Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605210,Whitlow Housing Saundersfoot,2023-06-11T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.95
605210,Whitlow Housing Saundersfoot,2023-06-11T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
605210,Whitlow Housing Saundersfoot,2023-06-11T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
605210,Whitlow Housing Saundersfoot,2023-06-11T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
605210,Whitlow Housing Saundersfoot,2023-06-11T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.17
605210,Whitlow Housing Saundersfoot,2023-06-11T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
605210,Whitlow Housing Saundersfoot,2023-06-11T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
605210,Whitlow Housing Saundersfoot,2023-06-11T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
605210,Whitlow Housing Saundersfoot,2023-06-11T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
605210,Whitlow Housing Saundersfoot,2023-06-11T02:30:00.000+00:00,busbar,,L3 Active Power,kW,9.22
605210,Whitlow Housing Saundersfoot,2023-06-11T02:30:00.000+00:00,busbar,,L2 Active Power,kW,9.72
605210,Whitlow Housing Saundersfoot,2023-06-11T02:30:00.000+00:00,busbar,,L1 Active Power,kW,12.02
605210,Whitlow Housing Saundersfoot,2023-06-11T02:30:00.000+00:00,busbar,,N Current (RMS),A,18.0
605210,Whitlow Housing Saundersfoot,2023-06-11T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
605210,Whitlow Housing Saundersfoot,2023-06-11T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.5
605210,Whitlow Housing Saundersfoot,2023-06-11T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.3
605210,Whitlow Housing Saundersfoot,2023-06-11T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.6
605210,Whitlow Housing Saundersfoot,2023-06-11T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.25
605210,Whitlow Housing Saundersfoot,2023-06-11T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
605210,Whitlow Housing Saundersfoot,2023-06-11T02:20:00.000+00:00,feeder,,L3 Active Power,kW,1.62
605210,Whitlow Housing Saundersfoot,2023-06-11T02:20:00.000+00:00,feeder,,L2 Active Power,kW,2.72
605210,Whitlow Housing Saundersfoot,2023-06-11T02:20:00.000+00:00,feeder,,L1 Active Power,kW,2.08
605210,Whitlow Housing Saundersfoot,2023-06-11T02:20:00.000+00:00,feeder,,N Current (RMS),A,6.5
605210,Whitlow Housing Saundersfoot,2023-06-11T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,7.4
605210,Whitlow Housing Saundersfoot,2023-06-11T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.0
605210,Whitlow Housing Saundersfoot,2023-06-11T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,9.8
605210,Whitlow Housing Saundersfoot,2023-06-11T02:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.01
605210,Whitlow Housing Saundersfoot,2023-06-11T02:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.55
605210,Whitlow Housing Saundersfoot,2023-06-11T02:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.39
605210,Whitlow Housing Saundersfoot,2023-06-11T02:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.33
605210,Whitlow Housing Saundersfoot,2023-06-11T02:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.44
605210,Whitlow Housing Saundersfoot,2023-06-11T02:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.51
605210,Whitlow Housing Saundersfoot,2023-06-11T02:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.4
605210,Whitlow Housing Saundersfoot,2023-06-11T02:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.8
605210,Whitlow Housing Saundersfoot,2023-06-11T02:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.6
605210,Whitlow Housing Saundersfoot,2023-06-11T02:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.5
605210,Whitlow Housing Saundersfoot,2023-06-11T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
605210,Whitlow Housing Saundersfoot,2023-06-11T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
605210,Whitlow Housing Saundersfoot,2023-06-11T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
605210,Whitlow Housing Saundersfoot,2023-06-11T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.16
605210,Whitlow Housing Saundersfoot,2023-06-11T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.88
605210,Whitlow Housing Saundersfoot,2023-06-11T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.6
605210,Whitlow Housing Saundersfoot,2023-06-11T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,4.5
605210,Whitlow Housing Saundersfoot,2023-06-11T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.8
605210,Whitlow Housing Saundersfoot,2023-06-11T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.1
605210,Whitlow Housing Saundersfoot,2023-06-11T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.2
605210,Whitlow Housing Saundersfoot,2023-06-11T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
605210,Whitlow Housing Saundersfoot,2023-06-11T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
605210,Whitlow Housing Saundersfoot,2023-06-11T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
605210,Whitlow Housing Saundersfoot,2023-06-11T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.37
605210,Whitlow Housing Saundersfoot,2023-06-11T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.62
605210,Whitlow Housing Saundersfoot,2023-06-11T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.78
605210,Whitlow Housing Saundersfoot,2023-06-11T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,2.9
605210,Whitlow Housing Saundersfoot,2023-06-11T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.4
605210,Whitlow Housing Saundersfoot,2023-06-11T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.7
605210,Whitlow Housing Saundersfoot,2023-06-11T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.1
605210,Whitlow Housing Saundersfoot,2023-06-11T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-11T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
605210,Whitlow Housing Saundersfoot,2023-06-11T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-11T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-11T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.25
605210,Whitlow Housing Saundersfoot,2023-06-11T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-11T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,1.5
605210,Whitlow Housing Saundersfoot,2023-06-11T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
605210,Whitlow Housing Saundersfoot,2023-06-11T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.5
605210,Whitlow Housing Saundersfoot,2023-06-11T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
605210,Whitlow Housing Saundersfoot,2023-06-11T02:20:00.000+00:00,transformer,,Temperature,C,0.5
605210,Whitlow Housing Saundersfoot,2023-06-11T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.97
605210,Whitlow Housing Saundersfoot,2023-06-11T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
605210,Whitlow Housing Saundersfoot,2023-06-11T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.03
605210,Whitlow Housing Saundersfoot,2023-06-11T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
605210,Whitlow Housing Saundersfoot,2023-06-11T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.22
605210,Whitlow Housing Saundersfoot,2023-06-11T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
605210,Whitlow Housing Saundersfoot,2023-06-11T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
605210,Whitlow Housing Saundersfoot,2023-06-11T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
605210,Whitlow Housing Saundersfoot,2023-06-11T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
605210,Whitlow Housing Saundersfoot,2023-06-11T02:20:00.000+00:00,busbar,,L3 Active Power,kW,9.49
605210,Whitlow Housing Saundersfoot,2023-06-11T02:20:00.000+00:00,busbar,,L2 Active Power,kW,8.91
605210,Whitlow Housing Saundersfoot,2023-06-11T02:20:00.000+00:00,busbar,,L1 Active Power,kW,11.97
605210,Whitlow Housing Saundersfoot,2023-06-11T02:20:00.000+00:00,busbar,,N Current (RMS),A,19.2
605210,Whitlow Housing Saundersfoot,2023-06-11T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
605210,Whitlow Housing Saundersfoot,2023-06-11T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.3
605210,Whitlow Housing Saundersfoot,2023-06-11T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
605210,Whitlow Housing Saundersfoot,2023-06-11T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.39
605210,Whitlow Housing Saundersfoot,2023-06-11T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.14
605210,Whitlow Housing Saundersfoot,2023-06-11T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
605210,Whitlow Housing Saundersfoot,2023-06-11T02:10:00.000+00:00,feeder,,L3 Active Power,kW,1.6
605210,Whitlow Housing Saundersfoot,2023-06-11T02:10:00.000+00:00,feeder,,L2 Active Power,kW,2.08
605210,Whitlow Housing Saundersfoot,2023-06-11T02:10:00.000+00:00,feeder,,L1 Active Power,kW,1.63
605210,Whitlow Housing Saundersfoot,2023-06-11T02:10:00.000+00:00,feeder,,N Current (RMS),A,6.2
605210,Whitlow Housing Saundersfoot,2023-06-11T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,7.2
605210,Whitlow Housing Saundersfoot,2023-06-11T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,9.3
605210,Whitlow Housing Saundersfoot,2023-06-11T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,8.5
605210,Whitlow Housing Saundersfoot,2023-06-11T02:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.13
605210,Whitlow Housing Saundersfoot,2023-06-11T02:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.65
605210,Whitlow Housing Saundersfoot,2023-06-11T02:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.41
605210,Whitlow Housing Saundersfoot,2023-06-11T02:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.44
605210,Whitlow Housing Saundersfoot,2023-06-11T02:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.4
605210,Whitlow Housing Saundersfoot,2023-06-11T02:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.49
605210,Whitlow Housing Saundersfoot,2023-06-11T02:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.4
605210,Whitlow Housing Saundersfoot,2023-06-11T02:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.4
605210,Whitlow Housing Saundersfoot,2023-06-11T02:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.5
605210,Whitlow Housing Saundersfoot,2023-06-11T02:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.6
605210,Whitlow Housing Saundersfoot,2023-06-11T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
605210,Whitlow Housing Saundersfoot,2023-06-11T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
605210,Whitlow Housing Saundersfoot,2023-06-11T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
605210,Whitlow Housing Saundersfoot,2023-06-11T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.25
605210,Whitlow Housing Saundersfoot,2023-06-11T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.02
605210,Whitlow Housing Saundersfoot,2023-06-11T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.67
605210,Whitlow Housing Saundersfoot,2023-06-11T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,4.9
605210,Whitlow Housing Saundersfoot,2023-06-11T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.1
605210,Whitlow Housing Saundersfoot,2023-06-11T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.7
605210,Whitlow Housing Saundersfoot,2023-06-11T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.4
605210,Whitlow Housing Saundersfoot,2023-06-11T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
605210,Whitlow Housing Saundersfoot,2023-06-11T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
605210,Whitlow Housing Saundersfoot,2023-06-11T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
605210,Whitlow Housing Saundersfoot,2023-06-11T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.53
605210,Whitlow Housing Saundersfoot,2023-06-11T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.64
605210,Whitlow Housing Saundersfoot,2023-06-11T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.95
605210,Whitlow Housing Saundersfoot,2023-06-11T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,3.7
605210,Whitlow Housing Saundersfoot,2023-06-11T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.6
605210,Whitlow Housing Saundersfoot,2023-06-11T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.9
605210,Whitlow Housing Saundersfoot,2023-06-11T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.4
605210,Whitlow Housing Saundersfoot,2023-06-11T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-11T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
605210,Whitlow Housing Saundersfoot,2023-06-11T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-11T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-11T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.22
605210,Whitlow Housing Saundersfoot,2023-06-11T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-11T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,1.7
605210,Whitlow Housing Saundersfoot,2023-06-11T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
605210,Whitlow Housing Saundersfoot,2023-06-11T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.6
605210,Whitlow Housing Saundersfoot,2023-06-11T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
605210,Whitlow Housing Saundersfoot,2023-06-11T02:10:00.000+00:00,transformer,,Temperature,C,0.7
605210,Whitlow Housing Saundersfoot,2023-06-11T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.97
605210,Whitlow Housing Saundersfoot,2023-06-11T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.71
605210,Whitlow Housing Saundersfoot,2023-06-11T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.04
605210,Whitlow Housing Saundersfoot,2023-06-11T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
605210,Whitlow Housing Saundersfoot,2023-06-11T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.24
605210,Whitlow Housing Saundersfoot,2023-06-11T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
605210,Whitlow Housing Saundersfoot,2023-06-11T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
605210,Whitlow Housing Saundersfoot,2023-06-11T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
605210,Whitlow Housing Saundersfoot,2023-06-11T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
605210,Whitlow Housing Saundersfoot,2023-06-11T02:10:00.000+00:00,busbar,,L3 Active Power,kW,9.83
605210,Whitlow Housing Saundersfoot,2023-06-11T02:10:00.000+00:00,busbar,,L2 Active Power,kW,8.36
605210,Whitlow Housing Saundersfoot,2023-06-11T02:10:00.000+00:00,busbar,,L1 Active Power,kW,11.73
605210,Whitlow Housing Saundersfoot,2023-06-11T02:10:00.000+00:00,busbar,,N Current (RMS),A,19.8
605210,Whitlow Housing Saundersfoot,2023-06-11T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
605210,Whitlow Housing Saundersfoot,2023-06-11T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.3
605210,Whitlow Housing Saundersfoot,2023-06-11T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.5
605210,Whitlow Housing Saundersfoot,2023-06-11T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.33
605210,Whitlow Housing Saundersfoot,2023-06-11T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
605210,Whitlow Housing Saundersfoot,2023-06-11T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
605210,Whitlow Housing Saundersfoot,2023-06-11T02:00:00.000+00:00,feeder,,L3 Active Power,kW,1.6
605210,Whitlow Housing Saundersfoot,2023-06-11T02:00:00.000+00:00,feeder,,L2 Active Power,kW,1.85
605210,Whitlow Housing Saundersfoot,2023-06-11T02:00:00.000+00:00,feeder,,L1 Active Power,kW,1.98
605210,Whitlow Housing Saundersfoot,2023-06-11T02:00:00.000+00:00,feeder,,N Current (RMS),A,7.1
605210,Whitlow Housing Saundersfoot,2023-06-11T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,7.1
605210,Whitlow Housing Saundersfoot,2023-06-11T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,8.4
605210,Whitlow Housing Saundersfoot,2023-06-11T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,9.5
605210,Whitlow Housing Saundersfoot,2023-06-11T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.21
605210,Whitlow Housing Saundersfoot,2023-06-11T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.67
605210,Whitlow Housing Saundersfoot,2023-06-11T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.59
605210,Whitlow Housing Saundersfoot,2023-06-11T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.36
605210,Whitlow Housing Saundersfoot,2023-06-11T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.4
605210,Whitlow Housing Saundersfoot,2023-06-11T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.07
605210,Whitlow Housing Saundersfoot,2023-06-11T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.7
605210,Whitlow Housing Saundersfoot,2023-06-11T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.0
605210,Whitlow Housing Saundersfoot,2023-06-11T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.5
605210,Whitlow Housing Saundersfoot,2023-06-11T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.8
605210,Whitlow Housing Saundersfoot,2023-06-11T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
605210,Whitlow Housing Saundersfoot,2023-06-11T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
605210,Whitlow Housing Saundersfoot,2023-06-11T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.17
605210,Whitlow Housing Saundersfoot,2023-06-11T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.19
605210,Whitlow Housing Saundersfoot,2023-06-11T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.9
605210,Whitlow Housing Saundersfoot,2023-06-11T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.51
605210,Whitlow Housing Saundersfoot,2023-06-11T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,4.9
605210,Whitlow Housing Saundersfoot,2023-06-11T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.7
605210,Whitlow Housing Saundersfoot,2023-06-11T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.3
605210,Whitlow Housing Saundersfoot,2023-06-11T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.9
605210,Whitlow Housing Saundersfoot,2023-06-11T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
605210,Whitlow Housing Saundersfoot,2023-06-11T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
605210,Whitlow Housing Saundersfoot,2023-06-11T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
605210,Whitlow Housing Saundersfoot,2023-06-11T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.65
605210,Whitlow Housing Saundersfoot,2023-06-11T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.48
605210,Whitlow Housing Saundersfoot,2023-06-11T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.09
605210,Whitlow Housing Saundersfoot,2023-06-11T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.5
605210,Whitlow Housing Saundersfoot,2023-06-11T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.1
605210,Whitlow Housing Saundersfoot,2023-06-11T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.7
605210,Whitlow Housing Saundersfoot,2023-06-11T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.9
605210,Whitlow Housing Saundersfoot,2023-06-11T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-11T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
605210,Whitlow Housing Saundersfoot,2023-06-11T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-11T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-11T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.3
605210,Whitlow Housing Saundersfoot,2023-06-11T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-11T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,1.8
605210,Whitlow Housing Saundersfoot,2023-06-11T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
605210,Whitlow Housing Saundersfoot,2023-06-11T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.7
605210,Whitlow Housing Saundersfoot,2023-06-11T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
605210,Whitlow Housing Saundersfoot,2023-06-11T02:00:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-11T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.02
605210,Whitlow Housing Saundersfoot,2023-06-11T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.63
605210,Whitlow Housing Saundersfoot,2023-06-11T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.06
605210,Whitlow Housing Saundersfoot,2023-06-11T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.11
605210,Whitlow Housing Saundersfoot,2023-06-11T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.28
605210,Whitlow Housing Saundersfoot,2023-06-11T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
605210,Whitlow Housing Saundersfoot,2023-06-11T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
605210,Whitlow Housing Saundersfoot,2023-06-11T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
605210,Whitlow Housing Saundersfoot,2023-06-11T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
605210,Whitlow Housing Saundersfoot,2023-06-11T02:00:00.000+00:00,busbar,,L3 Active Power,kW,9.8
605210,Whitlow Housing Saundersfoot,2023-06-11T02:00:00.000+00:00,busbar,,L2 Active Power,kW,8.93
605210,Whitlow Housing Saundersfoot,2023-06-11T02:00:00.000+00:00,busbar,,L1 Active Power,kW,11.65
605210,Whitlow Housing Saundersfoot,2023-06-11T02:00:00.000+00:00,busbar,,N Current (RMS),A,20.4
605210,Whitlow Housing Saundersfoot,2023-06-11T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
605210,Whitlow Housing Saundersfoot,2023-06-11T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.1
605210,Whitlow Housing Saundersfoot,2023-06-11T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.1
605210,Whitlow Housing Saundersfoot,2023-06-11T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.42
605210,Whitlow Housing Saundersfoot,2023-06-11T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
605210,Whitlow Housing Saundersfoot,2023-06-11T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
605210,Whitlow Housing Saundersfoot,2023-06-11T01:50:00.000+00:00,feeder,,L3 Active Power,kW,1.6
605210,Whitlow Housing Saundersfoot,2023-06-11T01:50:00.000+00:00,feeder,,L2 Active Power,kW,1.92
605210,Whitlow Housing Saundersfoot,2023-06-11T01:50:00.000+00:00,feeder,,L1 Active Power,kW,3.89
605210,Whitlow Housing Saundersfoot,2023-06-11T01:50:00.000+00:00,feeder,,N Current (RMS),A,13.0
605210,Whitlow Housing Saundersfoot,2023-06-11T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,7.2
605210,Whitlow Housing Saundersfoot,2023-06-11T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,8.6
605210,Whitlow Housing Saundersfoot,2023-06-11T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,16.9
605210,Whitlow Housing Saundersfoot,2023-06-11T01:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.22
605210,Whitlow Housing Saundersfoot,2023-06-11T01:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.55
605210,Whitlow Housing Saundersfoot,2023-06-11T01:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.42
605210,Whitlow Housing Saundersfoot,2023-06-11T01:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.2
605210,Whitlow Housing Saundersfoot,2023-06-11T01:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.56
605210,Whitlow Housing Saundersfoot,2023-06-11T01:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.44
605210,Whitlow Housing Saundersfoot,2023-06-11T01:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.9
605210,Whitlow Housing Saundersfoot,2023-06-11T01:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.5
605210,Whitlow Housing Saundersfoot,2023-06-11T01:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.2
605210,Whitlow Housing Saundersfoot,2023-06-11T01:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.5
605210,Whitlow Housing Saundersfoot,2023-06-11T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
605210,Whitlow Housing Saundersfoot,2023-06-11T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
605210,Whitlow Housing Saundersfoot,2023-06-11T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
605210,Whitlow Housing Saundersfoot,2023-06-11T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.31
605210,Whitlow Housing Saundersfoot,2023-06-11T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.88
605210,Whitlow Housing Saundersfoot,2023-06-11T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.41
605210,Whitlow Housing Saundersfoot,2023-06-11T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,4.3
605210,Whitlow Housing Saundersfoot,2023-06-11T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.8
605210,Whitlow Housing Saundersfoot,2023-06-11T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.2
605210,Whitlow Housing Saundersfoot,2023-06-11T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.4
605210,Whitlow Housing Saundersfoot,2023-06-11T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
605210,Whitlow Housing Saundersfoot,2023-06-11T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
605210,Whitlow Housing Saundersfoot,2023-06-11T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
605210,Whitlow Housing Saundersfoot,2023-06-11T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.74
605210,Whitlow Housing Saundersfoot,2023-06-11T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.72
605210,Whitlow Housing Saundersfoot,2023-06-11T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.12
605210,Whitlow Housing Saundersfoot,2023-06-11T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,4.2
605210,Whitlow Housing Saundersfoot,2023-06-11T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.3
605210,Whitlow Housing Saundersfoot,2023-06-11T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.1
605210,Whitlow Housing Saundersfoot,2023-06-11T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.0
605210,Whitlow Housing Saundersfoot,2023-06-11T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-11T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
605210,Whitlow Housing Saundersfoot,2023-06-11T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-11T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-11T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.31
605210,Whitlow Housing Saundersfoot,2023-06-11T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-11T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,1.9
605210,Whitlow Housing Saundersfoot,2023-06-11T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.8
605210,Whitlow Housing Saundersfoot,2023-06-11T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.8
605210,Whitlow Housing Saundersfoot,2023-06-11T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
605210,Whitlow Housing Saundersfoot,2023-06-11T01:50:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-11T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
605210,Whitlow Housing Saundersfoot,2023-06-11T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.01
605210,Whitlow Housing Saundersfoot,2023-06-11T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
605210,Whitlow Housing Saundersfoot,2023-06-11T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.48
605210,Whitlow Housing Saundersfoot,2023-06-11T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.17
605210,Whitlow Housing Saundersfoot,2023-06-11T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.1
605210,Whitlow Housing Saundersfoot,2023-06-11T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
605210,Whitlow Housing Saundersfoot,2023-06-11T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
605210,Whitlow Housing Saundersfoot,2023-06-11T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
605210,Whitlow Housing Saundersfoot,2023-06-11T01:50:00.000+00:00,busbar,,L3 Active Power,kW,9.85
605210,Whitlow Housing Saundersfoot,2023-06-11T01:50:00.000+00:00,busbar,,L2 Active Power,kW,8.41
605210,Whitlow Housing Saundersfoot,2023-06-11T01:50:00.000+00:00,busbar,,L1 Active Power,kW,12.85
605210,Whitlow Housing Saundersfoot,2023-06-11T01:50:00.000+00:00,busbar,,N Current (RMS),A,24.0
605210,Whitlow Housing Saundersfoot,2023-06-11T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
605210,Whitlow Housing Saundersfoot,2023-06-11T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.7
605210,Whitlow Housing Saundersfoot,2023-06-11T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
605210,Whitlow Housing Saundersfoot,2023-06-11T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.44
605210,Whitlow Housing Saundersfoot,2023-06-11T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-11T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
605210,Whitlow Housing Saundersfoot,2023-06-11T01:40:00.000+00:00,feeder,,L3 Active Power,kW,1.6
605210,Whitlow Housing Saundersfoot,2023-06-11T01:40:00.000+00:00,feeder,,L2 Active Power,kW,2.07
605210,Whitlow Housing Saundersfoot,2023-06-11T01:40:00.000+00:00,feeder,,L1 Active Power,kW,4.0
605210,Whitlow Housing Saundersfoot,2023-06-11T01:40:00.000+00:00,feeder,,N Current (RMS),A,13.1
605210,Whitlow Housing Saundersfoot,2023-06-11T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,7.3
605210,Whitlow Housing Saundersfoot,2023-06-11T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,9.3
605210,Whitlow Housing Saundersfoot,2023-06-11T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,17.4
605210,Whitlow Housing Saundersfoot,2023-06-11T01:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.23
605210,Whitlow Housing Saundersfoot,2023-06-11T01:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.56
605210,Whitlow Housing Saundersfoot,2023-06-11T01:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.62
605210,Whitlow Housing Saundersfoot,2023-06-11T01:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.23
605210,Whitlow Housing Saundersfoot,2023-06-11T01:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.61
605210,Whitlow Housing Saundersfoot,2023-06-11T01:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.0
605210,Whitlow Housing Saundersfoot,2023-06-11T01:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.0
605210,Whitlow Housing Saundersfoot,2023-06-11T01:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.7
605210,Whitlow Housing Saundersfoot,2023-06-11T01:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.4
605210,Whitlow Housing Saundersfoot,2023-06-11T01:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.7
605210,Whitlow Housing Saundersfoot,2023-06-11T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
605210,Whitlow Housing Saundersfoot,2023-06-11T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
605210,Whitlow Housing Saundersfoot,2023-06-11T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.13
605210,Whitlow Housing Saundersfoot,2023-06-11T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.22
605210,Whitlow Housing Saundersfoot,2023-06-11T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.98
605210,Whitlow Housing Saundersfoot,2023-06-11T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.49
605210,Whitlow Housing Saundersfoot,2023-06-11T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,5.1
605210,Whitlow Housing Saundersfoot,2023-06-11T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.8
605210,Whitlow Housing Saundersfoot,2023-06-11T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.6
605210,Whitlow Housing Saundersfoot,2023-06-11T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.7
605210,Whitlow Housing Saundersfoot,2023-06-11T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
605210,Whitlow Housing Saundersfoot,2023-06-11T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
605210,Whitlow Housing Saundersfoot,2023-06-11T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
605210,Whitlow Housing Saundersfoot,2023-06-11T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.73
605210,Whitlow Housing Saundersfoot,2023-06-11T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.71
605210,Whitlow Housing Saundersfoot,2023-06-11T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.01
605210,Whitlow Housing Saundersfoot,2023-06-11T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,3.9
605210,Whitlow Housing Saundersfoot,2023-06-11T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.3
605210,Whitlow Housing Saundersfoot,2023-06-11T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.1
605210,Whitlow Housing Saundersfoot,2023-06-11T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.7
605210,Whitlow Housing Saundersfoot,2023-06-11T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-11T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
605210,Whitlow Housing Saundersfoot,2023-06-11T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-11T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-11T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.33
605210,Whitlow Housing Saundersfoot,2023-06-11T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-11T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,1.9
605210,Whitlow Housing Saundersfoot,2023-06-11T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
605210,Whitlow Housing Saundersfoot,2023-06-11T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.8
605210,Whitlow Housing Saundersfoot,2023-06-11T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
605210,Whitlow Housing Saundersfoot,2023-06-11T01:40:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-11T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
605210,Whitlow Housing Saundersfoot,2023-06-11T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.57
605210,Whitlow Housing Saundersfoot,2023-06-11T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.07
605210,Whitlow Housing Saundersfoot,2023-06-11T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.03
605210,Whitlow Housing Saundersfoot,2023-06-11T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.23
605210,Whitlow Housing Saundersfoot,2023-06-11T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.76
605210,Whitlow Housing Saundersfoot,2023-06-11T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
605210,Whitlow Housing Saundersfoot,2023-06-11T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
605210,Whitlow Housing Saundersfoot,2023-06-11T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
605210,Whitlow Housing Saundersfoot,2023-06-11T01:40:00.000+00:00,busbar,,L3 Active Power,kW,9.79
605210,Whitlow Housing Saundersfoot,2023-06-11T01:40:00.000+00:00,busbar,,L2 Active Power,kW,8.7
605210,Whitlow Housing Saundersfoot,2023-06-11T01:40:00.000+00:00,busbar,,L1 Active Power,kW,12.49
605210,Whitlow Housing Saundersfoot,2023-06-11T01:40:00.000+00:00,busbar,,N Current (RMS),A,22.8
605210,Whitlow Housing Saundersfoot,2023-06-11T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
605210,Whitlow Housing Saundersfoot,2023-06-11T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
605210,Whitlow Housing Saundersfoot,2023-06-11T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
605210,Whitlow Housing Saundersfoot,2023-06-11T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.8
605210,Whitlow Housing Saundersfoot,2023-06-11T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
605210,Whitlow Housing Saundersfoot,2023-06-11T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
605210,Whitlow Housing Saundersfoot,2023-06-11T01:30:00.000+00:00,feeder,,L3 Active Power,kW,1.91
605210,Whitlow Housing Saundersfoot,2023-06-11T01:30:00.000+00:00,feeder,,L2 Active Power,kW,1.97
605210,Whitlow Housing Saundersfoot,2023-06-11T01:30:00.000+00:00,feeder,,L1 Active Power,kW,4.07
605210,Whitlow Housing Saundersfoot,2023-06-11T01:30:00.000+00:00,feeder,,N Current (RMS),A,14.9
605210,Whitlow Housing Saundersfoot,2023-06-11T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,9.0
605210,Whitlow Housing Saundersfoot,2023-06-11T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,9.0
605210,Whitlow Housing Saundersfoot,2023-06-11T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,17.6
605210,Whitlow Housing Saundersfoot,2023-06-11T01:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.46
605210,Whitlow Housing Saundersfoot,2023-06-11T01:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.48
605210,Whitlow Housing Saundersfoot,2023-06-11T01:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.92
605210,Whitlow Housing Saundersfoot,2023-06-11T01:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.15
605210,Whitlow Housing Saundersfoot,2023-06-11T01:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.53
605210,Whitlow Housing Saundersfoot,2023-06-11T01:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.12
605210,Whitlow Housing Saundersfoot,2023-06-11T01:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.7
605210,Whitlow Housing Saundersfoot,2023-06-11T01:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.6
605210,Whitlow Housing Saundersfoot,2023-06-11T01:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.0
605210,Whitlow Housing Saundersfoot,2023-06-11T01:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.0
605210,Whitlow Housing Saundersfoot,2023-06-11T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
605210,Whitlow Housing Saundersfoot,2023-06-11T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.14
605210,Whitlow Housing Saundersfoot,2023-06-11T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.17
605210,Whitlow Housing Saundersfoot,2023-06-11T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.18
605210,Whitlow Housing Saundersfoot,2023-06-11T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.04
605210,Whitlow Housing Saundersfoot,2023-06-11T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.63
605210,Whitlow Housing Saundersfoot,2023-06-11T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,5.1
605210,Whitlow Housing Saundersfoot,2023-06-11T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.7
605210,Whitlow Housing Saundersfoot,2023-06-11T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.9
605210,Whitlow Housing Saundersfoot,2023-06-11T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.3
605210,Whitlow Housing Saundersfoot,2023-06-11T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
605210,Whitlow Housing Saundersfoot,2023-06-11T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
605210,Whitlow Housing Saundersfoot,2023-06-11T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
605210,Whitlow Housing Saundersfoot,2023-06-11T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.69
605210,Whitlow Housing Saundersfoot,2023-06-11T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.9
605210,Whitlow Housing Saundersfoot,2023-06-11T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.02
605210,Whitlow Housing Saundersfoot,2023-06-11T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,3.2
605210,Whitlow Housing Saundersfoot,2023-06-11T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.1
605210,Whitlow Housing Saundersfoot,2023-06-11T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.4
605210,Whitlow Housing Saundersfoot,2023-06-11T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.7
605210,Whitlow Housing Saundersfoot,2023-06-11T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-11T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
605210,Whitlow Housing Saundersfoot,2023-06-11T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-11T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-11T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.41
605210,Whitlow Housing Saundersfoot,2023-06-11T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-11T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,2.2
605210,Whitlow Housing Saundersfoot,2023-06-11T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.8
605210,Whitlow Housing Saundersfoot,2023-06-11T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.1
605210,Whitlow Housing Saundersfoot,2023-06-11T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
605210,Whitlow Housing Saundersfoot,2023-06-11T01:30:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-11T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.07
605210,Whitlow Housing Saundersfoot,2023-06-11T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.79
605210,Whitlow Housing Saundersfoot,2023-06-11T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.14
605210,Whitlow Housing Saundersfoot,2023-06-11T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.37
605210,Whitlow Housing Saundersfoot,2023-06-11T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.31
605210,Whitlow Housing Saundersfoot,2023-06-11T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
605210,Whitlow Housing Saundersfoot,2023-06-11T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
605210,Whitlow Housing Saundersfoot,2023-06-11T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
605210,Whitlow Housing Saundersfoot,2023-06-11T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
605210,Whitlow Housing Saundersfoot,2023-06-11T01:30:00.000+00:00,busbar,,L3 Active Power,kW,9.94
605210,Whitlow Housing Saundersfoot,2023-06-11T01:30:00.000+00:00,busbar,,L2 Active Power,kW,8.86
605210,Whitlow Housing Saundersfoot,2023-06-11T01:30:00.000+00:00,busbar,,L1 Active Power,kW,11.83
605210,Whitlow Housing Saundersfoot,2023-06-11T01:30:00.000+00:00,busbar,,N Current (RMS),A,21.4
605210,Whitlow Housing Saundersfoot,2023-06-11T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
605210,Whitlow Housing Saundersfoot,2023-06-11T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
605210,Whitlow Housing Saundersfoot,2023-06-11T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.3
605210,Whitlow Housing Saundersfoot,2023-06-11T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.36
605210,Whitlow Housing Saundersfoot,2023-06-11T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
605210,Whitlow Housing Saundersfoot,2023-06-11T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
605210,Whitlow Housing Saundersfoot,2023-06-11T01:20:00.000+00:00,feeder,,L3 Active Power,kW,1.46
605210,Whitlow Housing Saundersfoot,2023-06-11T01:20:00.000+00:00,feeder,,L2 Active Power,kW,2.02
605210,Whitlow Housing Saundersfoot,2023-06-11T01:20:00.000+00:00,feeder,,L1 Active Power,kW,4.17
605210,Whitlow Housing Saundersfoot,2023-06-11T01:20:00.000+00:00,feeder,,N Current (RMS),A,14.7
605210,Whitlow Housing Saundersfoot,2023-06-11T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,6.7
605210,Whitlow Housing Saundersfoot,2023-06-11T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,9.3
605210,Whitlow Housing Saundersfoot,2023-06-11T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,18.1
605210,Whitlow Housing Saundersfoot,2023-06-11T01:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.31
605210,Whitlow Housing Saundersfoot,2023-06-11T01:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.43
605210,Whitlow Housing Saundersfoot,2023-06-11T01:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.87
605210,Whitlow Housing Saundersfoot,2023-06-11T01:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.52
605210,Whitlow Housing Saundersfoot,2023-06-11T01:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.48
605210,Whitlow Housing Saundersfoot,2023-06-11T01:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.15
605210,Whitlow Housing Saundersfoot,2023-06-11T01:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.0
605210,Whitlow Housing Saundersfoot,2023-06-11T01:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.0
605210,Whitlow Housing Saundersfoot,2023-06-11T01:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.8
605210,Whitlow Housing Saundersfoot,2023-06-11T01:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.2
605210,Whitlow Housing Saundersfoot,2023-06-11T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
605210,Whitlow Housing Saundersfoot,2023-06-11T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
605210,Whitlow Housing Saundersfoot,2023-06-11T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.08
605210,Whitlow Housing Saundersfoot,2023-06-11T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.32
605210,Whitlow Housing Saundersfoot,2023-06-11T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.07
605210,Whitlow Housing Saundersfoot,2023-06-11T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.82
605210,Whitlow Housing Saundersfoot,2023-06-11T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,4.6
605210,Whitlow Housing Saundersfoot,2023-06-11T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.2
605210,Whitlow Housing Saundersfoot,2023-06-11T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.0
605210,Whitlow Housing Saundersfoot,2023-06-11T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.9
605210,Whitlow Housing Saundersfoot,2023-06-11T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
605210,Whitlow Housing Saundersfoot,2023-06-11T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
605210,Whitlow Housing Saundersfoot,2023-06-11T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
605210,Whitlow Housing Saundersfoot,2023-06-11T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.61
605210,Whitlow Housing Saundersfoot,2023-06-11T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.7
605210,Whitlow Housing Saundersfoot,2023-06-11T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.96
605210,Whitlow Housing Saundersfoot,2023-06-11T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,3.7
605210,Whitlow Housing Saundersfoot,2023-06-11T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.9
605210,Whitlow Housing Saundersfoot,2023-06-11T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.0
605210,Whitlow Housing Saundersfoot,2023-06-11T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.6
605210,Whitlow Housing Saundersfoot,2023-06-11T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-11T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
605210,Whitlow Housing Saundersfoot,2023-06-11T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-11T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-11T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.31
605210,Whitlow Housing Saundersfoot,2023-06-11T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-11T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,1.9
605210,Whitlow Housing Saundersfoot,2023-06-11T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
605210,Whitlow Housing Saundersfoot,2023-06-11T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.9
605210,Whitlow Housing Saundersfoot,2023-06-11T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
605210,Whitlow Housing Saundersfoot,2023-06-11T01:20:00.000+00:00,transformer,,Temperature,C,0.0
