Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605210,Whitlow Housing Saundersfoot,2023-06-12T23:00:00.000+00:00,transformer,,Temperature,C,0.2
605210,Whitlow Housing Saundersfoot,2023-06-12T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.09
605210,Whitlow Housing Saundersfoot,2023-06-12T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
605210,Whitlow Housing Saundersfoot,2023-06-12T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.2
605210,Whitlow Housing Saundersfoot,2023-06-12T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
605210,Whitlow Housing Saundersfoot,2023-06-12T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.35
605210,Whitlow Housing Saundersfoot,2023-06-12T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
605210,Whitlow Housing Saundersfoot,2023-06-12T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
605210,Whitlow Housing Saundersfoot,2023-06-12T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
605210,Whitlow Housing Saundersfoot,2023-06-12T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
605210,Whitlow Housing Saundersfoot,2023-06-12T23:00:00.000+00:00,busbar,,L3 Active Power,kW,11.04
605210,Whitlow Housing Saundersfoot,2023-06-12T23:00:00.000+00:00,busbar,,L2 Active Power,kW,9.43
605210,Whitlow Housing Saundersfoot,2023-06-12T23:00:00.000+00:00,busbar,,L1 Active Power,kW,12.47
605210,Whitlow Housing Saundersfoot,2023-06-12T23:00:00.000+00:00,busbar,,N Current (RMS),A,25.2
605210,Whitlow Housing Saundersfoot,2023-06-12T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
605210,Whitlow Housing Saundersfoot,2023-06-12T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
605210,Whitlow Housing Saundersfoot,2023-06-12T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
605210,Whitlow Housing Saundersfoot,2023-06-12T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.26
605210,Whitlow Housing Saundersfoot,2023-06-12T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.45
605210,Whitlow Housing Saundersfoot,2023-06-12T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
605210,Whitlow Housing Saundersfoot,2023-06-12T22:50:00.000+00:00,feeder,,L3 Active Power,kW,1.7
605210,Whitlow Housing Saundersfoot,2023-06-12T22:50:00.000+00:00,feeder,,L2 Active Power,kW,3.45
605210,Whitlow Housing Saundersfoot,2023-06-12T22:50:00.000+00:00,feeder,,L1 Active Power,kW,4.63
605210,Whitlow Housing Saundersfoot,2023-06-12T22:50:00.000+00:00,feeder,,N Current (RMS),A,12.2
605210,Whitlow Housing Saundersfoot,2023-06-12T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,7.3
605210,Whitlow Housing Saundersfoot,2023-06-12T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,14.8
605210,Whitlow Housing Saundersfoot,2023-06-12T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,20.3
605210,Whitlow Housing Saundersfoot,2023-06-12T22:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.03
605210,Whitlow Housing Saundersfoot,2023-06-12T22:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.05
605210,Whitlow Housing Saundersfoot,2023-06-12T22:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.34
605210,Whitlow Housing Saundersfoot,2023-06-12T22:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.53
605210,Whitlow Housing Saundersfoot,2023-06-12T22:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.7
605210,Whitlow Housing Saundersfoot,2023-06-12T22:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.19
605210,Whitlow Housing Saundersfoot,2023-06-12T22:50:00.000+00:00,feeder,40.0,N Current (RMS),A,13.7
605210,Whitlow Housing Saundersfoot,2023-06-12T22:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.4
605210,Whitlow Housing Saundersfoot,2023-06-12T22:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.8
605210,Whitlow Housing Saundersfoot,2023-06-12T22:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.5
605210,Whitlow Housing Saundersfoot,2023-06-12T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
605210,Whitlow Housing Saundersfoot,2023-06-12T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
605210,Whitlow Housing Saundersfoot,2023-06-12T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
605210,Whitlow Housing Saundersfoot,2023-06-12T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.6
605210,Whitlow Housing Saundersfoot,2023-06-12T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.54
605210,Whitlow Housing Saundersfoot,2023-06-12T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.12
605210,Whitlow Housing Saundersfoot,2023-06-12T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.2
605210,Whitlow Housing Saundersfoot,2023-06-12T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.8
605210,Whitlow Housing Saundersfoot,2023-06-12T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.8
605210,Whitlow Housing Saundersfoot,2023-06-12T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.2
605210,Whitlow Housing Saundersfoot,2023-06-12T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
605210,Whitlow Housing Saundersfoot,2023-06-12T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
605210,Whitlow Housing Saundersfoot,2023-06-12T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
605210,Whitlow Housing Saundersfoot,2023-06-12T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.02
605210,Whitlow Housing Saundersfoot,2023-06-12T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.53
605210,Whitlow Housing Saundersfoot,2023-06-12T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.36
605210,Whitlow Housing Saundersfoot,2023-06-12T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,5.2
605210,Whitlow Housing Saundersfoot,2023-06-12T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.4
605210,Whitlow Housing Saundersfoot,2023-06-12T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.5
605210,Whitlow Housing Saundersfoot,2023-06-12T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.0
605210,Whitlow Housing Saundersfoot,2023-06-12T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-12T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
605210,Whitlow Housing Saundersfoot,2023-06-12T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-12T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-12T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.3
605210,Whitlow Housing Saundersfoot,2023-06-12T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-12T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,2.0
605210,Whitlow Housing Saundersfoot,2023-06-12T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.6
605210,Whitlow Housing Saundersfoot,2023-06-12T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.2
605210,Whitlow Housing Saundersfoot,2023-06-12T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.6
605210,Whitlow Housing Saundersfoot,2023-06-12T22:50:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-12T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.04
605210,Whitlow Housing Saundersfoot,2023-06-12T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
605210,Whitlow Housing Saundersfoot,2023-06-12T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.15
605210,Whitlow Housing Saundersfoot,2023-06-12T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
605210,Whitlow Housing Saundersfoot,2023-06-12T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.28
605210,Whitlow Housing Saundersfoot,2023-06-12T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
605210,Whitlow Housing Saundersfoot,2023-06-12T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
605210,Whitlow Housing Saundersfoot,2023-06-12T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
605210,Whitlow Housing Saundersfoot,2023-06-12T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
605210,Whitlow Housing Saundersfoot,2023-06-12T22:50:00.000+00:00,busbar,,L3 Active Power,kW,10.85
605210,Whitlow Housing Saundersfoot,2023-06-12T22:50:00.000+00:00,busbar,,L2 Active Power,kW,10.53
605210,Whitlow Housing Saundersfoot,2023-06-12T22:50:00.000+00:00,busbar,,L1 Active Power,kW,14.28
605210,Whitlow Housing Saundersfoot,2023-06-12T22:50:00.000+00:00,busbar,,N Current (RMS),A,24.7
605210,Whitlow Housing Saundersfoot,2023-06-12T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
605210,Whitlow Housing Saundersfoot,2023-06-12T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
605210,Whitlow Housing Saundersfoot,2023-06-12T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.1
605210,Whitlow Housing Saundersfoot,2023-06-12T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.37
605210,Whitlow Housing Saundersfoot,2023-06-12T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.44
605210,Whitlow Housing Saundersfoot,2023-06-12T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
605210,Whitlow Housing Saundersfoot,2023-06-12T22:40:00.000+00:00,feeder,,L3 Active Power,kW,1.8
605210,Whitlow Housing Saundersfoot,2023-06-12T22:40:00.000+00:00,feeder,,L2 Active Power,kW,2.57
605210,Whitlow Housing Saundersfoot,2023-06-12T22:40:00.000+00:00,feeder,,L1 Active Power,kW,6.45
605210,Whitlow Housing Saundersfoot,2023-06-12T22:40:00.000+00:00,feeder,,N Current (RMS),A,20.4
605210,Whitlow Housing Saundersfoot,2023-06-12T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,7.8
605210,Whitlow Housing Saundersfoot,2023-06-12T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,11.6
605210,Whitlow Housing Saundersfoot,2023-06-12T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,27.8
605210,Whitlow Housing Saundersfoot,2023-06-12T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.13
605210,Whitlow Housing Saundersfoot,2023-06-12T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.21
605210,Whitlow Housing Saundersfoot,2023-06-12T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.04
605210,Whitlow Housing Saundersfoot,2023-06-12T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.32
605210,Whitlow Housing Saundersfoot,2023-06-12T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.89
605210,Whitlow Housing Saundersfoot,2023-06-12T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.84
605210,Whitlow Housing Saundersfoot,2023-06-12T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,11.7
605210,Whitlow Housing Saundersfoot,2023-06-12T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.6
605210,Whitlow Housing Saundersfoot,2023-06-12T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.4
605210,Whitlow Housing Saundersfoot,2023-06-12T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.9
605210,Whitlow Housing Saundersfoot,2023-06-12T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
605210,Whitlow Housing Saundersfoot,2023-06-12T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
605210,Whitlow Housing Saundersfoot,2023-06-12T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.2
605210,Whitlow Housing Saundersfoot,2023-06-12T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.76
605210,Whitlow Housing Saundersfoot,2023-06-12T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.59
605210,Whitlow Housing Saundersfoot,2023-06-12T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.21
605210,Whitlow Housing Saundersfoot,2023-06-12T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,5.8
605210,Whitlow Housing Saundersfoot,2023-06-12T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.9
605210,Whitlow Housing Saundersfoot,2023-06-12T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.0
605210,Whitlow Housing Saundersfoot,2023-06-12T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.7
605210,Whitlow Housing Saundersfoot,2023-06-12T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
605210,Whitlow Housing Saundersfoot,2023-06-12T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
605210,Whitlow Housing Saundersfoot,2023-06-12T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
605210,Whitlow Housing Saundersfoot,2023-06-12T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.87
605210,Whitlow Housing Saundersfoot,2023-06-12T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.47
605210,Whitlow Housing Saundersfoot,2023-06-12T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.74
605210,Whitlow Housing Saundersfoot,2023-06-12T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.4
605210,Whitlow Housing Saundersfoot,2023-06-12T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.9
605210,Whitlow Housing Saundersfoot,2023-06-12T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.9
605210,Whitlow Housing Saundersfoot,2023-06-12T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.4
605210,Whitlow Housing Saundersfoot,2023-06-12T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-12T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
605210,Whitlow Housing Saundersfoot,2023-06-12T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-12T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-12T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.32
605210,Whitlow Housing Saundersfoot,2023-06-12T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-12T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,1.7
605210,Whitlow Housing Saundersfoot,2023-06-12T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.1
605210,Whitlow Housing Saundersfoot,2023-06-12T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.4
605210,Whitlow Housing Saundersfoot,2023-06-12T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.0
605210,Whitlow Housing Saundersfoot,2023-06-12T22:40:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-12T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.01
605210,Whitlow Housing Saundersfoot,2023-06-12T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
605210,Whitlow Housing Saundersfoot,2023-06-12T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.13
605210,Whitlow Housing Saundersfoot,2023-06-12T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
605210,Whitlow Housing Saundersfoot,2023-06-12T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.28
605210,Whitlow Housing Saundersfoot,2023-06-12T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
605210,Whitlow Housing Saundersfoot,2023-06-12T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
605210,Whitlow Housing Saundersfoot,2023-06-12T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
605210,Whitlow Housing Saundersfoot,2023-06-12T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
605210,Whitlow Housing Saundersfoot,2023-06-12T22:40:00.000+00:00,busbar,,L3 Active Power,kW,10.76
605210,Whitlow Housing Saundersfoot,2023-06-12T22:40:00.000+00:00,busbar,,L2 Active Power,kW,9.85
605210,Whitlow Housing Saundersfoot,2023-06-12T22:40:00.000+00:00,busbar,,L1 Active Power,kW,17.23
605210,Whitlow Housing Saundersfoot,2023-06-12T22:40:00.000+00:00,busbar,,N Current (RMS),A,32.4
605210,Whitlow Housing Saundersfoot,2023-06-12T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
605210,Whitlow Housing Saundersfoot,2023-06-12T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.9
605210,Whitlow Housing Saundersfoot,2023-06-12T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
605210,Whitlow Housing Saundersfoot,2023-06-12T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.28
605210,Whitlow Housing Saundersfoot,2023-06-12T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.5
605210,Whitlow Housing Saundersfoot,2023-06-12T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
605210,Whitlow Housing Saundersfoot,2023-06-12T22:30:00.000+00:00,feeder,,L3 Active Power,kW,1.75
605210,Whitlow Housing Saundersfoot,2023-06-12T22:30:00.000+00:00,feeder,,L2 Active Power,kW,2.53
605210,Whitlow Housing Saundersfoot,2023-06-12T22:30:00.000+00:00,feeder,,L1 Active Power,kW,4.46
605210,Whitlow Housing Saundersfoot,2023-06-12T22:30:00.000+00:00,feeder,,N Current (RMS),A,12.5
605210,Whitlow Housing Saundersfoot,2023-06-12T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,7.6
605210,Whitlow Housing Saundersfoot,2023-06-12T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,11.3
605210,Whitlow Housing Saundersfoot,2023-06-12T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,19.5
605210,Whitlow Housing Saundersfoot,2023-06-12T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.21
605210,Whitlow Housing Saundersfoot,2023-06-12T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.04
605210,Whitlow Housing Saundersfoot,2023-06-12T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.97
605210,Whitlow Housing Saundersfoot,2023-06-12T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.41
605210,Whitlow Housing Saundersfoot,2023-06-12T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.88
605210,Whitlow Housing Saundersfoot,2023-06-12T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.62
605210,Whitlow Housing Saundersfoot,2023-06-12T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.8
605210,Whitlow Housing Saundersfoot,2023-06-12T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.0
605210,Whitlow Housing Saundersfoot,2023-06-12T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.2
605210,Whitlow Housing Saundersfoot,2023-06-12T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.1
605210,Whitlow Housing Saundersfoot,2023-06-12T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
605210,Whitlow Housing Saundersfoot,2023-06-12T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
605210,Whitlow Housing Saundersfoot,2023-06-12T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
605210,Whitlow Housing Saundersfoot,2023-06-12T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.69
605210,Whitlow Housing Saundersfoot,2023-06-12T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.75
605210,Whitlow Housing Saundersfoot,2023-06-12T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.1
605210,Whitlow Housing Saundersfoot,2023-06-12T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.5
605210,Whitlow Housing Saundersfoot,2023-06-12T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.7
605210,Whitlow Housing Saundersfoot,2023-06-12T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.6
605210,Whitlow Housing Saundersfoot,2023-06-12T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.4
605210,Whitlow Housing Saundersfoot,2023-06-12T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
605210,Whitlow Housing Saundersfoot,2023-06-12T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
605210,Whitlow Housing Saundersfoot,2023-06-12T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
605210,Whitlow Housing Saundersfoot,2023-06-12T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.7
605210,Whitlow Housing Saundersfoot,2023-06-12T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.54
605210,Whitlow Housing Saundersfoot,2023-06-12T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.95
605210,Whitlow Housing Saundersfoot,2023-06-12T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.5
605210,Whitlow Housing Saundersfoot,2023-06-12T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.6
605210,Whitlow Housing Saundersfoot,2023-06-12T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.4
605210,Whitlow Housing Saundersfoot,2023-06-12T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.3
605210,Whitlow Housing Saundersfoot,2023-06-12T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-12T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
605210,Whitlow Housing Saundersfoot,2023-06-12T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-12T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-12T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.38
605210,Whitlow Housing Saundersfoot,2023-06-12T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-12T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,2.2
605210,Whitlow Housing Saundersfoot,2023-06-12T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.8
605210,Whitlow Housing Saundersfoot,2023-06-12T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.2
605210,Whitlow Housing Saundersfoot,2023-06-12T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
605210,Whitlow Housing Saundersfoot,2023-06-12T22:30:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-12T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.95
605210,Whitlow Housing Saundersfoot,2023-06-12T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
605210,Whitlow Housing Saundersfoot,2023-06-12T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.07
605210,Whitlow Housing Saundersfoot,2023-06-12T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
605210,Whitlow Housing Saundersfoot,2023-06-12T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.22
605210,Whitlow Housing Saundersfoot,2023-06-12T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
605210,Whitlow Housing Saundersfoot,2023-06-12T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
605210,Whitlow Housing Saundersfoot,2023-06-12T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
605210,Whitlow Housing Saundersfoot,2023-06-12T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
605210,Whitlow Housing Saundersfoot,2023-06-12T22:30:00.000+00:00,busbar,,L3 Active Power,kW,10.55
605210,Whitlow Housing Saundersfoot,2023-06-12T22:30:00.000+00:00,busbar,,L2 Active Power,kW,10.08
605210,Whitlow Housing Saundersfoot,2023-06-12T22:30:00.000+00:00,busbar,,L1 Active Power,kW,15.12
605210,Whitlow Housing Saundersfoot,2023-06-12T22:30:00.000+00:00,busbar,,N Current (RMS),A,26.0
605210,Whitlow Housing Saundersfoot,2023-06-12T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
605210,Whitlow Housing Saundersfoot,2023-06-12T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
605210,Whitlow Housing Saundersfoot,2023-06-12T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.5
605210,Whitlow Housing Saundersfoot,2023-06-12T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.51
605210,Whitlow Housing Saundersfoot,2023-06-12T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.48
605210,Whitlow Housing Saundersfoot,2023-06-12T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
605210,Whitlow Housing Saundersfoot,2023-06-12T22:20:00.000+00:00,feeder,,L3 Active Power,kW,1.85
605210,Whitlow Housing Saundersfoot,2023-06-12T22:20:00.000+00:00,feeder,,L2 Active Power,kW,3.33
605210,Whitlow Housing Saundersfoot,2023-06-12T22:20:00.000+00:00,feeder,,L1 Active Power,kW,6.33
605210,Whitlow Housing Saundersfoot,2023-06-12T22:20:00.000+00:00,feeder,,N Current (RMS),A,18.9
605210,Whitlow Housing Saundersfoot,2023-06-12T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,8.2
605210,Whitlow Housing Saundersfoot,2023-06-12T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,14.7
605210,Whitlow Housing Saundersfoot,2023-06-12T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,27.4
605210,Whitlow Housing Saundersfoot,2023-06-12T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.12
605210,Whitlow Housing Saundersfoot,2023-06-12T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.09
605210,Whitlow Housing Saundersfoot,2023-06-12T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.69
605210,Whitlow Housing Saundersfoot,2023-06-12T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.41
605210,Whitlow Housing Saundersfoot,2023-06-12T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.73
605210,Whitlow Housing Saundersfoot,2023-06-12T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.2
605210,Whitlow Housing Saundersfoot,2023-06-12T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.5
605210,Whitlow Housing Saundersfoot,2023-06-12T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.9
605210,Whitlow Housing Saundersfoot,2023-06-12T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.7
605210,Whitlow Housing Saundersfoot,2023-06-12T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.6
605210,Whitlow Housing Saundersfoot,2023-06-12T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
605210,Whitlow Housing Saundersfoot,2023-06-12T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
605210,Whitlow Housing Saundersfoot,2023-06-12T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
605210,Whitlow Housing Saundersfoot,2023-06-12T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.7
605210,Whitlow Housing Saundersfoot,2023-06-12T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.22
605210,Whitlow Housing Saundersfoot,2023-06-12T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.37
605210,Whitlow Housing Saundersfoot,2023-06-12T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.5
605210,Whitlow Housing Saundersfoot,2023-06-12T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.8
605210,Whitlow Housing Saundersfoot,2023-06-12T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.7
605210,Whitlow Housing Saundersfoot,2023-06-12T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.4
605210,Whitlow Housing Saundersfoot,2023-06-12T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
605210,Whitlow Housing Saundersfoot,2023-06-12T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
605210,Whitlow Housing Saundersfoot,2023-06-12T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
605210,Whitlow Housing Saundersfoot,2023-06-12T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.79
605210,Whitlow Housing Saundersfoot,2023-06-12T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.68
605210,Whitlow Housing Saundersfoot,2023-06-12T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.72
605210,Whitlow Housing Saundersfoot,2023-06-12T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.1
605210,Whitlow Housing Saundersfoot,2023-06-12T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.6
605210,Whitlow Housing Saundersfoot,2023-06-12T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.3
605210,Whitlow Housing Saundersfoot,2023-06-12T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.5
605210,Whitlow Housing Saundersfoot,2023-06-12T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-12T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
605210,Whitlow Housing Saundersfoot,2023-06-12T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
605210,Whitlow Housing Saundersfoot,2023-06-12T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-12T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.07
605210,Whitlow Housing Saundersfoot,2023-06-12T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-12T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.5
605210,Whitlow Housing Saundersfoot,2023-06-12T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.8
605210,Whitlow Housing Saundersfoot,2023-06-12T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.7
605210,Whitlow Housing Saundersfoot,2023-06-12T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
605210,Whitlow Housing Saundersfoot,2023-06-12T22:20:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-12T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.93
605210,Whitlow Housing Saundersfoot,2023-06-12T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
605210,Whitlow Housing Saundersfoot,2023-06-12T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.03
605210,Whitlow Housing Saundersfoot,2023-06-12T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
605210,Whitlow Housing Saundersfoot,2023-06-12T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.2
605210,Whitlow Housing Saundersfoot,2023-06-12T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
605210,Whitlow Housing Saundersfoot,2023-06-12T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
605210,Whitlow Housing Saundersfoot,2023-06-12T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
605210,Whitlow Housing Saundersfoot,2023-06-12T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
605210,Whitlow Housing Saundersfoot,2023-06-12T22:20:00.000+00:00,busbar,,L3 Active Power,kW,10.76
605210,Whitlow Housing Saundersfoot,2023-06-12T22:20:00.000+00:00,busbar,,L2 Active Power,kW,12.03
605210,Whitlow Housing Saundersfoot,2023-06-12T22:20:00.000+00:00,busbar,,L1 Active Power,kW,17.62
605210,Whitlow Housing Saundersfoot,2023-06-12T22:20:00.000+00:00,busbar,,N Current (RMS),A,30.7
605210,Whitlow Housing Saundersfoot,2023-06-12T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
605210,Whitlow Housing Saundersfoot,2023-06-12T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
605210,Whitlow Housing Saundersfoot,2023-06-12T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.9
605210,Whitlow Housing Saundersfoot,2023-06-12T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.54
605210,Whitlow Housing Saundersfoot,2023-06-12T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.15
605210,Whitlow Housing Saundersfoot,2023-06-12T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
605210,Whitlow Housing Saundersfoot,2023-06-12T22:10:00.000+00:00,feeder,,L3 Active Power,kW,1.72
605210,Whitlow Housing Saundersfoot,2023-06-12T22:10:00.000+00:00,feeder,,L2 Active Power,kW,2.53
605210,Whitlow Housing Saundersfoot,2023-06-12T22:10:00.000+00:00,feeder,,L1 Active Power,kW,4.86
605210,Whitlow Housing Saundersfoot,2023-06-12T22:10:00.000+00:00,feeder,,N Current (RMS),A,16.4
605210,Whitlow Housing Saundersfoot,2023-06-12T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,7.8
605210,Whitlow Housing Saundersfoot,2023-06-12T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,11.1
605210,Whitlow Housing Saundersfoot,2023-06-12T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,21.7
605210,Whitlow Housing Saundersfoot,2023-06-12T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.05
605210,Whitlow Housing Saundersfoot,2023-06-12T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.22
605210,Whitlow Housing Saundersfoot,2023-06-12T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.31
605210,Whitlow Housing Saundersfoot,2023-06-12T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.49
605210,Whitlow Housing Saundersfoot,2023-06-12T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.99
605210,Whitlow Housing Saundersfoot,2023-06-12T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.6
605210,Whitlow Housing Saundersfoot,2023-06-12T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,14.7
605210,Whitlow Housing Saundersfoot,2023-06-12T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.4
605210,Whitlow Housing Saundersfoot,2023-06-12T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.9
605210,Whitlow Housing Saundersfoot,2023-06-12T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.6
605210,Whitlow Housing Saundersfoot,2023-06-12T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
605210,Whitlow Housing Saundersfoot,2023-06-12T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
605210,Whitlow Housing Saundersfoot,2023-06-12T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
605210,Whitlow Housing Saundersfoot,2023-06-12T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.96
605210,Whitlow Housing Saundersfoot,2023-06-12T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.3
605210,Whitlow Housing Saundersfoot,2023-06-12T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.74
605210,Whitlow Housing Saundersfoot,2023-06-12T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.4
605210,Whitlow Housing Saundersfoot,2023-06-12T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.0
605210,Whitlow Housing Saundersfoot,2023-06-12T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.0
605210,Whitlow Housing Saundersfoot,2023-06-12T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.8
605210,Whitlow Housing Saundersfoot,2023-06-12T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
605210,Whitlow Housing Saundersfoot,2023-06-12T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
605210,Whitlow Housing Saundersfoot,2023-06-12T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
605210,Whitlow Housing Saundersfoot,2023-06-12T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.73
605210,Whitlow Housing Saundersfoot,2023-06-12T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.62
605210,Whitlow Housing Saundersfoot,2023-06-12T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.78
605210,Whitlow Housing Saundersfoot,2023-06-12T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.4
605210,Whitlow Housing Saundersfoot,2023-06-12T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.5
605210,Whitlow Housing Saundersfoot,2023-06-12T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.1
605210,Whitlow Housing Saundersfoot,2023-06-12T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.8
605210,Whitlow Housing Saundersfoot,2023-06-12T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-12T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
605210,Whitlow Housing Saundersfoot,2023-06-12T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-12T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-12T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.38
605210,Whitlow Housing Saundersfoot,2023-06-12T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-12T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,2.1
605210,Whitlow Housing Saundersfoot,2023-06-12T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
605210,Whitlow Housing Saundersfoot,2023-06-12T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.1
605210,Whitlow Housing Saundersfoot,2023-06-12T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
605210,Whitlow Housing Saundersfoot,2023-06-12T22:10:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-12T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
605210,Whitlow Housing Saundersfoot,2023-06-12T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
605210,Whitlow Housing Saundersfoot,2023-06-12T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
605210,Whitlow Housing Saundersfoot,2023-06-12T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
605210,Whitlow Housing Saundersfoot,2023-06-12T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
605210,Whitlow Housing Saundersfoot,2023-06-12T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
605210,Whitlow Housing Saundersfoot,2023-06-12T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
605210,Whitlow Housing Saundersfoot,2023-06-12T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
605210,Whitlow Housing Saundersfoot,2023-06-12T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
605210,Whitlow Housing Saundersfoot,2023-06-12T22:10:00.000+00:00,busbar,,L3 Active Power,kW,10.92
605210,Whitlow Housing Saundersfoot,2023-06-12T22:10:00.000+00:00,busbar,,L2 Active Power,kW,10.83
605210,Whitlow Housing Saundersfoot,2023-06-12T22:10:00.000+00:00,busbar,,L1 Active Power,kW,17.97
605210,Whitlow Housing Saundersfoot,2023-06-12T22:10:00.000+00:00,busbar,,N Current (RMS),A,34.9
605210,Whitlow Housing Saundersfoot,2023-06-12T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
605210,Whitlow Housing Saundersfoot,2023-06-12T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.3
605210,Whitlow Housing Saundersfoot,2023-06-12T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.1
605210,Whitlow Housing Saundersfoot,2023-06-12T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.54
605210,Whitlow Housing Saundersfoot,2023-06-12T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
605210,Whitlow Housing Saundersfoot,2023-06-12T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
605210,Whitlow Housing Saundersfoot,2023-06-12T22:00:00.000+00:00,feeder,,L3 Active Power,kW,1.8
605210,Whitlow Housing Saundersfoot,2023-06-12T22:00:00.000+00:00,feeder,,L2 Active Power,kW,2.41
605210,Whitlow Housing Saundersfoot,2023-06-12T22:00:00.000+00:00,feeder,,L1 Active Power,kW,2.62
605210,Whitlow Housing Saundersfoot,2023-06-12T22:00:00.000+00:00,feeder,,N Current (RMS),A,9.4
605210,Whitlow Housing Saundersfoot,2023-06-12T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,8.1
605210,Whitlow Housing Saundersfoot,2023-06-12T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,10.6
605210,Whitlow Housing Saundersfoot,2023-06-12T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,12.4
605210,Whitlow Housing Saundersfoot,2023-06-12T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.07
605210,Whitlow Housing Saundersfoot,2023-06-12T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.33
605210,Whitlow Housing Saundersfoot,2023-06-12T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
605210,Whitlow Housing Saundersfoot,2023-06-12T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.64
605210,Whitlow Housing Saundersfoot,2023-06-12T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.03
605210,Whitlow Housing Saundersfoot,2023-06-12T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.53
605210,Whitlow Housing Saundersfoot,2023-06-12T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,20.2
605210,Whitlow Housing Saundersfoot,2023-06-12T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.0
605210,Whitlow Housing Saundersfoot,2023-06-12T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.0
605210,Whitlow Housing Saundersfoot,2023-06-12T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.4
605210,Whitlow Housing Saundersfoot,2023-06-12T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
605210,Whitlow Housing Saundersfoot,2023-06-12T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
605210,Whitlow Housing Saundersfoot,2023-06-12T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
605210,Whitlow Housing Saundersfoot,2023-06-12T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.75
605210,Whitlow Housing Saundersfoot,2023-06-12T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.17
605210,Whitlow Housing Saundersfoot,2023-06-12T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.63
605210,Whitlow Housing Saundersfoot,2023-06-12T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.8
605210,Whitlow Housing Saundersfoot,2023-06-12T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.8
605210,Whitlow Housing Saundersfoot,2023-06-12T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.4
605210,Whitlow Housing Saundersfoot,2023-06-12T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.4
605210,Whitlow Housing Saundersfoot,2023-06-12T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
605210,Whitlow Housing Saundersfoot,2023-06-12T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
605210,Whitlow Housing Saundersfoot,2023-06-12T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
605210,Whitlow Housing Saundersfoot,2023-06-12T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.82
605210,Whitlow Housing Saundersfoot,2023-06-12T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.91
605210,Whitlow Housing Saundersfoot,2023-06-12T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.6
605210,Whitlow Housing Saundersfoot,2023-06-12T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,4.9
605210,Whitlow Housing Saundersfoot,2023-06-12T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.8
605210,Whitlow Housing Saundersfoot,2023-06-12T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.6
605210,Whitlow Housing Saundersfoot,2023-06-12T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.1
605210,Whitlow Housing Saundersfoot,2023-06-12T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-12T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
605210,Whitlow Housing Saundersfoot,2023-06-12T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-12T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-12T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.33
605210,Whitlow Housing Saundersfoot,2023-06-12T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-12T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,2.1
605210,Whitlow Housing Saundersfoot,2023-06-12T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.8
605210,Whitlow Housing Saundersfoot,2023-06-12T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.0
605210,Whitlow Housing Saundersfoot,2023-06-12T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
605210,Whitlow Housing Saundersfoot,2023-06-12T22:00:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-12T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
605210,Whitlow Housing Saundersfoot,2023-06-12T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
605210,Whitlow Housing Saundersfoot,2023-06-12T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
605210,Whitlow Housing Saundersfoot,2023-06-12T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
605210,Whitlow Housing Saundersfoot,2023-06-12T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
605210,Whitlow Housing Saundersfoot,2023-06-12T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
605210,Whitlow Housing Saundersfoot,2023-06-12T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
605210,Whitlow Housing Saundersfoot,2023-06-12T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
605210,Whitlow Housing Saundersfoot,2023-06-12T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
605210,Whitlow Housing Saundersfoot,2023-06-12T22:00:00.000+00:00,busbar,,L3 Active Power,kW,11.02
605210,Whitlow Housing Saundersfoot,2023-06-12T22:00:00.000+00:00,busbar,,L2 Active Power,kW,10.85
605210,Whitlow Housing Saundersfoot,2023-06-12T22:00:00.000+00:00,busbar,,L1 Active Power,kW,17.36
605210,Whitlow Housing Saundersfoot,2023-06-12T22:00:00.000+00:00,busbar,,N Current (RMS),A,34.3
605210,Whitlow Housing Saundersfoot,2023-06-12T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
605210,Whitlow Housing Saundersfoot,2023-06-12T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
605210,Whitlow Housing Saundersfoot,2023-06-12T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
605210,Whitlow Housing Saundersfoot,2023-06-12T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.59
605210,Whitlow Housing Saundersfoot,2023-06-12T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.32
605210,Whitlow Housing Saundersfoot,2023-06-12T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
605210,Whitlow Housing Saundersfoot,2023-06-12T21:50:00.000+00:00,feeder,,L3 Active Power,kW,2.18
605210,Whitlow Housing Saundersfoot,2023-06-12T21:50:00.000+00:00,feeder,,L2 Active Power,kW,2.64
605210,Whitlow Housing Saundersfoot,2023-06-12T21:50:00.000+00:00,feeder,,L1 Active Power,kW,2.61
605210,Whitlow Housing Saundersfoot,2023-06-12T21:50:00.000+00:00,feeder,,N Current (RMS),A,8.9
605210,Whitlow Housing Saundersfoot,2023-06-12T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,9.7
605210,Whitlow Housing Saundersfoot,2023-06-12T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,11.6
605210,Whitlow Housing Saundersfoot,2023-06-12T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,12.5
605210,Whitlow Housing Saundersfoot,2023-06-12T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.13
605210,Whitlow Housing Saundersfoot,2023-06-12T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.31
605210,Whitlow Housing Saundersfoot,2023-06-12T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.85
605210,Whitlow Housing Saundersfoot,2023-06-12T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.8
605210,Whitlow Housing Saundersfoot,2023-06-12T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.96
605210,Whitlow Housing Saundersfoot,2023-06-12T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.36
605210,Whitlow Housing Saundersfoot,2023-06-12T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,14.6
605210,Whitlow Housing Saundersfoot,2023-06-12T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.8
605210,Whitlow Housing Saundersfoot,2023-06-12T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.8
605210,Whitlow Housing Saundersfoot,2023-06-12T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.7
605210,Whitlow Housing Saundersfoot,2023-06-12T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
605210,Whitlow Housing Saundersfoot,2023-06-12T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
605210,Whitlow Housing Saundersfoot,2023-06-12T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
605210,Whitlow Housing Saundersfoot,2023-06-12T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.72
605210,Whitlow Housing Saundersfoot,2023-06-12T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.46
605210,Whitlow Housing Saundersfoot,2023-06-12T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.33
605210,Whitlow Housing Saundersfoot,2023-06-12T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.1
605210,Whitlow Housing Saundersfoot,2023-06-12T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.8
605210,Whitlow Housing Saundersfoot,2023-06-12T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.7
605210,Whitlow Housing Saundersfoot,2023-06-12T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.2
605210,Whitlow Housing Saundersfoot,2023-06-12T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
605210,Whitlow Housing Saundersfoot,2023-06-12T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
605210,Whitlow Housing Saundersfoot,2023-06-12T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
605210,Whitlow Housing Saundersfoot,2023-06-12T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.83
605210,Whitlow Housing Saundersfoot,2023-06-12T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.38
605210,Whitlow Housing Saundersfoot,2023-06-12T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.94
605210,Whitlow Housing Saundersfoot,2023-06-12T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.7
605210,Whitlow Housing Saundersfoot,2023-06-12T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.8
605210,Whitlow Housing Saundersfoot,2023-06-12T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.5
605210,Whitlow Housing Saundersfoot,2023-06-12T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.5
605210,Whitlow Housing Saundersfoot,2023-06-12T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-12T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
605210,Whitlow Housing Saundersfoot,2023-06-12T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-12T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-12T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.35
605210,Whitlow Housing Saundersfoot,2023-06-12T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-12T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,1.9
605210,Whitlow Housing Saundersfoot,2023-06-12T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
605210,Whitlow Housing Saundersfoot,2023-06-12T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.9
