Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605210,Whitlow Housing Saundersfoot,2023-06-12T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
605210,Whitlow Housing Saundersfoot,2023-06-12T21:50:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-12T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
605210,Whitlow Housing Saundersfoot,2023-06-12T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
605210,Whitlow Housing Saundersfoot,2023-06-12T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
605210,Whitlow Housing Saundersfoot,2023-06-12T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
605210,Whitlow Housing Saundersfoot,2023-06-12T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
605210,Whitlow Housing Saundersfoot,2023-06-12T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
605210,Whitlow Housing Saundersfoot,2023-06-12T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
605210,Whitlow Housing Saundersfoot,2023-06-12T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
605210,Whitlow Housing Saundersfoot,2023-06-12T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
605210,Whitlow Housing Saundersfoot,2023-06-12T21:50:00.000+00:00,busbar,,L3 Active Power,kW,11.53
605210,Whitlow Housing Saundersfoot,2023-06-12T21:50:00.000+00:00,busbar,,L2 Active Power,kW,11.78
605210,Whitlow Housing Saundersfoot,2023-06-12T21:50:00.000+00:00,busbar,,L1 Active Power,kW,14.23
605210,Whitlow Housing Saundersfoot,2023-06-12T21:50:00.000+00:00,busbar,,N Current (RMS),A,25.8
605210,Whitlow Housing Saundersfoot,2023-06-12T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
605210,Whitlow Housing Saundersfoot,2023-06-12T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.3
605210,Whitlow Housing Saundersfoot,2023-06-12T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
605210,Whitlow Housing Saundersfoot,2023-06-12T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.61
605210,Whitlow Housing Saundersfoot,2023-06-12T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
605210,Whitlow Housing Saundersfoot,2023-06-12T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
605210,Whitlow Housing Saundersfoot,2023-06-12T21:40:00.000+00:00,feeder,,L3 Active Power,kW,2.84
605210,Whitlow Housing Saundersfoot,2023-06-12T21:40:00.000+00:00,feeder,,L2 Active Power,kW,2.75
605210,Whitlow Housing Saundersfoot,2023-06-12T21:40:00.000+00:00,feeder,,L1 Active Power,kW,3.58
605210,Whitlow Housing Saundersfoot,2023-06-12T21:40:00.000+00:00,feeder,,N Current (RMS),A,11.0
605210,Whitlow Housing Saundersfoot,2023-06-12T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,12.6
605210,Whitlow Housing Saundersfoot,2023-06-12T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.0
605210,Whitlow Housing Saundersfoot,2023-06-12T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,15.8
605210,Whitlow Housing Saundersfoot,2023-06-12T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.31
605210,Whitlow Housing Saundersfoot,2023-06-12T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.18
605210,Whitlow Housing Saundersfoot,2023-06-12T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.24
605210,Whitlow Housing Saundersfoot,2023-06-12T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.71
605210,Whitlow Housing Saundersfoot,2023-06-12T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.09
605210,Whitlow Housing Saundersfoot,2023-06-12T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.84
605210,Whitlow Housing Saundersfoot,2023-06-12T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,13.4
605210,Whitlow Housing Saundersfoot,2023-06-12T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.6
605210,Whitlow Housing Saundersfoot,2023-06-12T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.4
605210,Whitlow Housing Saundersfoot,2023-06-12T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.2
605210,Whitlow Housing Saundersfoot,2023-06-12T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
605210,Whitlow Housing Saundersfoot,2023-06-12T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
605210,Whitlow Housing Saundersfoot,2023-06-12T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.2
605210,Whitlow Housing Saundersfoot,2023-06-12T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.57
605210,Whitlow Housing Saundersfoot,2023-06-12T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.9
605210,Whitlow Housing Saundersfoot,2023-06-12T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.4
605210,Whitlow Housing Saundersfoot,2023-06-12T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.9
605210,Whitlow Housing Saundersfoot,2023-06-12T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.5
605210,Whitlow Housing Saundersfoot,2023-06-12T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.1
605210,Whitlow Housing Saundersfoot,2023-06-12T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.5
605210,Whitlow Housing Saundersfoot,2023-06-12T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
605210,Whitlow Housing Saundersfoot,2023-06-12T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
605210,Whitlow Housing Saundersfoot,2023-06-12T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.39
605210,Whitlow Housing Saundersfoot,2023-06-12T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.19
605210,Whitlow Housing Saundersfoot,2023-06-12T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.08
605210,Whitlow Housing Saundersfoot,2023-06-12T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.31
605210,Whitlow Housing Saundersfoot,2023-06-12T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.8
605210,Whitlow Housing Saundersfoot,2023-06-12T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.0
605210,Whitlow Housing Saundersfoot,2023-06-12T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.4
605210,Whitlow Housing Saundersfoot,2023-06-12T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.1
605210,Whitlow Housing Saundersfoot,2023-06-12T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-12T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
605210,Whitlow Housing Saundersfoot,2023-06-12T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-12T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-12T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.25
605210,Whitlow Housing Saundersfoot,2023-06-12T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-12T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,1.8
605210,Whitlow Housing Saundersfoot,2023-06-12T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
605210,Whitlow Housing Saundersfoot,2023-06-12T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.8
605210,Whitlow Housing Saundersfoot,2023-06-12T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
605210,Whitlow Housing Saundersfoot,2023-06-12T21:40:00.000+00:00,transformer,,Temperature,C,0.7
605210,Whitlow Housing Saundersfoot,2023-06-12T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
605210,Whitlow Housing Saundersfoot,2023-06-12T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
605210,Whitlow Housing Saundersfoot,2023-06-12T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
605210,Whitlow Housing Saundersfoot,2023-06-12T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
605210,Whitlow Housing Saundersfoot,2023-06-12T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
605210,Whitlow Housing Saundersfoot,2023-06-12T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
605210,Whitlow Housing Saundersfoot,2023-06-12T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
605210,Whitlow Housing Saundersfoot,2023-06-12T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
605210,Whitlow Housing Saundersfoot,2023-06-12T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
605210,Whitlow Housing Saundersfoot,2023-06-12T21:40:00.000+00:00,busbar,,L3 Active Power,kW,12.32
605210,Whitlow Housing Saundersfoot,2023-06-12T21:40:00.000+00:00,busbar,,L2 Active Power,kW,12.07
605210,Whitlow Housing Saundersfoot,2023-06-12T21:40:00.000+00:00,busbar,,L1 Active Power,kW,14.12
605210,Whitlow Housing Saundersfoot,2023-06-12T21:40:00.000+00:00,busbar,,N Current (RMS),A,26.8
605210,Whitlow Housing Saundersfoot,2023-06-12T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
605210,Whitlow Housing Saundersfoot,2023-06-12T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.1
605210,Whitlow Housing Saundersfoot,2023-06-12T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
605210,Whitlow Housing Saundersfoot,2023-06-12T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.36
605210,Whitlow Housing Saundersfoot,2023-06-12T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
605210,Whitlow Housing Saundersfoot,2023-06-12T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
605210,Whitlow Housing Saundersfoot,2023-06-12T21:30:00.000+00:00,feeder,,L3 Active Power,kW,3.11
605210,Whitlow Housing Saundersfoot,2023-06-12T21:30:00.000+00:00,feeder,,L2 Active Power,kW,2.78
605210,Whitlow Housing Saundersfoot,2023-06-12T21:30:00.000+00:00,feeder,,L1 Active Power,kW,3.73
605210,Whitlow Housing Saundersfoot,2023-06-12T21:30:00.000+00:00,feeder,,N Current (RMS),A,10.6
605210,Whitlow Housing Saundersfoot,2023-06-12T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,13.5
605210,Whitlow Housing Saundersfoot,2023-06-12T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.1
605210,Whitlow Housing Saundersfoot,2023-06-12T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,16.3
605210,Whitlow Housing Saundersfoot,2023-06-12T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.33
605210,Whitlow Housing Saundersfoot,2023-06-12T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.21
605210,Whitlow Housing Saundersfoot,2023-06-12T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.14
605210,Whitlow Housing Saundersfoot,2023-06-12T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.73
605210,Whitlow Housing Saundersfoot,2023-06-12T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.12
605210,Whitlow Housing Saundersfoot,2023-06-12T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.97
605210,Whitlow Housing Saundersfoot,2023-06-12T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.7
605210,Whitlow Housing Saundersfoot,2023-06-12T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.6
605210,Whitlow Housing Saundersfoot,2023-06-12T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.4
605210,Whitlow Housing Saundersfoot,2023-06-12T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.6
605210,Whitlow Housing Saundersfoot,2023-06-12T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
605210,Whitlow Housing Saundersfoot,2023-06-12T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
605210,Whitlow Housing Saundersfoot,2023-06-12T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
605210,Whitlow Housing Saundersfoot,2023-06-12T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.66
605210,Whitlow Housing Saundersfoot,2023-06-12T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.28
605210,Whitlow Housing Saundersfoot,2023-06-12T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.34
605210,Whitlow Housing Saundersfoot,2023-06-12T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.4
605210,Whitlow Housing Saundersfoot,2023-06-12T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.8
605210,Whitlow Housing Saundersfoot,2023-06-12T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.1
605210,Whitlow Housing Saundersfoot,2023-06-12T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.4
605210,Whitlow Housing Saundersfoot,2023-06-12T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
605210,Whitlow Housing Saundersfoot,2023-06-12T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
605210,Whitlow Housing Saundersfoot,2023-06-12T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.7
605210,Whitlow Housing Saundersfoot,2023-06-12T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.32
605210,Whitlow Housing Saundersfoot,2023-06-12T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.93
605210,Whitlow Housing Saundersfoot,2023-06-12T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.28
605210,Whitlow Housing Saundersfoot,2023-06-12T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.7
605210,Whitlow Housing Saundersfoot,2023-06-12T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.6
605210,Whitlow Housing Saundersfoot,2023-06-12T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.4
605210,Whitlow Housing Saundersfoot,2023-06-12T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.2
605210,Whitlow Housing Saundersfoot,2023-06-12T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-12T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
605210,Whitlow Housing Saundersfoot,2023-06-12T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-12T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-12T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.32
605210,Whitlow Housing Saundersfoot,2023-06-12T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-12T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,1.9
605210,Whitlow Housing Saundersfoot,2023-06-12T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
605210,Whitlow Housing Saundersfoot,2023-06-12T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.9
605210,Whitlow Housing Saundersfoot,2023-06-12T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
605210,Whitlow Housing Saundersfoot,2023-06-12T21:30:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-12T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
605210,Whitlow Housing Saundersfoot,2023-06-12T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
605210,Whitlow Housing Saundersfoot,2023-06-12T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
605210,Whitlow Housing Saundersfoot,2023-06-12T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
605210,Whitlow Housing Saundersfoot,2023-06-12T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
605210,Whitlow Housing Saundersfoot,2023-06-12T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
605210,Whitlow Housing Saundersfoot,2023-06-12T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
605210,Whitlow Housing Saundersfoot,2023-06-12T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
605210,Whitlow Housing Saundersfoot,2023-06-12T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
605210,Whitlow Housing Saundersfoot,2023-06-12T21:30:00.000+00:00,busbar,,L3 Active Power,kW,12.82
605210,Whitlow Housing Saundersfoot,2023-06-12T21:30:00.000+00:00,busbar,,L2 Active Power,kW,11.44
605210,Whitlow Housing Saundersfoot,2023-06-12T21:30:00.000+00:00,busbar,,L1 Active Power,kW,14.31
605210,Whitlow Housing Saundersfoot,2023-06-12T21:30:00.000+00:00,busbar,,N Current (RMS),A,27.3
605210,Whitlow Housing Saundersfoot,2023-06-12T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.3
605210,Whitlow Housing Saundersfoot,2023-06-12T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
605210,Whitlow Housing Saundersfoot,2023-06-12T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
605210,Whitlow Housing Saundersfoot,2023-06-12T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.43
605210,Whitlow Housing Saundersfoot,2023-06-12T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
605210,Whitlow Housing Saundersfoot,2023-06-12T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
605210,Whitlow Housing Saundersfoot,2023-06-12T21:20:00.000+00:00,feeder,,L3 Active Power,kW,2.71
605210,Whitlow Housing Saundersfoot,2023-06-12T21:20:00.000+00:00,feeder,,L2 Active Power,kW,2.75
605210,Whitlow Housing Saundersfoot,2023-06-12T21:20:00.000+00:00,feeder,,L1 Active Power,kW,3.55
605210,Whitlow Housing Saundersfoot,2023-06-12T21:20:00.000+00:00,feeder,,N Current (RMS),A,11.2
605210,Whitlow Housing Saundersfoot,2023-06-12T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,12.1
605210,Whitlow Housing Saundersfoot,2023-06-12T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.1
605210,Whitlow Housing Saundersfoot,2023-06-12T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,15.7
605210,Whitlow Housing Saundersfoot,2023-06-12T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.48
605210,Whitlow Housing Saundersfoot,2023-06-12T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.28
605210,Whitlow Housing Saundersfoot,2023-06-12T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.16
605210,Whitlow Housing Saundersfoot,2023-06-12T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.75
605210,Whitlow Housing Saundersfoot,2023-06-12T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.13
605210,Whitlow Housing Saundersfoot,2023-06-12T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.56
605210,Whitlow Housing Saundersfoot,2023-06-12T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.9
605210,Whitlow Housing Saundersfoot,2023-06-12T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.9
605210,Whitlow Housing Saundersfoot,2023-06-12T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.5
605210,Whitlow Housing Saundersfoot,2023-06-12T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.3
605210,Whitlow Housing Saundersfoot,2023-06-12T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
605210,Whitlow Housing Saundersfoot,2023-06-12T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
605210,Whitlow Housing Saundersfoot,2023-06-12T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
605210,Whitlow Housing Saundersfoot,2023-06-12T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.74
605210,Whitlow Housing Saundersfoot,2023-06-12T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.39
605210,Whitlow Housing Saundersfoot,2023-06-12T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.34
605210,Whitlow Housing Saundersfoot,2023-06-12T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.9
605210,Whitlow Housing Saundersfoot,2023-06-12T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.2
605210,Whitlow Housing Saundersfoot,2023-06-12T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.6
605210,Whitlow Housing Saundersfoot,2023-06-12T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.4
605210,Whitlow Housing Saundersfoot,2023-06-12T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
605210,Whitlow Housing Saundersfoot,2023-06-12T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
605210,Whitlow Housing Saundersfoot,2023-06-12T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.46
605210,Whitlow Housing Saundersfoot,2023-06-12T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.14
605210,Whitlow Housing Saundersfoot,2023-06-12T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.7
605210,Whitlow Housing Saundersfoot,2023-06-12T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.28
605210,Whitlow Housing Saundersfoot,2023-06-12T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.2
605210,Whitlow Housing Saundersfoot,2023-06-12T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.9
605210,Whitlow Housing Saundersfoot,2023-06-12T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.4
605210,Whitlow Housing Saundersfoot,2023-06-12T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.0
605210,Whitlow Housing Saundersfoot,2023-06-12T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-12T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
605210,Whitlow Housing Saundersfoot,2023-06-12T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-12T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-12T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.5
605210,Whitlow Housing Saundersfoot,2023-06-12T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-12T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,2.6
605210,Whitlow Housing Saundersfoot,2023-06-12T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.8
605210,Whitlow Housing Saundersfoot,2023-06-12T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.6
605210,Whitlow Housing Saundersfoot,2023-06-12T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
605210,Whitlow Housing Saundersfoot,2023-06-12T21:20:00.000+00:00,transformer,,Temperature,C,0.1
605210,Whitlow Housing Saundersfoot,2023-06-12T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
605210,Whitlow Housing Saundersfoot,2023-06-12T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
605210,Whitlow Housing Saundersfoot,2023-06-12T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
605210,Whitlow Housing Saundersfoot,2023-06-12T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.35
605210,Whitlow Housing Saundersfoot,2023-06-12T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
605210,Whitlow Housing Saundersfoot,2023-06-12T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.35
605210,Whitlow Housing Saundersfoot,2023-06-12T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
605210,Whitlow Housing Saundersfoot,2023-06-12T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
605210,Whitlow Housing Saundersfoot,2023-06-12T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
605210,Whitlow Housing Saundersfoot,2023-06-12T21:20:00.000+00:00,busbar,,L3 Active Power,kW,12.34
605210,Whitlow Housing Saundersfoot,2023-06-12T21:20:00.000+00:00,busbar,,L2 Active Power,kW,12.48
605210,Whitlow Housing Saundersfoot,2023-06-12T21:20:00.000+00:00,busbar,,L1 Active Power,kW,14.72
605210,Whitlow Housing Saundersfoot,2023-06-12T21:20:00.000+00:00,busbar,,N Current (RMS),A,28.9
605210,Whitlow Housing Saundersfoot,2023-06-12T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.7
605210,Whitlow Housing Saundersfoot,2023-06-12T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.9
605210,Whitlow Housing Saundersfoot,2023-06-12T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.3
605210,Whitlow Housing Saundersfoot,2023-06-12T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.49
605210,Whitlow Housing Saundersfoot,2023-06-12T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.29
605210,Whitlow Housing Saundersfoot,2023-06-12T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
605210,Whitlow Housing Saundersfoot,2023-06-12T21:10:00.000+00:00,feeder,,L3 Active Power,kW,2.73
605210,Whitlow Housing Saundersfoot,2023-06-12T21:10:00.000+00:00,feeder,,L2 Active Power,kW,3.24
605210,Whitlow Housing Saundersfoot,2023-06-12T21:10:00.000+00:00,feeder,,L1 Active Power,kW,3.77
605210,Whitlow Housing Saundersfoot,2023-06-12T21:10:00.000+00:00,feeder,,N Current (RMS),A,11.0
605210,Whitlow Housing Saundersfoot,2023-06-12T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,12.2
605210,Whitlow Housing Saundersfoot,2023-06-12T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,14.1
605210,Whitlow Housing Saundersfoot,2023-06-12T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,17.1
605210,Whitlow Housing Saundersfoot,2023-06-12T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.33
605210,Whitlow Housing Saundersfoot,2023-06-12T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.18
605210,Whitlow Housing Saundersfoot,2023-06-12T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.21
605210,Whitlow Housing Saundersfoot,2023-06-12T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.02
605210,Whitlow Housing Saundersfoot,2023-06-12T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.1
605210,Whitlow Housing Saundersfoot,2023-06-12T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.04
605210,Whitlow Housing Saundersfoot,2023-06-12T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,14.5
605210,Whitlow Housing Saundersfoot,2023-06-12T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.9
605210,Whitlow Housing Saundersfoot,2023-06-12T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.4
605210,Whitlow Housing Saundersfoot,2023-06-12T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.3
605210,Whitlow Housing Saundersfoot,2023-06-12T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.97
605210,Whitlow Housing Saundersfoot,2023-06-12T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
605210,Whitlow Housing Saundersfoot,2023-06-12T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
605210,Whitlow Housing Saundersfoot,2023-06-12T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.56
605210,Whitlow Housing Saundersfoot,2023-06-12T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.12
605210,Whitlow Housing Saundersfoot,2023-06-12T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.29
605210,Whitlow Housing Saundersfoot,2023-06-12T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.9
605210,Whitlow Housing Saundersfoot,2023-06-12T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.0
605210,Whitlow Housing Saundersfoot,2023-06-12T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.4
605210,Whitlow Housing Saundersfoot,2023-06-12T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.3
605210,Whitlow Housing Saundersfoot,2023-06-12T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
605210,Whitlow Housing Saundersfoot,2023-06-12T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.95
605210,Whitlow Housing Saundersfoot,2023-06-12T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
605210,Whitlow Housing Saundersfoot,2023-06-12T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.2
605210,Whitlow Housing Saundersfoot,2023-06-12T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.89
605210,Whitlow Housing Saundersfoot,2023-06-12T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.3
605210,Whitlow Housing Saundersfoot,2023-06-12T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
605210,Whitlow Housing Saundersfoot,2023-06-12T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.2
605210,Whitlow Housing Saundersfoot,2023-06-12T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.6
605210,Whitlow Housing Saundersfoot,2023-06-12T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.2
605210,Whitlow Housing Saundersfoot,2023-06-12T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-12T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
605210,Whitlow Housing Saundersfoot,2023-06-12T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-12T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-12T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.57
605210,Whitlow Housing Saundersfoot,2023-06-12T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-12T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,2.7
605210,Whitlow Housing Saundersfoot,2023-06-12T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
605210,Whitlow Housing Saundersfoot,2023-06-12T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.8
605210,Whitlow Housing Saundersfoot,2023-06-12T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
605210,Whitlow Housing Saundersfoot,2023-06-12T21:10:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-12T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
605210,Whitlow Housing Saundersfoot,2023-06-12T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
605210,Whitlow Housing Saundersfoot,2023-06-12T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
605210,Whitlow Housing Saundersfoot,2023-06-12T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
605210,Whitlow Housing Saundersfoot,2023-06-12T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
605210,Whitlow Housing Saundersfoot,2023-06-12T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.1
605210,Whitlow Housing Saundersfoot,2023-06-12T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
605210,Whitlow Housing Saundersfoot,2023-06-12T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
605210,Whitlow Housing Saundersfoot,2023-06-12T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
605210,Whitlow Housing Saundersfoot,2023-06-12T21:10:00.000+00:00,busbar,,L3 Active Power,kW,12.52
605210,Whitlow Housing Saundersfoot,2023-06-12T21:10:00.000+00:00,busbar,,L2 Active Power,kW,13.93
605210,Whitlow Housing Saundersfoot,2023-06-12T21:10:00.000+00:00,busbar,,L1 Active Power,kW,17.39
605210,Whitlow Housing Saundersfoot,2023-06-12T21:10:00.000+00:00,busbar,,N Current (RMS),A,34.6
605210,Whitlow Housing Saundersfoot,2023-06-12T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.5
605210,Whitlow Housing Saundersfoot,2023-06-12T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
605210,Whitlow Housing Saundersfoot,2023-06-12T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.1
605210,Whitlow Housing Saundersfoot,2023-06-12T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.58
605210,Whitlow Housing Saundersfoot,2023-06-12T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.52
605210,Whitlow Housing Saundersfoot,2023-06-12T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.08
605210,Whitlow Housing Saundersfoot,2023-06-12T21:00:00.000+00:00,feeder,,L3 Active Power,kW,4.36
605210,Whitlow Housing Saundersfoot,2023-06-12T21:00:00.000+00:00,feeder,,L2 Active Power,kW,3.94
605210,Whitlow Housing Saundersfoot,2023-06-12T21:00:00.000+00:00,feeder,,L1 Active Power,kW,3.37
605210,Whitlow Housing Saundersfoot,2023-06-12T21:00:00.000+00:00,feeder,,N Current (RMS),A,13.0
605210,Whitlow Housing Saundersfoot,2023-06-12T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,19.2
605210,Whitlow Housing Saundersfoot,2023-06-12T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,17.1
605210,Whitlow Housing Saundersfoot,2023-06-12T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,15.8
605210,Whitlow Housing Saundersfoot,2023-06-12T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.99
605210,Whitlow Housing Saundersfoot,2023-06-12T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.16
605210,Whitlow Housing Saundersfoot,2023-06-12T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.02
605210,Whitlow Housing Saundersfoot,2023-06-12T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.83
605210,Whitlow Housing Saundersfoot,2023-06-12T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.12
605210,Whitlow Housing Saundersfoot,2023-06-12T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.01
605210,Whitlow Housing Saundersfoot,2023-06-12T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,16.9
605210,Whitlow Housing Saundersfoot,2023-06-12T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.4
605210,Whitlow Housing Saundersfoot,2023-06-12T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.5
605210,Whitlow Housing Saundersfoot,2023-06-12T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.2
605210,Whitlow Housing Saundersfoot,2023-06-12T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.09
605210,Whitlow Housing Saundersfoot,2023-06-12T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
605210,Whitlow Housing Saundersfoot,2023-06-12T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
605210,Whitlow Housing Saundersfoot,2023-06-12T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.67
605210,Whitlow Housing Saundersfoot,2023-06-12T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.59
605210,Whitlow Housing Saundersfoot,2023-06-12T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.46
605210,Whitlow Housing Saundersfoot,2023-06-12T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.7
605210,Whitlow Housing Saundersfoot,2023-06-12T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.8
605210,Whitlow Housing Saundersfoot,2023-06-12T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.6
605210,Whitlow Housing Saundersfoot,2023-06-12T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.0
605210,Whitlow Housing Saundersfoot,2023-06-12T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
605210,Whitlow Housing Saundersfoot,2023-06-12T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
605210,Whitlow Housing Saundersfoot,2023-06-12T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
605210,Whitlow Housing Saundersfoot,2023-06-12T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.83
605210,Whitlow Housing Saundersfoot,2023-06-12T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.92
605210,Whitlow Housing Saundersfoot,2023-06-12T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.94
605210,Whitlow Housing Saundersfoot,2023-06-12T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.6
605210,Whitlow Housing Saundersfoot,2023-06-12T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.9
605210,Whitlow Housing Saundersfoot,2023-06-12T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.3
605210,Whitlow Housing Saundersfoot,2023-06-12T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.0
605210,Whitlow Housing Saundersfoot,2023-06-12T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-12T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
605210,Whitlow Housing Saundersfoot,2023-06-12T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-12T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-12T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.87
605210,Whitlow Housing Saundersfoot,2023-06-12T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-12T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.7
605210,Whitlow Housing Saundersfoot,2023-06-12T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.8
605210,Whitlow Housing Saundersfoot,2023-06-12T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.9
605210,Whitlow Housing Saundersfoot,2023-06-12T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
605210,Whitlow Housing Saundersfoot,2023-06-12T21:00:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-12T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
605210,Whitlow Housing Saundersfoot,2023-06-12T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
605210,Whitlow Housing Saundersfoot,2023-06-12T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
605210,Whitlow Housing Saundersfoot,2023-06-12T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
605210,Whitlow Housing Saundersfoot,2023-06-12T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
605210,Whitlow Housing Saundersfoot,2023-06-12T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
605210,Whitlow Housing Saundersfoot,2023-06-12T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
605210,Whitlow Housing Saundersfoot,2023-06-12T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
605210,Whitlow Housing Saundersfoot,2023-06-12T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
605210,Whitlow Housing Saundersfoot,2023-06-12T21:00:00.000+00:00,busbar,,L3 Active Power,kW,15.69
605210,Whitlow Housing Saundersfoot,2023-06-12T21:00:00.000+00:00,busbar,,L2 Active Power,kW,13.44
605210,Whitlow Housing Saundersfoot,2023-06-12T21:00:00.000+00:00,busbar,,L1 Active Power,kW,17.76
605210,Whitlow Housing Saundersfoot,2023-06-12T21:00:00.000+00:00,busbar,,N Current (RMS),A,34.6
605210,Whitlow Housing Saundersfoot,2023-06-12T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.7
605210,Whitlow Housing Saundersfoot,2023-06-12T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
605210,Whitlow Housing Saundersfoot,2023-06-12T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.4
605210,Whitlow Housing Saundersfoot,2023-06-12T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.85
605210,Whitlow Housing Saundersfoot,2023-06-12T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
605210,Whitlow Housing Saundersfoot,2023-06-12T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
605210,Whitlow Housing Saundersfoot,2023-06-12T20:50:00.000+00:00,feeder,,L3 Active Power,kW,3.57
605210,Whitlow Housing Saundersfoot,2023-06-12T20:50:00.000+00:00,feeder,,L2 Active Power,kW,4.78
605210,Whitlow Housing Saundersfoot,2023-06-12T20:50:00.000+00:00,feeder,,L1 Active Power,kW,5.07
605210,Whitlow Housing Saundersfoot,2023-06-12T20:50:00.000+00:00,feeder,,N Current (RMS),A,13.3
605210,Whitlow Housing Saundersfoot,2023-06-12T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,15.8
605210,Whitlow Housing Saundersfoot,2023-06-12T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,20.5
605210,Whitlow Housing Saundersfoot,2023-06-12T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,22.1
605210,Whitlow Housing Saundersfoot,2023-06-12T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.18
605210,Whitlow Housing Saundersfoot,2023-06-12T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.21
605210,Whitlow Housing Saundersfoot,2023-06-12T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.16
605210,Whitlow Housing Saundersfoot,2023-06-12T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.21
605210,Whitlow Housing Saundersfoot,2023-06-12T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.25
605210,Whitlow Housing Saundersfoot,2023-06-12T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.79
605210,Whitlow Housing Saundersfoot,2023-06-12T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,14.4
605210,Whitlow Housing Saundersfoot,2023-06-12T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.6
605210,Whitlow Housing Saundersfoot,2023-06-12T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.0
605210,Whitlow Housing Saundersfoot,2023-06-12T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.0
605210,Whitlow Housing Saundersfoot,2023-06-12T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.22
605210,Whitlow Housing Saundersfoot,2023-06-12T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
605210,Whitlow Housing Saundersfoot,2023-06-12T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
605210,Whitlow Housing Saundersfoot,2023-06-12T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.94
605210,Whitlow Housing Saundersfoot,2023-06-12T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.16
605210,Whitlow Housing Saundersfoot,2023-06-12T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.95
605210,Whitlow Housing Saundersfoot,2023-06-12T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.4
605210,Whitlow Housing Saundersfoot,2023-06-12T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.9
605210,Whitlow Housing Saundersfoot,2023-06-12T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.9
605210,Whitlow Housing Saundersfoot,2023-06-12T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.4
605210,Whitlow Housing Saundersfoot,2023-06-12T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
605210,Whitlow Housing Saundersfoot,2023-06-12T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
605210,Whitlow Housing Saundersfoot,2023-06-12T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
605210,Whitlow Housing Saundersfoot,2023-06-12T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.26
605210,Whitlow Housing Saundersfoot,2023-06-12T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.12
605210,Whitlow Housing Saundersfoot,2023-06-12T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.84
605210,Whitlow Housing Saundersfoot,2023-06-12T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.0
605210,Whitlow Housing Saundersfoot,2023-06-12T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.4
605210,Whitlow Housing Saundersfoot,2023-06-12T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.3
605210,Whitlow Housing Saundersfoot,2023-06-12T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.7
605210,Whitlow Housing Saundersfoot,2023-06-12T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-12T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
605210,Whitlow Housing Saundersfoot,2023-06-12T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-12T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-12T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.38
605210,Whitlow Housing Saundersfoot,2023-06-12T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-12T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,2.2
605210,Whitlow Housing Saundersfoot,2023-06-12T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
605210,Whitlow Housing Saundersfoot,2023-06-12T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.2
605210,Whitlow Housing Saundersfoot,2023-06-12T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
605210,Whitlow Housing Saundersfoot,2023-06-12T20:50:00.000+00:00,transformer,,Temperature,C,0.8
605210,Whitlow Housing Saundersfoot,2023-06-12T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
605210,Whitlow Housing Saundersfoot,2023-06-12T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
605210,Whitlow Housing Saundersfoot,2023-06-12T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
605210,Whitlow Housing Saundersfoot,2023-06-12T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.75
605210,Whitlow Housing Saundersfoot,2023-06-12T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
605210,Whitlow Housing Saundersfoot,2023-06-12T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.5
605210,Whitlow Housing Saundersfoot,2023-06-12T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
605210,Whitlow Housing Saundersfoot,2023-06-12T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
605210,Whitlow Housing Saundersfoot,2023-06-12T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
605210,Whitlow Housing Saundersfoot,2023-06-12T20:50:00.000+00:00,busbar,,L3 Active Power,kW,13.99
605210,Whitlow Housing Saundersfoot,2023-06-12T20:50:00.000+00:00,busbar,,L2 Active Power,kW,14.7
605210,Whitlow Housing Saundersfoot,2023-06-12T20:50:00.000+00:00,busbar,,L1 Active Power,kW,18.64
605210,Whitlow Housing Saundersfoot,2023-06-12T20:50:00.000+00:00,busbar,,N Current (RMS),A,35.9
605210,Whitlow Housing Saundersfoot,2023-06-12T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
605210,Whitlow Housing Saundersfoot,2023-06-12T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
605210,Whitlow Housing Saundersfoot,2023-06-12T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.8
605210,Whitlow Housing Saundersfoot,2023-06-12T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.62
605210,Whitlow Housing Saundersfoot,2023-06-12T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
605210,Whitlow Housing Saundersfoot,2023-06-12T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.64
605210,Whitlow Housing Saundersfoot,2023-06-12T20:40:00.000+00:00,feeder,,L3 Active Power,kW,3.41
605210,Whitlow Housing Saundersfoot,2023-06-12T20:40:00.000+00:00,feeder,,L2 Active Power,kW,4.17
605210,Whitlow Housing Saundersfoot,2023-06-12T20:40:00.000+00:00,feeder,,L1 Active Power,kW,4.97
605210,Whitlow Housing Saundersfoot,2023-06-12T20:40:00.000+00:00,feeder,,N Current (RMS),A,16.2
605210,Whitlow Housing Saundersfoot,2023-06-12T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,15.1
605210,Whitlow Housing Saundersfoot,2023-06-12T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,18.4
605210,Whitlow Housing Saundersfoot,2023-06-12T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,22.8
605210,Whitlow Housing Saundersfoot,2023-06-12T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.14
605210,Whitlow Housing Saundersfoot,2023-06-12T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.12
605210,Whitlow Housing Saundersfoot,2023-06-12T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.2
605210,Whitlow Housing Saundersfoot,2023-06-12T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.85
605210,Whitlow Housing Saundersfoot,2023-06-12T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.37
605210,Whitlow Housing Saundersfoot,2023-06-12T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.3
605210,Whitlow Housing Saundersfoot,2023-06-12T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.1
605210,Whitlow Housing Saundersfoot,2023-06-12T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.1
605210,Whitlow Housing Saundersfoot,2023-06-12T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.1
605210,Whitlow Housing Saundersfoot,2023-06-12T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.3
605210,Whitlow Housing Saundersfoot,2023-06-12T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.03
605210,Whitlow Housing Saundersfoot,2023-06-12T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.67
605210,Whitlow Housing Saundersfoot,2023-06-12T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
605210,Whitlow Housing Saundersfoot,2023-06-12T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.19
605210,Whitlow Housing Saundersfoot,2023-06-12T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.91
605210,Whitlow Housing Saundersfoot,2023-06-12T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.76
605210,Whitlow Housing Saundersfoot,2023-06-12T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.8
605210,Whitlow Housing Saundersfoot,2023-06-12T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.5
605210,Whitlow Housing Saundersfoot,2023-06-12T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.6
605210,Whitlow Housing Saundersfoot,2023-06-12T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.8
605210,Whitlow Housing Saundersfoot,2023-06-12T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
605210,Whitlow Housing Saundersfoot,2023-06-12T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
605210,Whitlow Housing Saundersfoot,2023-06-12T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
605210,Whitlow Housing Saundersfoot,2023-06-12T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.29
605210,Whitlow Housing Saundersfoot,2023-06-12T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.73
605210,Whitlow Housing Saundersfoot,2023-06-12T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.37
605210,Whitlow Housing Saundersfoot,2023-06-12T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.1
605210,Whitlow Housing Saundersfoot,2023-06-12T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.6
605210,Whitlow Housing Saundersfoot,2023-06-12T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.5
605210,Whitlow Housing Saundersfoot,2023-06-12T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.7
605210,Whitlow Housing Saundersfoot,2023-06-12T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-12T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
605210,Whitlow Housing Saundersfoot,2023-06-12T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
605210,Whitlow Housing Saundersfoot,2023-06-12T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-12T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.35
605210,Whitlow Housing Saundersfoot,2023-06-12T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-12T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.0
605210,Whitlow Housing Saundersfoot,2023-06-12T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.9
