Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605210,Whitlow Housing Saundersfoot,2023-06-12T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.3
605210,Whitlow Housing Saundersfoot,2023-06-12T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
605210,Whitlow Housing Saundersfoot,2023-06-12T20:40:00.000+00:00,transformer,,Temperature,C,1.2
605210,Whitlow Housing Saundersfoot,2023-06-12T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
605210,Whitlow Housing Saundersfoot,2023-06-12T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
605210,Whitlow Housing Saundersfoot,2023-06-12T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
605210,Whitlow Housing Saundersfoot,2023-06-12T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.46
605210,Whitlow Housing Saundersfoot,2023-06-12T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
605210,Whitlow Housing Saundersfoot,2023-06-12T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.24
605210,Whitlow Housing Saundersfoot,2023-06-12T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
605210,Whitlow Housing Saundersfoot,2023-06-12T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
605210,Whitlow Housing Saundersfoot,2023-06-12T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
605210,Whitlow Housing Saundersfoot,2023-06-12T20:40:00.000+00:00,busbar,,L3 Active Power,kW,13.75
605210,Whitlow Housing Saundersfoot,2023-06-12T20:40:00.000+00:00,busbar,,L2 Active Power,kW,16.53
605210,Whitlow Housing Saundersfoot,2023-06-12T20:40:00.000+00:00,busbar,,L1 Active Power,kW,20.38
605210,Whitlow Housing Saundersfoot,2023-06-12T20:40:00.000+00:00,busbar,,N Current (RMS),A,42.1
605210,Whitlow Housing Saundersfoot,2023-06-12T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
605210,Whitlow Housing Saundersfoot,2023-06-12T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.9
605210,Whitlow Housing Saundersfoot,2023-06-12T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.1
605210,Whitlow Housing Saundersfoot,2023-06-12T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.32
605210,Whitlow Housing Saundersfoot,2023-06-12T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
605210,Whitlow Housing Saundersfoot,2023-06-12T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
605210,Whitlow Housing Saundersfoot,2023-06-12T20:30:00.000+00:00,feeder,,L3 Active Power,kW,4.07
605210,Whitlow Housing Saundersfoot,2023-06-12T20:30:00.000+00:00,feeder,,L2 Active Power,kW,4.34
605210,Whitlow Housing Saundersfoot,2023-06-12T20:30:00.000+00:00,feeder,,L1 Active Power,kW,4.16
605210,Whitlow Housing Saundersfoot,2023-06-12T20:30:00.000+00:00,feeder,,N Current (RMS),A,12.2
605210,Whitlow Housing Saundersfoot,2023-06-12T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,17.5
605210,Whitlow Housing Saundersfoot,2023-06-12T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,19.2
605210,Whitlow Housing Saundersfoot,2023-06-12T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,19.0
605210,Whitlow Housing Saundersfoot,2023-06-12T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.23
605210,Whitlow Housing Saundersfoot,2023-06-12T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.04
605210,Whitlow Housing Saundersfoot,2023-06-12T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.08
605210,Whitlow Housing Saundersfoot,2023-06-12T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.73
605210,Whitlow Housing Saundersfoot,2023-06-12T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.97
605210,Whitlow Housing Saundersfoot,2023-06-12T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.75
605210,Whitlow Housing Saundersfoot,2023-06-12T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.8
605210,Whitlow Housing Saundersfoot,2023-06-12T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.7
605210,Whitlow Housing Saundersfoot,2023-06-12T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.2
605210,Whitlow Housing Saundersfoot,2023-06-12T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.0
605210,Whitlow Housing Saundersfoot,2023-06-12T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
605210,Whitlow Housing Saundersfoot,2023-06-12T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
605210,Whitlow Housing Saundersfoot,2023-06-12T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
605210,Whitlow Housing Saundersfoot,2023-06-12T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.45
605210,Whitlow Housing Saundersfoot,2023-06-12T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.94
605210,Whitlow Housing Saundersfoot,2023-06-12T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.56
605210,Whitlow Housing Saundersfoot,2023-06-12T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.5
605210,Whitlow Housing Saundersfoot,2023-06-12T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.9
605210,Whitlow Housing Saundersfoot,2023-06-12T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.1
605210,Whitlow Housing Saundersfoot,2023-06-12T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.6
605210,Whitlow Housing Saundersfoot,2023-06-12T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
605210,Whitlow Housing Saundersfoot,2023-06-12T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.89
605210,Whitlow Housing Saundersfoot,2023-06-12T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
605210,Whitlow Housing Saundersfoot,2023-06-12T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.94
605210,Whitlow Housing Saundersfoot,2023-06-12T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.69
605210,Whitlow Housing Saundersfoot,2023-06-12T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.47
605210,Whitlow Housing Saundersfoot,2023-06-12T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.5
605210,Whitlow Housing Saundersfoot,2023-06-12T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.2
605210,Whitlow Housing Saundersfoot,2023-06-12T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.6
605210,Whitlow Housing Saundersfoot,2023-06-12T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.4
605210,Whitlow Housing Saundersfoot,2023-06-12T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-12T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
605210,Whitlow Housing Saundersfoot,2023-06-12T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
605210,Whitlow Housing Saundersfoot,2023-06-12T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-12T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.34
605210,Whitlow Housing Saundersfoot,2023-06-12T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-12T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.0
605210,Whitlow Housing Saundersfoot,2023-06-12T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
605210,Whitlow Housing Saundersfoot,2023-06-12T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.3
605210,Whitlow Housing Saundersfoot,2023-06-12T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
605210,Whitlow Housing Saundersfoot,2023-06-12T20:30:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-12T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
605210,Whitlow Housing Saundersfoot,2023-06-12T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.41
605210,Whitlow Housing Saundersfoot,2023-06-12T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
605210,Whitlow Housing Saundersfoot,2023-06-12T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.17
605210,Whitlow Housing Saundersfoot,2023-06-12T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
605210,Whitlow Housing Saundersfoot,2023-06-12T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.09
605210,Whitlow Housing Saundersfoot,2023-06-12T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
605210,Whitlow Housing Saundersfoot,2023-06-12T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
605210,Whitlow Housing Saundersfoot,2023-06-12T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
605210,Whitlow Housing Saundersfoot,2023-06-12T20:30:00.000+00:00,busbar,,L3 Active Power,kW,16.19
605210,Whitlow Housing Saundersfoot,2023-06-12T20:30:00.000+00:00,busbar,,L2 Active Power,kW,17.27
605210,Whitlow Housing Saundersfoot,2023-06-12T20:30:00.000+00:00,busbar,,L1 Active Power,kW,19.93
605210,Whitlow Housing Saundersfoot,2023-06-12T20:30:00.000+00:00,busbar,,N Current (RMS),A,37.6
605210,Whitlow Housing Saundersfoot,2023-06-12T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.3
605210,Whitlow Housing Saundersfoot,2023-06-12T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.5
605210,Whitlow Housing Saundersfoot,2023-06-12T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.1
605210,Whitlow Housing Saundersfoot,2023-06-12T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.87
605210,Whitlow Housing Saundersfoot,2023-06-12T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
605210,Whitlow Housing Saundersfoot,2023-06-12T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
605210,Whitlow Housing Saundersfoot,2023-06-12T20:20:00.000+00:00,feeder,,L3 Active Power,kW,4.47
605210,Whitlow Housing Saundersfoot,2023-06-12T20:20:00.000+00:00,feeder,,L2 Active Power,kW,4.67
605210,Whitlow Housing Saundersfoot,2023-06-12T20:20:00.000+00:00,feeder,,L1 Active Power,kW,3.69
605210,Whitlow Housing Saundersfoot,2023-06-12T20:20:00.000+00:00,feeder,,N Current (RMS),A,11.4
605210,Whitlow Housing Saundersfoot,2023-06-12T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,19.2
605210,Whitlow Housing Saundersfoot,2023-06-12T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,20.7
605210,Whitlow Housing Saundersfoot,2023-06-12T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,17.0
605210,Whitlow Housing Saundersfoot,2023-06-12T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.25
605210,Whitlow Housing Saundersfoot,2023-06-12T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.4
605210,Whitlow Housing Saundersfoot,2023-06-12T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.98
605210,Whitlow Housing Saundersfoot,2023-06-12T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.1
605210,Whitlow Housing Saundersfoot,2023-06-12T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.14
605210,Whitlow Housing Saundersfoot,2023-06-12T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.38
605210,Whitlow Housing Saundersfoot,2023-06-12T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,13.4
605210,Whitlow Housing Saundersfoot,2023-06-12T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.5
605210,Whitlow Housing Saundersfoot,2023-06-12T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.6
605210,Whitlow Housing Saundersfoot,2023-06-12T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.5
605210,Whitlow Housing Saundersfoot,2023-06-12T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
605210,Whitlow Housing Saundersfoot,2023-06-12T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
605210,Whitlow Housing Saundersfoot,2023-06-12T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
605210,Whitlow Housing Saundersfoot,2023-06-12T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.1
605210,Whitlow Housing Saundersfoot,2023-06-12T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.1
605210,Whitlow Housing Saundersfoot,2023-06-12T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.59
605210,Whitlow Housing Saundersfoot,2023-06-12T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.4
605210,Whitlow Housing Saundersfoot,2023-06-12T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.0
605210,Whitlow Housing Saundersfoot,2023-06-12T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.2
605210,Whitlow Housing Saundersfoot,2023-06-12T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.8
605210,Whitlow Housing Saundersfoot,2023-06-12T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
605210,Whitlow Housing Saundersfoot,2023-06-12T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
605210,Whitlow Housing Saundersfoot,2023-06-12T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
605210,Whitlow Housing Saundersfoot,2023-06-12T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.7
605210,Whitlow Housing Saundersfoot,2023-06-12T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.89
605210,Whitlow Housing Saundersfoot,2023-06-12T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.08
605210,Whitlow Housing Saundersfoot,2023-06-12T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.4
605210,Whitlow Housing Saundersfoot,2023-06-12T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.6
605210,Whitlow Housing Saundersfoot,2023-06-12T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.0
605210,Whitlow Housing Saundersfoot,2023-06-12T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.7
605210,Whitlow Housing Saundersfoot,2023-06-12T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-12T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
605210,Whitlow Housing Saundersfoot,2023-06-12T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-12T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-12T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.35
605210,Whitlow Housing Saundersfoot,2023-06-12T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-12T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,2.1
605210,Whitlow Housing Saundersfoot,2023-06-12T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
605210,Whitlow Housing Saundersfoot,2023-06-12T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.0
605210,Whitlow Housing Saundersfoot,2023-06-12T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
605210,Whitlow Housing Saundersfoot,2023-06-12T20:20:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-12T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
605210,Whitlow Housing Saundersfoot,2023-06-12T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
605210,Whitlow Housing Saundersfoot,2023-06-12T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
605210,Whitlow Housing Saundersfoot,2023-06-12T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.01
605210,Whitlow Housing Saundersfoot,2023-06-12T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
605210,Whitlow Housing Saundersfoot,2023-06-12T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.96
605210,Whitlow Housing Saundersfoot,2023-06-12T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
605210,Whitlow Housing Saundersfoot,2023-06-12T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
605210,Whitlow Housing Saundersfoot,2023-06-12T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
605210,Whitlow Housing Saundersfoot,2023-06-12T20:20:00.000+00:00,busbar,,L3 Active Power,kW,16.38
605210,Whitlow Housing Saundersfoot,2023-06-12T20:20:00.000+00:00,busbar,,L2 Active Power,kW,14.15
605210,Whitlow Housing Saundersfoot,2023-06-12T20:20:00.000+00:00,busbar,,L1 Active Power,kW,18.72
605210,Whitlow Housing Saundersfoot,2023-06-12T20:20:00.000+00:00,busbar,,N Current (RMS),A,37.2
605210,Whitlow Housing Saundersfoot,2023-06-12T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.3
605210,Whitlow Housing Saundersfoot,2023-06-12T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
605210,Whitlow Housing Saundersfoot,2023-06-12T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.1
605210,Whitlow Housing Saundersfoot,2023-06-12T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.19
605210,Whitlow Housing Saundersfoot,2023-06-12T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
605210,Whitlow Housing Saundersfoot,2023-06-12T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
605210,Whitlow Housing Saundersfoot,2023-06-12T20:10:00.000+00:00,feeder,,L3 Active Power,kW,4.6
605210,Whitlow Housing Saundersfoot,2023-06-12T20:10:00.000+00:00,feeder,,L2 Active Power,kW,3.16
605210,Whitlow Housing Saundersfoot,2023-06-12T20:10:00.000+00:00,feeder,,L1 Active Power,kW,3.52
605210,Whitlow Housing Saundersfoot,2023-06-12T20:10:00.000+00:00,feeder,,N Current (RMS),A,15.1
605210,Whitlow Housing Saundersfoot,2023-06-12T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,20.4
605210,Whitlow Housing Saundersfoot,2023-06-12T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,14.0
605210,Whitlow Housing Saundersfoot,2023-06-12T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,16.3
605210,Whitlow Housing Saundersfoot,2023-06-12T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.37
605210,Whitlow Housing Saundersfoot,2023-06-12T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.69
605210,Whitlow Housing Saundersfoot,2023-06-12T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.92
605210,Whitlow Housing Saundersfoot,2023-06-12T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.55
605210,Whitlow Housing Saundersfoot,2023-06-12T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.04
605210,Whitlow Housing Saundersfoot,2023-06-12T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.35
605210,Whitlow Housing Saundersfoot,2023-06-12T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,14.5
605210,Whitlow Housing Saundersfoot,2023-06-12T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.5
605210,Whitlow Housing Saundersfoot,2023-06-12T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.3
605210,Whitlow Housing Saundersfoot,2023-06-12T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.2
605210,Whitlow Housing Saundersfoot,2023-06-12T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.84
605210,Whitlow Housing Saundersfoot,2023-06-12T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
605210,Whitlow Housing Saundersfoot,2023-06-12T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
605210,Whitlow Housing Saundersfoot,2023-06-12T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.81
605210,Whitlow Housing Saundersfoot,2023-06-12T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.91
605210,Whitlow Housing Saundersfoot,2023-06-12T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.33
605210,Whitlow Housing Saundersfoot,2023-06-12T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.1
605210,Whitlow Housing Saundersfoot,2023-06-12T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.6
605210,Whitlow Housing Saundersfoot,2023-06-12T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.8
605210,Whitlow Housing Saundersfoot,2023-06-12T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.5
605210,Whitlow Housing Saundersfoot,2023-06-12T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
605210,Whitlow Housing Saundersfoot,2023-06-12T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
605210,Whitlow Housing Saundersfoot,2023-06-12T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
605210,Whitlow Housing Saundersfoot,2023-06-12T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.11
605210,Whitlow Housing Saundersfoot,2023-06-12T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.38
605210,Whitlow Housing Saundersfoot,2023-06-12T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.91
605210,Whitlow Housing Saundersfoot,2023-06-12T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.3
605210,Whitlow Housing Saundersfoot,2023-06-12T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.2
605210,Whitlow Housing Saundersfoot,2023-06-12T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.1
605210,Whitlow Housing Saundersfoot,2023-06-12T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.0
605210,Whitlow Housing Saundersfoot,2023-06-12T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-12T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
605210,Whitlow Housing Saundersfoot,2023-06-12T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-12T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-12T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.37
605210,Whitlow Housing Saundersfoot,2023-06-12T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-12T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,2.2
605210,Whitlow Housing Saundersfoot,2023-06-12T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.8
605210,Whitlow Housing Saundersfoot,2023-06-12T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.1
605210,Whitlow Housing Saundersfoot,2023-06-12T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
605210,Whitlow Housing Saundersfoot,2023-06-12T20:10:00.000+00:00,transformer,,Temperature,C,1.2
605210,Whitlow Housing Saundersfoot,2023-06-12T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
605210,Whitlow Housing Saundersfoot,2023-06-12T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
605210,Whitlow Housing Saundersfoot,2023-06-12T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
605210,Whitlow Housing Saundersfoot,2023-06-12T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.1
605210,Whitlow Housing Saundersfoot,2023-06-12T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
605210,Whitlow Housing Saundersfoot,2023-06-12T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.1
605210,Whitlow Housing Saundersfoot,2023-06-12T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
605210,Whitlow Housing Saundersfoot,2023-06-12T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
605210,Whitlow Housing Saundersfoot,2023-06-12T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
605210,Whitlow Housing Saundersfoot,2023-06-12T20:10:00.000+00:00,busbar,,L3 Active Power,kW,17.08
605210,Whitlow Housing Saundersfoot,2023-06-12T20:10:00.000+00:00,busbar,,L2 Active Power,kW,12.86
605210,Whitlow Housing Saundersfoot,2023-06-12T20:10:00.000+00:00,busbar,,L1 Active Power,kW,17.1
605210,Whitlow Housing Saundersfoot,2023-06-12T20:10:00.000+00:00,busbar,,N Current (RMS),A,38.5
605210,Whitlow Housing Saundersfoot,2023-06-12T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
605210,Whitlow Housing Saundersfoot,2023-06-12T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
605210,Whitlow Housing Saundersfoot,2023-06-12T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.6
605210,Whitlow Housing Saundersfoot,2023-06-12T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.06
605210,Whitlow Housing Saundersfoot,2023-06-12T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
605210,Whitlow Housing Saundersfoot,2023-06-12T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.64
605210,Whitlow Housing Saundersfoot,2023-06-12T20:00:00.000+00:00,feeder,,L3 Active Power,kW,5.33
605210,Whitlow Housing Saundersfoot,2023-06-12T20:00:00.000+00:00,feeder,,L2 Active Power,kW,3.23
605210,Whitlow Housing Saundersfoot,2023-06-12T20:00:00.000+00:00,feeder,,L1 Active Power,kW,4.08
605210,Whitlow Housing Saundersfoot,2023-06-12T20:00:00.000+00:00,feeder,,N Current (RMS),A,15.7
605210,Whitlow Housing Saundersfoot,2023-06-12T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,23.3
605210,Whitlow Housing Saundersfoot,2023-06-12T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,14.3
605210,Whitlow Housing Saundersfoot,2023-06-12T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,18.3
605210,Whitlow Housing Saundersfoot,2023-06-12T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.69
605210,Whitlow Housing Saundersfoot,2023-06-12T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.74
605210,Whitlow Housing Saundersfoot,2023-06-12T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.62
605210,Whitlow Housing Saundersfoot,2023-06-12T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.86
605210,Whitlow Housing Saundersfoot,2023-06-12T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.12
605210,Whitlow Housing Saundersfoot,2023-06-12T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.32
605210,Whitlow Housing Saundersfoot,2023-06-12T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,19.8
605210,Whitlow Housing Saundersfoot,2023-06-12T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,38.0
605210,Whitlow Housing Saundersfoot,2023-06-12T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.7
605210,Whitlow Housing Saundersfoot,2023-06-12T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.4
605210,Whitlow Housing Saundersfoot,2023-06-12T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.04
605210,Whitlow Housing Saundersfoot,2023-06-12T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
605210,Whitlow Housing Saundersfoot,2023-06-12T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
605210,Whitlow Housing Saundersfoot,2023-06-12T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.85
605210,Whitlow Housing Saundersfoot,2023-06-12T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.07
605210,Whitlow Housing Saundersfoot,2023-06-12T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.46
605210,Whitlow Housing Saundersfoot,2023-06-12T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.5
605210,Whitlow Housing Saundersfoot,2023-06-12T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.5
605210,Whitlow Housing Saundersfoot,2023-06-12T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.4
605210,Whitlow Housing Saundersfoot,2023-06-12T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.1
605210,Whitlow Housing Saundersfoot,2023-06-12T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
605210,Whitlow Housing Saundersfoot,2023-06-12T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
605210,Whitlow Housing Saundersfoot,2023-06-12T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
605210,Whitlow Housing Saundersfoot,2023-06-12T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.49
605210,Whitlow Housing Saundersfoot,2023-06-12T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.69
605210,Whitlow Housing Saundersfoot,2023-06-12T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.83
605210,Whitlow Housing Saundersfoot,2023-06-12T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.7
605210,Whitlow Housing Saundersfoot,2023-06-12T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.8
605210,Whitlow Housing Saundersfoot,2023-06-12T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.9
605210,Whitlow Housing Saundersfoot,2023-06-12T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.6
605210,Whitlow Housing Saundersfoot,2023-06-12T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-12T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
605210,Whitlow Housing Saundersfoot,2023-06-12T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-12T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-12T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.33
605210,Whitlow Housing Saundersfoot,2023-06-12T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-12T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,2.1
605210,Whitlow Housing Saundersfoot,2023-06-12T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.8
605210,Whitlow Housing Saundersfoot,2023-06-12T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.0
605210,Whitlow Housing Saundersfoot,2023-06-12T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
605210,Whitlow Housing Saundersfoot,2023-06-12T20:00:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-12T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
605210,Whitlow Housing Saundersfoot,2023-06-12T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
605210,Whitlow Housing Saundersfoot,2023-06-12T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
605210,Whitlow Housing Saundersfoot,2023-06-12T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.98
605210,Whitlow Housing Saundersfoot,2023-06-12T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
605210,Whitlow Housing Saundersfoot,2023-06-12T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.8
605210,Whitlow Housing Saundersfoot,2023-06-12T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
605210,Whitlow Housing Saundersfoot,2023-06-12T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
605210,Whitlow Housing Saundersfoot,2023-06-12T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
605210,Whitlow Housing Saundersfoot,2023-06-12T20:00:00.000+00:00,busbar,,L3 Active Power,kW,20.52
605210,Whitlow Housing Saundersfoot,2023-06-12T20:00:00.000+00:00,busbar,,L2 Active Power,kW,13.45
605210,Whitlow Housing Saundersfoot,2023-06-12T20:00:00.000+00:00,busbar,,L1 Active Power,kW,18.67
605210,Whitlow Housing Saundersfoot,2023-06-12T20:00:00.000+00:00,busbar,,N Current (RMS),A,43.0
605210,Whitlow Housing Saundersfoot,2023-06-12T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.6
605210,Whitlow Housing Saundersfoot,2023-06-12T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
605210,Whitlow Housing Saundersfoot,2023-06-12T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.9
605210,Whitlow Housing Saundersfoot,2023-06-12T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.79
605210,Whitlow Housing Saundersfoot,2023-06-12T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
605210,Whitlow Housing Saundersfoot,2023-06-12T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
605210,Whitlow Housing Saundersfoot,2023-06-12T19:50:00.000+00:00,feeder,,L3 Active Power,kW,4.53
605210,Whitlow Housing Saundersfoot,2023-06-12T19:50:00.000+00:00,feeder,,L2 Active Power,kW,3.47
605210,Whitlow Housing Saundersfoot,2023-06-12T19:50:00.000+00:00,feeder,,L1 Active Power,kW,6.42
605210,Whitlow Housing Saundersfoot,2023-06-12T19:50:00.000+00:00,feeder,,N Current (RMS),A,19.2
605210,Whitlow Housing Saundersfoot,2023-06-12T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,19.7
605210,Whitlow Housing Saundersfoot,2023-06-12T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,15.3
605210,Whitlow Housing Saundersfoot,2023-06-12T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,28.2
605210,Whitlow Housing Saundersfoot,2023-06-12T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.09
605210,Whitlow Housing Saundersfoot,2023-06-12T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.68
605210,Whitlow Housing Saundersfoot,2023-06-12T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.56
605210,Whitlow Housing Saundersfoot,2023-06-12T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.77
605210,Whitlow Housing Saundersfoot,2023-06-12T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.53
605210,Whitlow Housing Saundersfoot,2023-06-12T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.62
605210,Whitlow Housing Saundersfoot,2023-06-12T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,20.6
605210,Whitlow Housing Saundersfoot,2023-06-12T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,41.5
605210,Whitlow Housing Saundersfoot,2023-06-12T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.7
605210,Whitlow Housing Saundersfoot,2023-06-12T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.0
605210,Whitlow Housing Saundersfoot,2023-06-12T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.06
605210,Whitlow Housing Saundersfoot,2023-06-12T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
605210,Whitlow Housing Saundersfoot,2023-06-12T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
605210,Whitlow Housing Saundersfoot,2023-06-12T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.66
605210,Whitlow Housing Saundersfoot,2023-06-12T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.76
605210,Whitlow Housing Saundersfoot,2023-06-12T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.45
605210,Whitlow Housing Saundersfoot,2023-06-12T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.6
605210,Whitlow Housing Saundersfoot,2023-06-12T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.8
605210,Whitlow Housing Saundersfoot,2023-06-12T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.3
605210,Whitlow Housing Saundersfoot,2023-06-12T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.2
605210,Whitlow Housing Saundersfoot,2023-06-12T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
605210,Whitlow Housing Saundersfoot,2023-06-12T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
605210,Whitlow Housing Saundersfoot,2023-06-12T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
605210,Whitlow Housing Saundersfoot,2023-06-12T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.75
605210,Whitlow Housing Saundersfoot,2023-06-12T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.37
605210,Whitlow Housing Saundersfoot,2023-06-12T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.01
605210,Whitlow Housing Saundersfoot,2023-06-12T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.1
605210,Whitlow Housing Saundersfoot,2023-06-12T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.2
605210,Whitlow Housing Saundersfoot,2023-06-12T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.3
605210,Whitlow Housing Saundersfoot,2023-06-12T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.3
605210,Whitlow Housing Saundersfoot,2023-06-12T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-12T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
605210,Whitlow Housing Saundersfoot,2023-06-12T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-12T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-12T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.46
605210,Whitlow Housing Saundersfoot,2023-06-12T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-12T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,2.6
605210,Whitlow Housing Saundersfoot,2023-06-12T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
605210,Whitlow Housing Saundersfoot,2023-06-12T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.6
605210,Whitlow Housing Saundersfoot,2023-06-12T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
605210,Whitlow Housing Saundersfoot,2023-06-12T19:50:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-12T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
605210,Whitlow Housing Saundersfoot,2023-06-12T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
605210,Whitlow Housing Saundersfoot,2023-06-12T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
605210,Whitlow Housing Saundersfoot,2023-06-12T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.75
605210,Whitlow Housing Saundersfoot,2023-06-12T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
605210,Whitlow Housing Saundersfoot,2023-06-12T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.59
605210,Whitlow Housing Saundersfoot,2023-06-12T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
605210,Whitlow Housing Saundersfoot,2023-06-12T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
605210,Whitlow Housing Saundersfoot,2023-06-12T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
605210,Whitlow Housing Saundersfoot,2023-06-12T19:50:00.000+00:00,busbar,,L3 Active Power,kW,20.71
605210,Whitlow Housing Saundersfoot,2023-06-12T19:50:00.000+00:00,busbar,,L2 Active Power,kW,13.6
605210,Whitlow Housing Saundersfoot,2023-06-12T19:50:00.000+00:00,busbar,,L1 Active Power,kW,22.48
605210,Whitlow Housing Saundersfoot,2023-06-12T19:50:00.000+00:00,busbar,,N Current (RMS),A,47.5
605210,Whitlow Housing Saundersfoot,2023-06-12T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.9
605210,Whitlow Housing Saundersfoot,2023-06-12T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
605210,Whitlow Housing Saundersfoot,2023-06-12T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.0
605210,Whitlow Housing Saundersfoot,2023-06-12T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.52
605210,Whitlow Housing Saundersfoot,2023-06-12T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.42
605210,Whitlow Housing Saundersfoot,2023-06-12T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
605210,Whitlow Housing Saundersfoot,2023-06-12T19:40:00.000+00:00,feeder,,L3 Active Power,kW,4.59
605210,Whitlow Housing Saundersfoot,2023-06-12T19:40:00.000+00:00,feeder,,L2 Active Power,kW,9.71
605210,Whitlow Housing Saundersfoot,2023-06-12T19:40:00.000+00:00,feeder,,L1 Active Power,kW,7.12
605210,Whitlow Housing Saundersfoot,2023-06-12T19:40:00.000+00:00,feeder,,N Current (RMS),A,28.7
605210,Whitlow Housing Saundersfoot,2023-06-12T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,19.9
605210,Whitlow Housing Saundersfoot,2023-06-12T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,45.5
605210,Whitlow Housing Saundersfoot,2023-06-12T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,31.1
605210,Whitlow Housing Saundersfoot,2023-06-12T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.14
605210,Whitlow Housing Saundersfoot,2023-06-12T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.97
605210,Whitlow Housing Saundersfoot,2023-06-12T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.91
605210,Whitlow Housing Saundersfoot,2023-06-12T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.44
605210,Whitlow Housing Saundersfoot,2023-06-12T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.41
605210,Whitlow Housing Saundersfoot,2023-06-12T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.65
605210,Whitlow Housing Saundersfoot,2023-06-12T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,20.2
605210,Whitlow Housing Saundersfoot,2023-06-12T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.4
605210,Whitlow Housing Saundersfoot,2023-06-12T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.4
605210,Whitlow Housing Saundersfoot,2023-06-12T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.4
605210,Whitlow Housing Saundersfoot,2023-06-12T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.12
605210,Whitlow Housing Saundersfoot,2023-06-12T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
605210,Whitlow Housing Saundersfoot,2023-06-12T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
605210,Whitlow Housing Saundersfoot,2023-06-12T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.33
605210,Whitlow Housing Saundersfoot,2023-06-12T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.75
605210,Whitlow Housing Saundersfoot,2023-06-12T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.38
605210,Whitlow Housing Saundersfoot,2023-06-12T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.4
605210,Whitlow Housing Saundersfoot,2023-06-12T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.2
605210,Whitlow Housing Saundersfoot,2023-06-12T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.6
605210,Whitlow Housing Saundersfoot,2023-06-12T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.5
605210,Whitlow Housing Saundersfoot,2023-06-12T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
605210,Whitlow Housing Saundersfoot,2023-06-12T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
605210,Whitlow Housing Saundersfoot,2023-06-12T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
605210,Whitlow Housing Saundersfoot,2023-06-12T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.07
605210,Whitlow Housing Saundersfoot,2023-06-12T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.24
605210,Whitlow Housing Saundersfoot,2023-06-12T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.59
605210,Whitlow Housing Saundersfoot,2023-06-12T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.4
605210,Whitlow Housing Saundersfoot,2023-06-12T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.0
605210,Whitlow Housing Saundersfoot,2023-06-12T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.4
605210,Whitlow Housing Saundersfoot,2023-06-12T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.9
605210,Whitlow Housing Saundersfoot,2023-06-12T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-12T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
605210,Whitlow Housing Saundersfoot,2023-06-12T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-12T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-12T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.9
605210,Whitlow Housing Saundersfoot,2023-06-12T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-12T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.2
605210,Whitlow Housing Saundersfoot,2023-06-12T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
605210,Whitlow Housing Saundersfoot,2023-06-12T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.4
605210,Whitlow Housing Saundersfoot,2023-06-12T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
605210,Whitlow Housing Saundersfoot,2023-06-12T19:40:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-12T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
605210,Whitlow Housing Saundersfoot,2023-06-12T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.76
605210,Whitlow Housing Saundersfoot,2023-06-12T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
605210,Whitlow Housing Saundersfoot,2023-06-12T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.51
605210,Whitlow Housing Saundersfoot,2023-06-12T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
605210,Whitlow Housing Saundersfoot,2023-06-12T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.37
605210,Whitlow Housing Saundersfoot,2023-06-12T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
605210,Whitlow Housing Saundersfoot,2023-06-12T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
605210,Whitlow Housing Saundersfoot,2023-06-12T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
605210,Whitlow Housing Saundersfoot,2023-06-12T19:40:00.000+00:00,busbar,,L3 Active Power,kW,18.43
605210,Whitlow Housing Saundersfoot,2023-06-12T19:40:00.000+00:00,busbar,,L2 Active Power,kW,21.01
605210,Whitlow Housing Saundersfoot,2023-06-12T19:40:00.000+00:00,busbar,,L1 Active Power,kW,25.73
605210,Whitlow Housing Saundersfoot,2023-06-12T19:40:00.000+00:00,busbar,,N Current (RMS),A,48.6
605210,Whitlow Housing Saundersfoot,2023-06-12T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
605210,Whitlow Housing Saundersfoot,2023-06-12T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.7
605210,Whitlow Housing Saundersfoot,2023-06-12T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.5
605210,Whitlow Housing Saundersfoot,2023-06-12T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.54
605210,Whitlow Housing Saundersfoot,2023-06-12T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.42
605210,Whitlow Housing Saundersfoot,2023-06-12T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
605210,Whitlow Housing Saundersfoot,2023-06-12T19:30:00.000+00:00,feeder,,L3 Active Power,kW,6.02
605210,Whitlow Housing Saundersfoot,2023-06-12T19:30:00.000+00:00,feeder,,L2 Active Power,kW,5.17
605210,Whitlow Housing Saundersfoot,2023-06-12T19:30:00.000+00:00,feeder,,L1 Active Power,kW,5.36
605210,Whitlow Housing Saundersfoot,2023-06-12T19:30:00.000+00:00,feeder,,N Current (RMS),A,14.3
605210,Whitlow Housing Saundersfoot,2023-06-12T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,26.0
605210,Whitlow Housing Saundersfoot,2023-06-12T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,22.6
605210,Whitlow Housing Saundersfoot,2023-06-12T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,24.9
605210,Whitlow Housing Saundersfoot,2023-06-12T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.16
605210,Whitlow Housing Saundersfoot,2023-06-12T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.88
605210,Whitlow Housing Saundersfoot,2023-06-12T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.96
605210,Whitlow Housing Saundersfoot,2023-06-12T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.64
605210,Whitlow Housing Saundersfoot,2023-06-12T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.32
605210,Whitlow Housing Saundersfoot,2023-06-12T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.13
605210,Whitlow Housing Saundersfoot,2023-06-12T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,16.4
605210,Whitlow Housing Saundersfoot,2023-06-12T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.8
605210,Whitlow Housing Saundersfoot,2023-06-12T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.5
605210,Whitlow Housing Saundersfoot,2023-06-12T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.3
605210,Whitlow Housing Saundersfoot,2023-06-12T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.97
605210,Whitlow Housing Saundersfoot,2023-06-12T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
605210,Whitlow Housing Saundersfoot,2023-06-12T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
605210,Whitlow Housing Saundersfoot,2023-06-12T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.37
605210,Whitlow Housing Saundersfoot,2023-06-12T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.26
605210,Whitlow Housing Saundersfoot,2023-06-12T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.21
605210,Whitlow Housing Saundersfoot,2023-06-12T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,28.6
605210,Whitlow Housing Saundersfoot,2023-06-12T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.9
605210,Whitlow Housing Saundersfoot,2023-06-12T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.4
605210,Whitlow Housing Saundersfoot,2023-06-12T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.9
605210,Whitlow Housing Saundersfoot,2023-06-12T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
605210,Whitlow Housing Saundersfoot,2023-06-12T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
605210,Whitlow Housing Saundersfoot,2023-06-12T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
605210,Whitlow Housing Saundersfoot,2023-06-12T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.13
605210,Whitlow Housing Saundersfoot,2023-06-12T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.09
605210,Whitlow Housing Saundersfoot,2023-06-12T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.92
605210,Whitlow Housing Saundersfoot,2023-06-12T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.0
605210,Whitlow Housing Saundersfoot,2023-06-12T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.3
605210,Whitlow Housing Saundersfoot,2023-06-12T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.3
605210,Whitlow Housing Saundersfoot,2023-06-12T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.2
605210,Whitlow Housing Saundersfoot,2023-06-12T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-12T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
605210,Whitlow Housing Saundersfoot,2023-06-12T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
605210,Whitlow Housing Saundersfoot,2023-06-12T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-12T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.77
605210,Whitlow Housing Saundersfoot,2023-06-12T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-12T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.1
