Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605210,Whitlow Housing Saundersfoot,2023-06-12T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.8
605210,Whitlow Housing Saundersfoot,2023-06-12T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
605210,Whitlow Housing Saundersfoot,2023-06-12T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
605210,Whitlow Housing Saundersfoot,2023-06-12T19:30:00.000+00:00,transformer,,Temperature,C,2.5
605210,Whitlow Housing Saundersfoot,2023-06-12T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
605210,Whitlow Housing Saundersfoot,2023-06-12T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.48
605210,Whitlow Housing Saundersfoot,2023-06-12T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
605210,Whitlow Housing Saundersfoot,2023-06-12T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.48
605210,Whitlow Housing Saundersfoot,2023-06-12T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
605210,Whitlow Housing Saundersfoot,2023-06-12T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.16
605210,Whitlow Housing Saundersfoot,2023-06-12T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
605210,Whitlow Housing Saundersfoot,2023-06-12T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
605210,Whitlow Housing Saundersfoot,2023-06-12T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
605210,Whitlow Housing Saundersfoot,2023-06-12T19:30:00.000+00:00,busbar,,L3 Active Power,kW,28.16
605210,Whitlow Housing Saundersfoot,2023-06-12T19:30:00.000+00:00,busbar,,L2 Active Power,kW,19.62
605210,Whitlow Housing Saundersfoot,2023-06-12T19:30:00.000+00:00,busbar,,L1 Active Power,kW,25.62
605210,Whitlow Housing Saundersfoot,2023-06-12T19:30:00.000+00:00,busbar,,N Current (RMS),A,50.7
605210,Whitlow Housing Saundersfoot,2023-06-12T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.1
605210,Whitlow Housing Saundersfoot,2023-06-12T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.1
605210,Whitlow Housing Saundersfoot,2023-06-12T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.0
605210,Whitlow Housing Saundersfoot,2023-06-12T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.47
605210,Whitlow Housing Saundersfoot,2023-06-12T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.21
605210,Whitlow Housing Saundersfoot,2023-06-12T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.29
605210,Whitlow Housing Saundersfoot,2023-06-12T19:20:00.000+00:00,feeder,,L3 Active Power,kW,4.47
605210,Whitlow Housing Saundersfoot,2023-06-12T19:20:00.000+00:00,feeder,,L2 Active Power,kW,5.44
605210,Whitlow Housing Saundersfoot,2023-06-12T19:20:00.000+00:00,feeder,,L1 Active Power,kW,4.03
605210,Whitlow Housing Saundersfoot,2023-06-12T19:20:00.000+00:00,feeder,,N Current (RMS),A,13.5
605210,Whitlow Housing Saundersfoot,2023-06-12T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,20.4
605210,Whitlow Housing Saundersfoot,2023-06-12T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,23.8
605210,Whitlow Housing Saundersfoot,2023-06-12T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,19.0
605210,Whitlow Housing Saundersfoot,2023-06-12T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.13
605210,Whitlow Housing Saundersfoot,2023-06-12T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.82
605210,Whitlow Housing Saundersfoot,2023-06-12T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.95
605210,Whitlow Housing Saundersfoot,2023-06-12T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.59
605210,Whitlow Housing Saundersfoot,2023-06-12T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.06
605210,Whitlow Housing Saundersfoot,2023-06-12T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.95
605210,Whitlow Housing Saundersfoot,2023-06-12T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,17.4
605210,Whitlow Housing Saundersfoot,2023-06-12T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.5
605210,Whitlow Housing Saundersfoot,2023-06-12T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.6
605210,Whitlow Housing Saundersfoot,2023-06-12T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.4
605210,Whitlow Housing Saundersfoot,2023-06-12T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
605210,Whitlow Housing Saundersfoot,2023-06-12T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
605210,Whitlow Housing Saundersfoot,2023-06-12T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
605210,Whitlow Housing Saundersfoot,2023-06-12T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.46
605210,Whitlow Housing Saundersfoot,2023-06-12T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.53
605210,Whitlow Housing Saundersfoot,2023-06-12T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.43
605210,Whitlow Housing Saundersfoot,2023-06-12T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.0
605210,Whitlow Housing Saundersfoot,2023-06-12T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.2
605210,Whitlow Housing Saundersfoot,2023-06-12T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.9
605210,Whitlow Housing Saundersfoot,2023-06-12T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.1
605210,Whitlow Housing Saundersfoot,2023-06-12T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
605210,Whitlow Housing Saundersfoot,2023-06-12T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
605210,Whitlow Housing Saundersfoot,2023-06-12T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
605210,Whitlow Housing Saundersfoot,2023-06-12T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.51
605210,Whitlow Housing Saundersfoot,2023-06-12T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.15
605210,Whitlow Housing Saundersfoot,2023-06-12T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.0
605210,Whitlow Housing Saundersfoot,2023-06-12T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.9
605210,Whitlow Housing Saundersfoot,2023-06-12T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.8
605210,Whitlow Housing Saundersfoot,2023-06-12T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.6
605210,Whitlow Housing Saundersfoot,2023-06-12T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.3
605210,Whitlow Housing Saundersfoot,2023-06-12T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-12T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
605210,Whitlow Housing Saundersfoot,2023-06-12T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-12T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-12T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.22
605210,Whitlow Housing Saundersfoot,2023-06-12T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-12T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.6
605210,Whitlow Housing Saundersfoot,2023-06-12T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.8
605210,Whitlow Housing Saundersfoot,2023-06-12T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.9
605210,Whitlow Housing Saundersfoot,2023-06-12T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
605210,Whitlow Housing Saundersfoot,2023-06-12T19:20:00.000+00:00,transformer,,Temperature,C,0.7
605210,Whitlow Housing Saundersfoot,2023-06-12T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
605210,Whitlow Housing Saundersfoot,2023-06-12T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
605210,Whitlow Housing Saundersfoot,2023-06-12T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
605210,Whitlow Housing Saundersfoot,2023-06-12T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.33
605210,Whitlow Housing Saundersfoot,2023-06-12T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
605210,Whitlow Housing Saundersfoot,2023-06-12T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.25
605210,Whitlow Housing Saundersfoot,2023-06-12T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
605210,Whitlow Housing Saundersfoot,2023-06-12T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
605210,Whitlow Housing Saundersfoot,2023-06-12T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
605210,Whitlow Housing Saundersfoot,2023-06-12T19:20:00.000+00:00,busbar,,L3 Active Power,kW,20.02
605210,Whitlow Housing Saundersfoot,2023-06-12T19:20:00.000+00:00,busbar,,L2 Active Power,kW,18.4
605210,Whitlow Housing Saundersfoot,2023-06-12T19:20:00.000+00:00,busbar,,L1 Active Power,kW,22.4
605210,Whitlow Housing Saundersfoot,2023-06-12T19:20:00.000+00:00,busbar,,N Current (RMS),A,40.5
605210,Whitlow Housing Saundersfoot,2023-06-12T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
605210,Whitlow Housing Saundersfoot,2023-06-12T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
605210,Whitlow Housing Saundersfoot,2023-06-12T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.0
605210,Whitlow Housing Saundersfoot,2023-06-12T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.63
605210,Whitlow Housing Saundersfoot,2023-06-12T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.2
605210,Whitlow Housing Saundersfoot,2023-06-12T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
605210,Whitlow Housing Saundersfoot,2023-06-12T19:10:00.000+00:00,feeder,,L3 Active Power,kW,4.77
605210,Whitlow Housing Saundersfoot,2023-06-12T19:10:00.000+00:00,feeder,,L2 Active Power,kW,5.82
605210,Whitlow Housing Saundersfoot,2023-06-12T19:10:00.000+00:00,feeder,,L1 Active Power,kW,4.48
605210,Whitlow Housing Saundersfoot,2023-06-12T19:10:00.000+00:00,feeder,,N Current (RMS),A,14.7
605210,Whitlow Housing Saundersfoot,2023-06-12T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,21.7
605210,Whitlow Housing Saundersfoot,2023-06-12T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,25.4
605210,Whitlow Housing Saundersfoot,2023-06-12T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,20.5
605210,Whitlow Housing Saundersfoot,2023-06-12T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.12
605210,Whitlow Housing Saundersfoot,2023-06-12T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.87
605210,Whitlow Housing Saundersfoot,2023-06-12T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.88
605210,Whitlow Housing Saundersfoot,2023-06-12T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.93
605210,Whitlow Housing Saundersfoot,2023-06-12T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.29
605210,Whitlow Housing Saundersfoot,2023-06-12T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.75
605210,Whitlow Housing Saundersfoot,2023-06-12T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,17.2
605210,Whitlow Housing Saundersfoot,2023-06-12T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.2
605210,Whitlow Housing Saundersfoot,2023-06-12T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.2
605210,Whitlow Housing Saundersfoot,2023-06-12T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.6
605210,Whitlow Housing Saundersfoot,2023-06-12T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
605210,Whitlow Housing Saundersfoot,2023-06-12T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
605210,Whitlow Housing Saundersfoot,2023-06-12T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
605210,Whitlow Housing Saundersfoot,2023-06-12T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.74
605210,Whitlow Housing Saundersfoot,2023-06-12T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.6
605210,Whitlow Housing Saundersfoot,2023-06-12T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.66
605210,Whitlow Housing Saundersfoot,2023-06-12T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.8
605210,Whitlow Housing Saundersfoot,2023-06-12T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.9
605210,Whitlow Housing Saundersfoot,2023-06-12T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.6
605210,Whitlow Housing Saundersfoot,2023-06-12T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.5
605210,Whitlow Housing Saundersfoot,2023-06-12T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
605210,Whitlow Housing Saundersfoot,2023-06-12T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
605210,Whitlow Housing Saundersfoot,2023-06-12T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
605210,Whitlow Housing Saundersfoot,2023-06-12T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.53
605210,Whitlow Housing Saundersfoot,2023-06-12T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.39
605210,Whitlow Housing Saundersfoot,2023-06-12T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.5
605210,Whitlow Housing Saundersfoot,2023-06-12T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.2
605210,Whitlow Housing Saundersfoot,2023-06-12T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.7
605210,Whitlow Housing Saundersfoot,2023-06-12T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.1
605210,Whitlow Housing Saundersfoot,2023-06-12T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.4
605210,Whitlow Housing Saundersfoot,2023-06-12T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-12T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
605210,Whitlow Housing Saundersfoot,2023-06-12T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-12T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-12T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.53
605210,Whitlow Housing Saundersfoot,2023-06-12T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-12T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,2.7
605210,Whitlow Housing Saundersfoot,2023-06-12T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.8
605210,Whitlow Housing Saundersfoot,2023-06-12T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.7
605210,Whitlow Housing Saundersfoot,2023-06-12T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
605210,Whitlow Housing Saundersfoot,2023-06-12T19:10:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-12T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
605210,Whitlow Housing Saundersfoot,2023-06-12T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.71
605210,Whitlow Housing Saundersfoot,2023-06-12T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
605210,Whitlow Housing Saundersfoot,2023-06-12T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.54
605210,Whitlow Housing Saundersfoot,2023-06-12T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
605210,Whitlow Housing Saundersfoot,2023-06-12T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.58
605210,Whitlow Housing Saundersfoot,2023-06-12T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
605210,Whitlow Housing Saundersfoot,2023-06-12T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
605210,Whitlow Housing Saundersfoot,2023-06-12T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
605210,Whitlow Housing Saundersfoot,2023-06-12T19:10:00.000+00:00,busbar,,L3 Active Power,kW,16.97
605210,Whitlow Housing Saundersfoot,2023-06-12T19:10:00.000+00:00,busbar,,L2 Active Power,kW,18.64
605210,Whitlow Housing Saundersfoot,2023-06-12T19:10:00.000+00:00,busbar,,L1 Active Power,kW,22.37
605210,Whitlow Housing Saundersfoot,2023-06-12T19:10:00.000+00:00,busbar,,N Current (RMS),A,40.4
605210,Whitlow Housing Saundersfoot,2023-06-12T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.5
605210,Whitlow Housing Saundersfoot,2023-06-12T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
605210,Whitlow Housing Saundersfoot,2023-06-12T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.7
605210,Whitlow Housing Saundersfoot,2023-06-12T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.71
605210,Whitlow Housing Saundersfoot,2023-06-12T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
605210,Whitlow Housing Saundersfoot,2023-06-12T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
605210,Whitlow Housing Saundersfoot,2023-06-12T19:00:00.000+00:00,feeder,,L3 Active Power,kW,3.67
605210,Whitlow Housing Saundersfoot,2023-06-12T19:00:00.000+00:00,feeder,,L2 Active Power,kW,5.47
605210,Whitlow Housing Saundersfoot,2023-06-12T19:00:00.000+00:00,feeder,,L1 Active Power,kW,3.66
605210,Whitlow Housing Saundersfoot,2023-06-12T19:00:00.000+00:00,feeder,,N Current (RMS),A,14.6
605210,Whitlow Housing Saundersfoot,2023-06-12T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,16.2
605210,Whitlow Housing Saundersfoot,2023-06-12T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,24.3
605210,Whitlow Housing Saundersfoot,2023-06-12T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,17.1
605210,Whitlow Housing Saundersfoot,2023-06-12T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.04
605210,Whitlow Housing Saundersfoot,2023-06-12T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.76
605210,Whitlow Housing Saundersfoot,2023-06-12T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.11
605210,Whitlow Housing Saundersfoot,2023-06-12T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.8
605210,Whitlow Housing Saundersfoot,2023-06-12T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.7
605210,Whitlow Housing Saundersfoot,2023-06-12T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.17
605210,Whitlow Housing Saundersfoot,2023-06-12T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.6
605210,Whitlow Housing Saundersfoot,2023-06-12T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.5
605210,Whitlow Housing Saundersfoot,2023-06-12T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.3
605210,Whitlow Housing Saundersfoot,2023-06-12T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.3
605210,Whitlow Housing Saundersfoot,2023-06-12T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.84
605210,Whitlow Housing Saundersfoot,2023-06-12T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
605210,Whitlow Housing Saundersfoot,2023-06-12T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
605210,Whitlow Housing Saundersfoot,2023-06-12T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.35
605210,Whitlow Housing Saundersfoot,2023-06-12T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.47
605210,Whitlow Housing Saundersfoot,2023-06-12T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.14
605210,Whitlow Housing Saundersfoot,2023-06-12T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.7
605210,Whitlow Housing Saundersfoot,2023-06-12T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.3
605210,Whitlow Housing Saundersfoot,2023-06-12T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.1
605210,Whitlow Housing Saundersfoot,2023-06-12T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.8
605210,Whitlow Housing Saundersfoot,2023-06-12T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
605210,Whitlow Housing Saundersfoot,2023-06-12T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
605210,Whitlow Housing Saundersfoot,2023-06-12T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
605210,Whitlow Housing Saundersfoot,2023-06-12T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.42
605210,Whitlow Housing Saundersfoot,2023-06-12T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.45
605210,Whitlow Housing Saundersfoot,2023-06-12T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.0
605210,Whitlow Housing Saundersfoot,2023-06-12T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.4
605210,Whitlow Housing Saundersfoot,2023-06-12T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.1
605210,Whitlow Housing Saundersfoot,2023-06-12T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.5
605210,Whitlow Housing Saundersfoot,2023-06-12T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.3
605210,Whitlow Housing Saundersfoot,2023-06-12T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-12T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
605210,Whitlow Housing Saundersfoot,2023-06-12T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
605210,Whitlow Housing Saundersfoot,2023-06-12T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
605210,Whitlow Housing Saundersfoot,2023-06-12T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.32
605210,Whitlow Housing Saundersfoot,2023-06-12T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-12T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.4
605210,Whitlow Housing Saundersfoot,2023-06-12T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
605210,Whitlow Housing Saundersfoot,2023-06-12T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.8
605210,Whitlow Housing Saundersfoot,2023-06-12T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
605210,Whitlow Housing Saundersfoot,2023-06-12T19:00:00.000+00:00,transformer,,Temperature,C,3.0
605210,Whitlow Housing Saundersfoot,2023-06-12T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
605210,Whitlow Housing Saundersfoot,2023-06-12T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
605210,Whitlow Housing Saundersfoot,2023-06-12T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
605210,Whitlow Housing Saundersfoot,2023-06-12T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.82
605210,Whitlow Housing Saundersfoot,2023-06-12T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
605210,Whitlow Housing Saundersfoot,2023-06-12T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.94
605210,Whitlow Housing Saundersfoot,2023-06-12T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
605210,Whitlow Housing Saundersfoot,2023-06-12T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
605210,Whitlow Housing Saundersfoot,2023-06-12T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
605210,Whitlow Housing Saundersfoot,2023-06-12T19:00:00.000+00:00,busbar,,L3 Active Power,kW,14.25
605210,Whitlow Housing Saundersfoot,2023-06-12T19:00:00.000+00:00,busbar,,L2 Active Power,kW,23.42
605210,Whitlow Housing Saundersfoot,2023-06-12T19:00:00.000+00:00,busbar,,L1 Active Power,kW,18.96
605210,Whitlow Housing Saundersfoot,2023-06-12T19:00:00.000+00:00,busbar,,N Current (RMS),A,47.6
605210,Whitlow Housing Saundersfoot,2023-06-12T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
605210,Whitlow Housing Saundersfoot,2023-06-12T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.1
605210,Whitlow Housing Saundersfoot,2023-06-12T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.6
605210,Whitlow Housing Saundersfoot,2023-06-12T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.39
605210,Whitlow Housing Saundersfoot,2023-06-12T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.26
605210,Whitlow Housing Saundersfoot,2023-06-12T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
605210,Whitlow Housing Saundersfoot,2023-06-12T18:50:00.000+00:00,feeder,,L3 Active Power,kW,3.3
605210,Whitlow Housing Saundersfoot,2023-06-12T18:50:00.000+00:00,feeder,,L2 Active Power,kW,7.64
605210,Whitlow Housing Saundersfoot,2023-06-12T18:50:00.000+00:00,feeder,,L1 Active Power,kW,5.77
605210,Whitlow Housing Saundersfoot,2023-06-12T18:50:00.000+00:00,feeder,,N Current (RMS),A,19.8
605210,Whitlow Housing Saundersfoot,2023-06-12T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,15.4
605210,Whitlow Housing Saundersfoot,2023-06-12T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,33.1
605210,Whitlow Housing Saundersfoot,2023-06-12T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,25.7
605210,Whitlow Housing Saundersfoot,2023-06-12T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.11
605210,Whitlow Housing Saundersfoot,2023-06-12T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.63
605210,Whitlow Housing Saundersfoot,2023-06-12T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.14
605210,Whitlow Housing Saundersfoot,2023-06-12T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.71
605210,Whitlow Housing Saundersfoot,2023-06-12T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.38
605210,Whitlow Housing Saundersfoot,2023-06-12T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.24
605210,Whitlow Housing Saundersfoot,2023-06-12T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,16.5
605210,Whitlow Housing Saundersfoot,2023-06-12T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.0
605210,Whitlow Housing Saundersfoot,2023-06-12T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.0
605210,Whitlow Housing Saundersfoot,2023-06-12T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.2
605210,Whitlow Housing Saundersfoot,2023-06-12T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.18
605210,Whitlow Housing Saundersfoot,2023-06-12T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
605210,Whitlow Housing Saundersfoot,2023-06-12T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.2
605210,Whitlow Housing Saundersfoot,2023-06-12T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.94
605210,Whitlow Housing Saundersfoot,2023-06-12T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.66
605210,Whitlow Housing Saundersfoot,2023-06-12T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.07
605210,Whitlow Housing Saundersfoot,2023-06-12T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,34.4
605210,Whitlow Housing Saundersfoot,2023-06-12T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.0
605210,Whitlow Housing Saundersfoot,2023-06-12T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.8
605210,Whitlow Housing Saundersfoot,2023-06-12T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.4
605210,Whitlow Housing Saundersfoot,2023-06-12T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
605210,Whitlow Housing Saundersfoot,2023-06-12T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
605210,Whitlow Housing Saundersfoot,2023-06-12T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-12T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.47
605210,Whitlow Housing Saundersfoot,2023-06-12T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.25
605210,Whitlow Housing Saundersfoot,2023-06-12T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.67
605210,Whitlow Housing Saundersfoot,2023-06-12T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.9
605210,Whitlow Housing Saundersfoot,2023-06-12T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.4
605210,Whitlow Housing Saundersfoot,2023-06-12T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.2
605210,Whitlow Housing Saundersfoot,2023-06-12T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.4
605210,Whitlow Housing Saundersfoot,2023-06-12T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-12T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
605210,Whitlow Housing Saundersfoot,2023-06-12T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
605210,Whitlow Housing Saundersfoot,2023-06-12T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
605210,Whitlow Housing Saundersfoot,2023-06-12T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.38
605210,Whitlow Housing Saundersfoot,2023-06-12T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-12T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,2.5
605210,Whitlow Housing Saundersfoot,2023-06-12T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.8
605210,Whitlow Housing Saundersfoot,2023-06-12T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.5
605210,Whitlow Housing Saundersfoot,2023-06-12T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
605210,Whitlow Housing Saundersfoot,2023-06-12T18:50:00.000+00:00,transformer,,Temperature,C,0.4
605210,Whitlow Housing Saundersfoot,2023-06-12T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
605210,Whitlow Housing Saundersfoot,2023-06-12T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.17
605210,Whitlow Housing Saundersfoot,2023-06-12T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
605210,Whitlow Housing Saundersfoot,2023-06-12T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.87
605210,Whitlow Housing Saundersfoot,2023-06-12T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
605210,Whitlow Housing Saundersfoot,2023-06-12T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.97
605210,Whitlow Housing Saundersfoot,2023-06-12T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
605210,Whitlow Housing Saundersfoot,2023-06-12T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
605210,Whitlow Housing Saundersfoot,2023-06-12T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
605210,Whitlow Housing Saundersfoot,2023-06-12T18:50:00.000+00:00,busbar,,L3 Active Power,kW,13.44
605210,Whitlow Housing Saundersfoot,2023-06-12T18:50:00.000+00:00,busbar,,L2 Active Power,kW,26.31
605210,Whitlow Housing Saundersfoot,2023-06-12T18:50:00.000+00:00,busbar,,L1 Active Power,kW,20.75
605210,Whitlow Housing Saundersfoot,2023-06-12T18:50:00.000+00:00,busbar,,N Current (RMS),A,57.3
605210,Whitlow Housing Saundersfoot,2023-06-12T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.1
605210,Whitlow Housing Saundersfoot,2023-06-12T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.5
605210,Whitlow Housing Saundersfoot,2023-06-12T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.3
605210,Whitlow Housing Saundersfoot,2023-06-12T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.29
605210,Whitlow Housing Saundersfoot,2023-06-12T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.25
605210,Whitlow Housing Saundersfoot,2023-06-12T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
605210,Whitlow Housing Saundersfoot,2023-06-12T18:40:00.000+00:00,feeder,,L3 Active Power,kW,3.93
605210,Whitlow Housing Saundersfoot,2023-06-12T18:40:00.000+00:00,feeder,,L2 Active Power,kW,7.14
605210,Whitlow Housing Saundersfoot,2023-06-12T18:40:00.000+00:00,feeder,,L1 Active Power,kW,5.86
605210,Whitlow Housing Saundersfoot,2023-06-12T18:40:00.000+00:00,feeder,,N Current (RMS),A,16.6
605210,Whitlow Housing Saundersfoot,2023-06-12T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,17.0
605210,Whitlow Housing Saundersfoot,2023-06-12T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,30.8
605210,Whitlow Housing Saundersfoot,2023-06-12T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,26.2
605210,Whitlow Housing Saundersfoot,2023-06-12T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.04
605210,Whitlow Housing Saundersfoot,2023-06-12T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.74
605210,Whitlow Housing Saundersfoot,2023-06-12T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.91
605210,Whitlow Housing Saundersfoot,2023-06-12T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.37
605210,Whitlow Housing Saundersfoot,2023-06-12T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.49
605210,Whitlow Housing Saundersfoot,2023-06-12T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.73
605210,Whitlow Housing Saundersfoot,2023-06-12T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,14.5
605210,Whitlow Housing Saundersfoot,2023-06-12T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.6
605210,Whitlow Housing Saundersfoot,2023-06-12T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.5
605210,Whitlow Housing Saundersfoot,2023-06-12T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.5
605210,Whitlow Housing Saundersfoot,2023-06-12T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.12
605210,Whitlow Housing Saundersfoot,2023-06-12T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-12T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
605210,Whitlow Housing Saundersfoot,2023-06-12T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.57
605210,Whitlow Housing Saundersfoot,2023-06-12T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.7
605210,Whitlow Housing Saundersfoot,2023-06-12T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.44
605210,Whitlow Housing Saundersfoot,2023-06-12T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,26.1
605210,Whitlow Housing Saundersfoot,2023-06-12T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.3
605210,Whitlow Housing Saundersfoot,2023-06-12T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.7
605210,Whitlow Housing Saundersfoot,2023-06-12T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.1
605210,Whitlow Housing Saundersfoot,2023-06-12T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
605210,Whitlow Housing Saundersfoot,2023-06-12T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
605210,Whitlow Housing Saundersfoot,2023-06-12T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
605210,Whitlow Housing Saundersfoot,2023-06-12T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.09
605210,Whitlow Housing Saundersfoot,2023-06-12T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.34
605210,Whitlow Housing Saundersfoot,2023-06-12T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.9
605210,Whitlow Housing Saundersfoot,2023-06-12T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.3
605210,Whitlow Housing Saundersfoot,2023-06-12T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.6
605210,Whitlow Housing Saundersfoot,2023-06-12T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.2
605210,Whitlow Housing Saundersfoot,2023-06-12T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.4
605210,Whitlow Housing Saundersfoot,2023-06-12T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-12T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
605210,Whitlow Housing Saundersfoot,2023-06-12T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
605210,Whitlow Housing Saundersfoot,2023-06-12T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
605210,Whitlow Housing Saundersfoot,2023-06-12T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.42
605210,Whitlow Housing Saundersfoot,2023-06-12T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
605210,Whitlow Housing Saundersfoot,2023-06-12T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,2.8
605210,Whitlow Housing Saundersfoot,2023-06-12T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.8
605210,Whitlow Housing Saundersfoot,2023-06-12T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.8
605210,Whitlow Housing Saundersfoot,2023-06-12T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
605210,Whitlow Housing Saundersfoot,2023-06-12T18:40:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-12T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
605210,Whitlow Housing Saundersfoot,2023-06-12T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.37
605210,Whitlow Housing Saundersfoot,2023-06-12T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
605210,Whitlow Housing Saundersfoot,2023-06-12T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.06
605210,Whitlow Housing Saundersfoot,2023-06-12T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
605210,Whitlow Housing Saundersfoot,2023-06-12T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.9
605210,Whitlow Housing Saundersfoot,2023-06-12T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
605210,Whitlow Housing Saundersfoot,2023-06-12T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
605210,Whitlow Housing Saundersfoot,2023-06-12T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
605210,Whitlow Housing Saundersfoot,2023-06-12T18:40:00.000+00:00,busbar,,L3 Active Power,kW,13.98
605210,Whitlow Housing Saundersfoot,2023-06-12T18:40:00.000+00:00,busbar,,L2 Active Power,kW,21.09
605210,Whitlow Housing Saundersfoot,2023-06-12T18:40:00.000+00:00,busbar,,L1 Active Power,kW,23.91
605210,Whitlow Housing Saundersfoot,2023-06-12T18:40:00.000+00:00,busbar,,N Current (RMS),A,52.8
605210,Whitlow Housing Saundersfoot,2023-06-12T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.3
605210,Whitlow Housing Saundersfoot,2023-06-12T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.1
605210,Whitlow Housing Saundersfoot,2023-06-12T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.5
605210,Whitlow Housing Saundersfoot,2023-06-12T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.5
605210,Whitlow Housing Saundersfoot,2023-06-12T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.27
605210,Whitlow Housing Saundersfoot,2023-06-12T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
605210,Whitlow Housing Saundersfoot,2023-06-12T18:30:00.000+00:00,feeder,,L3 Active Power,kW,2.74
605210,Whitlow Housing Saundersfoot,2023-06-12T18:30:00.000+00:00,feeder,,L2 Active Power,kW,5.13
605210,Whitlow Housing Saundersfoot,2023-06-12T18:30:00.000+00:00,feeder,,L1 Active Power,kW,8.06
605210,Whitlow Housing Saundersfoot,2023-06-12T18:30:00.000+00:00,feeder,,N Current (RMS),A,25.1
605210,Whitlow Housing Saundersfoot,2023-06-12T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,12.3
605210,Whitlow Housing Saundersfoot,2023-06-12T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,21.9
605210,Whitlow Housing Saundersfoot,2023-06-12T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,36.5
605210,Whitlow Housing Saundersfoot,2023-06-12T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.21
605210,Whitlow Housing Saundersfoot,2023-06-12T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.75
605210,Whitlow Housing Saundersfoot,2023-06-12T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.62
605210,Whitlow Housing Saundersfoot,2023-06-12T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.94
605210,Whitlow Housing Saundersfoot,2023-06-12T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.87
605210,Whitlow Housing Saundersfoot,2023-06-12T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.49
605210,Whitlow Housing Saundersfoot,2023-06-12T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.5
605210,Whitlow Housing Saundersfoot,2023-06-12T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.1
605210,Whitlow Housing Saundersfoot,2023-06-12T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.7
605210,Whitlow Housing Saundersfoot,2023-06-12T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.2
605210,Whitlow Housing Saundersfoot,2023-06-12T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.97
605210,Whitlow Housing Saundersfoot,2023-06-12T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
605210,Whitlow Housing Saundersfoot,2023-06-12T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-12T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.49
605210,Whitlow Housing Saundersfoot,2023-06-12T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.52
605210,Whitlow Housing Saundersfoot,2023-06-12T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.94
605210,Whitlow Housing Saundersfoot,2023-06-12T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.5
605210,Whitlow Housing Saundersfoot,2023-06-12T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.3
605210,Whitlow Housing Saundersfoot,2023-06-12T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.7
605210,Whitlow Housing Saundersfoot,2023-06-12T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.2
605210,Whitlow Housing Saundersfoot,2023-06-12T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
605210,Whitlow Housing Saundersfoot,2023-06-12T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
605210,Whitlow Housing Saundersfoot,2023-06-12T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
605210,Whitlow Housing Saundersfoot,2023-06-12T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.77
605210,Whitlow Housing Saundersfoot,2023-06-12T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.3
605210,Whitlow Housing Saundersfoot,2023-06-12T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.84
605210,Whitlow Housing Saundersfoot,2023-06-12T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.3
605210,Whitlow Housing Saundersfoot,2023-06-12T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.6
605210,Whitlow Housing Saundersfoot,2023-06-12T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.2
605210,Whitlow Housing Saundersfoot,2023-06-12T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.4
605210,Whitlow Housing Saundersfoot,2023-06-12T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-12T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
605210,Whitlow Housing Saundersfoot,2023-06-12T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
605210,Whitlow Housing Saundersfoot,2023-06-12T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
605210,Whitlow Housing Saundersfoot,2023-06-12T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.68
605210,Whitlow Housing Saundersfoot,2023-06-12T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-12T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.0
605210,Whitlow Housing Saundersfoot,2023-06-12T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
605210,Whitlow Housing Saundersfoot,2023-06-12T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.3
605210,Whitlow Housing Saundersfoot,2023-06-12T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
605210,Whitlow Housing Saundersfoot,2023-06-12T18:30:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-12T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
605210,Whitlow Housing Saundersfoot,2023-06-12T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
605210,Whitlow Housing Saundersfoot,2023-06-12T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
605210,Whitlow Housing Saundersfoot,2023-06-12T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.41
605210,Whitlow Housing Saundersfoot,2023-06-12T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
605210,Whitlow Housing Saundersfoot,2023-06-12T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.07
605210,Whitlow Housing Saundersfoot,2023-06-12T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
605210,Whitlow Housing Saundersfoot,2023-06-12T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
605210,Whitlow Housing Saundersfoot,2023-06-12T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
605210,Whitlow Housing Saundersfoot,2023-06-12T18:30:00.000+00:00,busbar,,L3 Active Power,kW,12.95
605210,Whitlow Housing Saundersfoot,2023-06-12T18:30:00.000+00:00,busbar,,L2 Active Power,kW,16.5
605210,Whitlow Housing Saundersfoot,2023-06-12T18:30:00.000+00:00,busbar,,L1 Active Power,kW,26.33
605210,Whitlow Housing Saundersfoot,2023-06-12T18:30:00.000+00:00,busbar,,N Current (RMS),A,59.6
605210,Whitlow Housing Saundersfoot,2023-06-12T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.5
605210,Whitlow Housing Saundersfoot,2023-06-12T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
605210,Whitlow Housing Saundersfoot,2023-06-12T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.7
605210,Whitlow Housing Saundersfoot,2023-06-12T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.66
605210,Whitlow Housing Saundersfoot,2023-06-12T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
605210,Whitlow Housing Saundersfoot,2023-06-12T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
605210,Whitlow Housing Saundersfoot,2023-06-12T18:20:00.000+00:00,feeder,,L3 Active Power,kW,4.39
605210,Whitlow Housing Saundersfoot,2023-06-12T18:20:00.000+00:00,feeder,,L2 Active Power,kW,3.38
605210,Whitlow Housing Saundersfoot,2023-06-12T18:20:00.000+00:00,feeder,,L1 Active Power,kW,9.78
605210,Whitlow Housing Saundersfoot,2023-06-12T18:20:00.000+00:00,feeder,,N Current (RMS),A,32.0
605210,Whitlow Housing Saundersfoot,2023-06-12T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,19.0
605210,Whitlow Housing Saundersfoot,2023-06-12T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,14.7
605210,Whitlow Housing Saundersfoot,2023-06-12T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,42.6
605210,Whitlow Housing Saundersfoot,2023-06-12T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.23
605210,Whitlow Housing Saundersfoot,2023-06-12T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.58
605210,Whitlow Housing Saundersfoot,2023-06-12T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.26
605210,Whitlow Housing Saundersfoot,2023-06-12T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.14
605210,Whitlow Housing Saundersfoot,2023-06-12T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.34
605210,Whitlow Housing Saundersfoot,2023-06-12T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.05
605210,Whitlow Housing Saundersfoot,2023-06-12T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,14.1
605210,Whitlow Housing Saundersfoot,2023-06-12T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.8
605210,Whitlow Housing Saundersfoot,2023-06-12T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.8
605210,Whitlow Housing Saundersfoot,2023-06-12T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.3
605210,Whitlow Housing Saundersfoot,2023-06-12T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
605210,Whitlow Housing Saundersfoot,2023-06-12T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
605210,Whitlow Housing Saundersfoot,2023-06-12T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
605210,Whitlow Housing Saundersfoot,2023-06-12T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.56
605210,Whitlow Housing Saundersfoot,2023-06-12T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.22
605210,Whitlow Housing Saundersfoot,2023-06-12T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.4
605210,Whitlow Housing Saundersfoot,2023-06-12T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.1
605210,Whitlow Housing Saundersfoot,2023-06-12T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.9
605210,Whitlow Housing Saundersfoot,2023-06-12T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.9
605210,Whitlow Housing Saundersfoot,2023-06-12T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.8
605210,Whitlow Housing Saundersfoot,2023-06-12T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
605210,Whitlow Housing Saundersfoot,2023-06-12T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.11
605210,Whitlow Housing Saundersfoot,2023-06-12T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
605210,Whitlow Housing Saundersfoot,2023-06-12T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.84
605210,Whitlow Housing Saundersfoot,2023-06-12T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.5
605210,Whitlow Housing Saundersfoot,2023-06-12T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.13
605210,Whitlow Housing Saundersfoot,2023-06-12T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,34.2
605210,Whitlow Housing Saundersfoot,2023-06-12T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.8
605210,Whitlow Housing Saundersfoot,2023-06-12T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.8
605210,Whitlow Housing Saundersfoot,2023-06-12T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.5
605210,Whitlow Housing Saundersfoot,2023-06-12T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-12T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
605210,Whitlow Housing Saundersfoot,2023-06-12T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-12T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-12T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.07
605210,Whitlow Housing Saundersfoot,2023-06-12T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
