Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605210,Whitlow Housing Saundersfoot,2023-06-12T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,4.9
605210,Whitlow Housing Saundersfoot,2023-06-12T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
605210,Whitlow Housing Saundersfoot,2023-06-12T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.1
605210,Whitlow Housing Saundersfoot,2023-06-12T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.7
605210,Whitlow Housing Saundersfoot,2023-06-12T18:20:00.000+00:00,transformer,,Temperature,C,4.3
605210,Whitlow Housing Saundersfoot,2023-06-12T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
605210,Whitlow Housing Saundersfoot,2023-06-12T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.31
605210,Whitlow Housing Saundersfoot,2023-06-12T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
605210,Whitlow Housing Saundersfoot,2023-06-12T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.69
605210,Whitlow Housing Saundersfoot,2023-06-12T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
605210,Whitlow Housing Saundersfoot,2023-06-12T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.19
605210,Whitlow Housing Saundersfoot,2023-06-12T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
605210,Whitlow Housing Saundersfoot,2023-06-12T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
605210,Whitlow Housing Saundersfoot,2023-06-12T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
605210,Whitlow Housing Saundersfoot,2023-06-12T18:20:00.000+00:00,busbar,,L3 Active Power,kW,15.93
605210,Whitlow Housing Saundersfoot,2023-06-12T18:20:00.000+00:00,busbar,,L2 Active Power,kW,12.5
605210,Whitlow Housing Saundersfoot,2023-06-12T18:20:00.000+00:00,busbar,,L1 Active Power,kW,31.34
605210,Whitlow Housing Saundersfoot,2023-06-12T18:20:00.000+00:00,busbar,,N Current (RMS),A,80.3
605210,Whitlow Housing Saundersfoot,2023-06-12T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
605210,Whitlow Housing Saundersfoot,2023-06-12T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.1
605210,Whitlow Housing Saundersfoot,2023-06-12T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.1
605210,Whitlow Housing Saundersfoot,2023-06-12T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.54
605210,Whitlow Housing Saundersfoot,2023-06-12T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.28
605210,Whitlow Housing Saundersfoot,2023-06-12T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
605210,Whitlow Housing Saundersfoot,2023-06-12T18:10:00.000+00:00,feeder,,L3 Active Power,kW,6.39
605210,Whitlow Housing Saundersfoot,2023-06-12T18:10:00.000+00:00,feeder,,L2 Active Power,kW,3.58
605210,Whitlow Housing Saundersfoot,2023-06-12T18:10:00.000+00:00,feeder,,L1 Active Power,kW,7.83
605210,Whitlow Housing Saundersfoot,2023-06-12T18:10:00.000+00:00,feeder,,N Current (RMS),A,22.8
605210,Whitlow Housing Saundersfoot,2023-06-12T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,27.7
605210,Whitlow Housing Saundersfoot,2023-06-12T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,15.9
605210,Whitlow Housing Saundersfoot,2023-06-12T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,34.2
605210,Whitlow Housing Saundersfoot,2023-06-12T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.24
605210,Whitlow Housing Saundersfoot,2023-06-12T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.68
605210,Whitlow Housing Saundersfoot,2023-06-12T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.6
605210,Whitlow Housing Saundersfoot,2023-06-12T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.29
605210,Whitlow Housing Saundersfoot,2023-06-12T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.98
605210,Whitlow Housing Saundersfoot,2023-06-12T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.0
605210,Whitlow Housing Saundersfoot,2023-06-12T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,23.1
605210,Whitlow Housing Saundersfoot,2023-06-12T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.5
605210,Whitlow Housing Saundersfoot,2023-06-12T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.1
605210,Whitlow Housing Saundersfoot,2023-06-12T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,46.8
605210,Whitlow Housing Saundersfoot,2023-06-12T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
605210,Whitlow Housing Saundersfoot,2023-06-12T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
605210,Whitlow Housing Saundersfoot,2023-06-12T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
605210,Whitlow Housing Saundersfoot,2023-06-12T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.11
605210,Whitlow Housing Saundersfoot,2023-06-12T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.1
605210,Whitlow Housing Saundersfoot,2023-06-12T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.21
605210,Whitlow Housing Saundersfoot,2023-06-12T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.9
605210,Whitlow Housing Saundersfoot,2023-06-12T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.2
605210,Whitlow Housing Saundersfoot,2023-06-12T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.4
605210,Whitlow Housing Saundersfoot,2023-06-12T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.4
605210,Whitlow Housing Saundersfoot,2023-06-12T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
605210,Whitlow Housing Saundersfoot,2023-06-12T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
605210,Whitlow Housing Saundersfoot,2023-06-12T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
605210,Whitlow Housing Saundersfoot,2023-06-12T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.79
605210,Whitlow Housing Saundersfoot,2023-06-12T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.68
605210,Whitlow Housing Saundersfoot,2023-06-12T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.66
605210,Whitlow Housing Saundersfoot,2023-06-12T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,29.0
605210,Whitlow Housing Saundersfoot,2023-06-12T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.4
605210,Whitlow Housing Saundersfoot,2023-06-12T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.8
605210,Whitlow Housing Saundersfoot,2023-06-12T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.2
605210,Whitlow Housing Saundersfoot,2023-06-12T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-12T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
605210,Whitlow Housing Saundersfoot,2023-06-12T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-12T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-12T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.49
605210,Whitlow Housing Saundersfoot,2023-06-12T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
605210,Whitlow Housing Saundersfoot,2023-06-12T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.1
605210,Whitlow Housing Saundersfoot,2023-06-12T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.4
605210,Whitlow Housing Saundersfoot,2023-06-12T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.8
605210,Whitlow Housing Saundersfoot,2023-06-12T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.7
605210,Whitlow Housing Saundersfoot,2023-06-12T18:10:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-12T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
605210,Whitlow Housing Saundersfoot,2023-06-12T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.37
605210,Whitlow Housing Saundersfoot,2023-06-12T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
605210,Whitlow Housing Saundersfoot,2023-06-12T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.6
605210,Whitlow Housing Saundersfoot,2023-06-12T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
605210,Whitlow Housing Saundersfoot,2023-06-12T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.15
605210,Whitlow Housing Saundersfoot,2023-06-12T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
605210,Whitlow Housing Saundersfoot,2023-06-12T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
605210,Whitlow Housing Saundersfoot,2023-06-12T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
605210,Whitlow Housing Saundersfoot,2023-06-12T18:10:00.000+00:00,busbar,,L3 Active Power,kW,17.59
605210,Whitlow Housing Saundersfoot,2023-06-12T18:10:00.000+00:00,busbar,,L2 Active Power,kW,11.83
605210,Whitlow Housing Saundersfoot,2023-06-12T18:10:00.000+00:00,busbar,,L1 Active Power,kW,29.68
605210,Whitlow Housing Saundersfoot,2023-06-12T18:10:00.000+00:00,busbar,,N Current (RMS),A,72.1
605210,Whitlow Housing Saundersfoot,2023-06-12T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.9
605210,Whitlow Housing Saundersfoot,2023-06-12T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
605210,Whitlow Housing Saundersfoot,2023-06-12T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.6
605210,Whitlow Housing Saundersfoot,2023-06-12T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.43
605210,Whitlow Housing Saundersfoot,2023-06-12T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.17
605210,Whitlow Housing Saundersfoot,2023-06-12T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
605210,Whitlow Housing Saundersfoot,2023-06-12T18:00:00.000+00:00,feeder,,L3 Active Power,kW,5.58
605210,Whitlow Housing Saundersfoot,2023-06-12T18:00:00.000+00:00,feeder,,L2 Active Power,kW,3.47
605210,Whitlow Housing Saundersfoot,2023-06-12T18:00:00.000+00:00,feeder,,L1 Active Power,kW,5.99
605210,Whitlow Housing Saundersfoot,2023-06-12T18:00:00.000+00:00,feeder,,N Current (RMS),A,18.1
605210,Whitlow Housing Saundersfoot,2023-06-12T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,24.6
605210,Whitlow Housing Saundersfoot,2023-06-12T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,15.1
605210,Whitlow Housing Saundersfoot,2023-06-12T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,27.3
605210,Whitlow Housing Saundersfoot,2023-06-12T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.35
605210,Whitlow Housing Saundersfoot,2023-06-12T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.91
605210,Whitlow Housing Saundersfoot,2023-06-12T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.54
605210,Whitlow Housing Saundersfoot,2023-06-12T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.22
605210,Whitlow Housing Saundersfoot,2023-06-12T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.89
605210,Whitlow Housing Saundersfoot,2023-06-12T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.96
605210,Whitlow Housing Saundersfoot,2023-06-12T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,28.8
605210,Whitlow Housing Saundersfoot,2023-06-12T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.4
605210,Whitlow Housing Saundersfoot,2023-06-12T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.9
605210,Whitlow Housing Saundersfoot,2023-06-12T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,51.7
605210,Whitlow Housing Saundersfoot,2023-06-12T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
605210,Whitlow Housing Saundersfoot,2023-06-12T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
605210,Whitlow Housing Saundersfoot,2023-06-12T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
605210,Whitlow Housing Saundersfoot,2023-06-12T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.04
605210,Whitlow Housing Saundersfoot,2023-06-12T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.07
605210,Whitlow Housing Saundersfoot,2023-06-12T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.24
605210,Whitlow Housing Saundersfoot,2023-06-12T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.3
605210,Whitlow Housing Saundersfoot,2023-06-12T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.3
605210,Whitlow Housing Saundersfoot,2023-06-12T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.5
605210,Whitlow Housing Saundersfoot,2023-06-12T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.5
605210,Whitlow Housing Saundersfoot,2023-06-12T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
605210,Whitlow Housing Saundersfoot,2023-06-12T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.21
605210,Whitlow Housing Saundersfoot,2023-06-12T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
605210,Whitlow Housing Saundersfoot,2023-06-12T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.25
605210,Whitlow Housing Saundersfoot,2023-06-12T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.47
605210,Whitlow Housing Saundersfoot,2023-06-12T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.57
605210,Whitlow Housing Saundersfoot,2023-06-12T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,29.0
605210,Whitlow Housing Saundersfoot,2023-06-12T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.2
605210,Whitlow Housing Saundersfoot,2023-06-12T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.2
605210,Whitlow Housing Saundersfoot,2023-06-12T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.3
605210,Whitlow Housing Saundersfoot,2023-06-12T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-12T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-12T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
605210,Whitlow Housing Saundersfoot,2023-06-12T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-12T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.79
605210,Whitlow Housing Saundersfoot,2023-06-12T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
605210,Whitlow Housing Saundersfoot,2023-06-12T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.9
605210,Whitlow Housing Saundersfoot,2023-06-12T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.4
605210,Whitlow Housing Saundersfoot,2023-06-12T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
605210,Whitlow Housing Saundersfoot,2023-06-12T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.7
605210,Whitlow Housing Saundersfoot,2023-06-12T18:00:00.000+00:00,transformer,,Temperature,C,1.7
605210,Whitlow Housing Saundersfoot,2023-06-12T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
605210,Whitlow Housing Saundersfoot,2023-06-12T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.21
605210,Whitlow Housing Saundersfoot,2023-06-12T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
605210,Whitlow Housing Saundersfoot,2023-06-12T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.24
605210,Whitlow Housing Saundersfoot,2023-06-12T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
605210,Whitlow Housing Saundersfoot,2023-06-12T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.88
605210,Whitlow Housing Saundersfoot,2023-06-12T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
605210,Whitlow Housing Saundersfoot,2023-06-12T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
605210,Whitlow Housing Saundersfoot,2023-06-12T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
605210,Whitlow Housing Saundersfoot,2023-06-12T18:00:00.000+00:00,busbar,,L3 Active Power,kW,15.1
605210,Whitlow Housing Saundersfoot,2023-06-12T18:00:00.000+00:00,busbar,,L2 Active Power,kW,10.69
605210,Whitlow Housing Saundersfoot,2023-06-12T18:00:00.000+00:00,busbar,,L1 Active Power,kW,29.75
605210,Whitlow Housing Saundersfoot,2023-06-12T18:00:00.000+00:00,busbar,,N Current (RMS),A,75.6
605210,Whitlow Housing Saundersfoot,2023-06-12T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.7
605210,Whitlow Housing Saundersfoot,2023-06-12T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
605210,Whitlow Housing Saundersfoot,2023-06-12T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.9
605210,Whitlow Housing Saundersfoot,2023-06-12T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.85
605210,Whitlow Housing Saundersfoot,2023-06-12T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
605210,Whitlow Housing Saundersfoot,2023-06-12T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
605210,Whitlow Housing Saundersfoot,2023-06-12T17:50:00.000+00:00,feeder,,L3 Active Power,kW,3.62
605210,Whitlow Housing Saundersfoot,2023-06-12T17:50:00.000+00:00,feeder,,L2 Active Power,kW,4.52
605210,Whitlow Housing Saundersfoot,2023-06-12T17:50:00.000+00:00,feeder,,L1 Active Power,kW,4.72
605210,Whitlow Housing Saundersfoot,2023-06-12T17:50:00.000+00:00,feeder,,N Current (RMS),A,15.3
605210,Whitlow Housing Saundersfoot,2023-06-12T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,16.1
605210,Whitlow Housing Saundersfoot,2023-06-12T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,20.2
605210,Whitlow Housing Saundersfoot,2023-06-12T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,21.6
605210,Whitlow Housing Saundersfoot,2023-06-12T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.2
605210,Whitlow Housing Saundersfoot,2023-06-12T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.7
605210,Whitlow Housing Saundersfoot,2023-06-12T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.28
605210,Whitlow Housing Saundersfoot,2023-06-12T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.86
605210,Whitlow Housing Saundersfoot,2023-06-12T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.12
605210,Whitlow Housing Saundersfoot,2023-06-12T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.15
605210,Whitlow Housing Saundersfoot,2023-06-12T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,21.9
605210,Whitlow Housing Saundersfoot,2023-06-12T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,42.2
605210,Whitlow Housing Saundersfoot,2023-06-12T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.7
605210,Whitlow Housing Saundersfoot,2023-06-12T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.2
605210,Whitlow Housing Saundersfoot,2023-06-12T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
605210,Whitlow Housing Saundersfoot,2023-06-12T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
605210,Whitlow Housing Saundersfoot,2023-06-12T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
605210,Whitlow Housing Saundersfoot,2023-06-12T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
605210,Whitlow Housing Saundersfoot,2023-06-12T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.17
605210,Whitlow Housing Saundersfoot,2023-06-12T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.69
605210,Whitlow Housing Saundersfoot,2023-06-12T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.7
605210,Whitlow Housing Saundersfoot,2023-06-12T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.2
605210,Whitlow Housing Saundersfoot,2023-06-12T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.3
605210,Whitlow Housing Saundersfoot,2023-06-12T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.2
605210,Whitlow Housing Saundersfoot,2023-06-12T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
605210,Whitlow Housing Saundersfoot,2023-06-12T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.89
605210,Whitlow Housing Saundersfoot,2023-06-12T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
605210,Whitlow Housing Saundersfoot,2023-06-12T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.0
605210,Whitlow Housing Saundersfoot,2023-06-12T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.63
605210,Whitlow Housing Saundersfoot,2023-06-12T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.33
605210,Whitlow Housing Saundersfoot,2023-06-12T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.6
605210,Whitlow Housing Saundersfoot,2023-06-12T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.7
605210,Whitlow Housing Saundersfoot,2023-06-12T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.3
605210,Whitlow Housing Saundersfoot,2023-06-12T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.2
605210,Whitlow Housing Saundersfoot,2023-06-12T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-12T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
605210,Whitlow Housing Saundersfoot,2023-06-12T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
605210,Whitlow Housing Saundersfoot,2023-06-12T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
605210,Whitlow Housing Saundersfoot,2023-06-12T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.88
605210,Whitlow Housing Saundersfoot,2023-06-12T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
605210,Whitlow Housing Saundersfoot,2023-06-12T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.1
605210,Whitlow Housing Saundersfoot,2023-06-12T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.4
605210,Whitlow Housing Saundersfoot,2023-06-12T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
605210,Whitlow Housing Saundersfoot,2023-06-12T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.8
605210,Whitlow Housing Saundersfoot,2023-06-12T17:50:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-12T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
605210,Whitlow Housing Saundersfoot,2023-06-12T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.45
605210,Whitlow Housing Saundersfoot,2023-06-12T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
605210,Whitlow Housing Saundersfoot,2023-06-12T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.51
605210,Whitlow Housing Saundersfoot,2023-06-12T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
605210,Whitlow Housing Saundersfoot,2023-06-12T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.38
605210,Whitlow Housing Saundersfoot,2023-06-12T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
605210,Whitlow Housing Saundersfoot,2023-06-12T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
605210,Whitlow Housing Saundersfoot,2023-06-12T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
605210,Whitlow Housing Saundersfoot,2023-06-12T17:50:00.000+00:00,busbar,,L3 Active Power,kW,15.46
605210,Whitlow Housing Saundersfoot,2023-06-12T17:50:00.000+00:00,busbar,,L2 Active Power,kW,13.32
605210,Whitlow Housing Saundersfoot,2023-06-12T17:50:00.000+00:00,busbar,,L1 Active Power,kW,25.86
605210,Whitlow Housing Saundersfoot,2023-06-12T17:50:00.000+00:00,busbar,,N Current (RMS),A,56.4
605210,Whitlow Housing Saundersfoot,2023-06-12T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.1
605210,Whitlow Housing Saundersfoot,2023-06-12T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.3
605210,Whitlow Housing Saundersfoot,2023-06-12T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.9
605210,Whitlow Housing Saundersfoot,2023-06-12T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.96
605210,Whitlow Housing Saundersfoot,2023-06-12T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
605210,Whitlow Housing Saundersfoot,2023-06-12T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
605210,Whitlow Housing Saundersfoot,2023-06-12T17:40:00.000+00:00,feeder,,L3 Active Power,kW,2.92
605210,Whitlow Housing Saundersfoot,2023-06-12T17:40:00.000+00:00,feeder,,L2 Active Power,kW,4.58
605210,Whitlow Housing Saundersfoot,2023-06-12T17:40:00.000+00:00,feeder,,L1 Active Power,kW,3.24
605210,Whitlow Housing Saundersfoot,2023-06-12T17:40:00.000+00:00,feeder,,N Current (RMS),A,14.4
605210,Whitlow Housing Saundersfoot,2023-06-12T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,13.4
605210,Whitlow Housing Saundersfoot,2023-06-12T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,20.5
605210,Whitlow Housing Saundersfoot,2023-06-12T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,16.8
605210,Whitlow Housing Saundersfoot,2023-06-12T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.15
605210,Whitlow Housing Saundersfoot,2023-06-12T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.69
605210,Whitlow Housing Saundersfoot,2023-06-12T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.25
605210,Whitlow Housing Saundersfoot,2023-06-12T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.74
605210,Whitlow Housing Saundersfoot,2023-06-12T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.09
605210,Whitlow Housing Saundersfoot,2023-06-12T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.85
605210,Whitlow Housing Saundersfoot,2023-06-12T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,19.0
605210,Whitlow Housing Saundersfoot,2023-06-12T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.6
605210,Whitlow Housing Saundersfoot,2023-06-12T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.6
605210,Whitlow Housing Saundersfoot,2023-06-12T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.2
605210,Whitlow Housing Saundersfoot,2023-06-12T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
605210,Whitlow Housing Saundersfoot,2023-06-12T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
605210,Whitlow Housing Saundersfoot,2023-06-12T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
605210,Whitlow Housing Saundersfoot,2023-06-12T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.22
605210,Whitlow Housing Saundersfoot,2023-06-12T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.21
605210,Whitlow Housing Saundersfoot,2023-06-12T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.79
605210,Whitlow Housing Saundersfoot,2023-06-12T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.6
605210,Whitlow Housing Saundersfoot,2023-06-12T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.9
605210,Whitlow Housing Saundersfoot,2023-06-12T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.7
605210,Whitlow Housing Saundersfoot,2023-06-12T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.5
605210,Whitlow Housing Saundersfoot,2023-06-12T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
605210,Whitlow Housing Saundersfoot,2023-06-12T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
605210,Whitlow Housing Saundersfoot,2023-06-12T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.6
605210,Whitlow Housing Saundersfoot,2023-06-12T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.33
605210,Whitlow Housing Saundersfoot,2023-06-12T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.98
605210,Whitlow Housing Saundersfoot,2023-06-12T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.89
605210,Whitlow Housing Saundersfoot,2023-06-12T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.3
605210,Whitlow Housing Saundersfoot,2023-06-12T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.8
605210,Whitlow Housing Saundersfoot,2023-06-12T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.6
605210,Whitlow Housing Saundersfoot,2023-06-12T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.1
605210,Whitlow Housing Saundersfoot,2023-06-12T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-12T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
605210,Whitlow Housing Saundersfoot,2023-06-12T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
605210,Whitlow Housing Saundersfoot,2023-06-12T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
605210,Whitlow Housing Saundersfoot,2023-06-12T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.89
605210,Whitlow Housing Saundersfoot,2023-06-12T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-12T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.1
605210,Whitlow Housing Saundersfoot,2023-06-12T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.4
605210,Whitlow Housing Saundersfoot,2023-06-12T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
605210,Whitlow Housing Saundersfoot,2023-06-12T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.8
605210,Whitlow Housing Saundersfoot,2023-06-12T17:40:00.000+00:00,transformer,,Temperature,C,4.5
605210,Whitlow Housing Saundersfoot,2023-06-12T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
605210,Whitlow Housing Saundersfoot,2023-06-12T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.71
605210,Whitlow Housing Saundersfoot,2023-06-12T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
605210,Whitlow Housing Saundersfoot,2023-06-12T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.51
605210,Whitlow Housing Saundersfoot,2023-06-12T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
605210,Whitlow Housing Saundersfoot,2023-06-12T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.54
605210,Whitlow Housing Saundersfoot,2023-06-12T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
605210,Whitlow Housing Saundersfoot,2023-06-12T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
605210,Whitlow Housing Saundersfoot,2023-06-12T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
605210,Whitlow Housing Saundersfoot,2023-06-12T17:40:00.000+00:00,busbar,,L3 Active Power,kW,11.79
605210,Whitlow Housing Saundersfoot,2023-06-12T17:40:00.000+00:00,busbar,,L2 Active Power,kW,13.75
605210,Whitlow Housing Saundersfoot,2023-06-12T17:40:00.000+00:00,busbar,,L1 Active Power,kW,22.76
605210,Whitlow Housing Saundersfoot,2023-06-12T17:40:00.000+00:00,busbar,,N Current (RMS),A,54.0
605210,Whitlow Housing Saundersfoot,2023-06-12T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.7
605210,Whitlow Housing Saundersfoot,2023-06-12T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
605210,Whitlow Housing Saundersfoot,2023-06-12T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.5
605210,Whitlow Housing Saundersfoot,2023-06-12T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.03
605210,Whitlow Housing Saundersfoot,2023-06-12T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.24
605210,Whitlow Housing Saundersfoot,2023-06-12T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
605210,Whitlow Housing Saundersfoot,2023-06-12T17:30:00.000+00:00,feeder,,L3 Active Power,kW,4.69
605210,Whitlow Housing Saundersfoot,2023-06-12T17:30:00.000+00:00,feeder,,L2 Active Power,kW,4.48
605210,Whitlow Housing Saundersfoot,2023-06-12T17:30:00.000+00:00,feeder,,L1 Active Power,kW,3.6
605210,Whitlow Housing Saundersfoot,2023-06-12T17:30:00.000+00:00,feeder,,N Current (RMS),A,17.5
605210,Whitlow Housing Saundersfoot,2023-06-12T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,20.8
605210,Whitlow Housing Saundersfoot,2023-06-12T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,19.8
605210,Whitlow Housing Saundersfoot,2023-06-12T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,19.6
605210,Whitlow Housing Saundersfoot,2023-06-12T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.97
605210,Whitlow Housing Saundersfoot,2023-06-12T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.78
605210,Whitlow Housing Saundersfoot,2023-06-12T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.4
605210,Whitlow Housing Saundersfoot,2023-06-12T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.78
605210,Whitlow Housing Saundersfoot,2023-06-12T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.12
605210,Whitlow Housing Saundersfoot,2023-06-12T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.68
605210,Whitlow Housing Saundersfoot,2023-06-12T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,16.2
605210,Whitlow Housing Saundersfoot,2023-06-12T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.2
605210,Whitlow Housing Saundersfoot,2023-06-12T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.6
605210,Whitlow Housing Saundersfoot,2023-06-12T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.9
605210,Whitlow Housing Saundersfoot,2023-06-12T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
605210,Whitlow Housing Saundersfoot,2023-06-12T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
605210,Whitlow Housing Saundersfoot,2023-06-12T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.08
605210,Whitlow Housing Saundersfoot,2023-06-12T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.67
605210,Whitlow Housing Saundersfoot,2023-06-12T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.36
605210,Whitlow Housing Saundersfoot,2023-06-12T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.64
605210,Whitlow Housing Saundersfoot,2023-06-12T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.3
605210,Whitlow Housing Saundersfoot,2023-06-12T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.7
605210,Whitlow Housing Saundersfoot,2023-06-12T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.6
605210,Whitlow Housing Saundersfoot,2023-06-12T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.8
605210,Whitlow Housing Saundersfoot,2023-06-12T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-12T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.86
605210,Whitlow Housing Saundersfoot,2023-06-12T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.46
605210,Whitlow Housing Saundersfoot,2023-06-12T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.46
605210,Whitlow Housing Saundersfoot,2023-06-12T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.0
605210,Whitlow Housing Saundersfoot,2023-06-12T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.64
605210,Whitlow Housing Saundersfoot,2023-06-12T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.1
605210,Whitlow Housing Saundersfoot,2023-06-12T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.3
605210,Whitlow Housing Saundersfoot,2023-06-12T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.4
605210,Whitlow Housing Saundersfoot,2023-06-12T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.1
605210,Whitlow Housing Saundersfoot,2023-06-12T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-12T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
605210,Whitlow Housing Saundersfoot,2023-06-12T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
605210,Whitlow Housing Saundersfoot,2023-06-12T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
605210,Whitlow Housing Saundersfoot,2023-06-12T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.24
605210,Whitlow Housing Saundersfoot,2023-06-12T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-12T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.0
605210,Whitlow Housing Saundersfoot,2023-06-12T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.5
605210,Whitlow Housing Saundersfoot,2023-06-12T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.7
605210,Whitlow Housing Saundersfoot,2023-06-12T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.9
605210,Whitlow Housing Saundersfoot,2023-06-12T17:30:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-12T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
605210,Whitlow Housing Saundersfoot,2023-06-12T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
605210,Whitlow Housing Saundersfoot,2023-06-12T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
605210,Whitlow Housing Saundersfoot,2023-06-12T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.88
605210,Whitlow Housing Saundersfoot,2023-06-12T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
605210,Whitlow Housing Saundersfoot,2023-06-12T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.84
605210,Whitlow Housing Saundersfoot,2023-06-12T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
605210,Whitlow Housing Saundersfoot,2023-06-12T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
605210,Whitlow Housing Saundersfoot,2023-06-12T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
605210,Whitlow Housing Saundersfoot,2023-06-12T17:30:00.000+00:00,busbar,,L3 Active Power,kW,12.25
605210,Whitlow Housing Saundersfoot,2023-06-12T17:30:00.000+00:00,busbar,,L2 Active Power,kW,16.21
605210,Whitlow Housing Saundersfoot,2023-06-12T17:30:00.000+00:00,busbar,,L1 Active Power,kW,22.54
605210,Whitlow Housing Saundersfoot,2023-06-12T17:30:00.000+00:00,busbar,,N Current (RMS),A,48.6
605210,Whitlow Housing Saundersfoot,2023-06-12T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
605210,Whitlow Housing Saundersfoot,2023-06-12T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
605210,Whitlow Housing Saundersfoot,2023-06-12T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.4
605210,Whitlow Housing Saundersfoot,2023-06-12T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.93
605210,Whitlow Housing Saundersfoot,2023-06-12T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.14
605210,Whitlow Housing Saundersfoot,2023-06-12T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
605210,Whitlow Housing Saundersfoot,2023-06-12T17:20:00.000+00:00,feeder,,L3 Active Power,kW,4.88
605210,Whitlow Housing Saundersfoot,2023-06-12T17:20:00.000+00:00,feeder,,L2 Active Power,kW,3.66
605210,Whitlow Housing Saundersfoot,2023-06-12T17:20:00.000+00:00,feeder,,L1 Active Power,kW,6.2
605210,Whitlow Housing Saundersfoot,2023-06-12T17:20:00.000+00:00,feeder,,N Current (RMS),A,21.6
605210,Whitlow Housing Saundersfoot,2023-06-12T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,21.6
605210,Whitlow Housing Saundersfoot,2023-06-12T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,16.0
605210,Whitlow Housing Saundersfoot,2023-06-12T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,28.8
605210,Whitlow Housing Saundersfoot,2023-06-12T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.76
605210,Whitlow Housing Saundersfoot,2023-06-12T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.7
605210,Whitlow Housing Saundersfoot,2023-06-12T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.49
605210,Whitlow Housing Saundersfoot,2023-06-12T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.07
605210,Whitlow Housing Saundersfoot,2023-06-12T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.63
605210,Whitlow Housing Saundersfoot,2023-06-12T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.88
605210,Whitlow Housing Saundersfoot,2023-06-12T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.8
605210,Whitlow Housing Saundersfoot,2023-06-12T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.2
605210,Whitlow Housing Saundersfoot,2023-06-12T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.5
605210,Whitlow Housing Saundersfoot,2023-06-12T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.1
605210,Whitlow Housing Saundersfoot,2023-06-12T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.83
605210,Whitlow Housing Saundersfoot,2023-06-12T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
605210,Whitlow Housing Saundersfoot,2023-06-12T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.13
605210,Whitlow Housing Saundersfoot,2023-06-12T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.13
605210,Whitlow Housing Saundersfoot,2023-06-12T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.2
605210,Whitlow Housing Saundersfoot,2023-06-12T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.41
605210,Whitlow Housing Saundersfoot,2023-06-12T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.3
605210,Whitlow Housing Saundersfoot,2023-06-12T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.4
605210,Whitlow Housing Saundersfoot,2023-06-12T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.0
605210,Whitlow Housing Saundersfoot,2023-06-12T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.4
605210,Whitlow Housing Saundersfoot,2023-06-12T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
605210,Whitlow Housing Saundersfoot,2023-06-12T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
605210,Whitlow Housing Saundersfoot,2023-06-12T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.61
605210,Whitlow Housing Saundersfoot,2023-06-12T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.71
605210,Whitlow Housing Saundersfoot,2023-06-12T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.96
605210,Whitlow Housing Saundersfoot,2023-06-12T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.85
605210,Whitlow Housing Saundersfoot,2023-06-12T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.9
605210,Whitlow Housing Saundersfoot,2023-06-12T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.2
605210,Whitlow Housing Saundersfoot,2023-06-12T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.3
605210,Whitlow Housing Saundersfoot,2023-06-12T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.6
605210,Whitlow Housing Saundersfoot,2023-06-12T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-12T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
605210,Whitlow Housing Saundersfoot,2023-06-12T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-12T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-12T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.11
605210,Whitlow Housing Saundersfoot,2023-06-12T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
605210,Whitlow Housing Saundersfoot,2023-06-12T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,1.1
605210,Whitlow Housing Saundersfoot,2023-06-12T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.4
605210,Whitlow Housing Saundersfoot,2023-06-12T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.5
605210,Whitlow Housing Saundersfoot,2023-06-12T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.8
605210,Whitlow Housing Saundersfoot,2023-06-12T17:20:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-12T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
605210,Whitlow Housing Saundersfoot,2023-06-12T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
605210,Whitlow Housing Saundersfoot,2023-06-12T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
605210,Whitlow Housing Saundersfoot,2023-06-12T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.2
605210,Whitlow Housing Saundersfoot,2023-06-12T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
605210,Whitlow Housing Saundersfoot,2023-06-12T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.87
605210,Whitlow Housing Saundersfoot,2023-06-12T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
605210,Whitlow Housing Saundersfoot,2023-06-12T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
605210,Whitlow Housing Saundersfoot,2023-06-12T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
605210,Whitlow Housing Saundersfoot,2023-06-12T17:20:00.000+00:00,busbar,,L3 Active Power,kW,13.79
605210,Whitlow Housing Saundersfoot,2023-06-12T17:20:00.000+00:00,busbar,,L2 Active Power,kW,15.56
605210,Whitlow Housing Saundersfoot,2023-06-12T17:20:00.000+00:00,busbar,,L1 Active Power,kW,24.31
605210,Whitlow Housing Saundersfoot,2023-06-12T17:20:00.000+00:00,busbar,,N Current (RMS),A,53.7
605210,Whitlow Housing Saundersfoot,2023-06-12T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
605210,Whitlow Housing Saundersfoot,2023-06-12T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
605210,Whitlow Housing Saundersfoot,2023-06-12T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.4
605210,Whitlow Housing Saundersfoot,2023-06-12T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.86
605210,Whitlow Housing Saundersfoot,2023-06-12T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
605210,Whitlow Housing Saundersfoot,2023-06-12T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
605210,Whitlow Housing Saundersfoot,2023-06-12T17:10:00.000+00:00,feeder,,L3 Active Power,kW,5.15
605210,Whitlow Housing Saundersfoot,2023-06-12T17:10:00.000+00:00,feeder,,L2 Active Power,kW,5.74
605210,Whitlow Housing Saundersfoot,2023-06-12T17:10:00.000+00:00,feeder,,L1 Active Power,kW,8.49
605210,Whitlow Housing Saundersfoot,2023-06-12T17:10:00.000+00:00,feeder,,N Current (RMS),A,21.3
605210,Whitlow Housing Saundersfoot,2023-06-12T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,22.2
605210,Whitlow Housing Saundersfoot,2023-06-12T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,25.2
605210,Whitlow Housing Saundersfoot,2023-06-12T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,36.6
605210,Whitlow Housing Saundersfoot,2023-06-12T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.6
605210,Whitlow Housing Saundersfoot,2023-06-12T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.67
605210,Whitlow Housing Saundersfoot,2023-06-12T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.07
605210,Whitlow Housing Saundersfoot,2023-06-12T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.48
605210,Whitlow Housing Saundersfoot,2023-06-12T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.66
605210,Whitlow Housing Saundersfoot,2023-06-12T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.17
605210,Whitlow Housing Saundersfoot,2023-06-12T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,27.0
605210,Whitlow Housing Saundersfoot,2023-06-12T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.5
605210,Whitlow Housing Saundersfoot,2023-06-12T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.4
605210,Whitlow Housing Saundersfoot,2023-06-12T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,51.0
605210,Whitlow Housing Saundersfoot,2023-06-12T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
605210,Whitlow Housing Saundersfoot,2023-06-12T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
605210,Whitlow Housing Saundersfoot,2023-06-12T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
605210,Whitlow Housing Saundersfoot,2023-06-12T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.68
605210,Whitlow Housing Saundersfoot,2023-06-12T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.11
605210,Whitlow Housing Saundersfoot,2023-06-12T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.68
605210,Whitlow Housing Saundersfoot,2023-06-12T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.3
605210,Whitlow Housing Saundersfoot,2023-06-12T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.4
605210,Whitlow Housing Saundersfoot,2023-06-12T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.3
605210,Whitlow Housing Saundersfoot,2023-06-12T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.6
605210,Whitlow Housing Saundersfoot,2023-06-12T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
605210,Whitlow Housing Saundersfoot,2023-06-12T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
605210,Whitlow Housing Saundersfoot,2023-06-12T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.25
605210,Whitlow Housing Saundersfoot,2023-06-12T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.99
605210,Whitlow Housing Saundersfoot,2023-06-12T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.41
605210,Whitlow Housing Saundersfoot,2023-06-12T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.78
605210,Whitlow Housing Saundersfoot,2023-06-12T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.0
605210,Whitlow Housing Saundersfoot,2023-06-12T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.6
605210,Whitlow Housing Saundersfoot,2023-06-12T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.4
605210,Whitlow Housing Saundersfoot,2023-06-12T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.8
605210,Whitlow Housing Saundersfoot,2023-06-12T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-12T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
605210,Whitlow Housing Saundersfoot,2023-06-12T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-12T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-12T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.12
