Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605210,Whitlow Housing Saundersfoot,2023-06-12T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
605210,Whitlow Housing Saundersfoot,2023-06-12T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,1.7
605210,Whitlow Housing Saundersfoot,2023-06-12T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.4
605210,Whitlow Housing Saundersfoot,2023-06-12T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.2
605210,Whitlow Housing Saundersfoot,2023-06-12T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.1
605210,Whitlow Housing Saundersfoot,2023-06-12T17:10:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-12T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
605210,Whitlow Housing Saundersfoot,2023-06-12T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
605210,Whitlow Housing Saundersfoot,2023-06-12T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
605210,Whitlow Housing Saundersfoot,2023-06-12T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.62
605210,Whitlow Housing Saundersfoot,2023-06-12T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
605210,Whitlow Housing Saundersfoot,2023-06-12T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.27
605210,Whitlow Housing Saundersfoot,2023-06-12T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
605210,Whitlow Housing Saundersfoot,2023-06-12T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
605210,Whitlow Housing Saundersfoot,2023-06-12T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
605210,Whitlow Housing Saundersfoot,2023-06-12T17:10:00.000+00:00,busbar,,L3 Active Power,kW,19.3
605210,Whitlow Housing Saundersfoot,2023-06-12T17:10:00.000+00:00,busbar,,L2 Active Power,kW,18.04
605210,Whitlow Housing Saundersfoot,2023-06-12T17:10:00.000+00:00,busbar,,L1 Active Power,kW,32.1
605210,Whitlow Housing Saundersfoot,2023-06-12T17:10:00.000+00:00,busbar,,N Current (RMS),A,66.3
605210,Whitlow Housing Saundersfoot,2023-06-12T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.6
605210,Whitlow Housing Saundersfoot,2023-06-12T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.5
605210,Whitlow Housing Saundersfoot,2023-06-12T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,137.3
605210,Whitlow Housing Saundersfoot,2023-06-12T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.81
605210,Whitlow Housing Saundersfoot,2023-06-12T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.14
605210,Whitlow Housing Saundersfoot,2023-06-12T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
605210,Whitlow Housing Saundersfoot,2023-06-12T17:00:00.000+00:00,feeder,,L3 Active Power,kW,4.57
605210,Whitlow Housing Saundersfoot,2023-06-12T17:00:00.000+00:00,feeder,,L2 Active Power,kW,6.89
605210,Whitlow Housing Saundersfoot,2023-06-12T17:00:00.000+00:00,feeder,,L1 Active Power,kW,4.72
605210,Whitlow Housing Saundersfoot,2023-06-12T17:00:00.000+00:00,feeder,,N Current (RMS),A,14.9
605210,Whitlow Housing Saundersfoot,2023-06-12T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,20.5
605210,Whitlow Housing Saundersfoot,2023-06-12T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,30.0
605210,Whitlow Housing Saundersfoot,2023-06-12T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,20.6
605210,Whitlow Housing Saundersfoot,2023-06-12T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.97
605210,Whitlow Housing Saundersfoot,2023-06-12T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.65
605210,Whitlow Housing Saundersfoot,2023-06-12T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.64
605210,Whitlow Housing Saundersfoot,2023-06-12T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.36
605210,Whitlow Housing Saundersfoot,2023-06-12T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.49
605210,Whitlow Housing Saundersfoot,2023-06-12T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.36
605210,Whitlow Housing Saundersfoot,2023-06-12T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.2
605210,Whitlow Housing Saundersfoot,2023-06-12T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.7
605210,Whitlow Housing Saundersfoot,2023-06-12T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.1
605210,Whitlow Housing Saundersfoot,2023-06-12T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.0
605210,Whitlow Housing Saundersfoot,2023-06-12T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
605210,Whitlow Housing Saundersfoot,2023-06-12T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
605210,Whitlow Housing Saundersfoot,2023-06-12T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.29
605210,Whitlow Housing Saundersfoot,2023-06-12T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.89
605210,Whitlow Housing Saundersfoot,2023-06-12T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.52
605210,Whitlow Housing Saundersfoot,2023-06-12T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.19
605210,Whitlow Housing Saundersfoot,2023-06-12T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.1
605210,Whitlow Housing Saundersfoot,2023-06-12T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.5
605210,Whitlow Housing Saundersfoot,2023-06-12T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.6
605210,Whitlow Housing Saundersfoot,2023-06-12T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.9
605210,Whitlow Housing Saundersfoot,2023-06-12T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605210,Whitlow Housing Saundersfoot,2023-06-12T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
605210,Whitlow Housing Saundersfoot,2023-06-12T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.34
605210,Whitlow Housing Saundersfoot,2023-06-12T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.54
605210,Whitlow Housing Saundersfoot,2023-06-12T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.56
605210,Whitlow Housing Saundersfoot,2023-06-12T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.65
605210,Whitlow Housing Saundersfoot,2023-06-12T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.5
605210,Whitlow Housing Saundersfoot,2023-06-12T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.9
605210,Whitlow Housing Saundersfoot,2023-06-12T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.7
605210,Whitlow Housing Saundersfoot,2023-06-12T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.2
605210,Whitlow Housing Saundersfoot,2023-06-12T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-12T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
605210,Whitlow Housing Saundersfoot,2023-06-12T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-12T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-12T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.06
605210,Whitlow Housing Saundersfoot,2023-06-12T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-12T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,1.2
605210,Whitlow Housing Saundersfoot,2023-06-12T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.0
605210,Whitlow Housing Saundersfoot,2023-06-12T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.7
605210,Whitlow Housing Saundersfoot,2023-06-12T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.6
605210,Whitlow Housing Saundersfoot,2023-06-12T17:00:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-12T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
605210,Whitlow Housing Saundersfoot,2023-06-12T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.32
605210,Whitlow Housing Saundersfoot,2023-06-12T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
605210,Whitlow Housing Saundersfoot,2023-06-12T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.47
605210,Whitlow Housing Saundersfoot,2023-06-12T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
605210,Whitlow Housing Saundersfoot,2023-06-12T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.22
605210,Whitlow Housing Saundersfoot,2023-06-12T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
605210,Whitlow Housing Saundersfoot,2023-06-12T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
605210,Whitlow Housing Saundersfoot,2023-06-12T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
605210,Whitlow Housing Saundersfoot,2023-06-12T17:00:00.000+00:00,busbar,,L3 Active Power,kW,20.36
605210,Whitlow Housing Saundersfoot,2023-06-12T17:00:00.000+00:00,busbar,,L2 Active Power,kW,19.53
605210,Whitlow Housing Saundersfoot,2023-06-12T17:00:00.000+00:00,busbar,,L1 Active Power,kW,24.91
605210,Whitlow Housing Saundersfoot,2023-06-12T17:00:00.000+00:00,busbar,,N Current (RMS),A,43.8
605210,Whitlow Housing Saundersfoot,2023-06-12T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.3
605210,Whitlow Housing Saundersfoot,2023-06-12T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.9
605210,Whitlow Housing Saundersfoot,2023-06-12T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.3
605210,Whitlow Housing Saundersfoot,2023-06-12T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.43
605210,Whitlow Housing Saundersfoot,2023-06-12T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
605210,Whitlow Housing Saundersfoot,2023-06-12T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
605210,Whitlow Housing Saundersfoot,2023-06-12T16:50:00.000+00:00,feeder,,L3 Active Power,kW,2.19
605210,Whitlow Housing Saundersfoot,2023-06-12T16:50:00.000+00:00,feeder,,L2 Active Power,kW,6.45
605210,Whitlow Housing Saundersfoot,2023-06-12T16:50:00.000+00:00,feeder,,L1 Active Power,kW,4.11
605210,Whitlow Housing Saundersfoot,2023-06-12T16:50:00.000+00:00,feeder,,N Current (RMS),A,17.3
605210,Whitlow Housing Saundersfoot,2023-06-12T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,9.7
605210,Whitlow Housing Saundersfoot,2023-06-12T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,28.3
605210,Whitlow Housing Saundersfoot,2023-06-12T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,18.5
605210,Whitlow Housing Saundersfoot,2023-06-12T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.19
605210,Whitlow Housing Saundersfoot,2023-06-12T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.74
605210,Whitlow Housing Saundersfoot,2023-06-12T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.79
605210,Whitlow Housing Saundersfoot,2023-06-12T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.55
605210,Whitlow Housing Saundersfoot,2023-06-12T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.53
605210,Whitlow Housing Saundersfoot,2023-06-12T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.99
605210,Whitlow Housing Saundersfoot,2023-06-12T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,13.1
605210,Whitlow Housing Saundersfoot,2023-06-12T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.5
605210,Whitlow Housing Saundersfoot,2023-06-12T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.2
605210,Whitlow Housing Saundersfoot,2023-06-12T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.6
605210,Whitlow Housing Saundersfoot,2023-06-12T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
605210,Whitlow Housing Saundersfoot,2023-06-12T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
605210,Whitlow Housing Saundersfoot,2023-06-12T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.27
605210,Whitlow Housing Saundersfoot,2023-06-12T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.39
605210,Whitlow Housing Saundersfoot,2023-06-12T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.74
605210,Whitlow Housing Saundersfoot,2023-06-12T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.97
605210,Whitlow Housing Saundersfoot,2023-06-12T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.9
605210,Whitlow Housing Saundersfoot,2023-06-12T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.2
605210,Whitlow Housing Saundersfoot,2023-06-12T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.9
605210,Whitlow Housing Saundersfoot,2023-06-12T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.4
605210,Whitlow Housing Saundersfoot,2023-06-12T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
605210,Whitlow Housing Saundersfoot,2023-06-12T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
605210,Whitlow Housing Saundersfoot,2023-06-12T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.48
605210,Whitlow Housing Saundersfoot,2023-06-12T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.44
605210,Whitlow Housing Saundersfoot,2023-06-12T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.71
605210,Whitlow Housing Saundersfoot,2023-06-12T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.28
605210,Whitlow Housing Saundersfoot,2023-06-12T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.7
605210,Whitlow Housing Saundersfoot,2023-06-12T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.6
605210,Whitlow Housing Saundersfoot,2023-06-12T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.6
605210,Whitlow Housing Saundersfoot,2023-06-12T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.9
605210,Whitlow Housing Saundersfoot,2023-06-12T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-12T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
605210,Whitlow Housing Saundersfoot,2023-06-12T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-12T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
605210,Whitlow Housing Saundersfoot,2023-06-12T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.11
605210,Whitlow Housing Saundersfoot,2023-06-12T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
605210,Whitlow Housing Saundersfoot,2023-06-12T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,1.1
605210,Whitlow Housing Saundersfoot,2023-06-12T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.4
605210,Whitlow Housing Saundersfoot,2023-06-12T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.4
605210,Whitlow Housing Saundersfoot,2023-06-12T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.7
605210,Whitlow Housing Saundersfoot,2023-06-12T16:50:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-12T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
605210,Whitlow Housing Saundersfoot,2023-06-12T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.04
605210,Whitlow Housing Saundersfoot,2023-06-12T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
605210,Whitlow Housing Saundersfoot,2023-06-12T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.03
605210,Whitlow Housing Saundersfoot,2023-06-12T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
605210,Whitlow Housing Saundersfoot,2023-06-12T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.85
605210,Whitlow Housing Saundersfoot,2023-06-12T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
605210,Whitlow Housing Saundersfoot,2023-06-12T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
605210,Whitlow Housing Saundersfoot,2023-06-12T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
605210,Whitlow Housing Saundersfoot,2023-06-12T16:50:00.000+00:00,busbar,,L3 Active Power,kW,14.59
605210,Whitlow Housing Saundersfoot,2023-06-12T16:50:00.000+00:00,busbar,,L2 Active Power,kW,19.56
605210,Whitlow Housing Saundersfoot,2023-06-12T16:50:00.000+00:00,busbar,,L1 Active Power,kW,25.33
605210,Whitlow Housing Saundersfoot,2023-06-12T16:50:00.000+00:00,busbar,,N Current (RMS),A,54.1
605210,Whitlow Housing Saundersfoot,2023-06-12T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
605210,Whitlow Housing Saundersfoot,2023-06-12T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.5
605210,Whitlow Housing Saundersfoot,2023-06-12T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.0
605210,Whitlow Housing Saundersfoot,2023-06-12T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.47
605210,Whitlow Housing Saundersfoot,2023-06-12T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-12T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.27
605210,Whitlow Housing Saundersfoot,2023-06-12T16:40:00.000+00:00,feeder,,L3 Active Power,kW,2.19
605210,Whitlow Housing Saundersfoot,2023-06-12T16:40:00.000+00:00,feeder,,L2 Active Power,kW,6.79
605210,Whitlow Housing Saundersfoot,2023-06-12T16:40:00.000+00:00,feeder,,L1 Active Power,kW,4.12
605210,Whitlow Housing Saundersfoot,2023-06-12T16:40:00.000+00:00,feeder,,N Current (RMS),A,17.7
605210,Whitlow Housing Saundersfoot,2023-06-12T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,9.7
605210,Whitlow Housing Saundersfoot,2023-06-12T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,29.3
605210,Whitlow Housing Saundersfoot,2023-06-12T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,19.3
605210,Whitlow Housing Saundersfoot,2023-06-12T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.16
605210,Whitlow Housing Saundersfoot,2023-06-12T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.77
605210,Whitlow Housing Saundersfoot,2023-06-12T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.91
605210,Whitlow Housing Saundersfoot,2023-06-12T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.66
605210,Whitlow Housing Saundersfoot,2023-06-12T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.27
605210,Whitlow Housing Saundersfoot,2023-06-12T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.31
605210,Whitlow Housing Saundersfoot,2023-06-12T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,17.9
605210,Whitlow Housing Saundersfoot,2023-06-12T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,37.2
605210,Whitlow Housing Saundersfoot,2023-06-12T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.6
605210,Whitlow Housing Saundersfoot,2023-06-12T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.9
605210,Whitlow Housing Saundersfoot,2023-06-12T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
605210,Whitlow Housing Saundersfoot,2023-06-12T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
605210,Whitlow Housing Saundersfoot,2023-06-12T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.45
605210,Whitlow Housing Saundersfoot,2023-06-12T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.19
605210,Whitlow Housing Saundersfoot,2023-06-12T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.38
605210,Whitlow Housing Saundersfoot,2023-06-12T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.05
605210,Whitlow Housing Saundersfoot,2023-06-12T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.6
605210,Whitlow Housing Saundersfoot,2023-06-12T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.3
605210,Whitlow Housing Saundersfoot,2023-06-12T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.6
605210,Whitlow Housing Saundersfoot,2023-06-12T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.9
605210,Whitlow Housing Saundersfoot,2023-06-12T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
605210,Whitlow Housing Saundersfoot,2023-06-12T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
605210,Whitlow Housing Saundersfoot,2023-06-12T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.35
605210,Whitlow Housing Saundersfoot,2023-06-12T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.22
605210,Whitlow Housing Saundersfoot,2023-06-12T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.67
605210,Whitlow Housing Saundersfoot,2023-06-12T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.63
605210,Whitlow Housing Saundersfoot,2023-06-12T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,28.0
605210,Whitlow Housing Saundersfoot,2023-06-12T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.7
605210,Whitlow Housing Saundersfoot,2023-06-12T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.4
605210,Whitlow Housing Saundersfoot,2023-06-12T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.5
605210,Whitlow Housing Saundersfoot,2023-06-12T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-12T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
605210,Whitlow Housing Saundersfoot,2023-06-12T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-12T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-12T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.16
605210,Whitlow Housing Saundersfoot,2023-06-12T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
605210,Whitlow Housing Saundersfoot,2023-06-12T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,1.1
605210,Whitlow Housing Saundersfoot,2023-06-12T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.1
605210,Whitlow Housing Saundersfoot,2023-06-12T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.1
605210,Whitlow Housing Saundersfoot,2023-06-12T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
605210,Whitlow Housing Saundersfoot,2023-06-12T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
605210,Whitlow Housing Saundersfoot,2023-06-12T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.17
605210,Whitlow Housing Saundersfoot,2023-06-12T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
605210,Whitlow Housing Saundersfoot,2023-06-12T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.03
605210,Whitlow Housing Saundersfoot,2023-06-12T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
605210,Whitlow Housing Saundersfoot,2023-06-12T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.74
605210,Whitlow Housing Saundersfoot,2023-06-12T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
605210,Whitlow Housing Saundersfoot,2023-06-12T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
605210,Whitlow Housing Saundersfoot,2023-06-12T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
605210,Whitlow Housing Saundersfoot,2023-06-12T16:40:00.000+00:00,busbar,,L3 Active Power,kW,16.26
605210,Whitlow Housing Saundersfoot,2023-06-12T16:40:00.000+00:00,busbar,,L2 Active Power,kW,15.28
605210,Whitlow Housing Saundersfoot,2023-06-12T16:40:00.000+00:00,busbar,,L1 Active Power,kW,27.1
605210,Whitlow Housing Saundersfoot,2023-06-12T16:40:00.000+00:00,busbar,,N Current (RMS),A,56.1
605210,Whitlow Housing Saundersfoot,2023-06-12T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
605210,Whitlow Housing Saundersfoot,2023-06-12T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
605210,Whitlow Housing Saundersfoot,2023-06-12T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.7
605210,Whitlow Housing Saundersfoot,2023-06-12T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.36
605210,Whitlow Housing Saundersfoot,2023-06-12T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.38
605210,Whitlow Housing Saundersfoot,2023-06-12T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
605210,Whitlow Housing Saundersfoot,2023-06-12T16:30:00.000+00:00,feeder,,L3 Active Power,kW,2.26
605210,Whitlow Housing Saundersfoot,2023-06-12T16:30:00.000+00:00,feeder,,L2 Active Power,kW,5.81
605210,Whitlow Housing Saundersfoot,2023-06-12T16:30:00.000+00:00,feeder,,L1 Active Power,kW,2.92
605210,Whitlow Housing Saundersfoot,2023-06-12T16:30:00.000+00:00,feeder,,N Current (RMS),A,15.5
605210,Whitlow Housing Saundersfoot,2023-06-12T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,10.3
605210,Whitlow Housing Saundersfoot,2023-06-12T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,26.0
605210,Whitlow Housing Saundersfoot,2023-06-12T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,13.9
605210,Whitlow Housing Saundersfoot,2023-06-12T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.09
605210,Whitlow Housing Saundersfoot,2023-06-12T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.8
605210,Whitlow Housing Saundersfoot,2023-06-12T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.61
605210,Whitlow Housing Saundersfoot,2023-06-12T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.55
605210,Whitlow Housing Saundersfoot,2023-06-12T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.77
605210,Whitlow Housing Saundersfoot,2023-06-12T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.96
605210,Whitlow Housing Saundersfoot,2023-06-12T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.2
605210,Whitlow Housing Saundersfoot,2023-06-12T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.2
605210,Whitlow Housing Saundersfoot,2023-06-12T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.3
605210,Whitlow Housing Saundersfoot,2023-06-12T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.0
605210,Whitlow Housing Saundersfoot,2023-06-12T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
605210,Whitlow Housing Saundersfoot,2023-06-12T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
605210,Whitlow Housing Saundersfoot,2023-06-12T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.19
605210,Whitlow Housing Saundersfoot,2023-06-12T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.76
605210,Whitlow Housing Saundersfoot,2023-06-12T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.08
605210,Whitlow Housing Saundersfoot,2023-06-12T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.38
605210,Whitlow Housing Saundersfoot,2023-06-12T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.9
605210,Whitlow Housing Saundersfoot,2023-06-12T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.3
605210,Whitlow Housing Saundersfoot,2023-06-12T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.4
605210,Whitlow Housing Saundersfoot,2023-06-12T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.7
605210,Whitlow Housing Saundersfoot,2023-06-12T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
605210,Whitlow Housing Saundersfoot,2023-06-12T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
605210,Whitlow Housing Saundersfoot,2023-06-12T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.3
605210,Whitlow Housing Saundersfoot,2023-06-12T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.16
605210,Whitlow Housing Saundersfoot,2023-06-12T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.86
605210,Whitlow Housing Saundersfoot,2023-06-12T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.84
605210,Whitlow Housing Saundersfoot,2023-06-12T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.5
605210,Whitlow Housing Saundersfoot,2023-06-12T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.0
605210,Whitlow Housing Saundersfoot,2023-06-12T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.8
605210,Whitlow Housing Saundersfoot,2023-06-12T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.9
605210,Whitlow Housing Saundersfoot,2023-06-12T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-12T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
605210,Whitlow Housing Saundersfoot,2023-06-12T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-12T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-12T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.2
605210,Whitlow Housing Saundersfoot,2023-06-12T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
605210,Whitlow Housing Saundersfoot,2023-06-12T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,1.2
605210,Whitlow Housing Saundersfoot,2023-06-12T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.2
605210,Whitlow Housing Saundersfoot,2023-06-12T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.2
605210,Whitlow Housing Saundersfoot,2023-06-12T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
605210,Whitlow Housing Saundersfoot,2023-06-12T16:30:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-12T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
605210,Whitlow Housing Saundersfoot,2023-06-12T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
605210,Whitlow Housing Saundersfoot,2023-06-12T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
605210,Whitlow Housing Saundersfoot,2023-06-12T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.69
605210,Whitlow Housing Saundersfoot,2023-06-12T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
605210,Whitlow Housing Saundersfoot,2023-06-12T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.58
605210,Whitlow Housing Saundersfoot,2023-06-12T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
605210,Whitlow Housing Saundersfoot,2023-06-12T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
605210,Whitlow Housing Saundersfoot,2023-06-12T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
605210,Whitlow Housing Saundersfoot,2023-06-12T16:30:00.000+00:00,busbar,,L3 Active Power,kW,11.74
605210,Whitlow Housing Saundersfoot,2023-06-12T16:30:00.000+00:00,busbar,,L2 Active Power,kW,12.72
605210,Whitlow Housing Saundersfoot,2023-06-12T16:30:00.000+00:00,busbar,,L1 Active Power,kW,19.09
605210,Whitlow Housing Saundersfoot,2023-06-12T16:30:00.000+00:00,busbar,,N Current (RMS),A,38.9
605210,Whitlow Housing Saundersfoot,2023-06-12T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.7
605210,Whitlow Housing Saundersfoot,2023-06-12T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
605210,Whitlow Housing Saundersfoot,2023-06-12T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.8
605210,Whitlow Housing Saundersfoot,2023-06-12T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.53
605210,Whitlow Housing Saundersfoot,2023-06-12T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.29
605210,Whitlow Housing Saundersfoot,2023-06-12T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
605210,Whitlow Housing Saundersfoot,2023-06-12T16:20:00.000+00:00,feeder,,L3 Active Power,kW,2.0
605210,Whitlow Housing Saundersfoot,2023-06-12T16:20:00.000+00:00,feeder,,L2 Active Power,kW,3.01
605210,Whitlow Housing Saundersfoot,2023-06-12T16:20:00.000+00:00,feeder,,L1 Active Power,kW,1.38
605210,Whitlow Housing Saundersfoot,2023-06-12T16:20:00.000+00:00,feeder,,N Current (RMS),A,8.8
605210,Whitlow Housing Saundersfoot,2023-06-12T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,9.0
605210,Whitlow Housing Saundersfoot,2023-06-12T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.5
605210,Whitlow Housing Saundersfoot,2023-06-12T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,8.3
605210,Whitlow Housing Saundersfoot,2023-06-12T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.16
605210,Whitlow Housing Saundersfoot,2023-06-12T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.84
605210,Whitlow Housing Saundersfoot,2023-06-12T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.6
605210,Whitlow Housing Saundersfoot,2023-06-12T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.96
605210,Whitlow Housing Saundersfoot,2023-06-12T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.67
605210,Whitlow Housing Saundersfoot,2023-06-12T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.26
605210,Whitlow Housing Saundersfoot,2023-06-12T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,15.7
605210,Whitlow Housing Saundersfoot,2023-06-12T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.8
605210,Whitlow Housing Saundersfoot,2023-06-12T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.0
605210,Whitlow Housing Saundersfoot,2023-06-12T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.2
605210,Whitlow Housing Saundersfoot,2023-06-12T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
605210,Whitlow Housing Saundersfoot,2023-06-12T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
605210,Whitlow Housing Saundersfoot,2023-06-12T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.23
605210,Whitlow Housing Saundersfoot,2023-06-12T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.06
605210,Whitlow Housing Saundersfoot,2023-06-12T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.83
605210,Whitlow Housing Saundersfoot,2023-06-12T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.41
605210,Whitlow Housing Saundersfoot,2023-06-12T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.2
605210,Whitlow Housing Saundersfoot,2023-06-12T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.7
605210,Whitlow Housing Saundersfoot,2023-06-12T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.1
605210,Whitlow Housing Saundersfoot,2023-06-12T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.5
605210,Whitlow Housing Saundersfoot,2023-06-12T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
605210,Whitlow Housing Saundersfoot,2023-06-12T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.28
605210,Whitlow Housing Saundersfoot,2023-06-12T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.44
605210,Whitlow Housing Saundersfoot,2023-06-12T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.17
605210,Whitlow Housing Saundersfoot,2023-06-12T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.76
605210,Whitlow Housing Saundersfoot,2023-06-12T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.08
605210,Whitlow Housing Saundersfoot,2023-06-12T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,38.5
605210,Whitlow Housing Saundersfoot,2023-06-12T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.1
605210,Whitlow Housing Saundersfoot,2023-06-12T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.1
605210,Whitlow Housing Saundersfoot,2023-06-12T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.2
605210,Whitlow Housing Saundersfoot,2023-06-12T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-12T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
605210,Whitlow Housing Saundersfoot,2023-06-12T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-12T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-12T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.22
605210,Whitlow Housing Saundersfoot,2023-06-12T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
605210,Whitlow Housing Saundersfoot,2023-06-12T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,1.3
605210,Whitlow Housing Saundersfoot,2023-06-12T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.1
605210,Whitlow Housing Saundersfoot,2023-06-12T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.2
605210,Whitlow Housing Saundersfoot,2023-06-12T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.1
605210,Whitlow Housing Saundersfoot,2023-06-12T16:20:00.000+00:00,transformer,,Temperature,C,0.4
605210,Whitlow Housing Saundersfoot,2023-06-12T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
605210,Whitlow Housing Saundersfoot,2023-06-12T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
605210,Whitlow Housing Saundersfoot,2023-06-12T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
605210,Whitlow Housing Saundersfoot,2023-06-12T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.32
605210,Whitlow Housing Saundersfoot,2023-06-12T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
605210,Whitlow Housing Saundersfoot,2023-06-12T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.08
605210,Whitlow Housing Saundersfoot,2023-06-12T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
605210,Whitlow Housing Saundersfoot,2023-06-12T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
605210,Whitlow Housing Saundersfoot,2023-06-12T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
605210,Whitlow Housing Saundersfoot,2023-06-12T16:20:00.000+00:00,busbar,,L3 Active Power,kW,12.2
605210,Whitlow Housing Saundersfoot,2023-06-12T16:20:00.000+00:00,busbar,,L2 Active Power,kW,11.5
605210,Whitlow Housing Saundersfoot,2023-06-12T16:20:00.000+00:00,busbar,,L1 Active Power,kW,22.11
605210,Whitlow Housing Saundersfoot,2023-06-12T16:20:00.000+00:00,busbar,,N Current (RMS),A,48.7
605210,Whitlow Housing Saundersfoot,2023-06-12T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.3
605210,Whitlow Housing Saundersfoot,2023-06-12T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.9
605210,Whitlow Housing Saundersfoot,2023-06-12T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.7
605210,Whitlow Housing Saundersfoot,2023-06-12T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.81
605210,Whitlow Housing Saundersfoot,2023-06-12T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.24
605210,Whitlow Housing Saundersfoot,2023-06-12T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
605210,Whitlow Housing Saundersfoot,2023-06-12T16:10:00.000+00:00,feeder,,L3 Active Power,kW,2.94
605210,Whitlow Housing Saundersfoot,2023-06-12T16:10:00.000+00:00,feeder,,L2 Active Power,kW,3.7
605210,Whitlow Housing Saundersfoot,2023-06-12T16:10:00.000+00:00,feeder,,L1 Active Power,kW,3.93
605210,Whitlow Housing Saundersfoot,2023-06-12T16:10:00.000+00:00,feeder,,N Current (RMS),A,11.6
605210,Whitlow Housing Saundersfoot,2023-06-12T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,13.6
605210,Whitlow Housing Saundersfoot,2023-06-12T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,16.7
605210,Whitlow Housing Saundersfoot,2023-06-12T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,17.6
605210,Whitlow Housing Saundersfoot,2023-06-12T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.87
605210,Whitlow Housing Saundersfoot,2023-06-12T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.63
605210,Whitlow Housing Saundersfoot,2023-06-12T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.52
605210,Whitlow Housing Saundersfoot,2023-06-12T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.2
605210,Whitlow Housing Saundersfoot,2023-06-12T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.68
605210,Whitlow Housing Saundersfoot,2023-06-12T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.67
605210,Whitlow Housing Saundersfoot,2023-06-12T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,17.9
605210,Whitlow Housing Saundersfoot,2023-06-12T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.1
605210,Whitlow Housing Saundersfoot,2023-06-12T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.9
605210,Whitlow Housing Saundersfoot,2023-06-12T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.1
605210,Whitlow Housing Saundersfoot,2023-06-12T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
605210,Whitlow Housing Saundersfoot,2023-06-12T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.31
605210,Whitlow Housing Saundersfoot,2023-06-12T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.22
605210,Whitlow Housing Saundersfoot,2023-06-12T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.75
605210,Whitlow Housing Saundersfoot,2023-06-12T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.56
605210,Whitlow Housing Saundersfoot,2023-06-12T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.93
605210,Whitlow Housing Saundersfoot,2023-06-12T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.9
605210,Whitlow Housing Saundersfoot,2023-06-12T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.1
605210,Whitlow Housing Saundersfoot,2023-06-12T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.1
605210,Whitlow Housing Saundersfoot,2023-06-12T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.7
605210,Whitlow Housing Saundersfoot,2023-06-12T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
605210,Whitlow Housing Saundersfoot,2023-06-12T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.04
605210,Whitlow Housing Saundersfoot,2023-06-12T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.22
605210,Whitlow Housing Saundersfoot,2023-06-12T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.71
605210,Whitlow Housing Saundersfoot,2023-06-12T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.64
605210,Whitlow Housing Saundersfoot,2023-06-12T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.0
605210,Whitlow Housing Saundersfoot,2023-06-12T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.8
605210,Whitlow Housing Saundersfoot,2023-06-12T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.4
605210,Whitlow Housing Saundersfoot,2023-06-12T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.2
605210,Whitlow Housing Saundersfoot,2023-06-12T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.9
605210,Whitlow Housing Saundersfoot,2023-06-12T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-12T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
605210,Whitlow Housing Saundersfoot,2023-06-12T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-12T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-12T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.21
605210,Whitlow Housing Saundersfoot,2023-06-12T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
605210,Whitlow Housing Saundersfoot,2023-06-12T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,1.3
605210,Whitlow Housing Saundersfoot,2023-06-12T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.1
605210,Whitlow Housing Saundersfoot,2023-06-12T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.1
605210,Whitlow Housing Saundersfoot,2023-06-12T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.0
605210,Whitlow Housing Saundersfoot,2023-06-12T16:10:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-12T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
605210,Whitlow Housing Saundersfoot,2023-06-12T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.52
605210,Whitlow Housing Saundersfoot,2023-06-12T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
605210,Whitlow Housing Saundersfoot,2023-06-12T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.25
605210,Whitlow Housing Saundersfoot,2023-06-12T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
605210,Whitlow Housing Saundersfoot,2023-06-12T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.1
605210,Whitlow Housing Saundersfoot,2023-06-12T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
605210,Whitlow Housing Saundersfoot,2023-06-12T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
605210,Whitlow Housing Saundersfoot,2023-06-12T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
605210,Whitlow Housing Saundersfoot,2023-06-12T16:10:00.000+00:00,busbar,,L3 Active Power,kW,15.6
605210,Whitlow Housing Saundersfoot,2023-06-12T16:10:00.000+00:00,busbar,,L2 Active Power,kW,12.79
605210,Whitlow Housing Saundersfoot,2023-06-12T16:10:00.000+00:00,busbar,,L1 Active Power,kW,23.5
605210,Whitlow Housing Saundersfoot,2023-06-12T16:10:00.000+00:00,busbar,,N Current (RMS),A,47.0
605210,Whitlow Housing Saundersfoot,2023-06-12T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
605210,Whitlow Housing Saundersfoot,2023-06-12T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.1
605210,Whitlow Housing Saundersfoot,2023-06-12T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.2
605210,Whitlow Housing Saundersfoot,2023-06-12T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.53
605210,Whitlow Housing Saundersfoot,2023-06-12T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.48
605210,Whitlow Housing Saundersfoot,2023-06-12T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
605210,Whitlow Housing Saundersfoot,2023-06-12T16:00:00.000+00:00,feeder,,L3 Active Power,kW,2.3
605210,Whitlow Housing Saundersfoot,2023-06-12T16:00:00.000+00:00,feeder,,L2 Active Power,kW,5.47
605210,Whitlow Housing Saundersfoot,2023-06-12T16:00:00.000+00:00,feeder,,L1 Active Power,kW,2.34
605210,Whitlow Housing Saundersfoot,2023-06-12T16:00:00.000+00:00,feeder,,N Current (RMS),A,17.6
605210,Whitlow Housing Saundersfoot,2023-06-12T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,10.7
605210,Whitlow Housing Saundersfoot,2023-06-12T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,24.8
605210,Whitlow Housing Saundersfoot,2023-06-12T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,13.2
605210,Whitlow Housing Saundersfoot,2023-06-12T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.1
605210,Whitlow Housing Saundersfoot,2023-06-12T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.66
605210,Whitlow Housing Saundersfoot,2023-06-12T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.43
605210,Whitlow Housing Saundersfoot,2023-06-12T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.01
605210,Whitlow Housing Saundersfoot,2023-06-12T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.75
605210,Whitlow Housing Saundersfoot,2023-06-12T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.12
605210,Whitlow Housing Saundersfoot,2023-06-12T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,18.4
605210,Whitlow Housing Saundersfoot,2023-06-12T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.0
605210,Whitlow Housing Saundersfoot,2023-06-12T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.2
605210,Whitlow Housing Saundersfoot,2023-06-12T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.0
605210,Whitlow Housing Saundersfoot,2023-06-12T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
605210,Whitlow Housing Saundersfoot,2023-06-12T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
605210,Whitlow Housing Saundersfoot,2023-06-12T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.04
605210,Whitlow Housing Saundersfoot,2023-06-12T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.93
605210,Whitlow Housing Saundersfoot,2023-06-12T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.74
605210,Whitlow Housing Saundersfoot,2023-06-12T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.4
605210,Whitlow Housing Saundersfoot,2023-06-12T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.8
605210,Whitlow Housing Saundersfoot,2023-06-12T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.0
605210,Whitlow Housing Saundersfoot,2023-06-12T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.5
605210,Whitlow Housing Saundersfoot,2023-06-12T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.8
605210,Whitlow Housing Saundersfoot,2023-06-12T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
605210,Whitlow Housing Saundersfoot,2023-06-12T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
605210,Whitlow Housing Saundersfoot,2023-06-12T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.3
605210,Whitlow Housing Saundersfoot,2023-06-12T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.81
605210,Whitlow Housing Saundersfoot,2023-06-12T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.54
605210,Whitlow Housing Saundersfoot,2023-06-12T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.22
605210,Whitlow Housing Saundersfoot,2023-06-12T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.6
605210,Whitlow Housing Saundersfoot,2023-06-12T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.7
605210,Whitlow Housing Saundersfoot,2023-06-12T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.5
605210,Whitlow Housing Saundersfoot,2023-06-12T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.4
605210,Whitlow Housing Saundersfoot,2023-06-12T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-12T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
605210,Whitlow Housing Saundersfoot,2023-06-12T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-12T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-12T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.1
