Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605210,Whitlow Housing Saundersfoot,2023-06-12T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.19
605210,Whitlow Housing Saundersfoot,2023-06-12T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-12T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,1.2
605210,Whitlow Housing Saundersfoot,2023-06-12T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.2
605210,Whitlow Housing Saundersfoot,2023-06-12T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.2
605210,Whitlow Housing Saundersfoot,2023-06-12T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
605210,Whitlow Housing Saundersfoot,2023-06-12T14:50:00.000+00:00,transformer,,Temperature,C,2.1
605210,Whitlow Housing Saundersfoot,2023-06-12T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
605210,Whitlow Housing Saundersfoot,2023-06-12T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.17
605210,Whitlow Housing Saundersfoot,2023-06-12T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
605210,Whitlow Housing Saundersfoot,2023-06-12T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.06
605210,Whitlow Housing Saundersfoot,2023-06-12T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
605210,Whitlow Housing Saundersfoot,2023-06-12T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.42
605210,Whitlow Housing Saundersfoot,2023-06-12T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
605210,Whitlow Housing Saundersfoot,2023-06-12T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
605210,Whitlow Housing Saundersfoot,2023-06-12T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
605210,Whitlow Housing Saundersfoot,2023-06-12T14:50:00.000+00:00,busbar,,L3 Active Power,kW,4.05
605210,Whitlow Housing Saundersfoot,2023-06-12T14:50:00.000+00:00,busbar,,L2 Active Power,kW,7.15
605210,Whitlow Housing Saundersfoot,2023-06-12T14:50:00.000+00:00,busbar,,L1 Active Power,kW,9.49
605210,Whitlow Housing Saundersfoot,2023-06-12T14:50:00.000+00:00,busbar,,N Current (RMS),A,34.6
605210,Whitlow Housing Saundersfoot,2023-06-12T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.8
605210,Whitlow Housing Saundersfoot,2023-06-12T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.9
605210,Whitlow Housing Saundersfoot,2023-06-12T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.4
605210,Whitlow Housing Saundersfoot,2023-06-12T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
605210,Whitlow Housing Saundersfoot,2023-06-12T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.3
605210,Whitlow Housing Saundersfoot,2023-06-12T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
605210,Whitlow Housing Saundersfoot,2023-06-12T14:40:00.000+00:00,feeder,,L3 Active Power,kW,1.71
605210,Whitlow Housing Saundersfoot,2023-06-12T14:40:00.000+00:00,feeder,,L2 Active Power,kW,3.58
605210,Whitlow Housing Saundersfoot,2023-06-12T14:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.3
605210,Whitlow Housing Saundersfoot,2023-06-12T14:40:00.000+00:00,feeder,,N Current (RMS),A,16.6
605210,Whitlow Housing Saundersfoot,2023-06-12T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,7.6
605210,Whitlow Housing Saundersfoot,2023-06-12T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,16.6
605210,Whitlow Housing Saundersfoot,2023-06-12T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,4.4
605210,Whitlow Housing Saundersfoot,2023-06-12T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.79
605210,Whitlow Housing Saundersfoot,2023-06-12T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.93
605210,Whitlow Housing Saundersfoot,2023-06-12T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.42
605210,Whitlow Housing Saundersfoot,2023-06-12T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.13
605210,Whitlow Housing Saundersfoot,2023-06-12T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.46
605210,Whitlow Housing Saundersfoot,2023-06-12T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.31
605210,Whitlow Housing Saundersfoot,2023-06-12T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.2
605210,Whitlow Housing Saundersfoot,2023-06-12T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.4
605210,Whitlow Housing Saundersfoot,2023-06-12T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.3
605210,Whitlow Housing Saundersfoot,2023-06-12T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.6
605210,Whitlow Housing Saundersfoot,2023-06-12T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
605210,Whitlow Housing Saundersfoot,2023-06-12T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-12T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.1
605210,Whitlow Housing Saundersfoot,2023-06-12T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-5.93
605210,Whitlow Housing Saundersfoot,2023-06-12T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.87
605210,Whitlow Housing Saundersfoot,2023-06-12T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.86
605210,Whitlow Housing Saundersfoot,2023-06-12T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.4
605210,Whitlow Housing Saundersfoot,2023-06-12T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.0
605210,Whitlow Housing Saundersfoot,2023-06-12T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.3
605210,Whitlow Housing Saundersfoot,2023-06-12T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.9
605210,Whitlow Housing Saundersfoot,2023-06-12T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
605210,Whitlow Housing Saundersfoot,2023-06-12T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
605210,Whitlow Housing Saundersfoot,2023-06-12T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
605210,Whitlow Housing Saundersfoot,2023-06-12T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.03
605210,Whitlow Housing Saundersfoot,2023-06-12T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.5
605210,Whitlow Housing Saundersfoot,2023-06-12T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.85
605210,Whitlow Housing Saundersfoot,2023-06-12T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
605210,Whitlow Housing Saundersfoot,2023-06-12T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.8
605210,Whitlow Housing Saundersfoot,2023-06-12T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.8
605210,Whitlow Housing Saundersfoot,2023-06-12T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.8
605210,Whitlow Housing Saundersfoot,2023-06-12T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-12T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
605210,Whitlow Housing Saundersfoot,2023-06-12T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-12T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-12T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.11
605210,Whitlow Housing Saundersfoot,2023-06-12T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
605210,Whitlow Housing Saundersfoot,2023-06-12T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,1.1
605210,Whitlow Housing Saundersfoot,2023-06-12T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.2
605210,Whitlow Housing Saundersfoot,2023-06-12T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.2
605210,Whitlow Housing Saundersfoot,2023-06-12T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.3
605210,Whitlow Housing Saundersfoot,2023-06-12T14:40:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-12T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
605210,Whitlow Housing Saundersfoot,2023-06-12T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.98
605210,Whitlow Housing Saundersfoot,2023-06-12T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
605210,Whitlow Housing Saundersfoot,2023-06-12T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.77
605210,Whitlow Housing Saundersfoot,2023-06-12T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
605210,Whitlow Housing Saundersfoot,2023-06-12T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.19
605210,Whitlow Housing Saundersfoot,2023-06-12T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
605210,Whitlow Housing Saundersfoot,2023-06-12T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
605210,Whitlow Housing Saundersfoot,2023-06-12T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
605210,Whitlow Housing Saundersfoot,2023-06-12T14:40:00.000+00:00,busbar,,L3 Active Power,kW,-0.06
605210,Whitlow Housing Saundersfoot,2023-06-12T14:40:00.000+00:00,busbar,,L2 Active Power,kW,6.79
605210,Whitlow Housing Saundersfoot,2023-06-12T14:40:00.000+00:00,busbar,,L1 Active Power,kW,5.98
605210,Whitlow Housing Saundersfoot,2023-06-12T14:40:00.000+00:00,busbar,,N Current (RMS),A,37.9
605210,Whitlow Housing Saundersfoot,2023-06-12T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,10.8
605210,Whitlow Housing Saundersfoot,2023-06-12T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
605210,Whitlow Housing Saundersfoot,2023-06-12T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.9
605210,Whitlow Housing Saundersfoot,2023-06-12T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.25
605210,Whitlow Housing Saundersfoot,2023-06-12T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
605210,Whitlow Housing Saundersfoot,2023-06-12T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
605210,Whitlow Housing Saundersfoot,2023-06-12T14:30:00.000+00:00,feeder,,L3 Active Power,kW,1.83
605210,Whitlow Housing Saundersfoot,2023-06-12T14:30:00.000+00:00,feeder,,L2 Active Power,kW,3.64
605210,Whitlow Housing Saundersfoot,2023-06-12T14:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.45
605210,Whitlow Housing Saundersfoot,2023-06-12T14:30:00.000+00:00,feeder,,N Current (RMS),A,15.5
605210,Whitlow Housing Saundersfoot,2023-06-12T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,8.2
605210,Whitlow Housing Saundersfoot,2023-06-12T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,16.1
605210,Whitlow Housing Saundersfoot,2023-06-12T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,5.1
605210,Whitlow Housing Saundersfoot,2023-06-12T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.72
605210,Whitlow Housing Saundersfoot,2023-06-12T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.89
605210,Whitlow Housing Saundersfoot,2023-06-12T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.31
605210,Whitlow Housing Saundersfoot,2023-06-12T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.85
605210,Whitlow Housing Saundersfoot,2023-06-12T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.78
605210,Whitlow Housing Saundersfoot,2023-06-12T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.42
605210,Whitlow Housing Saundersfoot,2023-06-12T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.5
605210,Whitlow Housing Saundersfoot,2023-06-12T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.3
605210,Whitlow Housing Saundersfoot,2023-06-12T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.0
605210,Whitlow Housing Saundersfoot,2023-06-12T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.0
605210,Whitlow Housing Saundersfoot,2023-06-12T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
605210,Whitlow Housing Saundersfoot,2023-06-12T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
605210,Whitlow Housing Saundersfoot,2023-06-12T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.14
605210,Whitlow Housing Saundersfoot,2023-06-12T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-6.58
605210,Whitlow Housing Saundersfoot,2023-06-12T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.84
605210,Whitlow Housing Saundersfoot,2023-06-12T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.61
605210,Whitlow Housing Saundersfoot,2023-06-12T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.8
605210,Whitlow Housing Saundersfoot,2023-06-12T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.8
605210,Whitlow Housing Saundersfoot,2023-06-12T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.4
605210,Whitlow Housing Saundersfoot,2023-06-12T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.2
605210,Whitlow Housing Saundersfoot,2023-06-12T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
605210,Whitlow Housing Saundersfoot,2023-06-12T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
605210,Whitlow Housing Saundersfoot,2023-06-12T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
605210,Whitlow Housing Saundersfoot,2023-06-12T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.78
605210,Whitlow Housing Saundersfoot,2023-06-12T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.22
605210,Whitlow Housing Saundersfoot,2023-06-12T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.97
605210,Whitlow Housing Saundersfoot,2023-06-12T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
605210,Whitlow Housing Saundersfoot,2023-06-12T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.6
605210,Whitlow Housing Saundersfoot,2023-06-12T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.0
605210,Whitlow Housing Saundersfoot,2023-06-12T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.1
605210,Whitlow Housing Saundersfoot,2023-06-12T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-12T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
605210,Whitlow Housing Saundersfoot,2023-06-12T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-12T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-12T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.17
605210,Whitlow Housing Saundersfoot,2023-06-12T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-12T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,1.1
605210,Whitlow Housing Saundersfoot,2023-06-12T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.3
605210,Whitlow Housing Saundersfoot,2023-06-12T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.2
605210,Whitlow Housing Saundersfoot,2023-06-12T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.4
605210,Whitlow Housing Saundersfoot,2023-06-12T14:30:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-12T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
605210,Whitlow Housing Saundersfoot,2023-06-12T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.11
605210,Whitlow Housing Saundersfoot,2023-06-12T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
605210,Whitlow Housing Saundersfoot,2023-06-12T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.84
605210,Whitlow Housing Saundersfoot,2023-06-12T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
605210,Whitlow Housing Saundersfoot,2023-06-12T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.25
605210,Whitlow Housing Saundersfoot,2023-06-12T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
605210,Whitlow Housing Saundersfoot,2023-06-12T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
605210,Whitlow Housing Saundersfoot,2023-06-12T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
605210,Whitlow Housing Saundersfoot,2023-06-12T14:30:00.000+00:00,busbar,,L3 Active Power,kW,-0.13
605210,Whitlow Housing Saundersfoot,2023-06-12T14:30:00.000+00:00,busbar,,L2 Active Power,kW,5.97
605210,Whitlow Housing Saundersfoot,2023-06-12T14:30:00.000+00:00,busbar,,L1 Active Power,kW,6.31
605210,Whitlow Housing Saundersfoot,2023-06-12T14:30:00.000+00:00,busbar,,N Current (RMS),A,38.0
605210,Whitlow Housing Saundersfoot,2023-06-12T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,10.4
605210,Whitlow Housing Saundersfoot,2023-06-12T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.3
605210,Whitlow Housing Saundersfoot,2023-06-12T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.4
605210,Whitlow Housing Saundersfoot,2023-06-12T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.32
605210,Whitlow Housing Saundersfoot,2023-06-12T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
605210,Whitlow Housing Saundersfoot,2023-06-12T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
605210,Whitlow Housing Saundersfoot,2023-06-12T14:20:00.000+00:00,feeder,,L3 Active Power,kW,1.83
605210,Whitlow Housing Saundersfoot,2023-06-12T14:20:00.000+00:00,feeder,,L2 Active Power,kW,4.21
605210,Whitlow Housing Saundersfoot,2023-06-12T14:20:00.000+00:00,feeder,,L1 Active Power,kW,1.18
605210,Whitlow Housing Saundersfoot,2023-06-12T14:20:00.000+00:00,feeder,,N Current (RMS),A,14.3
605210,Whitlow Housing Saundersfoot,2023-06-12T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,8.3
605210,Whitlow Housing Saundersfoot,2023-06-12T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,18.9
605210,Whitlow Housing Saundersfoot,2023-06-12T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,7.5
605210,Whitlow Housing Saundersfoot,2023-06-12T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.77
605210,Whitlow Housing Saundersfoot,2023-06-12T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.72
605210,Whitlow Housing Saundersfoot,2023-06-12T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.5
605210,Whitlow Housing Saundersfoot,2023-06-12T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.7
605210,Whitlow Housing Saundersfoot,2023-06-12T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.85
605210,Whitlow Housing Saundersfoot,2023-06-12T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.15
605210,Whitlow Housing Saundersfoot,2023-06-12T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.9
605210,Whitlow Housing Saundersfoot,2023-06-12T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.8
605210,Whitlow Housing Saundersfoot,2023-06-12T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.8
605210,Whitlow Housing Saundersfoot,2023-06-12T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.8
605210,Whitlow Housing Saundersfoot,2023-06-12T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
605210,Whitlow Housing Saundersfoot,2023-06-12T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
605210,Whitlow Housing Saundersfoot,2023-06-12T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
605210,Whitlow Housing Saundersfoot,2023-06-12T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-4.07
605210,Whitlow Housing Saundersfoot,2023-06-12T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.32
605210,Whitlow Housing Saundersfoot,2023-06-12T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.03
605210,Whitlow Housing Saundersfoot,2023-06-12T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.1
605210,Whitlow Housing Saundersfoot,2023-06-12T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.1
605210,Whitlow Housing Saundersfoot,2023-06-12T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.7
605210,Whitlow Housing Saundersfoot,2023-06-12T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.4
605210,Whitlow Housing Saundersfoot,2023-06-12T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
605210,Whitlow Housing Saundersfoot,2023-06-12T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
605210,Whitlow Housing Saundersfoot,2023-06-12T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
605210,Whitlow Housing Saundersfoot,2023-06-12T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.99
605210,Whitlow Housing Saundersfoot,2023-06-12T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.57
605210,Whitlow Housing Saundersfoot,2023-06-12T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.14
605210,Whitlow Housing Saundersfoot,2023-06-12T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
605210,Whitlow Housing Saundersfoot,2023-06-12T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.5
605210,Whitlow Housing Saundersfoot,2023-06-12T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.5
605210,Whitlow Housing Saundersfoot,2023-06-12T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.7
605210,Whitlow Housing Saundersfoot,2023-06-12T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-12T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
605210,Whitlow Housing Saundersfoot,2023-06-12T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-12T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-12T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.11
605210,Whitlow Housing Saundersfoot,2023-06-12T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
605210,Whitlow Housing Saundersfoot,2023-06-12T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,1.1
605210,Whitlow Housing Saundersfoot,2023-06-12T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.1
605210,Whitlow Housing Saundersfoot,2023-06-12T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.1
605210,Whitlow Housing Saundersfoot,2023-06-12T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
605210,Whitlow Housing Saundersfoot,2023-06-12T14:20:00.000+00:00,transformer,,Temperature,C,0.6
605210,Whitlow Housing Saundersfoot,2023-06-12T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
605210,Whitlow Housing Saundersfoot,2023-06-12T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.04
605210,Whitlow Housing Saundersfoot,2023-06-12T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
605210,Whitlow Housing Saundersfoot,2023-06-12T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.82
605210,Whitlow Housing Saundersfoot,2023-06-12T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
605210,Whitlow Housing Saundersfoot,2023-06-12T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.26
605210,Whitlow Housing Saundersfoot,2023-06-12T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
605210,Whitlow Housing Saundersfoot,2023-06-12T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
605210,Whitlow Housing Saundersfoot,2023-06-12T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
605210,Whitlow Housing Saundersfoot,2023-06-12T14:20:00.000+00:00,busbar,,L3 Active Power,kW,2.44
605210,Whitlow Housing Saundersfoot,2023-06-12T14:20:00.000+00:00,busbar,,L2 Active Power,kW,7.43
605210,Whitlow Housing Saundersfoot,2023-06-12T14:20:00.000+00:00,busbar,,L1 Active Power,kW,8.42
605210,Whitlow Housing Saundersfoot,2023-06-12T14:20:00.000+00:00,busbar,,N Current (RMS),A,37.2
605210,Whitlow Housing Saundersfoot,2023-06-12T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,16.0
605210,Whitlow Housing Saundersfoot,2023-06-12T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.8
605210,Whitlow Housing Saundersfoot,2023-06-12T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.9
605210,Whitlow Housing Saundersfoot,2023-06-12T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.49
605210,Whitlow Housing Saundersfoot,2023-06-12T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
605210,Whitlow Housing Saundersfoot,2023-06-12T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.64
605210,Whitlow Housing Saundersfoot,2023-06-12T14:10:00.000+00:00,feeder,,L3 Active Power,kW,1.97
605210,Whitlow Housing Saundersfoot,2023-06-12T14:10:00.000+00:00,feeder,,L2 Active Power,kW,3.31
605210,Whitlow Housing Saundersfoot,2023-06-12T14:10:00.000+00:00,feeder,,L1 Active Power,kW,1.91
605210,Whitlow Housing Saundersfoot,2023-06-12T14:10:00.000+00:00,feeder,,N Current (RMS),A,8.9
605210,Whitlow Housing Saundersfoot,2023-06-12T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,8.9
605210,Whitlow Housing Saundersfoot,2023-06-12T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,14.8
605210,Whitlow Housing Saundersfoot,2023-06-12T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,9.6
605210,Whitlow Housing Saundersfoot,2023-06-12T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.92
605210,Whitlow Housing Saundersfoot,2023-06-12T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.79
605210,Whitlow Housing Saundersfoot,2023-06-12T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.77
605210,Whitlow Housing Saundersfoot,2023-06-12T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.75
605210,Whitlow Housing Saundersfoot,2023-06-12T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.74
605210,Whitlow Housing Saundersfoot,2023-06-12T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.67
605210,Whitlow Housing Saundersfoot,2023-06-12T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.6
605210,Whitlow Housing Saundersfoot,2023-06-12T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.0
605210,Whitlow Housing Saundersfoot,2023-06-12T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.0
605210,Whitlow Housing Saundersfoot,2023-06-12T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.2
605210,Whitlow Housing Saundersfoot,2023-06-12T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
605210,Whitlow Housing Saundersfoot,2023-06-12T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
605210,Whitlow Housing Saundersfoot,2023-06-12T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
605210,Whitlow Housing Saundersfoot,2023-06-12T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.65
605210,Whitlow Housing Saundersfoot,2023-06-12T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.31
605210,Whitlow Housing Saundersfoot,2023-06-12T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.07
605210,Whitlow Housing Saundersfoot,2023-06-12T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.7
605210,Whitlow Housing Saundersfoot,2023-06-12T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.5
605210,Whitlow Housing Saundersfoot,2023-06-12T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.9
605210,Whitlow Housing Saundersfoot,2023-06-12T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.2
605210,Whitlow Housing Saundersfoot,2023-06-12T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.15
605210,Whitlow Housing Saundersfoot,2023-06-12T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
605210,Whitlow Housing Saundersfoot,2023-06-12T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
605210,Whitlow Housing Saundersfoot,2023-06-12T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.78
605210,Whitlow Housing Saundersfoot,2023-06-12T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.66
605210,Whitlow Housing Saundersfoot,2023-06-12T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.28
605210,Whitlow Housing Saundersfoot,2023-06-12T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
605210,Whitlow Housing Saundersfoot,2023-06-12T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.5
605210,Whitlow Housing Saundersfoot,2023-06-12T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.5
605210,Whitlow Housing Saundersfoot,2023-06-12T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.2
605210,Whitlow Housing Saundersfoot,2023-06-12T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-12T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
605210,Whitlow Housing Saundersfoot,2023-06-12T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-12T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-12T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.12
605210,Whitlow Housing Saundersfoot,2023-06-12T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-12T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,1.1
605210,Whitlow Housing Saundersfoot,2023-06-12T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.1
605210,Whitlow Housing Saundersfoot,2023-06-12T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.9
605210,Whitlow Housing Saundersfoot,2023-06-12T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.0
605210,Whitlow Housing Saundersfoot,2023-06-12T14:10:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-12T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
605210,Whitlow Housing Saundersfoot,2023-06-12T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.25
605210,Whitlow Housing Saundersfoot,2023-06-12T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
605210,Whitlow Housing Saundersfoot,2023-06-12T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.12
605210,Whitlow Housing Saundersfoot,2023-06-12T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
605210,Whitlow Housing Saundersfoot,2023-06-12T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.59
605210,Whitlow Housing Saundersfoot,2023-06-12T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
605210,Whitlow Housing Saundersfoot,2023-06-12T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
605210,Whitlow Housing Saundersfoot,2023-06-12T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
605210,Whitlow Housing Saundersfoot,2023-06-12T14:10:00.000+00:00,busbar,,L3 Active Power,kW,6.85
605210,Whitlow Housing Saundersfoot,2023-06-12T14:10:00.000+00:00,busbar,,L2 Active Power,kW,8.52
605210,Whitlow Housing Saundersfoot,2023-06-12T14:10:00.000+00:00,busbar,,L1 Active Power,kW,11.92
605210,Whitlow Housing Saundersfoot,2023-06-12T14:10:00.000+00:00,busbar,,N Current (RMS),A,33.1
605210,Whitlow Housing Saundersfoot,2023-06-12T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.9
605210,Whitlow Housing Saundersfoot,2023-06-12T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.9
605210,Whitlow Housing Saundersfoot,2023-06-12T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.4
605210,Whitlow Housing Saundersfoot,2023-06-12T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.22
605210,Whitlow Housing Saundersfoot,2023-06-12T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.44
605210,Whitlow Housing Saundersfoot,2023-06-12T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
605210,Whitlow Housing Saundersfoot,2023-06-12T14:00:00.000+00:00,feeder,,L3 Active Power,kW,1.78
605210,Whitlow Housing Saundersfoot,2023-06-12T14:00:00.000+00:00,feeder,,L2 Active Power,kW,4.81
605210,Whitlow Housing Saundersfoot,2023-06-12T14:00:00.000+00:00,feeder,,L1 Active Power,kW,1.53
605210,Whitlow Housing Saundersfoot,2023-06-12T14:00:00.000+00:00,feeder,,N Current (RMS),A,15.4
605210,Whitlow Housing Saundersfoot,2023-06-12T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,8.0
605210,Whitlow Housing Saundersfoot,2023-06-12T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,22.0
605210,Whitlow Housing Saundersfoot,2023-06-12T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,8.6
605210,Whitlow Housing Saundersfoot,2023-06-12T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.76
605210,Whitlow Housing Saundersfoot,2023-06-12T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.87
605210,Whitlow Housing Saundersfoot,2023-06-12T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.43
605210,Whitlow Housing Saundersfoot,2023-06-12T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.08
605210,Whitlow Housing Saundersfoot,2023-06-12T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.52
605210,Whitlow Housing Saundersfoot,2023-06-12T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.44
605210,Whitlow Housing Saundersfoot,2023-06-12T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.8
605210,Whitlow Housing Saundersfoot,2023-06-12T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.2
605210,Whitlow Housing Saundersfoot,2023-06-12T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.0
605210,Whitlow Housing Saundersfoot,2023-06-12T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.7
605210,Whitlow Housing Saundersfoot,2023-06-12T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
605210,Whitlow Housing Saundersfoot,2023-06-12T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-12T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
605210,Whitlow Housing Saundersfoot,2023-06-12T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.21
605210,Whitlow Housing Saundersfoot,2023-06-12T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.34
605210,Whitlow Housing Saundersfoot,2023-06-12T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.59
605210,Whitlow Housing Saundersfoot,2023-06-12T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.8
605210,Whitlow Housing Saundersfoot,2023-06-12T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.7
605210,Whitlow Housing Saundersfoot,2023-06-12T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.7
605210,Whitlow Housing Saundersfoot,2023-06-12T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.8
605210,Whitlow Housing Saundersfoot,2023-06-12T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
605210,Whitlow Housing Saundersfoot,2023-06-12T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
605210,Whitlow Housing Saundersfoot,2023-06-12T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
605210,Whitlow Housing Saundersfoot,2023-06-12T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.74
605210,Whitlow Housing Saundersfoot,2023-06-12T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.07
605210,Whitlow Housing Saundersfoot,2023-06-12T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.91
605210,Whitlow Housing Saundersfoot,2023-06-12T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
605210,Whitlow Housing Saundersfoot,2023-06-12T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.6
605210,Whitlow Housing Saundersfoot,2023-06-12T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.1
605210,Whitlow Housing Saundersfoot,2023-06-12T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.5
605210,Whitlow Housing Saundersfoot,2023-06-12T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-12T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
605210,Whitlow Housing Saundersfoot,2023-06-12T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-12T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-12T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.2
605210,Whitlow Housing Saundersfoot,2023-06-12T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-12T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,1.2
605210,Whitlow Housing Saundersfoot,2023-06-12T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.2
605210,Whitlow Housing Saundersfoot,2023-06-12T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.2
605210,Whitlow Housing Saundersfoot,2023-06-12T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
605210,Whitlow Housing Saundersfoot,2023-06-12T14:00:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-12T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
605210,Whitlow Housing Saundersfoot,2023-06-12T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.5
605210,Whitlow Housing Saundersfoot,2023-06-12T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
605210,Whitlow Housing Saundersfoot,2023-06-12T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.27
605210,Whitlow Housing Saundersfoot,2023-06-12T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
605210,Whitlow Housing Saundersfoot,2023-06-12T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.8
605210,Whitlow Housing Saundersfoot,2023-06-12T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
605210,Whitlow Housing Saundersfoot,2023-06-12T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
605210,Whitlow Housing Saundersfoot,2023-06-12T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
605210,Whitlow Housing Saundersfoot,2023-06-12T14:00:00.000+00:00,busbar,,L3 Active Power,kW,5.4
605210,Whitlow Housing Saundersfoot,2023-06-12T14:00:00.000+00:00,busbar,,L2 Active Power,kW,10.26
605210,Whitlow Housing Saundersfoot,2023-06-12T14:00:00.000+00:00,busbar,,L1 Active Power,kW,12.46
605210,Whitlow Housing Saundersfoot,2023-06-12T14:00:00.000+00:00,busbar,,N Current (RMS),A,39.2
605210,Whitlow Housing Saundersfoot,2023-06-12T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.1
605210,Whitlow Housing Saundersfoot,2023-06-12T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
605210,Whitlow Housing Saundersfoot,2023-06-12T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.1
605210,Whitlow Housing Saundersfoot,2023-06-12T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.37
605210,Whitlow Housing Saundersfoot,2023-06-12T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.33
605210,Whitlow Housing Saundersfoot,2023-06-12T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
605210,Whitlow Housing Saundersfoot,2023-06-12T13:50:00.000+00:00,feeder,,L3 Active Power,kW,2.57
605210,Whitlow Housing Saundersfoot,2023-06-12T13:50:00.000+00:00,feeder,,L2 Active Power,kW,3.64
605210,Whitlow Housing Saundersfoot,2023-06-12T13:50:00.000+00:00,feeder,,L1 Active Power,kW,2.26
605210,Whitlow Housing Saundersfoot,2023-06-12T13:50:00.000+00:00,feeder,,N Current (RMS),A,10.7
605210,Whitlow Housing Saundersfoot,2023-06-12T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,11.8
605210,Whitlow Housing Saundersfoot,2023-06-12T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,16.1
605210,Whitlow Housing Saundersfoot,2023-06-12T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,11.3
605210,Whitlow Housing Saundersfoot,2023-06-12T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.8
605210,Whitlow Housing Saundersfoot,2023-06-12T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.57
605210,Whitlow Housing Saundersfoot,2023-06-12T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.47
605210,Whitlow Housing Saundersfoot,2023-06-12T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.16
605210,Whitlow Housing Saundersfoot,2023-06-12T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.09
605210,Whitlow Housing Saundersfoot,2023-06-12T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.13
605210,Whitlow Housing Saundersfoot,2023-06-12T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,13.2
605210,Whitlow Housing Saundersfoot,2023-06-12T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.5
605210,Whitlow Housing Saundersfoot,2023-06-12T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.3
605210,Whitlow Housing Saundersfoot,2023-06-12T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.1
605210,Whitlow Housing Saundersfoot,2023-06-12T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
605210,Whitlow Housing Saundersfoot,2023-06-12T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
605210,Whitlow Housing Saundersfoot,2023-06-12T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.05
605210,Whitlow Housing Saundersfoot,2023-06-12T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.16
605210,Whitlow Housing Saundersfoot,2023-06-12T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-12T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.66
605210,Whitlow Housing Saundersfoot,2023-06-12T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.6
605210,Whitlow Housing Saundersfoot,2023-06-12T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.1
605210,Whitlow Housing Saundersfoot,2023-06-12T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.0
605210,Whitlow Housing Saundersfoot,2023-06-12T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.1
605210,Whitlow Housing Saundersfoot,2023-06-12T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
605210,Whitlow Housing Saundersfoot,2023-06-12T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
605210,Whitlow Housing Saundersfoot,2023-06-12T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
605210,Whitlow Housing Saundersfoot,2023-06-12T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.02
605210,Whitlow Housing Saundersfoot,2023-06-12T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.46
605210,Whitlow Housing Saundersfoot,2023-06-12T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.69
605210,Whitlow Housing Saundersfoot,2023-06-12T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.3
605210,Whitlow Housing Saundersfoot,2023-06-12T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.6
605210,Whitlow Housing Saundersfoot,2023-06-12T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.7
605210,Whitlow Housing Saundersfoot,2023-06-12T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.5
605210,Whitlow Housing Saundersfoot,2023-06-12T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-12T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
605210,Whitlow Housing Saundersfoot,2023-06-12T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-12T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-12T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.19
605210,Whitlow Housing Saundersfoot,2023-06-12T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
605210,Whitlow Housing Saundersfoot,2023-06-12T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,1.2
605210,Whitlow Housing Saundersfoot,2023-06-12T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.1
605210,Whitlow Housing Saundersfoot,2023-06-12T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.1
605210,Whitlow Housing Saundersfoot,2023-06-12T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
605210,Whitlow Housing Saundersfoot,2023-06-12T13:50:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-12T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
605210,Whitlow Housing Saundersfoot,2023-06-12T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.84
605210,Whitlow Housing Saundersfoot,2023-06-12T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
605210,Whitlow Housing Saundersfoot,2023-06-12T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.77
605210,Whitlow Housing Saundersfoot,2023-06-12T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
605210,Whitlow Housing Saundersfoot,2023-06-12T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.18
605210,Whitlow Housing Saundersfoot,2023-06-12T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
605210,Whitlow Housing Saundersfoot,2023-06-12T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
605210,Whitlow Housing Saundersfoot,2023-06-12T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
605210,Whitlow Housing Saundersfoot,2023-06-12T13:50:00.000+00:00,busbar,,L3 Active Power,kW,4.58
605210,Whitlow Housing Saundersfoot,2023-06-12T13:50:00.000+00:00,busbar,,L2 Active Power,kW,9.38
605210,Whitlow Housing Saundersfoot,2023-06-12T13:50:00.000+00:00,busbar,,L1 Active Power,kW,11.72
605210,Whitlow Housing Saundersfoot,2023-06-12T13:50:00.000+00:00,busbar,,N Current (RMS),A,38.0
605210,Whitlow Housing Saundersfoot,2023-06-12T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.5
605210,Whitlow Housing Saundersfoot,2023-06-12T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
605210,Whitlow Housing Saundersfoot,2023-06-12T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.1
605210,Whitlow Housing Saundersfoot,2023-06-12T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.39
605210,Whitlow Housing Saundersfoot,2023-06-12T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.41
605210,Whitlow Housing Saundersfoot,2023-06-12T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.27
605210,Whitlow Housing Saundersfoot,2023-06-12T13:40:00.000+00:00,feeder,,L3 Active Power,kW,1.93
605210,Whitlow Housing Saundersfoot,2023-06-12T13:40:00.000+00:00,feeder,,L2 Active Power,kW,4.19
605210,Whitlow Housing Saundersfoot,2023-06-12T13:40:00.000+00:00,feeder,,L1 Active Power,kW,1.99
605210,Whitlow Housing Saundersfoot,2023-06-12T13:40:00.000+00:00,feeder,,N Current (RMS),A,12.5
605210,Whitlow Housing Saundersfoot,2023-06-12T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,8.7
605210,Whitlow Housing Saundersfoot,2023-06-12T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,18.7
605210,Whitlow Housing Saundersfoot,2023-06-12T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,10.2
605210,Whitlow Housing Saundersfoot,2023-06-12T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.87
605210,Whitlow Housing Saundersfoot,2023-06-12T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
605210,Whitlow Housing Saundersfoot,2023-06-12T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.54
605210,Whitlow Housing Saundersfoot,2023-06-12T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.31
605210,Whitlow Housing Saundersfoot,2023-06-12T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.97
605210,Whitlow Housing Saundersfoot,2023-06-12T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.82
605210,Whitlow Housing Saundersfoot,2023-06-12T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.8
605210,Whitlow Housing Saundersfoot,2023-06-12T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.4
605210,Whitlow Housing Saundersfoot,2023-06-12T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.0
605210,Whitlow Housing Saundersfoot,2023-06-12T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.0
605210,Whitlow Housing Saundersfoot,2023-06-12T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
605210,Whitlow Housing Saundersfoot,2023-06-12T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
605210,Whitlow Housing Saundersfoot,2023-06-12T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.11
605210,Whitlow Housing Saundersfoot,2023-06-12T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-4.11
605210,Whitlow Housing Saundersfoot,2023-06-12T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.74
605210,Whitlow Housing Saundersfoot,2023-06-12T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.75
605210,Whitlow Housing Saundersfoot,2023-06-12T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.9
605210,Whitlow Housing Saundersfoot,2023-06-12T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.0
605210,Whitlow Housing Saundersfoot,2023-06-12T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.4
605210,Whitlow Housing Saundersfoot,2023-06-12T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.8
605210,Whitlow Housing Saundersfoot,2023-06-12T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
605210,Whitlow Housing Saundersfoot,2023-06-12T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
605210,Whitlow Housing Saundersfoot,2023-06-12T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
605210,Whitlow Housing Saundersfoot,2023-06-12T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.22
605210,Whitlow Housing Saundersfoot,2023-06-12T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.53
605210,Whitlow Housing Saundersfoot,2023-06-12T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.51
605210,Whitlow Housing Saundersfoot,2023-06-12T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.7
605210,Whitlow Housing Saundersfoot,2023-06-12T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.9
605210,Whitlow Housing Saundersfoot,2023-06-12T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.7
605210,Whitlow Housing Saundersfoot,2023-06-12T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.6
605210,Whitlow Housing Saundersfoot,2023-06-12T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-12T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
605210,Whitlow Housing Saundersfoot,2023-06-12T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
