Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605210,Whitlow Housing Saundersfoot,2023-06-12T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-12T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.22
605210,Whitlow Housing Saundersfoot,2023-06-12T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
605210,Whitlow Housing Saundersfoot,2023-06-12T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,1.3
605210,Whitlow Housing Saundersfoot,2023-06-12T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.2
605210,Whitlow Housing Saundersfoot,2023-06-12T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.2
605210,Whitlow Housing Saundersfoot,2023-06-12T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
605210,Whitlow Housing Saundersfoot,2023-06-12T13:40:00.000+00:00,transformer,,Temperature,C,1.1
605210,Whitlow Housing Saundersfoot,2023-06-12T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
605210,Whitlow Housing Saundersfoot,2023-06-12T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.9
605210,Whitlow Housing Saundersfoot,2023-06-12T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
605210,Whitlow Housing Saundersfoot,2023-06-12T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.79
605210,Whitlow Housing Saundersfoot,2023-06-12T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
605210,Whitlow Housing Saundersfoot,2023-06-12T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.36
605210,Whitlow Housing Saundersfoot,2023-06-12T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
605210,Whitlow Housing Saundersfoot,2023-06-12T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
605210,Whitlow Housing Saundersfoot,2023-06-12T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
605210,Whitlow Housing Saundersfoot,2023-06-12T13:40:00.000+00:00,busbar,,L3 Active Power,kW,2.36
605210,Whitlow Housing Saundersfoot,2023-06-12T13:40:00.000+00:00,busbar,,L2 Active Power,kW,7.17
605210,Whitlow Housing Saundersfoot,2023-06-12T13:40:00.000+00:00,busbar,,L1 Active Power,kW,11.06
605210,Whitlow Housing Saundersfoot,2023-06-12T13:40:00.000+00:00,busbar,,N Current (RMS),A,40.1
605210,Whitlow Housing Saundersfoot,2023-06-12T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,17.0
605210,Whitlow Housing Saundersfoot,2023-06-12T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
605210,Whitlow Housing Saundersfoot,2023-06-12T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.8
605210,Whitlow Housing Saundersfoot,2023-06-12T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.44
605210,Whitlow Housing Saundersfoot,2023-06-12T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.45
605210,Whitlow Housing Saundersfoot,2023-06-12T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
605210,Whitlow Housing Saundersfoot,2023-06-12T13:30:00.000+00:00,feeder,,L3 Active Power,kW,1.9
605210,Whitlow Housing Saundersfoot,2023-06-12T13:30:00.000+00:00,feeder,,L2 Active Power,kW,6.08
605210,Whitlow Housing Saundersfoot,2023-06-12T13:30:00.000+00:00,feeder,,L1 Active Power,kW,3.55
605210,Whitlow Housing Saundersfoot,2023-06-12T13:30:00.000+00:00,feeder,,N Current (RMS),A,17.1
605210,Whitlow Housing Saundersfoot,2023-06-12T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,8.6
605210,Whitlow Housing Saundersfoot,2023-06-12T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,26.3
605210,Whitlow Housing Saundersfoot,2023-06-12T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,16.3
605210,Whitlow Housing Saundersfoot,2023-06-12T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.82
605210,Whitlow Housing Saundersfoot,2023-06-12T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.44
605210,Whitlow Housing Saundersfoot,2023-06-12T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.44
605210,Whitlow Housing Saundersfoot,2023-06-12T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.49
605210,Whitlow Housing Saundersfoot,2023-06-12T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.65
605210,Whitlow Housing Saundersfoot,2023-06-12T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.57
605210,Whitlow Housing Saundersfoot,2023-06-12T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,14.6
605210,Whitlow Housing Saundersfoot,2023-06-12T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.9
605210,Whitlow Housing Saundersfoot,2023-06-12T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.3
605210,Whitlow Housing Saundersfoot,2023-06-12T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.6
605210,Whitlow Housing Saundersfoot,2023-06-12T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
605210,Whitlow Housing Saundersfoot,2023-06-12T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
605210,Whitlow Housing Saundersfoot,2023-06-12T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
605210,Whitlow Housing Saundersfoot,2023-06-12T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.57
605210,Whitlow Housing Saundersfoot,2023-06-12T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.37
605210,Whitlow Housing Saundersfoot,2023-06-12T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.71
605210,Whitlow Housing Saundersfoot,2023-06-12T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.6
605210,Whitlow Housing Saundersfoot,2023-06-12T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.0
605210,Whitlow Housing Saundersfoot,2023-06-12T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.0
605210,Whitlow Housing Saundersfoot,2023-06-12T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.4
605210,Whitlow Housing Saundersfoot,2023-06-12T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
605210,Whitlow Housing Saundersfoot,2023-06-12T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
605210,Whitlow Housing Saundersfoot,2023-06-12T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
605210,Whitlow Housing Saundersfoot,2023-06-12T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.77
605210,Whitlow Housing Saundersfoot,2023-06-12T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.54
605210,Whitlow Housing Saundersfoot,2023-06-12T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.94
605210,Whitlow Housing Saundersfoot,2023-06-12T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.5
605210,Whitlow Housing Saundersfoot,2023-06-12T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.6
605210,Whitlow Housing Saundersfoot,2023-06-12T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.4
605210,Whitlow Housing Saundersfoot,2023-06-12T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.8
605210,Whitlow Housing Saundersfoot,2023-06-12T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-12T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
605210,Whitlow Housing Saundersfoot,2023-06-12T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-12T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-12T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.22
605210,Whitlow Housing Saundersfoot,2023-06-12T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
605210,Whitlow Housing Saundersfoot,2023-06-12T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,1.3
605210,Whitlow Housing Saundersfoot,2023-06-12T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.3
605210,Whitlow Housing Saundersfoot,2023-06-12T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.4
605210,Whitlow Housing Saundersfoot,2023-06-12T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.5
605210,Whitlow Housing Saundersfoot,2023-06-12T13:30:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-12T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
605210,Whitlow Housing Saundersfoot,2023-06-12T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.83
605210,Whitlow Housing Saundersfoot,2023-06-12T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
605210,Whitlow Housing Saundersfoot,2023-06-12T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.77
605210,Whitlow Housing Saundersfoot,2023-06-12T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
605210,Whitlow Housing Saundersfoot,2023-06-12T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.2
605210,Whitlow Housing Saundersfoot,2023-06-12T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
605210,Whitlow Housing Saundersfoot,2023-06-12T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
605210,Whitlow Housing Saundersfoot,2023-06-12T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
605210,Whitlow Housing Saundersfoot,2023-06-12T13:30:00.000+00:00,busbar,,L3 Active Power,kW,2.6
605210,Whitlow Housing Saundersfoot,2023-06-12T13:30:00.000+00:00,busbar,,L2 Active Power,kW,9.12
605210,Whitlow Housing Saundersfoot,2023-06-12T13:30:00.000+00:00,busbar,,L1 Active Power,kW,12.75
605210,Whitlow Housing Saundersfoot,2023-06-12T13:30:00.000+00:00,busbar,,N Current (RMS),A,46.6
605210,Whitlow Housing Saundersfoot,2023-06-12T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,19.0
605210,Whitlow Housing Saundersfoot,2023-06-12T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.9
605210,Whitlow Housing Saundersfoot,2023-06-12T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
605210,Whitlow Housing Saundersfoot,2023-06-12T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.34
605210,Whitlow Housing Saundersfoot,2023-06-12T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.15
605210,Whitlow Housing Saundersfoot,2023-06-12T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
605210,Whitlow Housing Saundersfoot,2023-06-12T13:20:00.000+00:00,feeder,,L3 Active Power,kW,1.75
605210,Whitlow Housing Saundersfoot,2023-06-12T13:20:00.000+00:00,feeder,,L2 Active Power,kW,5.59
605210,Whitlow Housing Saundersfoot,2023-06-12T13:20:00.000+00:00,feeder,,L1 Active Power,kW,3.72
605210,Whitlow Housing Saundersfoot,2023-06-12T13:20:00.000+00:00,feeder,,N Current (RMS),A,19.2
605210,Whitlow Housing Saundersfoot,2023-06-12T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,7.8
605210,Whitlow Housing Saundersfoot,2023-06-12T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,25.2
605210,Whitlow Housing Saundersfoot,2023-06-12T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,16.6
605210,Whitlow Housing Saundersfoot,2023-06-12T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.02
605210,Whitlow Housing Saundersfoot,2023-06-12T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.59
605210,Whitlow Housing Saundersfoot,2023-06-12T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.46
605210,Whitlow Housing Saundersfoot,2023-06-12T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.96
605210,Whitlow Housing Saundersfoot,2023-06-12T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.95
605210,Whitlow Housing Saundersfoot,2023-06-12T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.37
605210,Whitlow Housing Saundersfoot,2023-06-12T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,18.2
605210,Whitlow Housing Saundersfoot,2023-06-12T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.2
605210,Whitlow Housing Saundersfoot,2023-06-12T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.5
605210,Whitlow Housing Saundersfoot,2023-06-12T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.5
605210,Whitlow Housing Saundersfoot,2023-06-12T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
605210,Whitlow Housing Saundersfoot,2023-06-12T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
605210,Whitlow Housing Saundersfoot,2023-06-12T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.2
605210,Whitlow Housing Saundersfoot,2023-06-12T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.05
605210,Whitlow Housing Saundersfoot,2023-06-12T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.46
605210,Whitlow Housing Saundersfoot,2023-06-12T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.7
605210,Whitlow Housing Saundersfoot,2023-06-12T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.2
605210,Whitlow Housing Saundersfoot,2023-06-12T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.5
605210,Whitlow Housing Saundersfoot,2023-06-12T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.5
605210,Whitlow Housing Saundersfoot,2023-06-12T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.5
605210,Whitlow Housing Saundersfoot,2023-06-12T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
605210,Whitlow Housing Saundersfoot,2023-06-12T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
605210,Whitlow Housing Saundersfoot,2023-06-12T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
605210,Whitlow Housing Saundersfoot,2023-06-12T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.74
605210,Whitlow Housing Saundersfoot,2023-06-12T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.05
605210,Whitlow Housing Saundersfoot,2023-06-12T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.82
605210,Whitlow Housing Saundersfoot,2023-06-12T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
605210,Whitlow Housing Saundersfoot,2023-06-12T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.7
605210,Whitlow Housing Saundersfoot,2023-06-12T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.5
605210,Whitlow Housing Saundersfoot,2023-06-12T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.4
605210,Whitlow Housing Saundersfoot,2023-06-12T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-12T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
605210,Whitlow Housing Saundersfoot,2023-06-12T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-12T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-12T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.15
605210,Whitlow Housing Saundersfoot,2023-06-12T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
605210,Whitlow Housing Saundersfoot,2023-06-12T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,1.2
605210,Whitlow Housing Saundersfoot,2023-06-12T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.2
605210,Whitlow Housing Saundersfoot,2023-06-12T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.1
605210,Whitlow Housing Saundersfoot,2023-06-12T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.1
605210,Whitlow Housing Saundersfoot,2023-06-12T13:20:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-12T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
605210,Whitlow Housing Saundersfoot,2023-06-12T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.09
605210,Whitlow Housing Saundersfoot,2023-06-12T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
605210,Whitlow Housing Saundersfoot,2023-06-12T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.88
605210,Whitlow Housing Saundersfoot,2023-06-12T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
605210,Whitlow Housing Saundersfoot,2023-06-12T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.21
605210,Whitlow Housing Saundersfoot,2023-06-12T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
605210,Whitlow Housing Saundersfoot,2023-06-12T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
605210,Whitlow Housing Saundersfoot,2023-06-12T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
605210,Whitlow Housing Saundersfoot,2023-06-12T13:20:00.000+00:00,busbar,,L3 Active Power,kW,4.4
605210,Whitlow Housing Saundersfoot,2023-06-12T13:20:00.000+00:00,busbar,,L2 Active Power,kW,10.28
605210,Whitlow Housing Saundersfoot,2023-06-12T13:20:00.000+00:00,busbar,,L1 Active Power,kW,15.6
605210,Whitlow Housing Saundersfoot,2023-06-12T13:20:00.000+00:00,busbar,,N Current (RMS),A,49.0
605210,Whitlow Housing Saundersfoot,2023-06-12T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.9
605210,Whitlow Housing Saundersfoot,2023-06-12T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.7
605210,Whitlow Housing Saundersfoot,2023-06-12T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.1
605210,Whitlow Housing Saundersfoot,2023-06-12T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.31
605210,Whitlow Housing Saundersfoot,2023-06-12T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.47
605210,Whitlow Housing Saundersfoot,2023-06-12T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.27
605210,Whitlow Housing Saundersfoot,2023-06-12T13:10:00.000+00:00,feeder,,L3 Active Power,kW,2.09
605210,Whitlow Housing Saundersfoot,2023-06-12T13:10:00.000+00:00,feeder,,L2 Active Power,kW,4.96
605210,Whitlow Housing Saundersfoot,2023-06-12T13:10:00.000+00:00,feeder,,L1 Active Power,kW,3.11
605210,Whitlow Housing Saundersfoot,2023-06-12T13:10:00.000+00:00,feeder,,N Current (RMS),A,13.5
605210,Whitlow Housing Saundersfoot,2023-06-12T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,9.6
605210,Whitlow Housing Saundersfoot,2023-06-12T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,21.9
605210,Whitlow Housing Saundersfoot,2023-06-12T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,14.4
605210,Whitlow Housing Saundersfoot,2023-06-12T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.42
605210,Whitlow Housing Saundersfoot,2023-06-12T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.59
605210,Whitlow Housing Saundersfoot,2023-06-12T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.35
605210,Whitlow Housing Saundersfoot,2023-06-12T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.18
605210,Whitlow Housing Saundersfoot,2023-06-12T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.7
605210,Whitlow Housing Saundersfoot,2023-06-12T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.62
605210,Whitlow Housing Saundersfoot,2023-06-12T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,14.6
605210,Whitlow Housing Saundersfoot,2023-06-12T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.9
605210,Whitlow Housing Saundersfoot,2023-06-12T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.0
605210,Whitlow Housing Saundersfoot,2023-06-12T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.8
605210,Whitlow Housing Saundersfoot,2023-06-12T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
605210,Whitlow Housing Saundersfoot,2023-06-12T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
605210,Whitlow Housing Saundersfoot,2023-06-12T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
605210,Whitlow Housing Saundersfoot,2023-06-12T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.81
605210,Whitlow Housing Saundersfoot,2023-06-12T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.63
605210,Whitlow Housing Saundersfoot,2023-06-12T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.54
605210,Whitlow Housing Saundersfoot,2023-06-12T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.4
605210,Whitlow Housing Saundersfoot,2023-06-12T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.4
605210,Whitlow Housing Saundersfoot,2023-06-12T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.9
605210,Whitlow Housing Saundersfoot,2023-06-12T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.2
605210,Whitlow Housing Saundersfoot,2023-06-12T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
605210,Whitlow Housing Saundersfoot,2023-06-12T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
605210,Whitlow Housing Saundersfoot,2023-06-12T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
605210,Whitlow Housing Saundersfoot,2023-06-12T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.85
605210,Whitlow Housing Saundersfoot,2023-06-12T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.79
605210,Whitlow Housing Saundersfoot,2023-06-12T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.3
605210,Whitlow Housing Saundersfoot,2023-06-12T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
605210,Whitlow Housing Saundersfoot,2023-06-12T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.1
605210,Whitlow Housing Saundersfoot,2023-06-12T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.2
605210,Whitlow Housing Saundersfoot,2023-06-12T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.2
605210,Whitlow Housing Saundersfoot,2023-06-12T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-12T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
605210,Whitlow Housing Saundersfoot,2023-06-12T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-12T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-12T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.32
605210,Whitlow Housing Saundersfoot,2023-06-12T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
605210,Whitlow Housing Saundersfoot,2023-06-12T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,1.6
605210,Whitlow Housing Saundersfoot,2023-06-12T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.1
605210,Whitlow Housing Saundersfoot,2023-06-12T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.3
605210,Whitlow Housing Saundersfoot,2023-06-12T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.0
605210,Whitlow Housing Saundersfoot,2023-06-12T13:10:00.000+00:00,transformer,,Temperature,C,2.4
605210,Whitlow Housing Saundersfoot,2023-06-12T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
605210,Whitlow Housing Saundersfoot,2023-06-12T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.86
605210,Whitlow Housing Saundersfoot,2023-06-12T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
605210,Whitlow Housing Saundersfoot,2023-06-12T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.57
605210,Whitlow Housing Saundersfoot,2023-06-12T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
605210,Whitlow Housing Saundersfoot,2023-06-12T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.85
605210,Whitlow Housing Saundersfoot,2023-06-12T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
605210,Whitlow Housing Saundersfoot,2023-06-12T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
605210,Whitlow Housing Saundersfoot,2023-06-12T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
605210,Whitlow Housing Saundersfoot,2023-06-12T13:10:00.000+00:00,busbar,,L3 Active Power,kW,9.93
605210,Whitlow Housing Saundersfoot,2023-06-12T13:10:00.000+00:00,busbar,,L2 Active Power,kW,11.39
605210,Whitlow Housing Saundersfoot,2023-06-12T13:10:00.000+00:00,busbar,,L1 Active Power,kW,20.55
605210,Whitlow Housing Saundersfoot,2023-06-12T13:10:00.000+00:00,busbar,,N Current (RMS),A,44.6
605210,Whitlow Housing Saundersfoot,2023-06-12T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.1
605210,Whitlow Housing Saundersfoot,2023-06-12T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.7
605210,Whitlow Housing Saundersfoot,2023-06-12T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.5
605210,Whitlow Housing Saundersfoot,2023-06-12T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.34
605210,Whitlow Housing Saundersfoot,2023-06-12T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.3
605210,Whitlow Housing Saundersfoot,2023-06-12T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
605210,Whitlow Housing Saundersfoot,2023-06-12T13:00:00.000+00:00,feeder,,L3 Active Power,kW,2.32
605210,Whitlow Housing Saundersfoot,2023-06-12T13:00:00.000+00:00,feeder,,L2 Active Power,kW,5.39
605210,Whitlow Housing Saundersfoot,2023-06-12T13:00:00.000+00:00,feeder,,L1 Active Power,kW,2.76
605210,Whitlow Housing Saundersfoot,2023-06-12T13:00:00.000+00:00,feeder,,N Current (RMS),A,15.1
605210,Whitlow Housing Saundersfoot,2023-06-12T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,10.7
605210,Whitlow Housing Saundersfoot,2023-06-12T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,24.0
605210,Whitlow Housing Saundersfoot,2023-06-12T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,13.7
605210,Whitlow Housing Saundersfoot,2023-06-12T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.44
605210,Whitlow Housing Saundersfoot,2023-06-12T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.75
605210,Whitlow Housing Saundersfoot,2023-06-12T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.36
605210,Whitlow Housing Saundersfoot,2023-06-12T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.07
605210,Whitlow Housing Saundersfoot,2023-06-12T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.19
605210,Whitlow Housing Saundersfoot,2023-06-12T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.51
605210,Whitlow Housing Saundersfoot,2023-06-12T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,14.5
605210,Whitlow Housing Saundersfoot,2023-06-12T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.5
605210,Whitlow Housing Saundersfoot,2023-06-12T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.6
605210,Whitlow Housing Saundersfoot,2023-06-12T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.8
605210,Whitlow Housing Saundersfoot,2023-06-12T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
605210,Whitlow Housing Saundersfoot,2023-06-12T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
605210,Whitlow Housing Saundersfoot,2023-06-12T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.07
605210,Whitlow Housing Saundersfoot,2023-06-12T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.3
605210,Whitlow Housing Saundersfoot,2023-06-12T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.53
605210,Whitlow Housing Saundersfoot,2023-06-12T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.9
605210,Whitlow Housing Saundersfoot,2023-06-12T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.0
605210,Whitlow Housing Saundersfoot,2023-06-12T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.4
605210,Whitlow Housing Saundersfoot,2023-06-12T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.5
605210,Whitlow Housing Saundersfoot,2023-06-12T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.6
605210,Whitlow Housing Saundersfoot,2023-06-12T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
605210,Whitlow Housing Saundersfoot,2023-06-12T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
605210,Whitlow Housing Saundersfoot,2023-06-12T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
605210,Whitlow Housing Saundersfoot,2023-06-12T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.44
605210,Whitlow Housing Saundersfoot,2023-06-12T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.94
605210,Whitlow Housing Saundersfoot,2023-06-12T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.0
605210,Whitlow Housing Saundersfoot,2023-06-12T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
605210,Whitlow Housing Saundersfoot,2023-06-12T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.1
605210,Whitlow Housing Saundersfoot,2023-06-12T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.8
605210,Whitlow Housing Saundersfoot,2023-06-12T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.4
605210,Whitlow Housing Saundersfoot,2023-06-12T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-12T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
605210,Whitlow Housing Saundersfoot,2023-06-12T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-12T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-12T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.17
605210,Whitlow Housing Saundersfoot,2023-06-12T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
605210,Whitlow Housing Saundersfoot,2023-06-12T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,1.2
605210,Whitlow Housing Saundersfoot,2023-06-12T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.1
605210,Whitlow Housing Saundersfoot,2023-06-12T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.0
605210,Whitlow Housing Saundersfoot,2023-06-12T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.0
605210,Whitlow Housing Saundersfoot,2023-06-12T13:00:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-12T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
605210,Whitlow Housing Saundersfoot,2023-06-12T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.61
605210,Whitlow Housing Saundersfoot,2023-06-12T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
605210,Whitlow Housing Saundersfoot,2023-06-12T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.3
605210,Whitlow Housing Saundersfoot,2023-06-12T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
605210,Whitlow Housing Saundersfoot,2023-06-12T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.69
605210,Whitlow Housing Saundersfoot,2023-06-12T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
605210,Whitlow Housing Saundersfoot,2023-06-12T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
605210,Whitlow Housing Saundersfoot,2023-06-12T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
605210,Whitlow Housing Saundersfoot,2023-06-12T13:00:00.000+00:00,busbar,,L3 Active Power,kW,8.14
605210,Whitlow Housing Saundersfoot,2023-06-12T13:00:00.000+00:00,busbar,,L2 Active Power,kW,12.22
605210,Whitlow Housing Saundersfoot,2023-06-12T13:00:00.000+00:00,busbar,,L1 Active Power,kW,18.15
605210,Whitlow Housing Saundersfoot,2023-06-12T13:00:00.000+00:00,busbar,,N Current (RMS),A,46.6
605210,Whitlow Housing Saundersfoot,2023-06-12T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.4
605210,Whitlow Housing Saundersfoot,2023-06-12T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
605210,Whitlow Housing Saundersfoot,2023-06-12T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.5
605210,Whitlow Housing Saundersfoot,2023-06-12T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.44
605210,Whitlow Housing Saundersfoot,2023-06-12T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.55
605210,Whitlow Housing Saundersfoot,2023-06-12T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
605210,Whitlow Housing Saundersfoot,2023-06-12T12:50:00.000+00:00,feeder,,L3 Active Power,kW,2.72
605210,Whitlow Housing Saundersfoot,2023-06-12T12:50:00.000+00:00,feeder,,L2 Active Power,kW,4.32
605210,Whitlow Housing Saundersfoot,2023-06-12T12:50:00.000+00:00,feeder,,L1 Active Power,kW,0.95
605210,Whitlow Housing Saundersfoot,2023-06-12T12:50:00.000+00:00,feeder,,N Current (RMS),A,15.6
605210,Whitlow Housing Saundersfoot,2023-06-12T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,12.4
605210,Whitlow Housing Saundersfoot,2023-06-12T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,19.3
605210,Whitlow Housing Saundersfoot,2023-06-12T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,8.0
605210,Whitlow Housing Saundersfoot,2023-06-12T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.24
605210,Whitlow Housing Saundersfoot,2023-06-12T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.73
605210,Whitlow Housing Saundersfoot,2023-06-12T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.34
605210,Whitlow Housing Saundersfoot,2023-06-12T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.74
605210,Whitlow Housing Saundersfoot,2023-06-12T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.73
605210,Whitlow Housing Saundersfoot,2023-06-12T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.85
605210,Whitlow Housing Saundersfoot,2023-06-12T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,15.6
605210,Whitlow Housing Saundersfoot,2023-06-12T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.9
605210,Whitlow Housing Saundersfoot,2023-06-12T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.1
605210,Whitlow Housing Saundersfoot,2023-06-12T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.7
605210,Whitlow Housing Saundersfoot,2023-06-12T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
605210,Whitlow Housing Saundersfoot,2023-06-12T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
605210,Whitlow Housing Saundersfoot,2023-06-12T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
605210,Whitlow Housing Saundersfoot,2023-06-12T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.17
605210,Whitlow Housing Saundersfoot,2023-06-12T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.64
605210,Whitlow Housing Saundersfoot,2023-06-12T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.7
605210,Whitlow Housing Saundersfoot,2023-06-12T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.9
605210,Whitlow Housing Saundersfoot,2023-06-12T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.9
605210,Whitlow Housing Saundersfoot,2023-06-12T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.4
605210,Whitlow Housing Saundersfoot,2023-06-12T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.2
605210,Whitlow Housing Saundersfoot,2023-06-12T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
605210,Whitlow Housing Saundersfoot,2023-06-12T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
605210,Whitlow Housing Saundersfoot,2023-06-12T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
605210,Whitlow Housing Saundersfoot,2023-06-12T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.43
605210,Whitlow Housing Saundersfoot,2023-06-12T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.66
605210,Whitlow Housing Saundersfoot,2023-06-12T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.99
605210,Whitlow Housing Saundersfoot,2023-06-12T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
605210,Whitlow Housing Saundersfoot,2023-06-12T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.6
605210,Whitlow Housing Saundersfoot,2023-06-12T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.5
605210,Whitlow Housing Saundersfoot,2023-06-12T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.8
605210,Whitlow Housing Saundersfoot,2023-06-12T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-12T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
605210,Whitlow Housing Saundersfoot,2023-06-12T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-12T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-12T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.15
605210,Whitlow Housing Saundersfoot,2023-06-12T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-12T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,1.2
605210,Whitlow Housing Saundersfoot,2023-06-12T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.0
605210,Whitlow Housing Saundersfoot,2023-06-12T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.9
605210,Whitlow Housing Saundersfoot,2023-06-12T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.9
605210,Whitlow Housing Saundersfoot,2023-06-12T12:50:00.000+00:00,transformer,,Temperature,C,1.2
605210,Whitlow Housing Saundersfoot,2023-06-12T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
605210,Whitlow Housing Saundersfoot,2023-06-12T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.94
605210,Whitlow Housing Saundersfoot,2023-06-12T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
605210,Whitlow Housing Saundersfoot,2023-06-12T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.73
605210,Whitlow Housing Saundersfoot,2023-06-12T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
605210,Whitlow Housing Saundersfoot,2023-06-12T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.19
605210,Whitlow Housing Saundersfoot,2023-06-12T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
605210,Whitlow Housing Saundersfoot,2023-06-12T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
605210,Whitlow Housing Saundersfoot,2023-06-12T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
605210,Whitlow Housing Saundersfoot,2023-06-12T12:50:00.000+00:00,busbar,,L3 Active Power,kW,9.72
605210,Whitlow Housing Saundersfoot,2023-06-12T12:50:00.000+00:00,busbar,,L2 Active Power,kW,9.5
605210,Whitlow Housing Saundersfoot,2023-06-12T12:50:00.000+00:00,busbar,,L1 Active Power,kW,15.48
605210,Whitlow Housing Saundersfoot,2023-06-12T12:50:00.000+00:00,busbar,,N Current (RMS),A,33.7
605210,Whitlow Housing Saundersfoot,2023-06-12T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
605210,Whitlow Housing Saundersfoot,2023-06-12T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.1
605210,Whitlow Housing Saundersfoot,2023-06-12T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.8
605210,Whitlow Housing Saundersfoot,2023-06-12T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.46
605210,Whitlow Housing Saundersfoot,2023-06-12T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.55
605210,Whitlow Housing Saundersfoot,2023-06-12T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
605210,Whitlow Housing Saundersfoot,2023-06-12T12:40:00.000+00:00,feeder,,L3 Active Power,kW,2.8
605210,Whitlow Housing Saundersfoot,2023-06-12T12:40:00.000+00:00,feeder,,L2 Active Power,kW,6.14
605210,Whitlow Housing Saundersfoot,2023-06-12T12:40:00.000+00:00,feeder,,L1 Active Power,kW,2.31
605210,Whitlow Housing Saundersfoot,2023-06-12T12:40:00.000+00:00,feeder,,N Current (RMS),A,16.9
605210,Whitlow Housing Saundersfoot,2023-06-12T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,12.8
605210,Whitlow Housing Saundersfoot,2023-06-12T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,26.8
605210,Whitlow Housing Saundersfoot,2023-06-12T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,12.8
605210,Whitlow Housing Saundersfoot,2023-06-12T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.34
605210,Whitlow Housing Saundersfoot,2023-06-12T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.71
605210,Whitlow Housing Saundersfoot,2023-06-12T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.81
605210,Whitlow Housing Saundersfoot,2023-06-12T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.96
605210,Whitlow Housing Saundersfoot,2023-06-12T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.94
605210,Whitlow Housing Saundersfoot,2023-06-12T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.97
605210,Whitlow Housing Saundersfoot,2023-06-12T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.7
605210,Whitlow Housing Saundersfoot,2023-06-12T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.3
605210,Whitlow Housing Saundersfoot,2023-06-12T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.7
605210,Whitlow Housing Saundersfoot,2023-06-12T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.2
605210,Whitlow Housing Saundersfoot,2023-06-12T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
605210,Whitlow Housing Saundersfoot,2023-06-12T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
605210,Whitlow Housing Saundersfoot,2023-06-12T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
605210,Whitlow Housing Saundersfoot,2023-06-12T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.22
605210,Whitlow Housing Saundersfoot,2023-06-12T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.72
605210,Whitlow Housing Saundersfoot,2023-06-12T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.47
605210,Whitlow Housing Saundersfoot,2023-06-12T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.8
605210,Whitlow Housing Saundersfoot,2023-06-12T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.2
605210,Whitlow Housing Saundersfoot,2023-06-12T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.0
605210,Whitlow Housing Saundersfoot,2023-06-12T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.2
605210,Whitlow Housing Saundersfoot,2023-06-12T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
605210,Whitlow Housing Saundersfoot,2023-06-12T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
605210,Whitlow Housing Saundersfoot,2023-06-12T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
605210,Whitlow Housing Saundersfoot,2023-06-12T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.45
605210,Whitlow Housing Saundersfoot,2023-06-12T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.61
605210,Whitlow Housing Saundersfoot,2023-06-12T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.77
605210,Whitlow Housing Saundersfoot,2023-06-12T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.1
605210,Whitlow Housing Saundersfoot,2023-06-12T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.2
605210,Whitlow Housing Saundersfoot,2023-06-12T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.4
605210,Whitlow Housing Saundersfoot,2023-06-12T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.8
605210,Whitlow Housing Saundersfoot,2023-06-12T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-12T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
605210,Whitlow Housing Saundersfoot,2023-06-12T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-12T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-12T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.32
605210,Whitlow Housing Saundersfoot,2023-06-12T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
605210,Whitlow Housing Saundersfoot,2023-06-12T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,3.1
605210,Whitlow Housing Saundersfoot,2023-06-12T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.7
605210,Whitlow Housing Saundersfoot,2023-06-12T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.3
605210,Whitlow Housing Saundersfoot,2023-06-12T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.2
605210,Whitlow Housing Saundersfoot,2023-06-12T12:40:00.000+00:00,transformer,,Temperature,C,3.7
605210,Whitlow Housing Saundersfoot,2023-06-12T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
605210,Whitlow Housing Saundersfoot,2023-06-12T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.5
605210,Whitlow Housing Saundersfoot,2023-06-12T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
605210,Whitlow Housing Saundersfoot,2023-06-12T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.29
605210,Whitlow Housing Saundersfoot,2023-06-12T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
605210,Whitlow Housing Saundersfoot,2023-06-12T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.87
605210,Whitlow Housing Saundersfoot,2023-06-12T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
605210,Whitlow Housing Saundersfoot,2023-06-12T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
605210,Whitlow Housing Saundersfoot,2023-06-12T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
605210,Whitlow Housing Saundersfoot,2023-06-12T12:40:00.000+00:00,busbar,,L3 Active Power,kW,8.0
605210,Whitlow Housing Saundersfoot,2023-06-12T12:40:00.000+00:00,busbar,,L2 Active Power,kW,11.72
605210,Whitlow Housing Saundersfoot,2023-06-12T12:40:00.000+00:00,busbar,,L1 Active Power,kW,11.51
605210,Whitlow Housing Saundersfoot,2023-06-12T12:40:00.000+00:00,busbar,,N Current (RMS),A,32.6
605210,Whitlow Housing Saundersfoot,2023-06-12T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
605210,Whitlow Housing Saundersfoot,2023-06-12T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
605210,Whitlow Housing Saundersfoot,2023-06-12T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.3
605210,Whitlow Housing Saundersfoot,2023-06-12T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.45
605210,Whitlow Housing Saundersfoot,2023-06-12T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.58
605210,Whitlow Housing Saundersfoot,2023-06-12T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
605210,Whitlow Housing Saundersfoot,2023-06-12T12:30:00.000+00:00,feeder,,L3 Active Power,kW,3.76
605210,Whitlow Housing Saundersfoot,2023-06-12T12:30:00.000+00:00,feeder,,L2 Active Power,kW,4.79
605210,Whitlow Housing Saundersfoot,2023-06-12T12:30:00.000+00:00,feeder,,L1 Active Power,kW,1.34
605210,Whitlow Housing Saundersfoot,2023-06-12T12:30:00.000+00:00,feeder,,N Current (RMS),A,17.7
605210,Whitlow Housing Saundersfoot,2023-06-12T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,17.5
605210,Whitlow Housing Saundersfoot,2023-06-12T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,21.8
605210,Whitlow Housing Saundersfoot,2023-06-12T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,8.3
605210,Whitlow Housing Saundersfoot,2023-06-12T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.2
605210,Whitlow Housing Saundersfoot,2023-06-12T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.81
605210,Whitlow Housing Saundersfoot,2023-06-12T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.71
605210,Whitlow Housing Saundersfoot,2023-06-12T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.67
605210,Whitlow Housing Saundersfoot,2023-06-12T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.37
605210,Whitlow Housing Saundersfoot,2023-06-12T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.75
605210,Whitlow Housing Saundersfoot,2023-06-12T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.4
605210,Whitlow Housing Saundersfoot,2023-06-12T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.1
605210,Whitlow Housing Saundersfoot,2023-06-12T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.1
605210,Whitlow Housing Saundersfoot,2023-06-12T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.6
605210,Whitlow Housing Saundersfoot,2023-06-12T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
605210,Whitlow Housing Saundersfoot,2023-06-12T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
605210,Whitlow Housing Saundersfoot,2023-06-12T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
605210,Whitlow Housing Saundersfoot,2023-06-12T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.86
605210,Whitlow Housing Saundersfoot,2023-06-12T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.09
605210,Whitlow Housing Saundersfoot,2023-06-12T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.44
605210,Whitlow Housing Saundersfoot,2023-06-12T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.8
605210,Whitlow Housing Saundersfoot,2023-06-12T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.9
605210,Whitlow Housing Saundersfoot,2023-06-12T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.3
605210,Whitlow Housing Saundersfoot,2023-06-12T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.4
605210,Whitlow Housing Saundersfoot,2023-06-12T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
605210,Whitlow Housing Saundersfoot,2023-06-12T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
605210,Whitlow Housing Saundersfoot,2023-06-12T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
605210,Whitlow Housing Saundersfoot,2023-06-12T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.82
605210,Whitlow Housing Saundersfoot,2023-06-12T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.7
605210,Whitlow Housing Saundersfoot,2023-06-12T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.87
605210,Whitlow Housing Saundersfoot,2023-06-12T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
605210,Whitlow Housing Saundersfoot,2023-06-12T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.8
605210,Whitlow Housing Saundersfoot,2023-06-12T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.7
605210,Whitlow Housing Saundersfoot,2023-06-12T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.8
605210,Whitlow Housing Saundersfoot,2023-06-12T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-12T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
