Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605210,Whitlow Housing Saundersfoot,2023-06-12T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
605210,Whitlow Housing Saundersfoot,2023-06-12T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
605210,Whitlow Housing Saundersfoot,2023-06-12T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.29
605210,Whitlow Housing Saundersfoot,2023-06-12T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
605210,Whitlow Housing Saundersfoot,2023-06-12T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,2.5
605210,Whitlow Housing Saundersfoot,2023-06-12T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.0
605210,Whitlow Housing Saundersfoot,2023-06-12T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.9
605210,Whitlow Housing Saundersfoot,2023-06-12T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.5
605210,Whitlow Housing Saundersfoot,2023-06-12T12:30:00.000+00:00,transformer,,Temperature,C,1.7
605210,Whitlow Housing Saundersfoot,2023-06-12T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
605210,Whitlow Housing Saundersfoot,2023-06-12T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.0
605210,Whitlow Housing Saundersfoot,2023-06-12T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
605210,Whitlow Housing Saundersfoot,2023-06-12T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.8
605210,Whitlow Housing Saundersfoot,2023-06-12T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
605210,Whitlow Housing Saundersfoot,2023-06-12T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.47
605210,Whitlow Housing Saundersfoot,2023-06-12T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
605210,Whitlow Housing Saundersfoot,2023-06-12T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
605210,Whitlow Housing Saundersfoot,2023-06-12T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
605210,Whitlow Housing Saundersfoot,2023-06-12T12:30:00.000+00:00,busbar,,L3 Active Power,kW,6.39
605210,Whitlow Housing Saundersfoot,2023-06-12T12:30:00.000+00:00,busbar,,L2 Active Power,kW,11.24
605210,Whitlow Housing Saundersfoot,2023-06-12T12:30:00.000+00:00,busbar,,L1 Active Power,kW,9.38
605210,Whitlow Housing Saundersfoot,2023-06-12T12:30:00.000+00:00,busbar,,N Current (RMS),A,34.4
605210,Whitlow Housing Saundersfoot,2023-06-12T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.0
605210,Whitlow Housing Saundersfoot,2023-06-12T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
605210,Whitlow Housing Saundersfoot,2023-06-12T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.1
605210,Whitlow Housing Saundersfoot,2023-06-12T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.21
605210,Whitlow Housing Saundersfoot,2023-06-12T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.34
605210,Whitlow Housing Saundersfoot,2023-06-12T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
605210,Whitlow Housing Saundersfoot,2023-06-12T12:20:00.000+00:00,feeder,,L3 Active Power,kW,3.63
605210,Whitlow Housing Saundersfoot,2023-06-12T12:20:00.000+00:00,feeder,,L2 Active Power,kW,4.01
605210,Whitlow Housing Saundersfoot,2023-06-12T12:20:00.000+00:00,feeder,,L1 Active Power,kW,3.45
605210,Whitlow Housing Saundersfoot,2023-06-12T12:20:00.000+00:00,feeder,,N Current (RMS),A,11.6
605210,Whitlow Housing Saundersfoot,2023-06-12T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,16.9
605210,Whitlow Housing Saundersfoot,2023-06-12T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,17.6
605210,Whitlow Housing Saundersfoot,2023-06-12T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,15.8
605210,Whitlow Housing Saundersfoot,2023-06-12T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.04
605210,Whitlow Housing Saundersfoot,2023-06-12T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.65
605210,Whitlow Housing Saundersfoot,2023-06-12T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.39
605210,Whitlow Housing Saundersfoot,2023-06-12T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.5
605210,Whitlow Housing Saundersfoot,2023-06-12T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.03
605210,Whitlow Housing Saundersfoot,2023-06-12T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.56
605210,Whitlow Housing Saundersfoot,2023-06-12T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.0
605210,Whitlow Housing Saundersfoot,2023-06-12T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.1
605210,Whitlow Housing Saundersfoot,2023-06-12T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.4
605210,Whitlow Housing Saundersfoot,2023-06-12T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.6
605210,Whitlow Housing Saundersfoot,2023-06-12T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
605210,Whitlow Housing Saundersfoot,2023-06-12T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
605210,Whitlow Housing Saundersfoot,2023-06-12T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
605210,Whitlow Housing Saundersfoot,2023-06-12T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.66
605210,Whitlow Housing Saundersfoot,2023-06-12T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.09
605210,Whitlow Housing Saundersfoot,2023-06-12T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.03
605210,Whitlow Housing Saundersfoot,2023-06-12T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.8
605210,Whitlow Housing Saundersfoot,2023-06-12T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.4
605210,Whitlow Housing Saundersfoot,2023-06-12T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.9
605210,Whitlow Housing Saundersfoot,2023-06-12T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.9
605210,Whitlow Housing Saundersfoot,2023-06-12T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
605210,Whitlow Housing Saundersfoot,2023-06-12T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
605210,Whitlow Housing Saundersfoot,2023-06-12T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
605210,Whitlow Housing Saundersfoot,2023-06-12T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.71
605210,Whitlow Housing Saundersfoot,2023-06-12T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.05
605210,Whitlow Housing Saundersfoot,2023-06-12T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.51
605210,Whitlow Housing Saundersfoot,2023-06-12T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.2
605210,Whitlow Housing Saundersfoot,2023-06-12T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.0
605210,Whitlow Housing Saundersfoot,2023-06-12T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.9
605210,Whitlow Housing Saundersfoot,2023-06-12T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.9
605210,Whitlow Housing Saundersfoot,2023-06-12T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-12T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
605210,Whitlow Housing Saundersfoot,2023-06-12T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-12T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-12T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.31
605210,Whitlow Housing Saundersfoot,2023-06-12T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-12T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,2.0
605210,Whitlow Housing Saundersfoot,2023-06-12T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.8
605210,Whitlow Housing Saundersfoot,2023-06-12T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.9
605210,Whitlow Housing Saundersfoot,2023-06-12T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
605210,Whitlow Housing Saundersfoot,2023-06-12T12:20:00.000+00:00,transformer,,Temperature,C,1.7
605210,Whitlow Housing Saundersfoot,2023-06-12T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
605210,Whitlow Housing Saundersfoot,2023-06-12T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.68
605210,Whitlow Housing Saundersfoot,2023-06-12T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
605210,Whitlow Housing Saundersfoot,2023-06-12T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.29
605210,Whitlow Housing Saundersfoot,2023-06-12T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
605210,Whitlow Housing Saundersfoot,2023-06-12T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.84
605210,Whitlow Housing Saundersfoot,2023-06-12T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
605210,Whitlow Housing Saundersfoot,2023-06-12T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
605210,Whitlow Housing Saundersfoot,2023-06-12T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
605210,Whitlow Housing Saundersfoot,2023-06-12T12:20:00.000+00:00,busbar,,L3 Active Power,kW,10.19
605210,Whitlow Housing Saundersfoot,2023-06-12T12:20:00.000+00:00,busbar,,L2 Active Power,kW,10.5
605210,Whitlow Housing Saundersfoot,2023-06-12T12:20:00.000+00:00,busbar,,L1 Active Power,kW,15.54
605210,Whitlow Housing Saundersfoot,2023-06-12T12:20:00.000+00:00,busbar,,N Current (RMS),A,34.2
605210,Whitlow Housing Saundersfoot,2023-06-12T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
605210,Whitlow Housing Saundersfoot,2023-06-12T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
605210,Whitlow Housing Saundersfoot,2023-06-12T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.7
605210,Whitlow Housing Saundersfoot,2023-06-12T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.28
605210,Whitlow Housing Saundersfoot,2023-06-12T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.21
605210,Whitlow Housing Saundersfoot,2023-06-12T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
605210,Whitlow Housing Saundersfoot,2023-06-12T12:10:00.000+00:00,feeder,,L3 Active Power,kW,3.23
605210,Whitlow Housing Saundersfoot,2023-06-12T12:10:00.000+00:00,feeder,,L2 Active Power,kW,3.65
605210,Whitlow Housing Saundersfoot,2023-06-12T12:10:00.000+00:00,feeder,,L1 Active Power,kW,3.75
605210,Whitlow Housing Saundersfoot,2023-06-12T12:10:00.000+00:00,feeder,,N Current (RMS),A,12.2
605210,Whitlow Housing Saundersfoot,2023-06-12T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,14.7
605210,Whitlow Housing Saundersfoot,2023-06-12T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,16.6
605210,Whitlow Housing Saundersfoot,2023-06-12T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,17.0
605210,Whitlow Housing Saundersfoot,2023-06-12T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.99
605210,Whitlow Housing Saundersfoot,2023-06-12T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
605210,Whitlow Housing Saundersfoot,2023-06-12T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.51
605210,Whitlow Housing Saundersfoot,2023-06-12T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.06
605210,Whitlow Housing Saundersfoot,2023-06-12T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.22
605210,Whitlow Housing Saundersfoot,2023-06-12T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.13
605210,Whitlow Housing Saundersfoot,2023-06-12T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,13.3
605210,Whitlow Housing Saundersfoot,2023-06-12T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.6
605210,Whitlow Housing Saundersfoot,2023-06-12T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.9
605210,Whitlow Housing Saundersfoot,2023-06-12T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.3
605210,Whitlow Housing Saundersfoot,2023-06-12T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
605210,Whitlow Housing Saundersfoot,2023-06-12T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
605210,Whitlow Housing Saundersfoot,2023-06-12T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.3
605210,Whitlow Housing Saundersfoot,2023-06-12T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.83
605210,Whitlow Housing Saundersfoot,2023-06-12T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.25
605210,Whitlow Housing Saundersfoot,2023-06-12T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.08
605210,Whitlow Housing Saundersfoot,2023-06-12T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,21.5
605210,Whitlow Housing Saundersfoot,2023-06-12T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.8
605210,Whitlow Housing Saundersfoot,2023-06-12T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.2
605210,Whitlow Housing Saundersfoot,2023-06-12T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.1
605210,Whitlow Housing Saundersfoot,2023-06-12T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
605210,Whitlow Housing Saundersfoot,2023-06-12T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.83
605210,Whitlow Housing Saundersfoot,2023-06-12T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605210,Whitlow Housing Saundersfoot,2023-06-12T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.17
605210,Whitlow Housing Saundersfoot,2023-06-12T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.81
605210,Whitlow Housing Saundersfoot,2023-06-12T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.54
605210,Whitlow Housing Saundersfoot,2023-06-12T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
605210,Whitlow Housing Saundersfoot,2023-06-12T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.1
605210,Whitlow Housing Saundersfoot,2023-06-12T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.3
605210,Whitlow Housing Saundersfoot,2023-06-12T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.4
605210,Whitlow Housing Saundersfoot,2023-06-12T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-12T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
605210,Whitlow Housing Saundersfoot,2023-06-12T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
605210,Whitlow Housing Saundersfoot,2023-06-12T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
605210,Whitlow Housing Saundersfoot,2023-06-12T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.94
605210,Whitlow Housing Saundersfoot,2023-06-12T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-12T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.1
605210,Whitlow Housing Saundersfoot,2023-06-12T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.8
605210,Whitlow Housing Saundersfoot,2023-06-12T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
605210,Whitlow Housing Saundersfoot,2023-06-12T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
605210,Whitlow Housing Saundersfoot,2023-06-12T12:10:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-12T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
605210,Whitlow Housing Saundersfoot,2023-06-12T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
605210,Whitlow Housing Saundersfoot,2023-06-12T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
605210,Whitlow Housing Saundersfoot,2023-06-12T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.57
605210,Whitlow Housing Saundersfoot,2023-06-12T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
605210,Whitlow Housing Saundersfoot,2023-06-12T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
605210,Whitlow Housing Saundersfoot,2023-06-12T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
605210,Whitlow Housing Saundersfoot,2023-06-12T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
605210,Whitlow Housing Saundersfoot,2023-06-12T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
605210,Whitlow Housing Saundersfoot,2023-06-12T12:10:00.000+00:00,busbar,,L3 Active Power,kW,3.64
605210,Whitlow Housing Saundersfoot,2023-06-12T12:10:00.000+00:00,busbar,,L2 Active Power,kW,10.37
605210,Whitlow Housing Saundersfoot,2023-06-12T12:10:00.000+00:00,busbar,,L1 Active Power,kW,11.49
605210,Whitlow Housing Saundersfoot,2023-06-12T12:10:00.000+00:00,busbar,,N Current (RMS),A,46.2
605210,Whitlow Housing Saundersfoot,2023-06-12T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.5
605210,Whitlow Housing Saundersfoot,2023-06-12T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
605210,Whitlow Housing Saundersfoot,2023-06-12T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
605210,Whitlow Housing Saundersfoot,2023-06-12T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.56
605210,Whitlow Housing Saundersfoot,2023-06-12T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.31
605210,Whitlow Housing Saundersfoot,2023-06-12T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.64
605210,Whitlow Housing Saundersfoot,2023-06-12T12:00:00.000+00:00,feeder,,L3 Active Power,kW,3.14
605210,Whitlow Housing Saundersfoot,2023-06-12T12:00:00.000+00:00,feeder,,L2 Active Power,kW,3.74
605210,Whitlow Housing Saundersfoot,2023-06-12T12:00:00.000+00:00,feeder,,L1 Active Power,kW,3.68
605210,Whitlow Housing Saundersfoot,2023-06-12T12:00:00.000+00:00,feeder,,N Current (RMS),A,11.6
605210,Whitlow Housing Saundersfoot,2023-06-12T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,14.0
605210,Whitlow Housing Saundersfoot,2023-06-12T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,17.1
605210,Whitlow Housing Saundersfoot,2023-06-12T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,16.8
605210,Whitlow Housing Saundersfoot,2023-06-12T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.98
605210,Whitlow Housing Saundersfoot,2023-06-12T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.63
605210,Whitlow Housing Saundersfoot,2023-06-12T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.53
605210,Whitlow Housing Saundersfoot,2023-06-12T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.36
605210,Whitlow Housing Saundersfoot,2023-06-12T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.25
605210,Whitlow Housing Saundersfoot,2023-06-12T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.8
605210,Whitlow Housing Saundersfoot,2023-06-12T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,15.2
605210,Whitlow Housing Saundersfoot,2023-06-12T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.0
605210,Whitlow Housing Saundersfoot,2023-06-12T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.3
605210,Whitlow Housing Saundersfoot,2023-06-12T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.3
605210,Whitlow Housing Saundersfoot,2023-06-12T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
605210,Whitlow Housing Saundersfoot,2023-06-12T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
605210,Whitlow Housing Saundersfoot,2023-06-12T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.02
605210,Whitlow Housing Saundersfoot,2023-06-12T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-6.82
605210,Whitlow Housing Saundersfoot,2023-06-12T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.01
605210,Whitlow Housing Saundersfoot,2023-06-12T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.24
605210,Whitlow Housing Saundersfoot,2023-06-12T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,25.8
605210,Whitlow Housing Saundersfoot,2023-06-12T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.7
605210,Whitlow Housing Saundersfoot,2023-06-12T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.8
605210,Whitlow Housing Saundersfoot,2023-06-12T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.9
605210,Whitlow Housing Saundersfoot,2023-06-12T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
605210,Whitlow Housing Saundersfoot,2023-06-12T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
605210,Whitlow Housing Saundersfoot,2023-06-12T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
605210,Whitlow Housing Saundersfoot,2023-06-12T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.09
605210,Whitlow Housing Saundersfoot,2023-06-12T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.5
605210,Whitlow Housing Saundersfoot,2023-06-12T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.85
605210,Whitlow Housing Saundersfoot,2023-06-12T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.0
605210,Whitlow Housing Saundersfoot,2023-06-12T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.8
605210,Whitlow Housing Saundersfoot,2023-06-12T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.2
605210,Whitlow Housing Saundersfoot,2023-06-12T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.4
605210,Whitlow Housing Saundersfoot,2023-06-12T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-12T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
605210,Whitlow Housing Saundersfoot,2023-06-12T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-12T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
605210,Whitlow Housing Saundersfoot,2023-06-12T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.23
605210,Whitlow Housing Saundersfoot,2023-06-12T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-12T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,1.9
605210,Whitlow Housing Saundersfoot,2023-06-12T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.9
605210,Whitlow Housing Saundersfoot,2023-06-12T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.8
605210,Whitlow Housing Saundersfoot,2023-06-12T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
605210,Whitlow Housing Saundersfoot,2023-06-12T12:00:00.000+00:00,transformer,,Temperature,C,2.2
605210,Whitlow Housing Saundersfoot,2023-06-12T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
605210,Whitlow Housing Saundersfoot,2023-06-12T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
605210,Whitlow Housing Saundersfoot,2023-06-12T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
605210,Whitlow Housing Saundersfoot,2023-06-12T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.05
605210,Whitlow Housing Saundersfoot,2023-06-12T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
605210,Whitlow Housing Saundersfoot,2023-06-12T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.61
605210,Whitlow Housing Saundersfoot,2023-06-12T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
605210,Whitlow Housing Saundersfoot,2023-06-12T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
605210,Whitlow Housing Saundersfoot,2023-06-12T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
605210,Whitlow Housing Saundersfoot,2023-06-12T12:00:00.000+00:00,busbar,,L3 Active Power,kW,-1.22
605210,Whitlow Housing Saundersfoot,2023-06-12T12:00:00.000+00:00,busbar,,L2 Active Power,kW,8.71
605210,Whitlow Housing Saundersfoot,2023-06-12T12:00:00.000+00:00,busbar,,L1 Active Power,kW,9.08
605210,Whitlow Housing Saundersfoot,2023-06-12T12:00:00.000+00:00,busbar,,N Current (RMS),A,47.8
605210,Whitlow Housing Saundersfoot,2023-06-12T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,11.4
605210,Whitlow Housing Saundersfoot,2023-06-12T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.5
605210,Whitlow Housing Saundersfoot,2023-06-12T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.2
605210,Whitlow Housing Saundersfoot,2023-06-12T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.32
605210,Whitlow Housing Saundersfoot,2023-06-12T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-12T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
605210,Whitlow Housing Saundersfoot,2023-06-12T11:50:00.000+00:00,feeder,,L3 Active Power,kW,2.9
605210,Whitlow Housing Saundersfoot,2023-06-12T11:50:00.000+00:00,feeder,,L2 Active Power,kW,2.65
605210,Whitlow Housing Saundersfoot,2023-06-12T11:50:00.000+00:00,feeder,,L1 Active Power,kW,3.08
605210,Whitlow Housing Saundersfoot,2023-06-12T11:50:00.000+00:00,feeder,,N Current (RMS),A,11.1
605210,Whitlow Housing Saundersfoot,2023-06-12T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,13.0
605210,Whitlow Housing Saundersfoot,2023-06-12T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.2
605210,Whitlow Housing Saundersfoot,2023-06-12T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,14.7
605210,Whitlow Housing Saundersfoot,2023-06-12T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.99
605210,Whitlow Housing Saundersfoot,2023-06-12T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.79
605210,Whitlow Housing Saundersfoot,2023-06-12T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
605210,Whitlow Housing Saundersfoot,2023-06-12T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.08
605210,Whitlow Housing Saundersfoot,2023-06-12T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.96
605210,Whitlow Housing Saundersfoot,2023-06-12T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.12
605210,Whitlow Housing Saundersfoot,2023-06-12T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,16.4
605210,Whitlow Housing Saundersfoot,2023-06-12T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.5
605210,Whitlow Housing Saundersfoot,2023-06-12T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.5
605210,Whitlow Housing Saundersfoot,2023-06-12T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.4
605210,Whitlow Housing Saundersfoot,2023-06-12T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
605210,Whitlow Housing Saundersfoot,2023-06-12T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
605210,Whitlow Housing Saundersfoot,2023-06-12T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
605210,Whitlow Housing Saundersfoot,2023-06-12T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.01
605210,Whitlow Housing Saundersfoot,2023-06-12T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.62
605210,Whitlow Housing Saundersfoot,2023-06-12T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.31
605210,Whitlow Housing Saundersfoot,2023-06-12T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.3
605210,Whitlow Housing Saundersfoot,2023-06-12T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.6
605210,Whitlow Housing Saundersfoot,2023-06-12T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.0
605210,Whitlow Housing Saundersfoot,2023-06-12T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.5
605210,Whitlow Housing Saundersfoot,2023-06-12T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
605210,Whitlow Housing Saundersfoot,2023-06-12T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
605210,Whitlow Housing Saundersfoot,2023-06-12T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
605210,Whitlow Housing Saundersfoot,2023-06-12T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.01
605210,Whitlow Housing Saundersfoot,2023-06-12T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.7
605210,Whitlow Housing Saundersfoot,2023-06-12T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.17
605210,Whitlow Housing Saundersfoot,2023-06-12T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.2
605210,Whitlow Housing Saundersfoot,2023-06-12T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.5
605210,Whitlow Housing Saundersfoot,2023-06-12T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.8
605210,Whitlow Housing Saundersfoot,2023-06-12T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.2
605210,Whitlow Housing Saundersfoot,2023-06-12T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-12T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
605210,Whitlow Housing Saundersfoot,2023-06-12T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-12T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-12T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.28
605210,Whitlow Housing Saundersfoot,2023-06-12T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-12T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,1.9
605210,Whitlow Housing Saundersfoot,2023-06-12T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.8
605210,Whitlow Housing Saundersfoot,2023-06-12T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.8
605210,Whitlow Housing Saundersfoot,2023-06-12T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
605210,Whitlow Housing Saundersfoot,2023-06-12T11:50:00.000+00:00,transformer,,Temperature,C,0.7
605210,Whitlow Housing Saundersfoot,2023-06-12T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
605210,Whitlow Housing Saundersfoot,2023-06-12T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.39
605210,Whitlow Housing Saundersfoot,2023-06-12T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
605210,Whitlow Housing Saundersfoot,2023-06-12T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.89
605210,Whitlow Housing Saundersfoot,2023-06-12T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
605210,Whitlow Housing Saundersfoot,2023-06-12T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.05
605210,Whitlow Housing Saundersfoot,2023-06-12T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
605210,Whitlow Housing Saundersfoot,2023-06-12T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
605210,Whitlow Housing Saundersfoot,2023-06-12T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
605210,Whitlow Housing Saundersfoot,2023-06-12T11:50:00.000+00:00,busbar,,L3 Active Power,kW,4.99
605210,Whitlow Housing Saundersfoot,2023-06-12T11:50:00.000+00:00,busbar,,L2 Active Power,kW,9.21
605210,Whitlow Housing Saundersfoot,2023-06-12T11:50:00.000+00:00,busbar,,L1 Active Power,kW,14.67
605210,Whitlow Housing Saundersfoot,2023-06-12T11:50:00.000+00:00,busbar,,N Current (RMS),A,44.0
605210,Whitlow Housing Saundersfoot,2023-06-12T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.0
605210,Whitlow Housing Saundersfoot,2023-06-12T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
605210,Whitlow Housing Saundersfoot,2023-06-12T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.2
605210,Whitlow Housing Saundersfoot,2023-06-12T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.52
605210,Whitlow Housing Saundersfoot,2023-06-12T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
605210,Whitlow Housing Saundersfoot,2023-06-12T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
605210,Whitlow Housing Saundersfoot,2023-06-12T11:40:00.000+00:00,feeder,,L3 Active Power,kW,2.82
605210,Whitlow Housing Saundersfoot,2023-06-12T11:40:00.000+00:00,feeder,,L2 Active Power,kW,3.48
605210,Whitlow Housing Saundersfoot,2023-06-12T11:40:00.000+00:00,feeder,,L1 Active Power,kW,2.83
605210,Whitlow Housing Saundersfoot,2023-06-12T11:40:00.000+00:00,feeder,,N Current (RMS),A,10.7
605210,Whitlow Housing Saundersfoot,2023-06-12T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,12.8
605210,Whitlow Housing Saundersfoot,2023-06-12T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,15.6
605210,Whitlow Housing Saundersfoot,2023-06-12T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,14.0
605210,Whitlow Housing Saundersfoot,2023-06-12T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.99
605210,Whitlow Housing Saundersfoot,2023-06-12T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.7
605210,Whitlow Housing Saundersfoot,2023-06-12T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
605210,Whitlow Housing Saundersfoot,2023-06-12T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.25
605210,Whitlow Housing Saundersfoot,2023-06-12T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.74
605210,Whitlow Housing Saundersfoot,2023-06-12T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.41
605210,Whitlow Housing Saundersfoot,2023-06-12T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,13.1
605210,Whitlow Housing Saundersfoot,2023-06-12T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.8
605210,Whitlow Housing Saundersfoot,2023-06-12T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.2
605210,Whitlow Housing Saundersfoot,2023-06-12T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.0
605210,Whitlow Housing Saundersfoot,2023-06-12T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
605210,Whitlow Housing Saundersfoot,2023-06-12T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
605210,Whitlow Housing Saundersfoot,2023-06-12T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
605210,Whitlow Housing Saundersfoot,2023-06-12T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.14
605210,Whitlow Housing Saundersfoot,2023-06-12T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.07
605210,Whitlow Housing Saundersfoot,2023-06-12T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.51
605210,Whitlow Housing Saundersfoot,2023-06-12T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.7
605210,Whitlow Housing Saundersfoot,2023-06-12T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.6
605210,Whitlow Housing Saundersfoot,2023-06-12T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.7
605210,Whitlow Housing Saundersfoot,2023-06-12T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.7
605210,Whitlow Housing Saundersfoot,2023-06-12T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
605210,Whitlow Housing Saundersfoot,2023-06-12T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
605210,Whitlow Housing Saundersfoot,2023-06-12T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
605210,Whitlow Housing Saundersfoot,2023-06-12T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.5
605210,Whitlow Housing Saundersfoot,2023-06-12T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.03
605210,Whitlow Housing Saundersfoot,2023-06-12T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.49
605210,Whitlow Housing Saundersfoot,2023-06-12T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.2
605210,Whitlow Housing Saundersfoot,2023-06-12T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.5
605210,Whitlow Housing Saundersfoot,2023-06-12T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.7
605210,Whitlow Housing Saundersfoot,2023-06-12T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.9
605210,Whitlow Housing Saundersfoot,2023-06-12T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-12T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
605210,Whitlow Housing Saundersfoot,2023-06-12T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-12T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-12T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.34
605210,Whitlow Housing Saundersfoot,2023-06-12T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-12T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,2.0
605210,Whitlow Housing Saundersfoot,2023-06-12T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.1
605210,Whitlow Housing Saundersfoot,2023-06-12T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.4
605210,Whitlow Housing Saundersfoot,2023-06-12T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.6
605210,Whitlow Housing Saundersfoot,2023-06-12T11:40:00.000+00:00,transformer,,Temperature,C,0.5
605210,Whitlow Housing Saundersfoot,2023-06-12T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
605210,Whitlow Housing Saundersfoot,2023-06-12T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.34
605210,Whitlow Housing Saundersfoot,2023-06-12T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
605210,Whitlow Housing Saundersfoot,2023-06-12T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.06
605210,Whitlow Housing Saundersfoot,2023-06-12T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
605210,Whitlow Housing Saundersfoot,2023-06-12T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.23
605210,Whitlow Housing Saundersfoot,2023-06-12T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
605210,Whitlow Housing Saundersfoot,2023-06-12T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
605210,Whitlow Housing Saundersfoot,2023-06-12T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
605210,Whitlow Housing Saundersfoot,2023-06-12T11:40:00.000+00:00,busbar,,L3 Active Power,kW,9.43
605210,Whitlow Housing Saundersfoot,2023-06-12T11:40:00.000+00:00,busbar,,L2 Active Power,kW,9.66
605210,Whitlow Housing Saundersfoot,2023-06-12T11:40:00.000+00:00,busbar,,L1 Active Power,kW,12.23
605210,Whitlow Housing Saundersfoot,2023-06-12T11:40:00.000+00:00,busbar,,N Current (RMS),A,28.0
605210,Whitlow Housing Saundersfoot,2023-06-12T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.7
605210,Whitlow Housing Saundersfoot,2023-06-12T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.9
605210,Whitlow Housing Saundersfoot,2023-06-12T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.7
605210,Whitlow Housing Saundersfoot,2023-06-12T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.69
605210,Whitlow Housing Saundersfoot,2023-06-12T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.25
605210,Whitlow Housing Saundersfoot,2023-06-12T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.29
605210,Whitlow Housing Saundersfoot,2023-06-12T11:30:00.000+00:00,feeder,,L3 Active Power,kW,2.86
605210,Whitlow Housing Saundersfoot,2023-06-12T11:30:00.000+00:00,feeder,,L2 Active Power,kW,2.76
605210,Whitlow Housing Saundersfoot,2023-06-12T11:30:00.000+00:00,feeder,,L1 Active Power,kW,2.51
605210,Whitlow Housing Saundersfoot,2023-06-12T11:30:00.000+00:00,feeder,,N Current (RMS),A,12.1
605210,Whitlow Housing Saundersfoot,2023-06-12T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,13.2
605210,Whitlow Housing Saundersfoot,2023-06-12T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.6
605210,Whitlow Housing Saundersfoot,2023-06-12T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,13.6
605210,Whitlow Housing Saundersfoot,2023-06-12T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.02
605210,Whitlow Housing Saundersfoot,2023-06-12T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.51
605210,Whitlow Housing Saundersfoot,2023-06-12T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.21
605210,Whitlow Housing Saundersfoot,2023-06-12T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.3
605210,Whitlow Housing Saundersfoot,2023-06-12T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.97
605210,Whitlow Housing Saundersfoot,2023-06-12T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.61
605210,Whitlow Housing Saundersfoot,2023-06-12T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.2
605210,Whitlow Housing Saundersfoot,2023-06-12T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.4
605210,Whitlow Housing Saundersfoot,2023-06-12T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.1
605210,Whitlow Housing Saundersfoot,2023-06-12T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.4
605210,Whitlow Housing Saundersfoot,2023-06-12T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
605210,Whitlow Housing Saundersfoot,2023-06-12T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
605210,Whitlow Housing Saundersfoot,2023-06-12T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
605210,Whitlow Housing Saundersfoot,2023-06-12T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.61
605210,Whitlow Housing Saundersfoot,2023-06-12T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.75
605210,Whitlow Housing Saundersfoot,2023-06-12T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.65
605210,Whitlow Housing Saundersfoot,2023-06-12T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.2
605210,Whitlow Housing Saundersfoot,2023-06-12T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.3
605210,Whitlow Housing Saundersfoot,2023-06-12T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.5
605210,Whitlow Housing Saundersfoot,2023-06-12T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.7
605210,Whitlow Housing Saundersfoot,2023-06-12T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
605210,Whitlow Housing Saundersfoot,2023-06-12T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
605210,Whitlow Housing Saundersfoot,2023-06-12T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
605210,Whitlow Housing Saundersfoot,2023-06-12T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.24
605210,Whitlow Housing Saundersfoot,2023-06-12T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.68
605210,Whitlow Housing Saundersfoot,2023-06-12T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.6
605210,Whitlow Housing Saundersfoot,2023-06-12T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.0
605210,Whitlow Housing Saundersfoot,2023-06-12T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.5
605210,Whitlow Housing Saundersfoot,2023-06-12T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.1
605210,Whitlow Housing Saundersfoot,2023-06-12T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.2
605210,Whitlow Housing Saundersfoot,2023-06-12T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-12T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
605210,Whitlow Housing Saundersfoot,2023-06-12T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-12T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-12T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.22
605210,Whitlow Housing Saundersfoot,2023-06-12T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-12T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,1.4
605210,Whitlow Housing Saundersfoot,2023-06-12T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.3
605210,Whitlow Housing Saundersfoot,2023-06-12T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.4
605210,Whitlow Housing Saundersfoot,2023-06-12T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.4
605210,Whitlow Housing Saundersfoot,2023-06-12T11:30:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-12T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
605210,Whitlow Housing Saundersfoot,2023-06-12T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.98
605210,Whitlow Housing Saundersfoot,2023-06-12T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
605210,Whitlow Housing Saundersfoot,2023-06-12T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.57
605210,Whitlow Housing Saundersfoot,2023-06-12T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
605210,Whitlow Housing Saundersfoot,2023-06-12T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.88
605210,Whitlow Housing Saundersfoot,2023-06-12T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
605210,Whitlow Housing Saundersfoot,2023-06-12T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
605210,Whitlow Housing Saundersfoot,2023-06-12T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
605210,Whitlow Housing Saundersfoot,2023-06-12T11:30:00.000+00:00,busbar,,L3 Active Power,kW,8.8
605210,Whitlow Housing Saundersfoot,2023-06-12T11:30:00.000+00:00,busbar,,L2 Active Power,kW,8.38
605210,Whitlow Housing Saundersfoot,2023-06-12T11:30:00.000+00:00,busbar,,L1 Active Power,kW,13.35
605210,Whitlow Housing Saundersfoot,2023-06-12T11:30:00.000+00:00,busbar,,N Current (RMS),A,32.6
605210,Whitlow Housing Saundersfoot,2023-06-12T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.7
605210,Whitlow Housing Saundersfoot,2023-06-12T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.5
605210,Whitlow Housing Saundersfoot,2023-06-12T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.1
605210,Whitlow Housing Saundersfoot,2023-06-12T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.9
605210,Whitlow Housing Saundersfoot,2023-06-12T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.35
605210,Whitlow Housing Saundersfoot,2023-06-12T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
605210,Whitlow Housing Saundersfoot,2023-06-12T11:20:00.000+00:00,feeder,,L3 Active Power,kW,3.41
605210,Whitlow Housing Saundersfoot,2023-06-12T11:20:00.000+00:00,feeder,,L2 Active Power,kW,3.18
605210,Whitlow Housing Saundersfoot,2023-06-12T11:20:00.000+00:00,feeder,,L1 Active Power,kW,2.68
605210,Whitlow Housing Saundersfoot,2023-06-12T11:20:00.000+00:00,feeder,,N Current (RMS),A,13.8
605210,Whitlow Housing Saundersfoot,2023-06-12T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,15.7
605210,Whitlow Housing Saundersfoot,2023-06-12T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,14.9
605210,Whitlow Housing Saundersfoot,2023-06-12T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,14.0
605210,Whitlow Housing Saundersfoot,2023-06-12T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.07
605210,Whitlow Housing Saundersfoot,2023-06-12T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.68
605210,Whitlow Housing Saundersfoot,2023-06-12T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.59
605210,Whitlow Housing Saundersfoot,2023-06-12T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.56
605210,Whitlow Housing Saundersfoot,2023-06-12T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.75
605210,Whitlow Housing Saundersfoot,2023-06-12T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.9
605210,Whitlow Housing Saundersfoot,2023-06-12T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.4
605210,Whitlow Housing Saundersfoot,2023-06-12T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.1
605210,Whitlow Housing Saundersfoot,2023-06-12T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.2
605210,Whitlow Housing Saundersfoot,2023-06-12T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.5
605210,Whitlow Housing Saundersfoot,2023-06-12T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
605210,Whitlow Housing Saundersfoot,2023-06-12T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
605210,Whitlow Housing Saundersfoot,2023-06-12T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
605210,Whitlow Housing Saundersfoot,2023-06-12T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.41
605210,Whitlow Housing Saundersfoot,2023-06-12T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.26
605210,Whitlow Housing Saundersfoot,2023-06-12T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.73
605210,Whitlow Housing Saundersfoot,2023-06-12T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,24.7
605210,Whitlow Housing Saundersfoot,2023-06-12T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.7
605210,Whitlow Housing Saundersfoot,2023-06-12T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.9
605210,Whitlow Housing Saundersfoot,2023-06-12T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.3
605210,Whitlow Housing Saundersfoot,2023-06-12T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
605210,Whitlow Housing Saundersfoot,2023-06-12T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
605210,Whitlow Housing Saundersfoot,2023-06-12T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
605210,Whitlow Housing Saundersfoot,2023-06-12T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.04
605210,Whitlow Housing Saundersfoot,2023-06-12T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.47
605210,Whitlow Housing Saundersfoot,2023-06-12T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.66
605210,Whitlow Housing Saundersfoot,2023-06-12T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.5
605210,Whitlow Housing Saundersfoot,2023-06-12T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.6
605210,Whitlow Housing Saundersfoot,2023-06-12T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.9
605210,Whitlow Housing Saundersfoot,2023-06-12T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.5
605210,Whitlow Housing Saundersfoot,2023-06-12T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
