Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605210,Whitlow Housing Saundersfoot,2023-06-12T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
605210,Whitlow Housing Saundersfoot,2023-06-12T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-12T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-12T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.36
605210,Whitlow Housing Saundersfoot,2023-06-12T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-12T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,1.8
605210,Whitlow Housing Saundersfoot,2023-06-12T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.1
605210,Whitlow Housing Saundersfoot,2023-06-12T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.4
605210,Whitlow Housing Saundersfoot,2023-06-12T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.0
605210,Whitlow Housing Saundersfoot,2023-06-12T11:20:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-12T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
605210,Whitlow Housing Saundersfoot,2023-06-12T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.73
605210,Whitlow Housing Saundersfoot,2023-06-12T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
605210,Whitlow Housing Saundersfoot,2023-06-12T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.28
605210,Whitlow Housing Saundersfoot,2023-06-12T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
605210,Whitlow Housing Saundersfoot,2023-06-12T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.55
605210,Whitlow Housing Saundersfoot,2023-06-12T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
605210,Whitlow Housing Saundersfoot,2023-06-12T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
605210,Whitlow Housing Saundersfoot,2023-06-12T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
605210,Whitlow Housing Saundersfoot,2023-06-12T11:20:00.000+00:00,busbar,,L3 Active Power,kW,8.6
605210,Whitlow Housing Saundersfoot,2023-06-12T11:20:00.000+00:00,busbar,,L2 Active Power,kW,8.02
605210,Whitlow Housing Saundersfoot,2023-06-12T11:20:00.000+00:00,busbar,,L1 Active Power,kW,14.95
605210,Whitlow Housing Saundersfoot,2023-06-12T11:20:00.000+00:00,busbar,,N Current (RMS),A,37.6
605210,Whitlow Housing Saundersfoot,2023-06-12T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.5
605210,Whitlow Housing Saundersfoot,2023-06-12T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.4
605210,Whitlow Housing Saundersfoot,2023-06-12T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
605210,Whitlow Housing Saundersfoot,2023-06-12T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.46
605210,Whitlow Housing Saundersfoot,2023-06-12T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.43
605210,Whitlow Housing Saundersfoot,2023-06-12T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
605210,Whitlow Housing Saundersfoot,2023-06-12T11:10:00.000+00:00,feeder,,L3 Active Power,kW,4.54
605210,Whitlow Housing Saundersfoot,2023-06-12T11:10:00.000+00:00,feeder,,L2 Active Power,kW,3.94
605210,Whitlow Housing Saundersfoot,2023-06-12T11:10:00.000+00:00,feeder,,L1 Active Power,kW,2.41
605210,Whitlow Housing Saundersfoot,2023-06-12T11:10:00.000+00:00,feeder,,N Current (RMS),A,18.4
605210,Whitlow Housing Saundersfoot,2023-06-12T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,20.9
605210,Whitlow Housing Saundersfoot,2023-06-12T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,19.1
605210,Whitlow Housing Saundersfoot,2023-06-12T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,12.5
605210,Whitlow Housing Saundersfoot,2023-06-12T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.24
605210,Whitlow Housing Saundersfoot,2023-06-12T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.72
605210,Whitlow Housing Saundersfoot,2023-06-12T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.87
605210,Whitlow Housing Saundersfoot,2023-06-12T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.25
605210,Whitlow Housing Saundersfoot,2023-06-12T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.05
605210,Whitlow Housing Saundersfoot,2023-06-12T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.76
605210,Whitlow Housing Saundersfoot,2023-06-12T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.1
605210,Whitlow Housing Saundersfoot,2023-06-12T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.8
605210,Whitlow Housing Saundersfoot,2023-06-12T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.8
605210,Whitlow Housing Saundersfoot,2023-06-12T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.4
605210,Whitlow Housing Saundersfoot,2023-06-12T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
605210,Whitlow Housing Saundersfoot,2023-06-12T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
605210,Whitlow Housing Saundersfoot,2023-06-12T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.2
605210,Whitlow Housing Saundersfoot,2023-06-12T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.09
605210,Whitlow Housing Saundersfoot,2023-06-12T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.53
605210,Whitlow Housing Saundersfoot,2023-06-12T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.48
605210,Whitlow Housing Saundersfoot,2023-06-12T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.3
605210,Whitlow Housing Saundersfoot,2023-06-12T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.8
605210,Whitlow Housing Saundersfoot,2023-06-12T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.7
605210,Whitlow Housing Saundersfoot,2023-06-12T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.5
605210,Whitlow Housing Saundersfoot,2023-06-12T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605210,Whitlow Housing Saundersfoot,2023-06-12T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
605210,Whitlow Housing Saundersfoot,2023-06-12T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
605210,Whitlow Housing Saundersfoot,2023-06-12T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.01
605210,Whitlow Housing Saundersfoot,2023-06-12T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.87
605210,Whitlow Housing Saundersfoot,2023-06-12T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.15
605210,Whitlow Housing Saundersfoot,2023-06-12T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.4
605210,Whitlow Housing Saundersfoot,2023-06-12T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.4
605210,Whitlow Housing Saundersfoot,2023-06-12T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.5
605210,Whitlow Housing Saundersfoot,2023-06-12T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.6
605210,Whitlow Housing Saundersfoot,2023-06-12T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-12T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
605210,Whitlow Housing Saundersfoot,2023-06-12T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-12T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-12T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.31
605210,Whitlow Housing Saundersfoot,2023-06-12T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-12T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,1.6
605210,Whitlow Housing Saundersfoot,2023-06-12T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.1
605210,Whitlow Housing Saundersfoot,2023-06-12T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.3
605210,Whitlow Housing Saundersfoot,2023-06-12T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.0
605210,Whitlow Housing Saundersfoot,2023-06-12T11:10:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-12T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
605210,Whitlow Housing Saundersfoot,2023-06-12T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.95
605210,Whitlow Housing Saundersfoot,2023-06-12T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
605210,Whitlow Housing Saundersfoot,2023-06-12T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.68
605210,Whitlow Housing Saundersfoot,2023-06-12T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
605210,Whitlow Housing Saundersfoot,2023-06-12T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.95
605210,Whitlow Housing Saundersfoot,2023-06-12T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
605210,Whitlow Housing Saundersfoot,2023-06-12T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
605210,Whitlow Housing Saundersfoot,2023-06-12T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
605210,Whitlow Housing Saundersfoot,2023-06-12T11:10:00.000+00:00,busbar,,L3 Active Power,kW,10.89
605210,Whitlow Housing Saundersfoot,2023-06-12T11:10:00.000+00:00,busbar,,L2 Active Power,kW,10.7
605210,Whitlow Housing Saundersfoot,2023-06-12T11:10:00.000+00:00,busbar,,L1 Active Power,kW,11.8
605210,Whitlow Housing Saundersfoot,2023-06-12T11:10:00.000+00:00,busbar,,N Current (RMS),A,32.9
605210,Whitlow Housing Saundersfoot,2023-06-12T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
605210,Whitlow Housing Saundersfoot,2023-06-12T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
605210,Whitlow Housing Saundersfoot,2023-06-12T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.1
605210,Whitlow Housing Saundersfoot,2023-06-12T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.34
605210,Whitlow Housing Saundersfoot,2023-06-12T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.29
605210,Whitlow Housing Saundersfoot,2023-06-12T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
605210,Whitlow Housing Saundersfoot,2023-06-12T11:00:00.000+00:00,feeder,,L3 Active Power,kW,3.1
605210,Whitlow Housing Saundersfoot,2023-06-12T11:00:00.000+00:00,feeder,,L2 Active Power,kW,4.38
605210,Whitlow Housing Saundersfoot,2023-06-12T11:00:00.000+00:00,feeder,,L1 Active Power,kW,2.16
605210,Whitlow Housing Saundersfoot,2023-06-12T11:00:00.000+00:00,feeder,,N Current (RMS),A,13.5
605210,Whitlow Housing Saundersfoot,2023-06-12T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,13.8
605210,Whitlow Housing Saundersfoot,2023-06-12T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,19.7
605210,Whitlow Housing Saundersfoot,2023-06-12T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,11.3
605210,Whitlow Housing Saundersfoot,2023-06-12T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.31
605210,Whitlow Housing Saundersfoot,2023-06-12T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.61
605210,Whitlow Housing Saundersfoot,2023-06-12T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.85
605210,Whitlow Housing Saundersfoot,2023-06-12T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.7
605210,Whitlow Housing Saundersfoot,2023-06-12T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.97
605210,Whitlow Housing Saundersfoot,2023-06-12T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.32
605210,Whitlow Housing Saundersfoot,2023-06-12T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,7.2
605210,Whitlow Housing Saundersfoot,2023-06-12T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.7
605210,Whitlow Housing Saundersfoot,2023-06-12T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.0
605210,Whitlow Housing Saundersfoot,2023-06-12T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.8
605210,Whitlow Housing Saundersfoot,2023-06-12T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
605210,Whitlow Housing Saundersfoot,2023-06-12T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
605210,Whitlow Housing Saundersfoot,2023-06-12T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.33
605210,Whitlow Housing Saundersfoot,2023-06-12T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.12
605210,Whitlow Housing Saundersfoot,2023-06-12T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.23
605210,Whitlow Housing Saundersfoot,2023-06-12T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.06
605210,Whitlow Housing Saundersfoot,2023-06-12T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.8
605210,Whitlow Housing Saundersfoot,2023-06-12T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.2
605210,Whitlow Housing Saundersfoot,2023-06-12T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.9
605210,Whitlow Housing Saundersfoot,2023-06-12T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.8
605210,Whitlow Housing Saundersfoot,2023-06-12T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
605210,Whitlow Housing Saundersfoot,2023-06-12T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
605210,Whitlow Housing Saundersfoot,2023-06-12T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.26
605210,Whitlow Housing Saundersfoot,2023-06-12T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.77
605210,Whitlow Housing Saundersfoot,2023-06-12T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.33
605210,Whitlow Housing Saundersfoot,2023-06-12T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.89
605210,Whitlow Housing Saundersfoot,2023-06-12T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
605210,Whitlow Housing Saundersfoot,2023-06-12T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.8
605210,Whitlow Housing Saundersfoot,2023-06-12T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.8
605210,Whitlow Housing Saundersfoot,2023-06-12T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.9
605210,Whitlow Housing Saundersfoot,2023-06-12T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-12T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
605210,Whitlow Housing Saundersfoot,2023-06-12T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-12T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-12T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.32
605210,Whitlow Housing Saundersfoot,2023-06-12T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
605210,Whitlow Housing Saundersfoot,2023-06-12T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,1.7
605210,Whitlow Housing Saundersfoot,2023-06-12T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.4
605210,Whitlow Housing Saundersfoot,2023-06-12T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.8
605210,Whitlow Housing Saundersfoot,2023-06-12T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.8
605210,Whitlow Housing Saundersfoot,2023-06-12T11:00:00.000+00:00,transformer,,Temperature,C,0.7
605210,Whitlow Housing Saundersfoot,2023-06-12T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
605210,Whitlow Housing Saundersfoot,2023-06-12T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.29
605210,Whitlow Housing Saundersfoot,2023-06-12T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
605210,Whitlow Housing Saundersfoot,2023-06-12T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.98
605210,Whitlow Housing Saundersfoot,2023-06-12T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
605210,Whitlow Housing Saundersfoot,2023-06-12T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.12
605210,Whitlow Housing Saundersfoot,2023-06-12T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
605210,Whitlow Housing Saundersfoot,2023-06-12T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
605210,Whitlow Housing Saundersfoot,2023-06-12T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
605210,Whitlow Housing Saundersfoot,2023-06-12T11:00:00.000+00:00,busbar,,L3 Active Power,kW,7.46
605210,Whitlow Housing Saundersfoot,2023-06-12T11:00:00.000+00:00,busbar,,L2 Active Power,kW,10.23
605210,Whitlow Housing Saundersfoot,2023-06-12T11:00:00.000+00:00,busbar,,L1 Active Power,kW,14.42
605210,Whitlow Housing Saundersfoot,2023-06-12T11:00:00.000+00:00,busbar,,N Current (RMS),A,34.2
605210,Whitlow Housing Saundersfoot,2023-06-12T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.2
605210,Whitlow Housing Saundersfoot,2023-06-12T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
605210,Whitlow Housing Saundersfoot,2023-06-12T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.7
605210,Whitlow Housing Saundersfoot,2023-06-12T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.46
605210,Whitlow Housing Saundersfoot,2023-06-12T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.37
605210,Whitlow Housing Saundersfoot,2023-06-12T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
605210,Whitlow Housing Saundersfoot,2023-06-12T10:50:00.000+00:00,feeder,,L3 Active Power,kW,3.39
605210,Whitlow Housing Saundersfoot,2023-06-12T10:50:00.000+00:00,feeder,,L2 Active Power,kW,4.18
605210,Whitlow Housing Saundersfoot,2023-06-12T10:50:00.000+00:00,feeder,,L1 Active Power,kW,4.71
605210,Whitlow Housing Saundersfoot,2023-06-12T10:50:00.000+00:00,feeder,,N Current (RMS),A,13.8
605210,Whitlow Housing Saundersfoot,2023-06-12T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,15.6
605210,Whitlow Housing Saundersfoot,2023-06-12T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,18.5
605210,Whitlow Housing Saundersfoot,2023-06-12T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,20.8
605210,Whitlow Housing Saundersfoot,2023-06-12T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.17
605210,Whitlow Housing Saundersfoot,2023-06-12T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.6
605210,Whitlow Housing Saundersfoot,2023-06-12T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.81
605210,Whitlow Housing Saundersfoot,2023-06-12T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.34
605210,Whitlow Housing Saundersfoot,2023-06-12T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.89
605210,Whitlow Housing Saundersfoot,2023-06-12T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.42
605210,Whitlow Housing Saundersfoot,2023-06-12T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,22.6
605210,Whitlow Housing Saundersfoot,2023-06-12T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.1
605210,Whitlow Housing Saundersfoot,2023-06-12T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.0
605210,Whitlow Housing Saundersfoot,2023-06-12T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.5
605210,Whitlow Housing Saundersfoot,2023-06-12T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
605210,Whitlow Housing Saundersfoot,2023-06-12T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
605210,Whitlow Housing Saundersfoot,2023-06-12T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.19
605210,Whitlow Housing Saundersfoot,2023-06-12T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.88
605210,Whitlow Housing Saundersfoot,2023-06-12T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
605210,Whitlow Housing Saundersfoot,2023-06-12T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.32
605210,Whitlow Housing Saundersfoot,2023-06-12T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.0
605210,Whitlow Housing Saundersfoot,2023-06-12T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.0
605210,Whitlow Housing Saundersfoot,2023-06-12T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.8
605210,Whitlow Housing Saundersfoot,2023-06-12T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.4
605210,Whitlow Housing Saundersfoot,2023-06-12T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
605210,Whitlow Housing Saundersfoot,2023-06-12T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
605210,Whitlow Housing Saundersfoot,2023-06-12T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
605210,Whitlow Housing Saundersfoot,2023-06-12T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.84
605210,Whitlow Housing Saundersfoot,2023-06-12T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.59
605210,Whitlow Housing Saundersfoot,2023-06-12T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.46
605210,Whitlow Housing Saundersfoot,2023-06-12T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.1
605210,Whitlow Housing Saundersfoot,2023-06-12T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.9
605210,Whitlow Housing Saundersfoot,2023-06-12T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.2
605210,Whitlow Housing Saundersfoot,2023-06-12T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.6
605210,Whitlow Housing Saundersfoot,2023-06-12T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-12T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
605210,Whitlow Housing Saundersfoot,2023-06-12T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-12T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-12T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.38
605210,Whitlow Housing Saundersfoot,2023-06-12T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-12T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,1.8
605210,Whitlow Housing Saundersfoot,2023-06-12T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.6
605210,Whitlow Housing Saundersfoot,2023-06-12T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.1
605210,Whitlow Housing Saundersfoot,2023-06-12T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.0
605210,Whitlow Housing Saundersfoot,2023-06-12T10:50:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-12T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
605210,Whitlow Housing Saundersfoot,2023-06-12T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
605210,Whitlow Housing Saundersfoot,2023-06-12T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
605210,Whitlow Housing Saundersfoot,2023-06-12T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.81
605210,Whitlow Housing Saundersfoot,2023-06-12T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
605210,Whitlow Housing Saundersfoot,2023-06-12T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.82
605210,Whitlow Housing Saundersfoot,2023-06-12T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
605210,Whitlow Housing Saundersfoot,2023-06-12T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
605210,Whitlow Housing Saundersfoot,2023-06-12T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
605210,Whitlow Housing Saundersfoot,2023-06-12T10:50:00.000+00:00,busbar,,L3 Active Power,kW,6.69
605210,Whitlow Housing Saundersfoot,2023-06-12T10:50:00.000+00:00,busbar,,L2 Active Power,kW,13.06
605210,Whitlow Housing Saundersfoot,2023-06-12T10:50:00.000+00:00,busbar,,L1 Active Power,kW,12.9
605210,Whitlow Housing Saundersfoot,2023-06-12T10:50:00.000+00:00,busbar,,N Current (RMS),A,38.0
605210,Whitlow Housing Saundersfoot,2023-06-12T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.8
605210,Whitlow Housing Saundersfoot,2023-06-12T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
605210,Whitlow Housing Saundersfoot,2023-06-12T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
605210,Whitlow Housing Saundersfoot,2023-06-12T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.39
605210,Whitlow Housing Saundersfoot,2023-06-12T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.61
605210,Whitlow Housing Saundersfoot,2023-06-12T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.23
605210,Whitlow Housing Saundersfoot,2023-06-12T10:40:00.000+00:00,feeder,,L3 Active Power,kW,3.3
605210,Whitlow Housing Saundersfoot,2023-06-12T10:40:00.000+00:00,feeder,,L2 Active Power,kW,6.04
605210,Whitlow Housing Saundersfoot,2023-06-12T10:40:00.000+00:00,feeder,,L1 Active Power,kW,5.9
605210,Whitlow Housing Saundersfoot,2023-06-12T10:40:00.000+00:00,feeder,,N Current (RMS),A,19.6
605210,Whitlow Housing Saundersfoot,2023-06-12T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,15.0
605210,Whitlow Housing Saundersfoot,2023-06-12T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,26.3
605210,Whitlow Housing Saundersfoot,2023-06-12T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,26.9
605210,Whitlow Housing Saundersfoot,2023-06-12T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.1
605210,Whitlow Housing Saundersfoot,2023-06-12T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.58
605210,Whitlow Housing Saundersfoot,2023-06-12T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.93
605210,Whitlow Housing Saundersfoot,2023-06-12T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.77
605210,Whitlow Housing Saundersfoot,2023-06-12T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.62
605210,Whitlow Housing Saundersfoot,2023-06-12T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.31
605210,Whitlow Housing Saundersfoot,2023-06-12T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,24.8
605210,Whitlow Housing Saundersfoot,2023-06-12T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.8
605210,Whitlow Housing Saundersfoot,2023-06-12T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.5
605210,Whitlow Housing Saundersfoot,2023-06-12T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.1
605210,Whitlow Housing Saundersfoot,2023-06-12T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
605210,Whitlow Housing Saundersfoot,2023-06-12T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
605210,Whitlow Housing Saundersfoot,2023-06-12T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-12T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.91
605210,Whitlow Housing Saundersfoot,2023-06-12T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.11
605210,Whitlow Housing Saundersfoot,2023-06-12T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.66
605210,Whitlow Housing Saundersfoot,2023-06-12T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.9
605210,Whitlow Housing Saundersfoot,2023-06-12T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.7
605210,Whitlow Housing Saundersfoot,2023-06-12T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.3
605210,Whitlow Housing Saundersfoot,2023-06-12T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.0
605210,Whitlow Housing Saundersfoot,2023-06-12T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
605210,Whitlow Housing Saundersfoot,2023-06-12T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
605210,Whitlow Housing Saundersfoot,2023-06-12T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
605210,Whitlow Housing Saundersfoot,2023-06-12T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.93
605210,Whitlow Housing Saundersfoot,2023-06-12T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.79
605210,Whitlow Housing Saundersfoot,2023-06-12T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.05
605210,Whitlow Housing Saundersfoot,2023-06-12T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.6
605210,Whitlow Housing Saundersfoot,2023-06-12T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.2
605210,Whitlow Housing Saundersfoot,2023-06-12T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.3
605210,Whitlow Housing Saundersfoot,2023-06-12T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.9
605210,Whitlow Housing Saundersfoot,2023-06-12T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-12T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-12T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
605210,Whitlow Housing Saundersfoot,2023-06-12T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
605210,Whitlow Housing Saundersfoot,2023-06-12T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.48
605210,Whitlow Housing Saundersfoot,2023-06-12T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-12T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,2.6
605210,Whitlow Housing Saundersfoot,2023-06-12T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.2
605210,Whitlow Housing Saundersfoot,2023-06-12T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
605210,Whitlow Housing Saundersfoot,2023-06-12T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.7
605210,Whitlow Housing Saundersfoot,2023-06-12T10:40:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-12T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
605210,Whitlow Housing Saundersfoot,2023-06-12T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.18
605210,Whitlow Housing Saundersfoot,2023-06-12T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
605210,Whitlow Housing Saundersfoot,2023-06-12T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.55
605210,Whitlow Housing Saundersfoot,2023-06-12T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
605210,Whitlow Housing Saundersfoot,2023-06-12T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.71
605210,Whitlow Housing Saundersfoot,2023-06-12T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
605210,Whitlow Housing Saundersfoot,2023-06-12T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
605210,Whitlow Housing Saundersfoot,2023-06-12T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
605210,Whitlow Housing Saundersfoot,2023-06-12T10:40:00.000+00:00,busbar,,L3 Active Power,kW,4.1
605210,Whitlow Housing Saundersfoot,2023-06-12T10:40:00.000+00:00,busbar,,L2 Active Power,kW,14.04
605210,Whitlow Housing Saundersfoot,2023-06-12T10:40:00.000+00:00,busbar,,L1 Active Power,kW,10.59
605210,Whitlow Housing Saundersfoot,2023-06-12T10:40:00.000+00:00,busbar,,N Current (RMS),A,49.2
605210,Whitlow Housing Saundersfoot,2023-06-12T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.2
605210,Whitlow Housing Saundersfoot,2023-06-12T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
605210,Whitlow Housing Saundersfoot,2023-06-12T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.6
605210,Whitlow Housing Saundersfoot,2023-06-12T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.63
605210,Whitlow Housing Saundersfoot,2023-06-12T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.44
605210,Whitlow Housing Saundersfoot,2023-06-12T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.12
605210,Whitlow Housing Saundersfoot,2023-06-12T10:30:00.000+00:00,feeder,,L3 Active Power,kW,3.49
605210,Whitlow Housing Saundersfoot,2023-06-12T10:30:00.000+00:00,feeder,,L2 Active Power,kW,5.53
605210,Whitlow Housing Saundersfoot,2023-06-12T10:30:00.000+00:00,feeder,,L1 Active Power,kW,5.57
605210,Whitlow Housing Saundersfoot,2023-06-12T10:30:00.000+00:00,feeder,,N Current (RMS),A,17.8
605210,Whitlow Housing Saundersfoot,2023-06-12T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,16.1
605210,Whitlow Housing Saundersfoot,2023-06-12T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,24.0
605210,Whitlow Housing Saundersfoot,2023-06-12T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,26.0
605210,Whitlow Housing Saundersfoot,2023-06-12T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.94
605210,Whitlow Housing Saundersfoot,2023-06-12T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.58
605210,Whitlow Housing Saundersfoot,2023-06-12T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.93
605210,Whitlow Housing Saundersfoot,2023-06-12T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.5
605210,Whitlow Housing Saundersfoot,2023-06-12T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.98
605210,Whitlow Housing Saundersfoot,2023-06-12T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.21
605210,Whitlow Housing Saundersfoot,2023-06-12T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.7
605210,Whitlow Housing Saundersfoot,2023-06-12T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.3
605210,Whitlow Housing Saundersfoot,2023-06-12T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.0
605210,Whitlow Housing Saundersfoot,2023-06-12T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.7
605210,Whitlow Housing Saundersfoot,2023-06-12T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
605210,Whitlow Housing Saundersfoot,2023-06-12T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
605210,Whitlow Housing Saundersfoot,2023-06-12T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
605210,Whitlow Housing Saundersfoot,2023-06-12T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-5.36
605210,Whitlow Housing Saundersfoot,2023-06-12T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.41
605210,Whitlow Housing Saundersfoot,2023-06-12T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.23
605210,Whitlow Housing Saundersfoot,2023-06-12T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.2
605210,Whitlow Housing Saundersfoot,2023-06-12T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.9
605210,Whitlow Housing Saundersfoot,2023-06-12T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.2
605210,Whitlow Housing Saundersfoot,2023-06-12T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.2
605210,Whitlow Housing Saundersfoot,2023-06-12T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
605210,Whitlow Housing Saundersfoot,2023-06-12T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
605210,Whitlow Housing Saundersfoot,2023-06-12T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
605210,Whitlow Housing Saundersfoot,2023-06-12T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.78
605210,Whitlow Housing Saundersfoot,2023-06-12T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.99
605210,Whitlow Housing Saundersfoot,2023-06-12T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.43
605210,Whitlow Housing Saundersfoot,2023-06-12T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.6
605210,Whitlow Housing Saundersfoot,2023-06-12T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.9
605210,Whitlow Housing Saundersfoot,2023-06-12T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.3
605210,Whitlow Housing Saundersfoot,2023-06-12T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.4
605210,Whitlow Housing Saundersfoot,2023-06-12T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-12T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.25
605210,Whitlow Housing Saundersfoot,2023-06-12T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-12T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-12T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.38
605210,Whitlow Housing Saundersfoot,2023-06-12T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-12T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,3.2
605210,Whitlow Housing Saundersfoot,2023-06-12T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.4
605210,Whitlow Housing Saundersfoot,2023-06-12T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
605210,Whitlow Housing Saundersfoot,2023-06-12T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.4
605210,Whitlow Housing Saundersfoot,2023-06-12T10:30:00.000+00:00,transformer,,Temperature,C,0.9
605210,Whitlow Housing Saundersfoot,2023-06-12T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
605210,Whitlow Housing Saundersfoot,2023-06-12T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
605210,Whitlow Housing Saundersfoot,2023-06-12T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
605210,Whitlow Housing Saundersfoot,2023-06-12T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.89
605210,Whitlow Housing Saundersfoot,2023-06-12T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
605210,Whitlow Housing Saundersfoot,2023-06-12T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.12
605210,Whitlow Housing Saundersfoot,2023-06-12T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
605210,Whitlow Housing Saundersfoot,2023-06-12T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
605210,Whitlow Housing Saundersfoot,2023-06-12T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
605210,Whitlow Housing Saundersfoot,2023-06-12T10:30:00.000+00:00,busbar,,L3 Active Power,kW,3.41
605210,Whitlow Housing Saundersfoot,2023-06-12T10:30:00.000+00:00,busbar,,L2 Active Power,kW,11.45
605210,Whitlow Housing Saundersfoot,2023-06-12T10:30:00.000+00:00,busbar,,L1 Active Power,kW,9.99
605210,Whitlow Housing Saundersfoot,2023-06-12T10:30:00.000+00:00,busbar,,N Current (RMS),A,42.5
605210,Whitlow Housing Saundersfoot,2023-06-12T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.2
605210,Whitlow Housing Saundersfoot,2023-06-12T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.5
605210,Whitlow Housing Saundersfoot,2023-06-12T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
605210,Whitlow Housing Saundersfoot,2023-06-12T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.77
605210,Whitlow Housing Saundersfoot,2023-06-12T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.21
605210,Whitlow Housing Saundersfoot,2023-06-12T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
605210,Whitlow Housing Saundersfoot,2023-06-12T10:20:00.000+00:00,feeder,,L3 Active Power,kW,2.81
605210,Whitlow Housing Saundersfoot,2023-06-12T10:20:00.000+00:00,feeder,,L2 Active Power,kW,6.27
605210,Whitlow Housing Saundersfoot,2023-06-12T10:20:00.000+00:00,feeder,,L1 Active Power,kW,8.3
605210,Whitlow Housing Saundersfoot,2023-06-12T10:20:00.000+00:00,feeder,,N Current (RMS),A,28.3
605210,Whitlow Housing Saundersfoot,2023-06-12T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,12.9
605210,Whitlow Housing Saundersfoot,2023-06-12T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,28.6
605210,Whitlow Housing Saundersfoot,2023-06-12T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,36.1
605210,Whitlow Housing Saundersfoot,2023-06-12T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.16
605210,Whitlow Housing Saundersfoot,2023-06-12T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.54
605210,Whitlow Housing Saundersfoot,2023-06-12T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.99
605210,Whitlow Housing Saundersfoot,2023-06-12T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.3
605210,Whitlow Housing Saundersfoot,2023-06-12T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.75
605210,Whitlow Housing Saundersfoot,2023-06-12T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.6
605210,Whitlow Housing Saundersfoot,2023-06-12T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,13.4
605210,Whitlow Housing Saundersfoot,2023-06-12T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.2
605210,Whitlow Housing Saundersfoot,2023-06-12T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.8
605210,Whitlow Housing Saundersfoot,2023-06-12T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.1
605210,Whitlow Housing Saundersfoot,2023-06-12T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
605210,Whitlow Housing Saundersfoot,2023-06-12T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
605210,Whitlow Housing Saundersfoot,2023-06-12T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
605210,Whitlow Housing Saundersfoot,2023-06-12T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.72
605210,Whitlow Housing Saundersfoot,2023-06-12T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.78
605210,Whitlow Housing Saundersfoot,2023-06-12T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.39
605210,Whitlow Housing Saundersfoot,2023-06-12T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.9
605210,Whitlow Housing Saundersfoot,2023-06-12T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.4
605210,Whitlow Housing Saundersfoot,2023-06-12T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.6
605210,Whitlow Housing Saundersfoot,2023-06-12T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.7
605210,Whitlow Housing Saundersfoot,2023-06-12T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
605210,Whitlow Housing Saundersfoot,2023-06-12T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
605210,Whitlow Housing Saundersfoot,2023-06-12T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
605210,Whitlow Housing Saundersfoot,2023-06-12T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.87
605210,Whitlow Housing Saundersfoot,2023-06-12T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.89
605210,Whitlow Housing Saundersfoot,2023-06-12T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.22
605210,Whitlow Housing Saundersfoot,2023-06-12T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.7
605210,Whitlow Housing Saundersfoot,2023-06-12T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.2
605210,Whitlow Housing Saundersfoot,2023-06-12T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.4
605210,Whitlow Housing Saundersfoot,2023-06-12T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.3
605210,Whitlow Housing Saundersfoot,2023-06-12T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-12T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.26
605210,Whitlow Housing Saundersfoot,2023-06-12T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-12T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-12T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.42
605210,Whitlow Housing Saundersfoot,2023-06-12T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-12T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,3.2
605210,Whitlow Housing Saundersfoot,2023-06-12T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.7
605210,Whitlow Housing Saundersfoot,2023-06-12T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.6
605210,Whitlow Housing Saundersfoot,2023-06-12T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.8
605210,Whitlow Housing Saundersfoot,2023-06-12T10:20:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-12T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
605210,Whitlow Housing Saundersfoot,2023-06-12T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
605210,Whitlow Housing Saundersfoot,2023-06-12T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
605210,Whitlow Housing Saundersfoot,2023-06-12T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.3
605210,Whitlow Housing Saundersfoot,2023-06-12T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
605210,Whitlow Housing Saundersfoot,2023-06-12T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.51
605210,Whitlow Housing Saundersfoot,2023-06-12T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
605210,Whitlow Housing Saundersfoot,2023-06-12T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
605210,Whitlow Housing Saundersfoot,2023-06-12T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
605210,Whitlow Housing Saundersfoot,2023-06-12T10:20:00.000+00:00,busbar,,L3 Active Power,kW,6.26
605210,Whitlow Housing Saundersfoot,2023-06-12T10:20:00.000+00:00,busbar,,L2 Active Power,kW,14.11
605210,Whitlow Housing Saundersfoot,2023-06-12T10:20:00.000+00:00,busbar,,L1 Active Power,kW,14.72
605210,Whitlow Housing Saundersfoot,2023-06-12T10:20:00.000+00:00,busbar,,N Current (RMS),A,46.8
605210,Whitlow Housing Saundersfoot,2023-06-12T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.1
605210,Whitlow Housing Saundersfoot,2023-06-12T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
605210,Whitlow Housing Saundersfoot,2023-06-12T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
605210,Whitlow Housing Saundersfoot,2023-06-12T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.48
605210,Whitlow Housing Saundersfoot,2023-06-12T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.3
605210,Whitlow Housing Saundersfoot,2023-06-12T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
605210,Whitlow Housing Saundersfoot,2023-06-12T10:10:00.000+00:00,feeder,,L3 Active Power,kW,2.51
605210,Whitlow Housing Saundersfoot,2023-06-12T10:10:00.000+00:00,feeder,,L2 Active Power,kW,5.53
605210,Whitlow Housing Saundersfoot,2023-06-12T10:10:00.000+00:00,feeder,,L1 Active Power,kW,8.01
605210,Whitlow Housing Saundersfoot,2023-06-12T10:10:00.000+00:00,feeder,,N Current (RMS),A,24.0
605210,Whitlow Housing Saundersfoot,2023-06-12T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,11.6
605210,Whitlow Housing Saundersfoot,2023-06-12T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,24.0
605210,Whitlow Housing Saundersfoot,2023-06-12T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,34.6
605210,Whitlow Housing Saundersfoot,2023-06-12T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.14
605210,Whitlow Housing Saundersfoot,2023-06-12T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.59
605210,Whitlow Housing Saundersfoot,2023-06-12T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.17
605210,Whitlow Housing Saundersfoot,2023-06-12T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.79
605210,Whitlow Housing Saundersfoot,2023-06-12T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.5
605210,Whitlow Housing Saundersfoot,2023-06-12T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.71
605210,Whitlow Housing Saundersfoot,2023-06-12T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,13.3
605210,Whitlow Housing Saundersfoot,2023-06-12T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.3
605210,Whitlow Housing Saundersfoot,2023-06-12T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.0
605210,Whitlow Housing Saundersfoot,2023-06-12T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.7
605210,Whitlow Housing Saundersfoot,2023-06-12T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
605210,Whitlow Housing Saundersfoot,2023-06-12T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
605210,Whitlow Housing Saundersfoot,2023-06-12T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
605210,Whitlow Housing Saundersfoot,2023-06-12T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.24
605210,Whitlow Housing Saundersfoot,2023-06-12T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.58
605210,Whitlow Housing Saundersfoot,2023-06-12T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.72
605210,Whitlow Housing Saundersfoot,2023-06-12T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.1
605210,Whitlow Housing Saundersfoot,2023-06-12T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.1
605210,Whitlow Housing Saundersfoot,2023-06-12T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.5
605210,Whitlow Housing Saundersfoot,2023-06-12T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.6
605210,Whitlow Housing Saundersfoot,2023-06-12T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
605210,Whitlow Housing Saundersfoot,2023-06-12T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
605210,Whitlow Housing Saundersfoot,2023-06-12T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
605210,Whitlow Housing Saundersfoot,2023-06-12T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.77
605210,Whitlow Housing Saundersfoot,2023-06-12T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.51
605210,Whitlow Housing Saundersfoot,2023-06-12T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.61
605210,Whitlow Housing Saundersfoot,2023-06-12T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.5
605210,Whitlow Housing Saundersfoot,2023-06-12T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.1
605210,Whitlow Housing Saundersfoot,2023-06-12T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.5
605210,Whitlow Housing Saundersfoot,2023-06-12T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.9
