Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605210,Whitlow Housing Saundersfoot,2023-06-12T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-12T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.31
605210,Whitlow Housing Saundersfoot,2023-06-12T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-12T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-12T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.5
605210,Whitlow Housing Saundersfoot,2023-06-12T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
605210,Whitlow Housing Saundersfoot,2023-06-12T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,3.4
605210,Whitlow Housing Saundersfoot,2023-06-12T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.4
605210,Whitlow Housing Saundersfoot,2023-06-12T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.4
605210,Whitlow Housing Saundersfoot,2023-06-12T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.4
605210,Whitlow Housing Saundersfoot,2023-06-12T10:10:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-12T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
605210,Whitlow Housing Saundersfoot,2023-06-12T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
605210,Whitlow Housing Saundersfoot,2023-06-12T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
605210,Whitlow Housing Saundersfoot,2023-06-12T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.6
605210,Whitlow Housing Saundersfoot,2023-06-12T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
605210,Whitlow Housing Saundersfoot,2023-06-12T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.89
605210,Whitlow Housing Saundersfoot,2023-06-12T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
605210,Whitlow Housing Saundersfoot,2023-06-12T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
605210,Whitlow Housing Saundersfoot,2023-06-12T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
605210,Whitlow Housing Saundersfoot,2023-06-12T10:10:00.000+00:00,busbar,,L3 Active Power,kW,6.84
605210,Whitlow Housing Saundersfoot,2023-06-12T10:10:00.000+00:00,busbar,,L2 Active Power,kW,13.46
605210,Whitlow Housing Saundersfoot,2023-06-12T10:10:00.000+00:00,busbar,,L1 Active Power,kW,15.03
605210,Whitlow Housing Saundersfoot,2023-06-12T10:10:00.000+00:00,busbar,,N Current (RMS),A,44.7
605210,Whitlow Housing Saundersfoot,2023-06-12T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.3
605210,Whitlow Housing Saundersfoot,2023-06-12T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
605210,Whitlow Housing Saundersfoot,2023-06-12T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.9
605210,Whitlow Housing Saundersfoot,2023-06-12T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.46
605210,Whitlow Housing Saundersfoot,2023-06-12T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.35
605210,Whitlow Housing Saundersfoot,2023-06-12T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
605210,Whitlow Housing Saundersfoot,2023-06-12T10:00:00.000+00:00,feeder,,L3 Active Power,kW,3.61
605210,Whitlow Housing Saundersfoot,2023-06-12T10:00:00.000+00:00,feeder,,L2 Active Power,kW,5.17
605210,Whitlow Housing Saundersfoot,2023-06-12T10:00:00.000+00:00,feeder,,L1 Active Power,kW,4.98
605210,Whitlow Housing Saundersfoot,2023-06-12T10:00:00.000+00:00,feeder,,N Current (RMS),A,12.8
605210,Whitlow Housing Saundersfoot,2023-06-12T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,15.9
605210,Whitlow Housing Saundersfoot,2023-06-12T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,22.3
605210,Whitlow Housing Saundersfoot,2023-06-12T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,22.2
605210,Whitlow Housing Saundersfoot,2023-06-12T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.1
605210,Whitlow Housing Saundersfoot,2023-06-12T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.54
605210,Whitlow Housing Saundersfoot,2023-06-12T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.03
605210,Whitlow Housing Saundersfoot,2023-06-12T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.66
605210,Whitlow Housing Saundersfoot,2023-06-12T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.36
605210,Whitlow Housing Saundersfoot,2023-06-12T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.94
605210,Whitlow Housing Saundersfoot,2023-06-12T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,15.2
605210,Whitlow Housing Saundersfoot,2023-06-12T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.5
605210,Whitlow Housing Saundersfoot,2023-06-12T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.5
605210,Whitlow Housing Saundersfoot,2023-06-12T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.5
605210,Whitlow Housing Saundersfoot,2023-06-12T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
605210,Whitlow Housing Saundersfoot,2023-06-12T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
605210,Whitlow Housing Saundersfoot,2023-06-12T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.13
605210,Whitlow Housing Saundersfoot,2023-06-12T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.36
605210,Whitlow Housing Saundersfoot,2023-06-12T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.35
605210,Whitlow Housing Saundersfoot,2023-06-12T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.56
605210,Whitlow Housing Saundersfoot,2023-06-12T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.2
605210,Whitlow Housing Saundersfoot,2023-06-12T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.5
605210,Whitlow Housing Saundersfoot,2023-06-12T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.6
605210,Whitlow Housing Saundersfoot,2023-06-12T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.3
605210,Whitlow Housing Saundersfoot,2023-06-12T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
605210,Whitlow Housing Saundersfoot,2023-06-12T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
605210,Whitlow Housing Saundersfoot,2023-06-12T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
605210,Whitlow Housing Saundersfoot,2023-06-12T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.87
605210,Whitlow Housing Saundersfoot,2023-06-12T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.9
605210,Whitlow Housing Saundersfoot,2023-06-12T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.54
605210,Whitlow Housing Saundersfoot,2023-06-12T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.2
605210,Whitlow Housing Saundersfoot,2023-06-12T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.2
605210,Whitlow Housing Saundersfoot,2023-06-12T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.4
605210,Whitlow Housing Saundersfoot,2023-06-12T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.8
605210,Whitlow Housing Saundersfoot,2023-06-12T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
605210,Whitlow Housing Saundersfoot,2023-06-12T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.46
605210,Whitlow Housing Saundersfoot,2023-06-12T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
605210,Whitlow Housing Saundersfoot,2023-06-12T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
605210,Whitlow Housing Saundersfoot,2023-06-12T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.46
605210,Whitlow Housing Saundersfoot,2023-06-12T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.02
605210,Whitlow Housing Saundersfoot,2023-06-12T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.4
605210,Whitlow Housing Saundersfoot,2023-06-12T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.8
605210,Whitlow Housing Saundersfoot,2023-06-12T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.4
605210,Whitlow Housing Saundersfoot,2023-06-12T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
605210,Whitlow Housing Saundersfoot,2023-06-12T10:00:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-12T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
605210,Whitlow Housing Saundersfoot,2023-06-12T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.93
605210,Whitlow Housing Saundersfoot,2023-06-12T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
605210,Whitlow Housing Saundersfoot,2023-06-12T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.46
605210,Whitlow Housing Saundersfoot,2023-06-12T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
605210,Whitlow Housing Saundersfoot,2023-06-12T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.91
605210,Whitlow Housing Saundersfoot,2023-06-12T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
605210,Whitlow Housing Saundersfoot,2023-06-12T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
605210,Whitlow Housing Saundersfoot,2023-06-12T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
605210,Whitlow Housing Saundersfoot,2023-06-12T10:00:00.000+00:00,busbar,,L3 Active Power,kW,6.79
605210,Whitlow Housing Saundersfoot,2023-06-12T10:00:00.000+00:00,busbar,,L2 Active Power,kW,14.55
605210,Whitlow Housing Saundersfoot,2023-06-12T10:00:00.000+00:00,busbar,,L1 Active Power,kW,11.91
605210,Whitlow Housing Saundersfoot,2023-06-12T10:00:00.000+00:00,busbar,,N Current (RMS),A,40.2
605210,Whitlow Housing Saundersfoot,2023-06-12T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
605210,Whitlow Housing Saundersfoot,2023-06-12T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.5
605210,Whitlow Housing Saundersfoot,2023-06-12T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
605210,Whitlow Housing Saundersfoot,2023-06-12T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.52
605210,Whitlow Housing Saundersfoot,2023-06-12T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.23
605210,Whitlow Housing Saundersfoot,2023-06-12T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
605210,Whitlow Housing Saundersfoot,2023-06-12T09:50:00.000+00:00,feeder,,L3 Active Power,kW,5.1
605210,Whitlow Housing Saundersfoot,2023-06-12T09:50:00.000+00:00,feeder,,L2 Active Power,kW,5.44
605210,Whitlow Housing Saundersfoot,2023-06-12T09:50:00.000+00:00,feeder,,L1 Active Power,kW,3.64
605210,Whitlow Housing Saundersfoot,2023-06-12T09:50:00.000+00:00,feeder,,N Current (RMS),A,15.7
605210,Whitlow Housing Saundersfoot,2023-06-12T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,22.6
605210,Whitlow Housing Saundersfoot,2023-06-12T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,23.9
605210,Whitlow Housing Saundersfoot,2023-06-12T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,16.9
605210,Whitlow Housing Saundersfoot,2023-06-12T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.05
605210,Whitlow Housing Saundersfoot,2023-06-12T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.68
605210,Whitlow Housing Saundersfoot,2023-06-12T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.25
605210,Whitlow Housing Saundersfoot,2023-06-12T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.92
605210,Whitlow Housing Saundersfoot,2023-06-12T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.27
605210,Whitlow Housing Saundersfoot,2023-06-12T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.02
605210,Whitlow Housing Saundersfoot,2023-06-12T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.6
605210,Whitlow Housing Saundersfoot,2023-06-12T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.9
605210,Whitlow Housing Saundersfoot,2023-06-12T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.7
605210,Whitlow Housing Saundersfoot,2023-06-12T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.5
605210,Whitlow Housing Saundersfoot,2023-06-12T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
605210,Whitlow Housing Saundersfoot,2023-06-12T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
605210,Whitlow Housing Saundersfoot,2023-06-12T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
605210,Whitlow Housing Saundersfoot,2023-06-12T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-5.29
605210,Whitlow Housing Saundersfoot,2023-06-12T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.91
605210,Whitlow Housing Saundersfoot,2023-06-12T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.15
605210,Whitlow Housing Saundersfoot,2023-06-12T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.1
605210,Whitlow Housing Saundersfoot,2023-06-12T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.7
605210,Whitlow Housing Saundersfoot,2023-06-12T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.0
605210,Whitlow Housing Saundersfoot,2023-06-12T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.1
605210,Whitlow Housing Saundersfoot,2023-06-12T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605210,Whitlow Housing Saundersfoot,2023-06-12T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
605210,Whitlow Housing Saundersfoot,2023-06-12T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
605210,Whitlow Housing Saundersfoot,2023-06-12T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.13
605210,Whitlow Housing Saundersfoot,2023-06-12T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.99
605210,Whitlow Housing Saundersfoot,2023-06-12T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.19
605210,Whitlow Housing Saundersfoot,2023-06-12T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.6
605210,Whitlow Housing Saundersfoot,2023-06-12T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.0
605210,Whitlow Housing Saundersfoot,2023-06-12T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.8
605210,Whitlow Housing Saundersfoot,2023-06-12T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.5
605210,Whitlow Housing Saundersfoot,2023-06-12T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
605210,Whitlow Housing Saundersfoot,2023-06-12T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.41
605210,Whitlow Housing Saundersfoot,2023-06-12T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
605210,Whitlow Housing Saundersfoot,2023-06-12T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-12T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.49
605210,Whitlow Housing Saundersfoot,2023-06-12T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
605210,Whitlow Housing Saundersfoot,2023-06-12T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.9
605210,Whitlow Housing Saundersfoot,2023-06-12T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.1
605210,Whitlow Housing Saundersfoot,2023-06-12T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.1
605210,Whitlow Housing Saundersfoot,2023-06-12T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.0
605210,Whitlow Housing Saundersfoot,2023-06-12T09:50:00.000+00:00,transformer,,Temperature,C,1.4
605210,Whitlow Housing Saundersfoot,2023-06-12T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
605210,Whitlow Housing Saundersfoot,2023-06-12T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
605210,Whitlow Housing Saundersfoot,2023-06-12T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
605210,Whitlow Housing Saundersfoot,2023-06-12T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
605210,Whitlow Housing Saundersfoot,2023-06-12T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
605210,Whitlow Housing Saundersfoot,2023-06-12T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
605210,Whitlow Housing Saundersfoot,2023-06-12T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
605210,Whitlow Housing Saundersfoot,2023-06-12T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
605210,Whitlow Housing Saundersfoot,2023-06-12T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
605210,Whitlow Housing Saundersfoot,2023-06-12T09:50:00.000+00:00,busbar,,L3 Active Power,kW,4.86
605210,Whitlow Housing Saundersfoot,2023-06-12T09:50:00.000+00:00,busbar,,L2 Active Power,kW,12.28
605210,Whitlow Housing Saundersfoot,2023-06-12T09:50:00.000+00:00,busbar,,L1 Active Power,kW,7.71
605210,Whitlow Housing Saundersfoot,2023-06-12T09:50:00.000+00:00,busbar,,N Current (RMS),A,37.0
605210,Whitlow Housing Saundersfoot,2023-06-12T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.8
605210,Whitlow Housing Saundersfoot,2023-06-12T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
605210,Whitlow Housing Saundersfoot,2023-06-12T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.6
605210,Whitlow Housing Saundersfoot,2023-06-12T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.32
605210,Whitlow Housing Saundersfoot,2023-06-12T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.19
605210,Whitlow Housing Saundersfoot,2023-06-12T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.19
605210,Whitlow Housing Saundersfoot,2023-06-12T09:40:00.000+00:00,feeder,,L3 Active Power,kW,4.2
605210,Whitlow Housing Saundersfoot,2023-06-12T09:40:00.000+00:00,feeder,,L2 Active Power,kW,4.58
605210,Whitlow Housing Saundersfoot,2023-06-12T09:40:00.000+00:00,feeder,,L1 Active Power,kW,4.53
605210,Whitlow Housing Saundersfoot,2023-06-12T09:40:00.000+00:00,feeder,,N Current (RMS),A,13.7
605210,Whitlow Housing Saundersfoot,2023-06-12T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,18.2
605210,Whitlow Housing Saundersfoot,2023-06-12T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,20.4
605210,Whitlow Housing Saundersfoot,2023-06-12T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,20.8
605210,Whitlow Housing Saundersfoot,2023-06-12T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.99
605210,Whitlow Housing Saundersfoot,2023-06-12T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.75
605210,Whitlow Housing Saundersfoot,2023-06-12T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.24
605210,Whitlow Housing Saundersfoot,2023-06-12T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.85
605210,Whitlow Housing Saundersfoot,2023-06-12T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.17
605210,Whitlow Housing Saundersfoot,2023-06-12T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.21
605210,Whitlow Housing Saundersfoot,2023-06-12T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,17.9
605210,Whitlow Housing Saundersfoot,2023-06-12T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.5
605210,Whitlow Housing Saundersfoot,2023-06-12T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.0
605210,Whitlow Housing Saundersfoot,2023-06-12T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.7
605210,Whitlow Housing Saundersfoot,2023-06-12T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
605210,Whitlow Housing Saundersfoot,2023-06-12T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
605210,Whitlow Housing Saundersfoot,2023-06-12T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
605210,Whitlow Housing Saundersfoot,2023-06-12T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.17
605210,Whitlow Housing Saundersfoot,2023-06-12T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.12
605210,Whitlow Housing Saundersfoot,2023-06-12T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.27
605210,Whitlow Housing Saundersfoot,2023-06-12T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.3
605210,Whitlow Housing Saundersfoot,2023-06-12T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.1
605210,Whitlow Housing Saundersfoot,2023-06-12T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.4
605210,Whitlow Housing Saundersfoot,2023-06-12T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.7
605210,Whitlow Housing Saundersfoot,2023-06-12T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
605210,Whitlow Housing Saundersfoot,2023-06-12T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
605210,Whitlow Housing Saundersfoot,2023-06-12T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
605210,Whitlow Housing Saundersfoot,2023-06-12T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.58
605210,Whitlow Housing Saundersfoot,2023-06-12T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.84
605210,Whitlow Housing Saundersfoot,2023-06-12T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.39
605210,Whitlow Housing Saundersfoot,2023-06-12T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.0
605210,Whitlow Housing Saundersfoot,2023-06-12T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.7
605210,Whitlow Housing Saundersfoot,2023-06-12T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.7
605210,Whitlow Housing Saundersfoot,2023-06-12T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.3
605210,Whitlow Housing Saundersfoot,2023-06-12T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-12T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
605210,Whitlow Housing Saundersfoot,2023-06-12T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-12T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-12T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.96
605210,Whitlow Housing Saundersfoot,2023-06-12T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-12T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.6
605210,Whitlow Housing Saundersfoot,2023-06-12T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.9
605210,Whitlow Housing Saundersfoot,2023-06-12T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.1
605210,Whitlow Housing Saundersfoot,2023-06-12T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.5
605210,Whitlow Housing Saundersfoot,2023-06-12T09:40:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-12T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
605210,Whitlow Housing Saundersfoot,2023-06-12T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
605210,Whitlow Housing Saundersfoot,2023-06-12T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
605210,Whitlow Housing Saundersfoot,2023-06-12T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.54
605210,Whitlow Housing Saundersfoot,2023-06-12T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
605210,Whitlow Housing Saundersfoot,2023-06-12T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.58
605210,Whitlow Housing Saundersfoot,2023-06-12T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
605210,Whitlow Housing Saundersfoot,2023-06-12T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
605210,Whitlow Housing Saundersfoot,2023-06-12T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
605210,Whitlow Housing Saundersfoot,2023-06-12T09:40:00.000+00:00,busbar,,L3 Active Power,kW,7.47
605210,Whitlow Housing Saundersfoot,2023-06-12T09:40:00.000+00:00,busbar,,L2 Active Power,kW,11.67
605210,Whitlow Housing Saundersfoot,2023-06-12T09:40:00.000+00:00,busbar,,L1 Active Power,kW,10.86
605210,Whitlow Housing Saundersfoot,2023-06-12T09:40:00.000+00:00,busbar,,N Current (RMS),A,38.1
605210,Whitlow Housing Saundersfoot,2023-06-12T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
605210,Whitlow Housing Saundersfoot,2023-06-12T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
605210,Whitlow Housing Saundersfoot,2023-06-12T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.5
605210,Whitlow Housing Saundersfoot,2023-06-12T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.41
605210,Whitlow Housing Saundersfoot,2023-06-12T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.23
605210,Whitlow Housing Saundersfoot,2023-06-12T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.17
605210,Whitlow Housing Saundersfoot,2023-06-12T09:30:00.000+00:00,feeder,,L3 Active Power,kW,4.32
605210,Whitlow Housing Saundersfoot,2023-06-12T09:30:00.000+00:00,feeder,,L2 Active Power,kW,4.6
605210,Whitlow Housing Saundersfoot,2023-06-12T09:30:00.000+00:00,feeder,,L1 Active Power,kW,6.56
605210,Whitlow Housing Saundersfoot,2023-06-12T09:30:00.000+00:00,feeder,,N Current (RMS),A,16.2
605210,Whitlow Housing Saundersfoot,2023-06-12T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,18.6
605210,Whitlow Housing Saundersfoot,2023-06-12T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,20.5
605210,Whitlow Housing Saundersfoot,2023-06-12T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,28.9
605210,Whitlow Housing Saundersfoot,2023-06-12T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.93
605210,Whitlow Housing Saundersfoot,2023-06-12T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.73
605210,Whitlow Housing Saundersfoot,2023-06-12T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.07
605210,Whitlow Housing Saundersfoot,2023-06-12T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.71
605210,Whitlow Housing Saundersfoot,2023-06-12T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.05
605210,Whitlow Housing Saundersfoot,2023-06-12T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.36
605210,Whitlow Housing Saundersfoot,2023-06-12T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,26.3
605210,Whitlow Housing Saundersfoot,2023-06-12T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.6
605210,Whitlow Housing Saundersfoot,2023-06-12T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.6
605210,Whitlow Housing Saundersfoot,2023-06-12T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.0
605210,Whitlow Housing Saundersfoot,2023-06-12T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
605210,Whitlow Housing Saundersfoot,2023-06-12T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
605210,Whitlow Housing Saundersfoot,2023-06-12T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
605210,Whitlow Housing Saundersfoot,2023-06-12T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.26
605210,Whitlow Housing Saundersfoot,2023-06-12T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.22
605210,Whitlow Housing Saundersfoot,2023-06-12T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.4
605210,Whitlow Housing Saundersfoot,2023-06-12T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.4
605210,Whitlow Housing Saundersfoot,2023-06-12T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.6
605210,Whitlow Housing Saundersfoot,2023-06-12T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.2
605210,Whitlow Housing Saundersfoot,2023-06-12T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.7
605210,Whitlow Housing Saundersfoot,2023-06-12T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
605210,Whitlow Housing Saundersfoot,2023-06-12T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
605210,Whitlow Housing Saundersfoot,2023-06-12T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
605210,Whitlow Housing Saundersfoot,2023-06-12T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.01
605210,Whitlow Housing Saundersfoot,2023-06-12T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.41
605210,Whitlow Housing Saundersfoot,2023-06-12T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.43
605210,Whitlow Housing Saundersfoot,2023-06-12T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.9
605210,Whitlow Housing Saundersfoot,2023-06-12T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.0
605210,Whitlow Housing Saundersfoot,2023-06-12T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.9
605210,Whitlow Housing Saundersfoot,2023-06-12T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.4
605210,Whitlow Housing Saundersfoot,2023-06-12T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-12T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-12T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-12T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-12T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.91
605210,Whitlow Housing Saundersfoot,2023-06-12T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-12T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.7
605210,Whitlow Housing Saundersfoot,2023-06-12T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.5
605210,Whitlow Housing Saundersfoot,2023-06-12T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.6
605210,Whitlow Housing Saundersfoot,2023-06-12T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.8
605210,Whitlow Housing Saundersfoot,2023-06-12T09:30:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-12T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
605210,Whitlow Housing Saundersfoot,2023-06-12T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.18
605210,Whitlow Housing Saundersfoot,2023-06-12T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
605210,Whitlow Housing Saundersfoot,2023-06-12T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.99
605210,Whitlow Housing Saundersfoot,2023-06-12T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
605210,Whitlow Housing Saundersfoot,2023-06-12T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.02
605210,Whitlow Housing Saundersfoot,2023-06-12T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
605210,Whitlow Housing Saundersfoot,2023-06-12T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
605210,Whitlow Housing Saundersfoot,2023-06-12T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
605210,Whitlow Housing Saundersfoot,2023-06-12T09:30:00.000+00:00,busbar,,L3 Active Power,kW,9.8
605210,Whitlow Housing Saundersfoot,2023-06-12T09:30:00.000+00:00,busbar,,L2 Active Power,kW,12.19
605210,Whitlow Housing Saundersfoot,2023-06-12T09:30:00.000+00:00,busbar,,L1 Active Power,kW,18.74
605210,Whitlow Housing Saundersfoot,2023-06-12T09:30:00.000+00:00,busbar,,N Current (RMS),A,48.5
605210,Whitlow Housing Saundersfoot,2023-06-12T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
605210,Whitlow Housing Saundersfoot,2023-06-12T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
605210,Whitlow Housing Saundersfoot,2023-06-12T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
605210,Whitlow Housing Saundersfoot,2023-06-12T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.62
605210,Whitlow Housing Saundersfoot,2023-06-12T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
605210,Whitlow Housing Saundersfoot,2023-06-12T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
605210,Whitlow Housing Saundersfoot,2023-06-12T09:20:00.000+00:00,feeder,,L3 Active Power,kW,3.83
605210,Whitlow Housing Saundersfoot,2023-06-12T09:20:00.000+00:00,feeder,,L2 Active Power,kW,4.69
605210,Whitlow Housing Saundersfoot,2023-06-12T09:20:00.000+00:00,feeder,,L1 Active Power,kW,7.68
605210,Whitlow Housing Saundersfoot,2023-06-12T09:20:00.000+00:00,feeder,,N Current (RMS),A,22.7
605210,Whitlow Housing Saundersfoot,2023-06-12T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,16.7
605210,Whitlow Housing Saundersfoot,2023-06-12T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,22.0
605210,Whitlow Housing Saundersfoot,2023-06-12T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,33.4
605210,Whitlow Housing Saundersfoot,2023-06-12T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.08
605210,Whitlow Housing Saundersfoot,2023-06-12T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.53
605210,Whitlow Housing Saundersfoot,2023-06-12T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.23
605210,Whitlow Housing Saundersfoot,2023-06-12T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.78
605210,Whitlow Housing Saundersfoot,2023-06-12T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.63
605210,Whitlow Housing Saundersfoot,2023-06-12T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.06
605210,Whitlow Housing Saundersfoot,2023-06-12T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.4
605210,Whitlow Housing Saundersfoot,2023-06-12T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.2
605210,Whitlow Housing Saundersfoot,2023-06-12T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.4
605210,Whitlow Housing Saundersfoot,2023-06-12T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.5
605210,Whitlow Housing Saundersfoot,2023-06-12T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
605210,Whitlow Housing Saundersfoot,2023-06-12T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
605210,Whitlow Housing Saundersfoot,2023-06-12T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
605210,Whitlow Housing Saundersfoot,2023-06-12T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.18
605210,Whitlow Housing Saundersfoot,2023-06-12T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.41
605210,Whitlow Housing Saundersfoot,2023-06-12T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.91
605210,Whitlow Housing Saundersfoot,2023-06-12T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.5
605210,Whitlow Housing Saundersfoot,2023-06-12T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.7
605210,Whitlow Housing Saundersfoot,2023-06-12T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.5
605210,Whitlow Housing Saundersfoot,2023-06-12T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.6
605210,Whitlow Housing Saundersfoot,2023-06-12T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
605210,Whitlow Housing Saundersfoot,2023-06-12T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
605210,Whitlow Housing Saundersfoot,2023-06-12T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
605210,Whitlow Housing Saundersfoot,2023-06-12T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.27
605210,Whitlow Housing Saundersfoot,2023-06-12T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.63
605210,Whitlow Housing Saundersfoot,2023-06-12T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.99
605210,Whitlow Housing Saundersfoot,2023-06-12T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
605210,Whitlow Housing Saundersfoot,2023-06-12T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.6
605210,Whitlow Housing Saundersfoot,2023-06-12T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.4
605210,Whitlow Housing Saundersfoot,2023-06-12T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.9
605210,Whitlow Housing Saundersfoot,2023-06-12T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-12T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
605210,Whitlow Housing Saundersfoot,2023-06-12T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-12T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-12T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.48
605210,Whitlow Housing Saundersfoot,2023-06-12T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-12T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,3.2
605210,Whitlow Housing Saundersfoot,2023-06-12T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.7
605210,Whitlow Housing Saundersfoot,2023-06-12T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.8
605210,Whitlow Housing Saundersfoot,2023-06-12T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.1
605210,Whitlow Housing Saundersfoot,2023-06-12T09:20:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-12T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
605210,Whitlow Housing Saundersfoot,2023-06-12T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
605210,Whitlow Housing Saundersfoot,2023-06-12T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
605210,Whitlow Housing Saundersfoot,2023-06-12T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.75
605210,Whitlow Housing Saundersfoot,2023-06-12T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
605210,Whitlow Housing Saundersfoot,2023-06-12T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.08
605210,Whitlow Housing Saundersfoot,2023-06-12T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
605210,Whitlow Housing Saundersfoot,2023-06-12T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
605210,Whitlow Housing Saundersfoot,2023-06-12T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
605210,Whitlow Housing Saundersfoot,2023-06-12T09:20:00.000+00:00,busbar,,L3 Active Power,kW,12.06
605210,Whitlow Housing Saundersfoot,2023-06-12T09:20:00.000+00:00,busbar,,L2 Active Power,kW,14.83
605210,Whitlow Housing Saundersfoot,2023-06-12T09:20:00.000+00:00,busbar,,L1 Active Power,kW,17.64
605210,Whitlow Housing Saundersfoot,2023-06-12T09:20:00.000+00:00,busbar,,N Current (RMS),A,37.3
605210,Whitlow Housing Saundersfoot,2023-06-12T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
605210,Whitlow Housing Saundersfoot,2023-06-12T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
605210,Whitlow Housing Saundersfoot,2023-06-12T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.9
605210,Whitlow Housing Saundersfoot,2023-06-12T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.8
605210,Whitlow Housing Saundersfoot,2023-06-12T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
605210,Whitlow Housing Saundersfoot,2023-06-12T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
605210,Whitlow Housing Saundersfoot,2023-06-12T09:10:00.000+00:00,feeder,,L3 Active Power,kW,4.22
605210,Whitlow Housing Saundersfoot,2023-06-12T09:10:00.000+00:00,feeder,,L2 Active Power,kW,5.72
605210,Whitlow Housing Saundersfoot,2023-06-12T09:10:00.000+00:00,feeder,,L1 Active Power,kW,7.96
605210,Whitlow Housing Saundersfoot,2023-06-12T09:10:00.000+00:00,feeder,,N Current (RMS),A,20.2
605210,Whitlow Housing Saundersfoot,2023-06-12T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,18.2
605210,Whitlow Housing Saundersfoot,2023-06-12T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,24.9
605210,Whitlow Housing Saundersfoot,2023-06-12T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,34.6
605210,Whitlow Housing Saundersfoot,2023-06-12T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.12
605210,Whitlow Housing Saundersfoot,2023-06-12T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.63
605210,Whitlow Housing Saundersfoot,2023-06-12T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.28
605210,Whitlow Housing Saundersfoot,2023-06-12T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.9
605210,Whitlow Housing Saundersfoot,2023-06-12T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.53
605210,Whitlow Housing Saundersfoot,2023-06-12T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.49
605210,Whitlow Housing Saundersfoot,2023-06-12T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,19.3
605210,Whitlow Housing Saundersfoot,2023-06-12T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.8
605210,Whitlow Housing Saundersfoot,2023-06-12T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.8
605210,Whitlow Housing Saundersfoot,2023-06-12T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.9
605210,Whitlow Housing Saundersfoot,2023-06-12T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.82
605210,Whitlow Housing Saundersfoot,2023-06-12T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
605210,Whitlow Housing Saundersfoot,2023-06-12T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
605210,Whitlow Housing Saundersfoot,2023-06-12T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.11
605210,Whitlow Housing Saundersfoot,2023-06-12T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.95
605210,Whitlow Housing Saundersfoot,2023-06-12T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.67
605210,Whitlow Housing Saundersfoot,2023-06-12T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.1
605210,Whitlow Housing Saundersfoot,2023-06-12T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.6
605210,Whitlow Housing Saundersfoot,2023-06-12T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.3
605210,Whitlow Housing Saundersfoot,2023-06-12T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.2
605210,Whitlow Housing Saundersfoot,2023-06-12T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
605210,Whitlow Housing Saundersfoot,2023-06-12T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
605210,Whitlow Housing Saundersfoot,2023-06-12T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
605210,Whitlow Housing Saundersfoot,2023-06-12T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.04
605210,Whitlow Housing Saundersfoot,2023-06-12T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.99
605210,Whitlow Housing Saundersfoot,2023-06-12T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.39
605210,Whitlow Housing Saundersfoot,2023-06-12T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.9
605210,Whitlow Housing Saundersfoot,2023-06-12T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.6
605210,Whitlow Housing Saundersfoot,2023-06-12T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.3
605210,Whitlow Housing Saundersfoot,2023-06-12T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.3
605210,Whitlow Housing Saundersfoot,2023-06-12T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-12T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
605210,Whitlow Housing Saundersfoot,2023-06-12T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-12T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-12T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.48
605210,Whitlow Housing Saundersfoot,2023-06-12T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-12T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,3.4
605210,Whitlow Housing Saundersfoot,2023-06-12T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.0
605210,Whitlow Housing Saundersfoot,2023-06-12T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.8
605210,Whitlow Housing Saundersfoot,2023-06-12T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.8
605210,Whitlow Housing Saundersfoot,2023-06-12T09:10:00.000+00:00,transformer,,Temperature,C,5.3
605210,Whitlow Housing Saundersfoot,2023-06-12T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
605210,Whitlow Housing Saundersfoot,2023-06-12T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
605210,Whitlow Housing Saundersfoot,2023-06-12T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
605210,Whitlow Housing Saundersfoot,2023-06-12T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.87
605210,Whitlow Housing Saundersfoot,2023-06-12T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
605210,Whitlow Housing Saundersfoot,2023-06-12T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.86
605210,Whitlow Housing Saundersfoot,2023-06-12T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
605210,Whitlow Housing Saundersfoot,2023-06-12T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
605210,Whitlow Housing Saundersfoot,2023-06-12T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
605210,Whitlow Housing Saundersfoot,2023-06-12T09:10:00.000+00:00,busbar,,L3 Active Power,kW,13.05
605210,Whitlow Housing Saundersfoot,2023-06-12T09:10:00.000+00:00,busbar,,L2 Active Power,kW,13.68
605210,Whitlow Housing Saundersfoot,2023-06-12T09:10:00.000+00:00,busbar,,L1 Active Power,kW,16.5
605210,Whitlow Housing Saundersfoot,2023-06-12T09:10:00.000+00:00,busbar,,N Current (RMS),A,34.0
605210,Whitlow Housing Saundersfoot,2023-06-12T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
605210,Whitlow Housing Saundersfoot,2023-06-12T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.5
605210,Whitlow Housing Saundersfoot,2023-06-12T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.6
605210,Whitlow Housing Saundersfoot,2023-06-12T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.55
605210,Whitlow Housing Saundersfoot,2023-06-12T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
605210,Whitlow Housing Saundersfoot,2023-06-12T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
605210,Whitlow Housing Saundersfoot,2023-06-12T09:00:00.000+00:00,feeder,,L3 Active Power,kW,3.69
605210,Whitlow Housing Saundersfoot,2023-06-12T09:00:00.000+00:00,feeder,,L2 Active Power,kW,6.27
605210,Whitlow Housing Saundersfoot,2023-06-12T09:00:00.000+00:00,feeder,,L1 Active Power,kW,5.73
605210,Whitlow Housing Saundersfoot,2023-06-12T09:00:00.000+00:00,feeder,,N Current (RMS),A,15.8
605210,Whitlow Housing Saundersfoot,2023-06-12T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,17.2
605210,Whitlow Housing Saundersfoot,2023-06-12T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,26.9
605210,Whitlow Housing Saundersfoot,2023-06-12T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,25.6
605210,Whitlow Housing Saundersfoot,2023-06-12T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.59
605210,Whitlow Housing Saundersfoot,2023-06-12T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.6
605210,Whitlow Housing Saundersfoot,2023-06-12T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.3
605210,Whitlow Housing Saundersfoot,2023-06-12T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.02
605210,Whitlow Housing Saundersfoot,2023-06-12T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.81
605210,Whitlow Housing Saundersfoot,2023-06-12T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.24
605210,Whitlow Housing Saundersfoot,2023-06-12T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,21.2
605210,Whitlow Housing Saundersfoot,2023-06-12T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.1
605210,Whitlow Housing Saundersfoot,2023-06-12T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.6
605210,Whitlow Housing Saundersfoot,2023-06-12T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.2
605210,Whitlow Housing Saundersfoot,2023-06-12T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
605210,Whitlow Housing Saundersfoot,2023-06-12T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
605210,Whitlow Housing Saundersfoot,2023-06-12T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.39
605210,Whitlow Housing Saundersfoot,2023-06-12T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
605210,Whitlow Housing Saundersfoot,2023-06-12T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.27
605210,Whitlow Housing Saundersfoot,2023-06-12T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.01
605210,Whitlow Housing Saundersfoot,2023-06-12T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.6
605210,Whitlow Housing Saundersfoot,2023-06-12T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.5
605210,Whitlow Housing Saundersfoot,2023-06-12T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.4
605210,Whitlow Housing Saundersfoot,2023-06-12T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.2
605210,Whitlow Housing Saundersfoot,2023-06-12T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
605210,Whitlow Housing Saundersfoot,2023-06-12T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
605210,Whitlow Housing Saundersfoot,2023-06-12T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
605210,Whitlow Housing Saundersfoot,2023-06-12T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.11
605210,Whitlow Housing Saundersfoot,2023-06-12T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.03
605210,Whitlow Housing Saundersfoot,2023-06-12T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.83
605210,Whitlow Housing Saundersfoot,2023-06-12T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.5
605210,Whitlow Housing Saundersfoot,2023-06-12T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.8
605210,Whitlow Housing Saundersfoot,2023-06-12T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.6
