Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605210,Whitlow Housing Saundersfoot,2023-06-12T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.1
605210,Whitlow Housing Saundersfoot,2023-06-12T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-12T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.25
605210,Whitlow Housing Saundersfoot,2023-06-12T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
605210,Whitlow Housing Saundersfoot,2023-06-12T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-12T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.35
605210,Whitlow Housing Saundersfoot,2023-06-12T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-12T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.1
605210,Whitlow Housing Saundersfoot,2023-06-12T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.3
605210,Whitlow Housing Saundersfoot,2023-06-12T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.9
605210,Whitlow Housing Saundersfoot,2023-06-12T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.5
605210,Whitlow Housing Saundersfoot,2023-06-12T09:00:00.000+00:00,transformer,,Temperature,C,1.6
605210,Whitlow Housing Saundersfoot,2023-06-12T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
605210,Whitlow Housing Saundersfoot,2023-06-12T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.37
605210,Whitlow Housing Saundersfoot,2023-06-12T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
605210,Whitlow Housing Saundersfoot,2023-06-12T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.28
605210,Whitlow Housing Saundersfoot,2023-06-12T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
605210,Whitlow Housing Saundersfoot,2023-06-12T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.32
605210,Whitlow Housing Saundersfoot,2023-06-12T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
605210,Whitlow Housing Saundersfoot,2023-06-12T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
605210,Whitlow Housing Saundersfoot,2023-06-12T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
605210,Whitlow Housing Saundersfoot,2023-06-12T09:00:00.000+00:00,busbar,,L3 Active Power,kW,12.78
605210,Whitlow Housing Saundersfoot,2023-06-12T09:00:00.000+00:00,busbar,,L2 Active Power,kW,13.74
605210,Whitlow Housing Saundersfoot,2023-06-12T09:00:00.000+00:00,busbar,,L1 Active Power,kW,17.8
605210,Whitlow Housing Saundersfoot,2023-06-12T09:00:00.000+00:00,busbar,,N Current (RMS),A,39.9
605210,Whitlow Housing Saundersfoot,2023-06-12T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
605210,Whitlow Housing Saundersfoot,2023-06-12T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
605210,Whitlow Housing Saundersfoot,2023-06-12T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.4
605210,Whitlow Housing Saundersfoot,2023-06-12T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.36
605210,Whitlow Housing Saundersfoot,2023-06-12T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.21
605210,Whitlow Housing Saundersfoot,2023-06-12T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
605210,Whitlow Housing Saundersfoot,2023-06-12T08:50:00.000+00:00,feeder,,L3 Active Power,kW,3.21
605210,Whitlow Housing Saundersfoot,2023-06-12T08:50:00.000+00:00,feeder,,L2 Active Power,kW,7.42
605210,Whitlow Housing Saundersfoot,2023-06-12T08:50:00.000+00:00,feeder,,L1 Active Power,kW,6.45
605210,Whitlow Housing Saundersfoot,2023-06-12T08:50:00.000+00:00,feeder,,N Current (RMS),A,18.2
605210,Whitlow Housing Saundersfoot,2023-06-12T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,14.7
605210,Whitlow Housing Saundersfoot,2023-06-12T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,31.8
605210,Whitlow Housing Saundersfoot,2023-06-12T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,28.4
605210,Whitlow Housing Saundersfoot,2023-06-12T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.24
605210,Whitlow Housing Saundersfoot,2023-06-12T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.6
605210,Whitlow Housing Saundersfoot,2023-06-12T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.34
605210,Whitlow Housing Saundersfoot,2023-06-12T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.89
605210,Whitlow Housing Saundersfoot,2023-06-12T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.7
605210,Whitlow Housing Saundersfoot,2023-06-12T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.11
605210,Whitlow Housing Saundersfoot,2023-06-12T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.2
605210,Whitlow Housing Saundersfoot,2023-06-12T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.6
605210,Whitlow Housing Saundersfoot,2023-06-12T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.4
605210,Whitlow Housing Saundersfoot,2023-06-12T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.1
605210,Whitlow Housing Saundersfoot,2023-06-12T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
605210,Whitlow Housing Saundersfoot,2023-06-12T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
605210,Whitlow Housing Saundersfoot,2023-06-12T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.24
605210,Whitlow Housing Saundersfoot,2023-06-12T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.22
605210,Whitlow Housing Saundersfoot,2023-06-12T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.69
605210,Whitlow Housing Saundersfoot,2023-06-12T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.74
605210,Whitlow Housing Saundersfoot,2023-06-12T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.9
605210,Whitlow Housing Saundersfoot,2023-06-12T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.4
605210,Whitlow Housing Saundersfoot,2023-06-12T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.8
605210,Whitlow Housing Saundersfoot,2023-06-12T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.9
605210,Whitlow Housing Saundersfoot,2023-06-12T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
605210,Whitlow Housing Saundersfoot,2023-06-12T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
605210,Whitlow Housing Saundersfoot,2023-06-12T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
605210,Whitlow Housing Saundersfoot,2023-06-12T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.09
605210,Whitlow Housing Saundersfoot,2023-06-12T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.8
605210,Whitlow Housing Saundersfoot,2023-06-12T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.75
605210,Whitlow Housing Saundersfoot,2023-06-12T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.5
605210,Whitlow Housing Saundersfoot,2023-06-12T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.9
605210,Whitlow Housing Saundersfoot,2023-06-12T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.1
605210,Whitlow Housing Saundersfoot,2023-06-12T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.8
605210,Whitlow Housing Saundersfoot,2023-06-12T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-12T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
605210,Whitlow Housing Saundersfoot,2023-06-12T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
605210,Whitlow Housing Saundersfoot,2023-06-12T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-12T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.34
605210,Whitlow Housing Saundersfoot,2023-06-12T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-12T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,3.1
605210,Whitlow Housing Saundersfoot,2023-06-12T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.4
605210,Whitlow Housing Saundersfoot,2023-06-12T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.9
605210,Whitlow Housing Saundersfoot,2023-06-12T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.6
605210,Whitlow Housing Saundersfoot,2023-06-12T08:50:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-12T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
605210,Whitlow Housing Saundersfoot,2023-06-12T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
605210,Whitlow Housing Saundersfoot,2023-06-12T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
605210,Whitlow Housing Saundersfoot,2023-06-12T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.89
605210,Whitlow Housing Saundersfoot,2023-06-12T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
605210,Whitlow Housing Saundersfoot,2023-06-12T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.12
605210,Whitlow Housing Saundersfoot,2023-06-12T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
605210,Whitlow Housing Saundersfoot,2023-06-12T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
605210,Whitlow Housing Saundersfoot,2023-06-12T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
605210,Whitlow Housing Saundersfoot,2023-06-12T08:50:00.000+00:00,busbar,,L3 Active Power,kW,10.42
605210,Whitlow Housing Saundersfoot,2023-06-12T08:50:00.000+00:00,busbar,,L2 Active Power,kW,14.95
605210,Whitlow Housing Saundersfoot,2023-06-12T08:50:00.000+00:00,busbar,,L1 Active Power,kW,19.04
605210,Whitlow Housing Saundersfoot,2023-06-12T08:50:00.000+00:00,busbar,,N Current (RMS),A,45.1
605210,Whitlow Housing Saundersfoot,2023-06-12T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.9
605210,Whitlow Housing Saundersfoot,2023-06-12T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
605210,Whitlow Housing Saundersfoot,2023-06-12T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.6
605210,Whitlow Housing Saundersfoot,2023-06-12T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.41
605210,Whitlow Housing Saundersfoot,2023-06-12T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.54
605210,Whitlow Housing Saundersfoot,2023-06-12T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
605210,Whitlow Housing Saundersfoot,2023-06-12T08:40:00.000+00:00,feeder,,L3 Active Power,kW,2.59
605210,Whitlow Housing Saundersfoot,2023-06-12T08:40:00.000+00:00,feeder,,L2 Active Power,kW,8.51
605210,Whitlow Housing Saundersfoot,2023-06-12T08:40:00.000+00:00,feeder,,L1 Active Power,kW,6.75
605210,Whitlow Housing Saundersfoot,2023-06-12T08:40:00.000+00:00,feeder,,N Current (RMS),A,21.9
605210,Whitlow Housing Saundersfoot,2023-06-12T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,11.5
605210,Whitlow Housing Saundersfoot,2023-06-12T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,36.2
605210,Whitlow Housing Saundersfoot,2023-06-12T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,29.6
605210,Whitlow Housing Saundersfoot,2023-06-12T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.4
605210,Whitlow Housing Saundersfoot,2023-06-12T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.53
605210,Whitlow Housing Saundersfoot,2023-06-12T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.25
605210,Whitlow Housing Saundersfoot,2023-06-12T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.93
605210,Whitlow Housing Saundersfoot,2023-06-12T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.06
605210,Whitlow Housing Saundersfoot,2023-06-12T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.28
605210,Whitlow Housing Saundersfoot,2023-06-12T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,13.0
605210,Whitlow Housing Saundersfoot,2023-06-12T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.9
605210,Whitlow Housing Saundersfoot,2023-06-12T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.5
605210,Whitlow Housing Saundersfoot,2023-06-12T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.7
605210,Whitlow Housing Saundersfoot,2023-06-12T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
605210,Whitlow Housing Saundersfoot,2023-06-12T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
605210,Whitlow Housing Saundersfoot,2023-06-12T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.26
605210,Whitlow Housing Saundersfoot,2023-06-12T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.3
605210,Whitlow Housing Saundersfoot,2023-06-12T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.46
605210,Whitlow Housing Saundersfoot,2023-06-12T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.0
605210,Whitlow Housing Saundersfoot,2023-06-12T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.9
605210,Whitlow Housing Saundersfoot,2023-06-12T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.0
605210,Whitlow Housing Saundersfoot,2023-06-12T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.5
605210,Whitlow Housing Saundersfoot,2023-06-12T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.0
605210,Whitlow Housing Saundersfoot,2023-06-12T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
605210,Whitlow Housing Saundersfoot,2023-06-12T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
605210,Whitlow Housing Saundersfoot,2023-06-12T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
605210,Whitlow Housing Saundersfoot,2023-06-12T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.88
605210,Whitlow Housing Saundersfoot,2023-06-12T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.01
605210,Whitlow Housing Saundersfoot,2023-06-12T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.86
605210,Whitlow Housing Saundersfoot,2023-06-12T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.3
605210,Whitlow Housing Saundersfoot,2023-06-12T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.9
605210,Whitlow Housing Saundersfoot,2023-06-12T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.3
605210,Whitlow Housing Saundersfoot,2023-06-12T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.7
605210,Whitlow Housing Saundersfoot,2023-06-12T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-12T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
605210,Whitlow Housing Saundersfoot,2023-06-12T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-12T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-12T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.34
605210,Whitlow Housing Saundersfoot,2023-06-12T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-12T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,3.0
605210,Whitlow Housing Saundersfoot,2023-06-12T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.2
605210,Whitlow Housing Saundersfoot,2023-06-12T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.1
605210,Whitlow Housing Saundersfoot,2023-06-12T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.3
605210,Whitlow Housing Saundersfoot,2023-06-12T08:40:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-12T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
605210,Whitlow Housing Saundersfoot,2023-06-12T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.29
605210,Whitlow Housing Saundersfoot,2023-06-12T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
605210,Whitlow Housing Saundersfoot,2023-06-12T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.76
605210,Whitlow Housing Saundersfoot,2023-06-12T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
605210,Whitlow Housing Saundersfoot,2023-06-12T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.87
605210,Whitlow Housing Saundersfoot,2023-06-12T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
605210,Whitlow Housing Saundersfoot,2023-06-12T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
605210,Whitlow Housing Saundersfoot,2023-06-12T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
605210,Whitlow Housing Saundersfoot,2023-06-12T08:40:00.000+00:00,busbar,,L3 Active Power,kW,9.7
605210,Whitlow Housing Saundersfoot,2023-06-12T08:40:00.000+00:00,busbar,,L2 Active Power,kW,17.37
605210,Whitlow Housing Saundersfoot,2023-06-12T08:40:00.000+00:00,busbar,,L1 Active Power,kW,19.88
605210,Whitlow Housing Saundersfoot,2023-06-12T08:40:00.000+00:00,busbar,,N Current (RMS),A,50.0
605210,Whitlow Housing Saundersfoot,2023-06-12T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
605210,Whitlow Housing Saundersfoot,2023-06-12T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
605210,Whitlow Housing Saundersfoot,2023-06-12T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.4
605210,Whitlow Housing Saundersfoot,2023-06-12T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.94
605210,Whitlow Housing Saundersfoot,2023-06-12T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.75
605210,Whitlow Housing Saundersfoot,2023-06-12T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
605210,Whitlow Housing Saundersfoot,2023-06-12T08:30:00.000+00:00,feeder,,L3 Active Power,kW,2.8
605210,Whitlow Housing Saundersfoot,2023-06-12T08:30:00.000+00:00,feeder,,L2 Active Power,kW,6.34
605210,Whitlow Housing Saundersfoot,2023-06-12T08:30:00.000+00:00,feeder,,L1 Active Power,kW,7.34
605210,Whitlow Housing Saundersfoot,2023-06-12T08:30:00.000+00:00,feeder,,N Current (RMS),A,25.8
605210,Whitlow Housing Saundersfoot,2023-06-12T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,13.0
605210,Whitlow Housing Saundersfoot,2023-06-12T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,30.7
605210,Whitlow Housing Saundersfoot,2023-06-12T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,32.1
605210,Whitlow Housing Saundersfoot,2023-06-12T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.39
605210,Whitlow Housing Saundersfoot,2023-06-12T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.52
605210,Whitlow Housing Saundersfoot,2023-06-12T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.27
605210,Whitlow Housing Saundersfoot,2023-06-12T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.79
605210,Whitlow Housing Saundersfoot,2023-06-12T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.05
605210,Whitlow Housing Saundersfoot,2023-06-12T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.29
605210,Whitlow Housing Saundersfoot,2023-06-12T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,14.2
605210,Whitlow Housing Saundersfoot,2023-06-12T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.5
605210,Whitlow Housing Saundersfoot,2023-06-12T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.6
605210,Whitlow Housing Saundersfoot,2023-06-12T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.6
605210,Whitlow Housing Saundersfoot,2023-06-12T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
605210,Whitlow Housing Saundersfoot,2023-06-12T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
605210,Whitlow Housing Saundersfoot,2023-06-12T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.31
605210,Whitlow Housing Saundersfoot,2023-06-12T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.05
605210,Whitlow Housing Saundersfoot,2023-06-12T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.22
605210,Whitlow Housing Saundersfoot,2023-06-12T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.25
605210,Whitlow Housing Saundersfoot,2023-06-12T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.3
605210,Whitlow Housing Saundersfoot,2023-06-12T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.5
605210,Whitlow Housing Saundersfoot,2023-06-12T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.9
605210,Whitlow Housing Saundersfoot,2023-06-12T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.2
605210,Whitlow Housing Saundersfoot,2023-06-12T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
605210,Whitlow Housing Saundersfoot,2023-06-12T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
605210,Whitlow Housing Saundersfoot,2023-06-12T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
605210,Whitlow Housing Saundersfoot,2023-06-12T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.86
605210,Whitlow Housing Saundersfoot,2023-06-12T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.88
605210,Whitlow Housing Saundersfoot,2023-06-12T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.69
605210,Whitlow Housing Saundersfoot,2023-06-12T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.6
605210,Whitlow Housing Saundersfoot,2023-06-12T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.9
605210,Whitlow Housing Saundersfoot,2023-06-12T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.5
605210,Whitlow Housing Saundersfoot,2023-06-12T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.4
605210,Whitlow Housing Saundersfoot,2023-06-12T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-12T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.15
605210,Whitlow Housing Saundersfoot,2023-06-12T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
605210,Whitlow Housing Saundersfoot,2023-06-12T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-12T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.35
605210,Whitlow Housing Saundersfoot,2023-06-12T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-12T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,3.5
605210,Whitlow Housing Saundersfoot,2023-06-12T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.9
605210,Whitlow Housing Saundersfoot,2023-06-12T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.2
605210,Whitlow Housing Saundersfoot,2023-06-12T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.6
605210,Whitlow Housing Saundersfoot,2023-06-12T08:30:00.000+00:00,transformer,,Temperature,C,0.9
605210,Whitlow Housing Saundersfoot,2023-06-12T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
605210,Whitlow Housing Saundersfoot,2023-06-12T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
605210,Whitlow Housing Saundersfoot,2023-06-12T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
605210,Whitlow Housing Saundersfoot,2023-06-12T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.71
605210,Whitlow Housing Saundersfoot,2023-06-12T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
605210,Whitlow Housing Saundersfoot,2023-06-12T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.74
605210,Whitlow Housing Saundersfoot,2023-06-12T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
605210,Whitlow Housing Saundersfoot,2023-06-12T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
605210,Whitlow Housing Saundersfoot,2023-06-12T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
605210,Whitlow Housing Saundersfoot,2023-06-12T08:30:00.000+00:00,busbar,,L3 Active Power,kW,12.49
605210,Whitlow Housing Saundersfoot,2023-06-12T08:30:00.000+00:00,busbar,,L2 Active Power,kW,13.84
605210,Whitlow Housing Saundersfoot,2023-06-12T08:30:00.000+00:00,busbar,,L1 Active Power,kW,22.58
605210,Whitlow Housing Saundersfoot,2023-06-12T08:30:00.000+00:00,busbar,,N Current (RMS),A,51.4
605210,Whitlow Housing Saundersfoot,2023-06-12T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.3
605210,Whitlow Housing Saundersfoot,2023-06-12T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
605210,Whitlow Housing Saundersfoot,2023-06-12T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.1
605210,Whitlow Housing Saundersfoot,2023-06-12T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.93
605210,Whitlow Housing Saundersfoot,2023-06-12T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.73
605210,Whitlow Housing Saundersfoot,2023-06-12T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
605210,Whitlow Housing Saundersfoot,2023-06-12T08:20:00.000+00:00,feeder,,L3 Active Power,kW,3.62
605210,Whitlow Housing Saundersfoot,2023-06-12T08:20:00.000+00:00,feeder,,L2 Active Power,kW,3.11
605210,Whitlow Housing Saundersfoot,2023-06-12T08:20:00.000+00:00,feeder,,L1 Active Power,kW,6.71
605210,Whitlow Housing Saundersfoot,2023-06-12T08:20:00.000+00:00,feeder,,N Current (RMS),A,22.4
605210,Whitlow Housing Saundersfoot,2023-06-12T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,16.8
605210,Whitlow Housing Saundersfoot,2023-06-12T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,14.2
605210,Whitlow Housing Saundersfoot,2023-06-12T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,30.1
605210,Whitlow Housing Saundersfoot,2023-06-12T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.18
605210,Whitlow Housing Saundersfoot,2023-06-12T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.71
605210,Whitlow Housing Saundersfoot,2023-06-12T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.3
605210,Whitlow Housing Saundersfoot,2023-06-12T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.3
605210,Whitlow Housing Saundersfoot,2023-06-12T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.5
605210,Whitlow Housing Saundersfoot,2023-06-12T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.17
605210,Whitlow Housing Saundersfoot,2023-06-12T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,18.5
605210,Whitlow Housing Saundersfoot,2023-06-12T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.8
605210,Whitlow Housing Saundersfoot,2023-06-12T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.5
605210,Whitlow Housing Saundersfoot,2023-06-12T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.1
605210,Whitlow Housing Saundersfoot,2023-06-12T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
605210,Whitlow Housing Saundersfoot,2023-06-12T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.8
605210,Whitlow Housing Saundersfoot,2023-06-12T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.3
605210,Whitlow Housing Saundersfoot,2023-06-12T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.84
605210,Whitlow Housing Saundersfoot,2023-06-12T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.39
605210,Whitlow Housing Saundersfoot,2023-06-12T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.19
605210,Whitlow Housing Saundersfoot,2023-06-12T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.6
605210,Whitlow Housing Saundersfoot,2023-06-12T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.1
605210,Whitlow Housing Saundersfoot,2023-06-12T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.9
605210,Whitlow Housing Saundersfoot,2023-06-12T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.6
605210,Whitlow Housing Saundersfoot,2023-06-12T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
605210,Whitlow Housing Saundersfoot,2023-06-12T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
605210,Whitlow Housing Saundersfoot,2023-06-12T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
605210,Whitlow Housing Saundersfoot,2023-06-12T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.72
605210,Whitlow Housing Saundersfoot,2023-06-12T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.79
605210,Whitlow Housing Saundersfoot,2023-06-12T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.33
605210,Whitlow Housing Saundersfoot,2023-06-12T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.7
605210,Whitlow Housing Saundersfoot,2023-06-12T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.7
605210,Whitlow Housing Saundersfoot,2023-06-12T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.1
605210,Whitlow Housing Saundersfoot,2023-06-12T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.0
605210,Whitlow Housing Saundersfoot,2023-06-12T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-12T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
605210,Whitlow Housing Saundersfoot,2023-06-12T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-12T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-12T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.44
605210,Whitlow Housing Saundersfoot,2023-06-12T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-12T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,3.5
605210,Whitlow Housing Saundersfoot,2023-06-12T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.7
605210,Whitlow Housing Saundersfoot,2023-06-12T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.9
605210,Whitlow Housing Saundersfoot,2023-06-12T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.1
605210,Whitlow Housing Saundersfoot,2023-06-12T08:20:00.000+00:00,transformer,,Temperature,C,1.6
605210,Whitlow Housing Saundersfoot,2023-06-12T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
605210,Whitlow Housing Saundersfoot,2023-06-12T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.49
605210,Whitlow Housing Saundersfoot,2023-06-12T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
605210,Whitlow Housing Saundersfoot,2023-06-12T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.38
605210,Whitlow Housing Saundersfoot,2023-06-12T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
605210,Whitlow Housing Saundersfoot,2023-06-12T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.28
605210,Whitlow Housing Saundersfoot,2023-06-12T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
605210,Whitlow Housing Saundersfoot,2023-06-12T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
605210,Whitlow Housing Saundersfoot,2023-06-12T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
605210,Whitlow Housing Saundersfoot,2023-06-12T08:20:00.000+00:00,busbar,,L3 Active Power,kW,15.49
605210,Whitlow Housing Saundersfoot,2023-06-12T08:20:00.000+00:00,busbar,,L2 Active Power,kW,11.22
605210,Whitlow Housing Saundersfoot,2023-06-12T08:20:00.000+00:00,busbar,,L1 Active Power,kW,20.4
605210,Whitlow Housing Saundersfoot,2023-06-12T08:20:00.000+00:00,busbar,,N Current (RMS),A,48.0
605210,Whitlow Housing Saundersfoot,2023-06-12T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.7
605210,Whitlow Housing Saundersfoot,2023-06-12T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.3
605210,Whitlow Housing Saundersfoot,2023-06-12T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.4
605210,Whitlow Housing Saundersfoot,2023-06-12T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.93
605210,Whitlow Housing Saundersfoot,2023-06-12T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.7
605210,Whitlow Housing Saundersfoot,2023-06-12T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
605210,Whitlow Housing Saundersfoot,2023-06-12T08:10:00.000+00:00,feeder,,L3 Active Power,kW,3.54
605210,Whitlow Housing Saundersfoot,2023-06-12T08:10:00.000+00:00,feeder,,L2 Active Power,kW,3.28
605210,Whitlow Housing Saundersfoot,2023-06-12T08:10:00.000+00:00,feeder,,L1 Active Power,kW,7.07
605210,Whitlow Housing Saundersfoot,2023-06-12T08:10:00.000+00:00,feeder,,N Current (RMS),A,22.3
605210,Whitlow Housing Saundersfoot,2023-06-12T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,16.1
605210,Whitlow Housing Saundersfoot,2023-06-12T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,15.1
605210,Whitlow Housing Saundersfoot,2023-06-12T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,31.4
605210,Whitlow Housing Saundersfoot,2023-06-12T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.14
605210,Whitlow Housing Saundersfoot,2023-06-12T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.87
605210,Whitlow Housing Saundersfoot,2023-06-12T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.4
605210,Whitlow Housing Saundersfoot,2023-06-12T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.56
605210,Whitlow Housing Saundersfoot,2023-06-12T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.52
605210,Whitlow Housing Saundersfoot,2023-06-12T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.59
605210,Whitlow Housing Saundersfoot,2023-06-12T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,17.0
605210,Whitlow Housing Saundersfoot,2023-06-12T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.1
605210,Whitlow Housing Saundersfoot,2023-06-12T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.3
605210,Whitlow Housing Saundersfoot,2023-06-12T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.1
605210,Whitlow Housing Saundersfoot,2023-06-12T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
605210,Whitlow Housing Saundersfoot,2023-06-12T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.74
605210,Whitlow Housing Saundersfoot,2023-06-12T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.4
605210,Whitlow Housing Saundersfoot,2023-06-12T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.17
605210,Whitlow Housing Saundersfoot,2023-06-12T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.07
605210,Whitlow Housing Saundersfoot,2023-06-12T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.11
605210,Whitlow Housing Saundersfoot,2023-06-12T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,21.6
605210,Whitlow Housing Saundersfoot,2023-06-12T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.6
605210,Whitlow Housing Saundersfoot,2023-06-12T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.1
605210,Whitlow Housing Saundersfoot,2023-06-12T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.7
605210,Whitlow Housing Saundersfoot,2023-06-12T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
605210,Whitlow Housing Saundersfoot,2023-06-12T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
605210,Whitlow Housing Saundersfoot,2023-06-12T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
605210,Whitlow Housing Saundersfoot,2023-06-12T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.4
605210,Whitlow Housing Saundersfoot,2023-06-12T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.71
605210,Whitlow Housing Saundersfoot,2023-06-12T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.51
605210,Whitlow Housing Saundersfoot,2023-06-12T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.2
605210,Whitlow Housing Saundersfoot,2023-06-12T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.6
605210,Whitlow Housing Saundersfoot,2023-06-12T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.4
605210,Whitlow Housing Saundersfoot,2023-06-12T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.7
605210,Whitlow Housing Saundersfoot,2023-06-12T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-12T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.2
605210,Whitlow Housing Saundersfoot,2023-06-12T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-12T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-12T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.65
605210,Whitlow Housing Saundersfoot,2023-06-12T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-12T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,4.2
605210,Whitlow Housing Saundersfoot,2023-06-12T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.8
605210,Whitlow Housing Saundersfoot,2023-06-12T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.3
605210,Whitlow Housing Saundersfoot,2023-06-12T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
605210,Whitlow Housing Saundersfoot,2023-06-12T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
605210,Whitlow Housing Saundersfoot,2023-06-12T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.6
605210,Whitlow Housing Saundersfoot,2023-06-12T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
605210,Whitlow Housing Saundersfoot,2023-06-12T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.76
605210,Whitlow Housing Saundersfoot,2023-06-12T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
605210,Whitlow Housing Saundersfoot,2023-06-12T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.44
605210,Whitlow Housing Saundersfoot,2023-06-12T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
605210,Whitlow Housing Saundersfoot,2023-06-12T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
605210,Whitlow Housing Saundersfoot,2023-06-12T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
605210,Whitlow Housing Saundersfoot,2023-06-12T08:10:00.000+00:00,busbar,,L3 Active Power,kW,12.68
605210,Whitlow Housing Saundersfoot,2023-06-12T08:10:00.000+00:00,busbar,,L2 Active Power,kW,12.24
605210,Whitlow Housing Saundersfoot,2023-06-12T08:10:00.000+00:00,busbar,,L1 Active Power,kW,21.28
605210,Whitlow Housing Saundersfoot,2023-06-12T08:10:00.000+00:00,busbar,,N Current (RMS),A,50.9
605210,Whitlow Housing Saundersfoot,2023-06-12T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
605210,Whitlow Housing Saundersfoot,2023-06-12T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
605210,Whitlow Housing Saundersfoot,2023-06-12T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.5
605210,Whitlow Housing Saundersfoot,2023-06-12T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.06
605210,Whitlow Housing Saundersfoot,2023-06-12T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.53
605210,Whitlow Housing Saundersfoot,2023-06-12T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.12
605210,Whitlow Housing Saundersfoot,2023-06-12T08:00:00.000+00:00,feeder,,L3 Active Power,kW,4.15
605210,Whitlow Housing Saundersfoot,2023-06-12T08:00:00.000+00:00,feeder,,L2 Active Power,kW,4.96
605210,Whitlow Housing Saundersfoot,2023-06-12T08:00:00.000+00:00,feeder,,L1 Active Power,kW,3.45
605210,Whitlow Housing Saundersfoot,2023-06-12T08:00:00.000+00:00,feeder,,N Current (RMS),A,13.3
605210,Whitlow Housing Saundersfoot,2023-06-12T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,18.7
605210,Whitlow Housing Saundersfoot,2023-06-12T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,21.7
605210,Whitlow Housing Saundersfoot,2023-06-12T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,17.5
605210,Whitlow Housing Saundersfoot,2023-06-12T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.18
605210,Whitlow Housing Saundersfoot,2023-06-12T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.75
605210,Whitlow Housing Saundersfoot,2023-06-12T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.4
605210,Whitlow Housing Saundersfoot,2023-06-12T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.36
605210,Whitlow Housing Saundersfoot,2023-06-12T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.61
605210,Whitlow Housing Saundersfoot,2023-06-12T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.68
605210,Whitlow Housing Saundersfoot,2023-06-12T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,18.0
605210,Whitlow Housing Saundersfoot,2023-06-12T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.8
605210,Whitlow Housing Saundersfoot,2023-06-12T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.6
605210,Whitlow Housing Saundersfoot,2023-06-12T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.3
605210,Whitlow Housing Saundersfoot,2023-06-12T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.97
605210,Whitlow Housing Saundersfoot,2023-06-12T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
605210,Whitlow Housing Saundersfoot,2023-06-12T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.29
605210,Whitlow Housing Saundersfoot,2023-06-12T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.34
605210,Whitlow Housing Saundersfoot,2023-06-12T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.91
605210,Whitlow Housing Saundersfoot,2023-06-12T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.43
605210,Whitlow Housing Saundersfoot,2023-06-12T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.0
605210,Whitlow Housing Saundersfoot,2023-06-12T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.4
605210,Whitlow Housing Saundersfoot,2023-06-12T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.8
605210,Whitlow Housing Saundersfoot,2023-06-12T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.5
605210,Whitlow Housing Saundersfoot,2023-06-12T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
605210,Whitlow Housing Saundersfoot,2023-06-12T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
605210,Whitlow Housing Saundersfoot,2023-06-12T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
605210,Whitlow Housing Saundersfoot,2023-06-12T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.73
605210,Whitlow Housing Saundersfoot,2023-06-12T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.78
605210,Whitlow Housing Saundersfoot,2023-06-12T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.82
605210,Whitlow Housing Saundersfoot,2023-06-12T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.7
605210,Whitlow Housing Saundersfoot,2023-06-12T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.4
605210,Whitlow Housing Saundersfoot,2023-06-12T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.4
605210,Whitlow Housing Saundersfoot,2023-06-12T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.4
605210,Whitlow Housing Saundersfoot,2023-06-12T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-12T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
605210,Whitlow Housing Saundersfoot,2023-06-12T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-12T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-12T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.49
605210,Whitlow Housing Saundersfoot,2023-06-12T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-12T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,3.5
605210,Whitlow Housing Saundersfoot,2023-06-12T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.8
605210,Whitlow Housing Saundersfoot,2023-06-12T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.6
605210,Whitlow Housing Saundersfoot,2023-06-12T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
605210,Whitlow Housing Saundersfoot,2023-06-12T08:00:00.000+00:00,transformer,,Temperature,C,2.8
605210,Whitlow Housing Saundersfoot,2023-06-12T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
605210,Whitlow Housing Saundersfoot,2023-06-12T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.44
605210,Whitlow Housing Saundersfoot,2023-06-12T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
605210,Whitlow Housing Saundersfoot,2023-06-12T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.56
605210,Whitlow Housing Saundersfoot,2023-06-12T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
605210,Whitlow Housing Saundersfoot,2023-06-12T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.68
605210,Whitlow Housing Saundersfoot,2023-06-12T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
605210,Whitlow Housing Saundersfoot,2023-06-12T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
605210,Whitlow Housing Saundersfoot,2023-06-12T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
605210,Whitlow Housing Saundersfoot,2023-06-12T08:00:00.000+00:00,busbar,,L3 Active Power,kW,15.57
605210,Whitlow Housing Saundersfoot,2023-06-12T08:00:00.000+00:00,busbar,,L2 Active Power,kW,11.76
605210,Whitlow Housing Saundersfoot,2023-06-12T08:00:00.000+00:00,busbar,,L1 Active Power,kW,15.37
605210,Whitlow Housing Saundersfoot,2023-06-12T08:00:00.000+00:00,busbar,,N Current (RMS),A,39.4
605210,Whitlow Housing Saundersfoot,2023-06-12T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.3
605210,Whitlow Housing Saundersfoot,2023-06-12T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.1
605210,Whitlow Housing Saundersfoot,2023-06-12T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
605210,Whitlow Housing Saundersfoot,2023-06-12T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.9
605210,Whitlow Housing Saundersfoot,2023-06-12T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.58
605210,Whitlow Housing Saundersfoot,2023-06-12T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
605210,Whitlow Housing Saundersfoot,2023-06-12T07:50:00.000+00:00,feeder,,L3 Active Power,kW,5.27
605210,Whitlow Housing Saundersfoot,2023-06-12T07:50:00.000+00:00,feeder,,L2 Active Power,kW,6.3
605210,Whitlow Housing Saundersfoot,2023-06-12T07:50:00.000+00:00,feeder,,L1 Active Power,kW,2.83
605210,Whitlow Housing Saundersfoot,2023-06-12T07:50:00.000+00:00,feeder,,N Current (RMS),A,18.2
605210,Whitlow Housing Saundersfoot,2023-06-12T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,22.7
605210,Whitlow Housing Saundersfoot,2023-06-12T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,29.1
605210,Whitlow Housing Saundersfoot,2023-06-12T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,14.7
605210,Whitlow Housing Saundersfoot,2023-06-12T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.14
605210,Whitlow Housing Saundersfoot,2023-06-12T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.64
605210,Whitlow Housing Saundersfoot,2023-06-12T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.39
605210,Whitlow Housing Saundersfoot,2023-06-12T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.27
605210,Whitlow Housing Saundersfoot,2023-06-12T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.67
605210,Whitlow Housing Saundersfoot,2023-06-12T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.3
605210,Whitlow Housing Saundersfoot,2023-06-12T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,13.5
605210,Whitlow Housing Saundersfoot,2023-06-12T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.0
605210,Whitlow Housing Saundersfoot,2023-06-12T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.8
605210,Whitlow Housing Saundersfoot,2023-06-12T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.6
605210,Whitlow Housing Saundersfoot,2023-06-12T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.77
605210,Whitlow Housing Saundersfoot,2023-06-12T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
605210,Whitlow Housing Saundersfoot,2023-06-12T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.37
605210,Whitlow Housing Saundersfoot,2023-06-12T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.74
605210,Whitlow Housing Saundersfoot,2023-06-12T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.78
605210,Whitlow Housing Saundersfoot,2023-06-12T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.54
605210,Whitlow Housing Saundersfoot,2023-06-12T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.0
605210,Whitlow Housing Saundersfoot,2023-06-12T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.3
605210,Whitlow Housing Saundersfoot,2023-06-12T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.1
605210,Whitlow Housing Saundersfoot,2023-06-12T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.5
605210,Whitlow Housing Saundersfoot,2023-06-12T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.22
605210,Whitlow Housing Saundersfoot,2023-06-12T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
605210,Whitlow Housing Saundersfoot,2023-06-12T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
605210,Whitlow Housing Saundersfoot,2023-06-12T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.12
605210,Whitlow Housing Saundersfoot,2023-06-12T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.36
605210,Whitlow Housing Saundersfoot,2023-06-12T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.33
605210,Whitlow Housing Saundersfoot,2023-06-12T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,5.6
605210,Whitlow Housing Saundersfoot,2023-06-12T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.3
605210,Whitlow Housing Saundersfoot,2023-06-12T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.4
