Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605210,Whitlow Housing Saundersfoot,2023-06-12T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.1
605210,Whitlow Housing Saundersfoot,2023-06-12T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-12T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.15
605210,Whitlow Housing Saundersfoot,2023-06-12T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-12T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-12T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.21
605210,Whitlow Housing Saundersfoot,2023-06-12T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-12T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.0
605210,Whitlow Housing Saundersfoot,2023-06-12T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
605210,Whitlow Housing Saundersfoot,2023-06-12T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.3
605210,Whitlow Housing Saundersfoot,2023-06-12T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
605210,Whitlow Housing Saundersfoot,2023-06-12T07:50:00.000+00:00,transformer,,Temperature,C,3.0
605210,Whitlow Housing Saundersfoot,2023-06-12T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
605210,Whitlow Housing Saundersfoot,2023-06-12T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
605210,Whitlow Housing Saundersfoot,2023-06-12T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
605210,Whitlow Housing Saundersfoot,2023-06-12T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.78
605210,Whitlow Housing Saundersfoot,2023-06-12T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
605210,Whitlow Housing Saundersfoot,2023-06-12T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.99
605210,Whitlow Housing Saundersfoot,2023-06-12T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
605210,Whitlow Housing Saundersfoot,2023-06-12T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
605210,Whitlow Housing Saundersfoot,2023-06-12T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
605210,Whitlow Housing Saundersfoot,2023-06-12T07:50:00.000+00:00,busbar,,L3 Active Power,kW,16.4
605210,Whitlow Housing Saundersfoot,2023-06-12T07:50:00.000+00:00,busbar,,L2 Active Power,kW,14.32
605210,Whitlow Housing Saundersfoot,2023-06-12T07:50:00.000+00:00,busbar,,L1 Active Power,kW,14.01
605210,Whitlow Housing Saundersfoot,2023-06-12T07:50:00.000+00:00,busbar,,N Current (RMS),A,37.1
605210,Whitlow Housing Saundersfoot,2023-06-12T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.5
605210,Whitlow Housing Saundersfoot,2023-06-12T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
605210,Whitlow Housing Saundersfoot,2023-06-12T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
605210,Whitlow Housing Saundersfoot,2023-06-12T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.89
605210,Whitlow Housing Saundersfoot,2023-06-12T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.45
605210,Whitlow Housing Saundersfoot,2023-06-12T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
605210,Whitlow Housing Saundersfoot,2023-06-12T07:40:00.000+00:00,feeder,,L3 Active Power,kW,4.92
605210,Whitlow Housing Saundersfoot,2023-06-12T07:40:00.000+00:00,feeder,,L2 Active Power,kW,5.52
605210,Whitlow Housing Saundersfoot,2023-06-12T07:40:00.000+00:00,feeder,,L1 Active Power,kW,5.79
605210,Whitlow Housing Saundersfoot,2023-06-12T07:40:00.000+00:00,feeder,,N Current (RMS),A,12.7
605210,Whitlow Housing Saundersfoot,2023-06-12T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,22.0
605210,Whitlow Housing Saundersfoot,2023-06-12T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,24.2
605210,Whitlow Housing Saundersfoot,2023-06-12T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,25.6
605210,Whitlow Housing Saundersfoot,2023-06-12T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.36
605210,Whitlow Housing Saundersfoot,2023-06-12T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.64
605210,Whitlow Housing Saundersfoot,2023-06-12T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.36
605210,Whitlow Housing Saundersfoot,2023-06-12T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.3
605210,Whitlow Housing Saundersfoot,2023-06-12T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.73
605210,Whitlow Housing Saundersfoot,2023-06-12T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.12
605210,Whitlow Housing Saundersfoot,2023-06-12T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,13.6
605210,Whitlow Housing Saundersfoot,2023-06-12T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.5
605210,Whitlow Housing Saundersfoot,2023-06-12T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.1
605210,Whitlow Housing Saundersfoot,2023-06-12T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.0
605210,Whitlow Housing Saundersfoot,2023-06-12T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
605210,Whitlow Housing Saundersfoot,2023-06-12T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
605210,Whitlow Housing Saundersfoot,2023-06-12T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.59
605210,Whitlow Housing Saundersfoot,2023-06-12T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.26
605210,Whitlow Housing Saundersfoot,2023-06-12T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.97
605210,Whitlow Housing Saundersfoot,2023-06-12T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.56
605210,Whitlow Housing Saundersfoot,2023-06-12T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.6
605210,Whitlow Housing Saundersfoot,2023-06-12T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.8
605210,Whitlow Housing Saundersfoot,2023-06-12T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.1
605210,Whitlow Housing Saundersfoot,2023-06-12T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.8
605210,Whitlow Housing Saundersfoot,2023-06-12T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.36
605210,Whitlow Housing Saundersfoot,2023-06-12T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
605210,Whitlow Housing Saundersfoot,2023-06-12T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
605210,Whitlow Housing Saundersfoot,2023-06-12T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.03
605210,Whitlow Housing Saundersfoot,2023-06-12T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.34
605210,Whitlow Housing Saundersfoot,2023-06-12T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.53
605210,Whitlow Housing Saundersfoot,2023-06-12T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.7
605210,Whitlow Housing Saundersfoot,2023-06-12T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.1
605210,Whitlow Housing Saundersfoot,2023-06-12T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.6
605210,Whitlow Housing Saundersfoot,2023-06-12T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.7
605210,Whitlow Housing Saundersfoot,2023-06-12T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-12T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.22
605210,Whitlow Housing Saundersfoot,2023-06-12T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-12T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-12T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.7
605210,Whitlow Housing Saundersfoot,2023-06-12T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-12T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,4.4
605210,Whitlow Housing Saundersfoot,2023-06-12T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.8
605210,Whitlow Housing Saundersfoot,2023-06-12T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.5
605210,Whitlow Housing Saundersfoot,2023-06-12T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
605210,Whitlow Housing Saundersfoot,2023-06-12T07:40:00.000+00:00,transformer,,Temperature,C,1.4
605210,Whitlow Housing Saundersfoot,2023-06-12T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
605210,Whitlow Housing Saundersfoot,2023-06-12T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.17
605210,Whitlow Housing Saundersfoot,2023-06-12T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
605210,Whitlow Housing Saundersfoot,2023-06-12T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.06
605210,Whitlow Housing Saundersfoot,2023-06-12T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
605210,Whitlow Housing Saundersfoot,2023-06-12T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.22
605210,Whitlow Housing Saundersfoot,2023-06-12T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
605210,Whitlow Housing Saundersfoot,2023-06-12T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
605210,Whitlow Housing Saundersfoot,2023-06-12T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
605210,Whitlow Housing Saundersfoot,2023-06-12T07:40:00.000+00:00,busbar,,L3 Active Power,kW,15.51
605210,Whitlow Housing Saundersfoot,2023-06-12T07:40:00.000+00:00,busbar,,L2 Active Power,kW,13.26
605210,Whitlow Housing Saundersfoot,2023-06-12T07:40:00.000+00:00,busbar,,L1 Active Power,kW,18.99
605210,Whitlow Housing Saundersfoot,2023-06-12T07:40:00.000+00:00,busbar,,N Current (RMS),A,40.5
605210,Whitlow Housing Saundersfoot,2023-06-12T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
605210,Whitlow Housing Saundersfoot,2023-06-12T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
605210,Whitlow Housing Saundersfoot,2023-06-12T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.9
605210,Whitlow Housing Saundersfoot,2023-06-12T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.57
605210,Whitlow Housing Saundersfoot,2023-06-12T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
605210,Whitlow Housing Saundersfoot,2023-06-12T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
605210,Whitlow Housing Saundersfoot,2023-06-12T07:30:00.000+00:00,feeder,,L3 Active Power,kW,3.86
605210,Whitlow Housing Saundersfoot,2023-06-12T07:30:00.000+00:00,feeder,,L2 Active Power,kW,3.5
605210,Whitlow Housing Saundersfoot,2023-06-12T07:30:00.000+00:00,feeder,,L1 Active Power,kW,4.93
605210,Whitlow Housing Saundersfoot,2023-06-12T07:30:00.000+00:00,feeder,,N Current (RMS),A,13.3
605210,Whitlow Housing Saundersfoot,2023-06-12T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,17.0
605210,Whitlow Housing Saundersfoot,2023-06-12T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,15.8
605210,Whitlow Housing Saundersfoot,2023-06-12T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,21.4
605210,Whitlow Housing Saundersfoot,2023-06-12T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.37
605210,Whitlow Housing Saundersfoot,2023-06-12T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.63
605210,Whitlow Housing Saundersfoot,2023-06-12T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.35
605210,Whitlow Housing Saundersfoot,2023-06-12T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.06
605210,Whitlow Housing Saundersfoot,2023-06-12T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.97
605210,Whitlow Housing Saundersfoot,2023-06-12T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.18
605210,Whitlow Housing Saundersfoot,2023-06-12T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,14.4
605210,Whitlow Housing Saundersfoot,2023-06-12T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.6
605210,Whitlow Housing Saundersfoot,2023-06-12T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.1
605210,Whitlow Housing Saundersfoot,2023-06-12T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.3
605210,Whitlow Housing Saundersfoot,2023-06-12T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
605210,Whitlow Housing Saundersfoot,2023-06-12T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
605210,Whitlow Housing Saundersfoot,2023-06-12T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.53
605210,Whitlow Housing Saundersfoot,2023-06-12T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.97
605210,Whitlow Housing Saundersfoot,2023-06-12T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.76
605210,Whitlow Housing Saundersfoot,2023-06-12T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.06
605210,Whitlow Housing Saundersfoot,2023-06-12T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.9
605210,Whitlow Housing Saundersfoot,2023-06-12T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.1
605210,Whitlow Housing Saundersfoot,2023-06-12T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.6
605210,Whitlow Housing Saundersfoot,2023-06-12T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.7
605210,Whitlow Housing Saundersfoot,2023-06-12T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
605210,Whitlow Housing Saundersfoot,2023-06-12T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
605210,Whitlow Housing Saundersfoot,2023-06-12T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-12T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.34
605210,Whitlow Housing Saundersfoot,2023-06-12T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.73
605210,Whitlow Housing Saundersfoot,2023-06-12T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.89
605210,Whitlow Housing Saundersfoot,2023-06-12T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.5
605210,Whitlow Housing Saundersfoot,2023-06-12T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.2
605210,Whitlow Housing Saundersfoot,2023-06-12T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.4
605210,Whitlow Housing Saundersfoot,2023-06-12T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.6
605210,Whitlow Housing Saundersfoot,2023-06-12T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-12T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
605210,Whitlow Housing Saundersfoot,2023-06-12T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-12T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-12T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.68
605210,Whitlow Housing Saundersfoot,2023-06-12T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-12T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,4.2
605210,Whitlow Housing Saundersfoot,2023-06-12T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
605210,Whitlow Housing Saundersfoot,2023-06-12T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.4
605210,Whitlow Housing Saundersfoot,2023-06-12T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
605210,Whitlow Housing Saundersfoot,2023-06-12T07:30:00.000+00:00,transformer,,Temperature,C,1.3
605210,Whitlow Housing Saundersfoot,2023-06-12T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
605210,Whitlow Housing Saundersfoot,2023-06-12T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
605210,Whitlow Housing Saundersfoot,2023-06-12T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
605210,Whitlow Housing Saundersfoot,2023-06-12T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.45
605210,Whitlow Housing Saundersfoot,2023-06-12T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
605210,Whitlow Housing Saundersfoot,2023-06-12T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.67
605210,Whitlow Housing Saundersfoot,2023-06-12T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
605210,Whitlow Housing Saundersfoot,2023-06-12T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
605210,Whitlow Housing Saundersfoot,2023-06-12T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
605210,Whitlow Housing Saundersfoot,2023-06-12T07:30:00.000+00:00,busbar,,L3 Active Power,kW,15.24
605210,Whitlow Housing Saundersfoot,2023-06-12T07:30:00.000+00:00,busbar,,L2 Active Power,kW,13.64
605210,Whitlow Housing Saundersfoot,2023-06-12T07:30:00.000+00:00,busbar,,L1 Active Power,kW,19.06
605210,Whitlow Housing Saundersfoot,2023-06-12T07:30:00.000+00:00,busbar,,N Current (RMS),A,39.8
605210,Whitlow Housing Saundersfoot,2023-06-12T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
605210,Whitlow Housing Saundersfoot,2023-06-12T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.7
605210,Whitlow Housing Saundersfoot,2023-06-12T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
605210,Whitlow Housing Saundersfoot,2023-06-12T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.4
605210,Whitlow Housing Saundersfoot,2023-06-12T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
605210,Whitlow Housing Saundersfoot,2023-06-12T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
605210,Whitlow Housing Saundersfoot,2023-06-12T07:20:00.000+00:00,feeder,,L3 Active Power,kW,5.29
605210,Whitlow Housing Saundersfoot,2023-06-12T07:20:00.000+00:00,feeder,,L2 Active Power,kW,2.62
605210,Whitlow Housing Saundersfoot,2023-06-12T07:20:00.000+00:00,feeder,,L1 Active Power,kW,5.03
605210,Whitlow Housing Saundersfoot,2023-06-12T07:20:00.000+00:00,feeder,,N Current (RMS),A,17.9
605210,Whitlow Housing Saundersfoot,2023-06-12T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,23.8
605210,Whitlow Housing Saundersfoot,2023-06-12T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,11.8
605210,Whitlow Housing Saundersfoot,2023-06-12T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,21.6
605210,Whitlow Housing Saundersfoot,2023-06-12T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.44
605210,Whitlow Housing Saundersfoot,2023-06-12T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.71
605210,Whitlow Housing Saundersfoot,2023-06-12T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.36
605210,Whitlow Housing Saundersfoot,2023-06-12T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.79
605210,Whitlow Housing Saundersfoot,2023-06-12T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.95
605210,Whitlow Housing Saundersfoot,2023-06-12T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.01
605210,Whitlow Housing Saundersfoot,2023-06-12T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,14.7
605210,Whitlow Housing Saundersfoot,2023-06-12T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.5
605210,Whitlow Housing Saundersfoot,2023-06-12T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.0
605210,Whitlow Housing Saundersfoot,2023-06-12T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.6
605210,Whitlow Housing Saundersfoot,2023-06-12T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
605210,Whitlow Housing Saundersfoot,2023-06-12T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
605210,Whitlow Housing Saundersfoot,2023-06-12T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.78
605210,Whitlow Housing Saundersfoot,2023-06-12T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.05
605210,Whitlow Housing Saundersfoot,2023-06-12T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.62
605210,Whitlow Housing Saundersfoot,2023-06-12T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.35
605210,Whitlow Housing Saundersfoot,2023-06-12T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,29.8
605210,Whitlow Housing Saundersfoot,2023-06-12T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.2
605210,Whitlow Housing Saundersfoot,2023-06-12T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.7
605210,Whitlow Housing Saundersfoot,2023-06-12T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.6
605210,Whitlow Housing Saundersfoot,2023-06-12T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
605210,Whitlow Housing Saundersfoot,2023-06-12T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
605210,Whitlow Housing Saundersfoot,2023-06-12T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-12T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.29
605210,Whitlow Housing Saundersfoot,2023-06-12T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.07
605210,Whitlow Housing Saundersfoot,2023-06-12T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.03
605210,Whitlow Housing Saundersfoot,2023-06-12T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.9
605210,Whitlow Housing Saundersfoot,2023-06-12T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.9
605210,Whitlow Housing Saundersfoot,2023-06-12T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.6
605210,Whitlow Housing Saundersfoot,2023-06-12T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.8
605210,Whitlow Housing Saundersfoot,2023-06-12T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-12T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.17
605210,Whitlow Housing Saundersfoot,2023-06-12T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
605210,Whitlow Housing Saundersfoot,2023-06-12T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-12T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.87
605210,Whitlow Housing Saundersfoot,2023-06-12T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-12T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.2
605210,Whitlow Housing Saundersfoot,2023-06-12T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.8
605210,Whitlow Housing Saundersfoot,2023-06-12T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
605210,Whitlow Housing Saundersfoot,2023-06-12T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
605210,Whitlow Housing Saundersfoot,2023-06-12T07:20:00.000+00:00,transformer,,Temperature,C,1.1
605210,Whitlow Housing Saundersfoot,2023-06-12T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
605210,Whitlow Housing Saundersfoot,2023-06-12T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
605210,Whitlow Housing Saundersfoot,2023-06-12T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
605210,Whitlow Housing Saundersfoot,2023-06-12T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.1
605210,Whitlow Housing Saundersfoot,2023-06-12T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
605210,Whitlow Housing Saundersfoot,2023-06-12T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.88
605210,Whitlow Housing Saundersfoot,2023-06-12T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
605210,Whitlow Housing Saundersfoot,2023-06-12T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
605210,Whitlow Housing Saundersfoot,2023-06-12T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
605210,Whitlow Housing Saundersfoot,2023-06-12T07:20:00.000+00:00,busbar,,L3 Active Power,kW,19.43
605210,Whitlow Housing Saundersfoot,2023-06-12T07:20:00.000+00:00,busbar,,L2 Active Power,kW,16.14
605210,Whitlow Housing Saundersfoot,2023-06-12T07:20:00.000+00:00,busbar,,L1 Active Power,kW,22.42
605210,Whitlow Housing Saundersfoot,2023-06-12T07:20:00.000+00:00,busbar,,N Current (RMS),A,44.0
605210,Whitlow Housing Saundersfoot,2023-06-12T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.8
605210,Whitlow Housing Saundersfoot,2023-06-12T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.1
605210,Whitlow Housing Saundersfoot,2023-06-12T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.1
605210,Whitlow Housing Saundersfoot,2023-06-12T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.32
605210,Whitlow Housing Saundersfoot,2023-06-12T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
605210,Whitlow Housing Saundersfoot,2023-06-12T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
605210,Whitlow Housing Saundersfoot,2023-06-12T07:10:00.000+00:00,feeder,,L3 Active Power,kW,3.39
605210,Whitlow Housing Saundersfoot,2023-06-12T07:10:00.000+00:00,feeder,,L2 Active Power,kW,5.24
605210,Whitlow Housing Saundersfoot,2023-06-12T07:10:00.000+00:00,feeder,,L1 Active Power,kW,5.17
605210,Whitlow Housing Saundersfoot,2023-06-12T07:10:00.000+00:00,feeder,,N Current (RMS),A,15.1
605210,Whitlow Housing Saundersfoot,2023-06-12T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,14.4
605210,Whitlow Housing Saundersfoot,2023-06-12T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,24.2
605210,Whitlow Housing Saundersfoot,2023-06-12T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,23.2
605210,Whitlow Housing Saundersfoot,2023-06-12T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.29
605210,Whitlow Housing Saundersfoot,2023-06-12T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.77
605210,Whitlow Housing Saundersfoot,2023-06-12T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.29
605210,Whitlow Housing Saundersfoot,2023-06-12T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.5
605210,Whitlow Housing Saundersfoot,2023-06-12T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.73
605210,Whitlow Housing Saundersfoot,2023-06-12T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.53
605210,Whitlow Housing Saundersfoot,2023-06-12T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,17.8
605210,Whitlow Housing Saundersfoot,2023-06-12T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.1
605210,Whitlow Housing Saundersfoot,2023-06-12T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.0
605210,Whitlow Housing Saundersfoot,2023-06-12T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.9
605210,Whitlow Housing Saundersfoot,2023-06-12T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
605210,Whitlow Housing Saundersfoot,2023-06-12T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
605210,Whitlow Housing Saundersfoot,2023-06-12T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.47
605210,Whitlow Housing Saundersfoot,2023-06-12T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.12
605210,Whitlow Housing Saundersfoot,2023-06-12T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.09
605210,Whitlow Housing Saundersfoot,2023-06-12T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.43
605210,Whitlow Housing Saundersfoot,2023-06-12T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,25.2
605210,Whitlow Housing Saundersfoot,2023-06-12T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.8
605210,Whitlow Housing Saundersfoot,2023-06-12T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.7
605210,Whitlow Housing Saundersfoot,2023-06-12T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.9
605210,Whitlow Housing Saundersfoot,2023-06-12T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
605210,Whitlow Housing Saundersfoot,2023-06-12T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
605210,Whitlow Housing Saundersfoot,2023-06-12T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
605210,Whitlow Housing Saundersfoot,2023-06-12T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.84
605210,Whitlow Housing Saundersfoot,2023-06-12T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.82
605210,Whitlow Housing Saundersfoot,2023-06-12T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.47
605210,Whitlow Housing Saundersfoot,2023-06-12T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,5.5
605210,Whitlow Housing Saundersfoot,2023-06-12T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.8
605210,Whitlow Housing Saundersfoot,2023-06-12T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.3
605210,Whitlow Housing Saundersfoot,2023-06-12T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.5
605210,Whitlow Housing Saundersfoot,2023-06-12T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-12T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.21
605210,Whitlow Housing Saundersfoot,2023-06-12T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-12T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-12T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.78
605210,Whitlow Housing Saundersfoot,2023-06-12T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-12T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,5.0
605210,Whitlow Housing Saundersfoot,2023-06-12T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.5
605210,Whitlow Housing Saundersfoot,2023-06-12T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.7
605210,Whitlow Housing Saundersfoot,2023-06-12T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.6
605210,Whitlow Housing Saundersfoot,2023-06-12T07:10:00.000+00:00,transformer,,Temperature,C,2.7
605210,Whitlow Housing Saundersfoot,2023-06-12T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
605210,Whitlow Housing Saundersfoot,2023-06-12T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
605210,Whitlow Housing Saundersfoot,2023-06-12T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
605210,Whitlow Housing Saundersfoot,2023-06-12T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.56
605210,Whitlow Housing Saundersfoot,2023-06-12T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
605210,Whitlow Housing Saundersfoot,2023-06-12T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.52
605210,Whitlow Housing Saundersfoot,2023-06-12T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
605210,Whitlow Housing Saundersfoot,2023-06-12T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
605210,Whitlow Housing Saundersfoot,2023-06-12T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
605210,Whitlow Housing Saundersfoot,2023-06-12T07:10:00.000+00:00,busbar,,L3 Active Power,kW,13.85
605210,Whitlow Housing Saundersfoot,2023-06-12T07:10:00.000+00:00,busbar,,L2 Active Power,kW,13.66
605210,Whitlow Housing Saundersfoot,2023-06-12T07:10:00.000+00:00,busbar,,L1 Active Power,kW,22.59
605210,Whitlow Housing Saundersfoot,2023-06-12T07:10:00.000+00:00,busbar,,N Current (RMS),A,49.4
605210,Whitlow Housing Saundersfoot,2023-06-12T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
605210,Whitlow Housing Saundersfoot,2023-06-12T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.1
605210,Whitlow Housing Saundersfoot,2023-06-12T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.4
605210,Whitlow Housing Saundersfoot,2023-06-12T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
605210,Whitlow Housing Saundersfoot,2023-06-12T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
605210,Whitlow Housing Saundersfoot,2023-06-12T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
605210,Whitlow Housing Saundersfoot,2023-06-12T07:00:00.000+00:00,feeder,,L3 Active Power,kW,3.52
605210,Whitlow Housing Saundersfoot,2023-06-12T07:00:00.000+00:00,feeder,,L2 Active Power,kW,13.56
605210,Whitlow Housing Saundersfoot,2023-06-12T07:00:00.000+00:00,feeder,,L1 Active Power,kW,3.4
605210,Whitlow Housing Saundersfoot,2023-06-12T07:00:00.000+00:00,feeder,,N Current (RMS),A,44.1
605210,Whitlow Housing Saundersfoot,2023-06-12T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,15.5
605210,Whitlow Housing Saundersfoot,2023-06-12T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,58.5
605210,Whitlow Housing Saundersfoot,2023-06-12T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,16.4
605210,Whitlow Housing Saundersfoot,2023-06-12T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.31
605210,Whitlow Housing Saundersfoot,2023-06-12T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.6
605210,Whitlow Housing Saundersfoot,2023-06-12T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.15
605210,Whitlow Housing Saundersfoot,2023-06-12T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.14
605210,Whitlow Housing Saundersfoot,2023-06-12T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.83
605210,Whitlow Housing Saundersfoot,2023-06-12T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.79
605210,Whitlow Housing Saundersfoot,2023-06-12T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,17.7
605210,Whitlow Housing Saundersfoot,2023-06-12T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.4
605210,Whitlow Housing Saundersfoot,2023-06-12T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.4
605210,Whitlow Housing Saundersfoot,2023-06-12T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.6
605210,Whitlow Housing Saundersfoot,2023-06-12T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
605210,Whitlow Housing Saundersfoot,2023-06-12T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
605210,Whitlow Housing Saundersfoot,2023-06-12T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.84
605210,Whitlow Housing Saundersfoot,2023-06-12T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.13
605210,Whitlow Housing Saundersfoot,2023-06-12T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.99
605210,Whitlow Housing Saundersfoot,2023-06-12T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.41
605210,Whitlow Housing Saundersfoot,2023-06-12T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,25.8
605210,Whitlow Housing Saundersfoot,2023-06-12T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.2
605210,Whitlow Housing Saundersfoot,2023-06-12T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.0
605210,Whitlow Housing Saundersfoot,2023-06-12T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.5
605210,Whitlow Housing Saundersfoot,2023-06-12T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
605210,Whitlow Housing Saundersfoot,2023-06-12T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
605210,Whitlow Housing Saundersfoot,2023-06-12T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
605210,Whitlow Housing Saundersfoot,2023-06-12T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.51
605210,Whitlow Housing Saundersfoot,2023-06-12T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.16
605210,Whitlow Housing Saundersfoot,2023-06-12T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.95
605210,Whitlow Housing Saundersfoot,2023-06-12T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.9
605210,Whitlow Housing Saundersfoot,2023-06-12T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.1
605210,Whitlow Housing Saundersfoot,2023-06-12T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.9
605210,Whitlow Housing Saundersfoot,2023-06-12T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.3
605210,Whitlow Housing Saundersfoot,2023-06-12T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
605210,Whitlow Housing Saundersfoot,2023-06-12T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.22
605210,Whitlow Housing Saundersfoot,2023-06-12T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
605210,Whitlow Housing Saundersfoot,2023-06-12T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-12T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.51
605210,Whitlow Housing Saundersfoot,2023-06-12T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
605210,Whitlow Housing Saundersfoot,2023-06-12T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.4
605210,Whitlow Housing Saundersfoot,2023-06-12T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.9
605210,Whitlow Housing Saundersfoot,2023-06-12T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.7
605210,Whitlow Housing Saundersfoot,2023-06-12T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
605210,Whitlow Housing Saundersfoot,2023-06-12T07:00:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-12T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
605210,Whitlow Housing Saundersfoot,2023-06-12T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
605210,Whitlow Housing Saundersfoot,2023-06-12T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
605210,Whitlow Housing Saundersfoot,2023-06-12T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.98
605210,Whitlow Housing Saundersfoot,2023-06-12T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
605210,Whitlow Housing Saundersfoot,2023-06-12T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.38
605210,Whitlow Housing Saundersfoot,2023-06-12T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
605210,Whitlow Housing Saundersfoot,2023-06-12T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
605210,Whitlow Housing Saundersfoot,2023-06-12T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
605210,Whitlow Housing Saundersfoot,2023-06-12T07:00:00.000+00:00,busbar,,L3 Active Power,kW,19.31
605210,Whitlow Housing Saundersfoot,2023-06-12T07:00:00.000+00:00,busbar,,L2 Active Power,kW,30.06
605210,Whitlow Housing Saundersfoot,2023-06-12T07:00:00.000+00:00,busbar,,L1 Active Power,kW,19.56
605210,Whitlow Housing Saundersfoot,2023-06-12T07:00:00.000+00:00,busbar,,N Current (RMS),A,63.8
605210,Whitlow Housing Saundersfoot,2023-06-12T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.1
605210,Whitlow Housing Saundersfoot,2023-06-12T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.3
605210,Whitlow Housing Saundersfoot,2023-06-12T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.1
605210,Whitlow Housing Saundersfoot,2023-06-12T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.36
605210,Whitlow Housing Saundersfoot,2023-06-12T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.25
605210,Whitlow Housing Saundersfoot,2023-06-12T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
605210,Whitlow Housing Saundersfoot,2023-06-12T06:50:00.000+00:00,feeder,,L3 Active Power,kW,3.81
605210,Whitlow Housing Saundersfoot,2023-06-12T06:50:00.000+00:00,feeder,,L2 Active Power,kW,5.3
605210,Whitlow Housing Saundersfoot,2023-06-12T06:50:00.000+00:00,feeder,,L1 Active Power,kW,3.88
605210,Whitlow Housing Saundersfoot,2023-06-12T06:50:00.000+00:00,feeder,,N Current (RMS),A,13.1
605210,Whitlow Housing Saundersfoot,2023-06-12T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,16.2
605210,Whitlow Housing Saundersfoot,2023-06-12T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,24.6
605210,Whitlow Housing Saundersfoot,2023-06-12T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,17.7
605210,Whitlow Housing Saundersfoot,2023-06-12T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.25
605210,Whitlow Housing Saundersfoot,2023-06-12T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
605210,Whitlow Housing Saundersfoot,2023-06-12T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.22
605210,Whitlow Housing Saundersfoot,2023-06-12T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.16
605210,Whitlow Housing Saundersfoot,2023-06-12T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.82
605210,Whitlow Housing Saundersfoot,2023-06-12T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.33
605210,Whitlow Housing Saundersfoot,2023-06-12T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,17.2
605210,Whitlow Housing Saundersfoot,2023-06-12T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.9
605210,Whitlow Housing Saundersfoot,2023-06-12T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.2
605210,Whitlow Housing Saundersfoot,2023-06-12T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.0
605210,Whitlow Housing Saundersfoot,2023-06-12T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
605210,Whitlow Housing Saundersfoot,2023-06-12T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
605210,Whitlow Housing Saundersfoot,2023-06-12T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
605210,Whitlow Housing Saundersfoot,2023-06-12T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.53
605210,Whitlow Housing Saundersfoot,2023-06-12T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.07
605210,Whitlow Housing Saundersfoot,2023-06-12T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.68
605210,Whitlow Housing Saundersfoot,2023-06-12T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,40.6
605210,Whitlow Housing Saundersfoot,2023-06-12T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,55.6
605210,Whitlow Housing Saundersfoot,2023-06-12T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.1
605210,Whitlow Housing Saundersfoot,2023-06-12T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.2
605210,Whitlow Housing Saundersfoot,2023-06-12T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
605210,Whitlow Housing Saundersfoot,2023-06-12T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
605210,Whitlow Housing Saundersfoot,2023-06-12T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
605210,Whitlow Housing Saundersfoot,2023-06-12T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.67
605210,Whitlow Housing Saundersfoot,2023-06-12T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.18
605210,Whitlow Housing Saundersfoot,2023-06-12T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.93
605210,Whitlow Housing Saundersfoot,2023-06-12T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.1
605210,Whitlow Housing Saundersfoot,2023-06-12T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.6
605210,Whitlow Housing Saundersfoot,2023-06-12T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.5
605210,Whitlow Housing Saundersfoot,2023-06-12T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.8
605210,Whitlow Housing Saundersfoot,2023-06-12T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-12T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
605210,Whitlow Housing Saundersfoot,2023-06-12T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-12T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-12T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.34
605210,Whitlow Housing Saundersfoot,2023-06-12T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-12T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,2.1
605210,Whitlow Housing Saundersfoot,2023-06-12T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.8
605210,Whitlow Housing Saundersfoot,2023-06-12T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.0
605210,Whitlow Housing Saundersfoot,2023-06-12T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
605210,Whitlow Housing Saundersfoot,2023-06-12T06:50:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-12T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
605210,Whitlow Housing Saundersfoot,2023-06-12T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
605210,Whitlow Housing Saundersfoot,2023-06-12T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
605210,Whitlow Housing Saundersfoot,2023-06-12T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.85
605210,Whitlow Housing Saundersfoot,2023-06-12T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
605210,Whitlow Housing Saundersfoot,2023-06-12T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.99
605210,Whitlow Housing Saundersfoot,2023-06-12T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
605210,Whitlow Housing Saundersfoot,2023-06-12T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
605210,Whitlow Housing Saundersfoot,2023-06-12T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
605210,Whitlow Housing Saundersfoot,2023-06-12T06:50:00.000+00:00,busbar,,L3 Active Power,kW,24.16
605210,Whitlow Housing Saundersfoot,2023-06-12T06:50:00.000+00:00,busbar,,L2 Active Power,kW,15.72
605210,Whitlow Housing Saundersfoot,2023-06-12T06:50:00.000+00:00,busbar,,L1 Active Power,kW,15.83
605210,Whitlow Housing Saundersfoot,2023-06-12T06:50:00.000+00:00,busbar,,N Current (RMS),A,53.8
605210,Whitlow Housing Saundersfoot,2023-06-12T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.5
605210,Whitlow Housing Saundersfoot,2023-06-12T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.5
605210,Whitlow Housing Saundersfoot,2023-06-12T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.2
605210,Whitlow Housing Saundersfoot,2023-06-12T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.47
605210,Whitlow Housing Saundersfoot,2023-06-12T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
605210,Whitlow Housing Saundersfoot,2023-06-12T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
605210,Whitlow Housing Saundersfoot,2023-06-12T06:40:00.000+00:00,feeder,,L3 Active Power,kW,2.98
605210,Whitlow Housing Saundersfoot,2023-06-12T06:40:00.000+00:00,feeder,,L2 Active Power,kW,3.27
605210,Whitlow Housing Saundersfoot,2023-06-12T06:40:00.000+00:00,feeder,,L1 Active Power,kW,2.04
605210,Whitlow Housing Saundersfoot,2023-06-12T06:40:00.000+00:00,feeder,,N Current (RMS),A,13.0
605210,Whitlow Housing Saundersfoot,2023-06-12T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,13.4
605210,Whitlow Housing Saundersfoot,2023-06-12T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,16.1
605210,Whitlow Housing Saundersfoot,2023-06-12T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,10.6
605210,Whitlow Housing Saundersfoot,2023-06-12T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.31
605210,Whitlow Housing Saundersfoot,2023-06-12T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.69
605210,Whitlow Housing Saundersfoot,2023-06-12T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.37
605210,Whitlow Housing Saundersfoot,2023-06-12T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.22
605210,Whitlow Housing Saundersfoot,2023-06-12T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.98
605210,Whitlow Housing Saundersfoot,2023-06-12T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.64
605210,Whitlow Housing Saundersfoot,2023-06-12T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,23.6
605210,Whitlow Housing Saundersfoot,2023-06-12T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.2
605210,Whitlow Housing Saundersfoot,2023-06-12T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.1
605210,Whitlow Housing Saundersfoot,2023-06-12T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.4
605210,Whitlow Housing Saundersfoot,2023-06-12T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
605210,Whitlow Housing Saundersfoot,2023-06-12T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
605210,Whitlow Housing Saundersfoot,2023-06-12T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
605210,Whitlow Housing Saundersfoot,2023-06-12T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.15
605210,Whitlow Housing Saundersfoot,2023-06-12T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.59
605210,Whitlow Housing Saundersfoot,2023-06-12T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.07
605210,Whitlow Housing Saundersfoot,2023-06-12T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,43.0
605210,Whitlow Housing Saundersfoot,2023-06-12T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,52.4
605210,Whitlow Housing Saundersfoot,2023-06-12T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.4
605210,Whitlow Housing Saundersfoot,2023-06-12T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.2
605210,Whitlow Housing Saundersfoot,2023-06-12T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
605210,Whitlow Housing Saundersfoot,2023-06-12T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.35
605210,Whitlow Housing Saundersfoot,2023-06-12T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
605210,Whitlow Housing Saundersfoot,2023-06-12T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.24
605210,Whitlow Housing Saundersfoot,2023-06-12T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.75
605210,Whitlow Housing Saundersfoot,2023-06-12T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.02
605210,Whitlow Housing Saundersfoot,2023-06-12T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.5
605210,Whitlow Housing Saundersfoot,2023-06-12T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.7
