Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605210,Whitlow Housing Saundersfoot,2023-06-12T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.4
605210,Whitlow Housing Saundersfoot,2023-06-12T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.8
605210,Whitlow Housing Saundersfoot,2023-06-12T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-12T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
605210,Whitlow Housing Saundersfoot,2023-06-12T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
605210,Whitlow Housing Saundersfoot,2023-06-12T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-12T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.26
605210,Whitlow Housing Saundersfoot,2023-06-12T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-12T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,2.0
605210,Whitlow Housing Saundersfoot,2023-06-12T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.9
605210,Whitlow Housing Saundersfoot,2023-06-12T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.9
605210,Whitlow Housing Saundersfoot,2023-06-12T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
605210,Whitlow Housing Saundersfoot,2023-06-12T06:40:00.000+00:00,transformer,,Temperature,C,0.1
605210,Whitlow Housing Saundersfoot,2023-06-12T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
605210,Whitlow Housing Saundersfoot,2023-06-12T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
605210,Whitlow Housing Saundersfoot,2023-06-12T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
605210,Whitlow Housing Saundersfoot,2023-06-12T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.75
605210,Whitlow Housing Saundersfoot,2023-06-12T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
605210,Whitlow Housing Saundersfoot,2023-06-12T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.68
605210,Whitlow Housing Saundersfoot,2023-06-12T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
605210,Whitlow Housing Saundersfoot,2023-06-12T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
605210,Whitlow Housing Saundersfoot,2023-06-12T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
605210,Whitlow Housing Saundersfoot,2023-06-12T06:40:00.000+00:00,busbar,,L3 Active Power,kW,22.57
605210,Whitlow Housing Saundersfoot,2023-06-12T06:40:00.000+00:00,busbar,,L2 Active Power,kW,10.86
605210,Whitlow Housing Saundersfoot,2023-06-12T06:40:00.000+00:00,busbar,,L1 Active Power,kW,13.78
605210,Whitlow Housing Saundersfoot,2023-06-12T06:40:00.000+00:00,busbar,,N Current (RMS),A,58.4
605210,Whitlow Housing Saundersfoot,2023-06-12T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.3
605210,Whitlow Housing Saundersfoot,2023-06-12T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.3
605210,Whitlow Housing Saundersfoot,2023-06-12T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.9
605210,Whitlow Housing Saundersfoot,2023-06-12T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.69
605210,Whitlow Housing Saundersfoot,2023-06-12T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
605210,Whitlow Housing Saundersfoot,2023-06-12T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
605210,Whitlow Housing Saundersfoot,2023-06-12T06:30:00.000+00:00,feeder,,L3 Active Power,kW,1.92
605210,Whitlow Housing Saundersfoot,2023-06-12T06:30:00.000+00:00,feeder,,L2 Active Power,kW,2.55
605210,Whitlow Housing Saundersfoot,2023-06-12T06:30:00.000+00:00,feeder,,L1 Active Power,kW,1.76
605210,Whitlow Housing Saundersfoot,2023-06-12T06:30:00.000+00:00,feeder,,N Current (RMS),A,8.4
605210,Whitlow Housing Saundersfoot,2023-06-12T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,9.1
605210,Whitlow Housing Saundersfoot,2023-06-12T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,11.3
605210,Whitlow Housing Saundersfoot,2023-06-12T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,10.2
605210,Whitlow Housing Saundersfoot,2023-06-12T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.05
605210,Whitlow Housing Saundersfoot,2023-06-12T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.76
605210,Whitlow Housing Saundersfoot,2023-06-12T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.32
605210,Whitlow Housing Saundersfoot,2023-06-12T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.02
605210,Whitlow Housing Saundersfoot,2023-06-12T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.39
605210,Whitlow Housing Saundersfoot,2023-06-12T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.02
605210,Whitlow Housing Saundersfoot,2023-06-12T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,18.8
605210,Whitlow Housing Saundersfoot,2023-06-12T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.5
605210,Whitlow Housing Saundersfoot,2023-06-12T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.6
605210,Whitlow Housing Saundersfoot,2023-06-12T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.3
605210,Whitlow Housing Saundersfoot,2023-06-12T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
605210,Whitlow Housing Saundersfoot,2023-06-12T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
605210,Whitlow Housing Saundersfoot,2023-06-12T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.14
605210,Whitlow Housing Saundersfoot,2023-06-12T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.93
605210,Whitlow Housing Saundersfoot,2023-06-12T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.02
605210,Whitlow Housing Saundersfoot,2023-06-12T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.6
605210,Whitlow Housing Saundersfoot,2023-06-12T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,26.9
605210,Whitlow Housing Saundersfoot,2023-06-12T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.7
605210,Whitlow Housing Saundersfoot,2023-06-12T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.4
605210,Whitlow Housing Saundersfoot,2023-06-12T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.0
605210,Whitlow Housing Saundersfoot,2023-06-12T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
605210,Whitlow Housing Saundersfoot,2023-06-12T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
605210,Whitlow Housing Saundersfoot,2023-06-12T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
605210,Whitlow Housing Saundersfoot,2023-06-12T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.03
605210,Whitlow Housing Saundersfoot,2023-06-12T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.18
605210,Whitlow Housing Saundersfoot,2023-06-12T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.98
605210,Whitlow Housing Saundersfoot,2023-06-12T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.2
605210,Whitlow Housing Saundersfoot,2023-06-12T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.2
605210,Whitlow Housing Saundersfoot,2023-06-12T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.2
605210,Whitlow Housing Saundersfoot,2023-06-12T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.4
605210,Whitlow Housing Saundersfoot,2023-06-12T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-12T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
605210,Whitlow Housing Saundersfoot,2023-06-12T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-12T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-12T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.25
605210,Whitlow Housing Saundersfoot,2023-06-12T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-12T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,1.9
605210,Whitlow Housing Saundersfoot,2023-06-12T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.9
605210,Whitlow Housing Saundersfoot,2023-06-12T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.8
605210,Whitlow Housing Saundersfoot,2023-06-12T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
605210,Whitlow Housing Saundersfoot,2023-06-12T06:30:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-12T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
605210,Whitlow Housing Saundersfoot,2023-06-12T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
605210,Whitlow Housing Saundersfoot,2023-06-12T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
605210,Whitlow Housing Saundersfoot,2023-06-12T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.19
605210,Whitlow Housing Saundersfoot,2023-06-12T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
605210,Whitlow Housing Saundersfoot,2023-06-12T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.19
605210,Whitlow Housing Saundersfoot,2023-06-12T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
605210,Whitlow Housing Saundersfoot,2023-06-12T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
605210,Whitlow Housing Saundersfoot,2023-06-12T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
605210,Whitlow Housing Saundersfoot,2023-06-12T06:30:00.000+00:00,busbar,,L3 Active Power,kW,11.9
605210,Whitlow Housing Saundersfoot,2023-06-12T06:30:00.000+00:00,busbar,,L2 Active Power,kW,11.39
605210,Whitlow Housing Saundersfoot,2023-06-12T06:30:00.000+00:00,busbar,,L1 Active Power,kW,16.35
605210,Whitlow Housing Saundersfoot,2023-06-12T06:30:00.000+00:00,busbar,,N Current (RMS),A,38.3
605210,Whitlow Housing Saundersfoot,2023-06-12T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
605210,Whitlow Housing Saundersfoot,2023-06-12T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.9
605210,Whitlow Housing Saundersfoot,2023-06-12T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.2
605210,Whitlow Housing Saundersfoot,2023-06-12T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.84
605210,Whitlow Housing Saundersfoot,2023-06-12T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.16
605210,Whitlow Housing Saundersfoot,2023-06-12T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.18
605210,Whitlow Housing Saundersfoot,2023-06-12T06:20:00.000+00:00,feeder,,L3 Active Power,kW,2.95
605210,Whitlow Housing Saundersfoot,2023-06-12T06:20:00.000+00:00,feeder,,L2 Active Power,kW,2.6
605210,Whitlow Housing Saundersfoot,2023-06-12T06:20:00.000+00:00,feeder,,L1 Active Power,kW,1.42
605210,Whitlow Housing Saundersfoot,2023-06-12T06:20:00.000+00:00,feeder,,N Current (RMS),A,11.1
605210,Whitlow Housing Saundersfoot,2023-06-12T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,13.8
605210,Whitlow Housing Saundersfoot,2023-06-12T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,11.6
605210,Whitlow Housing Saundersfoot,2023-06-12T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,8.8
605210,Whitlow Housing Saundersfoot,2023-06-12T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.12
605210,Whitlow Housing Saundersfoot,2023-06-12T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.68
605210,Whitlow Housing Saundersfoot,2023-06-12T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.47
605210,Whitlow Housing Saundersfoot,2023-06-12T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.99
605210,Whitlow Housing Saundersfoot,2023-06-12T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.74
605210,Whitlow Housing Saundersfoot,2023-06-12T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.52
605210,Whitlow Housing Saundersfoot,2023-06-12T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,18.0
605210,Whitlow Housing Saundersfoot,2023-06-12T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.1
605210,Whitlow Housing Saundersfoot,2023-06-12T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.3
605210,Whitlow Housing Saundersfoot,2023-06-12T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.9
605210,Whitlow Housing Saundersfoot,2023-06-12T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
605210,Whitlow Housing Saundersfoot,2023-06-12T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
605210,Whitlow Housing Saundersfoot,2023-06-12T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.93
605210,Whitlow Housing Saundersfoot,2023-06-12T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.21
605210,Whitlow Housing Saundersfoot,2023-06-12T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.57
605210,Whitlow Housing Saundersfoot,2023-06-12T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.71
605210,Whitlow Housing Saundersfoot,2023-06-12T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,27.1
605210,Whitlow Housing Saundersfoot,2023-06-12T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.1
605210,Whitlow Housing Saundersfoot,2023-06-12T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.3
605210,Whitlow Housing Saundersfoot,2023-06-12T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.8
605210,Whitlow Housing Saundersfoot,2023-06-12T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
605210,Whitlow Housing Saundersfoot,2023-06-12T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
605210,Whitlow Housing Saundersfoot,2023-06-12T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
605210,Whitlow Housing Saundersfoot,2023-06-12T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.9
605210,Whitlow Housing Saundersfoot,2023-06-12T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.05
605210,Whitlow Housing Saundersfoot,2023-06-12T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.86
605210,Whitlow Housing Saundersfoot,2023-06-12T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.4
605210,Whitlow Housing Saundersfoot,2023-06-12T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.2
605210,Whitlow Housing Saundersfoot,2023-06-12T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.2
605210,Whitlow Housing Saundersfoot,2023-06-12T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.0
605210,Whitlow Housing Saundersfoot,2023-06-12T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-12T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
605210,Whitlow Housing Saundersfoot,2023-06-12T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
605210,Whitlow Housing Saundersfoot,2023-06-12T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-12T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.8
605210,Whitlow Housing Saundersfoot,2023-06-12T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-12T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,4.7
605210,Whitlow Housing Saundersfoot,2023-06-12T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.5
605210,Whitlow Housing Saundersfoot,2023-06-12T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.3
605210,Whitlow Housing Saundersfoot,2023-06-12T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.1
605210,Whitlow Housing Saundersfoot,2023-06-12T06:20:00.000+00:00,transformer,,Temperature,C,2.2
605210,Whitlow Housing Saundersfoot,2023-06-12T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
605210,Whitlow Housing Saundersfoot,2023-06-12T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
605210,Whitlow Housing Saundersfoot,2023-06-12T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
605210,Whitlow Housing Saundersfoot,2023-06-12T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.07
605210,Whitlow Housing Saundersfoot,2023-06-12T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
605210,Whitlow Housing Saundersfoot,2023-06-12T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
605210,Whitlow Housing Saundersfoot,2023-06-12T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
605210,Whitlow Housing Saundersfoot,2023-06-12T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
605210,Whitlow Housing Saundersfoot,2023-06-12T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
605210,Whitlow Housing Saundersfoot,2023-06-12T06:20:00.000+00:00,busbar,,L3 Active Power,kW,13.06
605210,Whitlow Housing Saundersfoot,2023-06-12T06:20:00.000+00:00,busbar,,L2 Active Power,kW,13.77
605210,Whitlow Housing Saundersfoot,2023-06-12T06:20:00.000+00:00,busbar,,L1 Active Power,kW,17.51
605210,Whitlow Housing Saundersfoot,2023-06-12T06:20:00.000+00:00,busbar,,N Current (RMS),A,36.2
605210,Whitlow Housing Saundersfoot,2023-06-12T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
605210,Whitlow Housing Saundersfoot,2023-06-12T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.5
605210,Whitlow Housing Saundersfoot,2023-06-12T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
605210,Whitlow Housing Saundersfoot,2023-06-12T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.91
605210,Whitlow Housing Saundersfoot,2023-06-12T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
605210,Whitlow Housing Saundersfoot,2023-06-12T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.22
605210,Whitlow Housing Saundersfoot,2023-06-12T06:10:00.000+00:00,feeder,,L3 Active Power,kW,2.5
605210,Whitlow Housing Saundersfoot,2023-06-12T06:10:00.000+00:00,feeder,,L2 Active Power,kW,4.5
605210,Whitlow Housing Saundersfoot,2023-06-12T06:10:00.000+00:00,feeder,,L1 Active Power,kW,1.56
605210,Whitlow Housing Saundersfoot,2023-06-12T06:10:00.000+00:00,feeder,,N Current (RMS),A,13.0
605210,Whitlow Housing Saundersfoot,2023-06-12T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,12.5
605210,Whitlow Housing Saundersfoot,2023-06-12T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,20.5
605210,Whitlow Housing Saundersfoot,2023-06-12T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,9.3
605210,Whitlow Housing Saundersfoot,2023-06-12T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.93
605210,Whitlow Housing Saundersfoot,2023-06-12T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.74
605210,Whitlow Housing Saundersfoot,2023-06-12T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.55
605210,Whitlow Housing Saundersfoot,2023-06-12T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.06
605210,Whitlow Housing Saundersfoot,2023-06-12T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.81
605210,Whitlow Housing Saundersfoot,2023-06-12T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.6
605210,Whitlow Housing Saundersfoot,2023-06-12T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,18.5
605210,Whitlow Housing Saundersfoot,2023-06-12T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.1
605210,Whitlow Housing Saundersfoot,2023-06-12T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.3
605210,Whitlow Housing Saundersfoot,2023-06-12T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.9
605210,Whitlow Housing Saundersfoot,2023-06-12T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
605210,Whitlow Housing Saundersfoot,2023-06-12T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
605210,Whitlow Housing Saundersfoot,2023-06-12T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.15
605210,Whitlow Housing Saundersfoot,2023-06-12T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.35
605210,Whitlow Housing Saundersfoot,2023-06-12T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.12
605210,Whitlow Housing Saundersfoot,2023-06-12T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.37
605210,Whitlow Housing Saundersfoot,2023-06-12T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.1
605210,Whitlow Housing Saundersfoot,2023-06-12T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.6
605210,Whitlow Housing Saundersfoot,2023-06-12T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.0
605210,Whitlow Housing Saundersfoot,2023-06-12T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.3
605210,Whitlow Housing Saundersfoot,2023-06-12T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
605210,Whitlow Housing Saundersfoot,2023-06-12T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
605210,Whitlow Housing Saundersfoot,2023-06-12T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
605210,Whitlow Housing Saundersfoot,2023-06-12T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.94
605210,Whitlow Housing Saundersfoot,2023-06-12T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.94
605210,Whitlow Housing Saundersfoot,2023-06-12T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.12
605210,Whitlow Housing Saundersfoot,2023-06-12T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,4.6
605210,Whitlow Housing Saundersfoot,2023-06-12T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.1
605210,Whitlow Housing Saundersfoot,2023-06-12T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.1
605210,Whitlow Housing Saundersfoot,2023-06-12T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.0
605210,Whitlow Housing Saundersfoot,2023-06-12T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-12T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
605210,Whitlow Housing Saundersfoot,2023-06-12T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-12T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-12T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.24
605210,Whitlow Housing Saundersfoot,2023-06-12T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-12T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,2.4
605210,Whitlow Housing Saundersfoot,2023-06-12T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.5
605210,Whitlow Housing Saundersfoot,2023-06-12T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
605210,Whitlow Housing Saundersfoot,2023-06-12T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.7
605210,Whitlow Housing Saundersfoot,2023-06-12T06:10:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-12T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
605210,Whitlow Housing Saundersfoot,2023-06-12T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
605210,Whitlow Housing Saundersfoot,2023-06-12T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
605210,Whitlow Housing Saundersfoot,2023-06-12T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
605210,Whitlow Housing Saundersfoot,2023-06-12T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
605210,Whitlow Housing Saundersfoot,2023-06-12T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
605210,Whitlow Housing Saundersfoot,2023-06-12T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
605210,Whitlow Housing Saundersfoot,2023-06-12T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
605210,Whitlow Housing Saundersfoot,2023-06-12T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
605210,Whitlow Housing Saundersfoot,2023-06-12T06:10:00.000+00:00,busbar,,L3 Active Power,kW,11.86
605210,Whitlow Housing Saundersfoot,2023-06-12T06:10:00.000+00:00,busbar,,L2 Active Power,kW,12.6
605210,Whitlow Housing Saundersfoot,2023-06-12T06:10:00.000+00:00,busbar,,L1 Active Power,kW,14.63
605210,Whitlow Housing Saundersfoot,2023-06-12T06:10:00.000+00:00,busbar,,N Current (RMS),A,32.8
605210,Whitlow Housing Saundersfoot,2023-06-12T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.5
605210,Whitlow Housing Saundersfoot,2023-06-12T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.7
605210,Whitlow Housing Saundersfoot,2023-06-12T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.1
605210,Whitlow Housing Saundersfoot,2023-06-12T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.98
605210,Whitlow Housing Saundersfoot,2023-06-12T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.16
605210,Whitlow Housing Saundersfoot,2023-06-12T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
605210,Whitlow Housing Saundersfoot,2023-06-12T06:00:00.000+00:00,feeder,,L3 Active Power,kW,3.82
605210,Whitlow Housing Saundersfoot,2023-06-12T06:00:00.000+00:00,feeder,,L2 Active Power,kW,2.87
605210,Whitlow Housing Saundersfoot,2023-06-12T06:00:00.000+00:00,feeder,,L1 Active Power,kW,2.37
605210,Whitlow Housing Saundersfoot,2023-06-12T06:00:00.000+00:00,feeder,,N Current (RMS),A,12.6
605210,Whitlow Housing Saundersfoot,2023-06-12T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,17.4
605210,Whitlow Housing Saundersfoot,2023-06-12T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.4
605210,Whitlow Housing Saundersfoot,2023-06-12T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,11.0
605210,Whitlow Housing Saundersfoot,2023-06-12T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.0
605210,Whitlow Housing Saundersfoot,2023-06-12T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.84
605210,Whitlow Housing Saundersfoot,2023-06-12T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.55
605210,Whitlow Housing Saundersfoot,2023-06-12T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.62
605210,Whitlow Housing Saundersfoot,2023-06-12T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.47
605210,Whitlow Housing Saundersfoot,2023-06-12T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.16
605210,Whitlow Housing Saundersfoot,2023-06-12T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,16.7
605210,Whitlow Housing Saundersfoot,2023-06-12T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.1
605210,Whitlow Housing Saundersfoot,2023-06-12T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.1
605210,Whitlow Housing Saundersfoot,2023-06-12T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.5
605210,Whitlow Housing Saundersfoot,2023-06-12T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
605210,Whitlow Housing Saundersfoot,2023-06-12T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
605210,Whitlow Housing Saundersfoot,2023-06-12T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.07
605210,Whitlow Housing Saundersfoot,2023-06-12T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.41
605210,Whitlow Housing Saundersfoot,2023-06-12T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.45
605210,Whitlow Housing Saundersfoot,2023-06-12T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.58
605210,Whitlow Housing Saundersfoot,2023-06-12T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.5
605210,Whitlow Housing Saundersfoot,2023-06-12T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.0
605210,Whitlow Housing Saundersfoot,2023-06-12T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.8
605210,Whitlow Housing Saundersfoot,2023-06-12T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.0
605210,Whitlow Housing Saundersfoot,2023-06-12T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
605210,Whitlow Housing Saundersfoot,2023-06-12T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
605210,Whitlow Housing Saundersfoot,2023-06-12T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
605210,Whitlow Housing Saundersfoot,2023-06-12T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.26
605210,Whitlow Housing Saundersfoot,2023-06-12T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.59
605210,Whitlow Housing Saundersfoot,2023-06-12T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.27
605210,Whitlow Housing Saundersfoot,2023-06-12T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.1
605210,Whitlow Housing Saundersfoot,2023-06-12T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.2
605210,Whitlow Housing Saundersfoot,2023-06-12T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.4
605210,Whitlow Housing Saundersfoot,2023-06-12T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.8
605210,Whitlow Housing Saundersfoot,2023-06-12T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-12T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
605210,Whitlow Housing Saundersfoot,2023-06-12T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-12T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-12T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.61
605210,Whitlow Housing Saundersfoot,2023-06-12T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-12T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.4
605210,Whitlow Housing Saundersfoot,2023-06-12T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.3
605210,Whitlow Housing Saundersfoot,2023-06-12T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.1
605210,Whitlow Housing Saundersfoot,2023-06-12T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.4
605210,Whitlow Housing Saundersfoot,2023-06-12T06:00:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-12T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
605210,Whitlow Housing Saundersfoot,2023-06-12T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
605210,Whitlow Housing Saundersfoot,2023-06-12T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
605210,Whitlow Housing Saundersfoot,2023-06-12T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
605210,Whitlow Housing Saundersfoot,2023-06-12T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
605210,Whitlow Housing Saundersfoot,2023-06-12T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
605210,Whitlow Housing Saundersfoot,2023-06-12T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
605210,Whitlow Housing Saundersfoot,2023-06-12T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
605210,Whitlow Housing Saundersfoot,2023-06-12T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
605210,Whitlow Housing Saundersfoot,2023-06-12T06:00:00.000+00:00,busbar,,L3 Active Power,kW,13.11
605210,Whitlow Housing Saundersfoot,2023-06-12T06:00:00.000+00:00,busbar,,L2 Active Power,kW,11.98
605210,Whitlow Housing Saundersfoot,2023-06-12T06:00:00.000+00:00,busbar,,L1 Active Power,kW,13.38
605210,Whitlow Housing Saundersfoot,2023-06-12T06:00:00.000+00:00,busbar,,N Current (RMS),A,31.0
605210,Whitlow Housing Saundersfoot,2023-06-12T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
605210,Whitlow Housing Saundersfoot,2023-06-12T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
605210,Whitlow Housing Saundersfoot,2023-06-12T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.8
605210,Whitlow Housing Saundersfoot,2023-06-12T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.91
605210,Whitlow Housing Saundersfoot,2023-06-12T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.24
605210,Whitlow Housing Saundersfoot,2023-06-12T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
605210,Whitlow Housing Saundersfoot,2023-06-12T05:50:00.000+00:00,feeder,,L3 Active Power,kW,5.12
605210,Whitlow Housing Saundersfoot,2023-06-12T05:50:00.000+00:00,feeder,,L2 Active Power,kW,2.99
605210,Whitlow Housing Saundersfoot,2023-06-12T05:50:00.000+00:00,feeder,,L1 Active Power,kW,2.28
605210,Whitlow Housing Saundersfoot,2023-06-12T05:50:00.000+00:00,feeder,,N Current (RMS),A,19.8
605210,Whitlow Housing Saundersfoot,2023-06-12T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,25.2
605210,Whitlow Housing Saundersfoot,2023-06-12T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,14.1
605210,Whitlow Housing Saundersfoot,2023-06-12T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,10.8
605210,Whitlow Housing Saundersfoot,2023-06-12T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.89
605210,Whitlow Housing Saundersfoot,2023-06-12T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.6
605210,Whitlow Housing Saundersfoot,2023-06-12T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.3
605210,Whitlow Housing Saundersfoot,2023-06-12T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.98
605210,Whitlow Housing Saundersfoot,2023-06-12T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.64
605210,Whitlow Housing Saundersfoot,2023-06-12T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.1
605210,Whitlow Housing Saundersfoot,2023-06-12T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,19.4
605210,Whitlow Housing Saundersfoot,2023-06-12T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.6
605210,Whitlow Housing Saundersfoot,2023-06-12T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.5
605210,Whitlow Housing Saundersfoot,2023-06-12T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.8
605210,Whitlow Housing Saundersfoot,2023-06-12T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
605210,Whitlow Housing Saundersfoot,2023-06-12T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
605210,Whitlow Housing Saundersfoot,2023-06-12T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.2
605210,Whitlow Housing Saundersfoot,2023-06-12T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.56
605210,Whitlow Housing Saundersfoot,2023-06-12T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.74
605210,Whitlow Housing Saundersfoot,2023-06-12T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.63
605210,Whitlow Housing Saundersfoot,2023-06-12T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.9
605210,Whitlow Housing Saundersfoot,2023-06-12T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.8
605210,Whitlow Housing Saundersfoot,2023-06-12T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.9
605210,Whitlow Housing Saundersfoot,2023-06-12T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.4
605210,Whitlow Housing Saundersfoot,2023-06-12T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
605210,Whitlow Housing Saundersfoot,2023-06-12T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
605210,Whitlow Housing Saundersfoot,2023-06-12T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
605210,Whitlow Housing Saundersfoot,2023-06-12T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.97
605210,Whitlow Housing Saundersfoot,2023-06-12T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.52
605210,Whitlow Housing Saundersfoot,2023-06-12T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.19
605210,Whitlow Housing Saundersfoot,2023-06-12T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,4.7
605210,Whitlow Housing Saundersfoot,2023-06-12T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.2
605210,Whitlow Housing Saundersfoot,2023-06-12T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.0
605210,Whitlow Housing Saundersfoot,2023-06-12T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.4
605210,Whitlow Housing Saundersfoot,2023-06-12T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-12T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
605210,Whitlow Housing Saundersfoot,2023-06-12T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-12T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-12T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.46
605210,Whitlow Housing Saundersfoot,2023-06-12T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-12T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,4.4
605210,Whitlow Housing Saundersfoot,2023-06-12T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.3
605210,Whitlow Housing Saundersfoot,2023-06-12T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.7
605210,Whitlow Housing Saundersfoot,2023-06-12T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.5
605210,Whitlow Housing Saundersfoot,2023-06-12T05:50:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-12T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
605210,Whitlow Housing Saundersfoot,2023-06-12T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
605210,Whitlow Housing Saundersfoot,2023-06-12T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
605210,Whitlow Housing Saundersfoot,2023-06-12T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
605210,Whitlow Housing Saundersfoot,2023-06-12T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
605210,Whitlow Housing Saundersfoot,2023-06-12T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
605210,Whitlow Housing Saundersfoot,2023-06-12T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
605210,Whitlow Housing Saundersfoot,2023-06-12T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
605210,Whitlow Housing Saundersfoot,2023-06-12T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
605210,Whitlow Housing Saundersfoot,2023-06-12T05:50:00.000+00:00,busbar,,L3 Active Power,kW,16.63
605210,Whitlow Housing Saundersfoot,2023-06-12T05:50:00.000+00:00,busbar,,L2 Active Power,kW,9.35
605210,Whitlow Housing Saundersfoot,2023-06-12T05:50:00.000+00:00,busbar,,L1 Active Power,kW,11.21
605210,Whitlow Housing Saundersfoot,2023-06-12T05:50:00.000+00:00,busbar,,N Current (RMS),A,40.4
605210,Whitlow Housing Saundersfoot,2023-06-12T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
605210,Whitlow Housing Saundersfoot,2023-06-12T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
605210,Whitlow Housing Saundersfoot,2023-06-12T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
605210,Whitlow Housing Saundersfoot,2023-06-12T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.88
605210,Whitlow Housing Saundersfoot,2023-06-12T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
605210,Whitlow Housing Saundersfoot,2023-06-12T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
605210,Whitlow Housing Saundersfoot,2023-06-12T05:40:00.000+00:00,feeder,,L3 Active Power,kW,3.4
605210,Whitlow Housing Saundersfoot,2023-06-12T05:40:00.000+00:00,feeder,,L2 Active Power,kW,2.8
605210,Whitlow Housing Saundersfoot,2023-06-12T05:40:00.000+00:00,feeder,,L1 Active Power,kW,2.22
605210,Whitlow Housing Saundersfoot,2023-06-12T05:40:00.000+00:00,feeder,,N Current (RMS),A,11.4
605210,Whitlow Housing Saundersfoot,2023-06-12T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,15.0
605210,Whitlow Housing Saundersfoot,2023-06-12T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.9
605210,Whitlow Housing Saundersfoot,2023-06-12T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,10.5
605210,Whitlow Housing Saundersfoot,2023-06-12T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.39
605210,Whitlow Housing Saundersfoot,2023-06-12T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.77
605210,Whitlow Housing Saundersfoot,2023-06-12T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.27
605210,Whitlow Housing Saundersfoot,2023-06-12T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.41
605210,Whitlow Housing Saundersfoot,2023-06-12T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.43
605210,Whitlow Housing Saundersfoot,2023-06-12T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.27
605210,Whitlow Housing Saundersfoot,2023-06-12T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,14.1
605210,Whitlow Housing Saundersfoot,2023-06-12T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.5
605210,Whitlow Housing Saundersfoot,2023-06-12T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.8
605210,Whitlow Housing Saundersfoot,2023-06-12T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.4
605210,Whitlow Housing Saundersfoot,2023-06-12T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
605210,Whitlow Housing Saundersfoot,2023-06-12T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
605210,Whitlow Housing Saundersfoot,2023-06-12T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.11
605210,Whitlow Housing Saundersfoot,2023-06-12T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.75
605210,Whitlow Housing Saundersfoot,2023-06-12T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.78
605210,Whitlow Housing Saundersfoot,2023-06-12T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.74
605210,Whitlow Housing Saundersfoot,2023-06-12T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.1
605210,Whitlow Housing Saundersfoot,2023-06-12T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.4
605210,Whitlow Housing Saundersfoot,2023-06-12T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.0
605210,Whitlow Housing Saundersfoot,2023-06-12T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.8
605210,Whitlow Housing Saundersfoot,2023-06-12T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
605210,Whitlow Housing Saundersfoot,2023-06-12T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
605210,Whitlow Housing Saundersfoot,2023-06-12T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
605210,Whitlow Housing Saundersfoot,2023-06-12T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.5
605210,Whitlow Housing Saundersfoot,2023-06-12T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.94
605210,Whitlow Housing Saundersfoot,2023-06-12T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.47
605210,Whitlow Housing Saundersfoot,2023-06-12T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.3
605210,Whitlow Housing Saundersfoot,2023-06-12T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.6
605210,Whitlow Housing Saundersfoot,2023-06-12T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.0
605210,Whitlow Housing Saundersfoot,2023-06-12T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.1
605210,Whitlow Housing Saundersfoot,2023-06-12T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-12T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
605210,Whitlow Housing Saundersfoot,2023-06-12T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-12T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-12T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.13
605210,Whitlow Housing Saundersfoot,2023-06-12T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-12T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,2.5
605210,Whitlow Housing Saundersfoot,2023-06-12T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.3
605210,Whitlow Housing Saundersfoot,2023-06-12T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.1
605210,Whitlow Housing Saundersfoot,2023-06-12T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.4
605210,Whitlow Housing Saundersfoot,2023-06-12T05:40:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-12T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
605210,Whitlow Housing Saundersfoot,2023-06-12T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
605210,Whitlow Housing Saundersfoot,2023-06-12T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
605210,Whitlow Housing Saundersfoot,2023-06-12T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
605210,Whitlow Housing Saundersfoot,2023-06-12T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
605210,Whitlow Housing Saundersfoot,2023-06-12T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
605210,Whitlow Housing Saundersfoot,2023-06-12T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
605210,Whitlow Housing Saundersfoot,2023-06-12T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
605210,Whitlow Housing Saundersfoot,2023-06-12T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
605210,Whitlow Housing Saundersfoot,2023-06-12T05:40:00.000+00:00,busbar,,L3 Active Power,kW,13.06
605210,Whitlow Housing Saundersfoot,2023-06-12T05:40:00.000+00:00,busbar,,L2 Active Power,kW,10.09
605210,Whitlow Housing Saundersfoot,2023-06-12T05:40:00.000+00:00,busbar,,L1 Active Power,kW,11.68
605210,Whitlow Housing Saundersfoot,2023-06-12T05:40:00.000+00:00,busbar,,N Current (RMS),A,26.9
605210,Whitlow Housing Saundersfoot,2023-06-12T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
605210,Whitlow Housing Saundersfoot,2023-06-12T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
605210,Whitlow Housing Saundersfoot,2023-06-12T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.5
605210,Whitlow Housing Saundersfoot,2023-06-12T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.37
605210,Whitlow Housing Saundersfoot,2023-06-12T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
605210,Whitlow Housing Saundersfoot,2023-06-12T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
605210,Whitlow Housing Saundersfoot,2023-06-12T05:30:00.000+00:00,feeder,,L3 Active Power,kW,2.71
605210,Whitlow Housing Saundersfoot,2023-06-12T05:30:00.000+00:00,feeder,,L2 Active Power,kW,2.72
605210,Whitlow Housing Saundersfoot,2023-06-12T05:30:00.000+00:00,feeder,,L1 Active Power,kW,2.03
605210,Whitlow Housing Saundersfoot,2023-06-12T05:30:00.000+00:00,feeder,,N Current (RMS),A,9.1
605210,Whitlow Housing Saundersfoot,2023-06-12T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,12.4
605210,Whitlow Housing Saundersfoot,2023-06-12T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.7
605210,Whitlow Housing Saundersfoot,2023-06-12T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,10.2
605210,Whitlow Housing Saundersfoot,2023-06-12T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.25
605210,Whitlow Housing Saundersfoot,2023-06-12T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.62
605210,Whitlow Housing Saundersfoot,2023-06-12T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.13
605210,Whitlow Housing Saundersfoot,2023-06-12T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.3
605210,Whitlow Housing Saundersfoot,2023-06-12T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.45
605210,Whitlow Housing Saundersfoot,2023-06-12T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.88
605210,Whitlow Housing Saundersfoot,2023-06-12T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.6
605210,Whitlow Housing Saundersfoot,2023-06-12T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.3
605210,Whitlow Housing Saundersfoot,2023-06-12T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.0
605210,Whitlow Housing Saundersfoot,2023-06-12T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.4
605210,Whitlow Housing Saundersfoot,2023-06-12T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
605210,Whitlow Housing Saundersfoot,2023-06-12T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
605210,Whitlow Housing Saundersfoot,2023-06-12T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.11
605210,Whitlow Housing Saundersfoot,2023-06-12T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.8
605210,Whitlow Housing Saundersfoot,2023-06-12T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.92
605210,Whitlow Housing Saundersfoot,2023-06-12T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.49
605210,Whitlow Housing Saundersfoot,2023-06-12T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.8
605210,Whitlow Housing Saundersfoot,2023-06-12T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.6
605210,Whitlow Housing Saundersfoot,2023-06-12T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.5
605210,Whitlow Housing Saundersfoot,2023-06-12T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.2
605210,Whitlow Housing Saundersfoot,2023-06-12T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
605210,Whitlow Housing Saundersfoot,2023-06-12T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
605210,Whitlow Housing Saundersfoot,2023-06-12T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
605210,Whitlow Housing Saundersfoot,2023-06-12T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.15
605210,Whitlow Housing Saundersfoot,2023-06-12T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.73
605210,Whitlow Housing Saundersfoot,2023-06-12T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.29
605210,Whitlow Housing Saundersfoot,2023-06-12T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,4.9
