Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605210,Whitlow Housing Saundersfoot,2023-06-12T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.6
605210,Whitlow Housing Saundersfoot,2023-06-12T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.4
605210,Whitlow Housing Saundersfoot,2023-06-12T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.8
605210,Whitlow Housing Saundersfoot,2023-06-12T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-12T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
605210,Whitlow Housing Saundersfoot,2023-06-12T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-12T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-12T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.16
605210,Whitlow Housing Saundersfoot,2023-06-12T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-12T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,2.5
605210,Whitlow Housing Saundersfoot,2023-06-12T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.4
605210,Whitlow Housing Saundersfoot,2023-06-12T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.3
605210,Whitlow Housing Saundersfoot,2023-06-12T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.7
605210,Whitlow Housing Saundersfoot,2023-06-12T05:30:00.000+00:00,transformer,,Temperature,C,0.5
605210,Whitlow Housing Saundersfoot,2023-06-12T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
605210,Whitlow Housing Saundersfoot,2023-06-12T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.29
605210,Whitlow Housing Saundersfoot,2023-06-12T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
605210,Whitlow Housing Saundersfoot,2023-06-12T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.46
605210,Whitlow Housing Saundersfoot,2023-06-12T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
605210,Whitlow Housing Saundersfoot,2023-06-12T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.69
605210,Whitlow Housing Saundersfoot,2023-06-12T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
605210,Whitlow Housing Saundersfoot,2023-06-12T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
605210,Whitlow Housing Saundersfoot,2023-06-12T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
605210,Whitlow Housing Saundersfoot,2023-06-12T05:30:00.000+00:00,busbar,,L3 Active Power,kW,11.95
605210,Whitlow Housing Saundersfoot,2023-06-12T05:30:00.000+00:00,busbar,,L2 Active Power,kW,8.98
605210,Whitlow Housing Saundersfoot,2023-06-12T05:30:00.000+00:00,busbar,,L1 Active Power,kW,10.68
605210,Whitlow Housing Saundersfoot,2023-06-12T05:30:00.000+00:00,busbar,,N Current (RMS),A,26.3
605210,Whitlow Housing Saundersfoot,2023-06-12T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
605210,Whitlow Housing Saundersfoot,2023-06-12T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
605210,Whitlow Housing Saundersfoot,2023-06-12T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.8
605210,Whitlow Housing Saundersfoot,2023-06-12T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.34
605210,Whitlow Housing Saundersfoot,2023-06-12T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
605210,Whitlow Housing Saundersfoot,2023-06-12T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
605210,Whitlow Housing Saundersfoot,2023-06-12T05:20:00.000+00:00,feeder,,L3 Active Power,kW,2.4
605210,Whitlow Housing Saundersfoot,2023-06-12T05:20:00.000+00:00,feeder,,L2 Active Power,kW,3.25
605210,Whitlow Housing Saundersfoot,2023-06-12T05:20:00.000+00:00,feeder,,L1 Active Power,kW,2.14
605210,Whitlow Housing Saundersfoot,2023-06-12T05:20:00.000+00:00,feeder,,N Current (RMS),A,8.8
605210,Whitlow Housing Saundersfoot,2023-06-12T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,11.5
605210,Whitlow Housing Saundersfoot,2023-06-12T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,14.1
605210,Whitlow Housing Saundersfoot,2023-06-12T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,10.6
605210,Whitlow Housing Saundersfoot,2023-06-12T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.35
605210,Whitlow Housing Saundersfoot,2023-06-12T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.63
605210,Whitlow Housing Saundersfoot,2023-06-12T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.23
605210,Whitlow Housing Saundersfoot,2023-06-12T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.19
605210,Whitlow Housing Saundersfoot,2023-06-12T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.47
605210,Whitlow Housing Saundersfoot,2023-06-12T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.88
605210,Whitlow Housing Saundersfoot,2023-06-12T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.8
605210,Whitlow Housing Saundersfoot,2023-06-12T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.2
605210,Whitlow Housing Saundersfoot,2023-06-12T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.1
605210,Whitlow Housing Saundersfoot,2023-06-12T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.7
605210,Whitlow Housing Saundersfoot,2023-06-12T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
605210,Whitlow Housing Saundersfoot,2023-06-12T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
605210,Whitlow Housing Saundersfoot,2023-06-12T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
605210,Whitlow Housing Saundersfoot,2023-06-12T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.54
605210,Whitlow Housing Saundersfoot,2023-06-12T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.78
605210,Whitlow Housing Saundersfoot,2023-06-12T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.51
605210,Whitlow Housing Saundersfoot,2023-06-12T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.2
605210,Whitlow Housing Saundersfoot,2023-06-12T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.0
605210,Whitlow Housing Saundersfoot,2023-06-12T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.1
605210,Whitlow Housing Saundersfoot,2023-06-12T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.0
605210,Whitlow Housing Saundersfoot,2023-06-12T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
605210,Whitlow Housing Saundersfoot,2023-06-12T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
605210,Whitlow Housing Saundersfoot,2023-06-12T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
605210,Whitlow Housing Saundersfoot,2023-06-12T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.52
605210,Whitlow Housing Saundersfoot,2023-06-12T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.29
605210,Whitlow Housing Saundersfoot,2023-06-12T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.78
605210,Whitlow Housing Saundersfoot,2023-06-12T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.2
605210,Whitlow Housing Saundersfoot,2023-06-12T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.5
605210,Whitlow Housing Saundersfoot,2023-06-12T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.0
605210,Whitlow Housing Saundersfoot,2023-06-12T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.2
605210,Whitlow Housing Saundersfoot,2023-06-12T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-12T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
605210,Whitlow Housing Saundersfoot,2023-06-12T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-12T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-12T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.19
605210,Whitlow Housing Saundersfoot,2023-06-12T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-12T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,2.5
605210,Whitlow Housing Saundersfoot,2023-06-12T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.4
605210,Whitlow Housing Saundersfoot,2023-06-12T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.3
605210,Whitlow Housing Saundersfoot,2023-06-12T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.7
605210,Whitlow Housing Saundersfoot,2023-06-12T05:20:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-12T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
605210,Whitlow Housing Saundersfoot,2023-06-12T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.19
605210,Whitlow Housing Saundersfoot,2023-06-12T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
605210,Whitlow Housing Saundersfoot,2023-06-12T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.12
605210,Whitlow Housing Saundersfoot,2023-06-12T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
605210,Whitlow Housing Saundersfoot,2023-06-12T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.58
605210,Whitlow Housing Saundersfoot,2023-06-12T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
605210,Whitlow Housing Saundersfoot,2023-06-12T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
605210,Whitlow Housing Saundersfoot,2023-06-12T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
605210,Whitlow Housing Saundersfoot,2023-06-12T05:20:00.000+00:00,busbar,,L3 Active Power,kW,11.65
605210,Whitlow Housing Saundersfoot,2023-06-12T05:20:00.000+00:00,busbar,,L2 Active Power,kW,9.99
605210,Whitlow Housing Saundersfoot,2023-06-12T05:20:00.000+00:00,busbar,,L1 Active Power,kW,10.3
605210,Whitlow Housing Saundersfoot,2023-06-12T05:20:00.000+00:00,busbar,,N Current (RMS),A,26.9
605210,Whitlow Housing Saundersfoot,2023-06-12T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
605210,Whitlow Housing Saundersfoot,2023-06-12T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
605210,Whitlow Housing Saundersfoot,2023-06-12T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
605210,Whitlow Housing Saundersfoot,2023-06-12T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.32
605210,Whitlow Housing Saundersfoot,2023-06-12T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
605210,Whitlow Housing Saundersfoot,2023-06-12T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
605210,Whitlow Housing Saundersfoot,2023-06-12T05:10:00.000+00:00,feeder,,L3 Active Power,kW,1.91
605210,Whitlow Housing Saundersfoot,2023-06-12T05:10:00.000+00:00,feeder,,L2 Active Power,kW,3.75
605210,Whitlow Housing Saundersfoot,2023-06-12T05:10:00.000+00:00,feeder,,L1 Active Power,kW,2.08
605210,Whitlow Housing Saundersfoot,2023-06-12T05:10:00.000+00:00,feeder,,N Current (RMS),A,11.7
605210,Whitlow Housing Saundersfoot,2023-06-12T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,9.4
605210,Whitlow Housing Saundersfoot,2023-06-12T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,17.4
605210,Whitlow Housing Saundersfoot,2023-06-12T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,10.3
605210,Whitlow Housing Saundersfoot,2023-06-12T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.18
605210,Whitlow Housing Saundersfoot,2023-06-12T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.75
605210,Whitlow Housing Saundersfoot,2023-06-12T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.4
605210,Whitlow Housing Saundersfoot,2023-06-12T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.39
605210,Whitlow Housing Saundersfoot,2023-06-12T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.38
605210,Whitlow Housing Saundersfoot,2023-06-12T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.8
605210,Whitlow Housing Saundersfoot,2023-06-12T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,21.6
605210,Whitlow Housing Saundersfoot,2023-06-12T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.8
605210,Whitlow Housing Saundersfoot,2023-06-12T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.8
605210,Whitlow Housing Saundersfoot,2023-06-12T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.5
605210,Whitlow Housing Saundersfoot,2023-06-12T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
605210,Whitlow Housing Saundersfoot,2023-06-12T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
605210,Whitlow Housing Saundersfoot,2023-06-12T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.11
605210,Whitlow Housing Saundersfoot,2023-06-12T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.06
605210,Whitlow Housing Saundersfoot,2023-06-12T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.88
605210,Whitlow Housing Saundersfoot,2023-06-12T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.59
605210,Whitlow Housing Saundersfoot,2023-06-12T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.9
605210,Whitlow Housing Saundersfoot,2023-06-12T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.9
605210,Whitlow Housing Saundersfoot,2023-06-12T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.5
605210,Whitlow Housing Saundersfoot,2023-06-12T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.2
605210,Whitlow Housing Saundersfoot,2023-06-12T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
605210,Whitlow Housing Saundersfoot,2023-06-12T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
605210,Whitlow Housing Saundersfoot,2023-06-12T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
605210,Whitlow Housing Saundersfoot,2023-06-12T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.55
605210,Whitlow Housing Saundersfoot,2023-06-12T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.21
605210,Whitlow Housing Saundersfoot,2023-06-12T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.27
605210,Whitlow Housing Saundersfoot,2023-06-12T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.5
605210,Whitlow Housing Saundersfoot,2023-06-12T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.5
605210,Whitlow Housing Saundersfoot,2023-06-12T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.8
605210,Whitlow Housing Saundersfoot,2023-06-12T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.9
605210,Whitlow Housing Saundersfoot,2023-06-12T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-12T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
605210,Whitlow Housing Saundersfoot,2023-06-12T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-12T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-12T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.18
605210,Whitlow Housing Saundersfoot,2023-06-12T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-12T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,2.5
605210,Whitlow Housing Saundersfoot,2023-06-12T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.2
605210,Whitlow Housing Saundersfoot,2023-06-12T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.9
605210,Whitlow Housing Saundersfoot,2023-06-12T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.1
605210,Whitlow Housing Saundersfoot,2023-06-12T05:10:00.000+00:00,transformer,,Temperature,C,2.5
605210,Whitlow Housing Saundersfoot,2023-06-12T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
605210,Whitlow Housing Saundersfoot,2023-06-12T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.01
605210,Whitlow Housing Saundersfoot,2023-06-12T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
605210,Whitlow Housing Saundersfoot,2023-06-12T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.98
605210,Whitlow Housing Saundersfoot,2023-06-12T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
605210,Whitlow Housing Saundersfoot,2023-06-12T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.5
605210,Whitlow Housing Saundersfoot,2023-06-12T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
605210,Whitlow Housing Saundersfoot,2023-06-12T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
605210,Whitlow Housing Saundersfoot,2023-06-12T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
605210,Whitlow Housing Saundersfoot,2023-06-12T05:10:00.000+00:00,busbar,,L3 Active Power,kW,12.91
605210,Whitlow Housing Saundersfoot,2023-06-12T05:10:00.000+00:00,busbar,,L2 Active Power,kW,11.41
605210,Whitlow Housing Saundersfoot,2023-06-12T05:10:00.000+00:00,busbar,,L1 Active Power,kW,9.74
605210,Whitlow Housing Saundersfoot,2023-06-12T05:10:00.000+00:00,busbar,,N Current (RMS),A,28.2
605210,Whitlow Housing Saundersfoot,2023-06-12T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.7
605210,Whitlow Housing Saundersfoot,2023-06-12T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
605210,Whitlow Housing Saundersfoot,2023-06-12T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.3
605210,Whitlow Housing Saundersfoot,2023-06-12T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.47
605210,Whitlow Housing Saundersfoot,2023-06-12T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
605210,Whitlow Housing Saundersfoot,2023-06-12T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
605210,Whitlow Housing Saundersfoot,2023-06-12T05:00:00.000+00:00,feeder,,L3 Active Power,kW,2.24
605210,Whitlow Housing Saundersfoot,2023-06-12T05:00:00.000+00:00,feeder,,L2 Active Power,kW,2.5
605210,Whitlow Housing Saundersfoot,2023-06-12T05:00:00.000+00:00,feeder,,L1 Active Power,kW,2.21
605210,Whitlow Housing Saundersfoot,2023-06-12T05:00:00.000+00:00,feeder,,N Current (RMS),A,8.6
605210,Whitlow Housing Saundersfoot,2023-06-12T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,9.9
605210,Whitlow Housing Saundersfoot,2023-06-12T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.0
605210,Whitlow Housing Saundersfoot,2023-06-12T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,10.6
605210,Whitlow Housing Saundersfoot,2023-06-12T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.06
605210,Whitlow Housing Saundersfoot,2023-06-12T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.75
605210,Whitlow Housing Saundersfoot,2023-06-12T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.4
605210,Whitlow Housing Saundersfoot,2023-06-12T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.48
605210,Whitlow Housing Saundersfoot,2023-06-12T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.31
605210,Whitlow Housing Saundersfoot,2023-06-12T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.75
605210,Whitlow Housing Saundersfoot,2023-06-12T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,22.2
605210,Whitlow Housing Saundersfoot,2023-06-12T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.0
605210,Whitlow Housing Saundersfoot,2023-06-12T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.5
605210,Whitlow Housing Saundersfoot,2023-06-12T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.1
605210,Whitlow Housing Saundersfoot,2023-06-12T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.8
605210,Whitlow Housing Saundersfoot,2023-06-12T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
605210,Whitlow Housing Saundersfoot,2023-06-12T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
605210,Whitlow Housing Saundersfoot,2023-06-12T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.02
605210,Whitlow Housing Saundersfoot,2023-06-12T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.99
605210,Whitlow Housing Saundersfoot,2023-06-12T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.56
605210,Whitlow Housing Saundersfoot,2023-06-12T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.2
605210,Whitlow Housing Saundersfoot,2023-06-12T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.1
605210,Whitlow Housing Saundersfoot,2023-06-12T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.7
605210,Whitlow Housing Saundersfoot,2023-06-12T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.0
605210,Whitlow Housing Saundersfoot,2023-06-12T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
605210,Whitlow Housing Saundersfoot,2023-06-12T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
605210,Whitlow Housing Saundersfoot,2023-06-12T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
605210,Whitlow Housing Saundersfoot,2023-06-12T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.76
605210,Whitlow Housing Saundersfoot,2023-06-12T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.91
605210,Whitlow Housing Saundersfoot,2023-06-12T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.19
605210,Whitlow Housing Saundersfoot,2023-06-12T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,5.2
605210,Whitlow Housing Saundersfoot,2023-06-12T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.4
605210,Whitlow Housing Saundersfoot,2023-06-12T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.5
605210,Whitlow Housing Saundersfoot,2023-06-12T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.5
605210,Whitlow Housing Saundersfoot,2023-06-12T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-12T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
605210,Whitlow Housing Saundersfoot,2023-06-12T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-12T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-12T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.25
605210,Whitlow Housing Saundersfoot,2023-06-12T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-12T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,2.5
605210,Whitlow Housing Saundersfoot,2023-06-12T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.3
605210,Whitlow Housing Saundersfoot,2023-06-12T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.0
605210,Whitlow Housing Saundersfoot,2023-06-12T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.3
605210,Whitlow Housing Saundersfoot,2023-06-12T05:00:00.000+00:00,transformer,,Temperature,C,0.8
605210,Whitlow Housing Saundersfoot,2023-06-12T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
605210,Whitlow Housing Saundersfoot,2023-06-12T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
605210,Whitlow Housing Saundersfoot,2023-06-12T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
605210,Whitlow Housing Saundersfoot,2023-06-12T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.1
605210,Whitlow Housing Saundersfoot,2023-06-12T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
605210,Whitlow Housing Saundersfoot,2023-06-12T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.6
605210,Whitlow Housing Saundersfoot,2023-06-12T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
605210,Whitlow Housing Saundersfoot,2023-06-12T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
605210,Whitlow Housing Saundersfoot,2023-06-12T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
605210,Whitlow Housing Saundersfoot,2023-06-12T05:00:00.000+00:00,busbar,,L3 Active Power,kW,12.5
605210,Whitlow Housing Saundersfoot,2023-06-12T05:00:00.000+00:00,busbar,,L2 Active Power,kW,8.96
605210,Whitlow Housing Saundersfoot,2023-06-12T05:00:00.000+00:00,busbar,,L1 Active Power,kW,9.69
605210,Whitlow Housing Saundersfoot,2023-06-12T05:00:00.000+00:00,busbar,,N Current (RMS),A,26.7
605210,Whitlow Housing Saundersfoot,2023-06-12T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
605210,Whitlow Housing Saundersfoot,2023-06-12T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
605210,Whitlow Housing Saundersfoot,2023-06-12T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.7
605210,Whitlow Housing Saundersfoot,2023-06-12T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.65
605210,Whitlow Housing Saundersfoot,2023-06-12T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
605210,Whitlow Housing Saundersfoot,2023-06-12T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
605210,Whitlow Housing Saundersfoot,2023-06-12T04:50:00.000+00:00,feeder,,L3 Active Power,kW,1.83
605210,Whitlow Housing Saundersfoot,2023-06-12T04:50:00.000+00:00,feeder,,L2 Active Power,kW,2.45
605210,Whitlow Housing Saundersfoot,2023-06-12T04:50:00.000+00:00,feeder,,L1 Active Power,kW,2.26
605210,Whitlow Housing Saundersfoot,2023-06-12T04:50:00.000+00:00,feeder,,N Current (RMS),A,9.3
605210,Whitlow Housing Saundersfoot,2023-06-12T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,8.4
605210,Whitlow Housing Saundersfoot,2023-06-12T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,11.7
605210,Whitlow Housing Saundersfoot,2023-06-12T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,10.5
605210,Whitlow Housing Saundersfoot,2023-06-12T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.16
605210,Whitlow Housing Saundersfoot,2023-06-12T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.52
605210,Whitlow Housing Saundersfoot,2023-06-12T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.39
605210,Whitlow Housing Saundersfoot,2023-06-12T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.1
605210,Whitlow Housing Saundersfoot,2023-06-12T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.91
605210,Whitlow Housing Saundersfoot,2023-06-12T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.98
605210,Whitlow Housing Saundersfoot,2023-06-12T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,16.3
605210,Whitlow Housing Saundersfoot,2023-06-12T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.6
605210,Whitlow Housing Saundersfoot,2023-06-12T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.8
605210,Whitlow Housing Saundersfoot,2023-06-12T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.9
605210,Whitlow Housing Saundersfoot,2023-06-12T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
605210,Whitlow Housing Saundersfoot,2023-06-12T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
605210,Whitlow Housing Saundersfoot,2023-06-12T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.2
605210,Whitlow Housing Saundersfoot,2023-06-12T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.16
605210,Whitlow Housing Saundersfoot,2023-06-12T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.28
605210,Whitlow Housing Saundersfoot,2023-06-12T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.6
605210,Whitlow Housing Saundersfoot,2023-06-12T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.0
605210,Whitlow Housing Saundersfoot,2023-06-12T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.9
605210,Whitlow Housing Saundersfoot,2023-06-12T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.8
605210,Whitlow Housing Saundersfoot,2023-06-12T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.3
605210,Whitlow Housing Saundersfoot,2023-06-12T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
605210,Whitlow Housing Saundersfoot,2023-06-12T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
605210,Whitlow Housing Saundersfoot,2023-06-12T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
605210,Whitlow Housing Saundersfoot,2023-06-12T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.76
605210,Whitlow Housing Saundersfoot,2023-06-12T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.58
605210,Whitlow Housing Saundersfoot,2023-06-12T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.26
605210,Whitlow Housing Saundersfoot,2023-06-12T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,4.7
605210,Whitlow Housing Saundersfoot,2023-06-12T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.9
605210,Whitlow Housing Saundersfoot,2023-06-12T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.8
605210,Whitlow Housing Saundersfoot,2023-06-12T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.6
605210,Whitlow Housing Saundersfoot,2023-06-12T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-12T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
605210,Whitlow Housing Saundersfoot,2023-06-12T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
605210,Whitlow Housing Saundersfoot,2023-06-12T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-12T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.22
605210,Whitlow Housing Saundersfoot,2023-06-12T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-12T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,2.4
605210,Whitlow Housing Saundersfoot,2023-06-12T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.6
605210,Whitlow Housing Saundersfoot,2023-06-12T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
605210,Whitlow Housing Saundersfoot,2023-06-12T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.0
605210,Whitlow Housing Saundersfoot,2023-06-12T04:50:00.000+00:00,transformer,,Temperature,C,0.9
605210,Whitlow Housing Saundersfoot,2023-06-12T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
605210,Whitlow Housing Saundersfoot,2023-06-12T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
605210,Whitlow Housing Saundersfoot,2023-06-12T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
605210,Whitlow Housing Saundersfoot,2023-06-12T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.79
605210,Whitlow Housing Saundersfoot,2023-06-12T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
605210,Whitlow Housing Saundersfoot,2023-06-12T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
605210,Whitlow Housing Saundersfoot,2023-06-12T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
605210,Whitlow Housing Saundersfoot,2023-06-12T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
605210,Whitlow Housing Saundersfoot,2023-06-12T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
605210,Whitlow Housing Saundersfoot,2023-06-12T04:50:00.000+00:00,busbar,,L3 Active Power,kW,10.84
605210,Whitlow Housing Saundersfoot,2023-06-12T04:50:00.000+00:00,busbar,,L2 Active Power,kW,9.45
605210,Whitlow Housing Saundersfoot,2023-06-12T04:50:00.000+00:00,busbar,,L1 Active Power,kW,10.1
605210,Whitlow Housing Saundersfoot,2023-06-12T04:50:00.000+00:00,busbar,,N Current (RMS),A,22.7
605210,Whitlow Housing Saundersfoot,2023-06-12T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.7
605210,Whitlow Housing Saundersfoot,2023-06-12T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.1
605210,Whitlow Housing Saundersfoot,2023-06-12T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.1
605210,Whitlow Housing Saundersfoot,2023-06-12T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.37
605210,Whitlow Housing Saundersfoot,2023-06-12T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.15
605210,Whitlow Housing Saundersfoot,2023-06-12T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
605210,Whitlow Housing Saundersfoot,2023-06-12T04:40:00.000+00:00,feeder,,L3 Active Power,kW,1.74
605210,Whitlow Housing Saundersfoot,2023-06-12T04:40:00.000+00:00,feeder,,L2 Active Power,kW,2.07
605210,Whitlow Housing Saundersfoot,2023-06-12T04:40:00.000+00:00,feeder,,L1 Active Power,kW,3.1
605210,Whitlow Housing Saundersfoot,2023-06-12T04:40:00.000+00:00,feeder,,N Current (RMS),A,9.7
605210,Whitlow Housing Saundersfoot,2023-06-12T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,7.8
605210,Whitlow Housing Saundersfoot,2023-06-12T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,9.2
605210,Whitlow Housing Saundersfoot,2023-06-12T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,14.4
605210,Whitlow Housing Saundersfoot,2023-06-12T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.24
605210,Whitlow Housing Saundersfoot,2023-06-12T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.56
605210,Whitlow Housing Saundersfoot,2023-06-12T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.35
605210,Whitlow Housing Saundersfoot,2023-06-12T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.3
605210,Whitlow Housing Saundersfoot,2023-06-12T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.58
605210,Whitlow Housing Saundersfoot,2023-06-12T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.84
605210,Whitlow Housing Saundersfoot,2023-06-12T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,13.1
605210,Whitlow Housing Saundersfoot,2023-06-12T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.1
605210,Whitlow Housing Saundersfoot,2023-06-12T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.3
605210,Whitlow Housing Saundersfoot,2023-06-12T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.4
605210,Whitlow Housing Saundersfoot,2023-06-12T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
605210,Whitlow Housing Saundersfoot,2023-06-12T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-12T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
605210,Whitlow Housing Saundersfoot,2023-06-12T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.19
605210,Whitlow Housing Saundersfoot,2023-06-12T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.17
605210,Whitlow Housing Saundersfoot,2023-06-12T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.51
605210,Whitlow Housing Saundersfoot,2023-06-12T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.5
605210,Whitlow Housing Saundersfoot,2023-06-12T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.2
605210,Whitlow Housing Saundersfoot,2023-06-12T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.3
605210,Whitlow Housing Saundersfoot,2023-06-12T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.0
605210,Whitlow Housing Saundersfoot,2023-06-12T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
605210,Whitlow Housing Saundersfoot,2023-06-12T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
605210,Whitlow Housing Saundersfoot,2023-06-12T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
605210,Whitlow Housing Saundersfoot,2023-06-12T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.56
605210,Whitlow Housing Saundersfoot,2023-06-12T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.04
605210,Whitlow Housing Saundersfoot,2023-06-12T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.06
605210,Whitlow Housing Saundersfoot,2023-06-12T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,5.5
605210,Whitlow Housing Saundersfoot,2023-06-12T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.0
605210,Whitlow Housing Saundersfoot,2023-06-12T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.4
605210,Whitlow Housing Saundersfoot,2023-06-12T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.8
605210,Whitlow Housing Saundersfoot,2023-06-12T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-12T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
605210,Whitlow Housing Saundersfoot,2023-06-12T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-12T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-12T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.22
605210,Whitlow Housing Saundersfoot,2023-06-12T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-12T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,2.3
605210,Whitlow Housing Saundersfoot,2023-06-12T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.1
605210,Whitlow Housing Saundersfoot,2023-06-12T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.1
605210,Whitlow Housing Saundersfoot,2023-06-12T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.8
605210,Whitlow Housing Saundersfoot,2023-06-12T04:40:00.000+00:00,transformer,,Temperature,C,0.1
605210,Whitlow Housing Saundersfoot,2023-06-12T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
605210,Whitlow Housing Saundersfoot,2023-06-12T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
605210,Whitlow Housing Saundersfoot,2023-06-12T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
605210,Whitlow Housing Saundersfoot,2023-06-12T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.15
605210,Whitlow Housing Saundersfoot,2023-06-12T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
605210,Whitlow Housing Saundersfoot,2023-06-12T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
605210,Whitlow Housing Saundersfoot,2023-06-12T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
605210,Whitlow Housing Saundersfoot,2023-06-12T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
605210,Whitlow Housing Saundersfoot,2023-06-12T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
605210,Whitlow Housing Saundersfoot,2023-06-12T04:40:00.000+00:00,busbar,,L3 Active Power,kW,10.79
605210,Whitlow Housing Saundersfoot,2023-06-12T04:40:00.000+00:00,busbar,,L2 Active Power,kW,9.08
605210,Whitlow Housing Saundersfoot,2023-06-12T04:40:00.000+00:00,busbar,,L1 Active Power,kW,10.5
605210,Whitlow Housing Saundersfoot,2023-06-12T04:40:00.000+00:00,busbar,,N Current (RMS),A,21.4
605210,Whitlow Housing Saundersfoot,2023-06-12T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
605210,Whitlow Housing Saundersfoot,2023-06-12T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.9
605210,Whitlow Housing Saundersfoot,2023-06-12T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.3
605210,Whitlow Housing Saundersfoot,2023-06-12T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.35
605210,Whitlow Housing Saundersfoot,2023-06-12T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-12T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
605210,Whitlow Housing Saundersfoot,2023-06-12T04:30:00.000+00:00,feeder,,L3 Active Power,kW,1.91
605210,Whitlow Housing Saundersfoot,2023-06-12T04:30:00.000+00:00,feeder,,L2 Active Power,kW,2.06
605210,Whitlow Housing Saundersfoot,2023-06-12T04:30:00.000+00:00,feeder,,L1 Active Power,kW,4.8
605210,Whitlow Housing Saundersfoot,2023-06-12T04:30:00.000+00:00,feeder,,N Current (RMS),A,15.0
605210,Whitlow Housing Saundersfoot,2023-06-12T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,8.4
605210,Whitlow Housing Saundersfoot,2023-06-12T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,9.1
605210,Whitlow Housing Saundersfoot,2023-06-12T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,20.6
605210,Whitlow Housing Saundersfoot,2023-06-12T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.17
605210,Whitlow Housing Saundersfoot,2023-06-12T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.58
605210,Whitlow Housing Saundersfoot,2023-06-12T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.36
605210,Whitlow Housing Saundersfoot,2023-06-12T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.43
605210,Whitlow Housing Saundersfoot,2023-06-12T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.77
605210,Whitlow Housing Saundersfoot,2023-06-12T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.8
605210,Whitlow Housing Saundersfoot,2023-06-12T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,14.0
605210,Whitlow Housing Saundersfoot,2023-06-12T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.6
605210,Whitlow Housing Saundersfoot,2023-06-12T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.7
605210,Whitlow Housing Saundersfoot,2023-06-12T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.4
605210,Whitlow Housing Saundersfoot,2023-06-12T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
605210,Whitlow Housing Saundersfoot,2023-06-12T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
605210,Whitlow Housing Saundersfoot,2023-06-12T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
605210,Whitlow Housing Saundersfoot,2023-06-12T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.05
605210,Whitlow Housing Saundersfoot,2023-06-12T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.12
605210,Whitlow Housing Saundersfoot,2023-06-12T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.48
605210,Whitlow Housing Saundersfoot,2023-06-12T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.1
605210,Whitlow Housing Saundersfoot,2023-06-12T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.2
605210,Whitlow Housing Saundersfoot,2023-06-12T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.2
605210,Whitlow Housing Saundersfoot,2023-06-12T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.9
605210,Whitlow Housing Saundersfoot,2023-06-12T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
605210,Whitlow Housing Saundersfoot,2023-06-12T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
605210,Whitlow Housing Saundersfoot,2023-06-12T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
605210,Whitlow Housing Saundersfoot,2023-06-12T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.86
605210,Whitlow Housing Saundersfoot,2023-06-12T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.7
605210,Whitlow Housing Saundersfoot,2023-06-12T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.13
605210,Whitlow Housing Saundersfoot,2023-06-12T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,4.6
605210,Whitlow Housing Saundersfoot,2023-06-12T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.4
605210,Whitlow Housing Saundersfoot,2023-06-12T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.6
605210,Whitlow Housing Saundersfoot,2023-06-12T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.1
605210,Whitlow Housing Saundersfoot,2023-06-12T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-12T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
605210,Whitlow Housing Saundersfoot,2023-06-12T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-12T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-12T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.26
605210,Whitlow Housing Saundersfoot,2023-06-12T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-12T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,2.7
605210,Whitlow Housing Saundersfoot,2023-06-12T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.7
605210,Whitlow Housing Saundersfoot,2023-06-12T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.8
605210,Whitlow Housing Saundersfoot,2023-06-12T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.3
605210,Whitlow Housing Saundersfoot,2023-06-12T04:30:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-12T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
605210,Whitlow Housing Saundersfoot,2023-06-12T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
605210,Whitlow Housing Saundersfoot,2023-06-12T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
605210,Whitlow Housing Saundersfoot,2023-06-12T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.91
605210,Whitlow Housing Saundersfoot,2023-06-12T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
605210,Whitlow Housing Saundersfoot,2023-06-12T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.49
605210,Whitlow Housing Saundersfoot,2023-06-12T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
605210,Whitlow Housing Saundersfoot,2023-06-12T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
605210,Whitlow Housing Saundersfoot,2023-06-12T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
605210,Whitlow Housing Saundersfoot,2023-06-12T04:30:00.000+00:00,busbar,,L3 Active Power,kW,10.24
605210,Whitlow Housing Saundersfoot,2023-06-12T04:30:00.000+00:00,busbar,,L2 Active Power,kW,8.92
605210,Whitlow Housing Saundersfoot,2023-06-12T04:30:00.000+00:00,busbar,,L1 Active Power,kW,12.21
605210,Whitlow Housing Saundersfoot,2023-06-12T04:30:00.000+00:00,busbar,,N Current (RMS),A,23.9
605210,Whitlow Housing Saundersfoot,2023-06-12T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
605210,Whitlow Housing Saundersfoot,2023-06-12T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
605210,Whitlow Housing Saundersfoot,2023-06-12T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
605210,Whitlow Housing Saundersfoot,2023-06-12T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.13
605210,Whitlow Housing Saundersfoot,2023-06-12T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
605210,Whitlow Housing Saundersfoot,2023-06-12T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
605210,Whitlow Housing Saundersfoot,2023-06-12T04:20:00.000+00:00,feeder,,L3 Active Power,kW,1.45
605210,Whitlow Housing Saundersfoot,2023-06-12T04:20:00.000+00:00,feeder,,L2 Active Power,kW,2.05
605210,Whitlow Housing Saundersfoot,2023-06-12T04:20:00.000+00:00,feeder,,L1 Active Power,kW,2.28
605210,Whitlow Housing Saundersfoot,2023-06-12T04:20:00.000+00:00,feeder,,N Current (RMS),A,7.4
605210,Whitlow Housing Saundersfoot,2023-06-12T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,6.4
605210,Whitlow Housing Saundersfoot,2023-06-12T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,9.1
605210,Whitlow Housing Saundersfoot,2023-06-12T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,11.0
605210,Whitlow Housing Saundersfoot,2023-06-12T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.26
605210,Whitlow Housing Saundersfoot,2023-06-12T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.55
605210,Whitlow Housing Saundersfoot,2023-06-12T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.09
605210,Whitlow Housing Saundersfoot,2023-06-12T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.28
605210,Whitlow Housing Saundersfoot,2023-06-12T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.44
605210,Whitlow Housing Saundersfoot,2023-06-12T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.74
605210,Whitlow Housing Saundersfoot,2023-06-12T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.0
605210,Whitlow Housing Saundersfoot,2023-06-12T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.9
605210,Whitlow Housing Saundersfoot,2023-06-12T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.7
605210,Whitlow Housing Saundersfoot,2023-06-12T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.6
605210,Whitlow Housing Saundersfoot,2023-06-12T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
605210,Whitlow Housing Saundersfoot,2023-06-12T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
605210,Whitlow Housing Saundersfoot,2023-06-12T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.1
605210,Whitlow Housing Saundersfoot,2023-06-12T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.15
605210,Whitlow Housing Saundersfoot,2023-06-12T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.44
605210,Whitlow Housing Saundersfoot,2023-06-12T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.64
605210,Whitlow Housing Saundersfoot,2023-06-12T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.3
605210,Whitlow Housing Saundersfoot,2023-06-12T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.8
605210,Whitlow Housing Saundersfoot,2023-06-12T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.2
605210,Whitlow Housing Saundersfoot,2023-06-12T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.3
605210,Whitlow Housing Saundersfoot,2023-06-12T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
605210,Whitlow Housing Saundersfoot,2023-06-12T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
605210,Whitlow Housing Saundersfoot,2023-06-12T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
605210,Whitlow Housing Saundersfoot,2023-06-12T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.5
605210,Whitlow Housing Saundersfoot,2023-06-12T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.52
605210,Whitlow Housing Saundersfoot,2023-06-12T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.42
605210,Whitlow Housing Saundersfoot,2023-06-12T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,4.8
