Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605210,Whitlow Housing Saundersfoot,2023-06-12T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.7
605210,Whitlow Housing Saundersfoot,2023-06-12T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.0
605210,Whitlow Housing Saundersfoot,2023-06-12T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.3
605210,Whitlow Housing Saundersfoot,2023-06-12T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-12T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
605210,Whitlow Housing Saundersfoot,2023-06-12T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-12T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-12T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.26
605210,Whitlow Housing Saundersfoot,2023-06-12T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-12T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,5.5
605210,Whitlow Housing Saundersfoot,2023-06-12T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.6
605210,Whitlow Housing Saundersfoot,2023-06-12T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.9
605210,Whitlow Housing Saundersfoot,2023-06-12T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.5
605210,Whitlow Housing Saundersfoot,2023-06-12T03:10:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-12T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
605210,Whitlow Housing Saundersfoot,2023-06-12T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
605210,Whitlow Housing Saundersfoot,2023-06-12T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
605210,Whitlow Housing Saundersfoot,2023-06-12T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.92
605210,Whitlow Housing Saundersfoot,2023-06-12T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.1
605210,Whitlow Housing Saundersfoot,2023-06-12T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.43
605210,Whitlow Housing Saundersfoot,2023-06-12T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
605210,Whitlow Housing Saundersfoot,2023-06-12T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
605210,Whitlow Housing Saundersfoot,2023-06-12T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
605210,Whitlow Housing Saundersfoot,2023-06-12T03:10:00.000+00:00,busbar,,L3 Active Power,kW,9.79
605210,Whitlow Housing Saundersfoot,2023-06-12T03:10:00.000+00:00,busbar,,L2 Active Power,kW,8.52
605210,Whitlow Housing Saundersfoot,2023-06-12T03:10:00.000+00:00,busbar,,L1 Active Power,kW,8.99
605210,Whitlow Housing Saundersfoot,2023-06-12T03:10:00.000+00:00,busbar,,N Current (RMS),A,29.2
605210,Whitlow Housing Saundersfoot,2023-06-12T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
605210,Whitlow Housing Saundersfoot,2023-06-12T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
605210,Whitlow Housing Saundersfoot,2023-06-12T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
605210,Whitlow Housing Saundersfoot,2023-06-12T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.31
605210,Whitlow Housing Saundersfoot,2023-06-12T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
605210,Whitlow Housing Saundersfoot,2023-06-12T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
605210,Whitlow Housing Saundersfoot,2023-06-12T03:00:00.000+00:00,feeder,,L3 Active Power,kW,1.54
605210,Whitlow Housing Saundersfoot,2023-06-12T03:00:00.000+00:00,feeder,,L2 Active Power,kW,1.94
605210,Whitlow Housing Saundersfoot,2023-06-12T03:00:00.000+00:00,feeder,,L1 Active Power,kW,2.12
605210,Whitlow Housing Saundersfoot,2023-06-12T03:00:00.000+00:00,feeder,,N Current (RMS),A,6.3
605210,Whitlow Housing Saundersfoot,2023-06-12T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,6.8
605210,Whitlow Housing Saundersfoot,2023-06-12T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,8.6
605210,Whitlow Housing Saundersfoot,2023-06-12T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,9.7
605210,Whitlow Housing Saundersfoot,2023-06-12T03:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.01
605210,Whitlow Housing Saundersfoot,2023-06-12T03:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.81
605210,Whitlow Housing Saundersfoot,2023-06-12T03:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.03
605210,Whitlow Housing Saundersfoot,2023-06-12T03:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.35
605210,Whitlow Housing Saundersfoot,2023-06-12T03:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.17
605210,Whitlow Housing Saundersfoot,2023-06-12T03:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.71
605210,Whitlow Housing Saundersfoot,2023-06-12T03:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.7
605210,Whitlow Housing Saundersfoot,2023-06-12T03:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.2
605210,Whitlow Housing Saundersfoot,2023-06-12T03:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.8
605210,Whitlow Housing Saundersfoot,2023-06-12T03:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.5
605210,Whitlow Housing Saundersfoot,2023-06-12T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
605210,Whitlow Housing Saundersfoot,2023-06-12T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
605210,Whitlow Housing Saundersfoot,2023-06-12T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
605210,Whitlow Housing Saundersfoot,2023-06-12T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.11
605210,Whitlow Housing Saundersfoot,2023-06-12T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.96
605210,Whitlow Housing Saundersfoot,2023-06-12T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.52
605210,Whitlow Housing Saundersfoot,2023-06-12T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,5.8
605210,Whitlow Housing Saundersfoot,2023-06-12T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.4
605210,Whitlow Housing Saundersfoot,2023-06-12T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.5
605210,Whitlow Housing Saundersfoot,2023-06-12T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.0
605210,Whitlow Housing Saundersfoot,2023-06-12T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
605210,Whitlow Housing Saundersfoot,2023-06-12T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
605210,Whitlow Housing Saundersfoot,2023-06-12T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
605210,Whitlow Housing Saundersfoot,2023-06-12T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.7
605210,Whitlow Housing Saundersfoot,2023-06-12T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.57
605210,Whitlow Housing Saundersfoot,2023-06-12T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.84
605210,Whitlow Housing Saundersfoot,2023-06-12T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,3.2
605210,Whitlow Housing Saundersfoot,2023-06-12T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.1
605210,Whitlow Housing Saundersfoot,2023-06-12T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.6
605210,Whitlow Housing Saundersfoot,2023-06-12T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.2
605210,Whitlow Housing Saundersfoot,2023-06-12T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-12T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
605210,Whitlow Housing Saundersfoot,2023-06-12T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-12T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-12T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.29
605210,Whitlow Housing Saundersfoot,2023-06-12T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
605210,Whitlow Housing Saundersfoot,2023-06-12T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,2.5
605210,Whitlow Housing Saundersfoot,2023-06-12T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.6
605210,Whitlow Housing Saundersfoot,2023-06-12T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
605210,Whitlow Housing Saundersfoot,2023-06-12T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.9
605210,Whitlow Housing Saundersfoot,2023-06-12T03:00:00.000+00:00,transformer,,Temperature,C,0.1
605210,Whitlow Housing Saundersfoot,2023-06-12T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
605210,Whitlow Housing Saundersfoot,2023-06-12T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.63
605210,Whitlow Housing Saundersfoot,2023-06-12T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
605210,Whitlow Housing Saundersfoot,2023-06-12T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.39
605210,Whitlow Housing Saundersfoot,2023-06-12T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.2
605210,Whitlow Housing Saundersfoot,2023-06-12T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.78
605210,Whitlow Housing Saundersfoot,2023-06-12T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
605210,Whitlow Housing Saundersfoot,2023-06-12T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
605210,Whitlow Housing Saundersfoot,2023-06-12T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
605210,Whitlow Housing Saundersfoot,2023-06-12T03:00:00.000+00:00,busbar,,L3 Active Power,kW,9.7
605210,Whitlow Housing Saundersfoot,2023-06-12T03:00:00.000+00:00,busbar,,L2 Active Power,kW,7.93
605210,Whitlow Housing Saundersfoot,2023-06-12T03:00:00.000+00:00,busbar,,L1 Active Power,kW,9.17
605210,Whitlow Housing Saundersfoot,2023-06-12T03:00:00.000+00:00,busbar,,N Current (RMS),A,19.6
605210,Whitlow Housing Saundersfoot,2023-06-12T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
605210,Whitlow Housing Saundersfoot,2023-06-12T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
605210,Whitlow Housing Saundersfoot,2023-06-12T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.5
605210,Whitlow Housing Saundersfoot,2023-06-12T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.58
605210,Whitlow Housing Saundersfoot,2023-06-12T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
605210,Whitlow Housing Saundersfoot,2023-06-12T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
605210,Whitlow Housing Saundersfoot,2023-06-12T02:50:00.000+00:00,feeder,,L3 Active Power,kW,1.61
605210,Whitlow Housing Saundersfoot,2023-06-12T02:50:00.000+00:00,feeder,,L2 Active Power,kW,1.87
605210,Whitlow Housing Saundersfoot,2023-06-12T02:50:00.000+00:00,feeder,,L1 Active Power,kW,2.25
605210,Whitlow Housing Saundersfoot,2023-06-12T02:50:00.000+00:00,feeder,,N Current (RMS),A,7.6
605210,Whitlow Housing Saundersfoot,2023-06-12T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,7.3
605210,Whitlow Housing Saundersfoot,2023-06-12T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,8.4
605210,Whitlow Housing Saundersfoot,2023-06-12T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,10.2
605210,Whitlow Housing Saundersfoot,2023-06-12T02:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.95
605210,Whitlow Housing Saundersfoot,2023-06-12T02:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.6
605210,Whitlow Housing Saundersfoot,2023-06-12T02:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.26
605210,Whitlow Housing Saundersfoot,2023-06-12T02:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.28
605210,Whitlow Housing Saundersfoot,2023-06-12T02:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.3
605210,Whitlow Housing Saundersfoot,2023-06-12T02:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.63
605210,Whitlow Housing Saundersfoot,2023-06-12T02:50:00.000+00:00,feeder,40.0,N Current (RMS),A,13.6
605210,Whitlow Housing Saundersfoot,2023-06-12T02:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.8
605210,Whitlow Housing Saundersfoot,2023-06-12T02:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.3
605210,Whitlow Housing Saundersfoot,2023-06-12T02:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.5
605210,Whitlow Housing Saundersfoot,2023-06-12T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
605210,Whitlow Housing Saundersfoot,2023-06-12T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
605210,Whitlow Housing Saundersfoot,2023-06-12T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
605210,Whitlow Housing Saundersfoot,2023-06-12T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.19
605210,Whitlow Housing Saundersfoot,2023-06-12T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.87
605210,Whitlow Housing Saundersfoot,2023-06-12T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.43
605210,Whitlow Housing Saundersfoot,2023-06-12T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,5.6
605210,Whitlow Housing Saundersfoot,2023-06-12T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.7
605210,Whitlow Housing Saundersfoot,2023-06-12T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.2
605210,Whitlow Housing Saundersfoot,2023-06-12T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.7
605210,Whitlow Housing Saundersfoot,2023-06-12T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
605210,Whitlow Housing Saundersfoot,2023-06-12T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
605210,Whitlow Housing Saundersfoot,2023-06-12T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
605210,Whitlow Housing Saundersfoot,2023-06-12T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.62
605210,Whitlow Housing Saundersfoot,2023-06-12T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.56
605210,Whitlow Housing Saundersfoot,2023-06-12T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.07
605210,Whitlow Housing Saundersfoot,2023-06-12T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,4.3
605210,Whitlow Housing Saundersfoot,2023-06-12T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.9
605210,Whitlow Housing Saundersfoot,2023-06-12T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.9
605210,Whitlow Housing Saundersfoot,2023-06-12T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.9
605210,Whitlow Housing Saundersfoot,2023-06-12T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-12T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
605210,Whitlow Housing Saundersfoot,2023-06-12T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-12T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-12T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.32
605210,Whitlow Housing Saundersfoot,2023-06-12T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-12T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,2.6
605210,Whitlow Housing Saundersfoot,2023-06-12T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.0
605210,Whitlow Housing Saundersfoot,2023-06-12T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.7
605210,Whitlow Housing Saundersfoot,2023-06-12T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.9
605210,Whitlow Housing Saundersfoot,2023-06-12T02:50:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-12T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
605210,Whitlow Housing Saundersfoot,2023-06-12T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
605210,Whitlow Housing Saundersfoot,2023-06-12T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
605210,Whitlow Housing Saundersfoot,2023-06-12T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.4
605210,Whitlow Housing Saundersfoot,2023-06-12T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.18
605210,Whitlow Housing Saundersfoot,2023-06-12T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.93
605210,Whitlow Housing Saundersfoot,2023-06-12T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
605210,Whitlow Housing Saundersfoot,2023-06-12T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
605210,Whitlow Housing Saundersfoot,2023-06-12T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
605210,Whitlow Housing Saundersfoot,2023-06-12T02:50:00.000+00:00,busbar,,L3 Active Power,kW,9.7
605210,Whitlow Housing Saundersfoot,2023-06-12T02:50:00.000+00:00,busbar,,L2 Active Power,kW,7.92
605210,Whitlow Housing Saundersfoot,2023-06-12T02:50:00.000+00:00,busbar,,L1 Active Power,kW,9.38
605210,Whitlow Housing Saundersfoot,2023-06-12T02:50:00.000+00:00,busbar,,N Current (RMS),A,20.4
605210,Whitlow Housing Saundersfoot,2023-06-12T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.1
605210,Whitlow Housing Saundersfoot,2023-06-12T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
605210,Whitlow Housing Saundersfoot,2023-06-12T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.8
605210,Whitlow Housing Saundersfoot,2023-06-12T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.75
605210,Whitlow Housing Saundersfoot,2023-06-12T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
605210,Whitlow Housing Saundersfoot,2023-06-12T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
605210,Whitlow Housing Saundersfoot,2023-06-12T02:40:00.000+00:00,feeder,,L3 Active Power,kW,1.74
605210,Whitlow Housing Saundersfoot,2023-06-12T02:40:00.000+00:00,feeder,,L2 Active Power,kW,2.07
605210,Whitlow Housing Saundersfoot,2023-06-12T02:40:00.000+00:00,feeder,,L1 Active Power,kW,2.04
605210,Whitlow Housing Saundersfoot,2023-06-12T02:40:00.000+00:00,feeder,,N Current (RMS),A,7.6
605210,Whitlow Housing Saundersfoot,2023-06-12T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,8.1
605210,Whitlow Housing Saundersfoot,2023-06-12T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,9.2
605210,Whitlow Housing Saundersfoot,2023-06-12T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,10.0
605210,Whitlow Housing Saundersfoot,2023-06-12T02:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.0
605210,Whitlow Housing Saundersfoot,2023-06-12T02:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.56
605210,Whitlow Housing Saundersfoot,2023-06-12T02:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.38
605210,Whitlow Housing Saundersfoot,2023-06-12T02:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.35
605210,Whitlow Housing Saundersfoot,2023-06-12T02:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.43
605210,Whitlow Housing Saundersfoot,2023-06-12T02:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.42
605210,Whitlow Housing Saundersfoot,2023-06-12T02:40:00.000+00:00,feeder,40.0,N Current (RMS),A,14.1
605210,Whitlow Housing Saundersfoot,2023-06-12T02:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.2
605210,Whitlow Housing Saundersfoot,2023-06-12T02:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.8
605210,Whitlow Housing Saundersfoot,2023-06-12T02:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.7
605210,Whitlow Housing Saundersfoot,2023-06-12T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
605210,Whitlow Housing Saundersfoot,2023-06-12T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
605210,Whitlow Housing Saundersfoot,2023-06-12T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
605210,Whitlow Housing Saundersfoot,2023-06-12T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.16
605210,Whitlow Housing Saundersfoot,2023-06-12T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.89
605210,Whitlow Housing Saundersfoot,2023-06-12T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.47
605210,Whitlow Housing Saundersfoot,2023-06-12T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,5.5
605210,Whitlow Housing Saundersfoot,2023-06-12T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.7
605210,Whitlow Housing Saundersfoot,2023-06-12T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.2
605210,Whitlow Housing Saundersfoot,2023-06-12T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.8
605210,Whitlow Housing Saundersfoot,2023-06-12T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
605210,Whitlow Housing Saundersfoot,2023-06-12T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
605210,Whitlow Housing Saundersfoot,2023-06-12T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
605210,Whitlow Housing Saundersfoot,2023-06-12T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.51
605210,Whitlow Housing Saundersfoot,2023-06-12T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.45
605210,Whitlow Housing Saundersfoot,2023-06-12T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.14
605210,Whitlow Housing Saundersfoot,2023-06-12T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,4.3
605210,Whitlow Housing Saundersfoot,2023-06-12T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.6
605210,Whitlow Housing Saundersfoot,2023-06-12T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.3
605210,Whitlow Housing Saundersfoot,2023-06-12T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.2
605210,Whitlow Housing Saundersfoot,2023-06-12T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-12T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
605210,Whitlow Housing Saundersfoot,2023-06-12T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-12T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-12T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.32
605210,Whitlow Housing Saundersfoot,2023-06-12T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-12T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,2.6
605210,Whitlow Housing Saundersfoot,2023-06-12T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.1
605210,Whitlow Housing Saundersfoot,2023-06-12T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.8
605210,Whitlow Housing Saundersfoot,2023-06-12T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.9
605210,Whitlow Housing Saundersfoot,2023-06-12T02:40:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-12T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
605210,Whitlow Housing Saundersfoot,2023-06-12T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
605210,Whitlow Housing Saundersfoot,2023-06-12T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
605210,Whitlow Housing Saundersfoot,2023-06-12T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.84
605210,Whitlow Housing Saundersfoot,2023-06-12T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.15
605210,Whitlow Housing Saundersfoot,2023-06-12T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.37
605210,Whitlow Housing Saundersfoot,2023-06-12T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
605210,Whitlow Housing Saundersfoot,2023-06-12T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
605210,Whitlow Housing Saundersfoot,2023-06-12T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
605210,Whitlow Housing Saundersfoot,2023-06-12T02:40:00.000+00:00,busbar,,L3 Active Power,kW,9.75
605210,Whitlow Housing Saundersfoot,2023-06-12T02:40:00.000+00:00,busbar,,L2 Active Power,kW,8.17
605210,Whitlow Housing Saundersfoot,2023-06-12T02:40:00.000+00:00,busbar,,L1 Active Power,kW,9.07
605210,Whitlow Housing Saundersfoot,2023-06-12T02:40:00.000+00:00,busbar,,N Current (RMS),A,20.6
605210,Whitlow Housing Saundersfoot,2023-06-12T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
605210,Whitlow Housing Saundersfoot,2023-06-12T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
605210,Whitlow Housing Saundersfoot,2023-06-12T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
605210,Whitlow Housing Saundersfoot,2023-06-12T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.53
605210,Whitlow Housing Saundersfoot,2023-06-12T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.14
605210,Whitlow Housing Saundersfoot,2023-06-12T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.23
605210,Whitlow Housing Saundersfoot,2023-06-12T02:30:00.000+00:00,feeder,,L3 Active Power,kW,1.63
605210,Whitlow Housing Saundersfoot,2023-06-12T02:30:00.000+00:00,feeder,,L2 Active Power,kW,2.01
605210,Whitlow Housing Saundersfoot,2023-06-12T02:30:00.000+00:00,feeder,,L1 Active Power,kW,1.42
605210,Whitlow Housing Saundersfoot,2023-06-12T02:30:00.000+00:00,feeder,,N Current (RMS),A,7.1
605210,Whitlow Housing Saundersfoot,2023-06-12T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,7.4
605210,Whitlow Housing Saundersfoot,2023-06-12T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,8.9
605210,Whitlow Housing Saundersfoot,2023-06-12T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,8.7
605210,Whitlow Housing Saundersfoot,2023-06-12T02:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.18
605210,Whitlow Housing Saundersfoot,2023-06-12T02:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.65
605210,Whitlow Housing Saundersfoot,2023-06-12T02:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.3
605210,Whitlow Housing Saundersfoot,2023-06-12T02:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.26
605210,Whitlow Housing Saundersfoot,2023-06-12T02:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.38
605210,Whitlow Housing Saundersfoot,2023-06-12T02:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.69
605210,Whitlow Housing Saundersfoot,2023-06-12T02:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.2
605210,Whitlow Housing Saundersfoot,2023-06-12T02:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.9
605210,Whitlow Housing Saundersfoot,2023-06-12T02:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.6
605210,Whitlow Housing Saundersfoot,2023-06-12T02:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.7
605210,Whitlow Housing Saundersfoot,2023-06-12T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
605210,Whitlow Housing Saundersfoot,2023-06-12T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
605210,Whitlow Housing Saundersfoot,2023-06-12T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
605210,Whitlow Housing Saundersfoot,2023-06-12T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.18
605210,Whitlow Housing Saundersfoot,2023-06-12T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.2
605210,Whitlow Housing Saundersfoot,2023-06-12T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.4
605210,Whitlow Housing Saundersfoot,2023-06-12T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.2
605210,Whitlow Housing Saundersfoot,2023-06-12T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.7
605210,Whitlow Housing Saundersfoot,2023-06-12T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.5
605210,Whitlow Housing Saundersfoot,2023-06-12T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.4
605210,Whitlow Housing Saundersfoot,2023-06-12T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
605210,Whitlow Housing Saundersfoot,2023-06-12T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
605210,Whitlow Housing Saundersfoot,2023-06-12T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
605210,Whitlow Housing Saundersfoot,2023-06-12T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.72
605210,Whitlow Housing Saundersfoot,2023-06-12T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.59
605210,Whitlow Housing Saundersfoot,2023-06-12T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.94
605210,Whitlow Housing Saundersfoot,2023-06-12T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,3.5
605210,Whitlow Housing Saundersfoot,2023-06-12T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.2
605210,Whitlow Housing Saundersfoot,2023-06-12T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.5
605210,Whitlow Housing Saundersfoot,2023-06-12T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.5
605210,Whitlow Housing Saundersfoot,2023-06-12T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-12T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
605210,Whitlow Housing Saundersfoot,2023-06-12T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-12T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-12T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.2
605210,Whitlow Housing Saundersfoot,2023-06-12T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-12T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,2.4
605210,Whitlow Housing Saundersfoot,2023-06-12T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.0
605210,Whitlow Housing Saundersfoot,2023-06-12T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
605210,Whitlow Housing Saundersfoot,2023-06-12T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.9
605210,Whitlow Housing Saundersfoot,2023-06-12T02:30:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-12T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
605210,Whitlow Housing Saundersfoot,2023-06-12T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.85
605210,Whitlow Housing Saundersfoot,2023-06-12T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
605210,Whitlow Housing Saundersfoot,2023-06-12T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.51
605210,Whitlow Housing Saundersfoot,2023-06-12T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
605210,Whitlow Housing Saundersfoot,2023-06-12T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.15
605210,Whitlow Housing Saundersfoot,2023-06-12T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
605210,Whitlow Housing Saundersfoot,2023-06-12T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
605210,Whitlow Housing Saundersfoot,2023-06-12T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
605210,Whitlow Housing Saundersfoot,2023-06-12T02:30:00.000+00:00,busbar,,L3 Active Power,kW,9.79
605210,Whitlow Housing Saundersfoot,2023-06-12T02:30:00.000+00:00,busbar,,L2 Active Power,kW,8.38
605210,Whitlow Housing Saundersfoot,2023-06-12T02:30:00.000+00:00,busbar,,L1 Active Power,kW,8.44
605210,Whitlow Housing Saundersfoot,2023-06-12T02:30:00.000+00:00,busbar,,N Current (RMS),A,22.4
605210,Whitlow Housing Saundersfoot,2023-06-12T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
605210,Whitlow Housing Saundersfoot,2023-06-12T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
605210,Whitlow Housing Saundersfoot,2023-06-12T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.6
605210,Whitlow Housing Saundersfoot,2023-06-12T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.34
605210,Whitlow Housing Saundersfoot,2023-06-12T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
605210,Whitlow Housing Saundersfoot,2023-06-12T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
605210,Whitlow Housing Saundersfoot,2023-06-12T02:20:00.000+00:00,feeder,,L3 Active Power,kW,1.47
605210,Whitlow Housing Saundersfoot,2023-06-12T02:20:00.000+00:00,feeder,,L2 Active Power,kW,1.89
605210,Whitlow Housing Saundersfoot,2023-06-12T02:20:00.000+00:00,feeder,,L1 Active Power,kW,1.81
605210,Whitlow Housing Saundersfoot,2023-06-12T02:20:00.000+00:00,feeder,,N Current (RMS),A,6.2
605210,Whitlow Housing Saundersfoot,2023-06-12T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,6.6
605210,Whitlow Housing Saundersfoot,2023-06-12T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,8.4
605210,Whitlow Housing Saundersfoot,2023-06-12T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,9.0
605210,Whitlow Housing Saundersfoot,2023-06-12T02:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.19
605210,Whitlow Housing Saundersfoot,2023-06-12T02:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.56
605210,Whitlow Housing Saundersfoot,2023-06-12T02:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.12
605210,Whitlow Housing Saundersfoot,2023-06-12T02:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.26
605210,Whitlow Housing Saundersfoot,2023-06-12T02:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.56
605210,Whitlow Housing Saundersfoot,2023-06-12T02:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.86
605210,Whitlow Housing Saundersfoot,2023-06-12T02:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.3
605210,Whitlow Housing Saundersfoot,2023-06-12T02:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.0
605210,Whitlow Housing Saundersfoot,2023-06-12T02:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.6
605210,Whitlow Housing Saundersfoot,2023-06-12T02:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.3
605210,Whitlow Housing Saundersfoot,2023-06-12T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
605210,Whitlow Housing Saundersfoot,2023-06-12T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
605210,Whitlow Housing Saundersfoot,2023-06-12T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
605210,Whitlow Housing Saundersfoot,2023-06-12T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.08
605210,Whitlow Housing Saundersfoot,2023-06-12T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.23
605210,Whitlow Housing Saundersfoot,2023-06-12T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.37
605210,Whitlow Housing Saundersfoot,2023-06-12T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.8
605210,Whitlow Housing Saundersfoot,2023-06-12T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.5
605210,Whitlow Housing Saundersfoot,2023-06-12T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.6
605210,Whitlow Housing Saundersfoot,2023-06-12T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.3
605210,Whitlow Housing Saundersfoot,2023-06-12T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
605210,Whitlow Housing Saundersfoot,2023-06-12T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
605210,Whitlow Housing Saundersfoot,2023-06-12T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
605210,Whitlow Housing Saundersfoot,2023-06-12T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.46
605210,Whitlow Housing Saundersfoot,2023-06-12T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.55
605210,Whitlow Housing Saundersfoot,2023-06-12T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.25
605210,Whitlow Housing Saundersfoot,2023-06-12T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,4.7
605210,Whitlow Housing Saundersfoot,2023-06-12T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.7
605210,Whitlow Housing Saundersfoot,2023-06-12T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.9
605210,Whitlow Housing Saundersfoot,2023-06-12T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.6
605210,Whitlow Housing Saundersfoot,2023-06-12T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-12T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
605210,Whitlow Housing Saundersfoot,2023-06-12T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-12T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-12T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.2
605210,Whitlow Housing Saundersfoot,2023-06-12T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-12T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,2.4
605210,Whitlow Housing Saundersfoot,2023-06-12T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.8
605210,Whitlow Housing Saundersfoot,2023-06-12T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
605210,Whitlow Housing Saundersfoot,2023-06-12T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.3
605210,Whitlow Housing Saundersfoot,2023-06-12T02:20:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-12T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
605210,Whitlow Housing Saundersfoot,2023-06-12T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
605210,Whitlow Housing Saundersfoot,2023-06-12T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
605210,Whitlow Housing Saundersfoot,2023-06-12T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.89
605210,Whitlow Housing Saundersfoot,2023-06-12T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
605210,Whitlow Housing Saundersfoot,2023-06-12T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.43
605210,Whitlow Housing Saundersfoot,2023-06-12T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
605210,Whitlow Housing Saundersfoot,2023-06-12T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
605210,Whitlow Housing Saundersfoot,2023-06-12T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
605210,Whitlow Housing Saundersfoot,2023-06-12T02:20:00.000+00:00,busbar,,L3 Active Power,kW,9.26
605210,Whitlow Housing Saundersfoot,2023-06-12T02:20:00.000+00:00,busbar,,L2 Active Power,kW,8.43
605210,Whitlow Housing Saundersfoot,2023-06-12T02:20:00.000+00:00,busbar,,L1 Active Power,kW,9.28
605210,Whitlow Housing Saundersfoot,2023-06-12T02:20:00.000+00:00,busbar,,N Current (RMS),A,18.6
605210,Whitlow Housing Saundersfoot,2023-06-12T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.9
605210,Whitlow Housing Saundersfoot,2023-06-12T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.3
605210,Whitlow Housing Saundersfoot,2023-06-12T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.4
605210,Whitlow Housing Saundersfoot,2023-06-12T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.6
605210,Whitlow Housing Saundersfoot,2023-06-12T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.13
605210,Whitlow Housing Saundersfoot,2023-06-12T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
605210,Whitlow Housing Saundersfoot,2023-06-12T02:10:00.000+00:00,feeder,,L3 Active Power,kW,1.72
605210,Whitlow Housing Saundersfoot,2023-06-12T02:10:00.000+00:00,feeder,,L2 Active Power,kW,2.03
605210,Whitlow Housing Saundersfoot,2023-06-12T02:10:00.000+00:00,feeder,,L1 Active Power,kW,1.65
605210,Whitlow Housing Saundersfoot,2023-06-12T02:10:00.000+00:00,feeder,,N Current (RMS),A,6.4
605210,Whitlow Housing Saundersfoot,2023-06-12T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,7.8
605210,Whitlow Housing Saundersfoot,2023-06-12T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,9.0
605210,Whitlow Housing Saundersfoot,2023-06-12T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,8.7
605210,Whitlow Housing Saundersfoot,2023-06-12T02:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.25
605210,Whitlow Housing Saundersfoot,2023-06-12T02:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.45
605210,Whitlow Housing Saundersfoot,2023-06-12T02:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.29
605210,Whitlow Housing Saundersfoot,2023-06-12T02:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.25
605210,Whitlow Housing Saundersfoot,2023-06-12T02:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.71
605210,Whitlow Housing Saundersfoot,2023-06-12T02:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.32
605210,Whitlow Housing Saundersfoot,2023-06-12T02:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.5
605210,Whitlow Housing Saundersfoot,2023-06-12T02:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.0
605210,Whitlow Housing Saundersfoot,2023-06-12T02:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.2
605210,Whitlow Housing Saundersfoot,2023-06-12T02:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.3
605210,Whitlow Housing Saundersfoot,2023-06-12T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
605210,Whitlow Housing Saundersfoot,2023-06-12T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
605210,Whitlow Housing Saundersfoot,2023-06-12T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.11
605210,Whitlow Housing Saundersfoot,2023-06-12T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.14
605210,Whitlow Housing Saundersfoot,2023-06-12T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.38
605210,Whitlow Housing Saundersfoot,2023-06-12T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.51
605210,Whitlow Housing Saundersfoot,2023-06-12T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.0
605210,Whitlow Housing Saundersfoot,2023-06-12T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.8
605210,Whitlow Housing Saundersfoot,2023-06-12T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.2
605210,Whitlow Housing Saundersfoot,2023-06-12T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.8
605210,Whitlow Housing Saundersfoot,2023-06-12T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
605210,Whitlow Housing Saundersfoot,2023-06-12T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
605210,Whitlow Housing Saundersfoot,2023-06-12T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
605210,Whitlow Housing Saundersfoot,2023-06-12T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.42
605210,Whitlow Housing Saundersfoot,2023-06-12T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.57
605210,Whitlow Housing Saundersfoot,2023-06-12T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.23
605210,Whitlow Housing Saundersfoot,2023-06-12T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,4.5
605210,Whitlow Housing Saundersfoot,2023-06-12T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.8
605210,Whitlow Housing Saundersfoot,2023-06-12T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.7
605210,Whitlow Housing Saundersfoot,2023-06-12T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.5
605210,Whitlow Housing Saundersfoot,2023-06-12T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-12T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
605210,Whitlow Housing Saundersfoot,2023-06-12T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-12T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-12T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.28
605210,Whitlow Housing Saundersfoot,2023-06-12T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-12T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,2.6
605210,Whitlow Housing Saundersfoot,2023-06-12T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.1
605210,Whitlow Housing Saundersfoot,2023-06-12T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.9
605210,Whitlow Housing Saundersfoot,2023-06-12T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.1
605210,Whitlow Housing Saundersfoot,2023-06-12T02:10:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-12T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
605210,Whitlow Housing Saundersfoot,2023-06-12T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
605210,Whitlow Housing Saundersfoot,2023-06-12T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
605210,Whitlow Housing Saundersfoot,2023-06-12T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.18
605210,Whitlow Housing Saundersfoot,2023-06-12T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.1
605210,Whitlow Housing Saundersfoot,2023-06-12T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.68
605210,Whitlow Housing Saundersfoot,2023-06-12T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
605210,Whitlow Housing Saundersfoot,2023-06-12T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
605210,Whitlow Housing Saundersfoot,2023-06-12T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
605210,Whitlow Housing Saundersfoot,2023-06-12T02:10:00.000+00:00,busbar,,L3 Active Power,kW,9.53
605210,Whitlow Housing Saundersfoot,2023-06-12T02:10:00.000+00:00,busbar,,L2 Active Power,kW,8.98
605210,Whitlow Housing Saundersfoot,2023-06-12T02:10:00.000+00:00,busbar,,L1 Active Power,kW,9.7
605210,Whitlow Housing Saundersfoot,2023-06-12T02:10:00.000+00:00,busbar,,N Current (RMS),A,19.3
605210,Whitlow Housing Saundersfoot,2023-06-12T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
605210,Whitlow Housing Saundersfoot,2023-06-12T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.5
605210,Whitlow Housing Saundersfoot,2023-06-12T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.4
605210,Whitlow Housing Saundersfoot,2023-06-12T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.3
605210,Whitlow Housing Saundersfoot,2023-06-12T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.17
605210,Whitlow Housing Saundersfoot,2023-06-12T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
605210,Whitlow Housing Saundersfoot,2023-06-12T02:00:00.000+00:00,feeder,,L3 Active Power,kW,1.56
605210,Whitlow Housing Saundersfoot,2023-06-12T02:00:00.000+00:00,feeder,,L2 Active Power,kW,2.4
605210,Whitlow Housing Saundersfoot,2023-06-12T02:00:00.000+00:00,feeder,,L1 Active Power,kW,1.78
605210,Whitlow Housing Saundersfoot,2023-06-12T02:00:00.000+00:00,feeder,,N Current (RMS),A,5.5
605210,Whitlow Housing Saundersfoot,2023-06-12T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,6.9
605210,Whitlow Housing Saundersfoot,2023-06-12T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,10.4
605210,Whitlow Housing Saundersfoot,2023-06-12T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,9.0
605210,Whitlow Housing Saundersfoot,2023-06-12T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.26
605210,Whitlow Housing Saundersfoot,2023-06-12T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.56
605210,Whitlow Housing Saundersfoot,2023-06-12T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.38
605210,Whitlow Housing Saundersfoot,2023-06-12T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.42
605210,Whitlow Housing Saundersfoot,2023-06-12T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.35
605210,Whitlow Housing Saundersfoot,2023-06-12T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.71
605210,Whitlow Housing Saundersfoot,2023-06-12T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,14.1
605210,Whitlow Housing Saundersfoot,2023-06-12T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.6
605210,Whitlow Housing Saundersfoot,2023-06-12T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.1
605210,Whitlow Housing Saundersfoot,2023-06-12T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.3
605210,Whitlow Housing Saundersfoot,2023-06-12T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
605210,Whitlow Housing Saundersfoot,2023-06-12T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
605210,Whitlow Housing Saundersfoot,2023-06-12T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.2
605210,Whitlow Housing Saundersfoot,2023-06-12T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.22
605210,Whitlow Housing Saundersfoot,2023-06-12T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.21
605210,Whitlow Housing Saundersfoot,2023-06-12T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.58
605210,Whitlow Housing Saundersfoot,2023-06-12T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.1
605210,Whitlow Housing Saundersfoot,2023-06-12T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.4
605210,Whitlow Housing Saundersfoot,2023-06-12T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.6
605210,Whitlow Housing Saundersfoot,2023-06-12T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.1
605210,Whitlow Housing Saundersfoot,2023-06-12T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
605210,Whitlow Housing Saundersfoot,2023-06-12T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
605210,Whitlow Housing Saundersfoot,2023-06-12T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
605210,Whitlow Housing Saundersfoot,2023-06-12T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.41
605210,Whitlow Housing Saundersfoot,2023-06-12T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.61
605210,Whitlow Housing Saundersfoot,2023-06-12T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.03
605210,Whitlow Housing Saundersfoot,2023-06-12T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,3.7
