Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605210,Whitlow Housing Saundersfoot,2023-06-12T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.7
605210,Whitlow Housing Saundersfoot,2023-06-12T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.6
605210,Whitlow Housing Saundersfoot,2023-06-12T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.7
605210,Whitlow Housing Saundersfoot,2023-06-12T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-12T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
605210,Whitlow Housing Saundersfoot,2023-06-12T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-12T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-12T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.33
605210,Whitlow Housing Saundersfoot,2023-06-12T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-12T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,2.4
605210,Whitlow Housing Saundersfoot,2023-06-12T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.9
605210,Whitlow Housing Saundersfoot,2023-06-12T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.8
605210,Whitlow Housing Saundersfoot,2023-06-12T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.3
605210,Whitlow Housing Saundersfoot,2023-06-12T02:00:00.000+00:00,transformer,,Temperature,C,3.5
605210,Whitlow Housing Saundersfoot,2023-06-12T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
605210,Whitlow Housing Saundersfoot,2023-06-12T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
605210,Whitlow Housing Saundersfoot,2023-06-12T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
605210,Whitlow Housing Saundersfoot,2023-06-12T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.54
605210,Whitlow Housing Saundersfoot,2023-06-12T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.13
605210,Whitlow Housing Saundersfoot,2023-06-12T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.05
605210,Whitlow Housing Saundersfoot,2023-06-12T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
605210,Whitlow Housing Saundersfoot,2023-06-12T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
605210,Whitlow Housing Saundersfoot,2023-06-12T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
605210,Whitlow Housing Saundersfoot,2023-06-12T02:00:00.000+00:00,busbar,,L3 Active Power,kW,9.61
605210,Whitlow Housing Saundersfoot,2023-06-12T02:00:00.000+00:00,busbar,,L2 Active Power,kW,8.91
605210,Whitlow Housing Saundersfoot,2023-06-12T02:00:00.000+00:00,busbar,,L1 Active Power,kW,10.1
605210,Whitlow Housing Saundersfoot,2023-06-12T02:00:00.000+00:00,busbar,,N Current (RMS),A,18.9
605210,Whitlow Housing Saundersfoot,2023-06-12T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
605210,Whitlow Housing Saundersfoot,2023-06-12T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
605210,Whitlow Housing Saundersfoot,2023-06-12T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
605210,Whitlow Housing Saundersfoot,2023-06-12T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.37
605210,Whitlow Housing Saundersfoot,2023-06-12T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
605210,Whitlow Housing Saundersfoot,2023-06-12T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
605210,Whitlow Housing Saundersfoot,2023-06-12T01:50:00.000+00:00,feeder,,L3 Active Power,kW,1.58
605210,Whitlow Housing Saundersfoot,2023-06-12T01:50:00.000+00:00,feeder,,L2 Active Power,kW,3.4
605210,Whitlow Housing Saundersfoot,2023-06-12T01:50:00.000+00:00,feeder,,L1 Active Power,kW,1.62
605210,Whitlow Housing Saundersfoot,2023-06-12T01:50:00.000+00:00,feeder,,N Current (RMS),A,6.6
605210,Whitlow Housing Saundersfoot,2023-06-12T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,7.0
605210,Whitlow Housing Saundersfoot,2023-06-12T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,14.5
605210,Whitlow Housing Saundersfoot,2023-06-12T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,8.7
605210,Whitlow Housing Saundersfoot,2023-06-12T01:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.23
605210,Whitlow Housing Saundersfoot,2023-06-12T01:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.64
605210,Whitlow Housing Saundersfoot,2023-06-12T01:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.15
605210,Whitlow Housing Saundersfoot,2023-06-12T01:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.39
605210,Whitlow Housing Saundersfoot,2023-06-12T01:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.26
605210,Whitlow Housing Saundersfoot,2023-06-12T01:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.07
605210,Whitlow Housing Saundersfoot,2023-06-12T01:50:00.000+00:00,feeder,40.0,N Current (RMS),A,14.7
605210,Whitlow Housing Saundersfoot,2023-06-12T01:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.6
605210,Whitlow Housing Saundersfoot,2023-06-12T01:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.3
605210,Whitlow Housing Saundersfoot,2023-06-12T01:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.7
605210,Whitlow Housing Saundersfoot,2023-06-12T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
605210,Whitlow Housing Saundersfoot,2023-06-12T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
605210,Whitlow Housing Saundersfoot,2023-06-12T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
605210,Whitlow Housing Saundersfoot,2023-06-12T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.28
605210,Whitlow Housing Saundersfoot,2023-06-12T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.94
605210,Whitlow Housing Saundersfoot,2023-06-12T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.43
605210,Whitlow Housing Saundersfoot,2023-06-12T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,5.9
605210,Whitlow Housing Saundersfoot,2023-06-12T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.4
605210,Whitlow Housing Saundersfoot,2023-06-12T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.5
605210,Whitlow Housing Saundersfoot,2023-06-12T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.6
605210,Whitlow Housing Saundersfoot,2023-06-12T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
605210,Whitlow Housing Saundersfoot,2023-06-12T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
605210,Whitlow Housing Saundersfoot,2023-06-12T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
605210,Whitlow Housing Saundersfoot,2023-06-12T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.43
605210,Whitlow Housing Saundersfoot,2023-06-12T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.51
605210,Whitlow Housing Saundersfoot,2023-06-12T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.17
605210,Whitlow Housing Saundersfoot,2023-06-12T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,5.0
605210,Whitlow Housing Saundersfoot,2023-06-12T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.7
605210,Whitlow Housing Saundersfoot,2023-06-12T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.9
605210,Whitlow Housing Saundersfoot,2023-06-12T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.2
605210,Whitlow Housing Saundersfoot,2023-06-12T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-12T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
605210,Whitlow Housing Saundersfoot,2023-06-12T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-12T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-12T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.28
605210,Whitlow Housing Saundersfoot,2023-06-12T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-12T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,2.8
605210,Whitlow Housing Saundersfoot,2023-06-12T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.5
605210,Whitlow Housing Saundersfoot,2023-06-12T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.5
605210,Whitlow Housing Saundersfoot,2023-06-12T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.8
605210,Whitlow Housing Saundersfoot,2023-06-12T01:50:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-12T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
605210,Whitlow Housing Saundersfoot,2023-06-12T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
605210,Whitlow Housing Saundersfoot,2023-06-12T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
605210,Whitlow Housing Saundersfoot,2023-06-12T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.74
605210,Whitlow Housing Saundersfoot,2023-06-12T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
605210,Whitlow Housing Saundersfoot,2023-06-12T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.21
605210,Whitlow Housing Saundersfoot,2023-06-12T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
605210,Whitlow Housing Saundersfoot,2023-06-12T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
605210,Whitlow Housing Saundersfoot,2023-06-12T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
605210,Whitlow Housing Saundersfoot,2023-06-12T01:50:00.000+00:00,busbar,,L3 Active Power,kW,9.68
605210,Whitlow Housing Saundersfoot,2023-06-12T01:50:00.000+00:00,busbar,,L2 Active Power,kW,9.39
605210,Whitlow Housing Saundersfoot,2023-06-12T01:50:00.000+00:00,busbar,,L1 Active Power,kW,11.27
605210,Whitlow Housing Saundersfoot,2023-06-12T01:50:00.000+00:00,busbar,,N Current (RMS),A,20.1
605210,Whitlow Housing Saundersfoot,2023-06-12T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
605210,Whitlow Housing Saundersfoot,2023-06-12T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
605210,Whitlow Housing Saundersfoot,2023-06-12T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
605210,Whitlow Housing Saundersfoot,2023-06-12T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.24
605210,Whitlow Housing Saundersfoot,2023-06-12T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
605210,Whitlow Housing Saundersfoot,2023-06-12T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
605210,Whitlow Housing Saundersfoot,2023-06-12T01:40:00.000+00:00,feeder,,L3 Active Power,kW,1.41
605210,Whitlow Housing Saundersfoot,2023-06-12T01:40:00.000+00:00,feeder,,L2 Active Power,kW,2.39
605210,Whitlow Housing Saundersfoot,2023-06-12T01:40:00.000+00:00,feeder,,L1 Active Power,kW,4.13
605210,Whitlow Housing Saundersfoot,2023-06-12T01:40:00.000+00:00,feeder,,N Current (RMS),A,13.7
605210,Whitlow Housing Saundersfoot,2023-06-12T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,6.3
605210,Whitlow Housing Saundersfoot,2023-06-12T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,10.8
605210,Whitlow Housing Saundersfoot,2023-06-12T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,18.4
605210,Whitlow Housing Saundersfoot,2023-06-12T01:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.38
605210,Whitlow Housing Saundersfoot,2023-06-12T01:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.81
605210,Whitlow Housing Saundersfoot,2023-06-12T01:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.16
605210,Whitlow Housing Saundersfoot,2023-06-12T01:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.26
605210,Whitlow Housing Saundersfoot,2023-06-12T01:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.2
605210,Whitlow Housing Saundersfoot,2023-06-12T01:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.18
605210,Whitlow Housing Saundersfoot,2023-06-12T01:40:00.000+00:00,feeder,40.0,N Current (RMS),A,16.6
605210,Whitlow Housing Saundersfoot,2023-06-12T01:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.0
605210,Whitlow Housing Saundersfoot,2023-06-12T01:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.0
605210,Whitlow Housing Saundersfoot,2023-06-12T01:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.1
605210,Whitlow Housing Saundersfoot,2023-06-12T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
605210,Whitlow Housing Saundersfoot,2023-06-12T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
605210,Whitlow Housing Saundersfoot,2023-06-12T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
605210,Whitlow Housing Saundersfoot,2023-06-12T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.33
605210,Whitlow Housing Saundersfoot,2023-06-12T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.1
605210,Whitlow Housing Saundersfoot,2023-06-12T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.37
605210,Whitlow Housing Saundersfoot,2023-06-12T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,5.9
605210,Whitlow Housing Saundersfoot,2023-06-12T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.1
605210,Whitlow Housing Saundersfoot,2023-06-12T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.1
605210,Whitlow Housing Saundersfoot,2023-06-12T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.4
605210,Whitlow Housing Saundersfoot,2023-06-12T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
605210,Whitlow Housing Saundersfoot,2023-06-12T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
605210,Whitlow Housing Saundersfoot,2023-06-12T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
605210,Whitlow Housing Saundersfoot,2023-06-12T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.58
605210,Whitlow Housing Saundersfoot,2023-06-12T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.01
605210,Whitlow Housing Saundersfoot,2023-06-12T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.32
605210,Whitlow Housing Saundersfoot,2023-06-12T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.3
605210,Whitlow Housing Saundersfoot,2023-06-12T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.9
605210,Whitlow Housing Saundersfoot,2023-06-12T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.5
605210,Whitlow Housing Saundersfoot,2023-06-12T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.9
605210,Whitlow Housing Saundersfoot,2023-06-12T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-12T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
605210,Whitlow Housing Saundersfoot,2023-06-12T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-12T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-12T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.41
605210,Whitlow Housing Saundersfoot,2023-06-12T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-12T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,2.9
605210,Whitlow Housing Saundersfoot,2023-06-12T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.9
605210,Whitlow Housing Saundersfoot,2023-06-12T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
605210,Whitlow Housing Saundersfoot,2023-06-12T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.6
605210,Whitlow Housing Saundersfoot,2023-06-12T01:40:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-12T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
605210,Whitlow Housing Saundersfoot,2023-06-12T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.05
605210,Whitlow Housing Saundersfoot,2023-06-12T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
605210,Whitlow Housing Saundersfoot,2023-06-12T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.67
605210,Whitlow Housing Saundersfoot,2023-06-12T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
605210,Whitlow Housing Saundersfoot,2023-06-12T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.0
605210,Whitlow Housing Saundersfoot,2023-06-12T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
605210,Whitlow Housing Saundersfoot,2023-06-12T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
605210,Whitlow Housing Saundersfoot,2023-06-12T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
605210,Whitlow Housing Saundersfoot,2023-06-12T01:40:00.000+00:00,busbar,,L3 Active Power,kW,9.58
605210,Whitlow Housing Saundersfoot,2023-06-12T01:40:00.000+00:00,busbar,,L2 Active Power,kW,9.11
605210,Whitlow Housing Saundersfoot,2023-06-12T01:40:00.000+00:00,busbar,,L1 Active Power,kW,14.99
605210,Whitlow Housing Saundersfoot,2023-06-12T01:40:00.000+00:00,busbar,,N Current (RMS),A,30.4
605210,Whitlow Housing Saundersfoot,2023-06-12T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.1
605210,Whitlow Housing Saundersfoot,2023-06-12T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
605210,Whitlow Housing Saundersfoot,2023-06-12T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
605210,Whitlow Housing Saundersfoot,2023-06-12T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.28
605210,Whitlow Housing Saundersfoot,2023-06-12T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
605210,Whitlow Housing Saundersfoot,2023-06-12T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
605210,Whitlow Housing Saundersfoot,2023-06-12T01:30:00.000+00:00,feeder,,L3 Active Power,kW,1.37
605210,Whitlow Housing Saundersfoot,2023-06-12T01:30:00.000+00:00,feeder,,L2 Active Power,kW,1.69
605210,Whitlow Housing Saundersfoot,2023-06-12T01:30:00.000+00:00,feeder,,L1 Active Power,kW,3.54
605210,Whitlow Housing Saundersfoot,2023-06-12T01:30:00.000+00:00,feeder,,N Current (RMS),A,13.2
605210,Whitlow Housing Saundersfoot,2023-06-12T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,6.2
605210,Whitlow Housing Saundersfoot,2023-06-12T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,7.8
605210,Whitlow Housing Saundersfoot,2023-06-12T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,16.1
605210,Whitlow Housing Saundersfoot,2023-06-12T01:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.1
605210,Whitlow Housing Saundersfoot,2023-06-12T01:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.8
605210,Whitlow Housing Saundersfoot,2023-06-12T01:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.23
605210,Whitlow Housing Saundersfoot,2023-06-12T01:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.27
605210,Whitlow Housing Saundersfoot,2023-06-12T01:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.25
605210,Whitlow Housing Saundersfoot,2023-06-12T01:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.62
605210,Whitlow Housing Saundersfoot,2023-06-12T01:30:00.000+00:00,feeder,40.0,N Current (RMS),A,16.4
605210,Whitlow Housing Saundersfoot,2023-06-12T01:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.9
605210,Whitlow Housing Saundersfoot,2023-06-12T01:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.4
605210,Whitlow Housing Saundersfoot,2023-06-12T01:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.8
605210,Whitlow Housing Saundersfoot,2023-06-12T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
605210,Whitlow Housing Saundersfoot,2023-06-12T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
605210,Whitlow Housing Saundersfoot,2023-06-12T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
605210,Whitlow Housing Saundersfoot,2023-06-12T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.48
605210,Whitlow Housing Saundersfoot,2023-06-12T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.0
605210,Whitlow Housing Saundersfoot,2023-06-12T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.53
605210,Whitlow Housing Saundersfoot,2023-06-12T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,5.8
605210,Whitlow Housing Saundersfoot,2023-06-12T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.8
605210,Whitlow Housing Saundersfoot,2023-06-12T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.6
605210,Whitlow Housing Saundersfoot,2023-06-12T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.0
605210,Whitlow Housing Saundersfoot,2023-06-12T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
605210,Whitlow Housing Saundersfoot,2023-06-12T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
605210,Whitlow Housing Saundersfoot,2023-06-12T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
605210,Whitlow Housing Saundersfoot,2023-06-12T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.5
605210,Whitlow Housing Saundersfoot,2023-06-12T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.57
605210,Whitlow Housing Saundersfoot,2023-06-12T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.11
605210,Whitlow Housing Saundersfoot,2023-06-12T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,5.1
605210,Whitlow Housing Saundersfoot,2023-06-12T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.7
605210,Whitlow Housing Saundersfoot,2023-06-12T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.7
605210,Whitlow Housing Saundersfoot,2023-06-12T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.1
605210,Whitlow Housing Saundersfoot,2023-06-12T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-12T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
605210,Whitlow Housing Saundersfoot,2023-06-12T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-12T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-12T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.44
605210,Whitlow Housing Saundersfoot,2023-06-12T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-12T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,3.0
605210,Whitlow Housing Saundersfoot,2023-06-12T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.6
605210,Whitlow Housing Saundersfoot,2023-06-12T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
605210,Whitlow Housing Saundersfoot,2023-06-12T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.0
605210,Whitlow Housing Saundersfoot,2023-06-12T01:30:00.000+00:00,transformer,,Temperature,C,1.2
605210,Whitlow Housing Saundersfoot,2023-06-12T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
605210,Whitlow Housing Saundersfoot,2023-06-12T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.37
605210,Whitlow Housing Saundersfoot,2023-06-12T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
605210,Whitlow Housing Saundersfoot,2023-06-12T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.14
605210,Whitlow Housing Saundersfoot,2023-06-12T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.16
605210,Whitlow Housing Saundersfoot,2023-06-12T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.36
605210,Whitlow Housing Saundersfoot,2023-06-12T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
605210,Whitlow Housing Saundersfoot,2023-06-12T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
605210,Whitlow Housing Saundersfoot,2023-06-12T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
605210,Whitlow Housing Saundersfoot,2023-06-12T01:30:00.000+00:00,busbar,,L3 Active Power,kW,9.63
605210,Whitlow Housing Saundersfoot,2023-06-12T01:30:00.000+00:00,busbar,,L2 Active Power,kW,7.95
605210,Whitlow Housing Saundersfoot,2023-06-12T01:30:00.000+00:00,busbar,,L1 Active Power,kW,13.79
605210,Whitlow Housing Saundersfoot,2023-06-12T01:30:00.000+00:00,busbar,,N Current (RMS),A,31.0
605210,Whitlow Housing Saundersfoot,2023-06-12T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
605210,Whitlow Housing Saundersfoot,2023-06-12T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.9
605210,Whitlow Housing Saundersfoot,2023-06-12T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.4
605210,Whitlow Housing Saundersfoot,2023-06-12T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.34
605210,Whitlow Housing Saundersfoot,2023-06-12T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
605210,Whitlow Housing Saundersfoot,2023-06-12T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
605210,Whitlow Housing Saundersfoot,2023-06-12T01:20:00.000+00:00,feeder,,L3 Active Power,kW,1.46
605210,Whitlow Housing Saundersfoot,2023-06-12T01:20:00.000+00:00,feeder,,L2 Active Power,kW,1.76
605210,Whitlow Housing Saundersfoot,2023-06-12T01:20:00.000+00:00,feeder,,L1 Active Power,kW,2.24
605210,Whitlow Housing Saundersfoot,2023-06-12T01:20:00.000+00:00,feeder,,N Current (RMS),A,7.9
605210,Whitlow Housing Saundersfoot,2023-06-12T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,6.6
605210,Whitlow Housing Saundersfoot,2023-06-12T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,8.0
605210,Whitlow Housing Saundersfoot,2023-06-12T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,10.4
605210,Whitlow Housing Saundersfoot,2023-06-12T01:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.03
605210,Whitlow Housing Saundersfoot,2023-06-12T01:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.73
605210,Whitlow Housing Saundersfoot,2023-06-12T01:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.25
605210,Whitlow Housing Saundersfoot,2023-06-12T01:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.35
605210,Whitlow Housing Saundersfoot,2023-06-12T01:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.39
605210,Whitlow Housing Saundersfoot,2023-06-12T01:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.04
605210,Whitlow Housing Saundersfoot,2023-06-12T01:20:00.000+00:00,feeder,40.0,N Current (RMS),A,14.7
605210,Whitlow Housing Saundersfoot,2023-06-12T01:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.2
605210,Whitlow Housing Saundersfoot,2023-06-12T01:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.5
605210,Whitlow Housing Saundersfoot,2023-06-12T01:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.3
605210,Whitlow Housing Saundersfoot,2023-06-12T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
605210,Whitlow Housing Saundersfoot,2023-06-12T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
605210,Whitlow Housing Saundersfoot,2023-06-12T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
605210,Whitlow Housing Saundersfoot,2023-06-12T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.34
605210,Whitlow Housing Saundersfoot,2023-06-12T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.03
605210,Whitlow Housing Saundersfoot,2023-06-12T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.69
605210,Whitlow Housing Saundersfoot,2023-06-12T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,5.8
605210,Whitlow Housing Saundersfoot,2023-06-12T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.8
605210,Whitlow Housing Saundersfoot,2023-06-12T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.8
605210,Whitlow Housing Saundersfoot,2023-06-12T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.6
605210,Whitlow Housing Saundersfoot,2023-06-12T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
605210,Whitlow Housing Saundersfoot,2023-06-12T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
605210,Whitlow Housing Saundersfoot,2023-06-12T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
605210,Whitlow Housing Saundersfoot,2023-06-12T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.65
605210,Whitlow Housing Saundersfoot,2023-06-12T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.57
605210,Whitlow Housing Saundersfoot,2023-06-12T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.01
605210,Whitlow Housing Saundersfoot,2023-06-12T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,3.8
605210,Whitlow Housing Saundersfoot,2023-06-12T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.1
605210,Whitlow Housing Saundersfoot,2023-06-12T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.7
605210,Whitlow Housing Saundersfoot,2023-06-12T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.7
605210,Whitlow Housing Saundersfoot,2023-06-12T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-12T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
605210,Whitlow Housing Saundersfoot,2023-06-12T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
605210,Whitlow Housing Saundersfoot,2023-06-12T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-12T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.29
605210,Whitlow Housing Saundersfoot,2023-06-12T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-12T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,2.4
605210,Whitlow Housing Saundersfoot,2023-06-12T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.2
605210,Whitlow Housing Saundersfoot,2023-06-12T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.3
605210,Whitlow Housing Saundersfoot,2023-06-12T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
605210,Whitlow Housing Saundersfoot,2023-06-12T01:20:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-12T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.97
605210,Whitlow Housing Saundersfoot,2023-06-12T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.03
605210,Whitlow Housing Saundersfoot,2023-06-12T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.07
605210,Whitlow Housing Saundersfoot,2023-06-12T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.72
605210,Whitlow Housing Saundersfoot,2023-06-12T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.23
605210,Whitlow Housing Saundersfoot,2023-06-12T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.02
605210,Whitlow Housing Saundersfoot,2023-06-12T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
605210,Whitlow Housing Saundersfoot,2023-06-12T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
605210,Whitlow Housing Saundersfoot,2023-06-12T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
605210,Whitlow Housing Saundersfoot,2023-06-12T01:20:00.000+00:00,busbar,,L3 Active Power,kW,9.79
605210,Whitlow Housing Saundersfoot,2023-06-12T01:20:00.000+00:00,busbar,,L2 Active Power,kW,8.04
605210,Whitlow Housing Saundersfoot,2023-06-12T01:20:00.000+00:00,busbar,,L1 Active Power,kW,11.99
605210,Whitlow Housing Saundersfoot,2023-06-12T01:20:00.000+00:00,busbar,,N Current (RMS),A,24.9
605210,Whitlow Housing Saundersfoot,2023-06-12T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
605210,Whitlow Housing Saundersfoot,2023-06-12T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.3
605210,Whitlow Housing Saundersfoot,2023-06-12T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.8
605210,Whitlow Housing Saundersfoot,2023-06-12T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.63
605210,Whitlow Housing Saundersfoot,2023-06-12T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
605210,Whitlow Housing Saundersfoot,2023-06-12T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.64
605210,Whitlow Housing Saundersfoot,2023-06-12T01:10:00.000+00:00,feeder,,L3 Active Power,kW,1.78
605210,Whitlow Housing Saundersfoot,2023-06-12T01:10:00.000+00:00,feeder,,L2 Active Power,kW,1.54
605210,Whitlow Housing Saundersfoot,2023-06-12T01:10:00.000+00:00,feeder,,L1 Active Power,kW,1.97
605210,Whitlow Housing Saundersfoot,2023-06-12T01:10:00.000+00:00,feeder,,N Current (RMS),A,8.6
605210,Whitlow Housing Saundersfoot,2023-06-12T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,8.2
605210,Whitlow Housing Saundersfoot,2023-06-12T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,7.3
605210,Whitlow Housing Saundersfoot,2023-06-12T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,9.4
605210,Whitlow Housing Saundersfoot,2023-06-12T01:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.03
605210,Whitlow Housing Saundersfoot,2023-06-12T01:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.57
605210,Whitlow Housing Saundersfoot,2023-06-12T01:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.29
605210,Whitlow Housing Saundersfoot,2023-06-12T01:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.51
605210,Whitlow Housing Saundersfoot,2023-06-12T01:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.59
605210,Whitlow Housing Saundersfoot,2023-06-12T01:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.06
605210,Whitlow Housing Saundersfoot,2023-06-12T01:10:00.000+00:00,feeder,40.0,N Current (RMS),A,14.6
605210,Whitlow Housing Saundersfoot,2023-06-12T01:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.8
605210,Whitlow Housing Saundersfoot,2023-06-12T01:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.2
605210,Whitlow Housing Saundersfoot,2023-06-12T01:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.4
605210,Whitlow Housing Saundersfoot,2023-06-12T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
605210,Whitlow Housing Saundersfoot,2023-06-12T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
605210,Whitlow Housing Saundersfoot,2023-06-12T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.1
605210,Whitlow Housing Saundersfoot,2023-06-12T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.24
605210,Whitlow Housing Saundersfoot,2023-06-12T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.23
605210,Whitlow Housing Saundersfoot,2023-06-12T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.68
605210,Whitlow Housing Saundersfoot,2023-06-12T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.6
605210,Whitlow Housing Saundersfoot,2023-06-12T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.8
605210,Whitlow Housing Saundersfoot,2023-06-12T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.6
605210,Whitlow Housing Saundersfoot,2023-06-12T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.6
605210,Whitlow Housing Saundersfoot,2023-06-12T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-12T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
605210,Whitlow Housing Saundersfoot,2023-06-12T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
605210,Whitlow Housing Saundersfoot,2023-06-12T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.73
605210,Whitlow Housing Saundersfoot,2023-06-12T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.64
605210,Whitlow Housing Saundersfoot,2023-06-12T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.16
605210,Whitlow Housing Saundersfoot,2023-06-12T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,4.5
605210,Whitlow Housing Saundersfoot,2023-06-12T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.2
605210,Whitlow Housing Saundersfoot,2023-06-12T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.0
605210,Whitlow Housing Saundersfoot,2023-06-12T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.3
605210,Whitlow Housing Saundersfoot,2023-06-12T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-12T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
605210,Whitlow Housing Saundersfoot,2023-06-12T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
605210,Whitlow Housing Saundersfoot,2023-06-12T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-12T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.29
605210,Whitlow Housing Saundersfoot,2023-06-12T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
605210,Whitlow Housing Saundersfoot,2023-06-12T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,2.6
605210,Whitlow Housing Saundersfoot,2023-06-12T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.6
605210,Whitlow Housing Saundersfoot,2023-06-12T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.9
605210,Whitlow Housing Saundersfoot,2023-06-12T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.8
605210,Whitlow Housing Saundersfoot,2023-06-12T01:10:00.000+00:00,transformer,,Temperature,C,2.3
605210,Whitlow Housing Saundersfoot,2023-06-12T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.0
605210,Whitlow Housing Saundersfoot,2023-06-12T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
605210,Whitlow Housing Saundersfoot,2023-06-12T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.08
605210,Whitlow Housing Saundersfoot,2023-06-12T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.71
605210,Whitlow Housing Saundersfoot,2023-06-12T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.27
605210,Whitlow Housing Saundersfoot,2023-06-12T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.23
605210,Whitlow Housing Saundersfoot,2023-06-12T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
605210,Whitlow Housing Saundersfoot,2023-06-12T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
605210,Whitlow Housing Saundersfoot,2023-06-12T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
605210,Whitlow Housing Saundersfoot,2023-06-12T01:10:00.000+00:00,busbar,,L3 Active Power,kW,10.26
605210,Whitlow Housing Saundersfoot,2023-06-12T01:10:00.000+00:00,busbar,,L2 Active Power,kW,8.29
605210,Whitlow Housing Saundersfoot,2023-06-12T01:10:00.000+00:00,busbar,,L1 Active Power,kW,11.87
605210,Whitlow Housing Saundersfoot,2023-06-12T01:10:00.000+00:00,busbar,,N Current (RMS),A,25.8
605210,Whitlow Housing Saundersfoot,2023-06-12T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.1
605210,Whitlow Housing Saundersfoot,2023-06-12T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
605210,Whitlow Housing Saundersfoot,2023-06-12T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.8
605210,Whitlow Housing Saundersfoot,2023-06-12T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.64
605210,Whitlow Housing Saundersfoot,2023-06-12T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
605210,Whitlow Housing Saundersfoot,2023-06-12T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
605210,Whitlow Housing Saundersfoot,2023-06-12T01:00:00.000+00:00,feeder,,L3 Active Power,kW,1.75
605210,Whitlow Housing Saundersfoot,2023-06-12T01:00:00.000+00:00,feeder,,L2 Active Power,kW,2.42
605210,Whitlow Housing Saundersfoot,2023-06-12T01:00:00.000+00:00,feeder,,L1 Active Power,kW,2.02
605210,Whitlow Housing Saundersfoot,2023-06-12T01:00:00.000+00:00,feeder,,N Current (RMS),A,8.5
605210,Whitlow Housing Saundersfoot,2023-06-12T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,8.0
605210,Whitlow Housing Saundersfoot,2023-06-12T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,11.6
605210,Whitlow Housing Saundersfoot,2023-06-12T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,9.8
605210,Whitlow Housing Saundersfoot,2023-06-12T01:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.02
605210,Whitlow Housing Saundersfoot,2023-06-12T01:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.81
605210,Whitlow Housing Saundersfoot,2023-06-12T01:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.2
605210,Whitlow Housing Saundersfoot,2023-06-12T01:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.46
605210,Whitlow Housing Saundersfoot,2023-06-12T01:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.43
605210,Whitlow Housing Saundersfoot,2023-06-12T01:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.1
605210,Whitlow Housing Saundersfoot,2023-06-12T01:00:00.000+00:00,feeder,40.0,N Current (RMS),A,20.1
605210,Whitlow Housing Saundersfoot,2023-06-12T01:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.8
605210,Whitlow Housing Saundersfoot,2023-06-12T01:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.8
605210,Whitlow Housing Saundersfoot,2023-06-12T01:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.5
605210,Whitlow Housing Saundersfoot,2023-06-12T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
605210,Whitlow Housing Saundersfoot,2023-06-12T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-12T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
605210,Whitlow Housing Saundersfoot,2023-06-12T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.31
605210,Whitlow Housing Saundersfoot,2023-06-12T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.24
605210,Whitlow Housing Saundersfoot,2023-06-12T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.34
605210,Whitlow Housing Saundersfoot,2023-06-12T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.5
605210,Whitlow Housing Saundersfoot,2023-06-12T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.9
605210,Whitlow Housing Saundersfoot,2023-06-12T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.6
605210,Whitlow Housing Saundersfoot,2023-06-12T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.4
605210,Whitlow Housing Saundersfoot,2023-06-12T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
605210,Whitlow Housing Saundersfoot,2023-06-12T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
605210,Whitlow Housing Saundersfoot,2023-06-12T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
605210,Whitlow Housing Saundersfoot,2023-06-12T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.72
605210,Whitlow Housing Saundersfoot,2023-06-12T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.53
605210,Whitlow Housing Saundersfoot,2023-06-12T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.13
605210,Whitlow Housing Saundersfoot,2023-06-12T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,4.7
605210,Whitlow Housing Saundersfoot,2023-06-12T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.2
605210,Whitlow Housing Saundersfoot,2023-06-12T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.9
605210,Whitlow Housing Saundersfoot,2023-06-12T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.3
605210,Whitlow Housing Saundersfoot,2023-06-12T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-12T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
605210,Whitlow Housing Saundersfoot,2023-06-12T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-12T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-12T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.21
605210,Whitlow Housing Saundersfoot,2023-06-12T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-12T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,2.3
605210,Whitlow Housing Saundersfoot,2023-06-12T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.3
605210,Whitlow Housing Saundersfoot,2023-06-12T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.5
605210,Whitlow Housing Saundersfoot,2023-06-12T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.3
605210,Whitlow Housing Saundersfoot,2023-06-12T01:00:00.000+00:00,transformer,,Temperature,C,0.3
605210,Whitlow Housing Saundersfoot,2023-06-12T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
605210,Whitlow Housing Saundersfoot,2023-06-12T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
605210,Whitlow Housing Saundersfoot,2023-06-12T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.1
605210,Whitlow Housing Saundersfoot,2023-06-12T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.77
605210,Whitlow Housing Saundersfoot,2023-06-12T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.27
605210,Whitlow Housing Saundersfoot,2023-06-12T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.21
605210,Whitlow Housing Saundersfoot,2023-06-12T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
605210,Whitlow Housing Saundersfoot,2023-06-12T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
605210,Whitlow Housing Saundersfoot,2023-06-12T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
605210,Whitlow Housing Saundersfoot,2023-06-12T01:00:00.000+00:00,busbar,,L3 Active Power,kW,12.23
605210,Whitlow Housing Saundersfoot,2023-06-12T01:00:00.000+00:00,busbar,,L2 Active Power,kW,8.83
605210,Whitlow Housing Saundersfoot,2023-06-12T01:00:00.000+00:00,busbar,,L1 Active Power,kW,11.58
605210,Whitlow Housing Saundersfoot,2023-06-12T01:00:00.000+00:00,busbar,,N Current (RMS),A,27.3
605210,Whitlow Housing Saundersfoot,2023-06-12T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
605210,Whitlow Housing Saundersfoot,2023-06-12T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.7
605210,Whitlow Housing Saundersfoot,2023-06-12T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.9
605210,Whitlow Housing Saundersfoot,2023-06-12T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.22
605210,Whitlow Housing Saundersfoot,2023-06-12T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
605210,Whitlow Housing Saundersfoot,2023-06-12T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
605210,Whitlow Housing Saundersfoot,2023-06-12T00:50:00.000+00:00,feeder,,L3 Active Power,kW,1.52
605210,Whitlow Housing Saundersfoot,2023-06-12T00:50:00.000+00:00,feeder,,L2 Active Power,kW,3.49
605210,Whitlow Housing Saundersfoot,2023-06-12T00:50:00.000+00:00,feeder,,L1 Active Power,kW,1.77
605210,Whitlow Housing Saundersfoot,2023-06-12T00:50:00.000+00:00,feeder,,N Current (RMS),A,8.4
605210,Whitlow Housing Saundersfoot,2023-06-12T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,6.8
605210,Whitlow Housing Saundersfoot,2023-06-12T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,15.5
605210,Whitlow Housing Saundersfoot,2023-06-12T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,9.4
605210,Whitlow Housing Saundersfoot,2023-06-12T00:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.95
605210,Whitlow Housing Saundersfoot,2023-06-12T00:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.74
605210,Whitlow Housing Saundersfoot,2023-06-12T00:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.09
605210,Whitlow Housing Saundersfoot,2023-06-12T00:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.53
605210,Whitlow Housing Saundersfoot,2023-06-12T00:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.49
605210,Whitlow Housing Saundersfoot,2023-06-12T00:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.33
605210,Whitlow Housing Saundersfoot,2023-06-12T00:50:00.000+00:00,feeder,40.0,N Current (RMS),A,20.2
605210,Whitlow Housing Saundersfoot,2023-06-12T00:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.2
605210,Whitlow Housing Saundersfoot,2023-06-12T00:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.3
605210,Whitlow Housing Saundersfoot,2023-06-12T00:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.5
605210,Whitlow Housing Saundersfoot,2023-06-12T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
605210,Whitlow Housing Saundersfoot,2023-06-12T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
605210,Whitlow Housing Saundersfoot,2023-06-12T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
605210,Whitlow Housing Saundersfoot,2023-06-12T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.32
605210,Whitlow Housing Saundersfoot,2023-06-12T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.09
605210,Whitlow Housing Saundersfoot,2023-06-12T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.39
605210,Whitlow Housing Saundersfoot,2023-06-12T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.4
605210,Whitlow Housing Saundersfoot,2023-06-12T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.6
605210,Whitlow Housing Saundersfoot,2023-06-12T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.1
605210,Whitlow Housing Saundersfoot,2023-06-12T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.5
605210,Whitlow Housing Saundersfoot,2023-06-12T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
605210,Whitlow Housing Saundersfoot,2023-06-12T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
605210,Whitlow Housing Saundersfoot,2023-06-12T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
605210,Whitlow Housing Saundersfoot,2023-06-12T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.72
605210,Whitlow Housing Saundersfoot,2023-06-12T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.62
605210,Whitlow Housing Saundersfoot,2023-06-12T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.24
605210,Whitlow Housing Saundersfoot,2023-06-12T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,4.8
