Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605210,Whitlow Housing Saundersfoot,2023-06-13T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.8
605210,Whitlow Housing Saundersfoot,2023-06-13T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.3
605210,Whitlow Housing Saundersfoot,2023-06-13T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.8
605210,Whitlow Housing Saundersfoot,2023-06-13T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-13T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
605210,Whitlow Housing Saundersfoot,2023-06-13T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
605210,Whitlow Housing Saundersfoot,2023-06-13T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-13T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.73
605210,Whitlow Housing Saundersfoot,2023-06-13T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-13T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.1
605210,Whitlow Housing Saundersfoot,2023-06-13T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.1
605210,Whitlow Housing Saundersfoot,2023-06-13T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.7
605210,Whitlow Housing Saundersfoot,2023-06-13T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
605210,Whitlow Housing Saundersfoot,2023-06-13T23:40:00.000+00:00,transformer,,Temperature,C,1.6
605210,Whitlow Housing Saundersfoot,2023-06-13T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
605210,Whitlow Housing Saundersfoot,2023-06-13T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
605210,Whitlow Housing Saundersfoot,2023-06-13T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.06
605210,Whitlow Housing Saundersfoot,2023-06-13T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.57
605210,Whitlow Housing Saundersfoot,2023-06-13T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.23
605210,Whitlow Housing Saundersfoot,2023-06-13T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.75
605210,Whitlow Housing Saundersfoot,2023-06-13T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
605210,Whitlow Housing Saundersfoot,2023-06-13T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
605210,Whitlow Housing Saundersfoot,2023-06-13T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
605210,Whitlow Housing Saundersfoot,2023-06-13T23:40:00.000+00:00,busbar,,L3 Active Power,kW,9.61
605210,Whitlow Housing Saundersfoot,2023-06-13T23:40:00.000+00:00,busbar,,L2 Active Power,kW,10.87
605210,Whitlow Housing Saundersfoot,2023-06-13T23:40:00.000+00:00,busbar,,L1 Active Power,kW,13.38
605210,Whitlow Housing Saundersfoot,2023-06-13T23:40:00.000+00:00,busbar,,N Current (RMS),A,23.1
605210,Whitlow Housing Saundersfoot,2023-06-13T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.9
605210,Whitlow Housing Saundersfoot,2023-06-13T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.7
605210,Whitlow Housing Saundersfoot,2023-06-13T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
605210,Whitlow Housing Saundersfoot,2023-06-13T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.61
605210,Whitlow Housing Saundersfoot,2023-06-13T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
605210,Whitlow Housing Saundersfoot,2023-06-13T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
605210,Whitlow Housing Saundersfoot,2023-06-13T23:30:00.000+00:00,feeder,,L3 Active Power,kW,1.63
605210,Whitlow Housing Saundersfoot,2023-06-13T23:30:00.000+00:00,feeder,,L2 Active Power,kW,2.11
605210,Whitlow Housing Saundersfoot,2023-06-13T23:30:00.000+00:00,feeder,,L1 Active Power,kW,2.2
605210,Whitlow Housing Saundersfoot,2023-06-13T23:30:00.000+00:00,feeder,,N Current (RMS),A,8.2
605210,Whitlow Housing Saundersfoot,2023-06-13T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,7.4
605210,Whitlow Housing Saundersfoot,2023-06-13T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,9.3
605210,Whitlow Housing Saundersfoot,2023-06-13T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,10.4
605210,Whitlow Housing Saundersfoot,2023-06-13T23:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.07
605210,Whitlow Housing Saundersfoot,2023-06-13T23:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.19
605210,Whitlow Housing Saundersfoot,2023-06-13T23:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.04
605210,Whitlow Housing Saundersfoot,2023-06-13T23:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.37
605210,Whitlow Housing Saundersfoot,2023-06-13T23:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.12
605210,Whitlow Housing Saundersfoot,2023-06-13T23:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.99
605210,Whitlow Housing Saundersfoot,2023-06-13T23:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.0
605210,Whitlow Housing Saundersfoot,2023-06-13T23:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.1
605210,Whitlow Housing Saundersfoot,2023-06-13T23:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.4
605210,Whitlow Housing Saundersfoot,2023-06-13T23:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.8
605210,Whitlow Housing Saundersfoot,2023-06-13T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
605210,Whitlow Housing Saundersfoot,2023-06-13T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
605210,Whitlow Housing Saundersfoot,2023-06-13T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
605210,Whitlow Housing Saundersfoot,2023-06-13T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.09
605210,Whitlow Housing Saundersfoot,2023-06-13T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.7
605210,Whitlow Housing Saundersfoot,2023-06-13T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.21
605210,Whitlow Housing Saundersfoot,2023-06-13T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.9
605210,Whitlow Housing Saundersfoot,2023-06-13T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.3
605210,Whitlow Housing Saundersfoot,2023-06-13T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.5
605210,Whitlow Housing Saundersfoot,2023-06-13T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.7
605210,Whitlow Housing Saundersfoot,2023-06-13T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
605210,Whitlow Housing Saundersfoot,2023-06-13T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
605210,Whitlow Housing Saundersfoot,2023-06-13T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
605210,Whitlow Housing Saundersfoot,2023-06-13T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.68
605210,Whitlow Housing Saundersfoot,2023-06-13T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.75
605210,Whitlow Housing Saundersfoot,2023-06-13T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.21
605210,Whitlow Housing Saundersfoot,2023-06-13T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,4.5
605210,Whitlow Housing Saundersfoot,2023-06-13T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.1
605210,Whitlow Housing Saundersfoot,2023-06-13T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.3
605210,Whitlow Housing Saundersfoot,2023-06-13T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.5
605210,Whitlow Housing Saundersfoot,2023-06-13T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-13T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
605210,Whitlow Housing Saundersfoot,2023-06-13T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
605210,Whitlow Housing Saundersfoot,2023-06-13T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-13T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.91
605210,Whitlow Housing Saundersfoot,2023-06-13T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-13T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.5
605210,Whitlow Housing Saundersfoot,2023-06-13T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.2
605210,Whitlow Housing Saundersfoot,2023-06-13T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
605210,Whitlow Housing Saundersfoot,2023-06-13T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.3
605210,Whitlow Housing Saundersfoot,2023-06-13T23:30:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-13T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
605210,Whitlow Housing Saundersfoot,2023-06-13T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
605210,Whitlow Housing Saundersfoot,2023-06-13T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
605210,Whitlow Housing Saundersfoot,2023-06-13T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
605210,Whitlow Housing Saundersfoot,2023-06-13T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.17
605210,Whitlow Housing Saundersfoot,2023-06-13T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.09
605210,Whitlow Housing Saundersfoot,2023-06-13T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
605210,Whitlow Housing Saundersfoot,2023-06-13T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
605210,Whitlow Housing Saundersfoot,2023-06-13T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
605210,Whitlow Housing Saundersfoot,2023-06-13T23:30:00.000+00:00,busbar,,L3 Active Power,kW,9.77
605210,Whitlow Housing Saundersfoot,2023-06-13T23:30:00.000+00:00,busbar,,L2 Active Power,kW,11.59
605210,Whitlow Housing Saundersfoot,2023-06-13T23:30:00.000+00:00,busbar,,L1 Active Power,kW,12.6
605210,Whitlow Housing Saundersfoot,2023-06-13T23:30:00.000+00:00,busbar,,N Current (RMS),A,21.2
605210,Whitlow Housing Saundersfoot,2023-06-13T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
605210,Whitlow Housing Saundersfoot,2023-06-13T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
605210,Whitlow Housing Saundersfoot,2023-06-13T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.8
605210,Whitlow Housing Saundersfoot,2023-06-13T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.73
605210,Whitlow Housing Saundersfoot,2023-06-13T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
605210,Whitlow Housing Saundersfoot,2023-06-13T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
605210,Whitlow Housing Saundersfoot,2023-06-13T23:20:00.000+00:00,feeder,,L3 Active Power,kW,1.72
605210,Whitlow Housing Saundersfoot,2023-06-13T23:20:00.000+00:00,feeder,,L2 Active Power,kW,2.35
605210,Whitlow Housing Saundersfoot,2023-06-13T23:20:00.000+00:00,feeder,,L1 Active Power,kW,3.88
605210,Whitlow Housing Saundersfoot,2023-06-13T23:20:00.000+00:00,feeder,,N Current (RMS),A,12.7
605210,Whitlow Housing Saundersfoot,2023-06-13T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,7.9
605210,Whitlow Housing Saundersfoot,2023-06-13T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,10.2
605210,Whitlow Housing Saundersfoot,2023-06-13T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,17.1
605210,Whitlow Housing Saundersfoot,2023-06-13T23:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.95
605210,Whitlow Housing Saundersfoot,2023-06-13T23:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.26
605210,Whitlow Housing Saundersfoot,2023-06-13T23:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.03
605210,Whitlow Housing Saundersfoot,2023-06-13T23:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.54
605210,Whitlow Housing Saundersfoot,2023-06-13T23:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.16
605210,Whitlow Housing Saundersfoot,2023-06-13T23:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.1
605210,Whitlow Housing Saundersfoot,2023-06-13T23:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.8
605210,Whitlow Housing Saundersfoot,2023-06-13T23:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.7
605210,Whitlow Housing Saundersfoot,2023-06-13T23:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.5
605210,Whitlow Housing Saundersfoot,2023-06-13T23:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.3
605210,Whitlow Housing Saundersfoot,2023-06-13T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
605210,Whitlow Housing Saundersfoot,2023-06-13T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
605210,Whitlow Housing Saundersfoot,2023-06-13T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
605210,Whitlow Housing Saundersfoot,2023-06-13T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.3
605210,Whitlow Housing Saundersfoot,2023-06-13T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.35
605210,Whitlow Housing Saundersfoot,2023-06-13T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.73
605210,Whitlow Housing Saundersfoot,2023-06-13T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.4
605210,Whitlow Housing Saundersfoot,2023-06-13T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.2
605210,Whitlow Housing Saundersfoot,2023-06-13T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.3
605210,Whitlow Housing Saundersfoot,2023-06-13T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.7
605210,Whitlow Housing Saundersfoot,2023-06-13T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
605210,Whitlow Housing Saundersfoot,2023-06-13T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
605210,Whitlow Housing Saundersfoot,2023-06-13T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
605210,Whitlow Housing Saundersfoot,2023-06-13T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.76
605210,Whitlow Housing Saundersfoot,2023-06-13T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.13
605210,Whitlow Housing Saundersfoot,2023-06-13T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.5
605210,Whitlow Housing Saundersfoot,2023-06-13T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,4.6
605210,Whitlow Housing Saundersfoot,2023-06-13T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.3
605210,Whitlow Housing Saundersfoot,2023-06-13T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.3
605210,Whitlow Housing Saundersfoot,2023-06-13T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.6
605210,Whitlow Housing Saundersfoot,2023-06-13T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-13T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
605210,Whitlow Housing Saundersfoot,2023-06-13T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
605210,Whitlow Housing Saundersfoot,2023-06-13T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-13T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.9
605210,Whitlow Housing Saundersfoot,2023-06-13T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-13T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.5
605210,Whitlow Housing Saundersfoot,2023-06-13T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.2
605210,Whitlow Housing Saundersfoot,2023-06-13T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
605210,Whitlow Housing Saundersfoot,2023-06-13T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
605210,Whitlow Housing Saundersfoot,2023-06-13T23:20:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-13T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
605210,Whitlow Housing Saundersfoot,2023-06-13T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
605210,Whitlow Housing Saundersfoot,2023-06-13T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
605210,Whitlow Housing Saundersfoot,2023-06-13T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.9
605210,Whitlow Housing Saundersfoot,2023-06-13T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.16
605210,Whitlow Housing Saundersfoot,2023-06-13T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.94
605210,Whitlow Housing Saundersfoot,2023-06-13T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
605210,Whitlow Housing Saundersfoot,2023-06-13T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
605210,Whitlow Housing Saundersfoot,2023-06-13T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
605210,Whitlow Housing Saundersfoot,2023-06-13T23:20:00.000+00:00,busbar,,L3 Active Power,kW,10.33
605210,Whitlow Housing Saundersfoot,2023-06-13T23:20:00.000+00:00,busbar,,L2 Active Power,kW,12.89
605210,Whitlow Housing Saundersfoot,2023-06-13T23:20:00.000+00:00,busbar,,L1 Active Power,kW,15.21
605210,Whitlow Housing Saundersfoot,2023-06-13T23:20:00.000+00:00,busbar,,N Current (RMS),A,25.5
605210,Whitlow Housing Saundersfoot,2023-06-13T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
605210,Whitlow Housing Saundersfoot,2023-06-13T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
605210,Whitlow Housing Saundersfoot,2023-06-13T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.5
605210,Whitlow Housing Saundersfoot,2023-06-13T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.71
605210,Whitlow Housing Saundersfoot,2023-06-13T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-13T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
605210,Whitlow Housing Saundersfoot,2023-06-13T23:10:00.000+00:00,feeder,,L3 Active Power,kW,1.86
605210,Whitlow Housing Saundersfoot,2023-06-13T23:10:00.000+00:00,feeder,,L2 Active Power,kW,2.36
605210,Whitlow Housing Saundersfoot,2023-06-13T23:10:00.000+00:00,feeder,,L1 Active Power,kW,3.96
605210,Whitlow Housing Saundersfoot,2023-06-13T23:10:00.000+00:00,feeder,,N Current (RMS),A,13.1
605210,Whitlow Housing Saundersfoot,2023-06-13T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,8.4
605210,Whitlow Housing Saundersfoot,2023-06-13T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,10.2
605210,Whitlow Housing Saundersfoot,2023-06-13T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,17.4
605210,Whitlow Housing Saundersfoot,2023-06-13T23:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.98
605210,Whitlow Housing Saundersfoot,2023-06-13T23:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.33
605210,Whitlow Housing Saundersfoot,2023-06-13T23:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.3
605210,Whitlow Housing Saundersfoot,2023-06-13T23:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.58
605210,Whitlow Housing Saundersfoot,2023-06-13T23:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.86
605210,Whitlow Housing Saundersfoot,2023-06-13T23:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.16
605210,Whitlow Housing Saundersfoot,2023-06-13T23:10:00.000+00:00,feeder,40.0,N Current (RMS),A,13.5
605210,Whitlow Housing Saundersfoot,2023-06-13T23:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.8
605210,Whitlow Housing Saundersfoot,2023-06-13T23:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.2
605210,Whitlow Housing Saundersfoot,2023-06-13T23:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.9
605210,Whitlow Housing Saundersfoot,2023-06-13T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
605210,Whitlow Housing Saundersfoot,2023-06-13T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
605210,Whitlow Housing Saundersfoot,2023-06-13T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.2
605210,Whitlow Housing Saundersfoot,2023-06-13T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.56
605210,Whitlow Housing Saundersfoot,2023-06-13T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.81
605210,Whitlow Housing Saundersfoot,2023-06-13T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.13
605210,Whitlow Housing Saundersfoot,2023-06-13T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,5.8
605210,Whitlow Housing Saundersfoot,2023-06-13T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.9
605210,Whitlow Housing Saundersfoot,2023-06-13T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.0
605210,Whitlow Housing Saundersfoot,2023-06-13T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.5
605210,Whitlow Housing Saundersfoot,2023-06-13T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
605210,Whitlow Housing Saundersfoot,2023-06-13T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
605210,Whitlow Housing Saundersfoot,2023-06-13T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
605210,Whitlow Housing Saundersfoot,2023-06-13T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.64
605210,Whitlow Housing Saundersfoot,2023-06-13T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.88
605210,Whitlow Housing Saundersfoot,2023-06-13T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.48
605210,Whitlow Housing Saundersfoot,2023-06-13T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,5.3
605210,Whitlow Housing Saundersfoot,2023-06-13T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.0
605210,Whitlow Housing Saundersfoot,2023-06-13T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.7
605210,Whitlow Housing Saundersfoot,2023-06-13T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.4
605210,Whitlow Housing Saundersfoot,2023-06-13T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-13T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
605210,Whitlow Housing Saundersfoot,2023-06-13T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
605210,Whitlow Housing Saundersfoot,2023-06-13T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-13T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.19
605210,Whitlow Housing Saundersfoot,2023-06-13T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-13T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.9
605210,Whitlow Housing Saundersfoot,2023-06-13T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.1
605210,Whitlow Housing Saundersfoot,2023-06-13T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.5
605210,Whitlow Housing Saundersfoot,2023-06-13T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.1
605210,Whitlow Housing Saundersfoot,2023-06-13T23:10:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-13T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
605210,Whitlow Housing Saundersfoot,2023-06-13T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
605210,Whitlow Housing Saundersfoot,2023-06-13T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.05
605210,Whitlow Housing Saundersfoot,2023-06-13T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
605210,Whitlow Housing Saundersfoot,2023-06-13T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.22
605210,Whitlow Housing Saundersfoot,2023-06-13T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
605210,Whitlow Housing Saundersfoot,2023-06-13T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
605210,Whitlow Housing Saundersfoot,2023-06-13T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
605210,Whitlow Housing Saundersfoot,2023-06-13T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
605210,Whitlow Housing Saundersfoot,2023-06-13T23:10:00.000+00:00,busbar,,L3 Active Power,kW,10.64
605210,Whitlow Housing Saundersfoot,2023-06-13T23:10:00.000+00:00,busbar,,L2 Active Power,kW,12.11
605210,Whitlow Housing Saundersfoot,2023-06-13T23:10:00.000+00:00,busbar,,L1 Active Power,kW,13.72
605210,Whitlow Housing Saundersfoot,2023-06-13T23:10:00.000+00:00,busbar,,N Current (RMS),A,22.0
605210,Whitlow Housing Saundersfoot,2023-06-13T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
605210,Whitlow Housing Saundersfoot,2023-06-13T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
605210,Whitlow Housing Saundersfoot,2023-06-13T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.3
605210,Whitlow Housing Saundersfoot,2023-06-13T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.62
605210,Whitlow Housing Saundersfoot,2023-06-13T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
605210,Whitlow Housing Saundersfoot,2023-06-13T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
605210,Whitlow Housing Saundersfoot,2023-06-13T23:00:00.000+00:00,feeder,,L3 Active Power,kW,1.83
605210,Whitlow Housing Saundersfoot,2023-06-13T23:00:00.000+00:00,feeder,,L2 Active Power,kW,2.27
605210,Whitlow Housing Saundersfoot,2023-06-13T23:00:00.000+00:00,feeder,,L1 Active Power,kW,5.26
605210,Whitlow Housing Saundersfoot,2023-06-13T23:00:00.000+00:00,feeder,,N Current (RMS),A,18.6
605210,Whitlow Housing Saundersfoot,2023-06-13T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,8.3
605210,Whitlow Housing Saundersfoot,2023-06-13T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,9.9
605210,Whitlow Housing Saundersfoot,2023-06-13T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,23.0
605210,Whitlow Housing Saundersfoot,2023-06-13T23:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.06
605210,Whitlow Housing Saundersfoot,2023-06-13T23:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.4
605210,Whitlow Housing Saundersfoot,2023-06-13T23:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.38
605210,Whitlow Housing Saundersfoot,2023-06-13T23:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.42
605210,Whitlow Housing Saundersfoot,2023-06-13T23:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.8
605210,Whitlow Housing Saundersfoot,2023-06-13T23:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.09
605210,Whitlow Housing Saundersfoot,2023-06-13T23:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.6
605210,Whitlow Housing Saundersfoot,2023-06-13T23:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.0
605210,Whitlow Housing Saundersfoot,2023-06-13T23:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.0
605210,Whitlow Housing Saundersfoot,2023-06-13T23:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.1
605210,Whitlow Housing Saundersfoot,2023-06-13T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
605210,Whitlow Housing Saundersfoot,2023-06-13T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
605210,Whitlow Housing Saundersfoot,2023-06-13T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
605210,Whitlow Housing Saundersfoot,2023-06-13T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.54
605210,Whitlow Housing Saundersfoot,2023-06-13T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.77
605210,Whitlow Housing Saundersfoot,2023-06-13T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.02
605210,Whitlow Housing Saundersfoot,2023-06-13T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,5.7
605210,Whitlow Housing Saundersfoot,2023-06-13T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.8
605210,Whitlow Housing Saundersfoot,2023-06-13T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.7
605210,Whitlow Housing Saundersfoot,2023-06-13T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.0
605210,Whitlow Housing Saundersfoot,2023-06-13T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
605210,Whitlow Housing Saundersfoot,2023-06-13T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
605210,Whitlow Housing Saundersfoot,2023-06-13T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
605210,Whitlow Housing Saundersfoot,2023-06-13T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.8
605210,Whitlow Housing Saundersfoot,2023-06-13T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.66
605210,Whitlow Housing Saundersfoot,2023-06-13T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.43
605210,Whitlow Housing Saundersfoot,2023-06-13T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.1
605210,Whitlow Housing Saundersfoot,2023-06-13T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.5
605210,Whitlow Housing Saundersfoot,2023-06-13T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.4
605210,Whitlow Housing Saundersfoot,2023-06-13T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.2
605210,Whitlow Housing Saundersfoot,2023-06-13T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-13T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
605210,Whitlow Housing Saundersfoot,2023-06-13T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
605210,Whitlow Housing Saundersfoot,2023-06-13T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-13T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.22
605210,Whitlow Housing Saundersfoot,2023-06-13T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-13T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.0
605210,Whitlow Housing Saundersfoot,2023-06-13T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.8
605210,Whitlow Housing Saundersfoot,2023-06-13T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.4
605210,Whitlow Housing Saundersfoot,2023-06-13T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
605210,Whitlow Housing Saundersfoot,2023-06-13T23:00:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-13T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.89
605210,Whitlow Housing Saundersfoot,2023-06-13T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
605210,Whitlow Housing Saundersfoot,2023-06-13T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.99
605210,Whitlow Housing Saundersfoot,2023-06-13T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
605210,Whitlow Housing Saundersfoot,2023-06-13T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.14
605210,Whitlow Housing Saundersfoot,2023-06-13T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
605210,Whitlow Housing Saundersfoot,2023-06-13T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
605210,Whitlow Housing Saundersfoot,2023-06-13T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
605210,Whitlow Housing Saundersfoot,2023-06-13T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
605210,Whitlow Housing Saundersfoot,2023-06-13T23:00:00.000+00:00,busbar,,L3 Active Power,kW,10.59
605210,Whitlow Housing Saundersfoot,2023-06-13T23:00:00.000+00:00,busbar,,L2 Active Power,kW,11.72
605210,Whitlow Housing Saundersfoot,2023-06-13T23:00:00.000+00:00,busbar,,L1 Active Power,kW,13.79
605210,Whitlow Housing Saundersfoot,2023-06-13T23:00:00.000+00:00,busbar,,N Current (RMS),A,23.7
605210,Whitlow Housing Saundersfoot,2023-06-13T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.5
605210,Whitlow Housing Saundersfoot,2023-06-13T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
605210,Whitlow Housing Saundersfoot,2023-06-13T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
605210,Whitlow Housing Saundersfoot,2023-06-13T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.64
605210,Whitlow Housing Saundersfoot,2023-06-13T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
605210,Whitlow Housing Saundersfoot,2023-06-13T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
605210,Whitlow Housing Saundersfoot,2023-06-13T22:50:00.000+00:00,feeder,,L3 Active Power,kW,1.84
605210,Whitlow Housing Saundersfoot,2023-06-13T22:50:00.000+00:00,feeder,,L2 Active Power,kW,2.33
605210,Whitlow Housing Saundersfoot,2023-06-13T22:50:00.000+00:00,feeder,,L1 Active Power,kW,2.6
605210,Whitlow Housing Saundersfoot,2023-06-13T22:50:00.000+00:00,feeder,,N Current (RMS),A,9.5
605210,Whitlow Housing Saundersfoot,2023-06-13T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,8.3
605210,Whitlow Housing Saundersfoot,2023-06-13T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,10.2
605210,Whitlow Housing Saundersfoot,2023-06-13T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,12.4
605210,Whitlow Housing Saundersfoot,2023-06-13T22:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.02
605210,Whitlow Housing Saundersfoot,2023-06-13T22:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.41
605210,Whitlow Housing Saundersfoot,2023-06-13T22:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.16
605210,Whitlow Housing Saundersfoot,2023-06-13T22:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.41
605210,Whitlow Housing Saundersfoot,2023-06-13T22:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.86
605210,Whitlow Housing Saundersfoot,2023-06-13T22:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.36
605210,Whitlow Housing Saundersfoot,2023-06-13T22:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.6
605210,Whitlow Housing Saundersfoot,2023-06-13T22:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.1
605210,Whitlow Housing Saundersfoot,2023-06-13T22:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.2
605210,Whitlow Housing Saundersfoot,2023-06-13T22:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.1
605210,Whitlow Housing Saundersfoot,2023-06-13T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
605210,Whitlow Housing Saundersfoot,2023-06-13T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
605210,Whitlow Housing Saundersfoot,2023-06-13T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
605210,Whitlow Housing Saundersfoot,2023-06-13T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.52
605210,Whitlow Housing Saundersfoot,2023-06-13T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.91
605210,Whitlow Housing Saundersfoot,2023-06-13T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.1
605210,Whitlow Housing Saundersfoot,2023-06-13T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,5.8
605210,Whitlow Housing Saundersfoot,2023-06-13T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.6
605210,Whitlow Housing Saundersfoot,2023-06-13T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.3
605210,Whitlow Housing Saundersfoot,2023-06-13T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.4
605210,Whitlow Housing Saundersfoot,2023-06-13T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
605210,Whitlow Housing Saundersfoot,2023-06-13T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
605210,Whitlow Housing Saundersfoot,2023-06-13T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-13T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.81
605210,Whitlow Housing Saundersfoot,2023-06-13T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.72
605210,Whitlow Housing Saundersfoot,2023-06-13T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.54
605210,Whitlow Housing Saundersfoot,2023-06-13T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.0
605210,Whitlow Housing Saundersfoot,2023-06-13T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.5
605210,Whitlow Housing Saundersfoot,2023-06-13T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.4
605210,Whitlow Housing Saundersfoot,2023-06-13T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.6
605210,Whitlow Housing Saundersfoot,2023-06-13T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-13T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
605210,Whitlow Housing Saundersfoot,2023-06-13T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
605210,Whitlow Housing Saundersfoot,2023-06-13T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-13T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.57
605210,Whitlow Housing Saundersfoot,2023-06-13T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-13T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.5
605210,Whitlow Housing Saundersfoot,2023-06-13T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
605210,Whitlow Housing Saundersfoot,2023-06-13T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
605210,Whitlow Housing Saundersfoot,2023-06-13T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
605210,Whitlow Housing Saundersfoot,2023-06-13T22:50:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-13T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
605210,Whitlow Housing Saundersfoot,2023-06-13T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
605210,Whitlow Housing Saundersfoot,2023-06-13T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
605210,Whitlow Housing Saundersfoot,2023-06-13T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
605210,Whitlow Housing Saundersfoot,2023-06-13T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.13
605210,Whitlow Housing Saundersfoot,2023-06-13T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
605210,Whitlow Housing Saundersfoot,2023-06-13T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
605210,Whitlow Housing Saundersfoot,2023-06-13T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
605210,Whitlow Housing Saundersfoot,2023-06-13T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
605210,Whitlow Housing Saundersfoot,2023-06-13T22:50:00.000+00:00,busbar,,L3 Active Power,kW,10.59
605210,Whitlow Housing Saundersfoot,2023-06-13T22:50:00.000+00:00,busbar,,L2 Active Power,kW,12.39
605210,Whitlow Housing Saundersfoot,2023-06-13T22:50:00.000+00:00,busbar,,L1 Active Power,kW,11.61
605210,Whitlow Housing Saundersfoot,2023-06-13T22:50:00.000+00:00,busbar,,N Current (RMS),A,20.2
605210,Whitlow Housing Saundersfoot,2023-06-13T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.5
605210,Whitlow Housing Saundersfoot,2023-06-13T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
605210,Whitlow Housing Saundersfoot,2023-06-13T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.7
605210,Whitlow Housing Saundersfoot,2023-06-13T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.32
605210,Whitlow Housing Saundersfoot,2023-06-13T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
605210,Whitlow Housing Saundersfoot,2023-06-13T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
605210,Whitlow Housing Saundersfoot,2023-06-13T22:40:00.000+00:00,feeder,,L3 Active Power,kW,2.07
605210,Whitlow Housing Saundersfoot,2023-06-13T22:40:00.000+00:00,feeder,,L2 Active Power,kW,2.54
605210,Whitlow Housing Saundersfoot,2023-06-13T22:40:00.000+00:00,feeder,,L1 Active Power,kW,2.38
605210,Whitlow Housing Saundersfoot,2023-06-13T22:40:00.000+00:00,feeder,,N Current (RMS),A,8.5
605210,Whitlow Housing Saundersfoot,2023-06-13T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,9.5
605210,Whitlow Housing Saundersfoot,2023-06-13T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,11.0
605210,Whitlow Housing Saundersfoot,2023-06-13T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,11.4
605210,Whitlow Housing Saundersfoot,2023-06-13T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.98
605210,Whitlow Housing Saundersfoot,2023-06-13T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.4
605210,Whitlow Housing Saundersfoot,2023-06-13T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.22
605210,Whitlow Housing Saundersfoot,2023-06-13T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.5
605210,Whitlow Housing Saundersfoot,2023-06-13T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.93
605210,Whitlow Housing Saundersfoot,2023-06-13T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.43
605210,Whitlow Housing Saundersfoot,2023-06-13T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.0
605210,Whitlow Housing Saundersfoot,2023-06-13T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.4
605210,Whitlow Housing Saundersfoot,2023-06-13T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.5
605210,Whitlow Housing Saundersfoot,2023-06-13T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.4
605210,Whitlow Housing Saundersfoot,2023-06-13T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
605210,Whitlow Housing Saundersfoot,2023-06-13T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
605210,Whitlow Housing Saundersfoot,2023-06-13T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
605210,Whitlow Housing Saundersfoot,2023-06-13T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.61
605210,Whitlow Housing Saundersfoot,2023-06-13T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.09
605210,Whitlow Housing Saundersfoot,2023-06-13T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.32
605210,Whitlow Housing Saundersfoot,2023-06-13T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.9
605210,Whitlow Housing Saundersfoot,2023-06-13T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.0
605210,Whitlow Housing Saundersfoot,2023-06-13T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.0
605210,Whitlow Housing Saundersfoot,2023-06-13T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.8
605210,Whitlow Housing Saundersfoot,2023-06-13T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
605210,Whitlow Housing Saundersfoot,2023-06-13T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
605210,Whitlow Housing Saundersfoot,2023-06-13T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
605210,Whitlow Housing Saundersfoot,2023-06-13T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.82
605210,Whitlow Housing Saundersfoot,2023-06-13T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.2
605210,Whitlow Housing Saundersfoot,2023-06-13T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.46
605210,Whitlow Housing Saundersfoot,2023-06-13T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.7
605210,Whitlow Housing Saundersfoot,2023-06-13T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.6
605210,Whitlow Housing Saundersfoot,2023-06-13T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.1
605210,Whitlow Housing Saundersfoot,2023-06-13T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.3
605210,Whitlow Housing Saundersfoot,2023-06-13T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-13T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
605210,Whitlow Housing Saundersfoot,2023-06-13T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
605210,Whitlow Housing Saundersfoot,2023-06-13T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
605210,Whitlow Housing Saundersfoot,2023-06-13T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.92
605210,Whitlow Housing Saundersfoot,2023-06-13T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-13T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
605210,Whitlow Housing Saundersfoot,2023-06-13T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.8
605210,Whitlow Housing Saundersfoot,2023-06-13T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.3
605210,Whitlow Housing Saundersfoot,2023-06-13T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
605210,Whitlow Housing Saundersfoot,2023-06-13T22:40:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-13T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.91
605210,Whitlow Housing Saundersfoot,2023-06-13T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
605210,Whitlow Housing Saundersfoot,2023-06-13T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
605210,Whitlow Housing Saundersfoot,2023-06-13T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
605210,Whitlow Housing Saundersfoot,2023-06-13T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.2
605210,Whitlow Housing Saundersfoot,2023-06-13T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
605210,Whitlow Housing Saundersfoot,2023-06-13T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
605210,Whitlow Housing Saundersfoot,2023-06-13T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
605210,Whitlow Housing Saundersfoot,2023-06-13T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
605210,Whitlow Housing Saundersfoot,2023-06-13T22:40:00.000+00:00,busbar,,L3 Active Power,kW,11.0
605210,Whitlow Housing Saundersfoot,2023-06-13T22:40:00.000+00:00,busbar,,L2 Active Power,kW,13.68
605210,Whitlow Housing Saundersfoot,2023-06-13T22:40:00.000+00:00,busbar,,L1 Active Power,kW,12.6
605210,Whitlow Housing Saundersfoot,2023-06-13T22:40:00.000+00:00,busbar,,N Current (RMS),A,21.0
605210,Whitlow Housing Saundersfoot,2023-06-13T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
605210,Whitlow Housing Saundersfoot,2023-06-13T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
605210,Whitlow Housing Saundersfoot,2023-06-13T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.8
605210,Whitlow Housing Saundersfoot,2023-06-13T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.33
605210,Whitlow Housing Saundersfoot,2023-06-13T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.25
605210,Whitlow Housing Saundersfoot,2023-06-13T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
605210,Whitlow Housing Saundersfoot,2023-06-13T22:30:00.000+00:00,feeder,,L3 Active Power,kW,1.64
605210,Whitlow Housing Saundersfoot,2023-06-13T22:30:00.000+00:00,feeder,,L2 Active Power,kW,2.76
605210,Whitlow Housing Saundersfoot,2023-06-13T22:30:00.000+00:00,feeder,,L1 Active Power,kW,2.39
605210,Whitlow Housing Saundersfoot,2023-06-13T22:30:00.000+00:00,feeder,,N Current (RMS),A,7.4
605210,Whitlow Housing Saundersfoot,2023-06-13T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,7.2
605210,Whitlow Housing Saundersfoot,2023-06-13T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.0
605210,Whitlow Housing Saundersfoot,2023-06-13T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,11.3
605210,Whitlow Housing Saundersfoot,2023-06-13T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.94
605210,Whitlow Housing Saundersfoot,2023-06-13T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.28
605210,Whitlow Housing Saundersfoot,2023-06-13T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.12
605210,Whitlow Housing Saundersfoot,2023-06-13T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.54
605210,Whitlow Housing Saundersfoot,2023-06-13T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.07
605210,Whitlow Housing Saundersfoot,2023-06-13T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.55
605210,Whitlow Housing Saundersfoot,2023-06-13T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.7
605210,Whitlow Housing Saundersfoot,2023-06-13T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.6
605210,Whitlow Housing Saundersfoot,2023-06-13T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.0
605210,Whitlow Housing Saundersfoot,2023-06-13T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.9
605210,Whitlow Housing Saundersfoot,2023-06-13T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
605210,Whitlow Housing Saundersfoot,2023-06-13T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
605210,Whitlow Housing Saundersfoot,2023-06-13T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
605210,Whitlow Housing Saundersfoot,2023-06-13T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.51
605210,Whitlow Housing Saundersfoot,2023-06-13T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.08
605210,Whitlow Housing Saundersfoot,2023-06-13T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.61
605210,Whitlow Housing Saundersfoot,2023-06-13T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.3
605210,Whitlow Housing Saundersfoot,2023-06-13T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.6
605210,Whitlow Housing Saundersfoot,2023-06-13T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.1
605210,Whitlow Housing Saundersfoot,2023-06-13T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.9
605210,Whitlow Housing Saundersfoot,2023-06-13T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
605210,Whitlow Housing Saundersfoot,2023-06-13T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
605210,Whitlow Housing Saundersfoot,2023-06-13T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
605210,Whitlow Housing Saundersfoot,2023-06-13T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.7
605210,Whitlow Housing Saundersfoot,2023-06-13T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.26
605210,Whitlow Housing Saundersfoot,2023-06-13T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.44
605210,Whitlow Housing Saundersfoot,2023-06-13T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,5.8
