Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605210,Whitlow Housing Saundersfoot,2023-06-13T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.2
605210,Whitlow Housing Saundersfoot,2023-06-13T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.4
605210,Whitlow Housing Saundersfoot,2023-06-13T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.2
605210,Whitlow Housing Saundersfoot,2023-06-13T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-13T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
605210,Whitlow Housing Saundersfoot,2023-06-13T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
605210,Whitlow Housing Saundersfoot,2023-06-13T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-13T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.15
605210,Whitlow Housing Saundersfoot,2023-06-13T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-13T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.7
605210,Whitlow Housing Saundersfoot,2023-06-13T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.8
605210,Whitlow Housing Saundersfoot,2023-06-13T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.9
605210,Whitlow Housing Saundersfoot,2023-06-13T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
605210,Whitlow Housing Saundersfoot,2023-06-13T22:30:00.000+00:00,transformer,,Temperature,C,4.3
605210,Whitlow Housing Saundersfoot,2023-06-13T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.89
605210,Whitlow Housing Saundersfoot,2023-06-13T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
605210,Whitlow Housing Saundersfoot,2023-06-13T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.03
605210,Whitlow Housing Saundersfoot,2023-06-13T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
605210,Whitlow Housing Saundersfoot,2023-06-13T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.14
605210,Whitlow Housing Saundersfoot,2023-06-13T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
605210,Whitlow Housing Saundersfoot,2023-06-13T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
605210,Whitlow Housing Saundersfoot,2023-06-13T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
605210,Whitlow Housing Saundersfoot,2023-06-13T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
605210,Whitlow Housing Saundersfoot,2023-06-13T22:30:00.000+00:00,busbar,,L3 Active Power,kW,10.38
605210,Whitlow Housing Saundersfoot,2023-06-13T22:30:00.000+00:00,busbar,,L2 Active Power,kW,12.32
605210,Whitlow Housing Saundersfoot,2023-06-13T22:30:00.000+00:00,busbar,,L1 Active Power,kW,11.98
605210,Whitlow Housing Saundersfoot,2023-06-13T22:30:00.000+00:00,busbar,,N Current (RMS),A,20.6
605210,Whitlow Housing Saundersfoot,2023-06-13T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
605210,Whitlow Housing Saundersfoot,2023-06-13T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.5
605210,Whitlow Housing Saundersfoot,2023-06-13T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.1
605210,Whitlow Housing Saundersfoot,2023-06-13T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.61
605210,Whitlow Housing Saundersfoot,2023-06-13T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.28
605210,Whitlow Housing Saundersfoot,2023-06-13T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
605210,Whitlow Housing Saundersfoot,2023-06-13T22:20:00.000+00:00,feeder,,L3 Active Power,kW,1.81
605210,Whitlow Housing Saundersfoot,2023-06-13T22:20:00.000+00:00,feeder,,L2 Active Power,kW,2.97
605210,Whitlow Housing Saundersfoot,2023-06-13T22:20:00.000+00:00,feeder,,L1 Active Power,kW,2.9
605210,Whitlow Housing Saundersfoot,2023-06-13T22:20:00.000+00:00,feeder,,N Current (RMS),A,8.4
605210,Whitlow Housing Saundersfoot,2023-06-13T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,8.1
605210,Whitlow Housing Saundersfoot,2023-06-13T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.9
605210,Whitlow Housing Saundersfoot,2023-06-13T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,12.9
605210,Whitlow Housing Saundersfoot,2023-06-13T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.02
605210,Whitlow Housing Saundersfoot,2023-06-13T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.52
605210,Whitlow Housing Saundersfoot,2023-06-13T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.3
605210,Whitlow Housing Saundersfoot,2023-06-13T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.55
605210,Whitlow Housing Saundersfoot,2023-06-13T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.04
605210,Whitlow Housing Saundersfoot,2023-06-13T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.49
605210,Whitlow Housing Saundersfoot,2023-06-13T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.8
605210,Whitlow Housing Saundersfoot,2023-06-13T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.7
605210,Whitlow Housing Saundersfoot,2023-06-13T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.0
605210,Whitlow Housing Saundersfoot,2023-06-13T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.8
605210,Whitlow Housing Saundersfoot,2023-06-13T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
605210,Whitlow Housing Saundersfoot,2023-06-13T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
605210,Whitlow Housing Saundersfoot,2023-06-13T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
605210,Whitlow Housing Saundersfoot,2023-06-13T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.61
605210,Whitlow Housing Saundersfoot,2023-06-13T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.01
605210,Whitlow Housing Saundersfoot,2023-06-13T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.04
605210,Whitlow Housing Saundersfoot,2023-06-13T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.7
605210,Whitlow Housing Saundersfoot,2023-06-13T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.1
605210,Whitlow Housing Saundersfoot,2023-06-13T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.7
605210,Whitlow Housing Saundersfoot,2023-06-13T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.2
605210,Whitlow Housing Saundersfoot,2023-06-13T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
605210,Whitlow Housing Saundersfoot,2023-06-13T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
605210,Whitlow Housing Saundersfoot,2023-06-13T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
605210,Whitlow Housing Saundersfoot,2023-06-13T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.07
605210,Whitlow Housing Saundersfoot,2023-06-13T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.22
605210,Whitlow Housing Saundersfoot,2023-06-13T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.41
605210,Whitlow Housing Saundersfoot,2023-06-13T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,5.3
605210,Whitlow Housing Saundersfoot,2023-06-13T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.6
605210,Whitlow Housing Saundersfoot,2023-06-13T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.6
605210,Whitlow Housing Saundersfoot,2023-06-13T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.1
605210,Whitlow Housing Saundersfoot,2023-06-13T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-13T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
605210,Whitlow Housing Saundersfoot,2023-06-13T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-13T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-13T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.39
605210,Whitlow Housing Saundersfoot,2023-06-13T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-13T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,1.9
605210,Whitlow Housing Saundersfoot,2023-06-13T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.1
605210,Whitlow Housing Saundersfoot,2023-06-13T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.6
605210,Whitlow Housing Saundersfoot,2023-06-13T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.1
605210,Whitlow Housing Saundersfoot,2023-06-13T22:20:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-13T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
605210,Whitlow Housing Saundersfoot,2023-06-13T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
605210,Whitlow Housing Saundersfoot,2023-06-13T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
605210,Whitlow Housing Saundersfoot,2023-06-13T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
605210,Whitlow Housing Saundersfoot,2023-06-13T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.06
605210,Whitlow Housing Saundersfoot,2023-06-13T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.87
605210,Whitlow Housing Saundersfoot,2023-06-13T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
605210,Whitlow Housing Saundersfoot,2023-06-13T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
605210,Whitlow Housing Saundersfoot,2023-06-13T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
605210,Whitlow Housing Saundersfoot,2023-06-13T22:20:00.000+00:00,busbar,,L3 Active Power,kW,11.04
605210,Whitlow Housing Saundersfoot,2023-06-13T22:20:00.000+00:00,busbar,,L2 Active Power,kW,11.64
605210,Whitlow Housing Saundersfoot,2023-06-13T22:20:00.000+00:00,busbar,,L1 Active Power,kW,12.84
605210,Whitlow Housing Saundersfoot,2023-06-13T22:20:00.000+00:00,busbar,,N Current (RMS),A,21.9
605210,Whitlow Housing Saundersfoot,2023-06-13T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
605210,Whitlow Housing Saundersfoot,2023-06-13T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
605210,Whitlow Housing Saundersfoot,2023-06-13T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
605210,Whitlow Housing Saundersfoot,2023-06-13T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.59
605210,Whitlow Housing Saundersfoot,2023-06-13T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.32
605210,Whitlow Housing Saundersfoot,2023-06-13T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
605210,Whitlow Housing Saundersfoot,2023-06-13T22:10:00.000+00:00,feeder,,L3 Active Power,kW,1.93
605210,Whitlow Housing Saundersfoot,2023-06-13T22:10:00.000+00:00,feeder,,L2 Active Power,kW,3.03
605210,Whitlow Housing Saundersfoot,2023-06-13T22:10:00.000+00:00,feeder,,L1 Active Power,kW,3.23
605210,Whitlow Housing Saundersfoot,2023-06-13T22:10:00.000+00:00,feeder,,N Current (RMS),A,9.7
605210,Whitlow Housing Saundersfoot,2023-06-13T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,8.5
605210,Whitlow Housing Saundersfoot,2023-06-13T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.1
605210,Whitlow Housing Saundersfoot,2023-06-13T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,14.9
605210,Whitlow Housing Saundersfoot,2023-06-13T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.96
605210,Whitlow Housing Saundersfoot,2023-06-13T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.64
605210,Whitlow Housing Saundersfoot,2023-06-13T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.24
605210,Whitlow Housing Saundersfoot,2023-06-13T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.11
605210,Whitlow Housing Saundersfoot,2023-06-13T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.82
605210,Whitlow Housing Saundersfoot,2023-06-13T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.4
605210,Whitlow Housing Saundersfoot,2023-06-13T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,15.7
605210,Whitlow Housing Saundersfoot,2023-06-13T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.2
605210,Whitlow Housing Saundersfoot,2023-06-13T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.2
605210,Whitlow Housing Saundersfoot,2023-06-13T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.7
605210,Whitlow Housing Saundersfoot,2023-06-13T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
605210,Whitlow Housing Saundersfoot,2023-06-13T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
605210,Whitlow Housing Saundersfoot,2023-06-13T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.2
605210,Whitlow Housing Saundersfoot,2023-06-13T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.53
605210,Whitlow Housing Saundersfoot,2023-06-13T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.02
605210,Whitlow Housing Saundersfoot,2023-06-13T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.34
605210,Whitlow Housing Saundersfoot,2023-06-13T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.0
605210,Whitlow Housing Saundersfoot,2023-06-13T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.0
605210,Whitlow Housing Saundersfoot,2023-06-13T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.8
605210,Whitlow Housing Saundersfoot,2023-06-13T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.2
605210,Whitlow Housing Saundersfoot,2023-06-13T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
605210,Whitlow Housing Saundersfoot,2023-06-13T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
605210,Whitlow Housing Saundersfoot,2023-06-13T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
605210,Whitlow Housing Saundersfoot,2023-06-13T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.09
605210,Whitlow Housing Saundersfoot,2023-06-13T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.39
605210,Whitlow Housing Saundersfoot,2023-06-13T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.75
605210,Whitlow Housing Saundersfoot,2023-06-13T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.6
605210,Whitlow Housing Saundersfoot,2023-06-13T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.7
605210,Whitlow Housing Saundersfoot,2023-06-13T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.6
605210,Whitlow Housing Saundersfoot,2023-06-13T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.5
605210,Whitlow Housing Saundersfoot,2023-06-13T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-13T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
605210,Whitlow Housing Saundersfoot,2023-06-13T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-13T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-13T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.38
605210,Whitlow Housing Saundersfoot,2023-06-13T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-13T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,1.9
605210,Whitlow Housing Saundersfoot,2023-06-13T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.2
605210,Whitlow Housing Saundersfoot,2023-06-13T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.7
605210,Whitlow Housing Saundersfoot,2023-06-13T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
605210,Whitlow Housing Saundersfoot,2023-06-13T22:10:00.000+00:00,transformer,,Temperature,C,2.7
605210,Whitlow Housing Saundersfoot,2023-06-13T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
605210,Whitlow Housing Saundersfoot,2023-06-13T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
605210,Whitlow Housing Saundersfoot,2023-06-13T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
605210,Whitlow Housing Saundersfoot,2023-06-13T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
605210,Whitlow Housing Saundersfoot,2023-06-13T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
605210,Whitlow Housing Saundersfoot,2023-06-13T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
605210,Whitlow Housing Saundersfoot,2023-06-13T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
605210,Whitlow Housing Saundersfoot,2023-06-13T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
605210,Whitlow Housing Saundersfoot,2023-06-13T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
605210,Whitlow Housing Saundersfoot,2023-06-13T22:10:00.000+00:00,busbar,,L3 Active Power,kW,11.66
605210,Whitlow Housing Saundersfoot,2023-06-13T22:10:00.000+00:00,busbar,,L2 Active Power,kW,11.65
605210,Whitlow Housing Saundersfoot,2023-06-13T22:10:00.000+00:00,busbar,,L1 Active Power,kW,13.71
605210,Whitlow Housing Saundersfoot,2023-06-13T22:10:00.000+00:00,busbar,,N Current (RMS),A,25.0
605210,Whitlow Housing Saundersfoot,2023-06-13T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
605210,Whitlow Housing Saundersfoot,2023-06-13T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
605210,Whitlow Housing Saundersfoot,2023-06-13T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
605210,Whitlow Housing Saundersfoot,2023-06-13T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.77
605210,Whitlow Housing Saundersfoot,2023-06-13T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.35
605210,Whitlow Housing Saundersfoot,2023-06-13T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.67
605210,Whitlow Housing Saundersfoot,2023-06-13T22:00:00.000+00:00,feeder,,L3 Active Power,kW,2.1
605210,Whitlow Housing Saundersfoot,2023-06-13T22:00:00.000+00:00,feeder,,L2 Active Power,kW,3.81
605210,Whitlow Housing Saundersfoot,2023-06-13T22:00:00.000+00:00,feeder,,L1 Active Power,kW,3.05
605210,Whitlow Housing Saundersfoot,2023-06-13T22:00:00.000+00:00,feeder,,N Current (RMS),A,8.7
605210,Whitlow Housing Saundersfoot,2023-06-13T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,9.4
605210,Whitlow Housing Saundersfoot,2023-06-13T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,16.4
605210,Whitlow Housing Saundersfoot,2023-06-13T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,13.8
605210,Whitlow Housing Saundersfoot,2023-06-13T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.0
605210,Whitlow Housing Saundersfoot,2023-06-13T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.49
605210,Whitlow Housing Saundersfoot,2023-06-13T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.28
605210,Whitlow Housing Saundersfoot,2023-06-13T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.63
605210,Whitlow Housing Saundersfoot,2023-06-13T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.85
605210,Whitlow Housing Saundersfoot,2023-06-13T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.69
605210,Whitlow Housing Saundersfoot,2023-06-13T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,14.4
605210,Whitlow Housing Saundersfoot,2023-06-13T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.0
605210,Whitlow Housing Saundersfoot,2023-06-13T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.3
605210,Whitlow Housing Saundersfoot,2023-06-13T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.7
605210,Whitlow Housing Saundersfoot,2023-06-13T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
605210,Whitlow Housing Saundersfoot,2023-06-13T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
605210,Whitlow Housing Saundersfoot,2023-06-13T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
605210,Whitlow Housing Saundersfoot,2023-06-13T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.47
605210,Whitlow Housing Saundersfoot,2023-06-13T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.36
605210,Whitlow Housing Saundersfoot,2023-06-13T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.43
605210,Whitlow Housing Saundersfoot,2023-06-13T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.8
605210,Whitlow Housing Saundersfoot,2023-06-13T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.8
605210,Whitlow Housing Saundersfoot,2023-06-13T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.2
605210,Whitlow Housing Saundersfoot,2023-06-13T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.7
605210,Whitlow Housing Saundersfoot,2023-06-13T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
605210,Whitlow Housing Saundersfoot,2023-06-13T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
605210,Whitlow Housing Saundersfoot,2023-06-13T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
605210,Whitlow Housing Saundersfoot,2023-06-13T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.05
605210,Whitlow Housing Saundersfoot,2023-06-13T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.47
605210,Whitlow Housing Saundersfoot,2023-06-13T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.79
605210,Whitlow Housing Saundersfoot,2023-06-13T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.6
605210,Whitlow Housing Saundersfoot,2023-06-13T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.5
605210,Whitlow Housing Saundersfoot,2023-06-13T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.7
605210,Whitlow Housing Saundersfoot,2023-06-13T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.6
605210,Whitlow Housing Saundersfoot,2023-06-13T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-13T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
605210,Whitlow Housing Saundersfoot,2023-06-13T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-13T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-13T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.35
605210,Whitlow Housing Saundersfoot,2023-06-13T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-13T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,1.7
605210,Whitlow Housing Saundersfoot,2023-06-13T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.2
605210,Whitlow Housing Saundersfoot,2023-06-13T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.5
605210,Whitlow Housing Saundersfoot,2023-06-13T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
605210,Whitlow Housing Saundersfoot,2023-06-13T22:00:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-13T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
605210,Whitlow Housing Saundersfoot,2023-06-13T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
605210,Whitlow Housing Saundersfoot,2023-06-13T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
605210,Whitlow Housing Saundersfoot,2023-06-13T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
605210,Whitlow Housing Saundersfoot,2023-06-13T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
605210,Whitlow Housing Saundersfoot,2023-06-13T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
605210,Whitlow Housing Saundersfoot,2023-06-13T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
605210,Whitlow Housing Saundersfoot,2023-06-13T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
605210,Whitlow Housing Saundersfoot,2023-06-13T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
605210,Whitlow Housing Saundersfoot,2023-06-13T22:00:00.000+00:00,busbar,,L3 Active Power,kW,11.25
605210,Whitlow Housing Saundersfoot,2023-06-13T22:00:00.000+00:00,busbar,,L2 Active Power,kW,12.84
605210,Whitlow Housing Saundersfoot,2023-06-13T22:00:00.000+00:00,busbar,,L1 Active Power,kW,14.94
605210,Whitlow Housing Saundersfoot,2023-06-13T22:00:00.000+00:00,busbar,,N Current (RMS),A,24.8
605210,Whitlow Housing Saundersfoot,2023-06-13T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
605210,Whitlow Housing Saundersfoot,2023-06-13T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
605210,Whitlow Housing Saundersfoot,2023-06-13T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.1
605210,Whitlow Housing Saundersfoot,2023-06-13T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.71
605210,Whitlow Housing Saundersfoot,2023-06-13T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.41
605210,Whitlow Housing Saundersfoot,2023-06-13T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
605210,Whitlow Housing Saundersfoot,2023-06-13T21:50:00.000+00:00,feeder,,L3 Active Power,kW,2.17
605210,Whitlow Housing Saundersfoot,2023-06-13T21:50:00.000+00:00,feeder,,L2 Active Power,kW,5.13
605210,Whitlow Housing Saundersfoot,2023-06-13T21:50:00.000+00:00,feeder,,L1 Active Power,kW,2.86
605210,Whitlow Housing Saundersfoot,2023-06-13T21:50:00.000+00:00,feeder,,N Current (RMS),A,11.9
605210,Whitlow Housing Saundersfoot,2023-06-13T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,9.7
605210,Whitlow Housing Saundersfoot,2023-06-13T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,22.4
605210,Whitlow Housing Saundersfoot,2023-06-13T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,13.4
605210,Whitlow Housing Saundersfoot,2023-06-13T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.12
605210,Whitlow Housing Saundersfoot,2023-06-13T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
605210,Whitlow Housing Saundersfoot,2023-06-13T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.16
605210,Whitlow Housing Saundersfoot,2023-06-13T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.76
605210,Whitlow Housing Saundersfoot,2023-06-13T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.87
605210,Whitlow Housing Saundersfoot,2023-06-13T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.63
605210,Whitlow Housing Saundersfoot,2023-06-13T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,13.2
605210,Whitlow Housing Saundersfoot,2023-06-13T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.7
605210,Whitlow Housing Saundersfoot,2023-06-13T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.4
605210,Whitlow Housing Saundersfoot,2023-06-13T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.5
605210,Whitlow Housing Saundersfoot,2023-06-13T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
605210,Whitlow Housing Saundersfoot,2023-06-13T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
605210,Whitlow Housing Saundersfoot,2023-06-13T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
605210,Whitlow Housing Saundersfoot,2023-06-13T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.69
605210,Whitlow Housing Saundersfoot,2023-06-13T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.35
605210,Whitlow Housing Saundersfoot,2023-06-13T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.31
605210,Whitlow Housing Saundersfoot,2023-06-13T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.3
605210,Whitlow Housing Saundersfoot,2023-06-13T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.6
605210,Whitlow Housing Saundersfoot,2023-06-13T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.1
605210,Whitlow Housing Saundersfoot,2023-06-13T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.3
605210,Whitlow Housing Saundersfoot,2023-06-13T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
605210,Whitlow Housing Saundersfoot,2023-06-13T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
605210,Whitlow Housing Saundersfoot,2023-06-13T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
605210,Whitlow Housing Saundersfoot,2023-06-13T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.94
605210,Whitlow Housing Saundersfoot,2023-06-13T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.29
605210,Whitlow Housing Saundersfoot,2023-06-13T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.72
605210,Whitlow Housing Saundersfoot,2023-06-13T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.2
605210,Whitlow Housing Saundersfoot,2023-06-13T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.2
605210,Whitlow Housing Saundersfoot,2023-06-13T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.3
605210,Whitlow Housing Saundersfoot,2023-06-13T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.4
605210,Whitlow Housing Saundersfoot,2023-06-13T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-13T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
605210,Whitlow Housing Saundersfoot,2023-06-13T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-13T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-13T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.25
605210,Whitlow Housing Saundersfoot,2023-06-13T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-13T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,1.6
605210,Whitlow Housing Saundersfoot,2023-06-13T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.3
605210,Whitlow Housing Saundersfoot,2023-06-13T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.5
605210,Whitlow Housing Saundersfoot,2023-06-13T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.3
605210,Whitlow Housing Saundersfoot,2023-06-13T21:50:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-13T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
605210,Whitlow Housing Saundersfoot,2023-06-13T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
605210,Whitlow Housing Saundersfoot,2023-06-13T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
605210,Whitlow Housing Saundersfoot,2023-06-13T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
605210,Whitlow Housing Saundersfoot,2023-06-13T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
605210,Whitlow Housing Saundersfoot,2023-06-13T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
605210,Whitlow Housing Saundersfoot,2023-06-13T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
605210,Whitlow Housing Saundersfoot,2023-06-13T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
605210,Whitlow Housing Saundersfoot,2023-06-13T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
605210,Whitlow Housing Saundersfoot,2023-06-13T21:50:00.000+00:00,busbar,,L3 Active Power,kW,11.56
605210,Whitlow Housing Saundersfoot,2023-06-13T21:50:00.000+00:00,busbar,,L2 Active Power,kW,15.89
605210,Whitlow Housing Saundersfoot,2023-06-13T21:50:00.000+00:00,busbar,,L1 Active Power,kW,13.52
605210,Whitlow Housing Saundersfoot,2023-06-13T21:50:00.000+00:00,busbar,,N Current (RMS),A,26.9
605210,Whitlow Housing Saundersfoot,2023-06-13T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
605210,Whitlow Housing Saundersfoot,2023-06-13T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
605210,Whitlow Housing Saundersfoot,2023-06-13T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.8
605210,Whitlow Housing Saundersfoot,2023-06-13T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.54
605210,Whitlow Housing Saundersfoot,2023-06-13T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.49
605210,Whitlow Housing Saundersfoot,2023-06-13T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
605210,Whitlow Housing Saundersfoot,2023-06-13T21:40:00.000+00:00,feeder,,L3 Active Power,kW,1.93
605210,Whitlow Housing Saundersfoot,2023-06-13T21:40:00.000+00:00,feeder,,L2 Active Power,kW,3.47
605210,Whitlow Housing Saundersfoot,2023-06-13T21:40:00.000+00:00,feeder,,L1 Active Power,kW,4.41
605210,Whitlow Housing Saundersfoot,2023-06-13T21:40:00.000+00:00,feeder,,N Current (RMS),A,12.4
605210,Whitlow Housing Saundersfoot,2023-06-13T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,8.6
605210,Whitlow Housing Saundersfoot,2023-06-13T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,15.0
605210,Whitlow Housing Saundersfoot,2023-06-13T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,20.0
605210,Whitlow Housing Saundersfoot,2023-06-13T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.1
605210,Whitlow Housing Saundersfoot,2023-06-13T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.65
605210,Whitlow Housing Saundersfoot,2023-06-13T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.28
605210,Whitlow Housing Saundersfoot,2023-06-13T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.1
605210,Whitlow Housing Saundersfoot,2023-06-13T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.76
605210,Whitlow Housing Saundersfoot,2023-06-13T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.1
605210,Whitlow Housing Saundersfoot,2023-06-13T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,14.4
605210,Whitlow Housing Saundersfoot,2023-06-13T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.1
605210,Whitlow Housing Saundersfoot,2023-06-13T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.0
605210,Whitlow Housing Saundersfoot,2023-06-13T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.3
605210,Whitlow Housing Saundersfoot,2023-06-13T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
605210,Whitlow Housing Saundersfoot,2023-06-13T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.11
605210,Whitlow Housing Saundersfoot,2023-06-13T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
605210,Whitlow Housing Saundersfoot,2023-06-13T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.78
605210,Whitlow Housing Saundersfoot,2023-06-13T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.61
605210,Whitlow Housing Saundersfoot,2023-06-13T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.25
605210,Whitlow Housing Saundersfoot,2023-06-13T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.9
605210,Whitlow Housing Saundersfoot,2023-06-13T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.8
605210,Whitlow Housing Saundersfoot,2023-06-13T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.3
605210,Whitlow Housing Saundersfoot,2023-06-13T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.2
605210,Whitlow Housing Saundersfoot,2023-06-13T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
605210,Whitlow Housing Saundersfoot,2023-06-13T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
605210,Whitlow Housing Saundersfoot,2023-06-13T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-13T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.02
605210,Whitlow Housing Saundersfoot,2023-06-13T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.51
605210,Whitlow Housing Saundersfoot,2023-06-13T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.92
605210,Whitlow Housing Saundersfoot,2023-06-13T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.0
605210,Whitlow Housing Saundersfoot,2023-06-13T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.5
605210,Whitlow Housing Saundersfoot,2023-06-13T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.0
605210,Whitlow Housing Saundersfoot,2023-06-13T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.2
605210,Whitlow Housing Saundersfoot,2023-06-13T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-13T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
605210,Whitlow Housing Saundersfoot,2023-06-13T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-13T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-13T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.31
605210,Whitlow Housing Saundersfoot,2023-06-13T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-13T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,2.0
605210,Whitlow Housing Saundersfoot,2023-06-13T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.9
605210,Whitlow Housing Saundersfoot,2023-06-13T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.0
605210,Whitlow Housing Saundersfoot,2023-06-13T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
605210,Whitlow Housing Saundersfoot,2023-06-13T21:40:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-13T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
605210,Whitlow Housing Saundersfoot,2023-06-13T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
605210,Whitlow Housing Saundersfoot,2023-06-13T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
605210,Whitlow Housing Saundersfoot,2023-06-13T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
605210,Whitlow Housing Saundersfoot,2023-06-13T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
605210,Whitlow Housing Saundersfoot,2023-06-13T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
605210,Whitlow Housing Saundersfoot,2023-06-13T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
605210,Whitlow Housing Saundersfoot,2023-06-13T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
605210,Whitlow Housing Saundersfoot,2023-06-13T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
605210,Whitlow Housing Saundersfoot,2023-06-13T21:40:00.000+00:00,busbar,,L3 Active Power,kW,11.84
605210,Whitlow Housing Saundersfoot,2023-06-13T21:40:00.000+00:00,busbar,,L2 Active Power,kW,12.68
605210,Whitlow Housing Saundersfoot,2023-06-13T21:40:00.000+00:00,busbar,,L1 Active Power,kW,14.67
605210,Whitlow Housing Saundersfoot,2023-06-13T21:40:00.000+00:00,busbar,,N Current (RMS),A,25.7
605210,Whitlow Housing Saundersfoot,2023-06-13T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.1
605210,Whitlow Housing Saundersfoot,2023-06-13T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.1
605210,Whitlow Housing Saundersfoot,2023-06-13T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.6
605210,Whitlow Housing Saundersfoot,2023-06-13T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.49
605210,Whitlow Housing Saundersfoot,2023-06-13T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.11
605210,Whitlow Housing Saundersfoot,2023-06-13T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
605210,Whitlow Housing Saundersfoot,2023-06-13T21:30:00.000+00:00,feeder,,L3 Active Power,kW,2.02
605210,Whitlow Housing Saundersfoot,2023-06-13T21:30:00.000+00:00,feeder,,L2 Active Power,kW,4.12
605210,Whitlow Housing Saundersfoot,2023-06-13T21:30:00.000+00:00,feeder,,L1 Active Power,kW,5.72
605210,Whitlow Housing Saundersfoot,2023-06-13T21:30:00.000+00:00,feeder,,N Current (RMS),A,16.5
605210,Whitlow Housing Saundersfoot,2023-06-13T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,9.1
605210,Whitlow Housing Saundersfoot,2023-06-13T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,17.8
605210,Whitlow Housing Saundersfoot,2023-06-13T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,24.6
605210,Whitlow Housing Saundersfoot,2023-06-13T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.17
605210,Whitlow Housing Saundersfoot,2023-06-13T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.59
605210,Whitlow Housing Saundersfoot,2023-06-13T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.07
605210,Whitlow Housing Saundersfoot,2023-06-13T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.42
605210,Whitlow Housing Saundersfoot,2023-06-13T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.88
605210,Whitlow Housing Saundersfoot,2023-06-13T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.27
605210,Whitlow Housing Saundersfoot,2023-06-13T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,23.7
605210,Whitlow Housing Saundersfoot,2023-06-13T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.5
605210,Whitlow Housing Saundersfoot,2023-06-13T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.5
605210,Whitlow Housing Saundersfoot,2023-06-13T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.4
605210,Whitlow Housing Saundersfoot,2023-06-13T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
605210,Whitlow Housing Saundersfoot,2023-06-13T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
605210,Whitlow Housing Saundersfoot,2023-06-13T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
605210,Whitlow Housing Saundersfoot,2023-06-13T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.89
605210,Whitlow Housing Saundersfoot,2023-06-13T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.7
605210,Whitlow Housing Saundersfoot,2023-06-13T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.45
605210,Whitlow Housing Saundersfoot,2023-06-13T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.4
605210,Whitlow Housing Saundersfoot,2023-06-13T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.4
605210,Whitlow Housing Saundersfoot,2023-06-13T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.8
605210,Whitlow Housing Saundersfoot,2023-06-13T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.0
605210,Whitlow Housing Saundersfoot,2023-06-13T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
605210,Whitlow Housing Saundersfoot,2023-06-13T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
605210,Whitlow Housing Saundersfoot,2023-06-13T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
605210,Whitlow Housing Saundersfoot,2023-06-13T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.14
605210,Whitlow Housing Saundersfoot,2023-06-13T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.53
605210,Whitlow Housing Saundersfoot,2023-06-13T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.62
605210,Whitlow Housing Saundersfoot,2023-06-13T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.2
605210,Whitlow Housing Saundersfoot,2023-06-13T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.9
605210,Whitlow Housing Saundersfoot,2023-06-13T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.1
605210,Whitlow Housing Saundersfoot,2023-06-13T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.2
605210,Whitlow Housing Saundersfoot,2023-06-13T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-13T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-13T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-13T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-13T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.52
605210,Whitlow Housing Saundersfoot,2023-06-13T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-13T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,2.6
605210,Whitlow Housing Saundersfoot,2023-06-13T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
605210,Whitlow Housing Saundersfoot,2023-06-13T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.6
605210,Whitlow Housing Saundersfoot,2023-06-13T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
605210,Whitlow Housing Saundersfoot,2023-06-13T21:30:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-13T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
605210,Whitlow Housing Saundersfoot,2023-06-13T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
605210,Whitlow Housing Saundersfoot,2023-06-13T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
605210,Whitlow Housing Saundersfoot,2023-06-13T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
605210,Whitlow Housing Saundersfoot,2023-06-13T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
605210,Whitlow Housing Saundersfoot,2023-06-13T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
605210,Whitlow Housing Saundersfoot,2023-06-13T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
605210,Whitlow Housing Saundersfoot,2023-06-13T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
605210,Whitlow Housing Saundersfoot,2023-06-13T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
605210,Whitlow Housing Saundersfoot,2023-06-13T21:30:00.000+00:00,busbar,,L3 Active Power,kW,12.48
605210,Whitlow Housing Saundersfoot,2023-06-13T21:30:00.000+00:00,busbar,,L2 Active Power,kW,13.75
605210,Whitlow Housing Saundersfoot,2023-06-13T21:30:00.000+00:00,busbar,,L1 Active Power,kW,18.05
605210,Whitlow Housing Saundersfoot,2023-06-13T21:30:00.000+00:00,busbar,,N Current (RMS),A,36.5
605210,Whitlow Housing Saundersfoot,2023-06-13T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.9
605210,Whitlow Housing Saundersfoot,2023-06-13T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.9
605210,Whitlow Housing Saundersfoot,2023-06-13T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
605210,Whitlow Housing Saundersfoot,2023-06-13T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.29
605210,Whitlow Housing Saundersfoot,2023-06-13T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-13T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
605210,Whitlow Housing Saundersfoot,2023-06-13T21:20:00.000+00:00,feeder,,L3 Active Power,kW,2.15
605210,Whitlow Housing Saundersfoot,2023-06-13T21:20:00.000+00:00,feeder,,L2 Active Power,kW,4.66
605210,Whitlow Housing Saundersfoot,2023-06-13T21:20:00.000+00:00,feeder,,L1 Active Power,kW,3.35
605210,Whitlow Housing Saundersfoot,2023-06-13T21:20:00.000+00:00,feeder,,N Current (RMS),A,11.8
605210,Whitlow Housing Saundersfoot,2023-06-13T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,9.6
605210,Whitlow Housing Saundersfoot,2023-06-13T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,19.8
605210,Whitlow Housing Saundersfoot,2023-06-13T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,15.2
605210,Whitlow Housing Saundersfoot,2023-06-13T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.25
605210,Whitlow Housing Saundersfoot,2023-06-13T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.41
605210,Whitlow Housing Saundersfoot,2023-06-13T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.95
605210,Whitlow Housing Saundersfoot,2023-06-13T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.34
605210,Whitlow Housing Saundersfoot,2023-06-13T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.31
605210,Whitlow Housing Saundersfoot,2023-06-13T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.5
605210,Whitlow Housing Saundersfoot,2023-06-13T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,14.4
605210,Whitlow Housing Saundersfoot,2023-06-13T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.3
605210,Whitlow Housing Saundersfoot,2023-06-13T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.3
605210,Whitlow Housing Saundersfoot,2023-06-13T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.3
605210,Whitlow Housing Saundersfoot,2023-06-13T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
605210,Whitlow Housing Saundersfoot,2023-06-13T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
605210,Whitlow Housing Saundersfoot,2023-06-13T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.13
605210,Whitlow Housing Saundersfoot,2023-06-13T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.25
605210,Whitlow Housing Saundersfoot,2023-06-13T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.46
605210,Whitlow Housing Saundersfoot,2023-06-13T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.53
605210,Whitlow Housing Saundersfoot,2023-06-13T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.6
605210,Whitlow Housing Saundersfoot,2023-06-13T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.8
605210,Whitlow Housing Saundersfoot,2023-06-13T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.8
605210,Whitlow Housing Saundersfoot,2023-06-13T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.2
605210,Whitlow Housing Saundersfoot,2023-06-13T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
605210,Whitlow Housing Saundersfoot,2023-06-13T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
605210,Whitlow Housing Saundersfoot,2023-06-13T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
605210,Whitlow Housing Saundersfoot,2023-06-13T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.95
605210,Whitlow Housing Saundersfoot,2023-06-13T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.41
605210,Whitlow Housing Saundersfoot,2023-06-13T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.51
