Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605210,Whitlow Housing Saundersfoot,2023-06-13T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.2
605210,Whitlow Housing Saundersfoot,2023-06-13T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.2
605210,Whitlow Housing Saundersfoot,2023-06-13T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.7
605210,Whitlow Housing Saundersfoot,2023-06-13T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.9
605210,Whitlow Housing Saundersfoot,2023-06-13T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-13T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
605210,Whitlow Housing Saundersfoot,2023-06-13T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
605210,Whitlow Housing Saundersfoot,2023-06-13T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-13T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.31
605210,Whitlow Housing Saundersfoot,2023-06-13T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-13T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.3
605210,Whitlow Housing Saundersfoot,2023-06-13T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.8
605210,Whitlow Housing Saundersfoot,2023-06-13T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
605210,Whitlow Housing Saundersfoot,2023-06-13T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
605210,Whitlow Housing Saundersfoot,2023-06-13T21:20:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-13T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
605210,Whitlow Housing Saundersfoot,2023-06-13T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.43
605210,Whitlow Housing Saundersfoot,2023-06-13T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
605210,Whitlow Housing Saundersfoot,2023-06-13T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.63
605210,Whitlow Housing Saundersfoot,2023-06-13T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
605210,Whitlow Housing Saundersfoot,2023-06-13T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
605210,Whitlow Housing Saundersfoot,2023-06-13T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
605210,Whitlow Housing Saundersfoot,2023-06-13T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
605210,Whitlow Housing Saundersfoot,2023-06-13T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
605210,Whitlow Housing Saundersfoot,2023-06-13T21:20:00.000+00:00,busbar,,L3 Active Power,kW,12.7
605210,Whitlow Housing Saundersfoot,2023-06-13T21:20:00.000+00:00,busbar,,L2 Active Power,kW,16.16
605210,Whitlow Housing Saundersfoot,2023-06-13T21:20:00.000+00:00,busbar,,L1 Active Power,kW,13.9
605210,Whitlow Housing Saundersfoot,2023-06-13T21:20:00.000+00:00,busbar,,N Current (RMS),A,31.0
605210,Whitlow Housing Saundersfoot,2023-06-13T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
605210,Whitlow Housing Saundersfoot,2023-06-13T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
605210,Whitlow Housing Saundersfoot,2023-06-13T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.8
605210,Whitlow Housing Saundersfoot,2023-06-13T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.21
605210,Whitlow Housing Saundersfoot,2023-06-13T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
605210,Whitlow Housing Saundersfoot,2023-06-13T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
605210,Whitlow Housing Saundersfoot,2023-06-13T21:10:00.000+00:00,feeder,,L3 Active Power,kW,2.25
605210,Whitlow Housing Saundersfoot,2023-06-13T21:10:00.000+00:00,feeder,,L2 Active Power,kW,5.05
605210,Whitlow Housing Saundersfoot,2023-06-13T21:10:00.000+00:00,feeder,,L1 Active Power,kW,2.78
605210,Whitlow Housing Saundersfoot,2023-06-13T21:10:00.000+00:00,feeder,,N Current (RMS),A,12.7
605210,Whitlow Housing Saundersfoot,2023-06-13T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,10.2
605210,Whitlow Housing Saundersfoot,2023-06-13T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,21.8
605210,Whitlow Housing Saundersfoot,2023-06-13T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,13.0
605210,Whitlow Housing Saundersfoot,2023-06-13T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.15
605210,Whitlow Housing Saundersfoot,2023-06-13T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
605210,Whitlow Housing Saundersfoot,2023-06-13T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.91
605210,Whitlow Housing Saundersfoot,2023-06-13T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.41
605210,Whitlow Housing Saundersfoot,2023-06-13T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.11
605210,Whitlow Housing Saundersfoot,2023-06-13T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.56
605210,Whitlow Housing Saundersfoot,2023-06-13T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,14.6
605210,Whitlow Housing Saundersfoot,2023-06-13T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.4
605210,Whitlow Housing Saundersfoot,2023-06-13T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.4
605210,Whitlow Housing Saundersfoot,2023-06-13T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.4
605210,Whitlow Housing Saundersfoot,2023-06-13T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
605210,Whitlow Housing Saundersfoot,2023-06-13T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
605210,Whitlow Housing Saundersfoot,2023-06-13T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
605210,Whitlow Housing Saundersfoot,2023-06-13T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.31
605210,Whitlow Housing Saundersfoot,2023-06-13T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.5
605210,Whitlow Housing Saundersfoot,2023-06-13T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.87
605210,Whitlow Housing Saundersfoot,2023-06-13T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.6
605210,Whitlow Housing Saundersfoot,2023-06-13T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.1
605210,Whitlow Housing Saundersfoot,2023-06-13T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.9
605210,Whitlow Housing Saundersfoot,2023-06-13T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.9
605210,Whitlow Housing Saundersfoot,2023-06-13T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
605210,Whitlow Housing Saundersfoot,2023-06-13T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
605210,Whitlow Housing Saundersfoot,2023-06-13T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
605210,Whitlow Housing Saundersfoot,2023-06-13T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.09
605210,Whitlow Housing Saundersfoot,2023-06-13T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.41
605210,Whitlow Housing Saundersfoot,2023-06-13T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.84
605210,Whitlow Housing Saundersfoot,2023-06-13T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.4
605210,Whitlow Housing Saundersfoot,2023-06-13T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.7
605210,Whitlow Housing Saundersfoot,2023-06-13T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.0
605210,Whitlow Housing Saundersfoot,2023-06-13T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.9
605210,Whitlow Housing Saundersfoot,2023-06-13T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-13T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
605210,Whitlow Housing Saundersfoot,2023-06-13T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
605210,Whitlow Housing Saundersfoot,2023-06-13T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-13T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.3
605210,Whitlow Housing Saundersfoot,2023-06-13T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-13T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.3
605210,Whitlow Housing Saundersfoot,2023-06-13T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
605210,Whitlow Housing Saundersfoot,2023-06-13T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
605210,Whitlow Housing Saundersfoot,2023-06-13T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
605210,Whitlow Housing Saundersfoot,2023-06-13T21:10:00.000+00:00,transformer,,Temperature,C,3.8
605210,Whitlow Housing Saundersfoot,2023-06-13T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
605210,Whitlow Housing Saundersfoot,2023-06-13T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
605210,Whitlow Housing Saundersfoot,2023-06-13T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
605210,Whitlow Housing Saundersfoot,2023-06-13T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.93
605210,Whitlow Housing Saundersfoot,2023-06-13T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
605210,Whitlow Housing Saundersfoot,2023-06-13T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
605210,Whitlow Housing Saundersfoot,2023-06-13T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
605210,Whitlow Housing Saundersfoot,2023-06-13T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
605210,Whitlow Housing Saundersfoot,2023-06-13T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
605210,Whitlow Housing Saundersfoot,2023-06-13T21:10:00.000+00:00,busbar,,L3 Active Power,kW,13.07
605210,Whitlow Housing Saundersfoot,2023-06-13T21:10:00.000+00:00,busbar,,L2 Active Power,kW,15.38
605210,Whitlow Housing Saundersfoot,2023-06-13T21:10:00.000+00:00,busbar,,L1 Active Power,kW,15.06
605210,Whitlow Housing Saundersfoot,2023-06-13T21:10:00.000+00:00,busbar,,N Current (RMS),A,28.5
605210,Whitlow Housing Saundersfoot,2023-06-13T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.5
605210,Whitlow Housing Saundersfoot,2023-06-13T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
605210,Whitlow Housing Saundersfoot,2023-06-13T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
605210,Whitlow Housing Saundersfoot,2023-06-13T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.37
605210,Whitlow Housing Saundersfoot,2023-06-13T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
605210,Whitlow Housing Saundersfoot,2023-06-13T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
605210,Whitlow Housing Saundersfoot,2023-06-13T21:00:00.000+00:00,feeder,,L3 Active Power,kW,2.1
605210,Whitlow Housing Saundersfoot,2023-06-13T21:00:00.000+00:00,feeder,,L2 Active Power,kW,5.35
605210,Whitlow Housing Saundersfoot,2023-06-13T21:00:00.000+00:00,feeder,,L1 Active Power,kW,3.08
605210,Whitlow Housing Saundersfoot,2023-06-13T21:00:00.000+00:00,feeder,,N Current (RMS),A,13.3
605210,Whitlow Housing Saundersfoot,2023-06-13T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,9.3
605210,Whitlow Housing Saundersfoot,2023-06-13T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,23.0
605210,Whitlow Housing Saundersfoot,2023-06-13T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,14.1
605210,Whitlow Housing Saundersfoot,2023-06-13T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.03
605210,Whitlow Housing Saundersfoot,2023-06-13T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
605210,Whitlow Housing Saundersfoot,2023-06-13T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.02
605210,Whitlow Housing Saundersfoot,2023-06-13T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.98
605210,Whitlow Housing Saundersfoot,2023-06-13T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.22
605210,Whitlow Housing Saundersfoot,2023-06-13T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.35
605210,Whitlow Housing Saundersfoot,2023-06-13T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,17.1
605210,Whitlow Housing Saundersfoot,2023-06-13T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.1
605210,Whitlow Housing Saundersfoot,2023-06-13T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.8
605210,Whitlow Housing Saundersfoot,2023-06-13T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.5
605210,Whitlow Housing Saundersfoot,2023-06-13T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
605210,Whitlow Housing Saundersfoot,2023-06-13T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
605210,Whitlow Housing Saundersfoot,2023-06-13T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
605210,Whitlow Housing Saundersfoot,2023-06-13T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.44
605210,Whitlow Housing Saundersfoot,2023-06-13T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.82
605210,Whitlow Housing Saundersfoot,2023-06-13T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.51
605210,Whitlow Housing Saundersfoot,2023-06-13T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.1
605210,Whitlow Housing Saundersfoot,2023-06-13T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.7
605210,Whitlow Housing Saundersfoot,2023-06-13T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.3
605210,Whitlow Housing Saundersfoot,2023-06-13T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.2
605210,Whitlow Housing Saundersfoot,2023-06-13T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.18
605210,Whitlow Housing Saundersfoot,2023-06-13T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
605210,Whitlow Housing Saundersfoot,2023-06-13T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
605210,Whitlow Housing Saundersfoot,2023-06-13T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.17
605210,Whitlow Housing Saundersfoot,2023-06-13T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.61
605210,Whitlow Housing Saundersfoot,2023-06-13T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.97
605210,Whitlow Housing Saundersfoot,2023-06-13T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.2
605210,Whitlow Housing Saundersfoot,2023-06-13T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.1
605210,Whitlow Housing Saundersfoot,2023-06-13T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.4
605210,Whitlow Housing Saundersfoot,2023-06-13T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.5
605210,Whitlow Housing Saundersfoot,2023-06-13T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-13T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
605210,Whitlow Housing Saundersfoot,2023-06-13T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
605210,Whitlow Housing Saundersfoot,2023-06-13T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-13T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.16
605210,Whitlow Housing Saundersfoot,2023-06-13T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-13T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.3
605210,Whitlow Housing Saundersfoot,2023-06-13T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.8
605210,Whitlow Housing Saundersfoot,2023-06-13T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
605210,Whitlow Housing Saundersfoot,2023-06-13T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
605210,Whitlow Housing Saundersfoot,2023-06-13T21:00:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-13T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
605210,Whitlow Housing Saundersfoot,2023-06-13T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
605210,Whitlow Housing Saundersfoot,2023-06-13T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
605210,Whitlow Housing Saundersfoot,2023-06-13T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
605210,Whitlow Housing Saundersfoot,2023-06-13T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
605210,Whitlow Housing Saundersfoot,2023-06-13T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.96
605210,Whitlow Housing Saundersfoot,2023-06-13T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
605210,Whitlow Housing Saundersfoot,2023-06-13T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
605210,Whitlow Housing Saundersfoot,2023-06-13T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
605210,Whitlow Housing Saundersfoot,2023-06-13T21:00:00.000+00:00,busbar,,L3 Active Power,kW,13.7
605210,Whitlow Housing Saundersfoot,2023-06-13T21:00:00.000+00:00,busbar,,L2 Active Power,kW,16.16
605210,Whitlow Housing Saundersfoot,2023-06-13T21:00:00.000+00:00,busbar,,L1 Active Power,kW,14.91
605210,Whitlow Housing Saundersfoot,2023-06-13T21:00:00.000+00:00,busbar,,N Current (RMS),A,27.0
605210,Whitlow Housing Saundersfoot,2023-06-13T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
605210,Whitlow Housing Saundersfoot,2023-06-13T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.7
605210,Whitlow Housing Saundersfoot,2023-06-13T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
605210,Whitlow Housing Saundersfoot,2023-06-13T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.58
605210,Whitlow Housing Saundersfoot,2023-06-13T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
605210,Whitlow Housing Saundersfoot,2023-06-13T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
605210,Whitlow Housing Saundersfoot,2023-06-13T20:50:00.000+00:00,feeder,,L3 Active Power,kW,2.94
605210,Whitlow Housing Saundersfoot,2023-06-13T20:50:00.000+00:00,feeder,,L2 Active Power,kW,4.43
605210,Whitlow Housing Saundersfoot,2023-06-13T20:50:00.000+00:00,feeder,,L1 Active Power,kW,3.22
605210,Whitlow Housing Saundersfoot,2023-06-13T20:50:00.000+00:00,feeder,,N Current (RMS),A,10.4
605210,Whitlow Housing Saundersfoot,2023-06-13T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,12.9
605210,Whitlow Housing Saundersfoot,2023-06-13T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,19.2
605210,Whitlow Housing Saundersfoot,2023-06-13T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,14.8
605210,Whitlow Housing Saundersfoot,2023-06-13T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.97
605210,Whitlow Housing Saundersfoot,2023-06-13T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.42
605210,Whitlow Housing Saundersfoot,2023-06-13T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.77
605210,Whitlow Housing Saundersfoot,2023-06-13T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.34
605210,Whitlow Housing Saundersfoot,2023-06-13T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.95
605210,Whitlow Housing Saundersfoot,2023-06-13T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.93
605210,Whitlow Housing Saundersfoot,2023-06-13T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,23.2
605210,Whitlow Housing Saundersfoot,2023-06-13T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.1
605210,Whitlow Housing Saundersfoot,2023-06-13T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.3
605210,Whitlow Housing Saundersfoot,2023-06-13T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.4
605210,Whitlow Housing Saundersfoot,2023-06-13T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
605210,Whitlow Housing Saundersfoot,2023-06-13T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
605210,Whitlow Housing Saundersfoot,2023-06-13T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
605210,Whitlow Housing Saundersfoot,2023-06-13T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.47
605210,Whitlow Housing Saundersfoot,2023-06-13T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.8
605210,Whitlow Housing Saundersfoot,2023-06-13T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.58
605210,Whitlow Housing Saundersfoot,2023-06-13T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.8
605210,Whitlow Housing Saundersfoot,2023-06-13T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.7
605210,Whitlow Housing Saundersfoot,2023-06-13T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.3
605210,Whitlow Housing Saundersfoot,2023-06-13T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.4
605210,Whitlow Housing Saundersfoot,2023-06-13T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.19
605210,Whitlow Housing Saundersfoot,2023-06-13T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
605210,Whitlow Housing Saundersfoot,2023-06-13T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
605210,Whitlow Housing Saundersfoot,2023-06-13T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.18
605210,Whitlow Housing Saundersfoot,2023-06-13T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.34
605210,Whitlow Housing Saundersfoot,2023-06-13T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.48
605210,Whitlow Housing Saundersfoot,2023-06-13T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.7
605210,Whitlow Housing Saundersfoot,2023-06-13T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.1
605210,Whitlow Housing Saundersfoot,2023-06-13T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.5
605210,Whitlow Housing Saundersfoot,2023-06-13T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.8
605210,Whitlow Housing Saundersfoot,2023-06-13T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-13T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
605210,Whitlow Housing Saundersfoot,2023-06-13T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-13T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-13T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.49
605210,Whitlow Housing Saundersfoot,2023-06-13T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-13T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,2.5
605210,Whitlow Housing Saundersfoot,2023-06-13T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
605210,Whitlow Housing Saundersfoot,2023-06-13T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.5
605210,Whitlow Housing Saundersfoot,2023-06-13T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
605210,Whitlow Housing Saundersfoot,2023-06-13T20:50:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-13T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
605210,Whitlow Housing Saundersfoot,2023-06-13T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
605210,Whitlow Housing Saundersfoot,2023-06-13T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
605210,Whitlow Housing Saundersfoot,2023-06-13T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
605210,Whitlow Housing Saundersfoot,2023-06-13T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
605210,Whitlow Housing Saundersfoot,2023-06-13T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
605210,Whitlow Housing Saundersfoot,2023-06-13T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
605210,Whitlow Housing Saundersfoot,2023-06-13T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
605210,Whitlow Housing Saundersfoot,2023-06-13T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
605210,Whitlow Housing Saundersfoot,2023-06-13T20:50:00.000+00:00,busbar,,L3 Active Power,kW,13.94
605210,Whitlow Housing Saundersfoot,2023-06-13T20:50:00.000+00:00,busbar,,L2 Active Power,kW,16.01
605210,Whitlow Housing Saundersfoot,2023-06-13T20:50:00.000+00:00,busbar,,L1 Active Power,kW,18.2
605210,Whitlow Housing Saundersfoot,2023-06-13T20:50:00.000+00:00,busbar,,N Current (RMS),A,34.9
605210,Whitlow Housing Saundersfoot,2023-06-13T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.7
605210,Whitlow Housing Saundersfoot,2023-06-13T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
605210,Whitlow Housing Saundersfoot,2023-06-13T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.7
605210,Whitlow Housing Saundersfoot,2023-06-13T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.86
605210,Whitlow Housing Saundersfoot,2023-06-13T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
605210,Whitlow Housing Saundersfoot,2023-06-13T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
605210,Whitlow Housing Saundersfoot,2023-06-13T20:40:00.000+00:00,feeder,,L3 Active Power,kW,2.85
605210,Whitlow Housing Saundersfoot,2023-06-13T20:40:00.000+00:00,feeder,,L2 Active Power,kW,4.58
605210,Whitlow Housing Saundersfoot,2023-06-13T20:40:00.000+00:00,feeder,,L1 Active Power,kW,3.68
605210,Whitlow Housing Saundersfoot,2023-06-13T20:40:00.000+00:00,feeder,,N Current (RMS),A,12.4
605210,Whitlow Housing Saundersfoot,2023-06-13T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,12.8
605210,Whitlow Housing Saundersfoot,2023-06-13T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,20.3
605210,Whitlow Housing Saundersfoot,2023-06-13T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,16.4
605210,Whitlow Housing Saundersfoot,2023-06-13T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.06
605210,Whitlow Housing Saundersfoot,2023-06-13T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.31
605210,Whitlow Housing Saundersfoot,2023-06-13T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.9
605210,Whitlow Housing Saundersfoot,2023-06-13T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.5
605210,Whitlow Housing Saundersfoot,2023-06-13T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.31
605210,Whitlow Housing Saundersfoot,2023-06-13T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.34
605210,Whitlow Housing Saundersfoot,2023-06-13T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,15.0
605210,Whitlow Housing Saundersfoot,2023-06-13T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.7
605210,Whitlow Housing Saundersfoot,2023-06-13T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.1
605210,Whitlow Housing Saundersfoot,2023-06-13T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.3
605210,Whitlow Housing Saundersfoot,2023-06-13T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
605210,Whitlow Housing Saundersfoot,2023-06-13T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
605210,Whitlow Housing Saundersfoot,2023-06-13T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
605210,Whitlow Housing Saundersfoot,2023-06-13T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.37
605210,Whitlow Housing Saundersfoot,2023-06-13T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.76
605210,Whitlow Housing Saundersfoot,2023-06-13T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.49
605210,Whitlow Housing Saundersfoot,2023-06-13T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.4
605210,Whitlow Housing Saundersfoot,2023-06-13T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.2
605210,Whitlow Housing Saundersfoot,2023-06-13T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.6
605210,Whitlow Housing Saundersfoot,2023-06-13T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.2
605210,Whitlow Housing Saundersfoot,2023-06-13T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-13T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
605210,Whitlow Housing Saundersfoot,2023-06-13T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
605210,Whitlow Housing Saundersfoot,2023-06-13T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.99
605210,Whitlow Housing Saundersfoot,2023-06-13T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.12
605210,Whitlow Housing Saundersfoot,2023-06-13T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.98
605210,Whitlow Housing Saundersfoot,2023-06-13T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.1
605210,Whitlow Housing Saundersfoot,2023-06-13T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.3
605210,Whitlow Housing Saundersfoot,2023-06-13T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.1
605210,Whitlow Housing Saundersfoot,2023-06-13T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.1
605210,Whitlow Housing Saundersfoot,2023-06-13T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-13T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
605210,Whitlow Housing Saundersfoot,2023-06-13T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
605210,Whitlow Housing Saundersfoot,2023-06-13T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-13T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.44
605210,Whitlow Housing Saundersfoot,2023-06-13T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-13T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,2.4
605210,Whitlow Housing Saundersfoot,2023-06-13T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.8
605210,Whitlow Housing Saundersfoot,2023-06-13T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.4
605210,Whitlow Housing Saundersfoot,2023-06-13T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
605210,Whitlow Housing Saundersfoot,2023-06-13T20:40:00.000+00:00,transformer,,Temperature,C,0.1
605210,Whitlow Housing Saundersfoot,2023-06-13T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
605210,Whitlow Housing Saundersfoot,2023-06-13T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
605210,Whitlow Housing Saundersfoot,2023-06-13T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
605210,Whitlow Housing Saundersfoot,2023-06-13T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
605210,Whitlow Housing Saundersfoot,2023-06-13T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
605210,Whitlow Housing Saundersfoot,2023-06-13T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
605210,Whitlow Housing Saundersfoot,2023-06-13T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
605210,Whitlow Housing Saundersfoot,2023-06-13T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
605210,Whitlow Housing Saundersfoot,2023-06-13T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
605210,Whitlow Housing Saundersfoot,2023-06-13T20:40:00.000+00:00,busbar,,L3 Active Power,kW,13.72
605210,Whitlow Housing Saundersfoot,2023-06-13T20:40:00.000+00:00,busbar,,L2 Active Power,kW,17.22
605210,Whitlow Housing Saundersfoot,2023-06-13T20:40:00.000+00:00,busbar,,L1 Active Power,kW,17.48
605210,Whitlow Housing Saundersfoot,2023-06-13T20:40:00.000+00:00,busbar,,N Current (RMS),A,34.2
605210,Whitlow Housing Saundersfoot,2023-06-13T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
605210,Whitlow Housing Saundersfoot,2023-06-13T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
605210,Whitlow Housing Saundersfoot,2023-06-13T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.1
605210,Whitlow Housing Saundersfoot,2023-06-13T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.06
605210,Whitlow Housing Saundersfoot,2023-06-13T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
605210,Whitlow Housing Saundersfoot,2023-06-13T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
605210,Whitlow Housing Saundersfoot,2023-06-13T20:30:00.000+00:00,feeder,,L3 Active Power,kW,3.06
605210,Whitlow Housing Saundersfoot,2023-06-13T20:30:00.000+00:00,feeder,,L2 Active Power,kW,3.37
605210,Whitlow Housing Saundersfoot,2023-06-13T20:30:00.000+00:00,feeder,,L1 Active Power,kW,3.76
605210,Whitlow Housing Saundersfoot,2023-06-13T20:30:00.000+00:00,feeder,,N Current (RMS),A,12.8
605210,Whitlow Housing Saundersfoot,2023-06-13T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,13.9
605210,Whitlow Housing Saundersfoot,2023-06-13T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,14.8
605210,Whitlow Housing Saundersfoot,2023-06-13T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,17.2
605210,Whitlow Housing Saundersfoot,2023-06-13T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.17
605210,Whitlow Housing Saundersfoot,2023-06-13T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.44
605210,Whitlow Housing Saundersfoot,2023-06-13T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.91
605210,Whitlow Housing Saundersfoot,2023-06-13T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.84
605210,Whitlow Housing Saundersfoot,2023-06-13T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.15
605210,Whitlow Housing Saundersfoot,2023-06-13T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.1
605210,Whitlow Housing Saundersfoot,2023-06-13T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,17.2
605210,Whitlow Housing Saundersfoot,2023-06-13T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.5
605210,Whitlow Housing Saundersfoot,2023-06-13T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.5
605210,Whitlow Housing Saundersfoot,2023-06-13T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.6
605210,Whitlow Housing Saundersfoot,2023-06-13T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
605210,Whitlow Housing Saundersfoot,2023-06-13T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
605210,Whitlow Housing Saundersfoot,2023-06-13T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
605210,Whitlow Housing Saundersfoot,2023-06-13T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.63
605210,Whitlow Housing Saundersfoot,2023-06-13T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.62
605210,Whitlow Housing Saundersfoot,2023-06-13T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.34
605210,Whitlow Housing Saundersfoot,2023-06-13T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.7
605210,Whitlow Housing Saundersfoot,2023-06-13T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.2
605210,Whitlow Housing Saundersfoot,2023-06-13T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.0
605210,Whitlow Housing Saundersfoot,2023-06-13T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.2
605210,Whitlow Housing Saundersfoot,2023-06-13T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
605210,Whitlow Housing Saundersfoot,2023-06-13T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
605210,Whitlow Housing Saundersfoot,2023-06-13T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
605210,Whitlow Housing Saundersfoot,2023-06-13T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.18
605210,Whitlow Housing Saundersfoot,2023-06-13T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.06
605210,Whitlow Housing Saundersfoot,2023-06-13T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.43
605210,Whitlow Housing Saundersfoot,2023-06-13T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.3
605210,Whitlow Housing Saundersfoot,2023-06-13T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.1
605210,Whitlow Housing Saundersfoot,2023-06-13T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.6
605210,Whitlow Housing Saundersfoot,2023-06-13T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.5
605210,Whitlow Housing Saundersfoot,2023-06-13T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-13T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
605210,Whitlow Housing Saundersfoot,2023-06-13T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-13T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-13T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.46
605210,Whitlow Housing Saundersfoot,2023-06-13T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-13T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,2.5
605210,Whitlow Housing Saundersfoot,2023-06-13T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.8
605210,Whitlow Housing Saundersfoot,2023-06-13T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.5
605210,Whitlow Housing Saundersfoot,2023-06-13T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
605210,Whitlow Housing Saundersfoot,2023-06-13T20:30:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-13T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
605210,Whitlow Housing Saundersfoot,2023-06-13T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
605210,Whitlow Housing Saundersfoot,2023-06-13T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
605210,Whitlow Housing Saundersfoot,2023-06-13T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
605210,Whitlow Housing Saundersfoot,2023-06-13T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
605210,Whitlow Housing Saundersfoot,2023-06-13T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.75
605210,Whitlow Housing Saundersfoot,2023-06-13T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
605210,Whitlow Housing Saundersfoot,2023-06-13T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
605210,Whitlow Housing Saundersfoot,2023-06-13T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
605210,Whitlow Housing Saundersfoot,2023-06-13T20:30:00.000+00:00,busbar,,L3 Active Power,kW,14.71
605210,Whitlow Housing Saundersfoot,2023-06-13T20:30:00.000+00:00,busbar,,L2 Active Power,kW,14.66
605210,Whitlow Housing Saundersfoot,2023-06-13T20:30:00.000+00:00,busbar,,L1 Active Power,kW,18.63
605210,Whitlow Housing Saundersfoot,2023-06-13T20:30:00.000+00:00,busbar,,N Current (RMS),A,34.8
605210,Whitlow Housing Saundersfoot,2023-06-13T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.1
605210,Whitlow Housing Saundersfoot,2023-06-13T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.9
605210,Whitlow Housing Saundersfoot,2023-06-13T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.7
605210,Whitlow Housing Saundersfoot,2023-06-13T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.76
605210,Whitlow Housing Saundersfoot,2023-06-13T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
605210,Whitlow Housing Saundersfoot,2023-06-13T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
605210,Whitlow Housing Saundersfoot,2023-06-13T20:20:00.000+00:00,feeder,,L3 Active Power,kW,3.5
605210,Whitlow Housing Saundersfoot,2023-06-13T20:20:00.000+00:00,feeder,,L2 Active Power,kW,3.57
605210,Whitlow Housing Saundersfoot,2023-06-13T20:20:00.000+00:00,feeder,,L1 Active Power,kW,3.18
605210,Whitlow Housing Saundersfoot,2023-06-13T20:20:00.000+00:00,feeder,,N Current (RMS),A,11.5
605210,Whitlow Housing Saundersfoot,2023-06-13T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,15.2
605210,Whitlow Housing Saundersfoot,2023-06-13T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,15.9
605210,Whitlow Housing Saundersfoot,2023-06-13T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,14.6
605210,Whitlow Housing Saundersfoot,2023-06-13T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.24
605210,Whitlow Housing Saundersfoot,2023-06-13T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.49
605210,Whitlow Housing Saundersfoot,2023-06-13T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.7
605210,Whitlow Housing Saundersfoot,2023-06-13T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.87
605210,Whitlow Housing Saundersfoot,2023-06-13T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.06
605210,Whitlow Housing Saundersfoot,2023-06-13T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.56
605210,Whitlow Housing Saundersfoot,2023-06-13T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,20.4
605210,Whitlow Housing Saundersfoot,2023-06-13T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.2
605210,Whitlow Housing Saundersfoot,2023-06-13T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.1
605210,Whitlow Housing Saundersfoot,2023-06-13T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.6
605210,Whitlow Housing Saundersfoot,2023-06-13T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
605210,Whitlow Housing Saundersfoot,2023-06-13T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
605210,Whitlow Housing Saundersfoot,2023-06-13T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
605210,Whitlow Housing Saundersfoot,2023-06-13T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.51
605210,Whitlow Housing Saundersfoot,2023-06-13T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.81
605210,Whitlow Housing Saundersfoot,2023-06-13T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.53
605210,Whitlow Housing Saundersfoot,2023-06-13T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.4
605210,Whitlow Housing Saundersfoot,2023-06-13T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.2
605210,Whitlow Housing Saundersfoot,2023-06-13T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.5
605210,Whitlow Housing Saundersfoot,2023-06-13T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.1
605210,Whitlow Housing Saundersfoot,2023-06-13T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
605210,Whitlow Housing Saundersfoot,2023-06-13T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
605210,Whitlow Housing Saundersfoot,2023-06-13T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
605210,Whitlow Housing Saundersfoot,2023-06-13T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.87
605210,Whitlow Housing Saundersfoot,2023-06-13T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.31
605210,Whitlow Housing Saundersfoot,2023-06-13T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.96
605210,Whitlow Housing Saundersfoot,2023-06-13T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.3
605210,Whitlow Housing Saundersfoot,2023-06-13T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.9
605210,Whitlow Housing Saundersfoot,2023-06-13T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.2
605210,Whitlow Housing Saundersfoot,2023-06-13T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.1
605210,Whitlow Housing Saundersfoot,2023-06-13T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-13T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.36
605210,Whitlow Housing Saundersfoot,2023-06-13T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-13T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-13T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.45
605210,Whitlow Housing Saundersfoot,2023-06-13T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-13T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,3.4
605210,Whitlow Housing Saundersfoot,2023-06-13T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.8
605210,Whitlow Housing Saundersfoot,2023-06-13T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.5
605210,Whitlow Housing Saundersfoot,2023-06-13T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
605210,Whitlow Housing Saundersfoot,2023-06-13T20:20:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-13T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
605210,Whitlow Housing Saundersfoot,2023-06-13T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
605210,Whitlow Housing Saundersfoot,2023-06-13T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
605210,Whitlow Housing Saundersfoot,2023-06-13T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
605210,Whitlow Housing Saundersfoot,2023-06-13T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
605210,Whitlow Housing Saundersfoot,2023-06-13T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
605210,Whitlow Housing Saundersfoot,2023-06-13T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
605210,Whitlow Housing Saundersfoot,2023-06-13T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
605210,Whitlow Housing Saundersfoot,2023-06-13T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
605210,Whitlow Housing Saundersfoot,2023-06-13T20:20:00.000+00:00,busbar,,L3 Active Power,kW,14.75
605210,Whitlow Housing Saundersfoot,2023-06-13T20:20:00.000+00:00,busbar,,L2 Active Power,kW,14.2
605210,Whitlow Housing Saundersfoot,2023-06-13T20:20:00.000+00:00,busbar,,L1 Active Power,kW,20.23
605210,Whitlow Housing Saundersfoot,2023-06-13T20:20:00.000+00:00,busbar,,N Current (RMS),A,37.0
605210,Whitlow Housing Saundersfoot,2023-06-13T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
605210,Whitlow Housing Saundersfoot,2023-06-13T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
605210,Whitlow Housing Saundersfoot,2023-06-13T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.6
605210,Whitlow Housing Saundersfoot,2023-06-13T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.46
605210,Whitlow Housing Saundersfoot,2023-06-13T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
605210,Whitlow Housing Saundersfoot,2023-06-13T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
605210,Whitlow Housing Saundersfoot,2023-06-13T20:10:00.000+00:00,feeder,,L3 Active Power,kW,3.52
605210,Whitlow Housing Saundersfoot,2023-06-13T20:10:00.000+00:00,feeder,,L2 Active Power,kW,3.95
605210,Whitlow Housing Saundersfoot,2023-06-13T20:10:00.000+00:00,feeder,,L1 Active Power,kW,2.9
605210,Whitlow Housing Saundersfoot,2023-06-13T20:10:00.000+00:00,feeder,,N Current (RMS),A,11.7
605210,Whitlow Housing Saundersfoot,2023-06-13T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.0
605210,Whitlow Housing Saundersfoot,2023-06-13T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,17.6
605210,Whitlow Housing Saundersfoot,2023-06-13T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,13.8
605210,Whitlow Housing Saundersfoot,2023-06-13T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.3
605210,Whitlow Housing Saundersfoot,2023-06-13T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.44
605210,Whitlow Housing Saundersfoot,2023-06-13T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.72
605210,Whitlow Housing Saundersfoot,2023-06-13T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.31
605210,Whitlow Housing Saundersfoot,2023-06-13T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.07
605210,Whitlow Housing Saundersfoot,2023-06-13T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.26
605210,Whitlow Housing Saundersfoot,2023-06-13T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,17.2
605210,Whitlow Housing Saundersfoot,2023-06-13T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.1
605210,Whitlow Housing Saundersfoot,2023-06-13T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.1
605210,Whitlow Housing Saundersfoot,2023-06-13T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.1
605210,Whitlow Housing Saundersfoot,2023-06-13T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
605210,Whitlow Housing Saundersfoot,2023-06-13T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
605210,Whitlow Housing Saundersfoot,2023-06-13T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.14
605210,Whitlow Housing Saundersfoot,2023-06-13T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.94
605210,Whitlow Housing Saundersfoot,2023-06-13T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.24
605210,Whitlow Housing Saundersfoot,2023-06-13T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.35
605210,Whitlow Housing Saundersfoot,2023-06-13T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.3
605210,Whitlow Housing Saundersfoot,2023-06-13T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.9
605210,Whitlow Housing Saundersfoot,2023-06-13T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.6
605210,Whitlow Housing Saundersfoot,2023-06-13T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.4
605210,Whitlow Housing Saundersfoot,2023-06-13T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
605210,Whitlow Housing Saundersfoot,2023-06-13T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
605210,Whitlow Housing Saundersfoot,2023-06-13T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
605210,Whitlow Housing Saundersfoot,2023-06-13T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.78
605210,Whitlow Housing Saundersfoot,2023-06-13T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.07
