Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605210,Whitlow Housing Saundersfoot,2023-06-13T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.94
605210,Whitlow Housing Saundersfoot,2023-06-13T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.2
605210,Whitlow Housing Saundersfoot,2023-06-13T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.5
605210,Whitlow Housing Saundersfoot,2023-06-13T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.9
605210,Whitlow Housing Saundersfoot,2023-06-13T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.4
605210,Whitlow Housing Saundersfoot,2023-06-13T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-13T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.14
605210,Whitlow Housing Saundersfoot,2023-06-13T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-13T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-13T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.37
605210,Whitlow Housing Saundersfoot,2023-06-13T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-13T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,2.2
605210,Whitlow Housing Saundersfoot,2023-06-13T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
605210,Whitlow Housing Saundersfoot,2023-06-13T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.2
605210,Whitlow Housing Saundersfoot,2023-06-13T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
605210,Whitlow Housing Saundersfoot,2023-06-13T20:10:00.000+00:00,transformer,,Temperature,C,3.0
605210,Whitlow Housing Saundersfoot,2023-06-13T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
605210,Whitlow Housing Saundersfoot,2023-06-13T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
605210,Whitlow Housing Saundersfoot,2023-06-13T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
605210,Whitlow Housing Saundersfoot,2023-06-13T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
605210,Whitlow Housing Saundersfoot,2023-06-13T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
605210,Whitlow Housing Saundersfoot,2023-06-13T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
605210,Whitlow Housing Saundersfoot,2023-06-13T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
605210,Whitlow Housing Saundersfoot,2023-06-13T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
605210,Whitlow Housing Saundersfoot,2023-06-13T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
605210,Whitlow Housing Saundersfoot,2023-06-13T20:10:00.000+00:00,busbar,,L3 Active Power,kW,15.55
605210,Whitlow Housing Saundersfoot,2023-06-13T20:10:00.000+00:00,busbar,,L2 Active Power,kW,14.7
605210,Whitlow Housing Saundersfoot,2023-06-13T20:10:00.000+00:00,busbar,,L1 Active Power,kW,16.44
605210,Whitlow Housing Saundersfoot,2023-06-13T20:10:00.000+00:00,busbar,,N Current (RMS),A,31.9
605210,Whitlow Housing Saundersfoot,2023-06-13T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
605210,Whitlow Housing Saundersfoot,2023-06-13T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
605210,Whitlow Housing Saundersfoot,2023-06-13T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
605210,Whitlow Housing Saundersfoot,2023-06-13T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.27
605210,Whitlow Housing Saundersfoot,2023-06-13T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-13T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
605210,Whitlow Housing Saundersfoot,2023-06-13T20:00:00.000+00:00,feeder,,L3 Active Power,kW,3.76
605210,Whitlow Housing Saundersfoot,2023-06-13T20:00:00.000+00:00,feeder,,L2 Active Power,kW,3.77
605210,Whitlow Housing Saundersfoot,2023-06-13T20:00:00.000+00:00,feeder,,L1 Active Power,kW,3.07
605210,Whitlow Housing Saundersfoot,2023-06-13T20:00:00.000+00:00,feeder,,N Current (RMS),A,11.5
605210,Whitlow Housing Saundersfoot,2023-06-13T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,16.1
605210,Whitlow Housing Saundersfoot,2023-06-13T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,16.8
605210,Whitlow Housing Saundersfoot,2023-06-13T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,14.0
605210,Whitlow Housing Saundersfoot,2023-06-13T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.61
605210,Whitlow Housing Saundersfoot,2023-06-13T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.55
605210,Whitlow Housing Saundersfoot,2023-06-13T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.82
605210,Whitlow Housing Saundersfoot,2023-06-13T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.86
605210,Whitlow Housing Saundersfoot,2023-06-13T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.06
605210,Whitlow Housing Saundersfoot,2023-06-13T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.47
605210,Whitlow Housing Saundersfoot,2023-06-13T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,22.0
605210,Whitlow Housing Saundersfoot,2023-06-13T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,37.8
605210,Whitlow Housing Saundersfoot,2023-06-13T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.1
605210,Whitlow Housing Saundersfoot,2023-06-13T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.8
605210,Whitlow Housing Saundersfoot,2023-06-13T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
605210,Whitlow Housing Saundersfoot,2023-06-13T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
605210,Whitlow Housing Saundersfoot,2023-06-13T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
605210,Whitlow Housing Saundersfoot,2023-06-13T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.42
605210,Whitlow Housing Saundersfoot,2023-06-13T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.29
605210,Whitlow Housing Saundersfoot,2023-06-13T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.91
605210,Whitlow Housing Saundersfoot,2023-06-13T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.8
605210,Whitlow Housing Saundersfoot,2023-06-13T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.0
605210,Whitlow Housing Saundersfoot,2023-06-13T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.0
605210,Whitlow Housing Saundersfoot,2023-06-13T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.8
605210,Whitlow Housing Saundersfoot,2023-06-13T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
605210,Whitlow Housing Saundersfoot,2023-06-13T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
605210,Whitlow Housing Saundersfoot,2023-06-13T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.37
605210,Whitlow Housing Saundersfoot,2023-06-13T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.57
605210,Whitlow Housing Saundersfoot,2023-06-13T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.86
605210,Whitlow Housing Saundersfoot,2023-06-13T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.07
605210,Whitlow Housing Saundersfoot,2023-06-13T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.0
605210,Whitlow Housing Saundersfoot,2023-06-13T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.7
605210,Whitlow Housing Saundersfoot,2023-06-13T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.0
605210,Whitlow Housing Saundersfoot,2023-06-13T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.3
605210,Whitlow Housing Saundersfoot,2023-06-13T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-13T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.36
605210,Whitlow Housing Saundersfoot,2023-06-13T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-13T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-13T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.43
605210,Whitlow Housing Saundersfoot,2023-06-13T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-13T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,3.3
605210,Whitlow Housing Saundersfoot,2023-06-13T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.8
605210,Whitlow Housing Saundersfoot,2023-06-13T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.4
605210,Whitlow Housing Saundersfoot,2023-06-13T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
605210,Whitlow Housing Saundersfoot,2023-06-13T20:00:00.000+00:00,transformer,,Temperature,C,1.4
605210,Whitlow Housing Saundersfoot,2023-06-13T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
605210,Whitlow Housing Saundersfoot,2023-06-13T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
605210,Whitlow Housing Saundersfoot,2023-06-13T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
605210,Whitlow Housing Saundersfoot,2023-06-13T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
605210,Whitlow Housing Saundersfoot,2023-06-13T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
605210,Whitlow Housing Saundersfoot,2023-06-13T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
605210,Whitlow Housing Saundersfoot,2023-06-13T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
605210,Whitlow Housing Saundersfoot,2023-06-13T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
605210,Whitlow Housing Saundersfoot,2023-06-13T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
605210,Whitlow Housing Saundersfoot,2023-06-13T20:00:00.000+00:00,busbar,,L3 Active Power,kW,16.62
605210,Whitlow Housing Saundersfoot,2023-06-13T20:00:00.000+00:00,busbar,,L2 Active Power,kW,15.41
605210,Whitlow Housing Saundersfoot,2023-06-13T20:00:00.000+00:00,busbar,,L1 Active Power,kW,18.52
605210,Whitlow Housing Saundersfoot,2023-06-13T20:00:00.000+00:00,busbar,,N Current (RMS),A,35.6
605210,Whitlow Housing Saundersfoot,2023-06-13T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
605210,Whitlow Housing Saundersfoot,2023-06-13T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
605210,Whitlow Housing Saundersfoot,2023-06-13T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.9
605210,Whitlow Housing Saundersfoot,2023-06-13T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.57
605210,Whitlow Housing Saundersfoot,2023-06-13T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
605210,Whitlow Housing Saundersfoot,2023-06-13T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
605210,Whitlow Housing Saundersfoot,2023-06-13T19:50:00.000+00:00,feeder,,L3 Active Power,kW,3.67
605210,Whitlow Housing Saundersfoot,2023-06-13T19:50:00.000+00:00,feeder,,L2 Active Power,kW,3.17
605210,Whitlow Housing Saundersfoot,2023-06-13T19:50:00.000+00:00,feeder,,L1 Active Power,kW,3.44
605210,Whitlow Housing Saundersfoot,2023-06-13T19:50:00.000+00:00,feeder,,N Current (RMS),A,14.3
605210,Whitlow Housing Saundersfoot,2023-06-13T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,16.3
605210,Whitlow Housing Saundersfoot,2023-06-13T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,14.0
605210,Whitlow Housing Saundersfoot,2023-06-13T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,17.0
605210,Whitlow Housing Saundersfoot,2023-06-13T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.16
605210,Whitlow Housing Saundersfoot,2023-06-13T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.44
605210,Whitlow Housing Saundersfoot,2023-06-13T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.93
605210,Whitlow Housing Saundersfoot,2023-06-13T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.38
605210,Whitlow Housing Saundersfoot,2023-06-13T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.16
605210,Whitlow Housing Saundersfoot,2023-06-13T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.84
605210,Whitlow Housing Saundersfoot,2023-06-13T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,17.1
605210,Whitlow Housing Saundersfoot,2023-06-13T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.4
605210,Whitlow Housing Saundersfoot,2023-06-13T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.5
605210,Whitlow Housing Saundersfoot,2023-06-13T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.8
605210,Whitlow Housing Saundersfoot,2023-06-13T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
605210,Whitlow Housing Saundersfoot,2023-06-13T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
605210,Whitlow Housing Saundersfoot,2023-06-13T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
605210,Whitlow Housing Saundersfoot,2023-06-13T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.47
605210,Whitlow Housing Saundersfoot,2023-06-13T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.54
605210,Whitlow Housing Saundersfoot,2023-06-13T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.1
605210,Whitlow Housing Saundersfoot,2023-06-13T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.8
605210,Whitlow Housing Saundersfoot,2023-06-13T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.0
605210,Whitlow Housing Saundersfoot,2023-06-13T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.3
605210,Whitlow Housing Saundersfoot,2023-06-13T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.0
605210,Whitlow Housing Saundersfoot,2023-06-13T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
605210,Whitlow Housing Saundersfoot,2023-06-13T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
605210,Whitlow Housing Saundersfoot,2023-06-13T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.28
605210,Whitlow Housing Saundersfoot,2023-06-13T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.5
605210,Whitlow Housing Saundersfoot,2023-06-13T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.01
605210,Whitlow Housing Saundersfoot,2023-06-13T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.6
605210,Whitlow Housing Saundersfoot,2023-06-13T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.5
605210,Whitlow Housing Saundersfoot,2023-06-13T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.6
605210,Whitlow Housing Saundersfoot,2023-06-13T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.2
605210,Whitlow Housing Saundersfoot,2023-06-13T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.3
605210,Whitlow Housing Saundersfoot,2023-06-13T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-13T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.26
605210,Whitlow Housing Saundersfoot,2023-06-13T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-13T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-13T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.39
605210,Whitlow Housing Saundersfoot,2023-06-13T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-13T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,2.7
605210,Whitlow Housing Saundersfoot,2023-06-13T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
605210,Whitlow Housing Saundersfoot,2023-06-13T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.8
605210,Whitlow Housing Saundersfoot,2023-06-13T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
605210,Whitlow Housing Saundersfoot,2023-06-13T19:50:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-13T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
605210,Whitlow Housing Saundersfoot,2023-06-13T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
605210,Whitlow Housing Saundersfoot,2023-06-13T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
605210,Whitlow Housing Saundersfoot,2023-06-13T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
605210,Whitlow Housing Saundersfoot,2023-06-13T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
605210,Whitlow Housing Saundersfoot,2023-06-13T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
605210,Whitlow Housing Saundersfoot,2023-06-13T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
605210,Whitlow Housing Saundersfoot,2023-06-13T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
605210,Whitlow Housing Saundersfoot,2023-06-13T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
605210,Whitlow Housing Saundersfoot,2023-06-13T19:50:00.000+00:00,busbar,,L3 Active Power,kW,14.02
605210,Whitlow Housing Saundersfoot,2023-06-13T19:50:00.000+00:00,busbar,,L2 Active Power,kW,13.26
605210,Whitlow Housing Saundersfoot,2023-06-13T19:50:00.000+00:00,busbar,,L1 Active Power,kW,20.98
605210,Whitlow Housing Saundersfoot,2023-06-13T19:50:00.000+00:00,busbar,,N Current (RMS),A,41.6
605210,Whitlow Housing Saundersfoot,2023-06-13T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.5
605210,Whitlow Housing Saundersfoot,2023-06-13T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
605210,Whitlow Housing Saundersfoot,2023-06-13T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.4
605210,Whitlow Housing Saundersfoot,2023-06-13T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.87
605210,Whitlow Housing Saundersfoot,2023-06-13T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
605210,Whitlow Housing Saundersfoot,2023-06-13T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
605210,Whitlow Housing Saundersfoot,2023-06-13T19:40:00.000+00:00,feeder,,L3 Active Power,kW,5.74
605210,Whitlow Housing Saundersfoot,2023-06-13T19:40:00.000+00:00,feeder,,L2 Active Power,kW,3.31
605210,Whitlow Housing Saundersfoot,2023-06-13T19:40:00.000+00:00,feeder,,L1 Active Power,kW,3.62
605210,Whitlow Housing Saundersfoot,2023-06-13T19:40:00.000+00:00,feeder,,N Current (RMS),A,17.0
605210,Whitlow Housing Saundersfoot,2023-06-13T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,24.7
605210,Whitlow Housing Saundersfoot,2023-06-13T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,14.6
605210,Whitlow Housing Saundersfoot,2023-06-13T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,17.4
605210,Whitlow Housing Saundersfoot,2023-06-13T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.03
605210,Whitlow Housing Saundersfoot,2023-06-13T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.48
605210,Whitlow Housing Saundersfoot,2023-06-13T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.92
605210,Whitlow Housing Saundersfoot,2023-06-13T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.34
605210,Whitlow Housing Saundersfoot,2023-06-13T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.21
605210,Whitlow Housing Saundersfoot,2023-06-13T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.7
605210,Whitlow Housing Saundersfoot,2023-06-13T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,16.2
605210,Whitlow Housing Saundersfoot,2023-06-13T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.4
605210,Whitlow Housing Saundersfoot,2023-06-13T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.8
605210,Whitlow Housing Saundersfoot,2023-06-13T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.5
605210,Whitlow Housing Saundersfoot,2023-06-13T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
605210,Whitlow Housing Saundersfoot,2023-06-13T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
605210,Whitlow Housing Saundersfoot,2023-06-13T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.09
605210,Whitlow Housing Saundersfoot,2023-06-13T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.43
605210,Whitlow Housing Saundersfoot,2023-06-13T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.92
605210,Whitlow Housing Saundersfoot,2023-06-13T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.79
605210,Whitlow Housing Saundersfoot,2023-06-13T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.3
605210,Whitlow Housing Saundersfoot,2023-06-13T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.3
605210,Whitlow Housing Saundersfoot,2023-06-13T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.9
605210,Whitlow Housing Saundersfoot,2023-06-13T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.2
605210,Whitlow Housing Saundersfoot,2023-06-13T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
605210,Whitlow Housing Saundersfoot,2023-06-13T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
605210,Whitlow Housing Saundersfoot,2023-06-13T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
605210,Whitlow Housing Saundersfoot,2023-06-13T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.64
605210,Whitlow Housing Saundersfoot,2023-06-13T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.52
605210,Whitlow Housing Saundersfoot,2023-06-13T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.84
605210,Whitlow Housing Saundersfoot,2023-06-13T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.2
605210,Whitlow Housing Saundersfoot,2023-06-13T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.5
605210,Whitlow Housing Saundersfoot,2023-06-13T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.4
605210,Whitlow Housing Saundersfoot,2023-06-13T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.2
605210,Whitlow Housing Saundersfoot,2023-06-13T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-13T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.36
605210,Whitlow Housing Saundersfoot,2023-06-13T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-13T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-13T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.29
605210,Whitlow Housing Saundersfoot,2023-06-13T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-13T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,3.0
605210,Whitlow Housing Saundersfoot,2023-06-13T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.8
605210,Whitlow Housing Saundersfoot,2023-06-13T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.0
605210,Whitlow Housing Saundersfoot,2023-06-13T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
605210,Whitlow Housing Saundersfoot,2023-06-13T19:40:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-13T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
605210,Whitlow Housing Saundersfoot,2023-06-13T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
605210,Whitlow Housing Saundersfoot,2023-06-13T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
605210,Whitlow Housing Saundersfoot,2023-06-13T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.87
605210,Whitlow Housing Saundersfoot,2023-06-13T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
605210,Whitlow Housing Saundersfoot,2023-06-13T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.35
605210,Whitlow Housing Saundersfoot,2023-06-13T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
605210,Whitlow Housing Saundersfoot,2023-06-13T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
605210,Whitlow Housing Saundersfoot,2023-06-13T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
605210,Whitlow Housing Saundersfoot,2023-06-13T19:40:00.000+00:00,busbar,,L3 Active Power,kW,16.15
605210,Whitlow Housing Saundersfoot,2023-06-13T19:40:00.000+00:00,busbar,,L2 Active Power,kW,13.26
605210,Whitlow Housing Saundersfoot,2023-06-13T19:40:00.000+00:00,busbar,,L1 Active Power,kW,20.96
605210,Whitlow Housing Saundersfoot,2023-06-13T19:40:00.000+00:00,busbar,,N Current (RMS),A,40.3
605210,Whitlow Housing Saundersfoot,2023-06-13T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
605210,Whitlow Housing Saundersfoot,2023-06-13T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.3
605210,Whitlow Housing Saundersfoot,2023-06-13T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.1
605210,Whitlow Housing Saundersfoot,2023-06-13T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.9
605210,Whitlow Housing Saundersfoot,2023-06-13T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
605210,Whitlow Housing Saundersfoot,2023-06-13T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
605210,Whitlow Housing Saundersfoot,2023-06-13T19:30:00.000+00:00,feeder,,L3 Active Power,kW,3.12
605210,Whitlow Housing Saundersfoot,2023-06-13T19:30:00.000+00:00,feeder,,L2 Active Power,kW,5.21
605210,Whitlow Housing Saundersfoot,2023-06-13T19:30:00.000+00:00,feeder,,L1 Active Power,kW,4.06
605210,Whitlow Housing Saundersfoot,2023-06-13T19:30:00.000+00:00,feeder,,N Current (RMS),A,13.8
605210,Whitlow Housing Saundersfoot,2023-06-13T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,14.5
605210,Whitlow Housing Saundersfoot,2023-06-13T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,22.7
605210,Whitlow Housing Saundersfoot,2023-06-13T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,19.0
605210,Whitlow Housing Saundersfoot,2023-06-13T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.07
605210,Whitlow Housing Saundersfoot,2023-06-13T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.51
605210,Whitlow Housing Saundersfoot,2023-06-13T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.96
605210,Whitlow Housing Saundersfoot,2023-06-13T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.45
605210,Whitlow Housing Saundersfoot,2023-06-13T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.29
605210,Whitlow Housing Saundersfoot,2023-06-13T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.58
605210,Whitlow Housing Saundersfoot,2023-06-13T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,14.5
605210,Whitlow Housing Saundersfoot,2023-06-13T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.9
605210,Whitlow Housing Saundersfoot,2023-06-13T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.2
605210,Whitlow Housing Saundersfoot,2023-06-13T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.5
605210,Whitlow Housing Saundersfoot,2023-06-13T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
605210,Whitlow Housing Saundersfoot,2023-06-13T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
605210,Whitlow Housing Saundersfoot,2023-06-13T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.16
605210,Whitlow Housing Saundersfoot,2023-06-13T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.52
605210,Whitlow Housing Saundersfoot,2023-06-13T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.8
605210,Whitlow Housing Saundersfoot,2023-06-13T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.6
605210,Whitlow Housing Saundersfoot,2023-06-13T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.3
605210,Whitlow Housing Saundersfoot,2023-06-13T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.7
605210,Whitlow Housing Saundersfoot,2023-06-13T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.6
605210,Whitlow Housing Saundersfoot,2023-06-13T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.2
605210,Whitlow Housing Saundersfoot,2023-06-13T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-13T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
605210,Whitlow Housing Saundersfoot,2023-06-13T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
605210,Whitlow Housing Saundersfoot,2023-06-13T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.51
605210,Whitlow Housing Saundersfoot,2023-06-13T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.18
605210,Whitlow Housing Saundersfoot,2023-06-13T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.19
605210,Whitlow Housing Saundersfoot,2023-06-13T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.4
605210,Whitlow Housing Saundersfoot,2023-06-13T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.4
605210,Whitlow Housing Saundersfoot,2023-06-13T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.6
605210,Whitlow Housing Saundersfoot,2023-06-13T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.8
605210,Whitlow Housing Saundersfoot,2023-06-13T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-13T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.43
605210,Whitlow Housing Saundersfoot,2023-06-13T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-13T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-13T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.33
605210,Whitlow Housing Saundersfoot,2023-06-13T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-13T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,3.2
605210,Whitlow Housing Saundersfoot,2023-06-13T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.8
605210,Whitlow Housing Saundersfoot,2023-06-13T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.3
605210,Whitlow Housing Saundersfoot,2023-06-13T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
605210,Whitlow Housing Saundersfoot,2023-06-13T19:30:00.000+00:00,transformer,,Temperature,C,1.5
605210,Whitlow Housing Saundersfoot,2023-06-13T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
605210,Whitlow Housing Saundersfoot,2023-06-13T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
605210,Whitlow Housing Saundersfoot,2023-06-13T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
605210,Whitlow Housing Saundersfoot,2023-06-13T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.85
605210,Whitlow Housing Saundersfoot,2023-06-13T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
605210,Whitlow Housing Saundersfoot,2023-06-13T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.39
605210,Whitlow Housing Saundersfoot,2023-06-13T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
605210,Whitlow Housing Saundersfoot,2023-06-13T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
605210,Whitlow Housing Saundersfoot,2023-06-13T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
605210,Whitlow Housing Saundersfoot,2023-06-13T19:30:00.000+00:00,busbar,,L3 Active Power,kW,13.62
605210,Whitlow Housing Saundersfoot,2023-06-13T19:30:00.000+00:00,busbar,,L2 Active Power,kW,15.81
605210,Whitlow Housing Saundersfoot,2023-06-13T19:30:00.000+00:00,busbar,,L1 Active Power,kW,18.42
605210,Whitlow Housing Saundersfoot,2023-06-13T19:30:00.000+00:00,busbar,,N Current (RMS),A,33.5
605210,Whitlow Housing Saundersfoot,2023-06-13T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.9
605210,Whitlow Housing Saundersfoot,2023-06-13T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
605210,Whitlow Housing Saundersfoot,2023-06-13T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.2
605210,Whitlow Housing Saundersfoot,2023-06-13T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.09
605210,Whitlow Housing Saundersfoot,2023-06-13T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.17
605210,Whitlow Housing Saundersfoot,2023-06-13T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
605210,Whitlow Housing Saundersfoot,2023-06-13T19:20:00.000+00:00,feeder,,L3 Active Power,kW,3.23
605210,Whitlow Housing Saundersfoot,2023-06-13T19:20:00.000+00:00,feeder,,L2 Active Power,kW,4.35
605210,Whitlow Housing Saundersfoot,2023-06-13T19:20:00.000+00:00,feeder,,L1 Active Power,kW,4.93
605210,Whitlow Housing Saundersfoot,2023-06-13T19:20:00.000+00:00,feeder,,N Current (RMS),A,14.8
605210,Whitlow Housing Saundersfoot,2023-06-13T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,14.8
605210,Whitlow Housing Saundersfoot,2023-06-13T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,18.9
605210,Whitlow Housing Saundersfoot,2023-06-13T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,22.1
605210,Whitlow Housing Saundersfoot,2023-06-13T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.06
605210,Whitlow Housing Saundersfoot,2023-06-13T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.7
605210,Whitlow Housing Saundersfoot,2023-06-13T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.82
605210,Whitlow Housing Saundersfoot,2023-06-13T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.34
605210,Whitlow Housing Saundersfoot,2023-06-13T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.06
605210,Whitlow Housing Saundersfoot,2023-06-13T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.84
605210,Whitlow Housing Saundersfoot,2023-06-13T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,14.1
605210,Whitlow Housing Saundersfoot,2023-06-13T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.4
605210,Whitlow Housing Saundersfoot,2023-06-13T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.4
605210,Whitlow Housing Saundersfoot,2023-06-13T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.5
605210,Whitlow Housing Saundersfoot,2023-06-13T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
605210,Whitlow Housing Saundersfoot,2023-06-13T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
605210,Whitlow Housing Saundersfoot,2023-06-13T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.15
605210,Whitlow Housing Saundersfoot,2023-06-13T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.57
605210,Whitlow Housing Saundersfoot,2023-06-13T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.95
605210,Whitlow Housing Saundersfoot,2023-06-13T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.01
605210,Whitlow Housing Saundersfoot,2023-06-13T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.8
605210,Whitlow Housing Saundersfoot,2023-06-13T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.4
605210,Whitlow Housing Saundersfoot,2023-06-13T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.0
605210,Whitlow Housing Saundersfoot,2023-06-13T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.5
605210,Whitlow Housing Saundersfoot,2023-06-13T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605210,Whitlow Housing Saundersfoot,2023-06-13T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
605210,Whitlow Housing Saundersfoot,2023-06-13T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605210,Whitlow Housing Saundersfoot,2023-06-13T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.45
605210,Whitlow Housing Saundersfoot,2023-06-13T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.43
605210,Whitlow Housing Saundersfoot,2023-06-13T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.62
605210,Whitlow Housing Saundersfoot,2023-06-13T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.5
605210,Whitlow Housing Saundersfoot,2023-06-13T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.6
605210,Whitlow Housing Saundersfoot,2023-06-13T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.8
605210,Whitlow Housing Saundersfoot,2023-06-13T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.0
605210,Whitlow Housing Saundersfoot,2023-06-13T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-13T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.4
605210,Whitlow Housing Saundersfoot,2023-06-13T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-13T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-13T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.3
605210,Whitlow Housing Saundersfoot,2023-06-13T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-13T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,3.0
605210,Whitlow Housing Saundersfoot,2023-06-13T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
605210,Whitlow Housing Saundersfoot,2023-06-13T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.1
605210,Whitlow Housing Saundersfoot,2023-06-13T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
605210,Whitlow Housing Saundersfoot,2023-06-13T19:20:00.000+00:00,transformer,,Temperature,C,2.6
605210,Whitlow Housing Saundersfoot,2023-06-13T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
605210,Whitlow Housing Saundersfoot,2023-06-13T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
605210,Whitlow Housing Saundersfoot,2023-06-13T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
605210,Whitlow Housing Saundersfoot,2023-06-13T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
605210,Whitlow Housing Saundersfoot,2023-06-13T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
605210,Whitlow Housing Saundersfoot,2023-06-13T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.34
605210,Whitlow Housing Saundersfoot,2023-06-13T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
605210,Whitlow Housing Saundersfoot,2023-06-13T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
605210,Whitlow Housing Saundersfoot,2023-06-13T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
605210,Whitlow Housing Saundersfoot,2023-06-13T19:20:00.000+00:00,busbar,,L3 Active Power,kW,14.59
605210,Whitlow Housing Saundersfoot,2023-06-13T19:20:00.000+00:00,busbar,,L2 Active Power,kW,15.08
605210,Whitlow Housing Saundersfoot,2023-06-13T19:20:00.000+00:00,busbar,,L1 Active Power,kW,19.39
605210,Whitlow Housing Saundersfoot,2023-06-13T19:20:00.000+00:00,busbar,,N Current (RMS),A,36.4
605210,Whitlow Housing Saundersfoot,2023-06-13T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
605210,Whitlow Housing Saundersfoot,2023-06-13T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
605210,Whitlow Housing Saundersfoot,2023-06-13T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.3
605210,Whitlow Housing Saundersfoot,2023-06-13T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.22
605210,Whitlow Housing Saundersfoot,2023-06-13T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
605210,Whitlow Housing Saundersfoot,2023-06-13T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
605210,Whitlow Housing Saundersfoot,2023-06-13T19:10:00.000+00:00,feeder,,L3 Active Power,kW,3.17
605210,Whitlow Housing Saundersfoot,2023-06-13T19:10:00.000+00:00,feeder,,L2 Active Power,kW,4.31
605210,Whitlow Housing Saundersfoot,2023-06-13T19:10:00.000+00:00,feeder,,L1 Active Power,kW,3.69
605210,Whitlow Housing Saundersfoot,2023-06-13T19:10:00.000+00:00,feeder,,N Current (RMS),A,15.2
605210,Whitlow Housing Saundersfoot,2023-06-13T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,14.8
605210,Whitlow Housing Saundersfoot,2023-06-13T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,19.3
605210,Whitlow Housing Saundersfoot,2023-06-13T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,18.2
605210,Whitlow Housing Saundersfoot,2023-06-13T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.27
605210,Whitlow Housing Saundersfoot,2023-06-13T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.61
605210,Whitlow Housing Saundersfoot,2023-06-13T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.63
605210,Whitlow Housing Saundersfoot,2023-06-13T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.88
605210,Whitlow Housing Saundersfoot,2023-06-13T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.06
605210,Whitlow Housing Saundersfoot,2023-06-13T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.93
605210,Whitlow Housing Saundersfoot,2023-06-13T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,14.3
605210,Whitlow Housing Saundersfoot,2023-06-13T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.7
605210,Whitlow Housing Saundersfoot,2023-06-13T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.4
605210,Whitlow Housing Saundersfoot,2023-06-13T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.2
605210,Whitlow Housing Saundersfoot,2023-06-13T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
605210,Whitlow Housing Saundersfoot,2023-06-13T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
605210,Whitlow Housing Saundersfoot,2023-06-13T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.14
605210,Whitlow Housing Saundersfoot,2023-06-13T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.18
605210,Whitlow Housing Saundersfoot,2023-06-13T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.22
605210,Whitlow Housing Saundersfoot,2023-06-13T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.99
605210,Whitlow Housing Saundersfoot,2023-06-13T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,22.0
605210,Whitlow Housing Saundersfoot,2023-06-13T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.1
605210,Whitlow Housing Saundersfoot,2023-06-13T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.6
605210,Whitlow Housing Saundersfoot,2023-06-13T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.1
605210,Whitlow Housing Saundersfoot,2023-06-13T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.11
605210,Whitlow Housing Saundersfoot,2023-06-13T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
605210,Whitlow Housing Saundersfoot,2023-06-13T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
605210,Whitlow Housing Saundersfoot,2023-06-13T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.52
605210,Whitlow Housing Saundersfoot,2023-06-13T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.48
605210,Whitlow Housing Saundersfoot,2023-06-13T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.87
605210,Whitlow Housing Saundersfoot,2023-06-13T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
605210,Whitlow Housing Saundersfoot,2023-06-13T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.6
605210,Whitlow Housing Saundersfoot,2023-06-13T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.2
605210,Whitlow Housing Saundersfoot,2023-06-13T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.1
605210,Whitlow Housing Saundersfoot,2023-06-13T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-13T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.41
605210,Whitlow Housing Saundersfoot,2023-06-13T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-13T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-13T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.4
605210,Whitlow Housing Saundersfoot,2023-06-13T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-13T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,3.3
605210,Whitlow Housing Saundersfoot,2023-06-13T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.8
605210,Whitlow Housing Saundersfoot,2023-06-13T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.4
605210,Whitlow Housing Saundersfoot,2023-06-13T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
605210,Whitlow Housing Saundersfoot,2023-06-13T19:10:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-13T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
605210,Whitlow Housing Saundersfoot,2023-06-13T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
605210,Whitlow Housing Saundersfoot,2023-06-13T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
605210,Whitlow Housing Saundersfoot,2023-06-13T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.3
605210,Whitlow Housing Saundersfoot,2023-06-13T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
605210,Whitlow Housing Saundersfoot,2023-06-13T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.66
605210,Whitlow Housing Saundersfoot,2023-06-13T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
605210,Whitlow Housing Saundersfoot,2023-06-13T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
605210,Whitlow Housing Saundersfoot,2023-06-13T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
605210,Whitlow Housing Saundersfoot,2023-06-13T19:10:00.000+00:00,busbar,,L3 Active Power,kW,12.75
605210,Whitlow Housing Saundersfoot,2023-06-13T19:10:00.000+00:00,busbar,,L2 Active Power,kW,16.49
605210,Whitlow Housing Saundersfoot,2023-06-13T19:10:00.000+00:00,busbar,,L1 Active Power,kW,20.47
605210,Whitlow Housing Saundersfoot,2023-06-13T19:10:00.000+00:00,busbar,,N Current (RMS),A,42.7
605210,Whitlow Housing Saundersfoot,2023-06-13T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.5
605210,Whitlow Housing Saundersfoot,2023-06-13T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
605210,Whitlow Housing Saundersfoot,2023-06-13T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.7
605210,Whitlow Housing Saundersfoot,2023-06-13T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.06
605210,Whitlow Housing Saundersfoot,2023-06-13T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
605210,Whitlow Housing Saundersfoot,2023-06-13T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
605210,Whitlow Housing Saundersfoot,2023-06-13T19:00:00.000+00:00,feeder,,L3 Active Power,kW,4.1
605210,Whitlow Housing Saundersfoot,2023-06-13T19:00:00.000+00:00,feeder,,L2 Active Power,kW,3.69
605210,Whitlow Housing Saundersfoot,2023-06-13T19:00:00.000+00:00,feeder,,L1 Active Power,kW,2.96
605210,Whitlow Housing Saundersfoot,2023-06-13T19:00:00.000+00:00,feeder,,N Current (RMS),A,13.1
605210,Whitlow Housing Saundersfoot,2023-06-13T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,18.3
605210,Whitlow Housing Saundersfoot,2023-06-13T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,16.7
605210,Whitlow Housing Saundersfoot,2023-06-13T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,14.0
605210,Whitlow Housing Saundersfoot,2023-06-13T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.44
605210,Whitlow Housing Saundersfoot,2023-06-13T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.75
605210,Whitlow Housing Saundersfoot,2023-06-13T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.58
605210,Whitlow Housing Saundersfoot,2023-06-13T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.48
605210,Whitlow Housing Saundersfoot,2023-06-13T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.01
605210,Whitlow Housing Saundersfoot,2023-06-13T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.21
605210,Whitlow Housing Saundersfoot,2023-06-13T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,17.3
605210,Whitlow Housing Saundersfoot,2023-06-13T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.4
605210,Whitlow Housing Saundersfoot,2023-06-13T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.3
605210,Whitlow Housing Saundersfoot,2023-06-13T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.3
605210,Whitlow Housing Saundersfoot,2023-06-13T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
605210,Whitlow Housing Saundersfoot,2023-06-13T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
605210,Whitlow Housing Saundersfoot,2023-06-13T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
605210,Whitlow Housing Saundersfoot,2023-06-13T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.91
605210,Whitlow Housing Saundersfoot,2023-06-13T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.36
605210,Whitlow Housing Saundersfoot,2023-06-13T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.59
605210,Whitlow Housing Saundersfoot,2023-06-13T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,33.5
605210,Whitlow Housing Saundersfoot,2023-06-13T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.7
605210,Whitlow Housing Saundersfoot,2023-06-13T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.9
605210,Whitlow Housing Saundersfoot,2023-06-13T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.1
605210,Whitlow Housing Saundersfoot,2023-06-13T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.14
605210,Whitlow Housing Saundersfoot,2023-06-13T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
605210,Whitlow Housing Saundersfoot,2023-06-13T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
605210,Whitlow Housing Saundersfoot,2023-06-13T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.25
