Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605210,Whitlow Housing Saundersfoot,2023-06-13T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.69
605210,Whitlow Housing Saundersfoot,2023-06-13T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.02
605210,Whitlow Housing Saundersfoot,2023-06-13T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
605210,Whitlow Housing Saundersfoot,2023-06-13T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.4
605210,Whitlow Housing Saundersfoot,2023-06-13T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.9
605210,Whitlow Housing Saundersfoot,2023-06-13T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.7
605210,Whitlow Housing Saundersfoot,2023-06-13T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-13T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.46
605210,Whitlow Housing Saundersfoot,2023-06-13T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
605210,Whitlow Housing Saundersfoot,2023-06-13T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
605210,Whitlow Housing Saundersfoot,2023-06-13T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.49
605210,Whitlow Housing Saundersfoot,2023-06-13T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-13T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,3.4
605210,Whitlow Housing Saundersfoot,2023-06-13T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.5
605210,Whitlow Housing Saundersfoot,2023-06-13T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.2
605210,Whitlow Housing Saundersfoot,2023-06-13T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.8
605210,Whitlow Housing Saundersfoot,2023-06-13T19:00:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-13T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
605210,Whitlow Housing Saundersfoot,2023-06-13T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.32
605210,Whitlow Housing Saundersfoot,2023-06-13T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
605210,Whitlow Housing Saundersfoot,2023-06-13T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.78
605210,Whitlow Housing Saundersfoot,2023-06-13T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
605210,Whitlow Housing Saundersfoot,2023-06-13T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.41
605210,Whitlow Housing Saundersfoot,2023-06-13T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
605210,Whitlow Housing Saundersfoot,2023-06-13T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
605210,Whitlow Housing Saundersfoot,2023-06-13T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
605210,Whitlow Housing Saundersfoot,2023-06-13T19:00:00.000+00:00,busbar,,L3 Active Power,kW,14.75
605210,Whitlow Housing Saundersfoot,2023-06-13T19:00:00.000+00:00,busbar,,L2 Active Power,kW,23.24
605210,Whitlow Housing Saundersfoot,2023-06-13T19:00:00.000+00:00,busbar,,L1 Active Power,kW,17.78
605210,Whitlow Housing Saundersfoot,2023-06-13T19:00:00.000+00:00,busbar,,N Current (RMS),A,43.3
605210,Whitlow Housing Saundersfoot,2023-06-13T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
605210,Whitlow Housing Saundersfoot,2023-06-13T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.1
605210,Whitlow Housing Saundersfoot,2023-06-13T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.5
605210,Whitlow Housing Saundersfoot,2023-06-13T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.83
605210,Whitlow Housing Saundersfoot,2023-06-13T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
605210,Whitlow Housing Saundersfoot,2023-06-13T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
605210,Whitlow Housing Saundersfoot,2023-06-13T18:50:00.000+00:00,feeder,,L3 Active Power,kW,4.79
605210,Whitlow Housing Saundersfoot,2023-06-13T18:50:00.000+00:00,feeder,,L2 Active Power,kW,3.37
605210,Whitlow Housing Saundersfoot,2023-06-13T18:50:00.000+00:00,feeder,,L1 Active Power,kW,2.49
605210,Whitlow Housing Saundersfoot,2023-06-13T18:50:00.000+00:00,feeder,,N Current (RMS),A,14.4
605210,Whitlow Housing Saundersfoot,2023-06-13T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,20.9
605210,Whitlow Housing Saundersfoot,2023-06-13T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,14.9
605210,Whitlow Housing Saundersfoot,2023-06-13T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,12.5
605210,Whitlow Housing Saundersfoot,2023-06-13T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.39
605210,Whitlow Housing Saundersfoot,2023-06-13T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.75
605210,Whitlow Housing Saundersfoot,2023-06-13T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.79
605210,Whitlow Housing Saundersfoot,2023-06-13T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.37
605210,Whitlow Housing Saundersfoot,2023-06-13T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.8
605210,Whitlow Housing Saundersfoot,2023-06-13T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.05
605210,Whitlow Housing Saundersfoot,2023-06-13T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,20.8
605210,Whitlow Housing Saundersfoot,2023-06-13T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,40.2
605210,Whitlow Housing Saundersfoot,2023-06-13T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.4
605210,Whitlow Housing Saundersfoot,2023-06-13T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.1
605210,Whitlow Housing Saundersfoot,2023-06-13T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
605210,Whitlow Housing Saundersfoot,2023-06-13T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
605210,Whitlow Housing Saundersfoot,2023-06-13T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
605210,Whitlow Housing Saundersfoot,2023-06-13T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.52
605210,Whitlow Housing Saundersfoot,2023-06-13T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.59
605210,Whitlow Housing Saundersfoot,2023-06-13T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.62
605210,Whitlow Housing Saundersfoot,2023-06-13T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.8
605210,Whitlow Housing Saundersfoot,2023-06-13T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.7
605210,Whitlow Housing Saundersfoot,2023-06-13T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.2
605210,Whitlow Housing Saundersfoot,2023-06-13T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.2
605210,Whitlow Housing Saundersfoot,2023-06-13T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
605210,Whitlow Housing Saundersfoot,2023-06-13T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
605210,Whitlow Housing Saundersfoot,2023-06-13T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
605210,Whitlow Housing Saundersfoot,2023-06-13T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.05
605210,Whitlow Housing Saundersfoot,2023-06-13T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.78
605210,Whitlow Housing Saundersfoot,2023-06-13T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.86
605210,Whitlow Housing Saundersfoot,2023-06-13T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
605210,Whitlow Housing Saundersfoot,2023-06-13T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.6
605210,Whitlow Housing Saundersfoot,2023-06-13T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.9
605210,Whitlow Housing Saundersfoot,2023-06-13T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.0
605210,Whitlow Housing Saundersfoot,2023-06-13T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-13T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.38
605210,Whitlow Housing Saundersfoot,2023-06-13T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-13T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-13T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.43
605210,Whitlow Housing Saundersfoot,2023-06-13T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-13T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,3.1
605210,Whitlow Housing Saundersfoot,2023-06-13T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.5
605210,Whitlow Housing Saundersfoot,2023-06-13T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.0
605210,Whitlow Housing Saundersfoot,2023-06-13T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.9
605210,Whitlow Housing Saundersfoot,2023-06-13T18:50:00.000+00:00,transformer,,Temperature,C,0.1
605210,Whitlow Housing Saundersfoot,2023-06-13T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
605210,Whitlow Housing Saundersfoot,2023-06-13T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
605210,Whitlow Housing Saundersfoot,2023-06-13T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
605210,Whitlow Housing Saundersfoot,2023-06-13T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.41
605210,Whitlow Housing Saundersfoot,2023-06-13T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
605210,Whitlow Housing Saundersfoot,2023-06-13T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.15
605210,Whitlow Housing Saundersfoot,2023-06-13T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
605210,Whitlow Housing Saundersfoot,2023-06-13T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
605210,Whitlow Housing Saundersfoot,2023-06-13T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
605210,Whitlow Housing Saundersfoot,2023-06-13T18:50:00.000+00:00,busbar,,L3 Active Power,kW,16.73
605210,Whitlow Housing Saundersfoot,2023-06-13T18:50:00.000+00:00,busbar,,L2 Active Power,kW,14.97
605210,Whitlow Housing Saundersfoot,2023-06-13T18:50:00.000+00:00,busbar,,L1 Active Power,kW,15.02
605210,Whitlow Housing Saundersfoot,2023-06-13T18:50:00.000+00:00,busbar,,N Current (RMS),A,32.4
605210,Whitlow Housing Saundersfoot,2023-06-13T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.9
605210,Whitlow Housing Saundersfoot,2023-06-13T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.9
605210,Whitlow Housing Saundersfoot,2023-06-13T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
605210,Whitlow Housing Saundersfoot,2023-06-13T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.51
605210,Whitlow Housing Saundersfoot,2023-06-13T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
605210,Whitlow Housing Saundersfoot,2023-06-13T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
605210,Whitlow Housing Saundersfoot,2023-06-13T18:40:00.000+00:00,feeder,,L3 Active Power,kW,4.29
605210,Whitlow Housing Saundersfoot,2023-06-13T18:40:00.000+00:00,feeder,,L2 Active Power,kW,8.67
605210,Whitlow Housing Saundersfoot,2023-06-13T18:40:00.000+00:00,feeder,,L1 Active Power,kW,2.43
605210,Whitlow Housing Saundersfoot,2023-06-13T18:40:00.000+00:00,feeder,,N Current (RMS),A,32.0
605210,Whitlow Housing Saundersfoot,2023-06-13T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,19.5
605210,Whitlow Housing Saundersfoot,2023-06-13T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,41.9
605210,Whitlow Housing Saundersfoot,2023-06-13T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,12.2
605210,Whitlow Housing Saundersfoot,2023-06-13T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.16
605210,Whitlow Housing Saundersfoot,2023-06-13T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.46
605210,Whitlow Housing Saundersfoot,2023-06-13T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.94
605210,Whitlow Housing Saundersfoot,2023-06-13T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.09
605210,Whitlow Housing Saundersfoot,2023-06-13T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.96
605210,Whitlow Housing Saundersfoot,2023-06-13T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.21
605210,Whitlow Housing Saundersfoot,2023-06-13T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,21.0
605210,Whitlow Housing Saundersfoot,2023-06-13T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,38.6
605210,Whitlow Housing Saundersfoot,2023-06-13T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.9
605210,Whitlow Housing Saundersfoot,2023-06-13T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.8
605210,Whitlow Housing Saundersfoot,2023-06-13T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
605210,Whitlow Housing Saundersfoot,2023-06-13T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
605210,Whitlow Housing Saundersfoot,2023-06-13T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
605210,Whitlow Housing Saundersfoot,2023-06-13T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.7
605210,Whitlow Housing Saundersfoot,2023-06-13T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.34
605210,Whitlow Housing Saundersfoot,2023-06-13T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.59
605210,Whitlow Housing Saundersfoot,2023-06-13T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.1
605210,Whitlow Housing Saundersfoot,2023-06-13T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.9
605210,Whitlow Housing Saundersfoot,2023-06-13T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.3
605210,Whitlow Housing Saundersfoot,2023-06-13T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.9
605210,Whitlow Housing Saundersfoot,2023-06-13T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.14
605210,Whitlow Housing Saundersfoot,2023-06-13T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
605210,Whitlow Housing Saundersfoot,2023-06-13T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
605210,Whitlow Housing Saundersfoot,2023-06-13T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.73
605210,Whitlow Housing Saundersfoot,2023-06-13T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.74
605210,Whitlow Housing Saundersfoot,2023-06-13T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.92
605210,Whitlow Housing Saundersfoot,2023-06-13T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.5
605210,Whitlow Housing Saundersfoot,2023-06-13T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.8
605210,Whitlow Housing Saundersfoot,2023-06-13T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.4
605210,Whitlow Housing Saundersfoot,2023-06-13T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.3
605210,Whitlow Housing Saundersfoot,2023-06-13T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-13T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.43
605210,Whitlow Housing Saundersfoot,2023-06-13T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-13T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-13T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.86
605210,Whitlow Housing Saundersfoot,2023-06-13T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
605210,Whitlow Housing Saundersfoot,2023-06-13T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.4
605210,Whitlow Housing Saundersfoot,2023-06-13T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.5
605210,Whitlow Housing Saundersfoot,2023-06-13T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.1
605210,Whitlow Housing Saundersfoot,2023-06-13T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.8
605210,Whitlow Housing Saundersfoot,2023-06-13T18:40:00.000+00:00,transformer,,Temperature,C,0.1
605210,Whitlow Housing Saundersfoot,2023-06-13T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
605210,Whitlow Housing Saundersfoot,2023-06-13T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.57
605210,Whitlow Housing Saundersfoot,2023-06-13T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
605210,Whitlow Housing Saundersfoot,2023-06-13T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.79
605210,Whitlow Housing Saundersfoot,2023-06-13T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
605210,Whitlow Housing Saundersfoot,2023-06-13T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.74
605210,Whitlow Housing Saundersfoot,2023-06-13T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
605210,Whitlow Housing Saundersfoot,2023-06-13T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
605210,Whitlow Housing Saundersfoot,2023-06-13T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
605210,Whitlow Housing Saundersfoot,2023-06-13T18:40:00.000+00:00,busbar,,L3 Active Power,kW,15.81
605210,Whitlow Housing Saundersfoot,2023-06-13T18:40:00.000+00:00,busbar,,L2 Active Power,kW,19.57
605210,Whitlow Housing Saundersfoot,2023-06-13T18:40:00.000+00:00,busbar,,L1 Active Power,kW,13.16
605210,Whitlow Housing Saundersfoot,2023-06-13T18:40:00.000+00:00,busbar,,N Current (RMS),A,43.4
605210,Whitlow Housing Saundersfoot,2023-06-13T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
605210,Whitlow Housing Saundersfoot,2023-06-13T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.6
605210,Whitlow Housing Saundersfoot,2023-06-13T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
605210,Whitlow Housing Saundersfoot,2023-06-13T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.54
605210,Whitlow Housing Saundersfoot,2023-06-13T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.4
605210,Whitlow Housing Saundersfoot,2023-06-13T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
605210,Whitlow Housing Saundersfoot,2023-06-13T18:30:00.000+00:00,feeder,,L3 Active Power,kW,6.05
605210,Whitlow Housing Saundersfoot,2023-06-13T18:30:00.000+00:00,feeder,,L2 Active Power,kW,3.75
605210,Whitlow Housing Saundersfoot,2023-06-13T18:30:00.000+00:00,feeder,,L1 Active Power,kW,3.33
605210,Whitlow Housing Saundersfoot,2023-06-13T18:30:00.000+00:00,feeder,,N Current (RMS),A,17.3
605210,Whitlow Housing Saundersfoot,2023-06-13T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,26.1
605210,Whitlow Housing Saundersfoot,2023-06-13T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,16.6
605210,Whitlow Housing Saundersfoot,2023-06-13T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,15.9
605210,Whitlow Housing Saundersfoot,2023-06-13T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.05
605210,Whitlow Housing Saundersfoot,2023-06-13T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.23
605210,Whitlow Housing Saundersfoot,2023-06-13T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.06
605210,Whitlow Housing Saundersfoot,2023-06-13T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.58
605210,Whitlow Housing Saundersfoot,2023-06-13T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.14
605210,Whitlow Housing Saundersfoot,2023-06-13T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.72
605210,Whitlow Housing Saundersfoot,2023-06-13T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.0
605210,Whitlow Housing Saundersfoot,2023-06-13T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.3
605210,Whitlow Housing Saundersfoot,2023-06-13T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.5
605210,Whitlow Housing Saundersfoot,2023-06-13T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.7
605210,Whitlow Housing Saundersfoot,2023-06-13T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
605210,Whitlow Housing Saundersfoot,2023-06-13T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.43
605210,Whitlow Housing Saundersfoot,2023-06-13T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.2
605210,Whitlow Housing Saundersfoot,2023-06-13T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.15
605210,Whitlow Housing Saundersfoot,2023-06-13T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.31
605210,Whitlow Housing Saundersfoot,2023-06-13T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.82
605210,Whitlow Housing Saundersfoot,2023-06-13T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.2
605210,Whitlow Housing Saundersfoot,2023-06-13T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.8
605210,Whitlow Housing Saundersfoot,2023-06-13T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.4
605210,Whitlow Housing Saundersfoot,2023-06-13T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.6
605210,Whitlow Housing Saundersfoot,2023-06-13T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
605210,Whitlow Housing Saundersfoot,2023-06-13T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
605210,Whitlow Housing Saundersfoot,2023-06-13T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
605210,Whitlow Housing Saundersfoot,2023-06-13T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.1
605210,Whitlow Housing Saundersfoot,2023-06-13T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.02
605210,Whitlow Housing Saundersfoot,2023-06-13T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.88
605210,Whitlow Housing Saundersfoot,2023-06-13T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
605210,Whitlow Housing Saundersfoot,2023-06-13T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.9
605210,Whitlow Housing Saundersfoot,2023-06-13T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.3
605210,Whitlow Housing Saundersfoot,2023-06-13T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.1
605210,Whitlow Housing Saundersfoot,2023-06-13T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-13T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.4
605210,Whitlow Housing Saundersfoot,2023-06-13T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
605210,Whitlow Housing Saundersfoot,2023-06-13T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-13T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.23
605210,Whitlow Housing Saundersfoot,2023-06-13T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
605210,Whitlow Housing Saundersfoot,2023-06-13T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.6
605210,Whitlow Housing Saundersfoot,2023-06-13T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.4
605210,Whitlow Housing Saundersfoot,2023-06-13T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.3
605210,Whitlow Housing Saundersfoot,2023-06-13T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.5
605210,Whitlow Housing Saundersfoot,2023-06-13T18:30:00.000+00:00,transformer,,Temperature,C,4.7
605210,Whitlow Housing Saundersfoot,2023-06-13T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
605210,Whitlow Housing Saundersfoot,2023-06-13T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
605210,Whitlow Housing Saundersfoot,2023-06-13T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
605210,Whitlow Housing Saundersfoot,2023-06-13T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.82
605210,Whitlow Housing Saundersfoot,2023-06-13T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
605210,Whitlow Housing Saundersfoot,2023-06-13T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.82
605210,Whitlow Housing Saundersfoot,2023-06-13T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
605210,Whitlow Housing Saundersfoot,2023-06-13T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.45
605210,Whitlow Housing Saundersfoot,2023-06-13T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
605210,Whitlow Housing Saundersfoot,2023-06-13T18:30:00.000+00:00,busbar,,L3 Active Power,kW,15.89
605210,Whitlow Housing Saundersfoot,2023-06-13T18:30:00.000+00:00,busbar,,L2 Active Power,kW,15.46
605210,Whitlow Housing Saundersfoot,2023-06-13T18:30:00.000+00:00,busbar,,L1 Active Power,kW,12.76
605210,Whitlow Housing Saundersfoot,2023-06-13T18:30:00.000+00:00,busbar,,N Current (RMS),A,34.5
605210,Whitlow Housing Saundersfoot,2023-06-13T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
605210,Whitlow Housing Saundersfoot,2023-06-13T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
605210,Whitlow Housing Saundersfoot,2023-06-13T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.3
605210,Whitlow Housing Saundersfoot,2023-06-13T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.18
605210,Whitlow Housing Saundersfoot,2023-06-13T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
605210,Whitlow Housing Saundersfoot,2023-06-13T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
605210,Whitlow Housing Saundersfoot,2023-06-13T18:20:00.000+00:00,feeder,,L3 Active Power,kW,3.12
605210,Whitlow Housing Saundersfoot,2023-06-13T18:20:00.000+00:00,feeder,,L2 Active Power,kW,4.03
605210,Whitlow Housing Saundersfoot,2023-06-13T18:20:00.000+00:00,feeder,,L1 Active Power,kW,5.15
605210,Whitlow Housing Saundersfoot,2023-06-13T18:20:00.000+00:00,feeder,,N Current (RMS),A,16.1
605210,Whitlow Housing Saundersfoot,2023-06-13T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,14.1
605210,Whitlow Housing Saundersfoot,2023-06-13T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,17.9
605210,Whitlow Housing Saundersfoot,2023-06-13T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,23.6
605210,Whitlow Housing Saundersfoot,2023-06-13T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.08
605210,Whitlow Housing Saundersfoot,2023-06-13T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.19
605210,Whitlow Housing Saundersfoot,2023-06-13T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.1
605210,Whitlow Housing Saundersfoot,2023-06-13T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.96
605210,Whitlow Housing Saundersfoot,2023-06-13T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.13
605210,Whitlow Housing Saundersfoot,2023-06-13T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.38
605210,Whitlow Housing Saundersfoot,2023-06-13T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.5
605210,Whitlow Housing Saundersfoot,2023-06-13T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.5
605210,Whitlow Housing Saundersfoot,2023-06-13T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.4
605210,Whitlow Housing Saundersfoot,2023-06-13T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.3
605210,Whitlow Housing Saundersfoot,2023-06-13T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
605210,Whitlow Housing Saundersfoot,2023-06-13T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
605210,Whitlow Housing Saundersfoot,2023-06-13T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
605210,Whitlow Housing Saundersfoot,2023-06-13T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.1
605210,Whitlow Housing Saundersfoot,2023-06-13T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.0
605210,Whitlow Housing Saundersfoot,2023-06-13T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.71
605210,Whitlow Housing Saundersfoot,2023-06-13T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.7
605210,Whitlow Housing Saundersfoot,2023-06-13T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.2
605210,Whitlow Housing Saundersfoot,2023-06-13T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.9
605210,Whitlow Housing Saundersfoot,2023-06-13T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.2
605210,Whitlow Housing Saundersfoot,2023-06-13T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.16
605210,Whitlow Housing Saundersfoot,2023-06-13T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
605210,Whitlow Housing Saundersfoot,2023-06-13T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
605210,Whitlow Housing Saundersfoot,2023-06-13T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.29
605210,Whitlow Housing Saundersfoot,2023-06-13T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.11
605210,Whitlow Housing Saundersfoot,2023-06-13T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.35
605210,Whitlow Housing Saundersfoot,2023-06-13T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
605210,Whitlow Housing Saundersfoot,2023-06-13T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.4
605210,Whitlow Housing Saundersfoot,2023-06-13T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.0
605210,Whitlow Housing Saundersfoot,2023-06-13T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.4
605210,Whitlow Housing Saundersfoot,2023-06-13T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
605210,Whitlow Housing Saundersfoot,2023-06-13T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.32
605210,Whitlow Housing Saundersfoot,2023-06-13T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
605210,Whitlow Housing Saundersfoot,2023-06-13T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-13T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.75
605210,Whitlow Housing Saundersfoot,2023-06-13T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
605210,Whitlow Housing Saundersfoot,2023-06-13T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.0
605210,Whitlow Housing Saundersfoot,2023-06-13T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.8
605210,Whitlow Housing Saundersfoot,2023-06-13T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.4
605210,Whitlow Housing Saundersfoot,2023-06-13T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
605210,Whitlow Housing Saundersfoot,2023-06-13T18:20:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-13T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
605210,Whitlow Housing Saundersfoot,2023-06-13T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.03
605210,Whitlow Housing Saundersfoot,2023-06-13T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
605210,Whitlow Housing Saundersfoot,2023-06-13T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.46
605210,Whitlow Housing Saundersfoot,2023-06-13T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
605210,Whitlow Housing Saundersfoot,2023-06-13T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.32
605210,Whitlow Housing Saundersfoot,2023-06-13T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
605210,Whitlow Housing Saundersfoot,2023-06-13T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
605210,Whitlow Housing Saundersfoot,2023-06-13T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
605210,Whitlow Housing Saundersfoot,2023-06-13T18:20:00.000+00:00,busbar,,L3 Active Power,kW,14.48
605210,Whitlow Housing Saundersfoot,2023-06-13T18:20:00.000+00:00,busbar,,L2 Active Power,kW,18.02
605210,Whitlow Housing Saundersfoot,2023-06-13T18:20:00.000+00:00,busbar,,L1 Active Power,kW,14.61
605210,Whitlow Housing Saundersfoot,2023-06-13T18:20:00.000+00:00,busbar,,N Current (RMS),A,32.4
605210,Whitlow Housing Saundersfoot,2023-06-13T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.7
605210,Whitlow Housing Saundersfoot,2023-06-13T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
605210,Whitlow Housing Saundersfoot,2023-06-13T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
605210,Whitlow Housing Saundersfoot,2023-06-13T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.24
605210,Whitlow Housing Saundersfoot,2023-06-13T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
605210,Whitlow Housing Saundersfoot,2023-06-13T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
605210,Whitlow Housing Saundersfoot,2023-06-13T18:10:00.000+00:00,feeder,,L3 Active Power,kW,3.3
605210,Whitlow Housing Saundersfoot,2023-06-13T18:10:00.000+00:00,feeder,,L2 Active Power,kW,4.87
605210,Whitlow Housing Saundersfoot,2023-06-13T18:10:00.000+00:00,feeder,,L1 Active Power,kW,7.51
605210,Whitlow Housing Saundersfoot,2023-06-13T18:10:00.000+00:00,feeder,,N Current (RMS),A,21.4
605210,Whitlow Housing Saundersfoot,2023-06-13T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,14.6
605210,Whitlow Housing Saundersfoot,2023-06-13T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,21.4
605210,Whitlow Housing Saundersfoot,2023-06-13T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,33.0
605210,Whitlow Housing Saundersfoot,2023-06-13T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.06
605210,Whitlow Housing Saundersfoot,2023-06-13T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
605210,Whitlow Housing Saundersfoot,2023-06-13T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.66
605210,Whitlow Housing Saundersfoot,2023-06-13T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.09
605210,Whitlow Housing Saundersfoot,2023-06-13T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.39
605210,Whitlow Housing Saundersfoot,2023-06-13T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.73
605210,Whitlow Housing Saundersfoot,2023-06-13T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.1
605210,Whitlow Housing Saundersfoot,2023-06-13T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.2
605210,Whitlow Housing Saundersfoot,2023-06-13T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.8
605210,Whitlow Housing Saundersfoot,2023-06-13T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.8
605210,Whitlow Housing Saundersfoot,2023-06-13T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
605210,Whitlow Housing Saundersfoot,2023-06-13T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
605210,Whitlow Housing Saundersfoot,2023-06-13T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
605210,Whitlow Housing Saundersfoot,2023-06-13T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.48
605210,Whitlow Housing Saundersfoot,2023-06-13T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.95
605210,Whitlow Housing Saundersfoot,2023-06-13T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.28
605210,Whitlow Housing Saundersfoot,2023-06-13T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.5
605210,Whitlow Housing Saundersfoot,2023-06-13T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.3
605210,Whitlow Housing Saundersfoot,2023-06-13T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.3
605210,Whitlow Housing Saundersfoot,2023-06-13T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.9
605210,Whitlow Housing Saundersfoot,2023-06-13T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
605210,Whitlow Housing Saundersfoot,2023-06-13T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
605210,Whitlow Housing Saundersfoot,2023-06-13T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
605210,Whitlow Housing Saundersfoot,2023-06-13T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.81
605210,Whitlow Housing Saundersfoot,2023-06-13T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.03
605210,Whitlow Housing Saundersfoot,2023-06-13T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.31
605210,Whitlow Housing Saundersfoot,2023-06-13T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.9
605210,Whitlow Housing Saundersfoot,2023-06-13T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.4
605210,Whitlow Housing Saundersfoot,2023-06-13T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.5
605210,Whitlow Housing Saundersfoot,2023-06-13T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.2
605210,Whitlow Housing Saundersfoot,2023-06-13T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-13T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
605210,Whitlow Housing Saundersfoot,2023-06-13T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-13T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-13T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.49
605210,Whitlow Housing Saundersfoot,2023-06-13T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-13T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,2.6
605210,Whitlow Housing Saundersfoot,2023-06-13T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.8
605210,Whitlow Housing Saundersfoot,2023-06-13T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.6
605210,Whitlow Housing Saundersfoot,2023-06-13T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
605210,Whitlow Housing Saundersfoot,2023-06-13T18:10:00.000+00:00,transformer,,Temperature,C,2.2
605210,Whitlow Housing Saundersfoot,2023-06-13T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
605210,Whitlow Housing Saundersfoot,2023-06-13T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.45
605210,Whitlow Housing Saundersfoot,2023-06-13T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
605210,Whitlow Housing Saundersfoot,2023-06-13T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.93
605210,Whitlow Housing Saundersfoot,2023-06-13T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
605210,Whitlow Housing Saundersfoot,2023-06-13T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.43
605210,Whitlow Housing Saundersfoot,2023-06-13T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
605210,Whitlow Housing Saundersfoot,2023-06-13T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
605210,Whitlow Housing Saundersfoot,2023-06-13T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
605210,Whitlow Housing Saundersfoot,2023-06-13T18:10:00.000+00:00,busbar,,L3 Active Power,kW,14.67
605210,Whitlow Housing Saundersfoot,2023-06-13T18:10:00.000+00:00,busbar,,L2 Active Power,kW,12.73
605210,Whitlow Housing Saundersfoot,2023-06-13T18:10:00.000+00:00,busbar,,L1 Active Power,kW,20.83
605210,Whitlow Housing Saundersfoot,2023-06-13T18:10:00.000+00:00,busbar,,N Current (RMS),A,41.5
605210,Whitlow Housing Saundersfoot,2023-06-13T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.1
605210,Whitlow Housing Saundersfoot,2023-06-13T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
605210,Whitlow Housing Saundersfoot,2023-06-13T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.9
605210,Whitlow Housing Saundersfoot,2023-06-13T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.41
605210,Whitlow Housing Saundersfoot,2023-06-13T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.5
605210,Whitlow Housing Saundersfoot,2023-06-13T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
605210,Whitlow Housing Saundersfoot,2023-06-13T18:00:00.000+00:00,feeder,,L3 Active Power,kW,5.44
605210,Whitlow Housing Saundersfoot,2023-06-13T18:00:00.000+00:00,feeder,,L2 Active Power,kW,5.56
605210,Whitlow Housing Saundersfoot,2023-06-13T18:00:00.000+00:00,feeder,,L1 Active Power,kW,6.12
605210,Whitlow Housing Saundersfoot,2023-06-13T18:00:00.000+00:00,feeder,,N Current (RMS),A,14.0
605210,Whitlow Housing Saundersfoot,2023-06-13T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,23.5
605210,Whitlow Housing Saundersfoot,2023-06-13T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,25.0
605210,Whitlow Housing Saundersfoot,2023-06-13T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,26.7
605210,Whitlow Housing Saundersfoot,2023-06-13T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.17
605210,Whitlow Housing Saundersfoot,2023-06-13T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.32
605210,Whitlow Housing Saundersfoot,2023-06-13T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.73
605210,Whitlow Housing Saundersfoot,2023-06-13T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.29
605210,Whitlow Housing Saundersfoot,2023-06-13T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.24
605210,Whitlow Housing Saundersfoot,2023-06-13T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.66
605210,Whitlow Housing Saundersfoot,2023-06-13T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.5
605210,Whitlow Housing Saundersfoot,2023-06-13T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.2
605210,Whitlow Housing Saundersfoot,2023-06-13T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.1
605210,Whitlow Housing Saundersfoot,2023-06-13T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.6
605210,Whitlow Housing Saundersfoot,2023-06-13T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
605210,Whitlow Housing Saundersfoot,2023-06-13T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
605210,Whitlow Housing Saundersfoot,2023-06-13T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
605210,Whitlow Housing Saundersfoot,2023-06-13T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.55
605210,Whitlow Housing Saundersfoot,2023-06-13T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.17
605210,Whitlow Housing Saundersfoot,2023-06-13T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.54
605210,Whitlow Housing Saundersfoot,2023-06-13T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.4
605210,Whitlow Housing Saundersfoot,2023-06-13T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.8
605210,Whitlow Housing Saundersfoot,2023-06-13T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.8
605210,Whitlow Housing Saundersfoot,2023-06-13T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.6
605210,Whitlow Housing Saundersfoot,2023-06-13T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
605210,Whitlow Housing Saundersfoot,2023-06-13T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
605210,Whitlow Housing Saundersfoot,2023-06-13T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.17
605210,Whitlow Housing Saundersfoot,2023-06-13T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.27
605210,Whitlow Housing Saundersfoot,2023-06-13T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.84
605210,Whitlow Housing Saundersfoot,2023-06-13T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.46
605210,Whitlow Housing Saundersfoot,2023-06-13T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.3
605210,Whitlow Housing Saundersfoot,2023-06-13T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.9
605210,Whitlow Housing Saundersfoot,2023-06-13T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.0
605210,Whitlow Housing Saundersfoot,2023-06-13T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.7
605210,Whitlow Housing Saundersfoot,2023-06-13T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-13T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
605210,Whitlow Housing Saundersfoot,2023-06-13T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-13T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-13T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.5
605210,Whitlow Housing Saundersfoot,2023-06-13T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-13T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,2.5
605210,Whitlow Housing Saundersfoot,2023-06-13T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.3
605210,Whitlow Housing Saundersfoot,2023-06-13T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.1
605210,Whitlow Housing Saundersfoot,2023-06-13T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.1
605210,Whitlow Housing Saundersfoot,2023-06-13T18:00:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-13T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
605210,Whitlow Housing Saundersfoot,2023-06-13T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.18
605210,Whitlow Housing Saundersfoot,2023-06-13T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
605210,Whitlow Housing Saundersfoot,2023-06-13T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.76
605210,Whitlow Housing Saundersfoot,2023-06-13T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
605210,Whitlow Housing Saundersfoot,2023-06-13T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.41
605210,Whitlow Housing Saundersfoot,2023-06-13T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
605210,Whitlow Housing Saundersfoot,2023-06-13T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
605210,Whitlow Housing Saundersfoot,2023-06-13T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
605210,Whitlow Housing Saundersfoot,2023-06-13T18:00:00.000+00:00,busbar,,L3 Active Power,kW,16.56
605210,Whitlow Housing Saundersfoot,2023-06-13T18:00:00.000+00:00,busbar,,L2 Active Power,kW,12.32
605210,Whitlow Housing Saundersfoot,2023-06-13T18:00:00.000+00:00,busbar,,L1 Active Power,kW,16.76
605210,Whitlow Housing Saundersfoot,2023-06-13T18:00:00.000+00:00,busbar,,N Current (RMS),A,33.4
605210,Whitlow Housing Saundersfoot,2023-06-13T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.7
605210,Whitlow Housing Saundersfoot,2023-06-13T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
605210,Whitlow Housing Saundersfoot,2023-06-13T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.3
605210,Whitlow Housing Saundersfoot,2023-06-13T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.19
605210,Whitlow Housing Saundersfoot,2023-06-13T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.58
605210,Whitlow Housing Saundersfoot,2023-06-13T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
605210,Whitlow Housing Saundersfoot,2023-06-13T17:50:00.000+00:00,feeder,,L3 Active Power,kW,6.14
605210,Whitlow Housing Saundersfoot,2023-06-13T17:50:00.000+00:00,feeder,,L2 Active Power,kW,5.95
605210,Whitlow Housing Saundersfoot,2023-06-13T17:50:00.000+00:00,feeder,,L1 Active Power,kW,5.59
605210,Whitlow Housing Saundersfoot,2023-06-13T17:50:00.000+00:00,feeder,,N Current (RMS),A,16.6
605210,Whitlow Housing Saundersfoot,2023-06-13T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,26.4
605210,Whitlow Housing Saundersfoot,2023-06-13T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,26.6
605210,Whitlow Housing Saundersfoot,2023-06-13T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,25.6
605210,Whitlow Housing Saundersfoot,2023-06-13T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.08
605210,Whitlow Housing Saundersfoot,2023-06-13T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
605210,Whitlow Housing Saundersfoot,2023-06-13T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.46
605210,Whitlow Housing Saundersfoot,2023-06-13T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.17
605210,Whitlow Housing Saundersfoot,2023-06-13T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.2
605210,Whitlow Housing Saundersfoot,2023-06-13T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.17
605210,Whitlow Housing Saundersfoot,2023-06-13T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.1
605210,Whitlow Housing Saundersfoot,2023-06-13T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.1
605210,Whitlow Housing Saundersfoot,2023-06-13T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.9
605210,Whitlow Housing Saundersfoot,2023-06-13T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.0
605210,Whitlow Housing Saundersfoot,2023-06-13T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
605210,Whitlow Housing Saundersfoot,2023-06-13T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
605210,Whitlow Housing Saundersfoot,2023-06-13T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
605210,Whitlow Housing Saundersfoot,2023-06-13T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.79
605210,Whitlow Housing Saundersfoot,2023-06-13T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.04
605210,Whitlow Housing Saundersfoot,2023-06-13T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.64
605210,Whitlow Housing Saundersfoot,2023-06-13T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.2
605210,Whitlow Housing Saundersfoot,2023-06-13T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.4
605210,Whitlow Housing Saundersfoot,2023-06-13T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.5
605210,Whitlow Housing Saundersfoot,2023-06-13T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.0
605210,Whitlow Housing Saundersfoot,2023-06-13T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-13T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
605210,Whitlow Housing Saundersfoot,2023-06-13T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
