Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605210,Whitlow Housing Saundersfoot,2023-06-13T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.06
605210,Whitlow Housing Saundersfoot,2023-06-13T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.92
605210,Whitlow Housing Saundersfoot,2023-06-13T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.06
605210,Whitlow Housing Saundersfoot,2023-06-13T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
605210,Whitlow Housing Saundersfoot,2023-06-13T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.3
605210,Whitlow Housing Saundersfoot,2023-06-13T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.2
605210,Whitlow Housing Saundersfoot,2023-06-13T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.1
605210,Whitlow Housing Saundersfoot,2023-06-13T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-13T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
605210,Whitlow Housing Saundersfoot,2023-06-13T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-13T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-13T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.41
605210,Whitlow Housing Saundersfoot,2023-06-13T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-13T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,2.0
605210,Whitlow Housing Saundersfoot,2023-06-13T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.5
605210,Whitlow Housing Saundersfoot,2023-06-13T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.1
605210,Whitlow Housing Saundersfoot,2023-06-13T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.9
605210,Whitlow Housing Saundersfoot,2023-06-13T17:50:00.000+00:00,transformer,,Temperature,C,1.8
605210,Whitlow Housing Saundersfoot,2023-06-13T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
605210,Whitlow Housing Saundersfoot,2023-06-13T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.39
605210,Whitlow Housing Saundersfoot,2023-06-13T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
605210,Whitlow Housing Saundersfoot,2023-06-13T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.62
605210,Whitlow Housing Saundersfoot,2023-06-13T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
605210,Whitlow Housing Saundersfoot,2023-06-13T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.57
605210,Whitlow Housing Saundersfoot,2023-06-13T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
605210,Whitlow Housing Saundersfoot,2023-06-13T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
605210,Whitlow Housing Saundersfoot,2023-06-13T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
605210,Whitlow Housing Saundersfoot,2023-06-13T17:50:00.000+00:00,busbar,,L3 Active Power,kW,16.17
605210,Whitlow Housing Saundersfoot,2023-06-13T17:50:00.000+00:00,busbar,,L2 Active Power,kW,17.52
605210,Whitlow Housing Saundersfoot,2023-06-13T17:50:00.000+00:00,busbar,,L1 Active Power,kW,17.46
605210,Whitlow Housing Saundersfoot,2023-06-13T17:50:00.000+00:00,busbar,,N Current (RMS),A,31.6
605210,Whitlow Housing Saundersfoot,2023-06-13T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.2
605210,Whitlow Housing Saundersfoot,2023-06-13T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
605210,Whitlow Housing Saundersfoot,2023-06-13T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.5
605210,Whitlow Housing Saundersfoot,2023-06-13T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.26
605210,Whitlow Housing Saundersfoot,2023-06-13T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.25
605210,Whitlow Housing Saundersfoot,2023-06-13T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
605210,Whitlow Housing Saundersfoot,2023-06-13T17:40:00.000+00:00,feeder,,L3 Active Power,kW,4.98
605210,Whitlow Housing Saundersfoot,2023-06-13T17:40:00.000+00:00,feeder,,L2 Active Power,kW,6.63
605210,Whitlow Housing Saundersfoot,2023-06-13T17:40:00.000+00:00,feeder,,L1 Active Power,kW,4.25
605210,Whitlow Housing Saundersfoot,2023-06-13T17:40:00.000+00:00,feeder,,N Current (RMS),A,17.1
605210,Whitlow Housing Saundersfoot,2023-06-13T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,22.4
605210,Whitlow Housing Saundersfoot,2023-06-13T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,29.0
605210,Whitlow Housing Saundersfoot,2023-06-13T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,20.4
605210,Whitlow Housing Saundersfoot,2023-06-13T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.06
605210,Whitlow Housing Saundersfoot,2023-06-13T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.6
605210,Whitlow Housing Saundersfoot,2023-06-13T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.24
605210,Whitlow Housing Saundersfoot,2023-06-13T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.47
605210,Whitlow Housing Saundersfoot,2023-06-13T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.28
605210,Whitlow Housing Saundersfoot,2023-06-13T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.57
605210,Whitlow Housing Saundersfoot,2023-06-13T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.7
605210,Whitlow Housing Saundersfoot,2023-06-13T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.8
605210,Whitlow Housing Saundersfoot,2023-06-13T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.4
605210,Whitlow Housing Saundersfoot,2023-06-13T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.2
605210,Whitlow Housing Saundersfoot,2023-06-13T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
605210,Whitlow Housing Saundersfoot,2023-06-13T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
605210,Whitlow Housing Saundersfoot,2023-06-13T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
605210,Whitlow Housing Saundersfoot,2023-06-13T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.09
605210,Whitlow Housing Saundersfoot,2023-06-13T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.86
605210,Whitlow Housing Saundersfoot,2023-06-13T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.73
605210,Whitlow Housing Saundersfoot,2023-06-13T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.9
605210,Whitlow Housing Saundersfoot,2023-06-13T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.5
605210,Whitlow Housing Saundersfoot,2023-06-13T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.0
605210,Whitlow Housing Saundersfoot,2023-06-13T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.5
605210,Whitlow Housing Saundersfoot,2023-06-13T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
605210,Whitlow Housing Saundersfoot,2023-06-13T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
605210,Whitlow Housing Saundersfoot,2023-06-13T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
605210,Whitlow Housing Saundersfoot,2023-06-13T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.49
605210,Whitlow Housing Saundersfoot,2023-06-13T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.64
605210,Whitlow Housing Saundersfoot,2023-06-13T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.41
605210,Whitlow Housing Saundersfoot,2023-06-13T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.0
605210,Whitlow Housing Saundersfoot,2023-06-13T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.9
605210,Whitlow Housing Saundersfoot,2023-06-13T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.4
605210,Whitlow Housing Saundersfoot,2023-06-13T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.4
605210,Whitlow Housing Saundersfoot,2023-06-13T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-13T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
605210,Whitlow Housing Saundersfoot,2023-06-13T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-13T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-13T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.36
605210,Whitlow Housing Saundersfoot,2023-06-13T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-13T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,1.8
605210,Whitlow Housing Saundersfoot,2023-06-13T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.5
605210,Whitlow Housing Saundersfoot,2023-06-13T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.0
605210,Whitlow Housing Saundersfoot,2023-06-13T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.9
605210,Whitlow Housing Saundersfoot,2023-06-13T17:40:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-13T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
605210,Whitlow Housing Saundersfoot,2023-06-13T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.39
605210,Whitlow Housing Saundersfoot,2023-06-13T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
605210,Whitlow Housing Saundersfoot,2023-06-13T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.64
605210,Whitlow Housing Saundersfoot,2023-06-13T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
605210,Whitlow Housing Saundersfoot,2023-06-13T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.62
605210,Whitlow Housing Saundersfoot,2023-06-13T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
605210,Whitlow Housing Saundersfoot,2023-06-13T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
605210,Whitlow Housing Saundersfoot,2023-06-13T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
605210,Whitlow Housing Saundersfoot,2023-06-13T17:40:00.000+00:00,busbar,,L3 Active Power,kW,13.85
605210,Whitlow Housing Saundersfoot,2023-06-13T17:40:00.000+00:00,busbar,,L2 Active Power,kW,15.77
605210,Whitlow Housing Saundersfoot,2023-06-13T17:40:00.000+00:00,busbar,,L1 Active Power,kW,16.95
605210,Whitlow Housing Saundersfoot,2023-06-13T17:40:00.000+00:00,busbar,,N Current (RMS),A,28.6
605210,Whitlow Housing Saundersfoot,2023-06-13T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
605210,Whitlow Housing Saundersfoot,2023-06-13T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
605210,Whitlow Housing Saundersfoot,2023-06-13T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.4
605210,Whitlow Housing Saundersfoot,2023-06-13T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.47
605210,Whitlow Housing Saundersfoot,2023-06-13T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
605210,Whitlow Housing Saundersfoot,2023-06-13T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
605210,Whitlow Housing Saundersfoot,2023-06-13T17:30:00.000+00:00,feeder,,L3 Active Power,kW,2.44
605210,Whitlow Housing Saundersfoot,2023-06-13T17:30:00.000+00:00,feeder,,L2 Active Power,kW,7.36
605210,Whitlow Housing Saundersfoot,2023-06-13T17:30:00.000+00:00,feeder,,L1 Active Power,kW,1.97
605210,Whitlow Housing Saundersfoot,2023-06-13T17:30:00.000+00:00,feeder,,N Current (RMS),A,22.3
605210,Whitlow Housing Saundersfoot,2023-06-13T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,10.8
605210,Whitlow Housing Saundersfoot,2023-06-13T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,31.5
605210,Whitlow Housing Saundersfoot,2023-06-13T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,11.0
605210,Whitlow Housing Saundersfoot,2023-06-13T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.02
605210,Whitlow Housing Saundersfoot,2023-06-13T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.78
605210,Whitlow Housing Saundersfoot,2023-06-13T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.06
605210,Whitlow Housing Saundersfoot,2023-06-13T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.38
605210,Whitlow Housing Saundersfoot,2023-06-13T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.2
605210,Whitlow Housing Saundersfoot,2023-06-13T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.18
605210,Whitlow Housing Saundersfoot,2023-06-13T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,24.7
605210,Whitlow Housing Saundersfoot,2023-06-13T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.5
605210,Whitlow Housing Saundersfoot,2023-06-13T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.3
605210,Whitlow Housing Saundersfoot,2023-06-13T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,47.7
605210,Whitlow Housing Saundersfoot,2023-06-13T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
605210,Whitlow Housing Saundersfoot,2023-06-13T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
605210,Whitlow Housing Saundersfoot,2023-06-13T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.1
605210,Whitlow Housing Saundersfoot,2023-06-13T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.21
605210,Whitlow Housing Saundersfoot,2023-06-13T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.56
605210,Whitlow Housing Saundersfoot,2023-06-13T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.43
605210,Whitlow Housing Saundersfoot,2023-06-13T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.5
605210,Whitlow Housing Saundersfoot,2023-06-13T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.6
605210,Whitlow Housing Saundersfoot,2023-06-13T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.6
605210,Whitlow Housing Saundersfoot,2023-06-13T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.0
605210,Whitlow Housing Saundersfoot,2023-06-13T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-13T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
605210,Whitlow Housing Saundersfoot,2023-06-13T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
605210,Whitlow Housing Saundersfoot,2023-06-13T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.96
605210,Whitlow Housing Saundersfoot,2023-06-13T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.77
605210,Whitlow Housing Saundersfoot,2023-06-13T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.63
605210,Whitlow Housing Saundersfoot,2023-06-13T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.1
605210,Whitlow Housing Saundersfoot,2023-06-13T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.4
605210,Whitlow Housing Saundersfoot,2023-06-13T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.5
605210,Whitlow Housing Saundersfoot,2023-06-13T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.5
605210,Whitlow Housing Saundersfoot,2023-06-13T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-13T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
605210,Whitlow Housing Saundersfoot,2023-06-13T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-13T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-13T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.2
605210,Whitlow Housing Saundersfoot,2023-06-13T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-13T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,1.4
605210,Whitlow Housing Saundersfoot,2023-06-13T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.6
605210,Whitlow Housing Saundersfoot,2023-06-13T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.8
605210,Whitlow Housing Saundersfoot,2023-06-13T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.0
605210,Whitlow Housing Saundersfoot,2023-06-13T17:30:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-13T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
605210,Whitlow Housing Saundersfoot,2023-06-13T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.35
605210,Whitlow Housing Saundersfoot,2023-06-13T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
605210,Whitlow Housing Saundersfoot,2023-06-13T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.55
605210,Whitlow Housing Saundersfoot,2023-06-13T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
605210,Whitlow Housing Saundersfoot,2023-06-13T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.51
605210,Whitlow Housing Saundersfoot,2023-06-13T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
605210,Whitlow Housing Saundersfoot,2023-06-13T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
605210,Whitlow Housing Saundersfoot,2023-06-13T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
605210,Whitlow Housing Saundersfoot,2023-06-13T17:30:00.000+00:00,busbar,,L3 Active Power,kW,11.57
605210,Whitlow Housing Saundersfoot,2023-06-13T17:30:00.000+00:00,busbar,,L2 Active Power,kW,13.09
605210,Whitlow Housing Saundersfoot,2023-06-13T17:30:00.000+00:00,busbar,,L1 Active Power,kW,16.2
605210,Whitlow Housing Saundersfoot,2023-06-13T17:30:00.000+00:00,busbar,,N Current (RMS),A,34.6
605210,Whitlow Housing Saundersfoot,2023-06-13T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
605210,Whitlow Housing Saundersfoot,2023-06-13T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.9
605210,Whitlow Housing Saundersfoot,2023-06-13T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.1
605210,Whitlow Housing Saundersfoot,2023-06-13T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.27
605210,Whitlow Housing Saundersfoot,2023-06-13T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.3
605210,Whitlow Housing Saundersfoot,2023-06-13T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
605210,Whitlow Housing Saundersfoot,2023-06-13T17:20:00.000+00:00,feeder,,L3 Active Power,kW,2.47
605210,Whitlow Housing Saundersfoot,2023-06-13T17:20:00.000+00:00,feeder,,L2 Active Power,kW,6.24
605210,Whitlow Housing Saundersfoot,2023-06-13T17:20:00.000+00:00,feeder,,L1 Active Power,kW,3.51
605210,Whitlow Housing Saundersfoot,2023-06-13T17:20:00.000+00:00,feeder,,N Current (RMS),A,18.3
605210,Whitlow Housing Saundersfoot,2023-06-13T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,10.9
605210,Whitlow Housing Saundersfoot,2023-06-13T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,27.1
605210,Whitlow Housing Saundersfoot,2023-06-13T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,16.6
605210,Whitlow Housing Saundersfoot,2023-06-13T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.99
605210,Whitlow Housing Saundersfoot,2023-06-13T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.69
605210,Whitlow Housing Saundersfoot,2023-06-13T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.26
605210,Whitlow Housing Saundersfoot,2023-06-13T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.86
605210,Whitlow Housing Saundersfoot,2023-06-13T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.99
605210,Whitlow Housing Saundersfoot,2023-06-13T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.71
605210,Whitlow Housing Saundersfoot,2023-06-13T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,19.3
605210,Whitlow Housing Saundersfoot,2023-06-13T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.2
605210,Whitlow Housing Saundersfoot,2023-06-13T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.7
605210,Whitlow Housing Saundersfoot,2023-06-13T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.2
605210,Whitlow Housing Saundersfoot,2023-06-13T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
605210,Whitlow Housing Saundersfoot,2023-06-13T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
605210,Whitlow Housing Saundersfoot,2023-06-13T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.11
605210,Whitlow Housing Saundersfoot,2023-06-13T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.9
605210,Whitlow Housing Saundersfoot,2023-06-13T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.21
605210,Whitlow Housing Saundersfoot,2023-06-13T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.49
605210,Whitlow Housing Saundersfoot,2023-06-13T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.2
605210,Whitlow Housing Saundersfoot,2023-06-13T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.4
605210,Whitlow Housing Saundersfoot,2023-06-13T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.7
605210,Whitlow Housing Saundersfoot,2023-06-13T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.4
605210,Whitlow Housing Saundersfoot,2023-06-13T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605210,Whitlow Housing Saundersfoot,2023-06-13T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
605210,Whitlow Housing Saundersfoot,2023-06-13T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
605210,Whitlow Housing Saundersfoot,2023-06-13T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.99
605210,Whitlow Housing Saundersfoot,2023-06-13T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.62
605210,Whitlow Housing Saundersfoot,2023-06-13T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.23
605210,Whitlow Housing Saundersfoot,2023-06-13T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.4
605210,Whitlow Housing Saundersfoot,2023-06-13T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.6
605210,Whitlow Housing Saundersfoot,2023-06-13T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.3
605210,Whitlow Housing Saundersfoot,2023-06-13T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.9
605210,Whitlow Housing Saundersfoot,2023-06-13T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-13T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
605210,Whitlow Housing Saundersfoot,2023-06-13T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-13T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-13T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.34
605210,Whitlow Housing Saundersfoot,2023-06-13T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-13T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,1.7
605210,Whitlow Housing Saundersfoot,2023-06-13T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.7
605210,Whitlow Housing Saundersfoot,2023-06-13T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.2
605210,Whitlow Housing Saundersfoot,2023-06-13T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.3
605210,Whitlow Housing Saundersfoot,2023-06-13T17:20:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-13T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
605210,Whitlow Housing Saundersfoot,2023-06-13T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.46
605210,Whitlow Housing Saundersfoot,2023-06-13T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
605210,Whitlow Housing Saundersfoot,2023-06-13T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.43
605210,Whitlow Housing Saundersfoot,2023-06-13T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
605210,Whitlow Housing Saundersfoot,2023-06-13T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.33
605210,Whitlow Housing Saundersfoot,2023-06-13T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
605210,Whitlow Housing Saundersfoot,2023-06-13T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
605210,Whitlow Housing Saundersfoot,2023-06-13T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
605210,Whitlow Housing Saundersfoot,2023-06-13T17:20:00.000+00:00,busbar,,L3 Active Power,kW,10.43
605210,Whitlow Housing Saundersfoot,2023-06-13T17:20:00.000+00:00,busbar,,L2 Active Power,kW,14.4
605210,Whitlow Housing Saundersfoot,2023-06-13T17:20:00.000+00:00,busbar,,L1 Active Power,kW,17.93
605210,Whitlow Housing Saundersfoot,2023-06-13T17:20:00.000+00:00,busbar,,N Current (RMS),A,41.0
605210,Whitlow Housing Saundersfoot,2023-06-13T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
605210,Whitlow Housing Saundersfoot,2023-06-13T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
605210,Whitlow Housing Saundersfoot,2023-06-13T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.9
605210,Whitlow Housing Saundersfoot,2023-06-13T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.41
605210,Whitlow Housing Saundersfoot,2023-06-13T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.34
605210,Whitlow Housing Saundersfoot,2023-06-13T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
605210,Whitlow Housing Saundersfoot,2023-06-13T17:10:00.000+00:00,feeder,,L3 Active Power,kW,4.39
605210,Whitlow Housing Saundersfoot,2023-06-13T17:10:00.000+00:00,feeder,,L2 Active Power,kW,5.73
605210,Whitlow Housing Saundersfoot,2023-06-13T17:10:00.000+00:00,feeder,,L1 Active Power,kW,2.22
605210,Whitlow Housing Saundersfoot,2023-06-13T17:10:00.000+00:00,feeder,,N Current (RMS),A,17.7
605210,Whitlow Housing Saundersfoot,2023-06-13T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,19.7
605210,Whitlow Housing Saundersfoot,2023-06-13T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,25.1
605210,Whitlow Housing Saundersfoot,2023-06-13T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,11.8
605210,Whitlow Housing Saundersfoot,2023-06-13T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.89
605210,Whitlow Housing Saundersfoot,2023-06-13T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.49
605210,Whitlow Housing Saundersfoot,2023-06-13T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.37
605210,Whitlow Housing Saundersfoot,2023-06-13T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.98
605210,Whitlow Housing Saundersfoot,2023-06-13T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.29
605210,Whitlow Housing Saundersfoot,2023-06-13T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.16
605210,Whitlow Housing Saundersfoot,2023-06-13T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,13.5
605210,Whitlow Housing Saundersfoot,2023-06-13T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.8
605210,Whitlow Housing Saundersfoot,2023-06-13T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.4
605210,Whitlow Housing Saundersfoot,2023-06-13T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.1
605210,Whitlow Housing Saundersfoot,2023-06-13T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
605210,Whitlow Housing Saundersfoot,2023-06-13T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.35
605210,Whitlow Housing Saundersfoot,2023-06-13T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
605210,Whitlow Housing Saundersfoot,2023-06-13T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.54
605210,Whitlow Housing Saundersfoot,2023-06-13T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.06
605210,Whitlow Housing Saundersfoot,2023-06-13T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.36
605210,Whitlow Housing Saundersfoot,2023-06-13T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.4
605210,Whitlow Housing Saundersfoot,2023-06-13T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.4
605210,Whitlow Housing Saundersfoot,2023-06-13T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.2
605210,Whitlow Housing Saundersfoot,2023-06-13T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.0
605210,Whitlow Housing Saundersfoot,2023-06-13T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
605210,Whitlow Housing Saundersfoot,2023-06-13T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
605210,Whitlow Housing Saundersfoot,2023-06-13T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
605210,Whitlow Housing Saundersfoot,2023-06-13T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.39
605210,Whitlow Housing Saundersfoot,2023-06-13T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.13
605210,Whitlow Housing Saundersfoot,2023-06-13T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.77
605210,Whitlow Housing Saundersfoot,2023-06-13T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.9
605210,Whitlow Housing Saundersfoot,2023-06-13T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.4
605210,Whitlow Housing Saundersfoot,2023-06-13T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.1
605210,Whitlow Housing Saundersfoot,2023-06-13T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.3
605210,Whitlow Housing Saundersfoot,2023-06-13T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-13T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
605210,Whitlow Housing Saundersfoot,2023-06-13T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-13T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-13T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.38
605210,Whitlow Housing Saundersfoot,2023-06-13T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-13T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,1.9
605210,Whitlow Housing Saundersfoot,2023-06-13T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.5
605210,Whitlow Housing Saundersfoot,2023-06-13T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.0
605210,Whitlow Housing Saundersfoot,2023-06-13T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.9
605210,Whitlow Housing Saundersfoot,2023-06-13T17:10:00.000+00:00,transformer,,Temperature,C,2.4
605210,Whitlow Housing Saundersfoot,2023-06-13T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
605210,Whitlow Housing Saundersfoot,2023-06-13T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.2
605210,Whitlow Housing Saundersfoot,2023-06-13T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
605210,Whitlow Housing Saundersfoot,2023-06-13T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.09
605210,Whitlow Housing Saundersfoot,2023-06-13T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
605210,Whitlow Housing Saundersfoot,2023-06-13T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.19
605210,Whitlow Housing Saundersfoot,2023-06-13T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
605210,Whitlow Housing Saundersfoot,2023-06-13T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
605210,Whitlow Housing Saundersfoot,2023-06-13T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
605210,Whitlow Housing Saundersfoot,2023-06-13T17:10:00.000+00:00,busbar,,L3 Active Power,kW,11.22
605210,Whitlow Housing Saundersfoot,2023-06-13T17:10:00.000+00:00,busbar,,L2 Active Power,kW,12.6
605210,Whitlow Housing Saundersfoot,2023-06-13T17:10:00.000+00:00,busbar,,L1 Active Power,kW,14.5
605210,Whitlow Housing Saundersfoot,2023-06-13T17:10:00.000+00:00,busbar,,N Current (RMS),A,30.8
605210,Whitlow Housing Saundersfoot,2023-06-13T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
605210,Whitlow Housing Saundersfoot,2023-06-13T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
605210,Whitlow Housing Saundersfoot,2023-06-13T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.5
605210,Whitlow Housing Saundersfoot,2023-06-13T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.25
605210,Whitlow Housing Saundersfoot,2023-06-13T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.44
605210,Whitlow Housing Saundersfoot,2023-06-13T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
605210,Whitlow Housing Saundersfoot,2023-06-13T17:00:00.000+00:00,feeder,,L3 Active Power,kW,2.46
605210,Whitlow Housing Saundersfoot,2023-06-13T17:00:00.000+00:00,feeder,,L2 Active Power,kW,7.2
605210,Whitlow Housing Saundersfoot,2023-06-13T17:00:00.000+00:00,feeder,,L1 Active Power,kW,2.68
605210,Whitlow Housing Saundersfoot,2023-06-13T17:00:00.000+00:00,feeder,,N Current (RMS),A,24.6
605210,Whitlow Housing Saundersfoot,2023-06-13T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,11.1
605210,Whitlow Housing Saundersfoot,2023-06-13T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,32.0
605210,Whitlow Housing Saundersfoot,2023-06-13T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,15.0
605210,Whitlow Housing Saundersfoot,2023-06-13T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.92
605210,Whitlow Housing Saundersfoot,2023-06-13T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.38
605210,Whitlow Housing Saundersfoot,2023-06-13T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.69
605210,Whitlow Housing Saundersfoot,2023-06-13T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.41
605210,Whitlow Housing Saundersfoot,2023-06-13T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.28
605210,Whitlow Housing Saundersfoot,2023-06-13T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.92
605210,Whitlow Housing Saundersfoot,2023-06-13T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.7
605210,Whitlow Housing Saundersfoot,2023-06-13T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.0
605210,Whitlow Housing Saundersfoot,2023-06-13T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.8
605210,Whitlow Housing Saundersfoot,2023-06-13T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.8
605210,Whitlow Housing Saundersfoot,2023-06-13T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
605210,Whitlow Housing Saundersfoot,2023-06-13T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
605210,Whitlow Housing Saundersfoot,2023-06-13T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.17
605210,Whitlow Housing Saundersfoot,2023-06-13T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.08
605210,Whitlow Housing Saundersfoot,2023-06-13T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.96
605210,Whitlow Housing Saundersfoot,2023-06-13T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.27
605210,Whitlow Housing Saundersfoot,2023-06-13T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.1
605210,Whitlow Housing Saundersfoot,2023-06-13T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.8
605210,Whitlow Housing Saundersfoot,2023-06-13T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.8
605210,Whitlow Housing Saundersfoot,2023-06-13T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.7
605210,Whitlow Housing Saundersfoot,2023-06-13T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
605210,Whitlow Housing Saundersfoot,2023-06-13T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
605210,Whitlow Housing Saundersfoot,2023-06-13T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
605210,Whitlow Housing Saundersfoot,2023-06-13T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.25
605210,Whitlow Housing Saundersfoot,2023-06-13T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.62
605210,Whitlow Housing Saundersfoot,2023-06-13T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.22
605210,Whitlow Housing Saundersfoot,2023-06-13T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
605210,Whitlow Housing Saundersfoot,2023-06-13T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.5
605210,Whitlow Housing Saundersfoot,2023-06-13T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.0
605210,Whitlow Housing Saundersfoot,2023-06-13T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.7
605210,Whitlow Housing Saundersfoot,2023-06-13T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-13T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
605210,Whitlow Housing Saundersfoot,2023-06-13T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-13T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-13T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.44
605210,Whitlow Housing Saundersfoot,2023-06-13T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-13T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,2.1
605210,Whitlow Housing Saundersfoot,2023-06-13T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.6
605210,Whitlow Housing Saundersfoot,2023-06-13T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.4
605210,Whitlow Housing Saundersfoot,2023-06-13T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.2
605210,Whitlow Housing Saundersfoot,2023-06-13T17:00:00.000+00:00,transformer,,Temperature,C,1.2
605210,Whitlow Housing Saundersfoot,2023-06-13T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
605210,Whitlow Housing Saundersfoot,2023-06-13T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.39
605210,Whitlow Housing Saundersfoot,2023-06-13T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
605210,Whitlow Housing Saundersfoot,2023-06-13T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.39
605210,Whitlow Housing Saundersfoot,2023-06-13T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
605210,Whitlow Housing Saundersfoot,2023-06-13T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.64
605210,Whitlow Housing Saundersfoot,2023-06-13T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
605210,Whitlow Housing Saundersfoot,2023-06-13T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
605210,Whitlow Housing Saundersfoot,2023-06-13T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
605210,Whitlow Housing Saundersfoot,2023-06-13T17:00:00.000+00:00,busbar,,L3 Active Power,kW,10.05
605210,Whitlow Housing Saundersfoot,2023-06-13T17:00:00.000+00:00,busbar,,L2 Active Power,kW,16.5
605210,Whitlow Housing Saundersfoot,2023-06-13T17:00:00.000+00:00,busbar,,L1 Active Power,kW,13.09
605210,Whitlow Housing Saundersfoot,2023-06-13T17:00:00.000+00:00,busbar,,N Current (RMS),A,40.8
605210,Whitlow Housing Saundersfoot,2023-06-13T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
605210,Whitlow Housing Saundersfoot,2023-06-13T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
605210,Whitlow Housing Saundersfoot,2023-06-13T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
605210,Whitlow Housing Saundersfoot,2023-06-13T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.34
605210,Whitlow Housing Saundersfoot,2023-06-13T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.26
605210,Whitlow Housing Saundersfoot,2023-06-13T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
605210,Whitlow Housing Saundersfoot,2023-06-13T16:50:00.000+00:00,feeder,,L3 Active Power,kW,2.61
605210,Whitlow Housing Saundersfoot,2023-06-13T16:50:00.000+00:00,feeder,,L2 Active Power,kW,7.13
605210,Whitlow Housing Saundersfoot,2023-06-13T16:50:00.000+00:00,feeder,,L1 Active Power,kW,2.78
605210,Whitlow Housing Saundersfoot,2023-06-13T16:50:00.000+00:00,feeder,,N Current (RMS),A,23.2
605210,Whitlow Housing Saundersfoot,2023-06-13T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,11.5
605210,Whitlow Housing Saundersfoot,2023-06-13T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,31.2
605210,Whitlow Housing Saundersfoot,2023-06-13T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,15.5
605210,Whitlow Housing Saundersfoot,2023-06-13T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.04
605210,Whitlow Housing Saundersfoot,2023-06-13T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.44
605210,Whitlow Housing Saundersfoot,2023-06-13T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.94
605210,Whitlow Housing Saundersfoot,2023-06-13T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.35
605210,Whitlow Housing Saundersfoot,2023-06-13T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.98
605210,Whitlow Housing Saundersfoot,2023-06-13T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.75
605210,Whitlow Housing Saundersfoot,2023-06-13T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.3
605210,Whitlow Housing Saundersfoot,2023-06-13T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.6
605210,Whitlow Housing Saundersfoot,2023-06-13T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.5
605210,Whitlow Housing Saundersfoot,2023-06-13T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.9
605210,Whitlow Housing Saundersfoot,2023-06-13T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
605210,Whitlow Housing Saundersfoot,2023-06-13T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.11
605210,Whitlow Housing Saundersfoot,2023-06-13T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.07
605210,Whitlow Housing Saundersfoot,2023-06-13T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-13T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.7
605210,Whitlow Housing Saundersfoot,2023-06-13T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.06
605210,Whitlow Housing Saundersfoot,2023-06-13T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.8
605210,Whitlow Housing Saundersfoot,2023-06-13T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.7
605210,Whitlow Housing Saundersfoot,2023-06-13T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.9
605210,Whitlow Housing Saundersfoot,2023-06-13T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.6
605210,Whitlow Housing Saundersfoot,2023-06-13T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
605210,Whitlow Housing Saundersfoot,2023-06-13T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
605210,Whitlow Housing Saundersfoot,2023-06-13T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
605210,Whitlow Housing Saundersfoot,2023-06-13T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.84
605210,Whitlow Housing Saundersfoot,2023-06-13T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.71
605210,Whitlow Housing Saundersfoot,2023-06-13T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.13
605210,Whitlow Housing Saundersfoot,2023-06-13T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.3
605210,Whitlow Housing Saundersfoot,2023-06-13T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.0
605210,Whitlow Housing Saundersfoot,2023-06-13T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.9
605210,Whitlow Housing Saundersfoot,2023-06-13T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.0
605210,Whitlow Housing Saundersfoot,2023-06-13T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-13T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
605210,Whitlow Housing Saundersfoot,2023-06-13T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-13T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-13T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.41
605210,Whitlow Housing Saundersfoot,2023-06-13T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-13T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,2.0
605210,Whitlow Housing Saundersfoot,2023-06-13T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.7
605210,Whitlow Housing Saundersfoot,2023-06-13T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.4
605210,Whitlow Housing Saundersfoot,2023-06-13T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.4
605210,Whitlow Housing Saundersfoot,2023-06-13T16:50:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-13T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
605210,Whitlow Housing Saundersfoot,2023-06-13T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.54
605210,Whitlow Housing Saundersfoot,2023-06-13T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
605210,Whitlow Housing Saundersfoot,2023-06-13T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.81
605210,Whitlow Housing Saundersfoot,2023-06-13T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
605210,Whitlow Housing Saundersfoot,2023-06-13T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.87
605210,Whitlow Housing Saundersfoot,2023-06-13T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
605210,Whitlow Housing Saundersfoot,2023-06-13T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
605210,Whitlow Housing Saundersfoot,2023-06-13T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
605210,Whitlow Housing Saundersfoot,2023-06-13T16:50:00.000+00:00,busbar,,L3 Active Power,kW,10.81
605210,Whitlow Housing Saundersfoot,2023-06-13T16:50:00.000+00:00,busbar,,L2 Active Power,kW,15.93
605210,Whitlow Housing Saundersfoot,2023-06-13T16:50:00.000+00:00,busbar,,L1 Active Power,kW,11.72
605210,Whitlow Housing Saundersfoot,2023-06-13T16:50:00.000+00:00,busbar,,N Current (RMS),A,38.1
605210,Whitlow Housing Saundersfoot,2023-06-13T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.1
605210,Whitlow Housing Saundersfoot,2023-06-13T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.9
605210,Whitlow Housing Saundersfoot,2023-06-13T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.4
605210,Whitlow Housing Saundersfoot,2023-06-13T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.62
605210,Whitlow Housing Saundersfoot,2023-06-13T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-13T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
605210,Whitlow Housing Saundersfoot,2023-06-13T16:40:00.000+00:00,feeder,,L3 Active Power,kW,2.74
605210,Whitlow Housing Saundersfoot,2023-06-13T16:40:00.000+00:00,feeder,,L2 Active Power,kW,3.84
605210,Whitlow Housing Saundersfoot,2023-06-13T16:40:00.000+00:00,feeder,,L1 Active Power,kW,4.14
605210,Whitlow Housing Saundersfoot,2023-06-13T16:40:00.000+00:00,feeder,,N Current (RMS),A,14.4
605210,Whitlow Housing Saundersfoot,2023-06-13T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,12.2
605210,Whitlow Housing Saundersfoot,2023-06-13T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,17.0
605210,Whitlow Housing Saundersfoot,2023-06-13T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,20.0
605210,Whitlow Housing Saundersfoot,2023-06-13T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.09
605210,Whitlow Housing Saundersfoot,2023-06-13T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.45
605210,Whitlow Housing Saundersfoot,2023-06-13T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.78
605210,Whitlow Housing Saundersfoot,2023-06-13T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.5
605210,Whitlow Housing Saundersfoot,2023-06-13T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.22
605210,Whitlow Housing Saundersfoot,2023-06-13T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.11
605210,Whitlow Housing Saundersfoot,2023-06-13T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,13.2
605210,Whitlow Housing Saundersfoot,2023-06-13T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.6
605210,Whitlow Housing Saundersfoot,2023-06-13T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.1
605210,Whitlow Housing Saundersfoot,2023-06-13T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.5
605210,Whitlow Housing Saundersfoot,2023-06-13T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
605210,Whitlow Housing Saundersfoot,2023-06-13T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.35
605210,Whitlow Housing Saundersfoot,2023-06-13T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
605210,Whitlow Housing Saundersfoot,2023-06-13T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.35
605210,Whitlow Housing Saundersfoot,2023-06-13T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.99
605210,Whitlow Housing Saundersfoot,2023-06-13T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.6
605210,Whitlow Housing Saundersfoot,2023-06-13T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.2
605210,Whitlow Housing Saundersfoot,2023-06-13T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.6
605210,Whitlow Housing Saundersfoot,2023-06-13T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.6
605210,Whitlow Housing Saundersfoot,2023-06-13T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.8
605210,Whitlow Housing Saundersfoot,2023-06-13T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.14
605210,Whitlow Housing Saundersfoot,2023-06-13T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
