Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605210,Whitlow Housing Saundersfoot,2023-06-13T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
605210,Whitlow Housing Saundersfoot,2023-06-13T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.87
605210,Whitlow Housing Saundersfoot,2023-06-13T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.49
605210,Whitlow Housing Saundersfoot,2023-06-13T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.75
605210,Whitlow Housing Saundersfoot,2023-06-13T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.9
605210,Whitlow Housing Saundersfoot,2023-06-13T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.1
605210,Whitlow Housing Saundersfoot,2023-06-13T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.0
605210,Whitlow Housing Saundersfoot,2023-06-13T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.0
605210,Whitlow Housing Saundersfoot,2023-06-13T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-13T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
605210,Whitlow Housing Saundersfoot,2023-06-13T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-13T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-13T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.38
605210,Whitlow Housing Saundersfoot,2023-06-13T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-13T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,1.9
605210,Whitlow Housing Saundersfoot,2023-06-13T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.6
605210,Whitlow Housing Saundersfoot,2023-06-13T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.2
605210,Whitlow Housing Saundersfoot,2023-06-13T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.2
605210,Whitlow Housing Saundersfoot,2023-06-13T16:40:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-13T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
605210,Whitlow Housing Saundersfoot,2023-06-13T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.96
605210,Whitlow Housing Saundersfoot,2023-06-13T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
605210,Whitlow Housing Saundersfoot,2023-06-13T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.62
605210,Whitlow Housing Saundersfoot,2023-06-13T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
605210,Whitlow Housing Saundersfoot,2023-06-13T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.42
605210,Whitlow Housing Saundersfoot,2023-06-13T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
605210,Whitlow Housing Saundersfoot,2023-06-13T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
605210,Whitlow Housing Saundersfoot,2023-06-13T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
605210,Whitlow Housing Saundersfoot,2023-06-13T16:40:00.000+00:00,busbar,,L3 Active Power,kW,12.46
605210,Whitlow Housing Saundersfoot,2023-06-13T16:40:00.000+00:00,busbar,,L2 Active Power,kW,10.92
605210,Whitlow Housing Saundersfoot,2023-06-13T16:40:00.000+00:00,busbar,,L1 Active Power,kW,14.6
605210,Whitlow Housing Saundersfoot,2023-06-13T16:40:00.000+00:00,busbar,,N Current (RMS),A,36.1
605210,Whitlow Housing Saundersfoot,2023-06-13T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
605210,Whitlow Housing Saundersfoot,2023-06-13T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
605210,Whitlow Housing Saundersfoot,2023-06-13T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.7
605210,Whitlow Housing Saundersfoot,2023-06-13T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.28
605210,Whitlow Housing Saundersfoot,2023-06-13T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
605210,Whitlow Housing Saundersfoot,2023-06-13T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
605210,Whitlow Housing Saundersfoot,2023-06-13T16:30:00.000+00:00,feeder,,L3 Active Power,kW,2.31
605210,Whitlow Housing Saundersfoot,2023-06-13T16:30:00.000+00:00,feeder,,L2 Active Power,kW,4.56
605210,Whitlow Housing Saundersfoot,2023-06-13T16:30:00.000+00:00,feeder,,L1 Active Power,kW,4.47
605210,Whitlow Housing Saundersfoot,2023-06-13T16:30:00.000+00:00,feeder,,N Current (RMS),A,13.7
605210,Whitlow Housing Saundersfoot,2023-06-13T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,10.2
605210,Whitlow Housing Saundersfoot,2023-06-13T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,19.6
605210,Whitlow Housing Saundersfoot,2023-06-13T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,19.7
605210,Whitlow Housing Saundersfoot,2023-06-13T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.14
605210,Whitlow Housing Saundersfoot,2023-06-13T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.37
605210,Whitlow Housing Saundersfoot,2023-06-13T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.19
605210,Whitlow Housing Saundersfoot,2023-06-13T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.06
605210,Whitlow Housing Saundersfoot,2023-06-13T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.84
605210,Whitlow Housing Saundersfoot,2023-06-13T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.89
605210,Whitlow Housing Saundersfoot,2023-06-13T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.6
605210,Whitlow Housing Saundersfoot,2023-06-13T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.2
605210,Whitlow Housing Saundersfoot,2023-06-13T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.0
605210,Whitlow Housing Saundersfoot,2023-06-13T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.2
605210,Whitlow Housing Saundersfoot,2023-06-13T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
605210,Whitlow Housing Saundersfoot,2023-06-13T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
605210,Whitlow Housing Saundersfoot,2023-06-13T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.04
605210,Whitlow Housing Saundersfoot,2023-06-13T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.85
605210,Whitlow Housing Saundersfoot,2023-06-13T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.65
605210,Whitlow Housing Saundersfoot,2023-06-13T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.83
605210,Whitlow Housing Saundersfoot,2023-06-13T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.2
605210,Whitlow Housing Saundersfoot,2023-06-13T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.9
605210,Whitlow Housing Saundersfoot,2023-06-13T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.9
605210,Whitlow Housing Saundersfoot,2023-06-13T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.7
605210,Whitlow Housing Saundersfoot,2023-06-13T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.15
605210,Whitlow Housing Saundersfoot,2023-06-13T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.83
605210,Whitlow Housing Saundersfoot,2023-06-13T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
605210,Whitlow Housing Saundersfoot,2023-06-13T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.64
605210,Whitlow Housing Saundersfoot,2023-06-13T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.15
605210,Whitlow Housing Saundersfoot,2023-06-13T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.47
605210,Whitlow Housing Saundersfoot,2023-06-13T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
605210,Whitlow Housing Saundersfoot,2023-06-13T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.5
605210,Whitlow Housing Saundersfoot,2023-06-13T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.6
605210,Whitlow Housing Saundersfoot,2023-06-13T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.8
605210,Whitlow Housing Saundersfoot,2023-06-13T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-13T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
605210,Whitlow Housing Saundersfoot,2023-06-13T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-13T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-13T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.25
605210,Whitlow Housing Saundersfoot,2023-06-13T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-13T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,1.5
605210,Whitlow Housing Saundersfoot,2023-06-13T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.8
605210,Whitlow Housing Saundersfoot,2023-06-13T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.2
605210,Whitlow Housing Saundersfoot,2023-06-13T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.5
605210,Whitlow Housing Saundersfoot,2023-06-13T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
605210,Whitlow Housing Saundersfoot,2023-06-13T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.38
605210,Whitlow Housing Saundersfoot,2023-06-13T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
605210,Whitlow Housing Saundersfoot,2023-06-13T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.76
605210,Whitlow Housing Saundersfoot,2023-06-13T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
605210,Whitlow Housing Saundersfoot,2023-06-13T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.83
605210,Whitlow Housing Saundersfoot,2023-06-13T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
605210,Whitlow Housing Saundersfoot,2023-06-13T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
605210,Whitlow Housing Saundersfoot,2023-06-13T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
605210,Whitlow Housing Saundersfoot,2023-06-13T16:30:00.000+00:00,busbar,,L3 Active Power,kW,6.16
605210,Whitlow Housing Saundersfoot,2023-06-13T16:30:00.000+00:00,busbar,,L2 Active Power,kW,11.46
605210,Whitlow Housing Saundersfoot,2023-06-13T16:30:00.000+00:00,busbar,,L1 Active Power,kW,14.64
605210,Whitlow Housing Saundersfoot,2023-06-13T16:30:00.000+00:00,busbar,,N Current (RMS),A,39.8
605210,Whitlow Housing Saundersfoot,2023-06-13T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.2
605210,Whitlow Housing Saundersfoot,2023-06-13T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
605210,Whitlow Housing Saundersfoot,2023-06-13T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.5
605210,Whitlow Housing Saundersfoot,2023-06-13T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.33
605210,Whitlow Housing Saundersfoot,2023-06-13T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.17
605210,Whitlow Housing Saundersfoot,2023-06-13T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
605210,Whitlow Housing Saundersfoot,2023-06-13T16:20:00.000+00:00,feeder,,L3 Active Power,kW,2.59
605210,Whitlow Housing Saundersfoot,2023-06-13T16:20:00.000+00:00,feeder,,L2 Active Power,kW,3.67
605210,Whitlow Housing Saundersfoot,2023-06-13T16:20:00.000+00:00,feeder,,L1 Active Power,kW,4.97
605210,Whitlow Housing Saundersfoot,2023-06-13T16:20:00.000+00:00,feeder,,N Current (RMS),A,15.3
605210,Whitlow Housing Saundersfoot,2023-06-13T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,11.4
605210,Whitlow Housing Saundersfoot,2023-06-13T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,16.1
605210,Whitlow Housing Saundersfoot,2023-06-13T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,22.7
605210,Whitlow Housing Saundersfoot,2023-06-13T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.04
605210,Whitlow Housing Saundersfoot,2023-06-13T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.4
605210,Whitlow Housing Saundersfoot,2023-06-13T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.24
605210,Whitlow Housing Saundersfoot,2023-06-13T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.89
605210,Whitlow Housing Saundersfoot,2023-06-13T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.46
605210,Whitlow Housing Saundersfoot,2023-06-13T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.96
605210,Whitlow Housing Saundersfoot,2023-06-13T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,18.3
605210,Whitlow Housing Saundersfoot,2023-06-13T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.3
605210,Whitlow Housing Saundersfoot,2023-06-13T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.9
605210,Whitlow Housing Saundersfoot,2023-06-13T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.0
605210,Whitlow Housing Saundersfoot,2023-06-13T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
605210,Whitlow Housing Saundersfoot,2023-06-13T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
605210,Whitlow Housing Saundersfoot,2023-06-13T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.07
605210,Whitlow Housing Saundersfoot,2023-06-13T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.82
605210,Whitlow Housing Saundersfoot,2023-06-13T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.5
605210,Whitlow Housing Saundersfoot,2023-06-13T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.48
605210,Whitlow Housing Saundersfoot,2023-06-13T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.9
605210,Whitlow Housing Saundersfoot,2023-06-13T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.0
605210,Whitlow Housing Saundersfoot,2023-06-13T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.2
605210,Whitlow Housing Saundersfoot,2023-06-13T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.0
605210,Whitlow Housing Saundersfoot,2023-06-13T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-13T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
605210,Whitlow Housing Saundersfoot,2023-06-13T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
605210,Whitlow Housing Saundersfoot,2023-06-13T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.4
605210,Whitlow Housing Saundersfoot,2023-06-13T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.91
605210,Whitlow Housing Saundersfoot,2023-06-13T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.88
605210,Whitlow Housing Saundersfoot,2023-06-13T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.7
605210,Whitlow Housing Saundersfoot,2023-06-13T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.9
605210,Whitlow Housing Saundersfoot,2023-06-13T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.2
605210,Whitlow Housing Saundersfoot,2023-06-13T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.9
605210,Whitlow Housing Saundersfoot,2023-06-13T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-13T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
605210,Whitlow Housing Saundersfoot,2023-06-13T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-13T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-13T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.22
605210,Whitlow Housing Saundersfoot,2023-06-13T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-13T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,1.4
605210,Whitlow Housing Saundersfoot,2023-06-13T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.1
605210,Whitlow Housing Saundersfoot,2023-06-13T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.6
605210,Whitlow Housing Saundersfoot,2023-06-13T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.1
605210,Whitlow Housing Saundersfoot,2023-06-13T16:20:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-13T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
605210,Whitlow Housing Saundersfoot,2023-06-13T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.09
605210,Whitlow Housing Saundersfoot,2023-06-13T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
605210,Whitlow Housing Saundersfoot,2023-06-13T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.23
605210,Whitlow Housing Saundersfoot,2023-06-13T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
605210,Whitlow Housing Saundersfoot,2023-06-13T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.2
605210,Whitlow Housing Saundersfoot,2023-06-13T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
605210,Whitlow Housing Saundersfoot,2023-06-13T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
605210,Whitlow Housing Saundersfoot,2023-06-13T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
605210,Whitlow Housing Saundersfoot,2023-06-13T16:20:00.000+00:00,busbar,,L3 Active Power,kW,7.05
605210,Whitlow Housing Saundersfoot,2023-06-13T16:20:00.000+00:00,busbar,,L2 Active Power,kW,13.76
605210,Whitlow Housing Saundersfoot,2023-06-13T16:20:00.000+00:00,busbar,,L1 Active Power,kW,12.28
605210,Whitlow Housing Saundersfoot,2023-06-13T16:20:00.000+00:00,busbar,,N Current (RMS),A,39.7
605210,Whitlow Housing Saundersfoot,2023-06-13T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.7
605210,Whitlow Housing Saundersfoot,2023-06-13T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.1
605210,Whitlow Housing Saundersfoot,2023-06-13T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.3
605210,Whitlow Housing Saundersfoot,2023-06-13T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.63
605210,Whitlow Housing Saundersfoot,2023-06-13T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.15
605210,Whitlow Housing Saundersfoot,2023-06-13T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
605210,Whitlow Housing Saundersfoot,2023-06-13T16:10:00.000+00:00,feeder,,L3 Active Power,kW,2.99
605210,Whitlow Housing Saundersfoot,2023-06-13T16:10:00.000+00:00,feeder,,L2 Active Power,kW,4.15
605210,Whitlow Housing Saundersfoot,2023-06-13T16:10:00.000+00:00,feeder,,L1 Active Power,kW,3.32
605210,Whitlow Housing Saundersfoot,2023-06-13T16:10:00.000+00:00,feeder,,N Current (RMS),A,9.9
605210,Whitlow Housing Saundersfoot,2023-06-13T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,13.0
605210,Whitlow Housing Saundersfoot,2023-06-13T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,18.0
605210,Whitlow Housing Saundersfoot,2023-06-13T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,15.8
605210,Whitlow Housing Saundersfoot,2023-06-13T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.0
605210,Whitlow Housing Saundersfoot,2023-06-13T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.46
605210,Whitlow Housing Saundersfoot,2023-06-13T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.91
605210,Whitlow Housing Saundersfoot,2023-06-13T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.27
605210,Whitlow Housing Saundersfoot,2023-06-13T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.2
605210,Whitlow Housing Saundersfoot,2023-06-13T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.61
605210,Whitlow Housing Saundersfoot,2023-06-13T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,14.0
605210,Whitlow Housing Saundersfoot,2023-06-13T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.3
605210,Whitlow Housing Saundersfoot,2023-06-13T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.7
605210,Whitlow Housing Saundersfoot,2023-06-13T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.9
605210,Whitlow Housing Saundersfoot,2023-06-13T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
605210,Whitlow Housing Saundersfoot,2023-06-13T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.14
605210,Whitlow Housing Saundersfoot,2023-06-13T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
605210,Whitlow Housing Saundersfoot,2023-06-13T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.31
605210,Whitlow Housing Saundersfoot,2023-06-13T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.3
605210,Whitlow Housing Saundersfoot,2023-06-13T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.44
605210,Whitlow Housing Saundersfoot,2023-06-13T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.9
605210,Whitlow Housing Saundersfoot,2023-06-13T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.5
605210,Whitlow Housing Saundersfoot,2023-06-13T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.3
605210,Whitlow Housing Saundersfoot,2023-06-13T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.7
605210,Whitlow Housing Saundersfoot,2023-06-13T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-13T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
605210,Whitlow Housing Saundersfoot,2023-06-13T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
605210,Whitlow Housing Saundersfoot,2023-06-13T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.44
605210,Whitlow Housing Saundersfoot,2023-06-13T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.71
605210,Whitlow Housing Saundersfoot,2023-06-13T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.95
605210,Whitlow Housing Saundersfoot,2023-06-13T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.7
605210,Whitlow Housing Saundersfoot,2023-06-13T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.2
605210,Whitlow Housing Saundersfoot,2023-06-13T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.2
605210,Whitlow Housing Saundersfoot,2023-06-13T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.5
605210,Whitlow Housing Saundersfoot,2023-06-13T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-13T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
605210,Whitlow Housing Saundersfoot,2023-06-13T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-13T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-13T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.24
605210,Whitlow Housing Saundersfoot,2023-06-13T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-13T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,1.4
605210,Whitlow Housing Saundersfoot,2023-06-13T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.7
605210,Whitlow Housing Saundersfoot,2023-06-13T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.0
605210,Whitlow Housing Saundersfoot,2023-06-13T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.3
605210,Whitlow Housing Saundersfoot,2023-06-13T16:10:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-13T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
605210,Whitlow Housing Saundersfoot,2023-06-13T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.34
605210,Whitlow Housing Saundersfoot,2023-06-13T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
605210,Whitlow Housing Saundersfoot,2023-06-13T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.34
605210,Whitlow Housing Saundersfoot,2023-06-13T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
605210,Whitlow Housing Saundersfoot,2023-06-13T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.47
605210,Whitlow Housing Saundersfoot,2023-06-13T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
605210,Whitlow Housing Saundersfoot,2023-06-13T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
605210,Whitlow Housing Saundersfoot,2023-06-13T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
605210,Whitlow Housing Saundersfoot,2023-06-13T16:10:00.000+00:00,busbar,,L3 Active Power,kW,9.4
605210,Whitlow Housing Saundersfoot,2023-06-13T16:10:00.000+00:00,busbar,,L2 Active Power,kW,15.6
605210,Whitlow Housing Saundersfoot,2023-06-13T16:10:00.000+00:00,busbar,,L1 Active Power,kW,14.31
605210,Whitlow Housing Saundersfoot,2023-06-13T16:10:00.000+00:00,busbar,,N Current (RMS),A,42.4
605210,Whitlow Housing Saundersfoot,2023-06-13T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
605210,Whitlow Housing Saundersfoot,2023-06-13T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
605210,Whitlow Housing Saundersfoot,2023-06-13T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.1
605210,Whitlow Housing Saundersfoot,2023-06-13T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.5
605210,Whitlow Housing Saundersfoot,2023-06-13T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
605210,Whitlow Housing Saundersfoot,2023-06-13T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
605210,Whitlow Housing Saundersfoot,2023-06-13T16:00:00.000+00:00,feeder,,L3 Active Power,kW,2.39
605210,Whitlow Housing Saundersfoot,2023-06-13T16:00:00.000+00:00,feeder,,L2 Active Power,kW,3.37
605210,Whitlow Housing Saundersfoot,2023-06-13T16:00:00.000+00:00,feeder,,L1 Active Power,kW,0.95
605210,Whitlow Housing Saundersfoot,2023-06-13T16:00:00.000+00:00,feeder,,N Current (RMS),A,10.4
605210,Whitlow Housing Saundersfoot,2023-06-13T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,10.6
605210,Whitlow Housing Saundersfoot,2023-06-13T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,14.9
605210,Whitlow Housing Saundersfoot,2023-06-13T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,6.7
605210,Whitlow Housing Saundersfoot,2023-06-13T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.98
605210,Whitlow Housing Saundersfoot,2023-06-13T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.51
605210,Whitlow Housing Saundersfoot,2023-06-13T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.9
605210,Whitlow Housing Saundersfoot,2023-06-13T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.25
605210,Whitlow Housing Saundersfoot,2023-06-13T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.77
605210,Whitlow Housing Saundersfoot,2023-06-13T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.81
605210,Whitlow Housing Saundersfoot,2023-06-13T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.9
605210,Whitlow Housing Saundersfoot,2023-06-13T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.1
605210,Whitlow Housing Saundersfoot,2023-06-13T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.4
605210,Whitlow Housing Saundersfoot,2023-06-13T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.6
605210,Whitlow Housing Saundersfoot,2023-06-13T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
605210,Whitlow Housing Saundersfoot,2023-06-13T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.32
605210,Whitlow Housing Saundersfoot,2023-06-13T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
605210,Whitlow Housing Saundersfoot,2023-06-13T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.03
605210,Whitlow Housing Saundersfoot,2023-06-13T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.47
605210,Whitlow Housing Saundersfoot,2023-06-13T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.87
605210,Whitlow Housing Saundersfoot,2023-06-13T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.7
605210,Whitlow Housing Saundersfoot,2023-06-13T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.3
605210,Whitlow Housing Saundersfoot,2023-06-13T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.4
605210,Whitlow Housing Saundersfoot,2023-06-13T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.5
605210,Whitlow Housing Saundersfoot,2023-06-13T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.11
605210,Whitlow Housing Saundersfoot,2023-06-13T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
605210,Whitlow Housing Saundersfoot,2023-06-13T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
605210,Whitlow Housing Saundersfoot,2023-06-13T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.88
605210,Whitlow Housing Saundersfoot,2023-06-13T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.73
605210,Whitlow Housing Saundersfoot,2023-06-13T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.19
605210,Whitlow Housing Saundersfoot,2023-06-13T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.4
605210,Whitlow Housing Saundersfoot,2023-06-13T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.3
605210,Whitlow Housing Saundersfoot,2023-06-13T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.8
605210,Whitlow Housing Saundersfoot,2023-06-13T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.0
605210,Whitlow Housing Saundersfoot,2023-06-13T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-13T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
605210,Whitlow Housing Saundersfoot,2023-06-13T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-13T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-13T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.16
605210,Whitlow Housing Saundersfoot,2023-06-13T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-13T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,1.3
605210,Whitlow Housing Saundersfoot,2023-06-13T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.7
605210,Whitlow Housing Saundersfoot,2023-06-13T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.9
605210,Whitlow Housing Saundersfoot,2023-06-13T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.3
605210,Whitlow Housing Saundersfoot,2023-06-13T16:00:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-13T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
605210,Whitlow Housing Saundersfoot,2023-06-13T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.48
605210,Whitlow Housing Saundersfoot,2023-06-13T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
605210,Whitlow Housing Saundersfoot,2023-06-13T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.61
605210,Whitlow Housing Saundersfoot,2023-06-13T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
605210,Whitlow Housing Saundersfoot,2023-06-13T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.74
605210,Whitlow Housing Saundersfoot,2023-06-13T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
605210,Whitlow Housing Saundersfoot,2023-06-13T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
605210,Whitlow Housing Saundersfoot,2023-06-13T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
605210,Whitlow Housing Saundersfoot,2023-06-13T16:00:00.000+00:00,busbar,,L3 Active Power,kW,6.5
605210,Whitlow Housing Saundersfoot,2023-06-13T16:00:00.000+00:00,busbar,,L2 Active Power,kW,9.55
605210,Whitlow Housing Saundersfoot,2023-06-13T16:00:00.000+00:00,busbar,,L1 Active Power,kW,10.8
605210,Whitlow Housing Saundersfoot,2023-06-13T16:00:00.000+00:00,busbar,,N Current (RMS),A,29.5
605210,Whitlow Housing Saundersfoot,2023-06-13T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.2
605210,Whitlow Housing Saundersfoot,2023-06-13T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
605210,Whitlow Housing Saundersfoot,2023-06-13T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
605210,Whitlow Housing Saundersfoot,2023-06-13T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.53
605210,Whitlow Housing Saundersfoot,2023-06-13T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.16
605210,Whitlow Housing Saundersfoot,2023-06-13T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
605210,Whitlow Housing Saundersfoot,2023-06-13T15:50:00.000+00:00,feeder,,L3 Active Power,kW,3.46
605210,Whitlow Housing Saundersfoot,2023-06-13T15:50:00.000+00:00,feeder,,L2 Active Power,kW,3.33
605210,Whitlow Housing Saundersfoot,2023-06-13T15:50:00.000+00:00,feeder,,L1 Active Power,kW,0.45
605210,Whitlow Housing Saundersfoot,2023-06-13T15:50:00.000+00:00,feeder,,N Current (RMS),A,14.5
605210,Whitlow Housing Saundersfoot,2023-06-13T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,15.5
605210,Whitlow Housing Saundersfoot,2023-06-13T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,14.6
605210,Whitlow Housing Saundersfoot,2023-06-13T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,6.8
605210,Whitlow Housing Saundersfoot,2023-06-13T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.89
605210,Whitlow Housing Saundersfoot,2023-06-13T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.38
605210,Whitlow Housing Saundersfoot,2023-06-13T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.79
605210,Whitlow Housing Saundersfoot,2023-06-13T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.7
605210,Whitlow Housing Saundersfoot,2023-06-13T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.69
605210,Whitlow Housing Saundersfoot,2023-06-13T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.17
605210,Whitlow Housing Saundersfoot,2023-06-13T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.7
605210,Whitlow Housing Saundersfoot,2023-06-13T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.2
605210,Whitlow Housing Saundersfoot,2023-06-13T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.6
605210,Whitlow Housing Saundersfoot,2023-06-13T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.5
605210,Whitlow Housing Saundersfoot,2023-06-13T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
605210,Whitlow Housing Saundersfoot,2023-06-13T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.29
605210,Whitlow Housing Saundersfoot,2023-06-13T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
605210,Whitlow Housing Saundersfoot,2023-06-13T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-4.18
605210,Whitlow Housing Saundersfoot,2023-06-13T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.06
605210,Whitlow Housing Saundersfoot,2023-06-13T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.42
605210,Whitlow Housing Saundersfoot,2023-06-13T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.8
605210,Whitlow Housing Saundersfoot,2023-06-13T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.7
605210,Whitlow Housing Saundersfoot,2023-06-13T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.5
605210,Whitlow Housing Saundersfoot,2023-06-13T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.7
605210,Whitlow Housing Saundersfoot,2023-06-13T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
605210,Whitlow Housing Saundersfoot,2023-06-13T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
605210,Whitlow Housing Saundersfoot,2023-06-13T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
605210,Whitlow Housing Saundersfoot,2023-06-13T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.58
605210,Whitlow Housing Saundersfoot,2023-06-13T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.78
605210,Whitlow Housing Saundersfoot,2023-06-13T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.65
605210,Whitlow Housing Saundersfoot,2023-06-13T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.1
605210,Whitlow Housing Saundersfoot,2023-06-13T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.6
605210,Whitlow Housing Saundersfoot,2023-06-13T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.2
605210,Whitlow Housing Saundersfoot,2023-06-13T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.2
605210,Whitlow Housing Saundersfoot,2023-06-13T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-13T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
605210,Whitlow Housing Saundersfoot,2023-06-13T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-13T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-13T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.26
605210,Whitlow Housing Saundersfoot,2023-06-13T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-13T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,1.4
605210,Whitlow Housing Saundersfoot,2023-06-13T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.7
605210,Whitlow Housing Saundersfoot,2023-06-13T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.0
605210,Whitlow Housing Saundersfoot,2023-06-13T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.3
605210,Whitlow Housing Saundersfoot,2023-06-13T15:50:00.000+00:00,transformer,,Temperature,C,0.1
605210,Whitlow Housing Saundersfoot,2023-06-13T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
605210,Whitlow Housing Saundersfoot,2023-06-13T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.39
605210,Whitlow Housing Saundersfoot,2023-06-13T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
605210,Whitlow Housing Saundersfoot,2023-06-13T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.67
605210,Whitlow Housing Saundersfoot,2023-06-13T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
605210,Whitlow Housing Saundersfoot,2023-06-13T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.77
605210,Whitlow Housing Saundersfoot,2023-06-13T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
605210,Whitlow Housing Saundersfoot,2023-06-13T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
605210,Whitlow Housing Saundersfoot,2023-06-13T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
605210,Whitlow Housing Saundersfoot,2023-06-13T15:50:00.000+00:00,busbar,,L3 Active Power,kW,6.56
605210,Whitlow Housing Saundersfoot,2023-06-13T15:50:00.000+00:00,busbar,,L2 Active Power,kW,9.0
605210,Whitlow Housing Saundersfoot,2023-06-13T15:50:00.000+00:00,busbar,,L1 Active Power,kW,9.68
605210,Whitlow Housing Saundersfoot,2023-06-13T15:50:00.000+00:00,busbar,,N Current (RMS),A,27.2
605210,Whitlow Housing Saundersfoot,2023-06-13T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.9
605210,Whitlow Housing Saundersfoot,2023-06-13T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
605210,Whitlow Housing Saundersfoot,2023-06-13T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.2
605210,Whitlow Housing Saundersfoot,2023-06-13T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.68
605210,Whitlow Housing Saundersfoot,2023-06-13T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.37
605210,Whitlow Housing Saundersfoot,2023-06-13T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
605210,Whitlow Housing Saundersfoot,2023-06-13T15:40:00.000+00:00,feeder,,L3 Active Power,kW,3.62
605210,Whitlow Housing Saundersfoot,2023-06-13T15:40:00.000+00:00,feeder,,L2 Active Power,kW,3.5
605210,Whitlow Housing Saundersfoot,2023-06-13T15:40:00.000+00:00,feeder,,L1 Active Power,kW,0.64
605210,Whitlow Housing Saundersfoot,2023-06-13T15:40:00.000+00:00,feeder,,N Current (RMS),A,14.6
605210,Whitlow Housing Saundersfoot,2023-06-13T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,15.8
605210,Whitlow Housing Saundersfoot,2023-06-13T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,15.3
605210,Whitlow Housing Saundersfoot,2023-06-13T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,6.8
605210,Whitlow Housing Saundersfoot,2023-06-13T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.98
605210,Whitlow Housing Saundersfoot,2023-06-13T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
605210,Whitlow Housing Saundersfoot,2023-06-13T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.97
605210,Whitlow Housing Saundersfoot,2023-06-13T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.78
605210,Whitlow Housing Saundersfoot,2023-06-13T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.13
605210,Whitlow Housing Saundersfoot,2023-06-13T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.51
605210,Whitlow Housing Saundersfoot,2023-06-13T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,24.0
605210,Whitlow Housing Saundersfoot,2023-06-13T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.4
605210,Whitlow Housing Saundersfoot,2023-06-13T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.6
605210,Whitlow Housing Saundersfoot,2023-06-13T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.4
605210,Whitlow Housing Saundersfoot,2023-06-13T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
605210,Whitlow Housing Saundersfoot,2023-06-13T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
605210,Whitlow Housing Saundersfoot,2023-06-13T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
605210,Whitlow Housing Saundersfoot,2023-06-13T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-4.52
605210,Whitlow Housing Saundersfoot,2023-06-13T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.23
605210,Whitlow Housing Saundersfoot,2023-06-13T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.39
605210,Whitlow Housing Saundersfoot,2023-06-13T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.9
605210,Whitlow Housing Saundersfoot,2023-06-13T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.0
605210,Whitlow Housing Saundersfoot,2023-06-13T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.5
605210,Whitlow Housing Saundersfoot,2023-06-13T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.2
605210,Whitlow Housing Saundersfoot,2023-06-13T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.11
605210,Whitlow Housing Saundersfoot,2023-06-13T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
605210,Whitlow Housing Saundersfoot,2023-06-13T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-13T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.87
605210,Whitlow Housing Saundersfoot,2023-06-13T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.83
605210,Whitlow Housing Saundersfoot,2023-06-13T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.1
605210,Whitlow Housing Saundersfoot,2023-06-13T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.4
605210,Whitlow Housing Saundersfoot,2023-06-13T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.9
605210,Whitlow Housing Saundersfoot,2023-06-13T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.3
605210,Whitlow Housing Saundersfoot,2023-06-13T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.8
605210,Whitlow Housing Saundersfoot,2023-06-13T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-13T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
605210,Whitlow Housing Saundersfoot,2023-06-13T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-13T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-13T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.25
605210,Whitlow Housing Saundersfoot,2023-06-13T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
605210,Whitlow Housing Saundersfoot,2023-06-13T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,1.4
605210,Whitlow Housing Saundersfoot,2023-06-13T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.5
605210,Whitlow Housing Saundersfoot,2023-06-13T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.7
605210,Whitlow Housing Saundersfoot,2023-06-13T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.9
605210,Whitlow Housing Saundersfoot,2023-06-13T15:40:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-13T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
605210,Whitlow Housing Saundersfoot,2023-06-13T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.99
605210,Whitlow Housing Saundersfoot,2023-06-13T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
605210,Whitlow Housing Saundersfoot,2023-06-13T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.05
605210,Whitlow Housing Saundersfoot,2023-06-13T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
605210,Whitlow Housing Saundersfoot,2023-06-13T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.22
605210,Whitlow Housing Saundersfoot,2023-06-13T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
605210,Whitlow Housing Saundersfoot,2023-06-13T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
605210,Whitlow Housing Saundersfoot,2023-06-13T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
605210,Whitlow Housing Saundersfoot,2023-06-13T15:40:00.000+00:00,busbar,,L3 Active Power,kW,6.75
605210,Whitlow Housing Saundersfoot,2023-06-13T15:40:00.000+00:00,busbar,,L2 Active Power,kW,7.48
605210,Whitlow Housing Saundersfoot,2023-06-13T15:40:00.000+00:00,busbar,,L1 Active Power,kW,13.62
605210,Whitlow Housing Saundersfoot,2023-06-13T15:40:00.000+00:00,busbar,,N Current (RMS),A,38.2
605210,Whitlow Housing Saundersfoot,2023-06-13T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.6
605210,Whitlow Housing Saundersfoot,2023-06-13T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.8
605210,Whitlow Housing Saundersfoot,2023-06-13T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
605210,Whitlow Housing Saundersfoot,2023-06-13T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.96
605210,Whitlow Housing Saundersfoot,2023-06-13T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.27
605210,Whitlow Housing Saundersfoot,2023-06-13T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
605210,Whitlow Housing Saundersfoot,2023-06-13T15:30:00.000+00:00,feeder,,L3 Active Power,kW,3.35
605210,Whitlow Housing Saundersfoot,2023-06-13T15:30:00.000+00:00,feeder,,L2 Active Power,kW,3.96
605210,Whitlow Housing Saundersfoot,2023-06-13T15:30:00.000+00:00,feeder,,L1 Active Power,kW,1.87
605210,Whitlow Housing Saundersfoot,2023-06-13T15:30:00.000+00:00,feeder,,N Current (RMS),A,12.1
605210,Whitlow Housing Saundersfoot,2023-06-13T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,15.8
605210,Whitlow Housing Saundersfoot,2023-06-13T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,17.6
605210,Whitlow Housing Saundersfoot,2023-06-13T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,9.4
605210,Whitlow Housing Saundersfoot,2023-06-13T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.8
605210,Whitlow Housing Saundersfoot,2023-06-13T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.5
605210,Whitlow Housing Saundersfoot,2023-06-13T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.08
605210,Whitlow Housing Saundersfoot,2023-06-13T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.05
605210,Whitlow Housing Saundersfoot,2023-06-13T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.03
605210,Whitlow Housing Saundersfoot,2023-06-13T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.94
605210,Whitlow Housing Saundersfoot,2023-06-13T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,17.9
605210,Whitlow Housing Saundersfoot,2023-06-13T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.7
605210,Whitlow Housing Saundersfoot,2023-06-13T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.1
605210,Whitlow Housing Saundersfoot,2023-06-13T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.6
605210,Whitlow Housing Saundersfoot,2023-06-13T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
605210,Whitlow Housing Saundersfoot,2023-06-13T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
605210,Whitlow Housing Saundersfoot,2023-06-13T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-13T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-4.86
605210,Whitlow Housing Saundersfoot,2023-06-13T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.11
605210,Whitlow Housing Saundersfoot,2023-06-13T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.1
605210,Whitlow Housing Saundersfoot,2023-06-13T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.6
605210,Whitlow Housing Saundersfoot,2023-06-13T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.4
605210,Whitlow Housing Saundersfoot,2023-06-13T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.2
605210,Whitlow Housing Saundersfoot,2023-06-13T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.2
605210,Whitlow Housing Saundersfoot,2023-06-13T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
605210,Whitlow Housing Saundersfoot,2023-06-13T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
