Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605210,Whitlow Housing Saundersfoot,2023-06-13T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
605210,Whitlow Housing Saundersfoot,2023-06-13T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.69
605210,Whitlow Housing Saundersfoot,2023-06-13T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.09
605210,Whitlow Housing Saundersfoot,2023-06-13T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.58
605210,Whitlow Housing Saundersfoot,2023-06-13T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.6
605210,Whitlow Housing Saundersfoot,2023-06-13T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.1
605210,Whitlow Housing Saundersfoot,2023-06-13T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.5
605210,Whitlow Housing Saundersfoot,2023-06-13T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.5
605210,Whitlow Housing Saundersfoot,2023-06-13T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-13T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
605210,Whitlow Housing Saundersfoot,2023-06-13T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-13T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-13T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.33
605210,Whitlow Housing Saundersfoot,2023-06-13T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-13T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,2.5
605210,Whitlow Housing Saundersfoot,2023-06-13T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.0
605210,Whitlow Housing Saundersfoot,2023-06-13T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.1
605210,Whitlow Housing Saundersfoot,2023-06-13T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.9
605210,Whitlow Housing Saundersfoot,2023-06-13T15:30:00.000+00:00,transformer,,Temperature,C,0.1
605210,Whitlow Housing Saundersfoot,2023-06-13T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
605210,Whitlow Housing Saundersfoot,2023-06-13T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.39
605210,Whitlow Housing Saundersfoot,2023-06-13T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
605210,Whitlow Housing Saundersfoot,2023-06-13T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
605210,Whitlow Housing Saundersfoot,2023-06-13T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
605210,Whitlow Housing Saundersfoot,2023-06-13T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.9
605210,Whitlow Housing Saundersfoot,2023-06-13T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
605210,Whitlow Housing Saundersfoot,2023-06-13T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
605210,Whitlow Housing Saundersfoot,2023-06-13T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
605210,Whitlow Housing Saundersfoot,2023-06-13T15:30:00.000+00:00,busbar,,L3 Active Power,kW,6.24
605210,Whitlow Housing Saundersfoot,2023-06-13T15:30:00.000+00:00,busbar,,L2 Active Power,kW,8.3
605210,Whitlow Housing Saundersfoot,2023-06-13T15:30:00.000+00:00,busbar,,L1 Active Power,kW,8.48
605210,Whitlow Housing Saundersfoot,2023-06-13T15:30:00.000+00:00,busbar,,N Current (RMS),A,25.6
605210,Whitlow Housing Saundersfoot,2023-06-13T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.6
605210,Whitlow Housing Saundersfoot,2023-06-13T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
605210,Whitlow Housing Saundersfoot,2023-06-13T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.5
605210,Whitlow Housing Saundersfoot,2023-06-13T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.71
605210,Whitlow Housing Saundersfoot,2023-06-13T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
605210,Whitlow Housing Saundersfoot,2023-06-13T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
605210,Whitlow Housing Saundersfoot,2023-06-13T15:20:00.000+00:00,feeder,,L3 Active Power,kW,3.56
605210,Whitlow Housing Saundersfoot,2023-06-13T15:20:00.000+00:00,feeder,,L2 Active Power,kW,4.54
605210,Whitlow Housing Saundersfoot,2023-06-13T15:20:00.000+00:00,feeder,,L1 Active Power,kW,1.78
605210,Whitlow Housing Saundersfoot,2023-06-13T15:20:00.000+00:00,feeder,,N Current (RMS),A,14.0
605210,Whitlow Housing Saundersfoot,2023-06-13T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,16.7
605210,Whitlow Housing Saundersfoot,2023-06-13T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,20.7
605210,Whitlow Housing Saundersfoot,2023-06-13T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,9.2
605210,Whitlow Housing Saundersfoot,2023-06-13T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.79
605210,Whitlow Housing Saundersfoot,2023-06-13T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.55
605210,Whitlow Housing Saundersfoot,2023-06-13T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.08
605210,Whitlow Housing Saundersfoot,2023-06-13T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.81
605210,Whitlow Housing Saundersfoot,2023-06-13T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.07
605210,Whitlow Housing Saundersfoot,2023-06-13T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.91
605210,Whitlow Housing Saundersfoot,2023-06-13T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,16.6
605210,Whitlow Housing Saundersfoot,2023-06-13T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.7
605210,Whitlow Housing Saundersfoot,2023-06-13T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.5
605210,Whitlow Housing Saundersfoot,2023-06-13T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.8
605210,Whitlow Housing Saundersfoot,2023-06-13T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
605210,Whitlow Housing Saundersfoot,2023-06-13T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
605210,Whitlow Housing Saundersfoot,2023-06-13T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.04
605210,Whitlow Housing Saundersfoot,2023-06-13T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-4.94
605210,Whitlow Housing Saundersfoot,2023-06-13T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.79
605210,Whitlow Housing Saundersfoot,2023-06-13T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.32
605210,Whitlow Housing Saundersfoot,2023-06-13T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.8
605210,Whitlow Housing Saundersfoot,2023-06-13T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.8
605210,Whitlow Housing Saundersfoot,2023-06-13T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.1
605210,Whitlow Housing Saundersfoot,2023-06-13T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.2
605210,Whitlow Housing Saundersfoot,2023-06-13T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
605210,Whitlow Housing Saundersfoot,2023-06-13T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
605210,Whitlow Housing Saundersfoot,2023-06-13T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.25
605210,Whitlow Housing Saundersfoot,2023-06-13T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.76
605210,Whitlow Housing Saundersfoot,2023-06-13T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.98
605210,Whitlow Housing Saundersfoot,2023-06-13T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.77
605210,Whitlow Housing Saundersfoot,2023-06-13T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.6
605210,Whitlow Housing Saundersfoot,2023-06-13T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.4
605210,Whitlow Housing Saundersfoot,2023-06-13T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.2
605210,Whitlow Housing Saundersfoot,2023-06-13T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.2
605210,Whitlow Housing Saundersfoot,2023-06-13T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-13T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
605210,Whitlow Housing Saundersfoot,2023-06-13T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-13T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-13T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.5
605210,Whitlow Housing Saundersfoot,2023-06-13T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-13T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,4.0
605210,Whitlow Housing Saundersfoot,2023-06-13T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.5
605210,Whitlow Housing Saundersfoot,2023-06-13T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.8
605210,Whitlow Housing Saundersfoot,2023-06-13T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.0
605210,Whitlow Housing Saundersfoot,2023-06-13T15:20:00.000+00:00,transformer,,Temperature,C,1.5
605210,Whitlow Housing Saundersfoot,2023-06-13T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
605210,Whitlow Housing Saundersfoot,2023-06-13T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.22
605210,Whitlow Housing Saundersfoot,2023-06-13T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
605210,Whitlow Housing Saundersfoot,2023-06-13T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.44
605210,Whitlow Housing Saundersfoot,2023-06-13T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
605210,Whitlow Housing Saundersfoot,2023-06-13T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.69
605210,Whitlow Housing Saundersfoot,2023-06-13T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
605210,Whitlow Housing Saundersfoot,2023-06-13T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
605210,Whitlow Housing Saundersfoot,2023-06-13T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
605210,Whitlow Housing Saundersfoot,2023-06-13T15:20:00.000+00:00,busbar,,L3 Active Power,kW,6.19
605210,Whitlow Housing Saundersfoot,2023-06-13T15:20:00.000+00:00,busbar,,L2 Active Power,kW,8.29
605210,Whitlow Housing Saundersfoot,2023-06-13T15:20:00.000+00:00,busbar,,L1 Active Power,kW,8.77
605210,Whitlow Housing Saundersfoot,2023-06-13T15:20:00.000+00:00,busbar,,N Current (RMS),A,29.0
605210,Whitlow Housing Saundersfoot,2023-06-13T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.5
605210,Whitlow Housing Saundersfoot,2023-06-13T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.1
605210,Whitlow Housing Saundersfoot,2023-06-13T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.7
605210,Whitlow Housing Saundersfoot,2023-06-13T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.63
605210,Whitlow Housing Saundersfoot,2023-06-13T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
605210,Whitlow Housing Saundersfoot,2023-06-13T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
605210,Whitlow Housing Saundersfoot,2023-06-13T15:10:00.000+00:00,feeder,,L3 Active Power,kW,4.01
605210,Whitlow Housing Saundersfoot,2023-06-13T15:10:00.000+00:00,feeder,,L2 Active Power,kW,4.71
605210,Whitlow Housing Saundersfoot,2023-06-13T15:10:00.000+00:00,feeder,,L1 Active Power,kW,0.42
605210,Whitlow Housing Saundersfoot,2023-06-13T15:10:00.000+00:00,feeder,,N Current (RMS),A,18.4
605210,Whitlow Housing Saundersfoot,2023-06-13T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,17.2
605210,Whitlow Housing Saundersfoot,2023-06-13T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,21.5
605210,Whitlow Housing Saundersfoot,2023-06-13T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,6.9
605210,Whitlow Housing Saundersfoot,2023-06-13T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.82
605210,Whitlow Housing Saundersfoot,2023-06-13T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.38
605210,Whitlow Housing Saundersfoot,2023-06-13T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.06
605210,Whitlow Housing Saundersfoot,2023-06-13T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.9
605210,Whitlow Housing Saundersfoot,2023-06-13T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.91
605210,Whitlow Housing Saundersfoot,2023-06-13T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.38
605210,Whitlow Housing Saundersfoot,2023-06-13T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.5
605210,Whitlow Housing Saundersfoot,2023-06-13T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.9
605210,Whitlow Housing Saundersfoot,2023-06-13T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.9
605210,Whitlow Housing Saundersfoot,2023-06-13T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.0
605210,Whitlow Housing Saundersfoot,2023-06-13T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
605210,Whitlow Housing Saundersfoot,2023-06-13T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
605210,Whitlow Housing Saundersfoot,2023-06-13T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
605210,Whitlow Housing Saundersfoot,2023-06-13T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-4.07
605210,Whitlow Housing Saundersfoot,2023-06-13T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.35
605210,Whitlow Housing Saundersfoot,2023-06-13T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.18
605210,Whitlow Housing Saundersfoot,2023-06-13T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.1
605210,Whitlow Housing Saundersfoot,2023-06-13T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.0
605210,Whitlow Housing Saundersfoot,2023-06-13T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.0
605210,Whitlow Housing Saundersfoot,2023-06-13T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.0
605210,Whitlow Housing Saundersfoot,2023-06-13T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
605210,Whitlow Housing Saundersfoot,2023-06-13T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
605210,Whitlow Housing Saundersfoot,2023-06-13T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
605210,Whitlow Housing Saundersfoot,2023-06-13T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.39
605210,Whitlow Housing Saundersfoot,2023-06-13T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.73
605210,Whitlow Housing Saundersfoot,2023-06-13T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.53
605210,Whitlow Housing Saundersfoot,2023-06-13T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.0
605210,Whitlow Housing Saundersfoot,2023-06-13T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.1
605210,Whitlow Housing Saundersfoot,2023-06-13T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.3
605210,Whitlow Housing Saundersfoot,2023-06-13T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.9
605210,Whitlow Housing Saundersfoot,2023-06-13T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-13T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
605210,Whitlow Housing Saundersfoot,2023-06-13T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-13T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-13T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.17
605210,Whitlow Housing Saundersfoot,2023-06-13T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-13T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,1.9
605210,Whitlow Housing Saundersfoot,2023-06-13T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.9
605210,Whitlow Housing Saundersfoot,2023-06-13T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.7
605210,Whitlow Housing Saundersfoot,2023-06-13T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
605210,Whitlow Housing Saundersfoot,2023-06-13T15:10:00.000+00:00,transformer,,Temperature,C,0.1
605210,Whitlow Housing Saundersfoot,2023-06-13T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
605210,Whitlow Housing Saundersfoot,2023-06-13T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.6
605210,Whitlow Housing Saundersfoot,2023-06-13T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
605210,Whitlow Housing Saundersfoot,2023-06-13T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.84
605210,Whitlow Housing Saundersfoot,2023-06-13T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
605210,Whitlow Housing Saundersfoot,2023-06-13T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.05
605210,Whitlow Housing Saundersfoot,2023-06-13T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
605210,Whitlow Housing Saundersfoot,2023-06-13T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
605210,Whitlow Housing Saundersfoot,2023-06-13T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
605210,Whitlow Housing Saundersfoot,2023-06-13T15:10:00.000+00:00,busbar,,L3 Active Power,kW,7.23
605210,Whitlow Housing Saundersfoot,2023-06-13T15:10:00.000+00:00,busbar,,L2 Active Power,kW,9.16
605210,Whitlow Housing Saundersfoot,2023-06-13T15:10:00.000+00:00,busbar,,L1 Active Power,kW,8.14
605210,Whitlow Housing Saundersfoot,2023-06-13T15:10:00.000+00:00,busbar,,N Current (RMS),A,28.4
605210,Whitlow Housing Saundersfoot,2023-06-13T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.1
605210,Whitlow Housing Saundersfoot,2023-06-13T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.5
605210,Whitlow Housing Saundersfoot,2023-06-13T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.9
605210,Whitlow Housing Saundersfoot,2023-06-13T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.75
605210,Whitlow Housing Saundersfoot,2023-06-13T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-13T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
605210,Whitlow Housing Saundersfoot,2023-06-13T15:00:00.000+00:00,feeder,,L3 Active Power,kW,3.94
605210,Whitlow Housing Saundersfoot,2023-06-13T15:00:00.000+00:00,feeder,,L2 Active Power,kW,3.03
605210,Whitlow Housing Saundersfoot,2023-06-13T15:00:00.000+00:00,feeder,,L1 Active Power,kW,0.66
605210,Whitlow Housing Saundersfoot,2023-06-13T15:00:00.000+00:00,feeder,,N Current (RMS),A,15.3
605210,Whitlow Housing Saundersfoot,2023-06-13T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,19.1
605210,Whitlow Housing Saundersfoot,2023-06-13T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.7
605210,Whitlow Housing Saundersfoot,2023-06-13T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,5.1
605210,Whitlow Housing Saundersfoot,2023-06-13T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.13
605210,Whitlow Housing Saundersfoot,2023-06-13T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.39
605210,Whitlow Housing Saundersfoot,2023-06-13T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.18
605210,Whitlow Housing Saundersfoot,2023-06-13T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.37
605210,Whitlow Housing Saundersfoot,2023-06-13T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.12
605210,Whitlow Housing Saundersfoot,2023-06-13T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.91
605210,Whitlow Housing Saundersfoot,2023-06-13T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.1
605210,Whitlow Housing Saundersfoot,2023-06-13T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.9
605210,Whitlow Housing Saundersfoot,2023-06-13T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.5
605210,Whitlow Housing Saundersfoot,2023-06-13T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.6
605210,Whitlow Housing Saundersfoot,2023-06-13T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
605210,Whitlow Housing Saundersfoot,2023-06-13T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
605210,Whitlow Housing Saundersfoot,2023-06-13T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
605210,Whitlow Housing Saundersfoot,2023-06-13T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.65
605210,Whitlow Housing Saundersfoot,2023-06-13T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.58
605210,Whitlow Housing Saundersfoot,2023-06-13T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.41
605210,Whitlow Housing Saundersfoot,2023-06-13T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.0
605210,Whitlow Housing Saundersfoot,2023-06-13T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.6
605210,Whitlow Housing Saundersfoot,2023-06-13T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.2
605210,Whitlow Housing Saundersfoot,2023-06-13T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.3
605210,Whitlow Housing Saundersfoot,2023-06-13T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
605210,Whitlow Housing Saundersfoot,2023-06-13T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
605210,Whitlow Housing Saundersfoot,2023-06-13T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
605210,Whitlow Housing Saundersfoot,2023-06-13T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.57
605210,Whitlow Housing Saundersfoot,2023-06-13T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.28
605210,Whitlow Housing Saundersfoot,2023-06-13T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.25
605210,Whitlow Housing Saundersfoot,2023-06-13T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.9
605210,Whitlow Housing Saundersfoot,2023-06-13T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.8
605210,Whitlow Housing Saundersfoot,2023-06-13T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.6
605210,Whitlow Housing Saundersfoot,2023-06-13T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.9
605210,Whitlow Housing Saundersfoot,2023-06-13T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-13T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
605210,Whitlow Housing Saundersfoot,2023-06-13T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-13T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-13T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.23
605210,Whitlow Housing Saundersfoot,2023-06-13T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-13T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,1.9
605210,Whitlow Housing Saundersfoot,2023-06-13T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.9
605210,Whitlow Housing Saundersfoot,2023-06-13T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.8
605210,Whitlow Housing Saundersfoot,2023-06-13T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
605210,Whitlow Housing Saundersfoot,2023-06-13T15:00:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-13T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
605210,Whitlow Housing Saundersfoot,2023-06-13T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.35
605210,Whitlow Housing Saundersfoot,2023-06-13T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
605210,Whitlow Housing Saundersfoot,2023-06-13T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.54
605210,Whitlow Housing Saundersfoot,2023-06-13T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
605210,Whitlow Housing Saundersfoot,2023-06-13T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.88
605210,Whitlow Housing Saundersfoot,2023-06-13T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
605210,Whitlow Housing Saundersfoot,2023-06-13T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
605210,Whitlow Housing Saundersfoot,2023-06-13T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
605210,Whitlow Housing Saundersfoot,2023-06-13T15:00:00.000+00:00,busbar,,L3 Active Power,kW,4.23
605210,Whitlow Housing Saundersfoot,2023-06-13T15:00:00.000+00:00,busbar,,L2 Active Power,kW,7.09
605210,Whitlow Housing Saundersfoot,2023-06-13T15:00:00.000+00:00,busbar,,L1 Active Power,kW,7.22
605210,Whitlow Housing Saundersfoot,2023-06-13T15:00:00.000+00:00,busbar,,N Current (RMS),A,30.4
605210,Whitlow Housing Saundersfoot,2023-06-13T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.4
605210,Whitlow Housing Saundersfoot,2023-06-13T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.1
605210,Whitlow Housing Saundersfoot,2023-06-13T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.3
605210,Whitlow Housing Saundersfoot,2023-06-13T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.71
605210,Whitlow Housing Saundersfoot,2023-06-13T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.16
605210,Whitlow Housing Saundersfoot,2023-06-13T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
605210,Whitlow Housing Saundersfoot,2023-06-13T14:50:00.000+00:00,feeder,,L3 Active Power,kW,2.39
605210,Whitlow Housing Saundersfoot,2023-06-13T14:50:00.000+00:00,feeder,,L2 Active Power,kW,3.63
605210,Whitlow Housing Saundersfoot,2023-06-13T14:50:00.000+00:00,feeder,,L1 Active Power,kW,0.73
605210,Whitlow Housing Saundersfoot,2023-06-13T14:50:00.000+00:00,feeder,,N Current (RMS),A,12.6
605210,Whitlow Housing Saundersfoot,2023-06-13T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,10.8
605210,Whitlow Housing Saundersfoot,2023-06-13T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,16.7
605210,Whitlow Housing Saundersfoot,2023-06-13T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,5.1
605210,Whitlow Housing Saundersfoot,2023-06-13T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.06
605210,Whitlow Housing Saundersfoot,2023-06-13T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.54
605210,Whitlow Housing Saundersfoot,2023-06-13T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.16
605210,Whitlow Housing Saundersfoot,2023-06-13T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.56
605210,Whitlow Housing Saundersfoot,2023-06-13T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.83
605210,Whitlow Housing Saundersfoot,2023-06-13T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.64
605210,Whitlow Housing Saundersfoot,2023-06-13T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.0
605210,Whitlow Housing Saundersfoot,2023-06-13T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.0
605210,Whitlow Housing Saundersfoot,2023-06-13T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.4
605210,Whitlow Housing Saundersfoot,2023-06-13T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.4
605210,Whitlow Housing Saundersfoot,2023-06-13T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
605210,Whitlow Housing Saundersfoot,2023-06-13T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
605210,Whitlow Housing Saundersfoot,2023-06-13T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
605210,Whitlow Housing Saundersfoot,2023-06-13T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-4.29
605210,Whitlow Housing Saundersfoot,2023-06-13T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.86
605210,Whitlow Housing Saundersfoot,2023-06-13T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.33
605210,Whitlow Housing Saundersfoot,2023-06-13T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.7
605210,Whitlow Housing Saundersfoot,2023-06-13T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.0
605210,Whitlow Housing Saundersfoot,2023-06-13T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.3
605210,Whitlow Housing Saundersfoot,2023-06-13T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.9
605210,Whitlow Housing Saundersfoot,2023-06-13T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
605210,Whitlow Housing Saundersfoot,2023-06-13T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
605210,Whitlow Housing Saundersfoot,2023-06-13T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
605210,Whitlow Housing Saundersfoot,2023-06-13T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.66
605210,Whitlow Housing Saundersfoot,2023-06-13T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.87
605210,Whitlow Housing Saundersfoot,2023-06-13T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.26
605210,Whitlow Housing Saundersfoot,2023-06-13T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,4.7
605210,Whitlow Housing Saundersfoot,2023-06-13T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.0
605210,Whitlow Housing Saundersfoot,2023-06-13T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.6
605210,Whitlow Housing Saundersfoot,2023-06-13T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.0
605210,Whitlow Housing Saundersfoot,2023-06-13T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-13T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
605210,Whitlow Housing Saundersfoot,2023-06-13T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-13T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-13T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.3
605210,Whitlow Housing Saundersfoot,2023-06-13T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-13T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,1.8
605210,Whitlow Housing Saundersfoot,2023-06-13T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
605210,Whitlow Housing Saundersfoot,2023-06-13T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.7
605210,Whitlow Housing Saundersfoot,2023-06-13T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
605210,Whitlow Housing Saundersfoot,2023-06-13T14:50:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-13T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
605210,Whitlow Housing Saundersfoot,2023-06-13T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.25
605210,Whitlow Housing Saundersfoot,2023-06-13T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
605210,Whitlow Housing Saundersfoot,2023-06-13T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.54
605210,Whitlow Housing Saundersfoot,2023-06-13T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
605210,Whitlow Housing Saundersfoot,2023-06-13T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.79
605210,Whitlow Housing Saundersfoot,2023-06-13T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
605210,Whitlow Housing Saundersfoot,2023-06-13T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
605210,Whitlow Housing Saundersfoot,2023-06-13T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
605210,Whitlow Housing Saundersfoot,2023-06-13T14:50:00.000+00:00,busbar,,L3 Active Power,kW,1.32
605210,Whitlow Housing Saundersfoot,2023-06-13T14:50:00.000+00:00,busbar,,L2 Active Power,kW,6.77
605210,Whitlow Housing Saundersfoot,2023-06-13T14:50:00.000+00:00,busbar,,L1 Active Power,kW,6.28
605210,Whitlow Housing Saundersfoot,2023-06-13T14:50:00.000+00:00,busbar,,N Current (RMS),A,30.8
605210,Whitlow Housing Saundersfoot,2023-06-13T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,11.6
605210,Whitlow Housing Saundersfoot,2023-06-13T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.3
605210,Whitlow Housing Saundersfoot,2023-06-13T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.4
605210,Whitlow Housing Saundersfoot,2023-06-13T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.47
605210,Whitlow Housing Saundersfoot,2023-06-13T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.95
605210,Whitlow Housing Saundersfoot,2023-06-13T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
605210,Whitlow Housing Saundersfoot,2023-06-13T14:40:00.000+00:00,feeder,,L3 Active Power,kW,3.47
605210,Whitlow Housing Saundersfoot,2023-06-13T14:40:00.000+00:00,feeder,,L2 Active Power,kW,6.08
605210,Whitlow Housing Saundersfoot,2023-06-13T14:40:00.000+00:00,feeder,,L1 Active Power,kW,1.05
605210,Whitlow Housing Saundersfoot,2023-06-13T14:40:00.000+00:00,feeder,,N Current (RMS),A,22.3
605210,Whitlow Housing Saundersfoot,2023-06-13T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,16.0
605210,Whitlow Housing Saundersfoot,2023-06-13T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,27.4
605210,Whitlow Housing Saundersfoot,2023-06-13T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,6.4
605210,Whitlow Housing Saundersfoot,2023-06-13T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.92
605210,Whitlow Housing Saundersfoot,2023-06-13T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.69
605210,Whitlow Housing Saundersfoot,2023-06-13T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.06
605210,Whitlow Housing Saundersfoot,2023-06-13T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.7
605210,Whitlow Housing Saundersfoot,2023-06-13T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.92
605210,Whitlow Housing Saundersfoot,2023-06-13T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.68
605210,Whitlow Housing Saundersfoot,2023-06-13T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.9
605210,Whitlow Housing Saundersfoot,2023-06-13T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.4
605210,Whitlow Housing Saundersfoot,2023-06-13T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.1
605210,Whitlow Housing Saundersfoot,2023-06-13T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.4
605210,Whitlow Housing Saundersfoot,2023-06-13T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
605210,Whitlow Housing Saundersfoot,2023-06-13T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
605210,Whitlow Housing Saundersfoot,2023-06-13T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-13T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-5.3
605210,Whitlow Housing Saundersfoot,2023-06-13T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.69
605210,Whitlow Housing Saundersfoot,2023-06-13T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.4
605210,Whitlow Housing Saundersfoot,2023-06-13T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.7
605210,Whitlow Housing Saundersfoot,2023-06-13T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.5
605210,Whitlow Housing Saundersfoot,2023-06-13T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.2
605210,Whitlow Housing Saundersfoot,2023-06-13T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.0
605210,Whitlow Housing Saundersfoot,2023-06-13T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
605210,Whitlow Housing Saundersfoot,2023-06-13T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
605210,Whitlow Housing Saundersfoot,2023-06-13T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
605210,Whitlow Housing Saundersfoot,2023-06-13T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.56
605210,Whitlow Housing Saundersfoot,2023-06-13T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.84
605210,Whitlow Housing Saundersfoot,2023-06-13T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.69
605210,Whitlow Housing Saundersfoot,2023-06-13T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.5
605210,Whitlow Housing Saundersfoot,2023-06-13T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.9
605210,Whitlow Housing Saundersfoot,2023-06-13T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.9
605210,Whitlow Housing Saundersfoot,2023-06-13T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.4
605210,Whitlow Housing Saundersfoot,2023-06-13T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-13T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
605210,Whitlow Housing Saundersfoot,2023-06-13T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-13T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-13T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.24
605210,Whitlow Housing Saundersfoot,2023-06-13T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-13T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,1.7
605210,Whitlow Housing Saundersfoot,2023-06-13T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
605210,Whitlow Housing Saundersfoot,2023-06-13T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.6
605210,Whitlow Housing Saundersfoot,2023-06-13T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
605210,Whitlow Housing Saundersfoot,2023-06-13T14:40:00.000+00:00,transformer,,Temperature,C,8.5
605210,Whitlow Housing Saundersfoot,2023-06-13T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
605210,Whitlow Housing Saundersfoot,2023-06-13T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.6
605210,Whitlow Housing Saundersfoot,2023-06-13T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
605210,Whitlow Housing Saundersfoot,2023-06-13T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.33
605210,Whitlow Housing Saundersfoot,2023-06-13T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
605210,Whitlow Housing Saundersfoot,2023-06-13T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.9
605210,Whitlow Housing Saundersfoot,2023-06-13T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
605210,Whitlow Housing Saundersfoot,2023-06-13T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
605210,Whitlow Housing Saundersfoot,2023-06-13T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
605210,Whitlow Housing Saundersfoot,2023-06-13T14:40:00.000+00:00,busbar,,L3 Active Power,kW,1.44
605210,Whitlow Housing Saundersfoot,2023-06-13T14:40:00.000+00:00,busbar,,L2 Active Power,kW,10.4
605210,Whitlow Housing Saundersfoot,2023-06-13T14:40:00.000+00:00,busbar,,L1 Active Power,kW,7.81
605210,Whitlow Housing Saundersfoot,2023-06-13T14:40:00.000+00:00,busbar,,N Current (RMS),A,40.2
605210,Whitlow Housing Saundersfoot,2023-06-13T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,12.4
605210,Whitlow Housing Saundersfoot,2023-06-13T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
605210,Whitlow Housing Saundersfoot,2023-06-13T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.4
605210,Whitlow Housing Saundersfoot,2023-06-13T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.48
605210,Whitlow Housing Saundersfoot,2023-06-13T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.59
605210,Whitlow Housing Saundersfoot,2023-06-13T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.13
605210,Whitlow Housing Saundersfoot,2023-06-13T14:30:00.000+00:00,feeder,,L3 Active Power,kW,2.29
605210,Whitlow Housing Saundersfoot,2023-06-13T14:30:00.000+00:00,feeder,,L2 Active Power,kW,4.6
605210,Whitlow Housing Saundersfoot,2023-06-13T14:30:00.000+00:00,feeder,,L1 Active Power,kW,1.41
605210,Whitlow Housing Saundersfoot,2023-06-13T14:30:00.000+00:00,feeder,,N Current (RMS),A,16.0
605210,Whitlow Housing Saundersfoot,2023-06-13T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,10.2
605210,Whitlow Housing Saundersfoot,2023-06-13T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,20.6
605210,Whitlow Housing Saundersfoot,2023-06-13T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,8.5
605210,Whitlow Housing Saundersfoot,2023-06-13T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.04
605210,Whitlow Housing Saundersfoot,2023-06-13T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.6
605210,Whitlow Housing Saundersfoot,2023-06-13T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.98
605210,Whitlow Housing Saundersfoot,2023-06-13T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.37
605210,Whitlow Housing Saundersfoot,2023-06-13T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.06
605210,Whitlow Housing Saundersfoot,2023-06-13T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.54
605210,Whitlow Housing Saundersfoot,2023-06-13T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.8
605210,Whitlow Housing Saundersfoot,2023-06-13T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.2
605210,Whitlow Housing Saundersfoot,2023-06-13T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.6
605210,Whitlow Housing Saundersfoot,2023-06-13T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.5
605210,Whitlow Housing Saundersfoot,2023-06-13T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
605210,Whitlow Housing Saundersfoot,2023-06-13T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
605210,Whitlow Housing Saundersfoot,2023-06-13T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.08
605210,Whitlow Housing Saundersfoot,2023-06-13T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-5.42
605210,Whitlow Housing Saundersfoot,2023-06-13T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.8
605210,Whitlow Housing Saundersfoot,2023-06-13T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.12
605210,Whitlow Housing Saundersfoot,2023-06-13T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.6
605210,Whitlow Housing Saundersfoot,2023-06-13T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.2
605210,Whitlow Housing Saundersfoot,2023-06-13T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.5
605210,Whitlow Housing Saundersfoot,2023-06-13T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.8
605210,Whitlow Housing Saundersfoot,2023-06-13T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-13T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
605210,Whitlow Housing Saundersfoot,2023-06-13T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-13T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.8
605210,Whitlow Housing Saundersfoot,2023-06-13T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.75
605210,Whitlow Housing Saundersfoot,2023-06-13T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.91
605210,Whitlow Housing Saundersfoot,2023-06-13T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.8
605210,Whitlow Housing Saundersfoot,2023-06-13T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.5
605210,Whitlow Housing Saundersfoot,2023-06-13T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.0
605210,Whitlow Housing Saundersfoot,2023-06-13T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.2
605210,Whitlow Housing Saundersfoot,2023-06-13T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-13T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
605210,Whitlow Housing Saundersfoot,2023-06-13T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-13T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-13T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.28
605210,Whitlow Housing Saundersfoot,2023-06-13T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-13T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,1.7
605210,Whitlow Housing Saundersfoot,2023-06-13T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
605210,Whitlow Housing Saundersfoot,2023-06-13T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.6
605210,Whitlow Housing Saundersfoot,2023-06-13T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
605210,Whitlow Housing Saundersfoot,2023-06-13T14:30:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-13T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
605210,Whitlow Housing Saundersfoot,2023-06-13T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.44
605210,Whitlow Housing Saundersfoot,2023-06-13T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
605210,Whitlow Housing Saundersfoot,2023-06-13T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.41
605210,Whitlow Housing Saundersfoot,2023-06-13T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
605210,Whitlow Housing Saundersfoot,2023-06-13T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.73
605210,Whitlow Housing Saundersfoot,2023-06-13T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
605210,Whitlow Housing Saundersfoot,2023-06-13T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
605210,Whitlow Housing Saundersfoot,2023-06-13T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
605210,Whitlow Housing Saundersfoot,2023-06-13T14:30:00.000+00:00,busbar,,L3 Active Power,kW,0.05
605210,Whitlow Housing Saundersfoot,2023-06-13T14:30:00.000+00:00,busbar,,L2 Active Power,kW,8.89
605210,Whitlow Housing Saundersfoot,2023-06-13T14:30:00.000+00:00,busbar,,L1 Active Power,kW,8.72
605210,Whitlow Housing Saundersfoot,2023-06-13T14:30:00.000+00:00,busbar,,N Current (RMS),A,42.8
605210,Whitlow Housing Saundersfoot,2023-06-13T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,9.4
605210,Whitlow Housing Saundersfoot,2023-06-13T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.7
605210,Whitlow Housing Saundersfoot,2023-06-13T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.8
605210,Whitlow Housing Saundersfoot,2023-06-13T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.44
605210,Whitlow Housing Saundersfoot,2023-06-13T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.96
605210,Whitlow Housing Saundersfoot,2023-06-13T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
605210,Whitlow Housing Saundersfoot,2023-06-13T14:20:00.000+00:00,feeder,,L3 Active Power,kW,2.21
605210,Whitlow Housing Saundersfoot,2023-06-13T14:20:00.000+00:00,feeder,,L2 Active Power,kW,4.26
605210,Whitlow Housing Saundersfoot,2023-06-13T14:20:00.000+00:00,feeder,,L1 Active Power,kW,1.85
605210,Whitlow Housing Saundersfoot,2023-06-13T14:20:00.000+00:00,feeder,,N Current (RMS),A,14.0
605210,Whitlow Housing Saundersfoot,2023-06-13T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,9.8
605210,Whitlow Housing Saundersfoot,2023-06-13T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,19.3
605210,Whitlow Housing Saundersfoot,2023-06-13T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,9.8
605210,Whitlow Housing Saundersfoot,2023-06-13T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.97
605210,Whitlow Housing Saundersfoot,2023-06-13T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.51
605210,Whitlow Housing Saundersfoot,2023-06-13T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.22
605210,Whitlow Housing Saundersfoot,2023-06-13T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.39
605210,Whitlow Housing Saundersfoot,2023-06-13T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.89
605210,Whitlow Housing Saundersfoot,2023-06-13T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.56
605210,Whitlow Housing Saundersfoot,2023-06-13T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.4
605210,Whitlow Housing Saundersfoot,2023-06-13T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.3
605210,Whitlow Housing Saundersfoot,2023-06-13T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.6
605210,Whitlow Housing Saundersfoot,2023-06-13T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.7
605210,Whitlow Housing Saundersfoot,2023-06-13T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
605210,Whitlow Housing Saundersfoot,2023-06-13T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
605210,Whitlow Housing Saundersfoot,2023-06-13T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
605210,Whitlow Housing Saundersfoot,2023-06-13T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-5.93
605210,Whitlow Housing Saundersfoot,2023-06-13T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.17
605210,Whitlow Housing Saundersfoot,2023-06-13T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.29
605210,Whitlow Housing Saundersfoot,2023-06-13T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.6
605210,Whitlow Housing Saundersfoot,2023-06-13T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.8
605210,Whitlow Housing Saundersfoot,2023-06-13T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.5
605210,Whitlow Housing Saundersfoot,2023-06-13T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.6
605210,Whitlow Housing Saundersfoot,2023-06-13T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
