Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605210,Whitlow Housing Saundersfoot,2023-06-13T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
605210,Whitlow Housing Saundersfoot,2023-06-13T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605210,Whitlow Housing Saundersfoot,2023-06-13T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.86
605210,Whitlow Housing Saundersfoot,2023-06-13T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.69
605210,Whitlow Housing Saundersfoot,2023-06-13T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.93
605210,Whitlow Housing Saundersfoot,2023-06-13T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.2
605210,Whitlow Housing Saundersfoot,2023-06-13T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.8
605210,Whitlow Housing Saundersfoot,2023-06-13T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.1
605210,Whitlow Housing Saundersfoot,2023-06-13T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.6
605210,Whitlow Housing Saundersfoot,2023-06-13T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-13T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
605210,Whitlow Housing Saundersfoot,2023-06-13T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
605210,Whitlow Housing Saundersfoot,2023-06-13T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-13T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.73
605210,Whitlow Housing Saundersfoot,2023-06-13T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-13T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.3
605210,Whitlow Housing Saundersfoot,2023-06-13T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
605210,Whitlow Housing Saundersfoot,2023-06-13T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.5
605210,Whitlow Housing Saundersfoot,2023-06-13T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
605210,Whitlow Housing Saundersfoot,2023-06-13T14:20:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-13T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
605210,Whitlow Housing Saundersfoot,2023-06-13T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.46
605210,Whitlow Housing Saundersfoot,2023-06-13T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
605210,Whitlow Housing Saundersfoot,2023-06-13T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.34
605210,Whitlow Housing Saundersfoot,2023-06-13T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
605210,Whitlow Housing Saundersfoot,2023-06-13T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.72
605210,Whitlow Housing Saundersfoot,2023-06-13T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
605210,Whitlow Housing Saundersfoot,2023-06-13T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
605210,Whitlow Housing Saundersfoot,2023-06-13T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
605210,Whitlow Housing Saundersfoot,2023-06-13T14:20:00.000+00:00,busbar,,L3 Active Power,kW,-0.46
605210,Whitlow Housing Saundersfoot,2023-06-13T14:20:00.000+00:00,busbar,,L2 Active Power,kW,7.4
605210,Whitlow Housing Saundersfoot,2023-06-13T14:20:00.000+00:00,busbar,,L1 Active Power,kW,7.05
605210,Whitlow Housing Saundersfoot,2023-06-13T14:20:00.000+00:00,busbar,,N Current (RMS),A,38.0
605210,Whitlow Housing Saundersfoot,2023-06-13T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,8.5
605210,Whitlow Housing Saundersfoot,2023-06-13T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.4
605210,Whitlow Housing Saundersfoot,2023-06-13T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.6
605210,Whitlow Housing Saundersfoot,2023-06-13T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.34
605210,Whitlow Housing Saundersfoot,2023-06-13T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.18
605210,Whitlow Housing Saundersfoot,2023-06-13T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
605210,Whitlow Housing Saundersfoot,2023-06-13T14:10:00.000+00:00,feeder,,L3 Active Power,kW,2.15
605210,Whitlow Housing Saundersfoot,2023-06-13T14:10:00.000+00:00,feeder,,L2 Active Power,kW,5.79
605210,Whitlow Housing Saundersfoot,2023-06-13T14:10:00.000+00:00,feeder,,L1 Active Power,kW,0.72
605210,Whitlow Housing Saundersfoot,2023-06-13T14:10:00.000+00:00,feeder,,N Current (RMS),A,21.0
605210,Whitlow Housing Saundersfoot,2023-06-13T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,9.5
605210,Whitlow Housing Saundersfoot,2023-06-13T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,25.4
605210,Whitlow Housing Saundersfoot,2023-06-13T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,6.2
605210,Whitlow Housing Saundersfoot,2023-06-13T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.15
605210,Whitlow Housing Saundersfoot,2023-06-13T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.78
605210,Whitlow Housing Saundersfoot,2023-06-13T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.42
605210,Whitlow Housing Saundersfoot,2023-06-13T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.28
605210,Whitlow Housing Saundersfoot,2023-06-13T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.03
605210,Whitlow Housing Saundersfoot,2023-06-13T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.79
605210,Whitlow Housing Saundersfoot,2023-06-13T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,13.5
605210,Whitlow Housing Saundersfoot,2023-06-13T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.2
605210,Whitlow Housing Saundersfoot,2023-06-13T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.9
605210,Whitlow Housing Saundersfoot,2023-06-13T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.9
605210,Whitlow Housing Saundersfoot,2023-06-13T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
605210,Whitlow Housing Saundersfoot,2023-06-13T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
605210,Whitlow Housing Saundersfoot,2023-06-13T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.11
605210,Whitlow Housing Saundersfoot,2023-06-13T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-6.06
605210,Whitlow Housing Saundersfoot,2023-06-13T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.51
605210,Whitlow Housing Saundersfoot,2023-06-13T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.08
605210,Whitlow Housing Saundersfoot,2023-06-13T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,21.7
605210,Whitlow Housing Saundersfoot,2023-06-13T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.4
605210,Whitlow Housing Saundersfoot,2023-06-13T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.2
605210,Whitlow Housing Saundersfoot,2023-06-13T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.9
605210,Whitlow Housing Saundersfoot,2023-06-13T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
605210,Whitlow Housing Saundersfoot,2023-06-13T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
605210,Whitlow Housing Saundersfoot,2023-06-13T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
605210,Whitlow Housing Saundersfoot,2023-06-13T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.88
605210,Whitlow Housing Saundersfoot,2023-06-13T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.72
605210,Whitlow Housing Saundersfoot,2023-06-13T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.44
605210,Whitlow Housing Saundersfoot,2023-06-13T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,5.5
605210,Whitlow Housing Saundersfoot,2023-06-13T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.9
605210,Whitlow Housing Saundersfoot,2023-06-13T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.4
605210,Whitlow Housing Saundersfoot,2023-06-13T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.5
605210,Whitlow Housing Saundersfoot,2023-06-13T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-13T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
605210,Whitlow Housing Saundersfoot,2023-06-13T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-13T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-13T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.23
605210,Whitlow Housing Saundersfoot,2023-06-13T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-13T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,1.7
605210,Whitlow Housing Saundersfoot,2023-06-13T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
605210,Whitlow Housing Saundersfoot,2023-06-13T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.6
605210,Whitlow Housing Saundersfoot,2023-06-13T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
605210,Whitlow Housing Saundersfoot,2023-06-13T14:10:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-13T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
605210,Whitlow Housing Saundersfoot,2023-06-13T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.58
605210,Whitlow Housing Saundersfoot,2023-06-13T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
605210,Whitlow Housing Saundersfoot,2023-06-13T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.47
605210,Whitlow Housing Saundersfoot,2023-06-13T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
605210,Whitlow Housing Saundersfoot,2023-06-13T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.89
605210,Whitlow Housing Saundersfoot,2023-06-13T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
605210,Whitlow Housing Saundersfoot,2023-06-13T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
605210,Whitlow Housing Saundersfoot,2023-06-13T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
605210,Whitlow Housing Saundersfoot,2023-06-13T14:10:00.000+00:00,busbar,,L3 Active Power,kW,-0.74
605210,Whitlow Housing Saundersfoot,2023-06-13T14:10:00.000+00:00,busbar,,L2 Active Power,kW,9.27
605210,Whitlow Housing Saundersfoot,2023-06-13T14:10:00.000+00:00,busbar,,L1 Active Power,kW,8.01
605210,Whitlow Housing Saundersfoot,2023-06-13T14:10:00.000+00:00,busbar,,N Current (RMS),A,39.5
605210,Whitlow Housing Saundersfoot,2023-06-13T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,8.9
605210,Whitlow Housing Saundersfoot,2023-06-13T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
605210,Whitlow Housing Saundersfoot,2023-06-13T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.5
605210,Whitlow Housing Saundersfoot,2023-06-13T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
605210,Whitlow Housing Saundersfoot,2023-06-13T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.44
605210,Whitlow Housing Saundersfoot,2023-06-13T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
605210,Whitlow Housing Saundersfoot,2023-06-13T14:00:00.000+00:00,feeder,,L3 Active Power,kW,2.0
605210,Whitlow Housing Saundersfoot,2023-06-13T14:00:00.000+00:00,feeder,,L2 Active Power,kW,5.5
605210,Whitlow Housing Saundersfoot,2023-06-13T14:00:00.000+00:00,feeder,,L1 Active Power,kW,0.54
605210,Whitlow Housing Saundersfoot,2023-06-13T14:00:00.000+00:00,feeder,,N Current (RMS),A,24.0
605210,Whitlow Housing Saundersfoot,2023-06-13T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,8.8
605210,Whitlow Housing Saundersfoot,2023-06-13T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,25.3
605210,Whitlow Housing Saundersfoot,2023-06-13T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,7.6
605210,Whitlow Housing Saundersfoot,2023-06-13T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.13
605210,Whitlow Housing Saundersfoot,2023-06-13T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.66
605210,Whitlow Housing Saundersfoot,2023-06-13T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.31
605210,Whitlow Housing Saundersfoot,2023-06-13T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.37
605210,Whitlow Housing Saundersfoot,2023-06-13T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.71
605210,Whitlow Housing Saundersfoot,2023-06-13T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.59
605210,Whitlow Housing Saundersfoot,2023-06-13T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.4
605210,Whitlow Housing Saundersfoot,2023-06-13T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.4
605210,Whitlow Housing Saundersfoot,2023-06-13T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.9
605210,Whitlow Housing Saundersfoot,2023-06-13T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.4
605210,Whitlow Housing Saundersfoot,2023-06-13T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
605210,Whitlow Housing Saundersfoot,2023-06-13T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
605210,Whitlow Housing Saundersfoot,2023-06-13T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.14
605210,Whitlow Housing Saundersfoot,2023-06-13T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-6.22
605210,Whitlow Housing Saundersfoot,2023-06-13T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.86
605210,Whitlow Housing Saundersfoot,2023-06-13T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.42
605210,Whitlow Housing Saundersfoot,2023-06-13T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.3
605210,Whitlow Housing Saundersfoot,2023-06-13T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.0
605210,Whitlow Housing Saundersfoot,2023-06-13T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.5
605210,Whitlow Housing Saundersfoot,2023-06-13T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.0
605210,Whitlow Housing Saundersfoot,2023-06-13T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.17
605210,Whitlow Housing Saundersfoot,2023-06-13T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
605210,Whitlow Housing Saundersfoot,2023-06-13T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
605210,Whitlow Housing Saundersfoot,2023-06-13T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.12
605210,Whitlow Housing Saundersfoot,2023-06-13T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.35
605210,Whitlow Housing Saundersfoot,2023-06-13T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.9
605210,Whitlow Housing Saundersfoot,2023-06-13T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.1
605210,Whitlow Housing Saundersfoot,2023-06-13T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.2
605210,Whitlow Housing Saundersfoot,2023-06-13T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.1
605210,Whitlow Housing Saundersfoot,2023-06-13T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.3
605210,Whitlow Housing Saundersfoot,2023-06-13T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-13T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
605210,Whitlow Housing Saundersfoot,2023-06-13T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-13T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-13T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.41
605210,Whitlow Housing Saundersfoot,2023-06-13T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-13T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,2.2
605210,Whitlow Housing Saundersfoot,2023-06-13T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.8
605210,Whitlow Housing Saundersfoot,2023-06-13T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.1
605210,Whitlow Housing Saundersfoot,2023-06-13T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
605210,Whitlow Housing Saundersfoot,2023-06-13T14:00:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-13T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
605210,Whitlow Housing Saundersfoot,2023-06-13T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.91
605210,Whitlow Housing Saundersfoot,2023-06-13T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
605210,Whitlow Housing Saundersfoot,2023-06-13T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.72
605210,Whitlow Housing Saundersfoot,2023-06-13T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
605210,Whitlow Housing Saundersfoot,2023-06-13T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.17
605210,Whitlow Housing Saundersfoot,2023-06-13T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
605210,Whitlow Housing Saundersfoot,2023-06-13T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.37
605210,Whitlow Housing Saundersfoot,2023-06-13T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
605210,Whitlow Housing Saundersfoot,2023-06-13T14:00:00.000+00:00,busbar,,L3 Active Power,kW,-0.74
605210,Whitlow Housing Saundersfoot,2023-06-13T14:00:00.000+00:00,busbar,,L2 Active Power,kW,9.11
605210,Whitlow Housing Saundersfoot,2023-06-13T14:00:00.000+00:00,busbar,,L1 Active Power,kW,7.6
605210,Whitlow Housing Saundersfoot,2023-06-13T14:00:00.000+00:00,busbar,,N Current (RMS),A,39.0
605210,Whitlow Housing Saundersfoot,2023-06-13T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,9.6
605210,Whitlow Housing Saundersfoot,2023-06-13T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
605210,Whitlow Housing Saundersfoot,2023-06-13T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.1
605210,Whitlow Housing Saundersfoot,2023-06-13T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.14
605210,Whitlow Housing Saundersfoot,2023-06-13T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.18
605210,Whitlow Housing Saundersfoot,2023-06-13T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
605210,Whitlow Housing Saundersfoot,2023-06-13T13:50:00.000+00:00,feeder,,L3 Active Power,kW,2.11
605210,Whitlow Housing Saundersfoot,2023-06-13T13:50:00.000+00:00,feeder,,L2 Active Power,kW,6.74
605210,Whitlow Housing Saundersfoot,2023-06-13T13:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.09
605210,Whitlow Housing Saundersfoot,2023-06-13T13:50:00.000+00:00,feeder,,N Current (RMS),A,28.3
605210,Whitlow Housing Saundersfoot,2023-06-13T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,9.2
605210,Whitlow Housing Saundersfoot,2023-06-13T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,29.4
605210,Whitlow Housing Saundersfoot,2023-06-13T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,4.0
605210,Whitlow Housing Saundersfoot,2023-06-13T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.01
605210,Whitlow Housing Saundersfoot,2023-06-13T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.57
605210,Whitlow Housing Saundersfoot,2023-06-13T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.3
605210,Whitlow Housing Saundersfoot,2023-06-13T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.79
605210,Whitlow Housing Saundersfoot,2023-06-13T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.92
605210,Whitlow Housing Saundersfoot,2023-06-13T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.71
605210,Whitlow Housing Saundersfoot,2023-06-13T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,13.2
605210,Whitlow Housing Saundersfoot,2023-06-13T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.1
605210,Whitlow Housing Saundersfoot,2023-06-13T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.6
605210,Whitlow Housing Saundersfoot,2023-06-13T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.8
605210,Whitlow Housing Saundersfoot,2023-06-13T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
605210,Whitlow Housing Saundersfoot,2023-06-13T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
605210,Whitlow Housing Saundersfoot,2023-06-13T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
605210,Whitlow Housing Saundersfoot,2023-06-13T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-6.24
605210,Whitlow Housing Saundersfoot,2023-06-13T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.53
605210,Whitlow Housing Saundersfoot,2023-06-13T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.19
605210,Whitlow Housing Saundersfoot,2023-06-13T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,26.0
605210,Whitlow Housing Saundersfoot,2023-06-13T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.9
605210,Whitlow Housing Saundersfoot,2023-06-13T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.5
605210,Whitlow Housing Saundersfoot,2023-06-13T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.5
605210,Whitlow Housing Saundersfoot,2023-06-13T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.16
605210,Whitlow Housing Saundersfoot,2023-06-13T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
605210,Whitlow Housing Saundersfoot,2023-06-13T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
605210,Whitlow Housing Saundersfoot,2023-06-13T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.97
605210,Whitlow Housing Saundersfoot,2023-06-13T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.93
605210,Whitlow Housing Saundersfoot,2023-06-13T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.31
605210,Whitlow Housing Saundersfoot,2023-06-13T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,5.3
605210,Whitlow Housing Saundersfoot,2023-06-13T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.3
605210,Whitlow Housing Saundersfoot,2023-06-13T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.1
605210,Whitlow Housing Saundersfoot,2023-06-13T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.9
605210,Whitlow Housing Saundersfoot,2023-06-13T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-13T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
605210,Whitlow Housing Saundersfoot,2023-06-13T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-13T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-13T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.37
605210,Whitlow Housing Saundersfoot,2023-06-13T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-13T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,2.1
605210,Whitlow Housing Saundersfoot,2023-06-13T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
605210,Whitlow Housing Saundersfoot,2023-06-13T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.0
605210,Whitlow Housing Saundersfoot,2023-06-13T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
605210,Whitlow Housing Saundersfoot,2023-06-13T13:50:00.000+00:00,transformer,,Temperature,C,0.1
605210,Whitlow Housing Saundersfoot,2023-06-13T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
605210,Whitlow Housing Saundersfoot,2023-06-13T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
605210,Whitlow Housing Saundersfoot,2023-06-13T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
605210,Whitlow Housing Saundersfoot,2023-06-13T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
605210,Whitlow Housing Saundersfoot,2023-06-13T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
605210,Whitlow Housing Saundersfoot,2023-06-13T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
605210,Whitlow Housing Saundersfoot,2023-06-13T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
605210,Whitlow Housing Saundersfoot,2023-06-13T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
605210,Whitlow Housing Saundersfoot,2023-06-13T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
605210,Whitlow Housing Saundersfoot,2023-06-13T13:50:00.000+00:00,busbar,,L3 Active Power,kW,0.64
605210,Whitlow Housing Saundersfoot,2023-06-13T13:50:00.000+00:00,busbar,,L2 Active Power,kW,11.43
605210,Whitlow Housing Saundersfoot,2023-06-13T13:50:00.000+00:00,busbar,,L1 Active Power,kW,4.74
605210,Whitlow Housing Saundersfoot,2023-06-13T13:50:00.000+00:00,busbar,,N Current (RMS),A,45.6
605210,Whitlow Housing Saundersfoot,2023-06-13T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,10.2
605210,Whitlow Housing Saundersfoot,2023-06-13T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
605210,Whitlow Housing Saundersfoot,2023-06-13T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.9
605210,Whitlow Housing Saundersfoot,2023-06-13T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.51
605210,Whitlow Housing Saundersfoot,2023-06-13T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.67
605210,Whitlow Housing Saundersfoot,2023-06-13T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
605210,Whitlow Housing Saundersfoot,2023-06-13T13:40:00.000+00:00,feeder,,L3 Active Power,kW,2.28
605210,Whitlow Housing Saundersfoot,2023-06-13T13:40:00.000+00:00,feeder,,L2 Active Power,kW,5.59
605210,Whitlow Housing Saundersfoot,2023-06-13T13:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
605210,Whitlow Housing Saundersfoot,2023-06-13T13:40:00.000+00:00,feeder,,N Current (RMS),A,21.7
605210,Whitlow Housing Saundersfoot,2023-06-13T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,10.1
605210,Whitlow Housing Saundersfoot,2023-06-13T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,24.3
605210,Whitlow Housing Saundersfoot,2023-06-13T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,4.0
605210,Whitlow Housing Saundersfoot,2023-06-13T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.96
605210,Whitlow Housing Saundersfoot,2023-06-13T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.5
605210,Whitlow Housing Saundersfoot,2023-06-13T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.01
605210,Whitlow Housing Saundersfoot,2023-06-13T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.11
605210,Whitlow Housing Saundersfoot,2023-06-13T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.95
605210,Whitlow Housing Saundersfoot,2023-06-13T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.66
605210,Whitlow Housing Saundersfoot,2023-06-13T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.0
605210,Whitlow Housing Saundersfoot,2023-06-13T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.4
605210,Whitlow Housing Saundersfoot,2023-06-13T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.7
605210,Whitlow Housing Saundersfoot,2023-06-13T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.2
605210,Whitlow Housing Saundersfoot,2023-06-13T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
605210,Whitlow Housing Saundersfoot,2023-06-13T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
605210,Whitlow Housing Saundersfoot,2023-06-13T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
605210,Whitlow Housing Saundersfoot,2023-06-13T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-6.53
605210,Whitlow Housing Saundersfoot,2023-06-13T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.1
605210,Whitlow Housing Saundersfoot,2023-06-13T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.36
605210,Whitlow Housing Saundersfoot,2023-06-13T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,34.3
605210,Whitlow Housing Saundersfoot,2023-06-13T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.2
605210,Whitlow Housing Saundersfoot,2023-06-13T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.0
605210,Whitlow Housing Saundersfoot,2023-06-13T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.4
605210,Whitlow Housing Saundersfoot,2023-06-13T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.16
605210,Whitlow Housing Saundersfoot,2023-06-13T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
605210,Whitlow Housing Saundersfoot,2023-06-13T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
605210,Whitlow Housing Saundersfoot,2023-06-13T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
605210,Whitlow Housing Saundersfoot,2023-06-13T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.07
605210,Whitlow Housing Saundersfoot,2023-06-13T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.67
605210,Whitlow Housing Saundersfoot,2023-06-13T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.2
605210,Whitlow Housing Saundersfoot,2023-06-13T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.4
605210,Whitlow Housing Saundersfoot,2023-06-13T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.6
605210,Whitlow Housing Saundersfoot,2023-06-13T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.2
605210,Whitlow Housing Saundersfoot,2023-06-13T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-13T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
605210,Whitlow Housing Saundersfoot,2023-06-13T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
605210,Whitlow Housing Saundersfoot,2023-06-13T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
605210,Whitlow Housing Saundersfoot,2023-06-13T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.24
605210,Whitlow Housing Saundersfoot,2023-06-13T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-13T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,1.9
605210,Whitlow Housing Saundersfoot,2023-06-13T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.9
605210,Whitlow Housing Saundersfoot,2023-06-13T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.7
605210,Whitlow Housing Saundersfoot,2023-06-13T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
605210,Whitlow Housing Saundersfoot,2023-06-13T13:40:00.000+00:00,transformer,,Temperature,C,1.2
605210,Whitlow Housing Saundersfoot,2023-06-13T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
605210,Whitlow Housing Saundersfoot,2023-06-13T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
605210,Whitlow Housing Saundersfoot,2023-06-13T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
605210,Whitlow Housing Saundersfoot,2023-06-13T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.51
605210,Whitlow Housing Saundersfoot,2023-06-13T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
605210,Whitlow Housing Saundersfoot,2023-06-13T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
605210,Whitlow Housing Saundersfoot,2023-06-13T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
605210,Whitlow Housing Saundersfoot,2023-06-13T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
605210,Whitlow Housing Saundersfoot,2023-06-13T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
605210,Whitlow Housing Saundersfoot,2023-06-13T13:40:00.000+00:00,busbar,,L3 Active Power,kW,-0.13
605210,Whitlow Housing Saundersfoot,2023-06-13T13:40:00.000+00:00,busbar,,L2 Active Power,kW,12.96
605210,Whitlow Housing Saundersfoot,2023-06-13T13:40:00.000+00:00,busbar,,L1 Active Power,kW,3.9
605210,Whitlow Housing Saundersfoot,2023-06-13T13:40:00.000+00:00,busbar,,N Current (RMS),A,53.0
605210,Whitlow Housing Saundersfoot,2023-06-13T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,9.8
605210,Whitlow Housing Saundersfoot,2023-06-13T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
605210,Whitlow Housing Saundersfoot,2023-06-13T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,20.3
605210,Whitlow Housing Saundersfoot,2023-06-13T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.45
605210,Whitlow Housing Saundersfoot,2023-06-13T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.41
605210,Whitlow Housing Saundersfoot,2023-06-13T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
605210,Whitlow Housing Saundersfoot,2023-06-13T13:30:00.000+00:00,feeder,,L3 Active Power,kW,2.31
605210,Whitlow Housing Saundersfoot,2023-06-13T13:30:00.000+00:00,feeder,,L2 Active Power,kW,5.1
605210,Whitlow Housing Saundersfoot,2023-06-13T13:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.19
605210,Whitlow Housing Saundersfoot,2023-06-13T13:30:00.000+00:00,feeder,,N Current (RMS),A,20.3
605210,Whitlow Housing Saundersfoot,2023-06-13T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,10.1
605210,Whitlow Housing Saundersfoot,2023-06-13T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,22.3
605210,Whitlow Housing Saundersfoot,2023-06-13T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,3.9
605210,Whitlow Housing Saundersfoot,2023-06-13T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.97
605210,Whitlow Housing Saundersfoot,2023-06-13T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.43
605210,Whitlow Housing Saundersfoot,2023-06-13T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.98
605210,Whitlow Housing Saundersfoot,2023-06-13T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.53
605210,Whitlow Housing Saundersfoot,2023-06-13T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.91
605210,Whitlow Housing Saundersfoot,2023-06-13T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.73
605210,Whitlow Housing Saundersfoot,2023-06-13T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.9
605210,Whitlow Housing Saundersfoot,2023-06-13T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.6
605210,Whitlow Housing Saundersfoot,2023-06-13T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.5
605210,Whitlow Housing Saundersfoot,2023-06-13T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.4
605210,Whitlow Housing Saundersfoot,2023-06-13T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
605210,Whitlow Housing Saundersfoot,2023-06-13T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
605210,Whitlow Housing Saundersfoot,2023-06-13T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-13T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-5.52
605210,Whitlow Housing Saundersfoot,2023-06-13T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.21
605210,Whitlow Housing Saundersfoot,2023-06-13T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.31
605210,Whitlow Housing Saundersfoot,2023-06-13T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.3
605210,Whitlow Housing Saundersfoot,2023-06-13T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.3
605210,Whitlow Housing Saundersfoot,2023-06-13T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.6
605210,Whitlow Housing Saundersfoot,2023-06-13T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.5
605210,Whitlow Housing Saundersfoot,2023-06-13T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
605210,Whitlow Housing Saundersfoot,2023-06-13T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
605210,Whitlow Housing Saundersfoot,2023-06-13T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
605210,Whitlow Housing Saundersfoot,2023-06-13T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.87
605210,Whitlow Housing Saundersfoot,2023-06-13T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.67
605210,Whitlow Housing Saundersfoot,2023-06-13T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.55
605210,Whitlow Housing Saundersfoot,2023-06-13T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.6
605210,Whitlow Housing Saundersfoot,2023-06-13T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.8
605210,Whitlow Housing Saundersfoot,2023-06-13T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.7
605210,Whitlow Housing Saundersfoot,2023-06-13T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.7
605210,Whitlow Housing Saundersfoot,2023-06-13T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-13T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
605210,Whitlow Housing Saundersfoot,2023-06-13T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-13T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-13T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.63
605210,Whitlow Housing Saundersfoot,2023-06-13T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-13T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,4.6
605210,Whitlow Housing Saundersfoot,2023-06-13T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.9
605210,Whitlow Housing Saundersfoot,2023-06-13T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.6
605210,Whitlow Housing Saundersfoot,2023-06-13T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.6
605210,Whitlow Housing Saundersfoot,2023-06-13T13:30:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-13T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
605210,Whitlow Housing Saundersfoot,2023-06-13T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
605210,Whitlow Housing Saundersfoot,2023-06-13T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
605210,Whitlow Housing Saundersfoot,2023-06-13T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
605210,Whitlow Housing Saundersfoot,2023-06-13T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
605210,Whitlow Housing Saundersfoot,2023-06-13T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.29
605210,Whitlow Housing Saundersfoot,2023-06-13T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
605210,Whitlow Housing Saundersfoot,2023-06-13T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
605210,Whitlow Housing Saundersfoot,2023-06-13T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
605210,Whitlow Housing Saundersfoot,2023-06-13T13:30:00.000+00:00,busbar,,L3 Active Power,kW,0.19
605210,Whitlow Housing Saundersfoot,2023-06-13T13:30:00.000+00:00,busbar,,L2 Active Power,kW,8.11
605210,Whitlow Housing Saundersfoot,2023-06-13T13:30:00.000+00:00,busbar,,L1 Active Power,kW,3.77
605210,Whitlow Housing Saundersfoot,2023-06-13T13:30:00.000+00:00,busbar,,N Current (RMS),A,35.9
605210,Whitlow Housing Saundersfoot,2023-06-13T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,9.7
605210,Whitlow Housing Saundersfoot,2023-06-13T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.7
605210,Whitlow Housing Saundersfoot,2023-06-13T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,20.4
605210,Whitlow Housing Saundersfoot,2023-06-13T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.32
605210,Whitlow Housing Saundersfoot,2023-06-13T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.23
605210,Whitlow Housing Saundersfoot,2023-06-13T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.64
605210,Whitlow Housing Saundersfoot,2023-06-13T13:20:00.000+00:00,feeder,,L3 Active Power,kW,2.54
605210,Whitlow Housing Saundersfoot,2023-06-13T13:20:00.000+00:00,feeder,,L2 Active Power,kW,5.07
605210,Whitlow Housing Saundersfoot,2023-06-13T13:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.28
605210,Whitlow Housing Saundersfoot,2023-06-13T13:20:00.000+00:00,feeder,,N Current (RMS),A,20.2
605210,Whitlow Housing Saundersfoot,2023-06-13T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,11.5
605210,Whitlow Housing Saundersfoot,2023-06-13T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,22.0
605210,Whitlow Housing Saundersfoot,2023-06-13T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,4.6
605210,Whitlow Housing Saundersfoot,2023-06-13T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.09
605210,Whitlow Housing Saundersfoot,2023-06-13T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.3
605210,Whitlow Housing Saundersfoot,2023-06-13T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.19
605210,Whitlow Housing Saundersfoot,2023-06-13T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.42
605210,Whitlow Housing Saundersfoot,2023-06-13T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.06
605210,Whitlow Housing Saundersfoot,2023-06-13T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.32
605210,Whitlow Housing Saundersfoot,2023-06-13T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.6
605210,Whitlow Housing Saundersfoot,2023-06-13T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.6
605210,Whitlow Housing Saundersfoot,2023-06-13T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.1
605210,Whitlow Housing Saundersfoot,2023-06-13T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.2
605210,Whitlow Housing Saundersfoot,2023-06-13T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
605210,Whitlow Housing Saundersfoot,2023-06-13T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.29
605210,Whitlow Housing Saundersfoot,2023-06-13T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.13
605210,Whitlow Housing Saundersfoot,2023-06-13T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.61
605210,Whitlow Housing Saundersfoot,2023-06-13T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.75
605210,Whitlow Housing Saundersfoot,2023-06-13T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.73
605210,Whitlow Housing Saundersfoot,2023-06-13T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.0
605210,Whitlow Housing Saundersfoot,2023-06-13T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.6
605210,Whitlow Housing Saundersfoot,2023-06-13T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.3
605210,Whitlow Housing Saundersfoot,2023-06-13T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.6
605210,Whitlow Housing Saundersfoot,2023-06-13T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
605210,Whitlow Housing Saundersfoot,2023-06-13T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
605210,Whitlow Housing Saundersfoot,2023-06-13T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
605210,Whitlow Housing Saundersfoot,2023-06-13T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.88
605210,Whitlow Housing Saundersfoot,2023-06-13T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.02
605210,Whitlow Housing Saundersfoot,2023-06-13T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.33
605210,Whitlow Housing Saundersfoot,2023-06-13T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,5.7
605210,Whitlow Housing Saundersfoot,2023-06-13T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.9
605210,Whitlow Housing Saundersfoot,2023-06-13T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.1
605210,Whitlow Housing Saundersfoot,2023-06-13T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.9
605210,Whitlow Housing Saundersfoot,2023-06-13T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-13T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
605210,Whitlow Housing Saundersfoot,2023-06-13T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
605210,Whitlow Housing Saundersfoot,2023-06-13T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-13T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.34
605210,Whitlow Housing Saundersfoot,2023-06-13T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-13T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.3
605210,Whitlow Housing Saundersfoot,2023-06-13T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.9
605210,Whitlow Housing Saundersfoot,2023-06-13T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.3
605210,Whitlow Housing Saundersfoot,2023-06-13T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.8
605210,Whitlow Housing Saundersfoot,2023-06-13T13:20:00.000+00:00,transformer,,Temperature,C,9.1
605210,Whitlow Housing Saundersfoot,2023-06-13T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
605210,Whitlow Housing Saundersfoot,2023-06-13T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
605210,Whitlow Housing Saundersfoot,2023-06-13T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
605210,Whitlow Housing Saundersfoot,2023-06-13T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
605210,Whitlow Housing Saundersfoot,2023-06-13T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
605210,Whitlow Housing Saundersfoot,2023-06-13T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.01
605210,Whitlow Housing Saundersfoot,2023-06-13T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
605210,Whitlow Housing Saundersfoot,2023-06-13T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
605210,Whitlow Housing Saundersfoot,2023-06-13T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
605210,Whitlow Housing Saundersfoot,2023-06-13T13:20:00.000+00:00,busbar,,L3 Active Power,kW,2.24
605210,Whitlow Housing Saundersfoot,2023-06-13T13:20:00.000+00:00,busbar,,L2 Active Power,kW,9.74
605210,Whitlow Housing Saundersfoot,2023-06-13T13:20:00.000+00:00,busbar,,L1 Active Power,kW,4.11
605210,Whitlow Housing Saundersfoot,2023-06-13T13:20:00.000+00:00,busbar,,N Current (RMS),A,35.5
605210,Whitlow Housing Saundersfoot,2023-06-13T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,15.1
605210,Whitlow Housing Saundersfoot,2023-06-13T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.9
605210,Whitlow Housing Saundersfoot,2023-06-13T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.0
605210,Whitlow Housing Saundersfoot,2023-06-13T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.42
605210,Whitlow Housing Saundersfoot,2023-06-13T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.34
605210,Whitlow Housing Saundersfoot,2023-06-13T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
605210,Whitlow Housing Saundersfoot,2023-06-13T13:10:00.000+00:00,feeder,,L3 Active Power,kW,2.65
605210,Whitlow Housing Saundersfoot,2023-06-13T13:10:00.000+00:00,feeder,,L2 Active Power,kW,4.87
605210,Whitlow Housing Saundersfoot,2023-06-13T13:10:00.000+00:00,feeder,,L1 Active Power,kW,0.63
605210,Whitlow Housing Saundersfoot,2023-06-13T13:10:00.000+00:00,feeder,,N Current (RMS),A,17.0
605210,Whitlow Housing Saundersfoot,2023-06-13T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,12.0
605210,Whitlow Housing Saundersfoot,2023-06-13T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,21.1
605210,Whitlow Housing Saundersfoot,2023-06-13T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,7.5
605210,Whitlow Housing Saundersfoot,2023-06-13T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.03
605210,Whitlow Housing Saundersfoot,2023-06-13T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.24
605210,Whitlow Housing Saundersfoot,2023-06-13T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.21
605210,Whitlow Housing Saundersfoot,2023-06-13T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.17
605210,Whitlow Housing Saundersfoot,2023-06-13T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.18
605210,Whitlow Housing Saundersfoot,2023-06-13T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.35
605210,Whitlow Housing Saundersfoot,2023-06-13T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.8
605210,Whitlow Housing Saundersfoot,2023-06-13T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.4
605210,Whitlow Housing Saundersfoot,2023-06-13T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.6
605210,Whitlow Housing Saundersfoot,2023-06-13T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.4
605210,Whitlow Housing Saundersfoot,2023-06-13T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
605210,Whitlow Housing Saundersfoot,2023-06-13T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.11
605210,Whitlow Housing Saundersfoot,2023-06-13T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
605210,Whitlow Housing Saundersfoot,2023-06-13T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-4.05
605210,Whitlow Housing Saundersfoot,2023-06-13T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.55
605210,Whitlow Housing Saundersfoot,2023-06-13T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.44
605210,Whitlow Housing Saundersfoot,2023-06-13T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.2
605210,Whitlow Housing Saundersfoot,2023-06-13T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.2
605210,Whitlow Housing Saundersfoot,2023-06-13T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.9
605210,Whitlow Housing Saundersfoot,2023-06-13T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.0
