Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605210,Whitlow Housing Saundersfoot,2023-06-13T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.24
605210,Whitlow Housing Saundersfoot,2023-06-13T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
605210,Whitlow Housing Saundersfoot,2023-06-13T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
605210,Whitlow Housing Saundersfoot,2023-06-13T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.15
605210,Whitlow Housing Saundersfoot,2023-06-13T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.39
605210,Whitlow Housing Saundersfoot,2023-06-13T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.34
605210,Whitlow Housing Saundersfoot,2023-06-13T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.4
605210,Whitlow Housing Saundersfoot,2023-06-13T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.1
605210,Whitlow Housing Saundersfoot,2023-06-13T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.7
605210,Whitlow Housing Saundersfoot,2023-06-13T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.9
605210,Whitlow Housing Saundersfoot,2023-06-13T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-13T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
605210,Whitlow Housing Saundersfoot,2023-06-13T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-13T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-13T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.27
605210,Whitlow Housing Saundersfoot,2023-06-13T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-13T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,1.5
605210,Whitlow Housing Saundersfoot,2023-06-13T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.8
605210,Whitlow Housing Saundersfoot,2023-06-13T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.2
605210,Whitlow Housing Saundersfoot,2023-06-13T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.5
605210,Whitlow Housing Saundersfoot,2023-06-13T13:10:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-13T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
605210,Whitlow Housing Saundersfoot,2023-06-13T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
605210,Whitlow Housing Saundersfoot,2023-06-13T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
605210,Whitlow Housing Saundersfoot,2023-06-13T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
605210,Whitlow Housing Saundersfoot,2023-06-13T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
605210,Whitlow Housing Saundersfoot,2023-06-13T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
605210,Whitlow Housing Saundersfoot,2023-06-13T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
605210,Whitlow Housing Saundersfoot,2023-06-13T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
605210,Whitlow Housing Saundersfoot,2023-06-13T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
605210,Whitlow Housing Saundersfoot,2023-06-13T13:10:00.000+00:00,busbar,,L3 Active Power,kW,1.92
605210,Whitlow Housing Saundersfoot,2023-06-13T13:10:00.000+00:00,busbar,,L2 Active Power,kW,9.17
605210,Whitlow Housing Saundersfoot,2023-06-13T13:10:00.000+00:00,busbar,,L1 Active Power,kW,3.87
605210,Whitlow Housing Saundersfoot,2023-06-13T13:10:00.000+00:00,busbar,,N Current (RMS),A,32.3
605210,Whitlow Housing Saundersfoot,2023-06-13T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,12.5
605210,Whitlow Housing Saundersfoot,2023-06-13T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.3
605210,Whitlow Housing Saundersfoot,2023-06-13T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,22.3
605210,Whitlow Housing Saundersfoot,2023-06-13T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.6
605210,Whitlow Housing Saundersfoot,2023-06-13T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.14
605210,Whitlow Housing Saundersfoot,2023-06-13T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
605210,Whitlow Housing Saundersfoot,2023-06-13T13:00:00.000+00:00,feeder,,L3 Active Power,kW,2.63
605210,Whitlow Housing Saundersfoot,2023-06-13T13:00:00.000+00:00,feeder,,L2 Active Power,kW,4.97
605210,Whitlow Housing Saundersfoot,2023-06-13T13:00:00.000+00:00,feeder,,L1 Active Power,kW,0.77
605210,Whitlow Housing Saundersfoot,2023-06-13T13:00:00.000+00:00,feeder,,N Current (RMS),A,16.5
605210,Whitlow Housing Saundersfoot,2023-06-13T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,11.6
605210,Whitlow Housing Saundersfoot,2023-06-13T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,21.6
605210,Whitlow Housing Saundersfoot,2023-06-13T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,7.0
605210,Whitlow Housing Saundersfoot,2023-06-13T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.99
605210,Whitlow Housing Saundersfoot,2023-06-13T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.31
605210,Whitlow Housing Saundersfoot,2023-06-13T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.13
605210,Whitlow Housing Saundersfoot,2023-06-13T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.15
605210,Whitlow Housing Saundersfoot,2023-06-13T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.17
605210,Whitlow Housing Saundersfoot,2023-06-13T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.51
605210,Whitlow Housing Saundersfoot,2023-06-13T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.4
605210,Whitlow Housing Saundersfoot,2023-06-13T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.3
605210,Whitlow Housing Saundersfoot,2023-06-13T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.6
605210,Whitlow Housing Saundersfoot,2023-06-13T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.9
605210,Whitlow Housing Saundersfoot,2023-06-13T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
605210,Whitlow Housing Saundersfoot,2023-06-13T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
605210,Whitlow Housing Saundersfoot,2023-06-13T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
605210,Whitlow Housing Saundersfoot,2023-06-13T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.56
605210,Whitlow Housing Saundersfoot,2023-06-13T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.33
605210,Whitlow Housing Saundersfoot,2023-06-13T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.52
605210,Whitlow Housing Saundersfoot,2023-06-13T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.8
605210,Whitlow Housing Saundersfoot,2023-06-13T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.7
605210,Whitlow Housing Saundersfoot,2023-06-13T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.0
605210,Whitlow Housing Saundersfoot,2023-06-13T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.1
605210,Whitlow Housing Saundersfoot,2023-06-13T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
605210,Whitlow Housing Saundersfoot,2023-06-13T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
605210,Whitlow Housing Saundersfoot,2023-06-13T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605210,Whitlow Housing Saundersfoot,2023-06-13T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.44
605210,Whitlow Housing Saundersfoot,2023-06-13T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.75
605210,Whitlow Housing Saundersfoot,2023-06-13T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.56
605210,Whitlow Housing Saundersfoot,2023-06-13T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.0
605210,Whitlow Housing Saundersfoot,2023-06-13T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.4
605210,Whitlow Housing Saundersfoot,2023-06-13T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.8
605210,Whitlow Housing Saundersfoot,2023-06-13T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.7
605210,Whitlow Housing Saundersfoot,2023-06-13T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-13T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
605210,Whitlow Housing Saundersfoot,2023-06-13T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-13T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-13T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.66
605210,Whitlow Housing Saundersfoot,2023-06-13T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-13T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.1
605210,Whitlow Housing Saundersfoot,2023-06-13T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.6
605210,Whitlow Housing Saundersfoot,2023-06-13T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.9
605210,Whitlow Housing Saundersfoot,2023-06-13T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.1
605210,Whitlow Housing Saundersfoot,2023-06-13T13:00:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-13T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
605210,Whitlow Housing Saundersfoot,2023-06-13T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
605210,Whitlow Housing Saundersfoot,2023-06-13T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
605210,Whitlow Housing Saundersfoot,2023-06-13T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
605210,Whitlow Housing Saundersfoot,2023-06-13T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
605210,Whitlow Housing Saundersfoot,2023-06-13T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
605210,Whitlow Housing Saundersfoot,2023-06-13T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
605210,Whitlow Housing Saundersfoot,2023-06-13T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
605210,Whitlow Housing Saundersfoot,2023-06-13T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
605210,Whitlow Housing Saundersfoot,2023-06-13T13:00:00.000+00:00,busbar,,L3 Active Power,kW,3.66
605210,Whitlow Housing Saundersfoot,2023-06-13T13:00:00.000+00:00,busbar,,L2 Active Power,kW,9.22
605210,Whitlow Housing Saundersfoot,2023-06-13T13:00:00.000+00:00,busbar,,L1 Active Power,kW,4.31
605210,Whitlow Housing Saundersfoot,2023-06-13T13:00:00.000+00:00,busbar,,N Current (RMS),A,30.7
605210,Whitlow Housing Saundersfoot,2023-06-13T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,18.7
605210,Whitlow Housing Saundersfoot,2023-06-13T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.7
605210,Whitlow Housing Saundersfoot,2023-06-13T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.2
605210,Whitlow Housing Saundersfoot,2023-06-13T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.8
605210,Whitlow Housing Saundersfoot,2023-06-13T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-13T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
605210,Whitlow Housing Saundersfoot,2023-06-13T12:50:00.000+00:00,feeder,,L3 Active Power,kW,2.93
605210,Whitlow Housing Saundersfoot,2023-06-13T12:50:00.000+00:00,feeder,,L2 Active Power,kW,3.73
605210,Whitlow Housing Saundersfoot,2023-06-13T12:50:00.000+00:00,feeder,,L1 Active Power,kW,2.34
605210,Whitlow Housing Saundersfoot,2023-06-13T12:50:00.000+00:00,feeder,,N Current (RMS),A,10.1
605210,Whitlow Housing Saundersfoot,2023-06-13T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,13.2
605210,Whitlow Housing Saundersfoot,2023-06-13T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,16.8
605210,Whitlow Housing Saundersfoot,2023-06-13T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,10.8
605210,Whitlow Housing Saundersfoot,2023-06-13T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.91
605210,Whitlow Housing Saundersfoot,2023-06-13T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.24
605210,Whitlow Housing Saundersfoot,2023-06-13T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.24
605210,Whitlow Housing Saundersfoot,2023-06-13T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.53
605210,Whitlow Housing Saundersfoot,2023-06-13T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.28
605210,Whitlow Housing Saundersfoot,2023-06-13T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.46
605210,Whitlow Housing Saundersfoot,2023-06-13T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.3
605210,Whitlow Housing Saundersfoot,2023-06-13T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.9
605210,Whitlow Housing Saundersfoot,2023-06-13T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.0
605210,Whitlow Housing Saundersfoot,2023-06-13T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.9
605210,Whitlow Housing Saundersfoot,2023-06-13T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
605210,Whitlow Housing Saundersfoot,2023-06-13T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
605210,Whitlow Housing Saundersfoot,2023-06-13T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
605210,Whitlow Housing Saundersfoot,2023-06-13T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-5.55
605210,Whitlow Housing Saundersfoot,2023-06-13T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.58
605210,Whitlow Housing Saundersfoot,2023-06-13T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.52
605210,Whitlow Housing Saundersfoot,2023-06-13T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.1
605210,Whitlow Housing Saundersfoot,2023-06-13T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.2
605210,Whitlow Housing Saundersfoot,2023-06-13T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.2
605210,Whitlow Housing Saundersfoot,2023-06-13T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.9
605210,Whitlow Housing Saundersfoot,2023-06-13T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
605210,Whitlow Housing Saundersfoot,2023-06-13T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
605210,Whitlow Housing Saundersfoot,2023-06-13T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
605210,Whitlow Housing Saundersfoot,2023-06-13T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.93
605210,Whitlow Housing Saundersfoot,2023-06-13T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.97
605210,Whitlow Housing Saundersfoot,2023-06-13T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.47
605210,Whitlow Housing Saundersfoot,2023-06-13T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.2
605210,Whitlow Housing Saundersfoot,2023-06-13T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.1
605210,Whitlow Housing Saundersfoot,2023-06-13T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.9
605210,Whitlow Housing Saundersfoot,2023-06-13T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.4
605210,Whitlow Housing Saundersfoot,2023-06-13T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-13T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
605210,Whitlow Housing Saundersfoot,2023-06-13T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-13T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-13T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.22
605210,Whitlow Housing Saundersfoot,2023-06-13T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-13T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,1.4
605210,Whitlow Housing Saundersfoot,2023-06-13T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.7
605210,Whitlow Housing Saundersfoot,2023-06-13T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.0
605210,Whitlow Housing Saundersfoot,2023-06-13T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.3
605210,Whitlow Housing Saundersfoot,2023-06-13T12:50:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-13T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
605210,Whitlow Housing Saundersfoot,2023-06-13T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
605210,Whitlow Housing Saundersfoot,2023-06-13T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
605210,Whitlow Housing Saundersfoot,2023-06-13T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
605210,Whitlow Housing Saundersfoot,2023-06-13T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
605210,Whitlow Housing Saundersfoot,2023-06-13T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
605210,Whitlow Housing Saundersfoot,2023-06-13T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
605210,Whitlow Housing Saundersfoot,2023-06-13T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
605210,Whitlow Housing Saundersfoot,2023-06-13T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
605210,Whitlow Housing Saundersfoot,2023-06-13T12:50:00.000+00:00,busbar,,L3 Active Power,kW,1.85
605210,Whitlow Housing Saundersfoot,2023-06-13T12:50:00.000+00:00,busbar,,L2 Active Power,kW,7.62
605210,Whitlow Housing Saundersfoot,2023-06-13T12:50:00.000+00:00,busbar,,L1 Active Power,kW,5.75
605210,Whitlow Housing Saundersfoot,2023-06-13T12:50:00.000+00:00,busbar,,N Current (RMS),A,29.0
605210,Whitlow Housing Saundersfoot,2023-06-13T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,12.1
605210,Whitlow Housing Saundersfoot,2023-06-13T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.6
605210,Whitlow Housing Saundersfoot,2023-06-13T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.9
605210,Whitlow Housing Saundersfoot,2023-06-13T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.76
605210,Whitlow Housing Saundersfoot,2023-06-13T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.19
605210,Whitlow Housing Saundersfoot,2023-06-13T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
605210,Whitlow Housing Saundersfoot,2023-06-13T12:40:00.000+00:00,feeder,,L3 Active Power,kW,3.04
605210,Whitlow Housing Saundersfoot,2023-06-13T12:40:00.000+00:00,feeder,,L2 Active Power,kW,4.46
605210,Whitlow Housing Saundersfoot,2023-06-13T12:40:00.000+00:00,feeder,,L1 Active Power,kW,0.62
605210,Whitlow Housing Saundersfoot,2023-06-13T12:40:00.000+00:00,feeder,,N Current (RMS),A,16.0
605210,Whitlow Housing Saundersfoot,2023-06-13T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,13.6
605210,Whitlow Housing Saundersfoot,2023-06-13T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,20.2
605210,Whitlow Housing Saundersfoot,2023-06-13T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,6.9
605210,Whitlow Housing Saundersfoot,2023-06-13T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.69
605210,Whitlow Housing Saundersfoot,2023-06-13T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.42
605210,Whitlow Housing Saundersfoot,2023-06-13T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.16
605210,Whitlow Housing Saundersfoot,2023-06-13T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.33
605210,Whitlow Housing Saundersfoot,2023-06-13T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.85
605210,Whitlow Housing Saundersfoot,2023-06-13T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.5
605210,Whitlow Housing Saundersfoot,2023-06-13T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.0
605210,Whitlow Housing Saundersfoot,2023-06-13T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.5
605210,Whitlow Housing Saundersfoot,2023-06-13T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.8
605210,Whitlow Housing Saundersfoot,2023-06-13T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.8
605210,Whitlow Housing Saundersfoot,2023-06-13T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
605210,Whitlow Housing Saundersfoot,2023-06-13T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
605210,Whitlow Housing Saundersfoot,2023-06-13T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-13T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-5.28
605210,Whitlow Housing Saundersfoot,2023-06-13T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.22
605210,Whitlow Housing Saundersfoot,2023-06-13T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.45
605210,Whitlow Housing Saundersfoot,2023-06-13T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.6
605210,Whitlow Housing Saundersfoot,2023-06-13T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.9
605210,Whitlow Housing Saundersfoot,2023-06-13T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.0
605210,Whitlow Housing Saundersfoot,2023-06-13T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.5
605210,Whitlow Housing Saundersfoot,2023-06-13T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
605210,Whitlow Housing Saundersfoot,2023-06-13T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
605210,Whitlow Housing Saundersfoot,2023-06-13T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
605210,Whitlow Housing Saundersfoot,2023-06-13T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.99
605210,Whitlow Housing Saundersfoot,2023-06-13T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.77
605210,Whitlow Housing Saundersfoot,2023-06-13T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.88
605210,Whitlow Housing Saundersfoot,2023-06-13T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.7
605210,Whitlow Housing Saundersfoot,2023-06-13T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.5
605210,Whitlow Housing Saundersfoot,2023-06-13T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.8
605210,Whitlow Housing Saundersfoot,2023-06-13T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.3
605210,Whitlow Housing Saundersfoot,2023-06-13T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-13T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
605210,Whitlow Housing Saundersfoot,2023-06-13T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-13T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-13T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.23
605210,Whitlow Housing Saundersfoot,2023-06-13T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-13T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,1.4
605210,Whitlow Housing Saundersfoot,2023-06-13T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.7
605210,Whitlow Housing Saundersfoot,2023-06-13T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.0
605210,Whitlow Housing Saundersfoot,2023-06-13T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.3
605210,Whitlow Housing Saundersfoot,2023-06-13T12:40:00.000+00:00,transformer,,Temperature,C,6.7
605210,Whitlow Housing Saundersfoot,2023-06-13T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
605210,Whitlow Housing Saundersfoot,2023-06-13T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
605210,Whitlow Housing Saundersfoot,2023-06-13T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
605210,Whitlow Housing Saundersfoot,2023-06-13T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
605210,Whitlow Housing Saundersfoot,2023-06-13T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
605210,Whitlow Housing Saundersfoot,2023-06-13T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
605210,Whitlow Housing Saundersfoot,2023-06-13T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
605210,Whitlow Housing Saundersfoot,2023-06-13T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
605210,Whitlow Housing Saundersfoot,2023-06-13T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
605210,Whitlow Housing Saundersfoot,2023-06-13T12:40:00.000+00:00,busbar,,L3 Active Power,kW,2.08
605210,Whitlow Housing Saundersfoot,2023-06-13T12:40:00.000+00:00,busbar,,L2 Active Power,kW,9.08
605210,Whitlow Housing Saundersfoot,2023-06-13T12:40:00.000+00:00,busbar,,L1 Active Power,kW,6.44
605210,Whitlow Housing Saundersfoot,2023-06-13T12:40:00.000+00:00,busbar,,N Current (RMS),A,33.0
605210,Whitlow Housing Saundersfoot,2023-06-13T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,14.6
605210,Whitlow Housing Saundersfoot,2023-06-13T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.5
605210,Whitlow Housing Saundersfoot,2023-06-13T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.4
605210,Whitlow Housing Saundersfoot,2023-06-13T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.65
605210,Whitlow Housing Saundersfoot,2023-06-13T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.28
605210,Whitlow Housing Saundersfoot,2023-06-13T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
605210,Whitlow Housing Saundersfoot,2023-06-13T12:30:00.000+00:00,feeder,,L3 Active Power,kW,3.12
605210,Whitlow Housing Saundersfoot,2023-06-13T12:30:00.000+00:00,feeder,,L2 Active Power,kW,4.39
605210,Whitlow Housing Saundersfoot,2023-06-13T12:30:00.000+00:00,feeder,,L1 Active Power,kW,0.2
605210,Whitlow Housing Saundersfoot,2023-06-13T12:30:00.000+00:00,feeder,,N Current (RMS),A,17.9
605210,Whitlow Housing Saundersfoot,2023-06-13T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,13.8
605210,Whitlow Housing Saundersfoot,2023-06-13T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,19.7
605210,Whitlow Housing Saundersfoot,2023-06-13T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,6.4
605210,Whitlow Housing Saundersfoot,2023-06-13T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.83
605210,Whitlow Housing Saundersfoot,2023-06-13T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.62
605210,Whitlow Housing Saundersfoot,2023-06-13T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.05
605210,Whitlow Housing Saundersfoot,2023-06-13T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.82
605210,Whitlow Housing Saundersfoot,2023-06-13T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.03
605210,Whitlow Housing Saundersfoot,2023-06-13T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.24
605210,Whitlow Housing Saundersfoot,2023-06-13T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.9
605210,Whitlow Housing Saundersfoot,2023-06-13T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.8
605210,Whitlow Housing Saundersfoot,2023-06-13T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.6
605210,Whitlow Housing Saundersfoot,2023-06-13T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.7
605210,Whitlow Housing Saundersfoot,2023-06-13T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
605210,Whitlow Housing Saundersfoot,2023-06-13T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
605210,Whitlow Housing Saundersfoot,2023-06-13T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
605210,Whitlow Housing Saundersfoot,2023-06-13T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-6.5
605210,Whitlow Housing Saundersfoot,2023-06-13T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.15
605210,Whitlow Housing Saundersfoot,2023-06-13T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.18
605210,Whitlow Housing Saundersfoot,2023-06-13T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,26.4
605210,Whitlow Housing Saundersfoot,2023-06-13T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.1
605210,Whitlow Housing Saundersfoot,2023-06-13T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.8
605210,Whitlow Housing Saundersfoot,2023-06-13T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.8
605210,Whitlow Housing Saundersfoot,2023-06-13T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
605210,Whitlow Housing Saundersfoot,2023-06-13T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.83
605210,Whitlow Housing Saundersfoot,2023-06-13T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.17
605210,Whitlow Housing Saundersfoot,2023-06-13T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.99
605210,Whitlow Housing Saundersfoot,2023-06-13T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
605210,Whitlow Housing Saundersfoot,2023-06-13T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.15
605210,Whitlow Housing Saundersfoot,2023-06-13T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
605210,Whitlow Housing Saundersfoot,2023-06-13T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.5
605210,Whitlow Housing Saundersfoot,2023-06-13T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.3
605210,Whitlow Housing Saundersfoot,2023-06-13T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.3
605210,Whitlow Housing Saundersfoot,2023-06-13T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-13T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
605210,Whitlow Housing Saundersfoot,2023-06-13T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-13T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
605210,Whitlow Housing Saundersfoot,2023-06-13T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.27
605210,Whitlow Housing Saundersfoot,2023-06-13T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-13T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,1.6
605210,Whitlow Housing Saundersfoot,2023-06-13T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.7
605210,Whitlow Housing Saundersfoot,2023-06-13T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.2
605210,Whitlow Housing Saundersfoot,2023-06-13T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.4
605210,Whitlow Housing Saundersfoot,2023-06-13T12:30:00.000+00:00,transformer,,Temperature,C,2.4
605210,Whitlow Housing Saundersfoot,2023-06-13T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
605210,Whitlow Housing Saundersfoot,2023-06-13T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
605210,Whitlow Housing Saundersfoot,2023-06-13T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
605210,Whitlow Housing Saundersfoot,2023-06-13T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.13
605210,Whitlow Housing Saundersfoot,2023-06-13T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
605210,Whitlow Housing Saundersfoot,2023-06-13T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
605210,Whitlow Housing Saundersfoot,2023-06-13T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
605210,Whitlow Housing Saundersfoot,2023-06-13T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
605210,Whitlow Housing Saundersfoot,2023-06-13T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
605210,Whitlow Housing Saundersfoot,2023-06-13T12:30:00.000+00:00,busbar,,L3 Active Power,kW,1.43
605210,Whitlow Housing Saundersfoot,2023-06-13T12:30:00.000+00:00,busbar,,L2 Active Power,kW,10.53
605210,Whitlow Housing Saundersfoot,2023-06-13T12:30:00.000+00:00,busbar,,L1 Active Power,kW,7.75
605210,Whitlow Housing Saundersfoot,2023-06-13T12:30:00.000+00:00,busbar,,N Current (RMS),A,42.7
605210,Whitlow Housing Saundersfoot,2023-06-13T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,11.8
605210,Whitlow Housing Saundersfoot,2023-06-13T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
605210,Whitlow Housing Saundersfoot,2023-06-13T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.0
605210,Whitlow Housing Saundersfoot,2023-06-13T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.55
605210,Whitlow Housing Saundersfoot,2023-06-13T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.25
605210,Whitlow Housing Saundersfoot,2023-06-13T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
605210,Whitlow Housing Saundersfoot,2023-06-13T12:20:00.000+00:00,feeder,,L3 Active Power,kW,3.2
605210,Whitlow Housing Saundersfoot,2023-06-13T12:20:00.000+00:00,feeder,,L2 Active Power,kW,6.65
605210,Whitlow Housing Saundersfoot,2023-06-13T12:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.78
605210,Whitlow Housing Saundersfoot,2023-06-13T12:20:00.000+00:00,feeder,,N Current (RMS),A,27.1
605210,Whitlow Housing Saundersfoot,2023-06-13T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,14.1
605210,Whitlow Housing Saundersfoot,2023-06-13T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,29.5
605210,Whitlow Housing Saundersfoot,2023-06-13T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,6.9
605210,Whitlow Housing Saundersfoot,2023-06-13T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.0
605210,Whitlow Housing Saundersfoot,2023-06-13T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.63
605210,Whitlow Housing Saundersfoot,2023-06-13T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.1
605210,Whitlow Housing Saundersfoot,2023-06-13T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.4
605210,Whitlow Housing Saundersfoot,2023-06-13T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.56
605210,Whitlow Housing Saundersfoot,2023-06-13T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.49
605210,Whitlow Housing Saundersfoot,2023-06-13T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.1
605210,Whitlow Housing Saundersfoot,2023-06-13T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.2
605210,Whitlow Housing Saundersfoot,2023-06-13T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.1
605210,Whitlow Housing Saundersfoot,2023-06-13T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.7
605210,Whitlow Housing Saundersfoot,2023-06-13T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
605210,Whitlow Housing Saundersfoot,2023-06-13T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
605210,Whitlow Housing Saundersfoot,2023-06-13T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.05
605210,Whitlow Housing Saundersfoot,2023-06-13T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-6.54
605210,Whitlow Housing Saundersfoot,2023-06-13T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.63
605210,Whitlow Housing Saundersfoot,2023-06-13T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.04
605210,Whitlow Housing Saundersfoot,2023-06-13T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,23.6
605210,Whitlow Housing Saundersfoot,2023-06-13T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.2
605210,Whitlow Housing Saundersfoot,2023-06-13T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.3
605210,Whitlow Housing Saundersfoot,2023-06-13T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.8
605210,Whitlow Housing Saundersfoot,2023-06-13T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
605210,Whitlow Housing Saundersfoot,2023-06-13T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
605210,Whitlow Housing Saundersfoot,2023-06-13T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
605210,Whitlow Housing Saundersfoot,2023-06-13T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.98
605210,Whitlow Housing Saundersfoot,2023-06-13T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.62
605210,Whitlow Housing Saundersfoot,2023-06-13T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.88
605210,Whitlow Housing Saundersfoot,2023-06-13T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.9
605210,Whitlow Housing Saundersfoot,2023-06-13T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.4
605210,Whitlow Housing Saundersfoot,2023-06-13T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.7
605210,Whitlow Housing Saundersfoot,2023-06-13T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.0
605210,Whitlow Housing Saundersfoot,2023-06-13T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-13T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
605210,Whitlow Housing Saundersfoot,2023-06-13T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-13T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-13T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.34
605210,Whitlow Housing Saundersfoot,2023-06-13T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-13T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,1.7
605210,Whitlow Housing Saundersfoot,2023-06-13T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.7
605210,Whitlow Housing Saundersfoot,2023-06-13T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.2
605210,Whitlow Housing Saundersfoot,2023-06-13T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.2
605210,Whitlow Housing Saundersfoot,2023-06-13T12:20:00.000+00:00,transformer,,Temperature,C,6.6
605210,Whitlow Housing Saundersfoot,2023-06-13T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
605210,Whitlow Housing Saundersfoot,2023-06-13T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
605210,Whitlow Housing Saundersfoot,2023-06-13T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
605210,Whitlow Housing Saundersfoot,2023-06-13T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
605210,Whitlow Housing Saundersfoot,2023-06-13T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
605210,Whitlow Housing Saundersfoot,2023-06-13T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.49
605210,Whitlow Housing Saundersfoot,2023-06-13T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
605210,Whitlow Housing Saundersfoot,2023-06-13T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
605210,Whitlow Housing Saundersfoot,2023-06-13T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
605210,Whitlow Housing Saundersfoot,2023-06-13T12:20:00.000+00:00,busbar,,L3 Active Power,kW,3.05
605210,Whitlow Housing Saundersfoot,2023-06-13T12:20:00.000+00:00,busbar,,L2 Active Power,kW,12.53
605210,Whitlow Housing Saundersfoot,2023-06-13T12:20:00.000+00:00,busbar,,L1 Active Power,kW,6.55
605210,Whitlow Housing Saundersfoot,2023-06-13T12:20:00.000+00:00,busbar,,N Current (RMS),A,42.5
605210,Whitlow Housing Saundersfoot,2023-06-13T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,17.0
605210,Whitlow Housing Saundersfoot,2023-06-13T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
605210,Whitlow Housing Saundersfoot,2023-06-13T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.5
605210,Whitlow Housing Saundersfoot,2023-06-13T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.71
605210,Whitlow Housing Saundersfoot,2023-06-13T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.3
605210,Whitlow Housing Saundersfoot,2023-06-13T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
605210,Whitlow Housing Saundersfoot,2023-06-13T12:10:00.000+00:00,feeder,,L3 Active Power,kW,3.53
605210,Whitlow Housing Saundersfoot,2023-06-13T12:10:00.000+00:00,feeder,,L2 Active Power,kW,7.52
605210,Whitlow Housing Saundersfoot,2023-06-13T12:10:00.000+00:00,feeder,,L1 Active Power,kW,1.85
605210,Whitlow Housing Saundersfoot,2023-06-13T12:10:00.000+00:00,feeder,,N Current (RMS),A,22.6
605210,Whitlow Housing Saundersfoot,2023-06-13T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,16.3
605210,Whitlow Housing Saundersfoot,2023-06-13T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,32.3
605210,Whitlow Housing Saundersfoot,2023-06-13T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,12.8
605210,Whitlow Housing Saundersfoot,2023-06-13T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.07
605210,Whitlow Housing Saundersfoot,2023-06-13T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.62
605210,Whitlow Housing Saundersfoot,2023-06-13T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.28
605210,Whitlow Housing Saundersfoot,2023-06-13T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.9
605210,Whitlow Housing Saundersfoot,2023-06-13T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.99
605210,Whitlow Housing Saundersfoot,2023-06-13T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.18
605210,Whitlow Housing Saundersfoot,2023-06-13T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.0
605210,Whitlow Housing Saundersfoot,2023-06-13T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.6
605210,Whitlow Housing Saundersfoot,2023-06-13T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.4
605210,Whitlow Housing Saundersfoot,2023-06-13T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.3
605210,Whitlow Housing Saundersfoot,2023-06-13T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
605210,Whitlow Housing Saundersfoot,2023-06-13T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
605210,Whitlow Housing Saundersfoot,2023-06-13T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
605210,Whitlow Housing Saundersfoot,2023-06-13T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-4.16
605210,Whitlow Housing Saundersfoot,2023-06-13T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.18
605210,Whitlow Housing Saundersfoot,2023-06-13T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.78
605210,Whitlow Housing Saundersfoot,2023-06-13T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.6
605210,Whitlow Housing Saundersfoot,2023-06-13T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.4
605210,Whitlow Housing Saundersfoot,2023-06-13T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.8
605210,Whitlow Housing Saundersfoot,2023-06-13T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.6
605210,Whitlow Housing Saundersfoot,2023-06-13T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
605210,Whitlow Housing Saundersfoot,2023-06-13T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
605210,Whitlow Housing Saundersfoot,2023-06-13T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
605210,Whitlow Housing Saundersfoot,2023-06-13T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.11
605210,Whitlow Housing Saundersfoot,2023-06-13T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.36
605210,Whitlow Housing Saundersfoot,2023-06-13T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.31
605210,Whitlow Housing Saundersfoot,2023-06-13T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.2
605210,Whitlow Housing Saundersfoot,2023-06-13T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.9
605210,Whitlow Housing Saundersfoot,2023-06-13T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.2
605210,Whitlow Housing Saundersfoot,2023-06-13T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.4
605210,Whitlow Housing Saundersfoot,2023-06-13T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-13T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
605210,Whitlow Housing Saundersfoot,2023-06-13T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-13T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-13T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.34
605210,Whitlow Housing Saundersfoot,2023-06-13T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-13T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,1.8
605210,Whitlow Housing Saundersfoot,2023-06-13T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.7
605210,Whitlow Housing Saundersfoot,2023-06-13T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.3
605210,Whitlow Housing Saundersfoot,2023-06-13T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.3
605210,Whitlow Housing Saundersfoot,2023-06-13T12:10:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-13T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
605210,Whitlow Housing Saundersfoot,2023-06-13T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.93
605210,Whitlow Housing Saundersfoot,2023-06-13T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
605210,Whitlow Housing Saundersfoot,2023-06-13T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.67
605210,Whitlow Housing Saundersfoot,2023-06-13T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
605210,Whitlow Housing Saundersfoot,2023-06-13T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
605210,Whitlow Housing Saundersfoot,2023-06-13T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
605210,Whitlow Housing Saundersfoot,2023-06-13T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
605210,Whitlow Housing Saundersfoot,2023-06-13T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
605210,Whitlow Housing Saundersfoot,2023-06-13T12:10:00.000+00:00,busbar,,L3 Active Power,kW,4.37
605210,Whitlow Housing Saundersfoot,2023-06-13T12:10:00.000+00:00,busbar,,L2 Active Power,kW,13.04
605210,Whitlow Housing Saundersfoot,2023-06-13T12:10:00.000+00:00,busbar,,L1 Active Power,kW,6.56
605210,Whitlow Housing Saundersfoot,2023-06-13T12:10:00.000+00:00,busbar,,N Current (RMS),A,40.1
605210,Whitlow Housing Saundersfoot,2023-06-13T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.3
605210,Whitlow Housing Saundersfoot,2023-06-13T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
605210,Whitlow Housing Saundersfoot,2023-06-13T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.3
605210,Whitlow Housing Saundersfoot,2023-06-13T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.71
605210,Whitlow Housing Saundersfoot,2023-06-13T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.42
605210,Whitlow Housing Saundersfoot,2023-06-13T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
605210,Whitlow Housing Saundersfoot,2023-06-13T12:00:00.000+00:00,feeder,,L3 Active Power,kW,3.18
605210,Whitlow Housing Saundersfoot,2023-06-13T12:00:00.000+00:00,feeder,,L2 Active Power,kW,9.86
605210,Whitlow Housing Saundersfoot,2023-06-13T12:00:00.000+00:00,feeder,,L1 Active Power,kW,2.43
605210,Whitlow Housing Saundersfoot,2023-06-13T12:00:00.000+00:00,feeder,,N Current (RMS),A,27.8
605210,Whitlow Housing Saundersfoot,2023-06-13T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,14.2
605210,Whitlow Housing Saundersfoot,2023-06-13T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,41.9
605210,Whitlow Housing Saundersfoot,2023-06-13T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,11.6
605210,Whitlow Housing Saundersfoot,2023-06-13T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.0
605210,Whitlow Housing Saundersfoot,2023-06-13T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.72
605210,Whitlow Housing Saundersfoot,2023-06-13T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.3
605210,Whitlow Housing Saundersfoot,2023-06-13T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.51
605210,Whitlow Housing Saundersfoot,2023-06-13T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.03
605210,Whitlow Housing Saundersfoot,2023-06-13T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.47
605210,Whitlow Housing Saundersfoot,2023-06-13T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.4
605210,Whitlow Housing Saundersfoot,2023-06-13T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.7
605210,Whitlow Housing Saundersfoot,2023-06-13T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.3
605210,Whitlow Housing Saundersfoot,2023-06-13T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.0
605210,Whitlow Housing Saundersfoot,2023-06-13T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
605210,Whitlow Housing Saundersfoot,2023-06-13T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.57
605210,Whitlow Housing Saundersfoot,2023-06-13T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.1
605210,Whitlow Housing Saundersfoot,2023-06-13T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-5.49
605210,Whitlow Housing Saundersfoot,2023-06-13T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.56
605210,Whitlow Housing Saundersfoot,2023-06-13T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.82
605210,Whitlow Housing Saundersfoot,2023-06-13T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.5
605210,Whitlow Housing Saundersfoot,2023-06-13T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.4
605210,Whitlow Housing Saundersfoot,2023-06-13T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.1
