Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605210,Whitlow Housing Saundersfoot,2023-06-13T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.7
605210,Whitlow Housing Saundersfoot,2023-06-13T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
605210,Whitlow Housing Saundersfoot,2023-06-13T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
605210,Whitlow Housing Saundersfoot,2023-06-13T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
605210,Whitlow Housing Saundersfoot,2023-06-13T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.86
605210,Whitlow Housing Saundersfoot,2023-06-13T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.88
605210,Whitlow Housing Saundersfoot,2023-06-13T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.21
605210,Whitlow Housing Saundersfoot,2023-06-13T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.1
605210,Whitlow Housing Saundersfoot,2023-06-13T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.9
605210,Whitlow Housing Saundersfoot,2023-06-13T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.1
605210,Whitlow Housing Saundersfoot,2023-06-13T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.5
605210,Whitlow Housing Saundersfoot,2023-06-13T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-13T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
605210,Whitlow Housing Saundersfoot,2023-06-13T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-13T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
605210,Whitlow Housing Saundersfoot,2023-06-13T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.28
605210,Whitlow Housing Saundersfoot,2023-06-13T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-13T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,1.6
605210,Whitlow Housing Saundersfoot,2023-06-13T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.7
605210,Whitlow Housing Saundersfoot,2023-06-13T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.1
605210,Whitlow Housing Saundersfoot,2023-06-13T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.3
605210,Whitlow Housing Saundersfoot,2023-06-13T12:00:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-13T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
605210,Whitlow Housing Saundersfoot,2023-06-13T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
605210,Whitlow Housing Saundersfoot,2023-06-13T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
605210,Whitlow Housing Saundersfoot,2023-06-13T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
605210,Whitlow Housing Saundersfoot,2023-06-13T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
605210,Whitlow Housing Saundersfoot,2023-06-13T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.15
605210,Whitlow Housing Saundersfoot,2023-06-13T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
605210,Whitlow Housing Saundersfoot,2023-06-13T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
605210,Whitlow Housing Saundersfoot,2023-06-13T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
605210,Whitlow Housing Saundersfoot,2023-06-13T12:00:00.000+00:00,busbar,,L3 Active Power,kW,1.07
605210,Whitlow Housing Saundersfoot,2023-06-13T12:00:00.000+00:00,busbar,,L2 Active Power,kW,14.49
605210,Whitlow Housing Saundersfoot,2023-06-13T12:00:00.000+00:00,busbar,,L1 Active Power,kW,7.28
605210,Whitlow Housing Saundersfoot,2023-06-13T12:00:00.000+00:00,busbar,,N Current (RMS),A,49.7
605210,Whitlow Housing Saundersfoot,2023-06-13T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,11.0
605210,Whitlow Housing Saundersfoot,2023-06-13T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.5
605210,Whitlow Housing Saundersfoot,2023-06-13T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.6
605210,Whitlow Housing Saundersfoot,2023-06-13T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.15
605210,Whitlow Housing Saundersfoot,2023-06-13T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.37
605210,Whitlow Housing Saundersfoot,2023-06-13T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
605210,Whitlow Housing Saundersfoot,2023-06-13T11:50:00.000+00:00,feeder,,L3 Active Power,kW,3.93
605210,Whitlow Housing Saundersfoot,2023-06-13T11:50:00.000+00:00,feeder,,L2 Active Power,kW,4.75
605210,Whitlow Housing Saundersfoot,2023-06-13T11:50:00.000+00:00,feeder,,L1 Active Power,kW,0.43
605210,Whitlow Housing Saundersfoot,2023-06-13T11:50:00.000+00:00,feeder,,N Current (RMS),A,18.7
605210,Whitlow Housing Saundersfoot,2023-06-13T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,18.3
605210,Whitlow Housing Saundersfoot,2023-06-13T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,21.1
605210,Whitlow Housing Saundersfoot,2023-06-13T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,7.1
605210,Whitlow Housing Saundersfoot,2023-06-13T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.93
605210,Whitlow Housing Saundersfoot,2023-06-13T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.69
605210,Whitlow Housing Saundersfoot,2023-06-13T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.32
605210,Whitlow Housing Saundersfoot,2023-06-13T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.3
605210,Whitlow Housing Saundersfoot,2023-06-13T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.64
605210,Whitlow Housing Saundersfoot,2023-06-13T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.58
605210,Whitlow Housing Saundersfoot,2023-06-13T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.0
605210,Whitlow Housing Saundersfoot,2023-06-13T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.0
605210,Whitlow Housing Saundersfoot,2023-06-13T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.7
605210,Whitlow Housing Saundersfoot,2023-06-13T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.6
605210,Whitlow Housing Saundersfoot,2023-06-13T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
605210,Whitlow Housing Saundersfoot,2023-06-13T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.65
605210,Whitlow Housing Saundersfoot,2023-06-13T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
605210,Whitlow Housing Saundersfoot,2023-06-13T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-6.18
605210,Whitlow Housing Saundersfoot,2023-06-13T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.7
605210,Whitlow Housing Saundersfoot,2023-06-13T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.03
605210,Whitlow Housing Saundersfoot,2023-06-13T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.3
605210,Whitlow Housing Saundersfoot,2023-06-13T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.7
605210,Whitlow Housing Saundersfoot,2023-06-13T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.3
605210,Whitlow Housing Saundersfoot,2023-06-13T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.7
605210,Whitlow Housing Saundersfoot,2023-06-13T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
605210,Whitlow Housing Saundersfoot,2023-06-13T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
605210,Whitlow Housing Saundersfoot,2023-06-13T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
605210,Whitlow Housing Saundersfoot,2023-06-13T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.14
605210,Whitlow Housing Saundersfoot,2023-06-13T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.36
605210,Whitlow Housing Saundersfoot,2023-06-13T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.31
605210,Whitlow Housing Saundersfoot,2023-06-13T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.9
605210,Whitlow Housing Saundersfoot,2023-06-13T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.1
605210,Whitlow Housing Saundersfoot,2023-06-13T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.7
605210,Whitlow Housing Saundersfoot,2023-06-13T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.2
605210,Whitlow Housing Saundersfoot,2023-06-13T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-13T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
605210,Whitlow Housing Saundersfoot,2023-06-13T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-13T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-13T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.39
605210,Whitlow Housing Saundersfoot,2023-06-13T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-13T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,1.9
605210,Whitlow Housing Saundersfoot,2023-06-13T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.6
605210,Whitlow Housing Saundersfoot,2023-06-13T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.2
605210,Whitlow Housing Saundersfoot,2023-06-13T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.2
605210,Whitlow Housing Saundersfoot,2023-06-13T11:50:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-13T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
605210,Whitlow Housing Saundersfoot,2023-06-13T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
605210,Whitlow Housing Saundersfoot,2023-06-13T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
605210,Whitlow Housing Saundersfoot,2023-06-13T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.58
605210,Whitlow Housing Saundersfoot,2023-06-13T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
605210,Whitlow Housing Saundersfoot,2023-06-13T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
605210,Whitlow Housing Saundersfoot,2023-06-13T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
605210,Whitlow Housing Saundersfoot,2023-06-13T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
605210,Whitlow Housing Saundersfoot,2023-06-13T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
605210,Whitlow Housing Saundersfoot,2023-06-13T11:50:00.000+00:00,busbar,,L3 Active Power,kW,2.2
605210,Whitlow Housing Saundersfoot,2023-06-13T11:50:00.000+00:00,busbar,,L2 Active Power,kW,9.44
605210,Whitlow Housing Saundersfoot,2023-06-13T11:50:00.000+00:00,busbar,,L1 Active Power,kW,4.29
605210,Whitlow Housing Saundersfoot,2023-06-13T11:50:00.000+00:00,busbar,,N Current (RMS),A,34.4
605210,Whitlow Housing Saundersfoot,2023-06-13T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,15.3
605210,Whitlow Housing Saundersfoot,2023-06-13T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.9
605210,Whitlow Housing Saundersfoot,2023-06-13T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.4
605210,Whitlow Housing Saundersfoot,2023-06-13T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.81
605210,Whitlow Housing Saundersfoot,2023-06-13T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.33
605210,Whitlow Housing Saundersfoot,2023-06-13T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
605210,Whitlow Housing Saundersfoot,2023-06-13T11:40:00.000+00:00,feeder,,L3 Active Power,kW,2.57
605210,Whitlow Housing Saundersfoot,2023-06-13T11:40:00.000+00:00,feeder,,L2 Active Power,kW,5.04
605210,Whitlow Housing Saundersfoot,2023-06-13T11:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
605210,Whitlow Housing Saundersfoot,2023-06-13T11:40:00.000+00:00,feeder,,N Current (RMS),A,18.9
605210,Whitlow Housing Saundersfoot,2023-06-13T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,11.9
605210,Whitlow Housing Saundersfoot,2023-06-13T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,22.5
605210,Whitlow Housing Saundersfoot,2023-06-13T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,4.7
605210,Whitlow Housing Saundersfoot,2023-06-13T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.84
605210,Whitlow Housing Saundersfoot,2023-06-13T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.54
605210,Whitlow Housing Saundersfoot,2023-06-13T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.13
605210,Whitlow Housing Saundersfoot,2023-06-13T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.7
605210,Whitlow Housing Saundersfoot,2023-06-13T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.64
605210,Whitlow Housing Saundersfoot,2023-06-13T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.46
605210,Whitlow Housing Saundersfoot,2023-06-13T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.1
605210,Whitlow Housing Saundersfoot,2023-06-13T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.3
605210,Whitlow Housing Saundersfoot,2023-06-13T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.6
605210,Whitlow Housing Saundersfoot,2023-06-13T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.8
605210,Whitlow Housing Saundersfoot,2023-06-13T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
605210,Whitlow Housing Saundersfoot,2023-06-13T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.8
605210,Whitlow Housing Saundersfoot,2023-06-13T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
605210,Whitlow Housing Saundersfoot,2023-06-13T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-6.0
605210,Whitlow Housing Saundersfoot,2023-06-13T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.58
605210,Whitlow Housing Saundersfoot,2023-06-13T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.06
605210,Whitlow Housing Saundersfoot,2023-06-13T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.6
605210,Whitlow Housing Saundersfoot,2023-06-13T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.1
605210,Whitlow Housing Saundersfoot,2023-06-13T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.9
605210,Whitlow Housing Saundersfoot,2023-06-13T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.5
605210,Whitlow Housing Saundersfoot,2023-06-13T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
605210,Whitlow Housing Saundersfoot,2023-06-13T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
605210,Whitlow Housing Saundersfoot,2023-06-13T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.31
605210,Whitlow Housing Saundersfoot,2023-06-13T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.87
605210,Whitlow Housing Saundersfoot,2023-06-13T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.54
605210,Whitlow Housing Saundersfoot,2023-06-13T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.73
605210,Whitlow Housing Saundersfoot,2023-06-13T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.9
605210,Whitlow Housing Saundersfoot,2023-06-13T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.9
605210,Whitlow Housing Saundersfoot,2023-06-13T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.6
605210,Whitlow Housing Saundersfoot,2023-06-13T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.7
605210,Whitlow Housing Saundersfoot,2023-06-13T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-13T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
605210,Whitlow Housing Saundersfoot,2023-06-13T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
605210,Whitlow Housing Saundersfoot,2023-06-13T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
605210,Whitlow Housing Saundersfoot,2023-06-13T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.33
605210,Whitlow Housing Saundersfoot,2023-06-13T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-13T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,1.8
605210,Whitlow Housing Saundersfoot,2023-06-13T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.6
605210,Whitlow Housing Saundersfoot,2023-06-13T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.1
605210,Whitlow Housing Saundersfoot,2023-06-13T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.1
605210,Whitlow Housing Saundersfoot,2023-06-13T11:40:00.000+00:00,transformer,,Temperature,C,4.4
605210,Whitlow Housing Saundersfoot,2023-06-13T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
605210,Whitlow Housing Saundersfoot,2023-06-13T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
605210,Whitlow Housing Saundersfoot,2023-06-13T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
605210,Whitlow Housing Saundersfoot,2023-06-13T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.32
605210,Whitlow Housing Saundersfoot,2023-06-13T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
605210,Whitlow Housing Saundersfoot,2023-06-13T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.87
605210,Whitlow Housing Saundersfoot,2023-06-13T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
605210,Whitlow Housing Saundersfoot,2023-06-13T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
605210,Whitlow Housing Saundersfoot,2023-06-13T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
605210,Whitlow Housing Saundersfoot,2023-06-13T11:40:00.000+00:00,busbar,,L3 Active Power,kW,0.15
605210,Whitlow Housing Saundersfoot,2023-06-13T11:40:00.000+00:00,busbar,,L2 Active Power,kW,11.12
605210,Whitlow Housing Saundersfoot,2023-06-13T11:40:00.000+00:00,busbar,,L1 Active Power,kW,5.06
605210,Whitlow Housing Saundersfoot,2023-06-13T11:40:00.000+00:00,busbar,,N Current (RMS),A,44.3
605210,Whitlow Housing Saundersfoot,2023-06-13T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,8.7
605210,Whitlow Housing Saundersfoot,2023-06-13T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
605210,Whitlow Housing Saundersfoot,2023-06-13T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.4
605210,Whitlow Housing Saundersfoot,2023-06-13T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.82
605210,Whitlow Housing Saundersfoot,2023-06-13T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.58
605210,Whitlow Housing Saundersfoot,2023-06-13T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
605210,Whitlow Housing Saundersfoot,2023-06-13T11:30:00.000+00:00,feeder,,L3 Active Power,kW,3.62
605210,Whitlow Housing Saundersfoot,2023-06-13T11:30:00.000+00:00,feeder,,L2 Active Power,kW,6.77
605210,Whitlow Housing Saundersfoot,2023-06-13T11:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.38
605210,Whitlow Housing Saundersfoot,2023-06-13T11:30:00.000+00:00,feeder,,N Current (RMS),A,26.0
605210,Whitlow Housing Saundersfoot,2023-06-13T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,16.7
605210,Whitlow Housing Saundersfoot,2023-06-13T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,29.2
605210,Whitlow Housing Saundersfoot,2023-06-13T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,5.2
605210,Whitlow Housing Saundersfoot,2023-06-13T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.93
605210,Whitlow Housing Saundersfoot,2023-06-13T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.55
605210,Whitlow Housing Saundersfoot,2023-06-13T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.14
605210,Whitlow Housing Saundersfoot,2023-06-13T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.88
605210,Whitlow Housing Saundersfoot,2023-06-13T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.62
605210,Whitlow Housing Saundersfoot,2023-06-13T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.79
605210,Whitlow Housing Saundersfoot,2023-06-13T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,7.9
605210,Whitlow Housing Saundersfoot,2023-06-13T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.4
605210,Whitlow Housing Saundersfoot,2023-06-13T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.6
605210,Whitlow Housing Saundersfoot,2023-06-13T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.0
605210,Whitlow Housing Saundersfoot,2023-06-13T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
605210,Whitlow Housing Saundersfoot,2023-06-13T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.66
605210,Whitlow Housing Saundersfoot,2023-06-13T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.07
605210,Whitlow Housing Saundersfoot,2023-06-13T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-6.16
605210,Whitlow Housing Saundersfoot,2023-06-13T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.88
605210,Whitlow Housing Saundersfoot,2023-06-13T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.62
605210,Whitlow Housing Saundersfoot,2023-06-13T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,23.3
605210,Whitlow Housing Saundersfoot,2023-06-13T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.7
605210,Whitlow Housing Saundersfoot,2023-06-13T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.0
605210,Whitlow Housing Saundersfoot,2023-06-13T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.6
605210,Whitlow Housing Saundersfoot,2023-06-13T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
605210,Whitlow Housing Saundersfoot,2023-06-13T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
605210,Whitlow Housing Saundersfoot,2023-06-13T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.29
605210,Whitlow Housing Saundersfoot,2023-06-13T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.04
605210,Whitlow Housing Saundersfoot,2023-06-13T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.95
605210,Whitlow Housing Saundersfoot,2023-06-13T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.34
605210,Whitlow Housing Saundersfoot,2023-06-13T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
605210,Whitlow Housing Saundersfoot,2023-06-13T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.6
605210,Whitlow Housing Saundersfoot,2023-06-13T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.9
605210,Whitlow Housing Saundersfoot,2023-06-13T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.7
605210,Whitlow Housing Saundersfoot,2023-06-13T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-13T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
605210,Whitlow Housing Saundersfoot,2023-06-13T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
605210,Whitlow Housing Saundersfoot,2023-06-13T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
605210,Whitlow Housing Saundersfoot,2023-06-13T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.35
605210,Whitlow Housing Saundersfoot,2023-06-13T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-13T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,1.8
605210,Whitlow Housing Saundersfoot,2023-06-13T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.9
605210,Whitlow Housing Saundersfoot,2023-06-13T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.5
605210,Whitlow Housing Saundersfoot,2023-06-13T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.7
605210,Whitlow Housing Saundersfoot,2023-06-13T11:30:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-13T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
605210,Whitlow Housing Saundersfoot,2023-06-13T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
605210,Whitlow Housing Saundersfoot,2023-06-13T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
605210,Whitlow Housing Saundersfoot,2023-06-13T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.79
605210,Whitlow Housing Saundersfoot,2023-06-13T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
605210,Whitlow Housing Saundersfoot,2023-06-13T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
605210,Whitlow Housing Saundersfoot,2023-06-13T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
605210,Whitlow Housing Saundersfoot,2023-06-13T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
605210,Whitlow Housing Saundersfoot,2023-06-13T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
605210,Whitlow Housing Saundersfoot,2023-06-13T11:30:00.000+00:00,busbar,,L3 Active Power,kW,1.39
605210,Whitlow Housing Saundersfoot,2023-06-13T11:30:00.000+00:00,busbar,,L2 Active Power,kW,13.57
605210,Whitlow Housing Saundersfoot,2023-06-13T11:30:00.000+00:00,busbar,,L1 Active Power,kW,6.12
605210,Whitlow Housing Saundersfoot,2023-06-13T11:30:00.000+00:00,busbar,,N Current (RMS),A,46.4
605210,Whitlow Housing Saundersfoot,2023-06-13T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,12.7
605210,Whitlow Housing Saundersfoot,2023-06-13T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
605210,Whitlow Housing Saundersfoot,2023-06-13T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.0
605210,Whitlow Housing Saundersfoot,2023-06-13T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.57
605210,Whitlow Housing Saundersfoot,2023-06-13T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
605210,Whitlow Housing Saundersfoot,2023-06-13T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
605210,Whitlow Housing Saundersfoot,2023-06-13T11:20:00.000+00:00,feeder,,L3 Active Power,kW,2.72
605210,Whitlow Housing Saundersfoot,2023-06-13T11:20:00.000+00:00,feeder,,L2 Active Power,kW,7.03
605210,Whitlow Housing Saundersfoot,2023-06-13T11:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
605210,Whitlow Housing Saundersfoot,2023-06-13T11:20:00.000+00:00,feeder,,N Current (RMS),A,25.2
605210,Whitlow Housing Saundersfoot,2023-06-13T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,12.2
605210,Whitlow Housing Saundersfoot,2023-06-13T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,30.8
605210,Whitlow Housing Saundersfoot,2023-06-13T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,5.8
605210,Whitlow Housing Saundersfoot,2023-06-13T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.99
605210,Whitlow Housing Saundersfoot,2023-06-13T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.67
605210,Whitlow Housing Saundersfoot,2023-06-13T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.15
605210,Whitlow Housing Saundersfoot,2023-06-13T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.44
605210,Whitlow Housing Saundersfoot,2023-06-13T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.07
605210,Whitlow Housing Saundersfoot,2023-06-13T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.66
605210,Whitlow Housing Saundersfoot,2023-06-13T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.5
605210,Whitlow Housing Saundersfoot,2023-06-13T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.2
605210,Whitlow Housing Saundersfoot,2023-06-13T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.1
605210,Whitlow Housing Saundersfoot,2023-06-13T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.5
605210,Whitlow Housing Saundersfoot,2023-06-13T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
605210,Whitlow Housing Saundersfoot,2023-06-13T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.95
605210,Whitlow Housing Saundersfoot,2023-06-13T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.09
605210,Whitlow Housing Saundersfoot,2023-06-13T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-6.26
605210,Whitlow Housing Saundersfoot,2023-06-13T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.39
605210,Whitlow Housing Saundersfoot,2023-06-13T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.03
605210,Whitlow Housing Saundersfoot,2023-06-13T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,29.2
605210,Whitlow Housing Saundersfoot,2023-06-13T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.2
605210,Whitlow Housing Saundersfoot,2023-06-13T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.3
605210,Whitlow Housing Saundersfoot,2023-06-13T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.2
605210,Whitlow Housing Saundersfoot,2023-06-13T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
605210,Whitlow Housing Saundersfoot,2023-06-13T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.83
605210,Whitlow Housing Saundersfoot,2023-06-13T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
605210,Whitlow Housing Saundersfoot,2023-06-13T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
605210,Whitlow Housing Saundersfoot,2023-06-13T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.16
605210,Whitlow Housing Saundersfoot,2023-06-13T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.18
605210,Whitlow Housing Saundersfoot,2023-06-13T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.1
605210,Whitlow Housing Saundersfoot,2023-06-13T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.4
605210,Whitlow Housing Saundersfoot,2023-06-13T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.9
605210,Whitlow Housing Saundersfoot,2023-06-13T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.5
605210,Whitlow Housing Saundersfoot,2023-06-13T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-13T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
605210,Whitlow Housing Saundersfoot,2023-06-13T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
605210,Whitlow Housing Saundersfoot,2023-06-13T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
605210,Whitlow Housing Saundersfoot,2023-06-13T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.26
605210,Whitlow Housing Saundersfoot,2023-06-13T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-13T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,1.6
605210,Whitlow Housing Saundersfoot,2023-06-13T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.8
605210,Whitlow Housing Saundersfoot,2023-06-13T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.3
605210,Whitlow Housing Saundersfoot,2023-06-13T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.5
605210,Whitlow Housing Saundersfoot,2023-06-13T11:20:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-13T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
605210,Whitlow Housing Saundersfoot,2023-06-13T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
605210,Whitlow Housing Saundersfoot,2023-06-13T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
605210,Whitlow Housing Saundersfoot,2023-06-13T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.47
605210,Whitlow Housing Saundersfoot,2023-06-13T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
605210,Whitlow Housing Saundersfoot,2023-06-13T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.05
605210,Whitlow Housing Saundersfoot,2023-06-13T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
605210,Whitlow Housing Saundersfoot,2023-06-13T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
605210,Whitlow Housing Saundersfoot,2023-06-13T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
605210,Whitlow Housing Saundersfoot,2023-06-13T11:20:00.000+00:00,busbar,,L3 Active Power,kW,1.91
605210,Whitlow Housing Saundersfoot,2023-06-13T11:20:00.000+00:00,busbar,,L2 Active Power,kW,15.92
605210,Whitlow Housing Saundersfoot,2023-06-13T11:20:00.000+00:00,busbar,,L1 Active Power,kW,7.89
605210,Whitlow Housing Saundersfoot,2023-06-13T11:20:00.000+00:00,busbar,,N Current (RMS),A,54.4
605210,Whitlow Housing Saundersfoot,2023-06-13T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,12.6
605210,Whitlow Housing Saundersfoot,2023-06-13T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.3
605210,Whitlow Housing Saundersfoot,2023-06-13T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.1
605210,Whitlow Housing Saundersfoot,2023-06-13T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.55
605210,Whitlow Housing Saundersfoot,2023-06-13T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.15
605210,Whitlow Housing Saundersfoot,2023-06-13T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
605210,Whitlow Housing Saundersfoot,2023-06-13T11:10:00.000+00:00,feeder,,L3 Active Power,kW,3.45
605210,Whitlow Housing Saundersfoot,2023-06-13T11:10:00.000+00:00,feeder,,L2 Active Power,kW,4.51
605210,Whitlow Housing Saundersfoot,2023-06-13T11:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
605210,Whitlow Housing Saundersfoot,2023-06-13T11:10:00.000+00:00,feeder,,N Current (RMS),A,19.8
605210,Whitlow Housing Saundersfoot,2023-06-13T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,16.0
605210,Whitlow Housing Saundersfoot,2023-06-13T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,20.2
605210,Whitlow Housing Saundersfoot,2023-06-13T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,5.4
605210,Whitlow Housing Saundersfoot,2023-06-13T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.16
605210,Whitlow Housing Saundersfoot,2023-06-13T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.67
605210,Whitlow Housing Saundersfoot,2023-06-13T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.2
605210,Whitlow Housing Saundersfoot,2023-06-13T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.78
605210,Whitlow Housing Saundersfoot,2023-06-13T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.5
605210,Whitlow Housing Saundersfoot,2023-06-13T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.61
605210,Whitlow Housing Saundersfoot,2023-06-13T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,8.3
605210,Whitlow Housing Saundersfoot,2023-06-13T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.2
605210,Whitlow Housing Saundersfoot,2023-06-13T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.1
605210,Whitlow Housing Saundersfoot,2023-06-13T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.4
605210,Whitlow Housing Saundersfoot,2023-06-13T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
605210,Whitlow Housing Saundersfoot,2023-06-13T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.52
605210,Whitlow Housing Saundersfoot,2023-06-13T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-13T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-6.15
605210,Whitlow Housing Saundersfoot,2023-06-13T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.3
605210,Whitlow Housing Saundersfoot,2023-06-13T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.91
605210,Whitlow Housing Saundersfoot,2023-06-13T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,22.4
605210,Whitlow Housing Saundersfoot,2023-06-13T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.7
605210,Whitlow Housing Saundersfoot,2023-06-13T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.6
605210,Whitlow Housing Saundersfoot,2023-06-13T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.1
605210,Whitlow Housing Saundersfoot,2023-06-13T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605210,Whitlow Housing Saundersfoot,2023-06-13T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
605210,Whitlow Housing Saundersfoot,2023-06-13T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
605210,Whitlow Housing Saundersfoot,2023-06-13T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.03
605210,Whitlow Housing Saundersfoot,2023-06-13T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.44
605210,Whitlow Housing Saundersfoot,2023-06-13T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.45
605210,Whitlow Housing Saundersfoot,2023-06-13T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.5
605210,Whitlow Housing Saundersfoot,2023-06-13T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.5
605210,Whitlow Housing Saundersfoot,2023-06-13T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.7
605210,Whitlow Housing Saundersfoot,2023-06-13T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.3
605210,Whitlow Housing Saundersfoot,2023-06-13T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-13T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
605210,Whitlow Housing Saundersfoot,2023-06-13T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-13T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-13T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.3
605210,Whitlow Housing Saundersfoot,2023-06-13T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-13T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,1.7
605210,Whitlow Housing Saundersfoot,2023-06-13T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.7
605210,Whitlow Housing Saundersfoot,2023-06-13T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.1
605210,Whitlow Housing Saundersfoot,2023-06-13T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.2
605210,Whitlow Housing Saundersfoot,2023-06-13T11:10:00.000+00:00,transformer,,Temperature,C,1.4
605210,Whitlow Housing Saundersfoot,2023-06-13T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
605210,Whitlow Housing Saundersfoot,2023-06-13T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.63
605210,Whitlow Housing Saundersfoot,2023-06-13T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
605210,Whitlow Housing Saundersfoot,2023-06-13T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.1
605210,Whitlow Housing Saundersfoot,2023-06-13T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
605210,Whitlow Housing Saundersfoot,2023-06-13T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.58
605210,Whitlow Housing Saundersfoot,2023-06-13T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
605210,Whitlow Housing Saundersfoot,2023-06-13T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
605210,Whitlow Housing Saundersfoot,2023-06-13T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
605210,Whitlow Housing Saundersfoot,2023-06-13T11:10:00.000+00:00,busbar,,L3 Active Power,kW,1.11
605210,Whitlow Housing Saundersfoot,2023-06-13T11:10:00.000+00:00,busbar,,L2 Active Power,kW,10.05
605210,Whitlow Housing Saundersfoot,2023-06-13T11:10:00.000+00:00,busbar,,L1 Active Power,kW,5.15
605210,Whitlow Housing Saundersfoot,2023-06-13T11:10:00.000+00:00,busbar,,N Current (RMS),A,39.7
605210,Whitlow Housing Saundersfoot,2023-06-13T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,12.1
605210,Whitlow Housing Saundersfoot,2023-06-13T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
605210,Whitlow Housing Saundersfoot,2023-06-13T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.8
605210,Whitlow Housing Saundersfoot,2023-06-13T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.93
605210,Whitlow Housing Saundersfoot,2023-06-13T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.23
605210,Whitlow Housing Saundersfoot,2023-06-13T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
605210,Whitlow Housing Saundersfoot,2023-06-13T11:00:00.000+00:00,feeder,,L3 Active Power,kW,2.9
605210,Whitlow Housing Saundersfoot,2023-06-13T11:00:00.000+00:00,feeder,,L2 Active Power,kW,3.84
605210,Whitlow Housing Saundersfoot,2023-06-13T11:00:00.000+00:00,feeder,,L1 Active Power,kW,0.19
605210,Whitlow Housing Saundersfoot,2023-06-13T11:00:00.000+00:00,feeder,,N Current (RMS),A,14.2
605210,Whitlow Housing Saundersfoot,2023-06-13T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,13.5
605210,Whitlow Housing Saundersfoot,2023-06-13T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,17.0
605210,Whitlow Housing Saundersfoot,2023-06-13T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,5.5
605210,Whitlow Housing Saundersfoot,2023-06-13T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.06
605210,Whitlow Housing Saundersfoot,2023-06-13T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.6
605210,Whitlow Housing Saundersfoot,2023-06-13T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.27
605210,Whitlow Housing Saundersfoot,2023-06-13T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.86
605210,Whitlow Housing Saundersfoot,2023-06-13T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.66
605210,Whitlow Housing Saundersfoot,2023-06-13T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.51
605210,Whitlow Housing Saundersfoot,2023-06-13T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.4
605210,Whitlow Housing Saundersfoot,2023-06-13T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.2
605210,Whitlow Housing Saundersfoot,2023-06-13T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.7
605210,Whitlow Housing Saundersfoot,2023-06-13T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.2
605210,Whitlow Housing Saundersfoot,2023-06-13T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
605210,Whitlow Housing Saundersfoot,2023-06-13T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
605210,Whitlow Housing Saundersfoot,2023-06-13T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.05
605210,Whitlow Housing Saundersfoot,2023-06-13T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-4.88
605210,Whitlow Housing Saundersfoot,2023-06-13T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.43
605210,Whitlow Housing Saundersfoot,2023-06-13T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.69
605210,Whitlow Housing Saundersfoot,2023-06-13T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.0
605210,Whitlow Housing Saundersfoot,2023-06-13T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.0
605210,Whitlow Housing Saundersfoot,2023-06-13T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.9
605210,Whitlow Housing Saundersfoot,2023-06-13T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.7
605210,Whitlow Housing Saundersfoot,2023-06-13T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-13T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
605210,Whitlow Housing Saundersfoot,2023-06-13T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
605210,Whitlow Housing Saundersfoot,2023-06-13T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.01
605210,Whitlow Housing Saundersfoot,2023-06-13T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.3
605210,Whitlow Housing Saundersfoot,2023-06-13T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.49
605210,Whitlow Housing Saundersfoot,2023-06-13T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
605210,Whitlow Housing Saundersfoot,2023-06-13T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.5
605210,Whitlow Housing Saundersfoot,2023-06-13T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.3
605210,Whitlow Housing Saundersfoot,2023-06-13T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.5
605210,Whitlow Housing Saundersfoot,2023-06-13T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-13T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
605210,Whitlow Housing Saundersfoot,2023-06-13T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-13T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-13T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.35
605210,Whitlow Housing Saundersfoot,2023-06-13T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-13T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,1.8
605210,Whitlow Housing Saundersfoot,2023-06-13T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.9
605210,Whitlow Housing Saundersfoot,2023-06-13T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.5
605210,Whitlow Housing Saundersfoot,2023-06-13T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.7
605210,Whitlow Housing Saundersfoot,2023-06-13T11:00:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-13T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
605210,Whitlow Housing Saundersfoot,2023-06-13T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
605210,Whitlow Housing Saundersfoot,2023-06-13T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
605210,Whitlow Housing Saundersfoot,2023-06-13T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.3
605210,Whitlow Housing Saundersfoot,2023-06-13T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
605210,Whitlow Housing Saundersfoot,2023-06-13T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
605210,Whitlow Housing Saundersfoot,2023-06-13T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
605210,Whitlow Housing Saundersfoot,2023-06-13T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
605210,Whitlow Housing Saundersfoot,2023-06-13T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
605210,Whitlow Housing Saundersfoot,2023-06-13T11:00:00.000+00:00,busbar,,L3 Active Power,kW,1.89
605210,Whitlow Housing Saundersfoot,2023-06-13T11:00:00.000+00:00,busbar,,L2 Active Power,kW,9.58
605210,Whitlow Housing Saundersfoot,2023-06-13T11:00:00.000+00:00,busbar,,L1 Active Power,kW,5.49
605210,Whitlow Housing Saundersfoot,2023-06-13T11:00:00.000+00:00,busbar,,N Current (RMS),A,33.4
605210,Whitlow Housing Saundersfoot,2023-06-13T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,13.7
605210,Whitlow Housing Saundersfoot,2023-06-13T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
605210,Whitlow Housing Saundersfoot,2023-06-13T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.0
605210,Whitlow Housing Saundersfoot,2023-06-13T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.11
605210,Whitlow Housing Saundersfoot,2023-06-13T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
605210,Whitlow Housing Saundersfoot,2023-06-13T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
605210,Whitlow Housing Saundersfoot,2023-06-13T10:50:00.000+00:00,feeder,,L3 Active Power,kW,3.75
605210,Whitlow Housing Saundersfoot,2023-06-13T10:50:00.000+00:00,feeder,,L2 Active Power,kW,4.76
605210,Whitlow Housing Saundersfoot,2023-06-13T10:50:00.000+00:00,feeder,,L1 Active Power,kW,0.99
605210,Whitlow Housing Saundersfoot,2023-06-13T10:50:00.000+00:00,feeder,,N Current (RMS),A,14.3
605210,Whitlow Housing Saundersfoot,2023-06-13T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,17.2
605210,Whitlow Housing Saundersfoot,2023-06-13T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,20.4
605210,Whitlow Housing Saundersfoot,2023-06-13T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,8.3
605210,Whitlow Housing Saundersfoot,2023-06-13T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.12
605210,Whitlow Housing Saundersfoot,2023-06-13T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.51
605210,Whitlow Housing Saundersfoot,2023-06-13T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.49
605210,Whitlow Housing Saundersfoot,2023-06-13T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.93
605210,Whitlow Housing Saundersfoot,2023-06-13T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.56
605210,Whitlow Housing Saundersfoot,2023-06-13T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.08
605210,Whitlow Housing Saundersfoot,2023-06-13T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.7
605210,Whitlow Housing Saundersfoot,2023-06-13T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.5
605210,Whitlow Housing Saundersfoot,2023-06-13T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.2
605210,Whitlow Housing Saundersfoot,2023-06-13T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.1
605210,Whitlow Housing Saundersfoot,2023-06-13T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
605210,Whitlow Housing Saundersfoot,2023-06-13T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.45
605210,Whitlow Housing Saundersfoot,2023-06-13T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.17
605210,Whitlow Housing Saundersfoot,2023-06-13T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-4.64
605210,Whitlow Housing Saundersfoot,2023-06-13T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.04
605210,Whitlow Housing Saundersfoot,2023-06-13T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.19
605210,Whitlow Housing Saundersfoot,2023-06-13T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.3
605210,Whitlow Housing Saundersfoot,2023-06-13T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.2
