Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605210,Whitlow Housing Saundersfoot,2023-06-13T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.8
605210,Whitlow Housing Saundersfoot,2023-06-13T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.5
605210,Whitlow Housing Saundersfoot,2023-06-13T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
605210,Whitlow Housing Saundersfoot,2023-06-13T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
605210,Whitlow Housing Saundersfoot,2023-06-13T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
605210,Whitlow Housing Saundersfoot,2023-06-13T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.91
605210,Whitlow Housing Saundersfoot,2023-06-13T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.68
605210,Whitlow Housing Saundersfoot,2023-06-13T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.24
605210,Whitlow Housing Saundersfoot,2023-06-13T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.1
605210,Whitlow Housing Saundersfoot,2023-06-13T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.0
605210,Whitlow Housing Saundersfoot,2023-06-13T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.8
605210,Whitlow Housing Saundersfoot,2023-06-13T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.0
605210,Whitlow Housing Saundersfoot,2023-06-13T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-13T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
605210,Whitlow Housing Saundersfoot,2023-06-13T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-13T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-13T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.22
605210,Whitlow Housing Saundersfoot,2023-06-13T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-13T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,1.5
605210,Whitlow Housing Saundersfoot,2023-06-13T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.8
605210,Whitlow Housing Saundersfoot,2023-06-13T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.2
605210,Whitlow Housing Saundersfoot,2023-06-13T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.5
605210,Whitlow Housing Saundersfoot,2023-06-13T10:50:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-13T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
605210,Whitlow Housing Saundersfoot,2023-06-13T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
605210,Whitlow Housing Saundersfoot,2023-06-13T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
605210,Whitlow Housing Saundersfoot,2023-06-13T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.38
605210,Whitlow Housing Saundersfoot,2023-06-13T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
605210,Whitlow Housing Saundersfoot,2023-06-13T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
605210,Whitlow Housing Saundersfoot,2023-06-13T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
605210,Whitlow Housing Saundersfoot,2023-06-13T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
605210,Whitlow Housing Saundersfoot,2023-06-13T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
605210,Whitlow Housing Saundersfoot,2023-06-13T10:50:00.000+00:00,busbar,,L3 Active Power,kW,2.95
605210,Whitlow Housing Saundersfoot,2023-06-13T10:50:00.000+00:00,busbar,,L2 Active Power,kW,11.27
605210,Whitlow Housing Saundersfoot,2023-06-13T10:50:00.000+00:00,busbar,,L1 Active Power,kW,5.49
605210,Whitlow Housing Saundersfoot,2023-06-13T10:50:00.000+00:00,busbar,,N Current (RMS),A,35.9
605210,Whitlow Housing Saundersfoot,2023-06-13T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,16.3
605210,Whitlow Housing Saundersfoot,2023-06-13T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.9
605210,Whitlow Housing Saundersfoot,2023-06-13T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.5
605210,Whitlow Housing Saundersfoot,2023-06-13T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.85
605210,Whitlow Housing Saundersfoot,2023-06-13T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.19
605210,Whitlow Housing Saundersfoot,2023-06-13T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
605210,Whitlow Housing Saundersfoot,2023-06-13T10:40:00.000+00:00,feeder,,L3 Active Power,kW,4.05
605210,Whitlow Housing Saundersfoot,2023-06-13T10:40:00.000+00:00,feeder,,L2 Active Power,kW,3.58
605210,Whitlow Housing Saundersfoot,2023-06-13T10:40:00.000+00:00,feeder,,L1 Active Power,kW,0.23
605210,Whitlow Housing Saundersfoot,2023-06-13T10:40:00.000+00:00,feeder,,N Current (RMS),A,15.1
605210,Whitlow Housing Saundersfoot,2023-06-13T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,17.8
605210,Whitlow Housing Saundersfoot,2023-06-13T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,15.9
605210,Whitlow Housing Saundersfoot,2023-06-13T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,4.6
605210,Whitlow Housing Saundersfoot,2023-06-13T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.2
605210,Whitlow Housing Saundersfoot,2023-06-13T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.61
605210,Whitlow Housing Saundersfoot,2023-06-13T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.4
605210,Whitlow Housing Saundersfoot,2023-06-13T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.93
605210,Whitlow Housing Saundersfoot,2023-06-13T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.4
605210,Whitlow Housing Saundersfoot,2023-06-13T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.58
605210,Whitlow Housing Saundersfoot,2023-06-13T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.2
605210,Whitlow Housing Saundersfoot,2023-06-13T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.6
605210,Whitlow Housing Saundersfoot,2023-06-13T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.6
605210,Whitlow Housing Saundersfoot,2023-06-13T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.9
605210,Whitlow Housing Saundersfoot,2023-06-13T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
605210,Whitlow Housing Saundersfoot,2023-06-13T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.41
605210,Whitlow Housing Saundersfoot,2023-06-13T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-13T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-5.31
605210,Whitlow Housing Saundersfoot,2023-06-13T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.43
605210,Whitlow Housing Saundersfoot,2023-06-13T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.69
605210,Whitlow Housing Saundersfoot,2023-06-13T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.2
605210,Whitlow Housing Saundersfoot,2023-06-13T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.5
605210,Whitlow Housing Saundersfoot,2023-06-13T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.8
605210,Whitlow Housing Saundersfoot,2023-06-13T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.4
605210,Whitlow Housing Saundersfoot,2023-06-13T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
605210,Whitlow Housing Saundersfoot,2023-06-13T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
605210,Whitlow Housing Saundersfoot,2023-06-13T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
605210,Whitlow Housing Saundersfoot,2023-06-13T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.07
605210,Whitlow Housing Saundersfoot,2023-06-13T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.02
605210,Whitlow Housing Saundersfoot,2023-06-13T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.54
605210,Whitlow Housing Saundersfoot,2023-06-13T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,5.4
605210,Whitlow Housing Saundersfoot,2023-06-13T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.7
605210,Whitlow Housing Saundersfoot,2023-06-13T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.3
605210,Whitlow Housing Saundersfoot,2023-06-13T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.7
605210,Whitlow Housing Saundersfoot,2023-06-13T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-13T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
605210,Whitlow Housing Saundersfoot,2023-06-13T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-13T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-13T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.18
605210,Whitlow Housing Saundersfoot,2023-06-13T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-13T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,1.3
605210,Whitlow Housing Saundersfoot,2023-06-13T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.6
605210,Whitlow Housing Saundersfoot,2023-06-13T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.8
605210,Whitlow Housing Saundersfoot,2023-06-13T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.0
605210,Whitlow Housing Saundersfoot,2023-06-13T10:40:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-13T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
605210,Whitlow Housing Saundersfoot,2023-06-13T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
605210,Whitlow Housing Saundersfoot,2023-06-13T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
605210,Whitlow Housing Saundersfoot,2023-06-13T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.45
605210,Whitlow Housing Saundersfoot,2023-06-13T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
605210,Whitlow Housing Saundersfoot,2023-06-13T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
605210,Whitlow Housing Saundersfoot,2023-06-13T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
605210,Whitlow Housing Saundersfoot,2023-06-13T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
605210,Whitlow Housing Saundersfoot,2023-06-13T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
605210,Whitlow Housing Saundersfoot,2023-06-13T10:40:00.000+00:00,busbar,,L3 Active Power,kW,2.75
605210,Whitlow Housing Saundersfoot,2023-06-13T10:40:00.000+00:00,busbar,,L2 Active Power,kW,7.75
605210,Whitlow Housing Saundersfoot,2023-06-13T10:40:00.000+00:00,busbar,,L1 Active Power,kW,3.67
605210,Whitlow Housing Saundersfoot,2023-06-13T10:40:00.000+00:00,busbar,,N Current (RMS),A,26.8
605210,Whitlow Housing Saundersfoot,2023-06-13T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,15.6
605210,Whitlow Housing Saundersfoot,2023-06-13T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.7
605210,Whitlow Housing Saundersfoot,2023-06-13T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,21.1
605210,Whitlow Housing Saundersfoot,2023-06-13T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.69
605210,Whitlow Housing Saundersfoot,2023-06-13T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
605210,Whitlow Housing Saundersfoot,2023-06-13T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
605210,Whitlow Housing Saundersfoot,2023-06-13T10:30:00.000+00:00,feeder,,L3 Active Power,kW,3.62
605210,Whitlow Housing Saundersfoot,2023-06-13T10:30:00.000+00:00,feeder,,L2 Active Power,kW,3.88
605210,Whitlow Housing Saundersfoot,2023-06-13T10:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.08
605210,Whitlow Housing Saundersfoot,2023-06-13T10:30:00.000+00:00,feeder,,N Current (RMS),A,16.0
605210,Whitlow Housing Saundersfoot,2023-06-13T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,16.0
605210,Whitlow Housing Saundersfoot,2023-06-13T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,16.8
605210,Whitlow Housing Saundersfoot,2023-06-13T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,5.1
605210,Whitlow Housing Saundersfoot,2023-06-13T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.15
605210,Whitlow Housing Saundersfoot,2023-06-13T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.5
605210,Whitlow Housing Saundersfoot,2023-06-13T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.23
605210,Whitlow Housing Saundersfoot,2023-06-13T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.78
605210,Whitlow Housing Saundersfoot,2023-06-13T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.63
605210,Whitlow Housing Saundersfoot,2023-06-13T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.79
605210,Whitlow Housing Saundersfoot,2023-06-13T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.3
605210,Whitlow Housing Saundersfoot,2023-06-13T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.9
605210,Whitlow Housing Saundersfoot,2023-06-13T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.4
605210,Whitlow Housing Saundersfoot,2023-06-13T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.2
605210,Whitlow Housing Saundersfoot,2023-06-13T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
605210,Whitlow Housing Saundersfoot,2023-06-13T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.27
605210,Whitlow Housing Saundersfoot,2023-06-13T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
605210,Whitlow Housing Saundersfoot,2023-06-13T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-5.55
605210,Whitlow Housing Saundersfoot,2023-06-13T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.32
605210,Whitlow Housing Saundersfoot,2023-06-13T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.28
605210,Whitlow Housing Saundersfoot,2023-06-13T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,23.2
605210,Whitlow Housing Saundersfoot,2023-06-13T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.1
605210,Whitlow Housing Saundersfoot,2023-06-13T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.0
605210,Whitlow Housing Saundersfoot,2023-06-13T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.1
605210,Whitlow Housing Saundersfoot,2023-06-13T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
605210,Whitlow Housing Saundersfoot,2023-06-13T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
605210,Whitlow Housing Saundersfoot,2023-06-13T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
605210,Whitlow Housing Saundersfoot,2023-06-13T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.02
605210,Whitlow Housing Saundersfoot,2023-06-13T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.96
605210,Whitlow Housing Saundersfoot,2023-06-13T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.01
605210,Whitlow Housing Saundersfoot,2023-06-13T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.5
605210,Whitlow Housing Saundersfoot,2023-06-13T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.5
605210,Whitlow Housing Saundersfoot,2023-06-13T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.8
605210,Whitlow Housing Saundersfoot,2023-06-13T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.2
605210,Whitlow Housing Saundersfoot,2023-06-13T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-13T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
605210,Whitlow Housing Saundersfoot,2023-06-13T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-13T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-13T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.22
605210,Whitlow Housing Saundersfoot,2023-06-13T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-13T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,1.4
605210,Whitlow Housing Saundersfoot,2023-06-13T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.6
605210,Whitlow Housing Saundersfoot,2023-06-13T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.9
605210,Whitlow Housing Saundersfoot,2023-06-13T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.2
605210,Whitlow Housing Saundersfoot,2023-06-13T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
605210,Whitlow Housing Saundersfoot,2023-06-13T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
605210,Whitlow Housing Saundersfoot,2023-06-13T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
605210,Whitlow Housing Saundersfoot,2023-06-13T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
605210,Whitlow Housing Saundersfoot,2023-06-13T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
605210,Whitlow Housing Saundersfoot,2023-06-13T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.51
605210,Whitlow Housing Saundersfoot,2023-06-13T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
605210,Whitlow Housing Saundersfoot,2023-06-13T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
605210,Whitlow Housing Saundersfoot,2023-06-13T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
605210,Whitlow Housing Saundersfoot,2023-06-13T10:30:00.000+00:00,busbar,,L3 Active Power,kW,3.87
605210,Whitlow Housing Saundersfoot,2023-06-13T10:30:00.000+00:00,busbar,,L2 Active Power,kW,8.37
605210,Whitlow Housing Saundersfoot,2023-06-13T10:30:00.000+00:00,busbar,,L1 Active Power,kW,6.98
605210,Whitlow Housing Saundersfoot,2023-06-13T10:30:00.000+00:00,busbar,,N Current (RMS),A,23.8
605210,Whitlow Housing Saundersfoot,2023-06-13T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,18.8
605210,Whitlow Housing Saundersfoot,2023-06-13T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.8
605210,Whitlow Housing Saundersfoot,2023-06-13T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.0
605210,Whitlow Housing Saundersfoot,2023-06-13T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.82
605210,Whitlow Housing Saundersfoot,2023-06-13T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.13
605210,Whitlow Housing Saundersfoot,2023-06-13T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
605210,Whitlow Housing Saundersfoot,2023-06-13T10:20:00.000+00:00,feeder,,L3 Active Power,kW,3.86
605210,Whitlow Housing Saundersfoot,2023-06-13T10:20:00.000+00:00,feeder,,L2 Active Power,kW,3.15
605210,Whitlow Housing Saundersfoot,2023-06-13T10:20:00.000+00:00,feeder,,L1 Active Power,kW,0.89
605210,Whitlow Housing Saundersfoot,2023-06-13T10:20:00.000+00:00,feeder,,N Current (RMS),A,13.7
605210,Whitlow Housing Saundersfoot,2023-06-13T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,16.9
605210,Whitlow Housing Saundersfoot,2023-06-13T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,14.2
605210,Whitlow Housing Saundersfoot,2023-06-13T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,7.9
605210,Whitlow Housing Saundersfoot,2023-06-13T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.13
605210,Whitlow Housing Saundersfoot,2023-06-13T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.67
605210,Whitlow Housing Saundersfoot,2023-06-13T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.33
605210,Whitlow Housing Saundersfoot,2023-06-13T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.16
605210,Whitlow Housing Saundersfoot,2023-06-13T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.06
605210,Whitlow Housing Saundersfoot,2023-06-13T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.56
605210,Whitlow Housing Saundersfoot,2023-06-13T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,27.8
605210,Whitlow Housing Saundersfoot,2023-06-13T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.7
605210,Whitlow Housing Saundersfoot,2023-06-13T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.6
605210,Whitlow Housing Saundersfoot,2023-06-13T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.4
605210,Whitlow Housing Saundersfoot,2023-06-13T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
605210,Whitlow Housing Saundersfoot,2023-06-13T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.51
605210,Whitlow Housing Saundersfoot,2023-06-13T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
605210,Whitlow Housing Saundersfoot,2023-06-13T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-5.27
605210,Whitlow Housing Saundersfoot,2023-06-13T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.29
605210,Whitlow Housing Saundersfoot,2023-06-13T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.09
605210,Whitlow Housing Saundersfoot,2023-06-13T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.8
605210,Whitlow Housing Saundersfoot,2023-06-13T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.2
605210,Whitlow Housing Saundersfoot,2023-06-13T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.7
605210,Whitlow Housing Saundersfoot,2023-06-13T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.9
605210,Whitlow Housing Saundersfoot,2023-06-13T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.15
605210,Whitlow Housing Saundersfoot,2023-06-13T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
605210,Whitlow Housing Saundersfoot,2023-06-13T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
605210,Whitlow Housing Saundersfoot,2023-06-13T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.59
605210,Whitlow Housing Saundersfoot,2023-06-13T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.8
605210,Whitlow Housing Saundersfoot,2023-06-13T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.79
605210,Whitlow Housing Saundersfoot,2023-06-13T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.8
605210,Whitlow Housing Saundersfoot,2023-06-13T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.4
605210,Whitlow Housing Saundersfoot,2023-06-13T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.4
605210,Whitlow Housing Saundersfoot,2023-06-13T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.1
605210,Whitlow Housing Saundersfoot,2023-06-13T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-13T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
605210,Whitlow Housing Saundersfoot,2023-06-13T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-13T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-13T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.16
605210,Whitlow Housing Saundersfoot,2023-06-13T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-13T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,1.3
605210,Whitlow Housing Saundersfoot,2023-06-13T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.6
605210,Whitlow Housing Saundersfoot,2023-06-13T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.9
605210,Whitlow Housing Saundersfoot,2023-06-13T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.2
605210,Whitlow Housing Saundersfoot,2023-06-13T10:20:00.000+00:00,transformer,,Temperature,C,2.0
605210,Whitlow Housing Saundersfoot,2023-06-13T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
605210,Whitlow Housing Saundersfoot,2023-06-13T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
605210,Whitlow Housing Saundersfoot,2023-06-13T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
605210,Whitlow Housing Saundersfoot,2023-06-13T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
605210,Whitlow Housing Saundersfoot,2023-06-13T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
605210,Whitlow Housing Saundersfoot,2023-06-13T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
605210,Whitlow Housing Saundersfoot,2023-06-13T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
605210,Whitlow Housing Saundersfoot,2023-06-13T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
605210,Whitlow Housing Saundersfoot,2023-06-13T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
605210,Whitlow Housing Saundersfoot,2023-06-13T10:20:00.000+00:00,busbar,,L3 Active Power,kW,3.35
605210,Whitlow Housing Saundersfoot,2023-06-13T10:20:00.000+00:00,busbar,,L2 Active Power,kW,9.88
605210,Whitlow Housing Saundersfoot,2023-06-13T10:20:00.000+00:00,busbar,,L1 Active Power,kW,6.14
605210,Whitlow Housing Saundersfoot,2023-06-13T10:20:00.000+00:00,busbar,,N Current (RMS),A,34.4
605210,Whitlow Housing Saundersfoot,2023-06-13T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,17.2
605210,Whitlow Housing Saundersfoot,2023-06-13T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
605210,Whitlow Housing Saundersfoot,2023-06-13T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.0
605210,Whitlow Housing Saundersfoot,2023-06-13T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.18
605210,Whitlow Housing Saundersfoot,2023-06-13T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
605210,Whitlow Housing Saundersfoot,2023-06-13T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
605210,Whitlow Housing Saundersfoot,2023-06-13T10:10:00.000+00:00,feeder,,L3 Active Power,kW,3.88
605210,Whitlow Housing Saundersfoot,2023-06-13T10:10:00.000+00:00,feeder,,L2 Active Power,kW,3.64
605210,Whitlow Housing Saundersfoot,2023-06-13T10:10:00.000+00:00,feeder,,L1 Active Power,kW,0.08
605210,Whitlow Housing Saundersfoot,2023-06-13T10:10:00.000+00:00,feeder,,N Current (RMS),A,16.0
605210,Whitlow Housing Saundersfoot,2023-06-13T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,17.4
605210,Whitlow Housing Saundersfoot,2023-06-13T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,16.8
605210,Whitlow Housing Saundersfoot,2023-06-13T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,5.0
605210,Whitlow Housing Saundersfoot,2023-06-13T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.23
605210,Whitlow Housing Saundersfoot,2023-06-13T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.75
605210,Whitlow Housing Saundersfoot,2023-06-13T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.18
605210,Whitlow Housing Saundersfoot,2023-06-13T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.74
605210,Whitlow Housing Saundersfoot,2023-06-13T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.36
605210,Whitlow Housing Saundersfoot,2023-06-13T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.06
605210,Whitlow Housing Saundersfoot,2023-06-13T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,15.0
605210,Whitlow Housing Saundersfoot,2023-06-13T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.9
605210,Whitlow Housing Saundersfoot,2023-06-13T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.7
605210,Whitlow Housing Saundersfoot,2023-06-13T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.4
605210,Whitlow Housing Saundersfoot,2023-06-13T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
605210,Whitlow Housing Saundersfoot,2023-06-13T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.44
605210,Whitlow Housing Saundersfoot,2023-06-13T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
605210,Whitlow Housing Saundersfoot,2023-06-13T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-5.27
605210,Whitlow Housing Saundersfoot,2023-06-13T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.22
605210,Whitlow Housing Saundersfoot,2023-06-13T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.42
605210,Whitlow Housing Saundersfoot,2023-06-13T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,21.3
605210,Whitlow Housing Saundersfoot,2023-06-13T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.3
605210,Whitlow Housing Saundersfoot,2023-06-13T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.5
605210,Whitlow Housing Saundersfoot,2023-06-13T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.5
605210,Whitlow Housing Saundersfoot,2023-06-13T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.2
605210,Whitlow Housing Saundersfoot,2023-06-13T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
605210,Whitlow Housing Saundersfoot,2023-06-13T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
605210,Whitlow Housing Saundersfoot,2023-06-13T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.31
605210,Whitlow Housing Saundersfoot,2023-06-13T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.97
605210,Whitlow Housing Saundersfoot,2023-06-13T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.52
605210,Whitlow Housing Saundersfoot,2023-06-13T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.6
605210,Whitlow Housing Saundersfoot,2023-06-13T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.4
605210,Whitlow Housing Saundersfoot,2023-06-13T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.5
605210,Whitlow Housing Saundersfoot,2023-06-13T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.6
605210,Whitlow Housing Saundersfoot,2023-06-13T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-13T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
605210,Whitlow Housing Saundersfoot,2023-06-13T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-13T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-13T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.22
605210,Whitlow Housing Saundersfoot,2023-06-13T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-13T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,1.7
605210,Whitlow Housing Saundersfoot,2023-06-13T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
605210,Whitlow Housing Saundersfoot,2023-06-13T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.6
605210,Whitlow Housing Saundersfoot,2023-06-13T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
605210,Whitlow Housing Saundersfoot,2023-06-13T10:10:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-13T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
605210,Whitlow Housing Saundersfoot,2023-06-13T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
605210,Whitlow Housing Saundersfoot,2023-06-13T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
605210,Whitlow Housing Saundersfoot,2023-06-13T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.96
605210,Whitlow Housing Saundersfoot,2023-06-13T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
605210,Whitlow Housing Saundersfoot,2023-06-13T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.09
605210,Whitlow Housing Saundersfoot,2023-06-13T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
605210,Whitlow Housing Saundersfoot,2023-06-13T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
605210,Whitlow Housing Saundersfoot,2023-06-13T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
605210,Whitlow Housing Saundersfoot,2023-06-13T10:10:00.000+00:00,busbar,,L3 Active Power,kW,3.66
605210,Whitlow Housing Saundersfoot,2023-06-13T10:10:00.000+00:00,busbar,,L2 Active Power,kW,9.97
605210,Whitlow Housing Saundersfoot,2023-06-13T10:10:00.000+00:00,busbar,,L1 Active Power,kW,5.06
605210,Whitlow Housing Saundersfoot,2023-06-13T10:10:00.000+00:00,busbar,,N Current (RMS),A,32.9
605210,Whitlow Housing Saundersfoot,2023-06-13T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,19.0
605210,Whitlow Housing Saundersfoot,2023-06-13T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.1
605210,Whitlow Housing Saundersfoot,2023-06-13T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.8
605210,Whitlow Housing Saundersfoot,2023-06-13T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.14
605210,Whitlow Housing Saundersfoot,2023-06-13T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
605210,Whitlow Housing Saundersfoot,2023-06-13T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
605210,Whitlow Housing Saundersfoot,2023-06-13T10:00:00.000+00:00,feeder,,L3 Active Power,kW,4.45
605210,Whitlow Housing Saundersfoot,2023-06-13T10:00:00.000+00:00,feeder,,L2 Active Power,kW,5.32
605210,Whitlow Housing Saundersfoot,2023-06-13T10:00:00.000+00:00,feeder,,L1 Active Power,kW,0.37
605210,Whitlow Housing Saundersfoot,2023-06-13T10:00:00.000+00:00,feeder,,N Current (RMS),A,17.2
605210,Whitlow Housing Saundersfoot,2023-06-13T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,19.9
605210,Whitlow Housing Saundersfoot,2023-06-13T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,22.9
605210,Whitlow Housing Saundersfoot,2023-06-13T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,4.6
605210,Whitlow Housing Saundersfoot,2023-06-13T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.06
605210,Whitlow Housing Saundersfoot,2023-06-13T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.5
605210,Whitlow Housing Saundersfoot,2023-06-13T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.16
605210,Whitlow Housing Saundersfoot,2023-06-13T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.25
605210,Whitlow Housing Saundersfoot,2023-06-13T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.52
605210,Whitlow Housing Saundersfoot,2023-06-13T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.98
605210,Whitlow Housing Saundersfoot,2023-06-13T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.5
605210,Whitlow Housing Saundersfoot,2023-06-13T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.9
605210,Whitlow Housing Saundersfoot,2023-06-13T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.1
605210,Whitlow Housing Saundersfoot,2023-06-13T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.9
605210,Whitlow Housing Saundersfoot,2023-06-13T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
605210,Whitlow Housing Saundersfoot,2023-06-13T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
605210,Whitlow Housing Saundersfoot,2023-06-13T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
605210,Whitlow Housing Saundersfoot,2023-06-13T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-5.26
605210,Whitlow Housing Saundersfoot,2023-06-13T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.04
605210,Whitlow Housing Saundersfoot,2023-06-13T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.39
605210,Whitlow Housing Saundersfoot,2023-06-13T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.6
605210,Whitlow Housing Saundersfoot,2023-06-13T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.1
605210,Whitlow Housing Saundersfoot,2023-06-13T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.5
605210,Whitlow Housing Saundersfoot,2023-06-13T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.5
605210,Whitlow Housing Saundersfoot,2023-06-13T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
605210,Whitlow Housing Saundersfoot,2023-06-13T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
605210,Whitlow Housing Saundersfoot,2023-06-13T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
605210,Whitlow Housing Saundersfoot,2023-06-13T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.86
605210,Whitlow Housing Saundersfoot,2023-06-13T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.7
605210,Whitlow Housing Saundersfoot,2023-06-13T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.53
605210,Whitlow Housing Saundersfoot,2023-06-13T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.1
605210,Whitlow Housing Saundersfoot,2023-06-13T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.1
605210,Whitlow Housing Saundersfoot,2023-06-13T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.9
605210,Whitlow Housing Saundersfoot,2023-06-13T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.7
605210,Whitlow Housing Saundersfoot,2023-06-13T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-13T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
605210,Whitlow Housing Saundersfoot,2023-06-13T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-13T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-13T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.32
605210,Whitlow Housing Saundersfoot,2023-06-13T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-13T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,1.7
605210,Whitlow Housing Saundersfoot,2023-06-13T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.9
605210,Whitlow Housing Saundersfoot,2023-06-13T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.5
605210,Whitlow Housing Saundersfoot,2023-06-13T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.7
605210,Whitlow Housing Saundersfoot,2023-06-13T10:00:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-13T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
605210,Whitlow Housing Saundersfoot,2023-06-13T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
605210,Whitlow Housing Saundersfoot,2023-06-13T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
605210,Whitlow Housing Saundersfoot,2023-06-13T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.08
605210,Whitlow Housing Saundersfoot,2023-06-13T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
605210,Whitlow Housing Saundersfoot,2023-06-13T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.37
605210,Whitlow Housing Saundersfoot,2023-06-13T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
605210,Whitlow Housing Saundersfoot,2023-06-13T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
605210,Whitlow Housing Saundersfoot,2023-06-13T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
605210,Whitlow Housing Saundersfoot,2023-06-13T10:00:00.000+00:00,busbar,,L3 Active Power,kW,3.3
605210,Whitlow Housing Saundersfoot,2023-06-13T10:00:00.000+00:00,busbar,,L2 Active Power,kW,9.82
605210,Whitlow Housing Saundersfoot,2023-06-13T10:00:00.000+00:00,busbar,,L1 Active Power,kW,4.47
605210,Whitlow Housing Saundersfoot,2023-06-13T10:00:00.000+00:00,busbar,,N Current (RMS),A,31.5
605210,Whitlow Housing Saundersfoot,2023-06-13T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,17.3
605210,Whitlow Housing Saundersfoot,2023-06-13T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.5
605210,Whitlow Housing Saundersfoot,2023-06-13T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.9
605210,Whitlow Housing Saundersfoot,2023-06-13T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.72
605210,Whitlow Housing Saundersfoot,2023-06-13T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.36
605210,Whitlow Housing Saundersfoot,2023-06-13T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
605210,Whitlow Housing Saundersfoot,2023-06-13T09:50:00.000+00:00,feeder,,L3 Active Power,kW,3.24
605210,Whitlow Housing Saundersfoot,2023-06-13T09:50:00.000+00:00,feeder,,L2 Active Power,kW,5.38
605210,Whitlow Housing Saundersfoot,2023-06-13T09:50:00.000+00:00,feeder,,L1 Active Power,kW,0.05
605210,Whitlow Housing Saundersfoot,2023-06-13T09:50:00.000+00:00,feeder,,N Current (RMS),A,20.2
605210,Whitlow Housing Saundersfoot,2023-06-13T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,14.4
605210,Whitlow Housing Saundersfoot,2023-06-13T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,23.9
605210,Whitlow Housing Saundersfoot,2023-06-13T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,4.7
605210,Whitlow Housing Saundersfoot,2023-06-13T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.89
605210,Whitlow Housing Saundersfoot,2023-06-13T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.61
605210,Whitlow Housing Saundersfoot,2023-06-13T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.03
605210,Whitlow Housing Saundersfoot,2023-06-13T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.25
605210,Whitlow Housing Saundersfoot,2023-06-13T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.5
605210,Whitlow Housing Saundersfoot,2023-06-13T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.22
605210,Whitlow Housing Saundersfoot,2023-06-13T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,7.0
605210,Whitlow Housing Saundersfoot,2023-06-13T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.5
605210,Whitlow Housing Saundersfoot,2023-06-13T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.2
605210,Whitlow Housing Saundersfoot,2023-06-13T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.8
605210,Whitlow Housing Saundersfoot,2023-06-13T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
605210,Whitlow Housing Saundersfoot,2023-06-13T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
605210,Whitlow Housing Saundersfoot,2023-06-13T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
605210,Whitlow Housing Saundersfoot,2023-06-13T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-4.87
605210,Whitlow Housing Saundersfoot,2023-06-13T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.15
605210,Whitlow Housing Saundersfoot,2023-06-13T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.07
605210,Whitlow Housing Saundersfoot,2023-06-13T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.1
605210,Whitlow Housing Saundersfoot,2023-06-13T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.5
605210,Whitlow Housing Saundersfoot,2023-06-13T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.7
605210,Whitlow Housing Saundersfoot,2023-06-13T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.0
605210,Whitlow Housing Saundersfoot,2023-06-13T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
605210,Whitlow Housing Saundersfoot,2023-06-13T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.89
605210,Whitlow Housing Saundersfoot,2023-06-13T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
605210,Whitlow Housing Saundersfoot,2023-06-13T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.94
605210,Whitlow Housing Saundersfoot,2023-06-13T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.51
605210,Whitlow Housing Saundersfoot,2023-06-13T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.18
605210,Whitlow Housing Saundersfoot,2023-06-13T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
605210,Whitlow Housing Saundersfoot,2023-06-13T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.1
605210,Whitlow Housing Saundersfoot,2023-06-13T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.9
605210,Whitlow Housing Saundersfoot,2023-06-13T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.2
605210,Whitlow Housing Saundersfoot,2023-06-13T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-13T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
605210,Whitlow Housing Saundersfoot,2023-06-13T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-13T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-13T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.29
605210,Whitlow Housing Saundersfoot,2023-06-13T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-13T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,1.7
605210,Whitlow Housing Saundersfoot,2023-06-13T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.7
605210,Whitlow Housing Saundersfoot,2023-06-13T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.2
605210,Whitlow Housing Saundersfoot,2023-06-13T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.4
605210,Whitlow Housing Saundersfoot,2023-06-13T09:50:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-13T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
605210,Whitlow Housing Saundersfoot,2023-06-13T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
605210,Whitlow Housing Saundersfoot,2023-06-13T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
605210,Whitlow Housing Saundersfoot,2023-06-13T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.58
605210,Whitlow Housing Saundersfoot,2023-06-13T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
605210,Whitlow Housing Saundersfoot,2023-06-13T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.8
605210,Whitlow Housing Saundersfoot,2023-06-13T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
605210,Whitlow Housing Saundersfoot,2023-06-13T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
605210,Whitlow Housing Saundersfoot,2023-06-13T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
605210,Whitlow Housing Saundersfoot,2023-06-13T09:50:00.000+00:00,busbar,,L3 Active Power,kW,2.57
605210,Whitlow Housing Saundersfoot,2023-06-13T09:50:00.000+00:00,busbar,,L2 Active Power,kW,8.53
605210,Whitlow Housing Saundersfoot,2023-06-13T09:50:00.000+00:00,busbar,,L1 Active Power,kW,6.51
605210,Whitlow Housing Saundersfoot,2023-06-13T09:50:00.000+00:00,busbar,,N Current (RMS),A,30.1
605210,Whitlow Housing Saundersfoot,2023-06-13T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,14.2
605210,Whitlow Housing Saundersfoot,2023-06-13T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.5
605210,Whitlow Housing Saundersfoot,2023-06-13T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.8
605210,Whitlow Housing Saundersfoot,2023-06-13T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.0
605210,Whitlow Housing Saundersfoot,2023-06-13T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.33
605210,Whitlow Housing Saundersfoot,2023-06-13T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
605210,Whitlow Housing Saundersfoot,2023-06-13T09:40:00.000+00:00,feeder,,L3 Active Power,kW,2.34
605210,Whitlow Housing Saundersfoot,2023-06-13T09:40:00.000+00:00,feeder,,L2 Active Power,kW,2.77
605210,Whitlow Housing Saundersfoot,2023-06-13T09:40:00.000+00:00,feeder,,L1 Active Power,kW,0.06
605210,Whitlow Housing Saundersfoot,2023-06-13T09:40:00.000+00:00,feeder,,N Current (RMS),A,11.3
605210,Whitlow Housing Saundersfoot,2023-06-13T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,11.0
605210,Whitlow Housing Saundersfoot,2023-06-13T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.6
605210,Whitlow Housing Saundersfoot,2023-06-13T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,4.9
605210,Whitlow Housing Saundersfoot,2023-06-13T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.97
605210,Whitlow Housing Saundersfoot,2023-06-13T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.77
605210,Whitlow Housing Saundersfoot,2023-06-13T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.75
605210,Whitlow Housing Saundersfoot,2023-06-13T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.84
605210,Whitlow Housing Saundersfoot,2023-06-13T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.54
605210,Whitlow Housing Saundersfoot,2023-06-13T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.87
605210,Whitlow Housing Saundersfoot,2023-06-13T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,7.6
605210,Whitlow Housing Saundersfoot,2023-06-13T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.3
605210,Whitlow Housing Saundersfoot,2023-06-13T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.3
605210,Whitlow Housing Saundersfoot,2023-06-13T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.3
605210,Whitlow Housing Saundersfoot,2023-06-13T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
605210,Whitlow Housing Saundersfoot,2023-06-13T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.11
605210,Whitlow Housing Saundersfoot,2023-06-13T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
605210,Whitlow Housing Saundersfoot,2023-06-13T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.79
605210,Whitlow Housing Saundersfoot,2023-06-13T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.18
605210,Whitlow Housing Saundersfoot,2023-06-13T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.15
605210,Whitlow Housing Saundersfoot,2023-06-13T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.2
605210,Whitlow Housing Saundersfoot,2023-06-13T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.9
