Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605210,Whitlow Housing Saundersfoot,2023-06-13T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.2
605210,Whitlow Housing Saundersfoot,2023-06-13T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.1
605210,Whitlow Housing Saundersfoot,2023-06-13T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
605210,Whitlow Housing Saundersfoot,2023-06-13T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
605210,Whitlow Housing Saundersfoot,2023-06-13T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
605210,Whitlow Housing Saundersfoot,2023-06-13T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.86
605210,Whitlow Housing Saundersfoot,2023-06-13T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.74
605210,Whitlow Housing Saundersfoot,2023-06-13T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.61
605210,Whitlow Housing Saundersfoot,2023-06-13T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
605210,Whitlow Housing Saundersfoot,2023-06-13T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.8
605210,Whitlow Housing Saundersfoot,2023-06-13T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.7
605210,Whitlow Housing Saundersfoot,2023-06-13T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.3
605210,Whitlow Housing Saundersfoot,2023-06-13T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-13T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
605210,Whitlow Housing Saundersfoot,2023-06-13T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-13T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-13T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.42
605210,Whitlow Housing Saundersfoot,2023-06-13T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-13T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,2.3
605210,Whitlow Housing Saundersfoot,2023-06-13T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.8
605210,Whitlow Housing Saundersfoot,2023-06-13T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.2
605210,Whitlow Housing Saundersfoot,2023-06-13T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
605210,Whitlow Housing Saundersfoot,2023-06-13T09:40:00.000+00:00,transformer,,Temperature,C,1.4
605210,Whitlow Housing Saundersfoot,2023-06-13T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
605210,Whitlow Housing Saundersfoot,2023-06-13T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.77
605210,Whitlow Housing Saundersfoot,2023-06-13T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
605210,Whitlow Housing Saundersfoot,2023-06-13T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.44
605210,Whitlow Housing Saundersfoot,2023-06-13T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
605210,Whitlow Housing Saundersfoot,2023-06-13T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.84
605210,Whitlow Housing Saundersfoot,2023-06-13T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
605210,Whitlow Housing Saundersfoot,2023-06-13T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
605210,Whitlow Housing Saundersfoot,2023-06-13T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
605210,Whitlow Housing Saundersfoot,2023-06-13T09:40:00.000+00:00,busbar,,L3 Active Power,kW,3.25
605210,Whitlow Housing Saundersfoot,2023-06-13T09:40:00.000+00:00,busbar,,L2 Active Power,kW,8.64
605210,Whitlow Housing Saundersfoot,2023-06-13T09:40:00.000+00:00,busbar,,L1 Active Power,kW,7.38
605210,Whitlow Housing Saundersfoot,2023-06-13T09:40:00.000+00:00,busbar,,N Current (RMS),A,27.6
605210,Whitlow Housing Saundersfoot,2023-06-13T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,16.6
605210,Whitlow Housing Saundersfoot,2023-06-13T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.1
605210,Whitlow Housing Saundersfoot,2023-06-13T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.8
605210,Whitlow Housing Saundersfoot,2023-06-13T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.26
605210,Whitlow Housing Saundersfoot,2023-06-13T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
605210,Whitlow Housing Saundersfoot,2023-06-13T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
605210,Whitlow Housing Saundersfoot,2023-06-13T09:30:00.000+00:00,feeder,,L3 Active Power,kW,4.16
605210,Whitlow Housing Saundersfoot,2023-06-13T09:30:00.000+00:00,feeder,,L2 Active Power,kW,2.83
605210,Whitlow Housing Saundersfoot,2023-06-13T09:30:00.000+00:00,feeder,,L1 Active Power,kW,0.13
605210,Whitlow Housing Saundersfoot,2023-06-13T09:30:00.000+00:00,feeder,,N Current (RMS),A,16.0
605210,Whitlow Housing Saundersfoot,2023-06-13T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,18.8
605210,Whitlow Housing Saundersfoot,2023-06-13T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.7
605210,Whitlow Housing Saundersfoot,2023-06-13T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,5.0
605210,Whitlow Housing Saundersfoot,2023-06-13T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.99
605210,Whitlow Housing Saundersfoot,2023-06-13T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.68
605210,Whitlow Housing Saundersfoot,2023-06-13T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.78
605210,Whitlow Housing Saundersfoot,2023-06-13T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.56
605210,Whitlow Housing Saundersfoot,2023-06-13T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.82
605210,Whitlow Housing Saundersfoot,2023-06-13T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.55
605210,Whitlow Housing Saundersfoot,2023-06-13T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,7.2
605210,Whitlow Housing Saundersfoot,2023-06-13T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.8
605210,Whitlow Housing Saundersfoot,2023-06-13T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.4
605210,Whitlow Housing Saundersfoot,2023-06-13T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.7
605210,Whitlow Housing Saundersfoot,2023-06-13T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
605210,Whitlow Housing Saundersfoot,2023-06-13T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
605210,Whitlow Housing Saundersfoot,2023-06-13T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
605210,Whitlow Housing Saundersfoot,2023-06-13T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-4.12
605210,Whitlow Housing Saundersfoot,2023-06-13T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.14
605210,Whitlow Housing Saundersfoot,2023-06-13T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.8
605210,Whitlow Housing Saundersfoot,2023-06-13T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,24.5
605210,Whitlow Housing Saundersfoot,2023-06-13T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.9
605210,Whitlow Housing Saundersfoot,2023-06-13T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.6
605210,Whitlow Housing Saundersfoot,2023-06-13T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.4
605210,Whitlow Housing Saundersfoot,2023-06-13T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
605210,Whitlow Housing Saundersfoot,2023-06-13T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
605210,Whitlow Housing Saundersfoot,2023-06-13T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
605210,Whitlow Housing Saundersfoot,2023-06-13T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.83
605210,Whitlow Housing Saundersfoot,2023-06-13T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.79
605210,Whitlow Housing Saundersfoot,2023-06-13T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.14
605210,Whitlow Housing Saundersfoot,2023-06-13T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.2
605210,Whitlow Housing Saundersfoot,2023-06-13T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.8
605210,Whitlow Housing Saundersfoot,2023-06-13T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.8
605210,Whitlow Housing Saundersfoot,2023-06-13T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.9
605210,Whitlow Housing Saundersfoot,2023-06-13T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-13T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
605210,Whitlow Housing Saundersfoot,2023-06-13T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
605210,Whitlow Housing Saundersfoot,2023-06-13T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-13T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.32
605210,Whitlow Housing Saundersfoot,2023-06-13T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-13T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,2.0
605210,Whitlow Housing Saundersfoot,2023-06-13T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
605210,Whitlow Housing Saundersfoot,2023-06-13T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.9
605210,Whitlow Housing Saundersfoot,2023-06-13T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
605210,Whitlow Housing Saundersfoot,2023-06-13T09:30:00.000+00:00,transformer,,Temperature,C,0.1
605210,Whitlow Housing Saundersfoot,2023-06-13T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
605210,Whitlow Housing Saundersfoot,2023-06-13T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.26
605210,Whitlow Housing Saundersfoot,2023-06-13T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
605210,Whitlow Housing Saundersfoot,2023-06-13T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.09
605210,Whitlow Housing Saundersfoot,2023-06-13T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
605210,Whitlow Housing Saundersfoot,2023-06-13T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.27
605210,Whitlow Housing Saundersfoot,2023-06-13T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
605210,Whitlow Housing Saundersfoot,2023-06-13T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
605210,Whitlow Housing Saundersfoot,2023-06-13T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
605210,Whitlow Housing Saundersfoot,2023-06-13T09:30:00.000+00:00,busbar,,L3 Active Power,kW,4.44
605210,Whitlow Housing Saundersfoot,2023-06-13T09:30:00.000+00:00,busbar,,L2 Active Power,kW,10.91
605210,Whitlow Housing Saundersfoot,2023-06-13T09:30:00.000+00:00,busbar,,L1 Active Power,kW,7.62
605210,Whitlow Housing Saundersfoot,2023-06-13T09:30:00.000+00:00,busbar,,N Current (RMS),A,31.4
605210,Whitlow Housing Saundersfoot,2023-06-13T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.8
605210,Whitlow Housing Saundersfoot,2023-06-13T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.7
605210,Whitlow Housing Saundersfoot,2023-06-13T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.3
605210,Whitlow Housing Saundersfoot,2023-06-13T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.0
605210,Whitlow Housing Saundersfoot,2023-06-13T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
605210,Whitlow Housing Saundersfoot,2023-06-13T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
605210,Whitlow Housing Saundersfoot,2023-06-13T09:20:00.000+00:00,feeder,,L3 Active Power,kW,2.92
605210,Whitlow Housing Saundersfoot,2023-06-13T09:20:00.000+00:00,feeder,,L2 Active Power,kW,3.8
605210,Whitlow Housing Saundersfoot,2023-06-13T09:20:00.000+00:00,feeder,,L1 Active Power,kW,1.69
605210,Whitlow Housing Saundersfoot,2023-06-13T09:20:00.000+00:00,feeder,,N Current (RMS),A,14.0
605210,Whitlow Housing Saundersfoot,2023-06-13T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,13.6
605210,Whitlow Housing Saundersfoot,2023-06-13T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,18.0
605210,Whitlow Housing Saundersfoot,2023-06-13T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,10.2
605210,Whitlow Housing Saundersfoot,2023-06-13T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.95
605210,Whitlow Housing Saundersfoot,2023-06-13T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.66
605210,Whitlow Housing Saundersfoot,2023-06-13T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.92
605210,Whitlow Housing Saundersfoot,2023-06-13T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.5
605210,Whitlow Housing Saundersfoot,2023-06-13T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.88
605210,Whitlow Housing Saundersfoot,2023-06-13T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.06
605210,Whitlow Housing Saundersfoot,2023-06-13T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.5
605210,Whitlow Housing Saundersfoot,2023-06-13T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.5
605210,Whitlow Housing Saundersfoot,2023-06-13T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.9
605210,Whitlow Housing Saundersfoot,2023-06-13T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.5
605210,Whitlow Housing Saundersfoot,2023-06-13T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
605210,Whitlow Housing Saundersfoot,2023-06-13T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
605210,Whitlow Housing Saundersfoot,2023-06-13T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.17
605210,Whitlow Housing Saundersfoot,2023-06-13T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.9
605210,Whitlow Housing Saundersfoot,2023-06-13T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.6
605210,Whitlow Housing Saundersfoot,2023-06-13T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.22
605210,Whitlow Housing Saundersfoot,2023-06-13T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.3
605210,Whitlow Housing Saundersfoot,2023-06-13T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.9
605210,Whitlow Housing Saundersfoot,2023-06-13T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.9
605210,Whitlow Housing Saundersfoot,2023-06-13T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.2
605210,Whitlow Housing Saundersfoot,2023-06-13T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
605210,Whitlow Housing Saundersfoot,2023-06-13T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
605210,Whitlow Housing Saundersfoot,2023-06-13T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
605210,Whitlow Housing Saundersfoot,2023-06-13T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.95
605210,Whitlow Housing Saundersfoot,2023-06-13T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.28
605210,Whitlow Housing Saundersfoot,2023-06-13T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.19
605210,Whitlow Housing Saundersfoot,2023-06-13T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
605210,Whitlow Housing Saundersfoot,2023-06-13T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.2
605210,Whitlow Housing Saundersfoot,2023-06-13T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.7
605210,Whitlow Housing Saundersfoot,2023-06-13T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.4
605210,Whitlow Housing Saundersfoot,2023-06-13T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-13T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
605210,Whitlow Housing Saundersfoot,2023-06-13T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-13T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-13T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.26
605210,Whitlow Housing Saundersfoot,2023-06-13T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-13T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,1.8
605210,Whitlow Housing Saundersfoot,2023-06-13T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
605210,Whitlow Housing Saundersfoot,2023-06-13T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.7
605210,Whitlow Housing Saundersfoot,2023-06-13T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
605210,Whitlow Housing Saundersfoot,2023-06-13T09:20:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-13T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
605210,Whitlow Housing Saundersfoot,2023-06-13T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.66
605210,Whitlow Housing Saundersfoot,2023-06-13T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
605210,Whitlow Housing Saundersfoot,2023-06-13T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.18
605210,Whitlow Housing Saundersfoot,2023-06-13T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
605210,Whitlow Housing Saundersfoot,2023-06-13T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.56
605210,Whitlow Housing Saundersfoot,2023-06-13T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
605210,Whitlow Housing Saundersfoot,2023-06-13T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
605210,Whitlow Housing Saundersfoot,2023-06-13T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
605210,Whitlow Housing Saundersfoot,2023-06-13T09:20:00.000+00:00,busbar,,L3 Active Power,kW,3.47
605210,Whitlow Housing Saundersfoot,2023-06-13T09:20:00.000+00:00,busbar,,L2 Active Power,kW,10.82
605210,Whitlow Housing Saundersfoot,2023-06-13T09:20:00.000+00:00,busbar,,L1 Active Power,kW,7.72
605210,Whitlow Housing Saundersfoot,2023-06-13T09:20:00.000+00:00,busbar,,N Current (RMS),A,37.3
605210,Whitlow Housing Saundersfoot,2023-06-13T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,17.2
605210,Whitlow Housing Saundersfoot,2023-06-13T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.7
605210,Whitlow Housing Saundersfoot,2023-06-13T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.3
605210,Whitlow Housing Saundersfoot,2023-06-13T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.8
605210,Whitlow Housing Saundersfoot,2023-06-13T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.31
605210,Whitlow Housing Saundersfoot,2023-06-13T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
605210,Whitlow Housing Saundersfoot,2023-06-13T09:10:00.000+00:00,feeder,,L3 Active Power,kW,3.86
605210,Whitlow Housing Saundersfoot,2023-06-13T09:10:00.000+00:00,feeder,,L2 Active Power,kW,3.29
605210,Whitlow Housing Saundersfoot,2023-06-13T09:10:00.000+00:00,feeder,,L1 Active Power,kW,0.49
605210,Whitlow Housing Saundersfoot,2023-06-13T09:10:00.000+00:00,feeder,,N Current (RMS),A,15.4
605210,Whitlow Housing Saundersfoot,2023-06-13T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,16.8
605210,Whitlow Housing Saundersfoot,2023-06-13T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,14.9
605210,Whitlow Housing Saundersfoot,2023-06-13T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,6.0
605210,Whitlow Housing Saundersfoot,2023-06-13T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.02
605210,Whitlow Housing Saundersfoot,2023-06-13T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.68
605210,Whitlow Housing Saundersfoot,2023-06-13T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.04
605210,Whitlow Housing Saundersfoot,2023-06-13T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.47
605210,Whitlow Housing Saundersfoot,2023-06-13T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.78
605210,Whitlow Housing Saundersfoot,2023-06-13T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.39
605210,Whitlow Housing Saundersfoot,2023-06-13T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.0
605210,Whitlow Housing Saundersfoot,2023-06-13T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.6
605210,Whitlow Housing Saundersfoot,2023-06-13T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.1
605210,Whitlow Housing Saundersfoot,2023-06-13T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.4
605210,Whitlow Housing Saundersfoot,2023-06-13T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
605210,Whitlow Housing Saundersfoot,2023-06-13T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-13T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.11
605210,Whitlow Housing Saundersfoot,2023-06-13T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.93
605210,Whitlow Housing Saundersfoot,2023-06-13T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.09
605210,Whitlow Housing Saundersfoot,2023-06-13T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.83
605210,Whitlow Housing Saundersfoot,2023-06-13T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,27.0
605210,Whitlow Housing Saundersfoot,2023-06-13T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.6
605210,Whitlow Housing Saundersfoot,2023-06-13T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.9
605210,Whitlow Housing Saundersfoot,2023-06-13T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.8
605210,Whitlow Housing Saundersfoot,2023-06-13T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
605210,Whitlow Housing Saundersfoot,2023-06-13T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
605210,Whitlow Housing Saundersfoot,2023-06-13T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
605210,Whitlow Housing Saundersfoot,2023-06-13T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.89
605210,Whitlow Housing Saundersfoot,2023-06-13T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.81
605210,Whitlow Housing Saundersfoot,2023-06-13T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.96
605210,Whitlow Housing Saundersfoot,2023-06-13T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.0
605210,Whitlow Housing Saundersfoot,2023-06-13T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.9
605210,Whitlow Housing Saundersfoot,2023-06-13T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.8
605210,Whitlow Housing Saundersfoot,2023-06-13T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.3
605210,Whitlow Housing Saundersfoot,2023-06-13T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-13T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
605210,Whitlow Housing Saundersfoot,2023-06-13T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
605210,Whitlow Housing Saundersfoot,2023-06-13T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
605210,Whitlow Housing Saundersfoot,2023-06-13T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.33
605210,Whitlow Housing Saundersfoot,2023-06-13T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-13T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,1.9
605210,Whitlow Housing Saundersfoot,2023-06-13T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
605210,Whitlow Housing Saundersfoot,2023-06-13T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.8
605210,Whitlow Housing Saundersfoot,2023-06-13T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
605210,Whitlow Housing Saundersfoot,2023-06-13T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
605210,Whitlow Housing Saundersfoot,2023-06-13T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.83
605210,Whitlow Housing Saundersfoot,2023-06-13T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
605210,Whitlow Housing Saundersfoot,2023-06-13T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.33
605210,Whitlow Housing Saundersfoot,2023-06-13T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
605210,Whitlow Housing Saundersfoot,2023-06-13T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.7
605210,Whitlow Housing Saundersfoot,2023-06-13T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
605210,Whitlow Housing Saundersfoot,2023-06-13T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
605210,Whitlow Housing Saundersfoot,2023-06-13T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
605210,Whitlow Housing Saundersfoot,2023-06-13T09:10:00.000+00:00,busbar,,L3 Active Power,kW,4.29
605210,Whitlow Housing Saundersfoot,2023-06-13T09:10:00.000+00:00,busbar,,L2 Active Power,kW,13.29
605210,Whitlow Housing Saundersfoot,2023-06-13T09:10:00.000+00:00,busbar,,L1 Active Power,kW,7.65
605210,Whitlow Housing Saundersfoot,2023-06-13T09:10:00.000+00:00,busbar,,N Current (RMS),A,40.2
605210,Whitlow Housing Saundersfoot,2023-06-13T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.0
605210,Whitlow Housing Saundersfoot,2023-06-13T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
605210,Whitlow Housing Saundersfoot,2023-06-13T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.0
605210,Whitlow Housing Saundersfoot,2023-06-13T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.94
605210,Whitlow Housing Saundersfoot,2023-06-13T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.52
605210,Whitlow Housing Saundersfoot,2023-06-13T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
605210,Whitlow Housing Saundersfoot,2023-06-13T09:00:00.000+00:00,feeder,,L3 Active Power,kW,4.02
605210,Whitlow Housing Saundersfoot,2023-06-13T09:00:00.000+00:00,feeder,,L2 Active Power,kW,4.55
605210,Whitlow Housing Saundersfoot,2023-06-13T09:00:00.000+00:00,feeder,,L1 Active Power,kW,1.31
605210,Whitlow Housing Saundersfoot,2023-06-13T09:00:00.000+00:00,feeder,,N Current (RMS),A,15.9
605210,Whitlow Housing Saundersfoot,2023-06-13T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,17.6
605210,Whitlow Housing Saundersfoot,2023-06-13T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,20.4
605210,Whitlow Housing Saundersfoot,2023-06-13T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,8.9
605210,Whitlow Housing Saundersfoot,2023-06-13T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.43
605210,Whitlow Housing Saundersfoot,2023-06-13T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.58
605210,Whitlow Housing Saundersfoot,2023-06-13T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.89
605210,Whitlow Housing Saundersfoot,2023-06-13T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.81
605210,Whitlow Housing Saundersfoot,2023-06-13T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.68
605210,Whitlow Housing Saundersfoot,2023-06-13T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.83
605210,Whitlow Housing Saundersfoot,2023-06-13T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.7
605210,Whitlow Housing Saundersfoot,2023-06-13T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.1
605210,Whitlow Housing Saundersfoot,2023-06-13T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.3
605210,Whitlow Housing Saundersfoot,2023-06-13T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.0
605210,Whitlow Housing Saundersfoot,2023-06-13T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
605210,Whitlow Housing Saundersfoot,2023-06-13T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
605210,Whitlow Housing Saundersfoot,2023-06-13T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.27
605210,Whitlow Housing Saundersfoot,2023-06-13T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.15
605210,Whitlow Housing Saundersfoot,2023-06-13T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.12
605210,Whitlow Housing Saundersfoot,2023-06-13T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.37
605210,Whitlow Housing Saundersfoot,2023-06-13T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,28.2
605210,Whitlow Housing Saundersfoot,2023-06-13T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.9
605210,Whitlow Housing Saundersfoot,2023-06-13T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.0
605210,Whitlow Housing Saundersfoot,2023-06-13T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.2
605210,Whitlow Housing Saundersfoot,2023-06-13T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.11
605210,Whitlow Housing Saundersfoot,2023-06-13T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
605210,Whitlow Housing Saundersfoot,2023-06-13T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
605210,Whitlow Housing Saundersfoot,2023-06-13T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.01
605210,Whitlow Housing Saundersfoot,2023-06-13T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.95
605210,Whitlow Housing Saundersfoot,2023-06-13T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.5
605210,Whitlow Housing Saundersfoot,2023-06-13T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.9
605210,Whitlow Housing Saundersfoot,2023-06-13T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.4
605210,Whitlow Housing Saundersfoot,2023-06-13T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.0
605210,Whitlow Housing Saundersfoot,2023-06-13T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.9
605210,Whitlow Housing Saundersfoot,2023-06-13T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-13T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
605210,Whitlow Housing Saundersfoot,2023-06-13T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
605210,Whitlow Housing Saundersfoot,2023-06-13T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-13T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.87
605210,Whitlow Housing Saundersfoot,2023-06-13T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-13T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.0
605210,Whitlow Housing Saundersfoot,2023-06-13T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.8
605210,Whitlow Housing Saundersfoot,2023-06-13T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.3
605210,Whitlow Housing Saundersfoot,2023-06-13T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
605210,Whitlow Housing Saundersfoot,2023-06-13T09:00:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-13T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
605210,Whitlow Housing Saundersfoot,2023-06-13T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.48
605210,Whitlow Housing Saundersfoot,2023-06-13T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
605210,Whitlow Housing Saundersfoot,2023-06-13T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.1
605210,Whitlow Housing Saundersfoot,2023-06-13T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
605210,Whitlow Housing Saundersfoot,2023-06-13T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.23
605210,Whitlow Housing Saundersfoot,2023-06-13T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
605210,Whitlow Housing Saundersfoot,2023-06-13T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
605210,Whitlow Housing Saundersfoot,2023-06-13T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
605210,Whitlow Housing Saundersfoot,2023-06-13T09:00:00.000+00:00,busbar,,L3 Active Power,kW,6.7
605210,Whitlow Housing Saundersfoot,2023-06-13T09:00:00.000+00:00,busbar,,L2 Active Power,kW,10.93
605210,Whitlow Housing Saundersfoot,2023-06-13T09:00:00.000+00:00,busbar,,L1 Active Power,kW,12.0
605210,Whitlow Housing Saundersfoot,2023-06-13T09:00:00.000+00:00,busbar,,N Current (RMS),A,35.4
605210,Whitlow Housing Saundersfoot,2023-06-13T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.0
605210,Whitlow Housing Saundersfoot,2023-06-13T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.1
605210,Whitlow Housing Saundersfoot,2023-06-13T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.9
605210,Whitlow Housing Saundersfoot,2023-06-13T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.93
605210,Whitlow Housing Saundersfoot,2023-06-13T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.2
605210,Whitlow Housing Saundersfoot,2023-06-13T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
605210,Whitlow Housing Saundersfoot,2023-06-13T08:50:00.000+00:00,feeder,,L3 Active Power,kW,5.08
605210,Whitlow Housing Saundersfoot,2023-06-13T08:50:00.000+00:00,feeder,,L2 Active Power,kW,5.69
605210,Whitlow Housing Saundersfoot,2023-06-13T08:50:00.000+00:00,feeder,,L1 Active Power,kW,1.04
605210,Whitlow Housing Saundersfoot,2023-06-13T08:50:00.000+00:00,feeder,,N Current (RMS),A,21.6
605210,Whitlow Housing Saundersfoot,2023-06-13T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,22.8
605210,Whitlow Housing Saundersfoot,2023-06-13T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,25.6
605210,Whitlow Housing Saundersfoot,2023-06-13T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,7.9
605210,Whitlow Housing Saundersfoot,2023-06-13T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.8
605210,Whitlow Housing Saundersfoot,2023-06-13T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.46
605210,Whitlow Housing Saundersfoot,2023-06-13T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.87
605210,Whitlow Housing Saundersfoot,2023-06-13T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.11
605210,Whitlow Housing Saundersfoot,2023-06-13T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.66
605210,Whitlow Housing Saundersfoot,2023-06-13T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.92
605210,Whitlow Housing Saundersfoot,2023-06-13T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.7
605210,Whitlow Housing Saundersfoot,2023-06-13T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.8
605210,Whitlow Housing Saundersfoot,2023-06-13T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.1
605210,Whitlow Housing Saundersfoot,2023-06-13T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.4
605210,Whitlow Housing Saundersfoot,2023-06-13T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
605210,Whitlow Housing Saundersfoot,2023-06-13T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
605210,Whitlow Housing Saundersfoot,2023-06-13T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.25
605210,Whitlow Housing Saundersfoot,2023-06-13T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.36
605210,Whitlow Housing Saundersfoot,2023-06-13T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.66
605210,Whitlow Housing Saundersfoot,2023-06-13T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.0
605210,Whitlow Housing Saundersfoot,2023-06-13T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,22.4
605210,Whitlow Housing Saundersfoot,2023-06-13T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.6
605210,Whitlow Housing Saundersfoot,2023-06-13T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.4
605210,Whitlow Housing Saundersfoot,2023-06-13T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.5
605210,Whitlow Housing Saundersfoot,2023-06-13T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
605210,Whitlow Housing Saundersfoot,2023-06-13T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
605210,Whitlow Housing Saundersfoot,2023-06-13T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.23
605210,Whitlow Housing Saundersfoot,2023-06-13T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.75
605210,Whitlow Housing Saundersfoot,2023-06-13T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.08
605210,Whitlow Housing Saundersfoot,2023-06-13T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.92
605210,Whitlow Housing Saundersfoot,2023-06-13T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.1
605210,Whitlow Housing Saundersfoot,2023-06-13T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.6
605210,Whitlow Housing Saundersfoot,2023-06-13T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.4
605210,Whitlow Housing Saundersfoot,2023-06-13T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.8
605210,Whitlow Housing Saundersfoot,2023-06-13T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-13T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
605210,Whitlow Housing Saundersfoot,2023-06-13T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
605210,Whitlow Housing Saundersfoot,2023-06-13T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
605210,Whitlow Housing Saundersfoot,2023-06-13T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.6
605210,Whitlow Housing Saundersfoot,2023-06-13T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-13T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,4.5
605210,Whitlow Housing Saundersfoot,2023-06-13T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
605210,Whitlow Housing Saundersfoot,2023-06-13T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.6
605210,Whitlow Housing Saundersfoot,2023-06-13T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
605210,Whitlow Housing Saundersfoot,2023-06-13T08:50:00.000+00:00,transformer,,Temperature,C,1.1
605210,Whitlow Housing Saundersfoot,2023-06-13T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
605210,Whitlow Housing Saundersfoot,2023-06-13T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.46
605210,Whitlow Housing Saundersfoot,2023-06-13T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
605210,Whitlow Housing Saundersfoot,2023-06-13T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.06
605210,Whitlow Housing Saundersfoot,2023-06-13T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
605210,Whitlow Housing Saundersfoot,2023-06-13T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.3
605210,Whitlow Housing Saundersfoot,2023-06-13T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
605210,Whitlow Housing Saundersfoot,2023-06-13T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
605210,Whitlow Housing Saundersfoot,2023-06-13T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
605210,Whitlow Housing Saundersfoot,2023-06-13T08:50:00.000+00:00,busbar,,L3 Active Power,kW,6.59
605210,Whitlow Housing Saundersfoot,2023-06-13T08:50:00.000+00:00,busbar,,L2 Active Power,kW,13.69
605210,Whitlow Housing Saundersfoot,2023-06-13T08:50:00.000+00:00,busbar,,L1 Active Power,kW,8.87
605210,Whitlow Housing Saundersfoot,2023-06-13T08:50:00.000+00:00,busbar,,N Current (RMS),A,41.1
605210,Whitlow Housing Saundersfoot,2023-06-13T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.8
605210,Whitlow Housing Saundersfoot,2023-06-13T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.7
605210,Whitlow Housing Saundersfoot,2023-06-13T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.9
605210,Whitlow Housing Saundersfoot,2023-06-13T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.76
605210,Whitlow Housing Saundersfoot,2023-06-13T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.15
605210,Whitlow Housing Saundersfoot,2023-06-13T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
605210,Whitlow Housing Saundersfoot,2023-06-13T08:40:00.000+00:00,feeder,,L3 Active Power,kW,5.17
605210,Whitlow Housing Saundersfoot,2023-06-13T08:40:00.000+00:00,feeder,,L2 Active Power,kW,5.13
605210,Whitlow Housing Saundersfoot,2023-06-13T08:40:00.000+00:00,feeder,,L1 Active Power,kW,0.71
605210,Whitlow Housing Saundersfoot,2023-06-13T08:40:00.000+00:00,feeder,,N Current (RMS),A,19.4
605210,Whitlow Housing Saundersfoot,2023-06-13T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,22.3
605210,Whitlow Housing Saundersfoot,2023-06-13T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,22.6
605210,Whitlow Housing Saundersfoot,2023-06-13T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,6.5
605210,Whitlow Housing Saundersfoot,2023-06-13T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.91
605210,Whitlow Housing Saundersfoot,2023-06-13T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
605210,Whitlow Housing Saundersfoot,2023-06-13T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.94
605210,Whitlow Housing Saundersfoot,2023-06-13T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.16
605210,Whitlow Housing Saundersfoot,2023-06-13T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.28
605210,Whitlow Housing Saundersfoot,2023-06-13T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.09
605210,Whitlow Housing Saundersfoot,2023-06-13T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.1
605210,Whitlow Housing Saundersfoot,2023-06-13T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.2
605210,Whitlow Housing Saundersfoot,2023-06-13T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.4
605210,Whitlow Housing Saundersfoot,2023-06-13T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.2
605210,Whitlow Housing Saundersfoot,2023-06-13T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
605210,Whitlow Housing Saundersfoot,2023-06-13T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
605210,Whitlow Housing Saundersfoot,2023-06-13T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.21
605210,Whitlow Housing Saundersfoot,2023-06-13T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.97
605210,Whitlow Housing Saundersfoot,2023-06-13T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.56
605210,Whitlow Housing Saundersfoot,2023-06-13T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.96
605210,Whitlow Housing Saundersfoot,2023-06-13T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.5
605210,Whitlow Housing Saundersfoot,2023-06-13T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.4
605210,Whitlow Housing Saundersfoot,2023-06-13T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.6
605210,Whitlow Housing Saundersfoot,2023-06-13T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.4
605210,Whitlow Housing Saundersfoot,2023-06-13T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
605210,Whitlow Housing Saundersfoot,2023-06-13T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
605210,Whitlow Housing Saundersfoot,2023-06-13T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
605210,Whitlow Housing Saundersfoot,2023-06-13T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.73
605210,Whitlow Housing Saundersfoot,2023-06-13T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.12
605210,Whitlow Housing Saundersfoot,2023-06-13T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.1
605210,Whitlow Housing Saundersfoot,2023-06-13T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.8
605210,Whitlow Housing Saundersfoot,2023-06-13T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.5
605210,Whitlow Housing Saundersfoot,2023-06-13T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.0
605210,Whitlow Housing Saundersfoot,2023-06-13T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.5
605210,Whitlow Housing Saundersfoot,2023-06-13T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-13T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
605210,Whitlow Housing Saundersfoot,2023-06-13T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
605210,Whitlow Housing Saundersfoot,2023-06-13T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
605210,Whitlow Housing Saundersfoot,2023-06-13T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.16
605210,Whitlow Housing Saundersfoot,2023-06-13T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-13T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.3
605210,Whitlow Housing Saundersfoot,2023-06-13T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.9
605210,Whitlow Housing Saundersfoot,2023-06-13T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
605210,Whitlow Housing Saundersfoot,2023-06-13T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
605210,Whitlow Housing Saundersfoot,2023-06-13T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
605210,Whitlow Housing Saundersfoot,2023-06-13T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.32
605210,Whitlow Housing Saundersfoot,2023-06-13T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
605210,Whitlow Housing Saundersfoot,2023-06-13T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.98
605210,Whitlow Housing Saundersfoot,2023-06-13T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
605210,Whitlow Housing Saundersfoot,2023-06-13T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.38
605210,Whitlow Housing Saundersfoot,2023-06-13T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
605210,Whitlow Housing Saundersfoot,2023-06-13T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
605210,Whitlow Housing Saundersfoot,2023-06-13T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
605210,Whitlow Housing Saundersfoot,2023-06-13T08:40:00.000+00:00,busbar,,L3 Active Power,kW,7.1
605210,Whitlow Housing Saundersfoot,2023-06-13T08:40:00.000+00:00,busbar,,L2 Active Power,kW,12.27
605210,Whitlow Housing Saundersfoot,2023-06-13T08:40:00.000+00:00,busbar,,L1 Active Power,kW,9.85
605210,Whitlow Housing Saundersfoot,2023-06-13T08:40:00.000+00:00,busbar,,N Current (RMS),A,34.7
605210,Whitlow Housing Saundersfoot,2023-06-13T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.5
605210,Whitlow Housing Saundersfoot,2023-06-13T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.9
605210,Whitlow Housing Saundersfoot,2023-06-13T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
605210,Whitlow Housing Saundersfoot,2023-06-13T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.55
605210,Whitlow Housing Saundersfoot,2023-06-13T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.22
605210,Whitlow Housing Saundersfoot,2023-06-13T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
605210,Whitlow Housing Saundersfoot,2023-06-13T08:30:00.000+00:00,feeder,,L3 Active Power,kW,3.8
605210,Whitlow Housing Saundersfoot,2023-06-13T08:30:00.000+00:00,feeder,,L2 Active Power,kW,4.1
605210,Whitlow Housing Saundersfoot,2023-06-13T08:30:00.000+00:00,feeder,,L1 Active Power,kW,1.65
605210,Whitlow Housing Saundersfoot,2023-06-13T08:30:00.000+00:00,feeder,,N Current (RMS),A,13.3
605210,Whitlow Housing Saundersfoot,2023-06-13T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,17.1
605210,Whitlow Housing Saundersfoot,2023-06-13T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,18.1
605210,Whitlow Housing Saundersfoot,2023-06-13T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,9.6
605210,Whitlow Housing Saundersfoot,2023-06-13T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.09
605210,Whitlow Housing Saundersfoot,2023-06-13T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
605210,Whitlow Housing Saundersfoot,2023-06-13T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.83
605210,Whitlow Housing Saundersfoot,2023-06-13T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.06
605210,Whitlow Housing Saundersfoot,2023-06-13T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.46
605210,Whitlow Housing Saundersfoot,2023-06-13T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.19
605210,Whitlow Housing Saundersfoot,2023-06-13T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.6
605210,Whitlow Housing Saundersfoot,2023-06-13T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.0
605210,Whitlow Housing Saundersfoot,2023-06-13T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.1
605210,Whitlow Housing Saundersfoot,2023-06-13T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.0
605210,Whitlow Housing Saundersfoot,2023-06-13T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
605210,Whitlow Housing Saundersfoot,2023-06-13T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
605210,Whitlow Housing Saundersfoot,2023-06-13T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.31
605210,Whitlow Housing Saundersfoot,2023-06-13T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.09
605210,Whitlow Housing Saundersfoot,2023-06-13T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.63
605210,Whitlow Housing Saundersfoot,2023-06-13T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.37
605210,Whitlow Housing Saundersfoot,2023-06-13T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.1
605210,Whitlow Housing Saundersfoot,2023-06-13T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.1
605210,Whitlow Housing Saundersfoot,2023-06-13T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.6
