Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605210,Whitlow Housing Saundersfoot,2023-06-13T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.2
605210,Whitlow Housing Saundersfoot,2023-06-13T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
605210,Whitlow Housing Saundersfoot,2023-06-13T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
605210,Whitlow Housing Saundersfoot,2023-06-13T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
605210,Whitlow Housing Saundersfoot,2023-06-13T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.8
605210,Whitlow Housing Saundersfoot,2023-06-13T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.25
605210,Whitlow Housing Saundersfoot,2023-06-13T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.07
605210,Whitlow Housing Saundersfoot,2023-06-13T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.1
605210,Whitlow Housing Saundersfoot,2023-06-13T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.6
605210,Whitlow Housing Saundersfoot,2023-06-13T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.3
605210,Whitlow Housing Saundersfoot,2023-06-13T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.8
605210,Whitlow Housing Saundersfoot,2023-06-13T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-13T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
605210,Whitlow Housing Saundersfoot,2023-06-13T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
605210,Whitlow Housing Saundersfoot,2023-06-13T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-13T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.05
605210,Whitlow Housing Saundersfoot,2023-06-13T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-13T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.7
605210,Whitlow Housing Saundersfoot,2023-06-13T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
605210,Whitlow Housing Saundersfoot,2023-06-13T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.1
605210,Whitlow Housing Saundersfoot,2023-06-13T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
605210,Whitlow Housing Saundersfoot,2023-06-13T08:30:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-13T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
605210,Whitlow Housing Saundersfoot,2023-06-13T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.73
605210,Whitlow Housing Saundersfoot,2023-06-13T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
605210,Whitlow Housing Saundersfoot,2023-06-13T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.6
605210,Whitlow Housing Saundersfoot,2023-06-13T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
605210,Whitlow Housing Saundersfoot,2023-06-13T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.88
605210,Whitlow Housing Saundersfoot,2023-06-13T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
605210,Whitlow Housing Saundersfoot,2023-06-13T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
605210,Whitlow Housing Saundersfoot,2023-06-13T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
605210,Whitlow Housing Saundersfoot,2023-06-13T08:30:00.000+00:00,busbar,,L3 Active Power,kW,9.59
605210,Whitlow Housing Saundersfoot,2023-06-13T08:30:00.000+00:00,busbar,,L2 Active Power,kW,12.5
605210,Whitlow Housing Saundersfoot,2023-06-13T08:30:00.000+00:00,busbar,,L1 Active Power,kW,12.28
605210,Whitlow Housing Saundersfoot,2023-06-13T08:30:00.000+00:00,busbar,,N Current (RMS),A,35.2
605210,Whitlow Housing Saundersfoot,2023-06-13T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
605210,Whitlow Housing Saundersfoot,2023-06-13T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
605210,Whitlow Housing Saundersfoot,2023-06-13T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
605210,Whitlow Housing Saundersfoot,2023-06-13T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.76
605210,Whitlow Housing Saundersfoot,2023-06-13T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.41
605210,Whitlow Housing Saundersfoot,2023-06-13T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
605210,Whitlow Housing Saundersfoot,2023-06-13T08:20:00.000+00:00,feeder,,L3 Active Power,kW,3.6
605210,Whitlow Housing Saundersfoot,2023-06-13T08:20:00.000+00:00,feeder,,L2 Active Power,kW,4.22
605210,Whitlow Housing Saundersfoot,2023-06-13T08:20:00.000+00:00,feeder,,L1 Active Power,kW,3.24
605210,Whitlow Housing Saundersfoot,2023-06-13T08:20:00.000+00:00,feeder,,N Current (RMS),A,13.0
605210,Whitlow Housing Saundersfoot,2023-06-13T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,16.3
605210,Whitlow Housing Saundersfoot,2023-06-13T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,18.9
605210,Whitlow Housing Saundersfoot,2023-06-13T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,16.7
605210,Whitlow Housing Saundersfoot,2023-06-13T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.22
605210,Whitlow Housing Saundersfoot,2023-06-13T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.12
605210,Whitlow Housing Saundersfoot,2023-06-13T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.54
605210,Whitlow Housing Saundersfoot,2023-06-13T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.77
605210,Whitlow Housing Saundersfoot,2023-06-13T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.51
605210,Whitlow Housing Saundersfoot,2023-06-13T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.74
605210,Whitlow Housing Saundersfoot,2023-06-13T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.5
605210,Whitlow Housing Saundersfoot,2023-06-13T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.4
605210,Whitlow Housing Saundersfoot,2023-06-13T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.6
605210,Whitlow Housing Saundersfoot,2023-06-13T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.6
605210,Whitlow Housing Saundersfoot,2023-06-13T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
605210,Whitlow Housing Saundersfoot,2023-06-13T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
605210,Whitlow Housing Saundersfoot,2023-06-13T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.21
605210,Whitlow Housing Saundersfoot,2023-06-13T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.28
605210,Whitlow Housing Saundersfoot,2023-06-13T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.18
605210,Whitlow Housing Saundersfoot,2023-06-13T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.59
605210,Whitlow Housing Saundersfoot,2023-06-13T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.8
605210,Whitlow Housing Saundersfoot,2023-06-13T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.1
605210,Whitlow Housing Saundersfoot,2023-06-13T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.2
605210,Whitlow Housing Saundersfoot,2023-06-13T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.0
605210,Whitlow Housing Saundersfoot,2023-06-13T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
605210,Whitlow Housing Saundersfoot,2023-06-13T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
605210,Whitlow Housing Saundersfoot,2023-06-13T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
605210,Whitlow Housing Saundersfoot,2023-06-13T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.36
605210,Whitlow Housing Saundersfoot,2023-06-13T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.69
605210,Whitlow Housing Saundersfoot,2023-06-13T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.68
605210,Whitlow Housing Saundersfoot,2023-06-13T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.2
605210,Whitlow Housing Saundersfoot,2023-06-13T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.6
605210,Whitlow Housing Saundersfoot,2023-06-13T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.1
605210,Whitlow Housing Saundersfoot,2023-06-13T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.9
605210,Whitlow Housing Saundersfoot,2023-06-13T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-13T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
605210,Whitlow Housing Saundersfoot,2023-06-13T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
605210,Whitlow Housing Saundersfoot,2023-06-13T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
605210,Whitlow Housing Saundersfoot,2023-06-13T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.12
605210,Whitlow Housing Saundersfoot,2023-06-13T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-13T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.3
605210,Whitlow Housing Saundersfoot,2023-06-13T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.9
605210,Whitlow Housing Saundersfoot,2023-06-13T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.7
605210,Whitlow Housing Saundersfoot,2023-06-13T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
605210,Whitlow Housing Saundersfoot,2023-06-13T08:20:00.000+00:00,transformer,,Temperature,C,0.9
605210,Whitlow Housing Saundersfoot,2023-06-13T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
605210,Whitlow Housing Saundersfoot,2023-06-13T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.35
605210,Whitlow Housing Saundersfoot,2023-06-13T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
605210,Whitlow Housing Saundersfoot,2023-06-13T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.06
605210,Whitlow Housing Saundersfoot,2023-06-13T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
605210,Whitlow Housing Saundersfoot,2023-06-13T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.32
605210,Whitlow Housing Saundersfoot,2023-06-13T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
605210,Whitlow Housing Saundersfoot,2023-06-13T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
605210,Whitlow Housing Saundersfoot,2023-06-13T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
605210,Whitlow Housing Saundersfoot,2023-06-13T08:20:00.000+00:00,busbar,,L3 Active Power,kW,7.46
605210,Whitlow Housing Saundersfoot,2023-06-13T08:20:00.000+00:00,busbar,,L2 Active Power,kW,12.73
605210,Whitlow Housing Saundersfoot,2023-06-13T08:20:00.000+00:00,busbar,,L1 Active Power,kW,15.24
605210,Whitlow Housing Saundersfoot,2023-06-13T08:20:00.000+00:00,busbar,,N Current (RMS),A,39.5
605210,Whitlow Housing Saundersfoot,2023-06-13T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.8
605210,Whitlow Housing Saundersfoot,2023-06-13T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
605210,Whitlow Housing Saundersfoot,2023-06-13T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.6
605210,Whitlow Housing Saundersfoot,2023-06-13T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.03
605210,Whitlow Housing Saundersfoot,2023-06-13T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.81
605210,Whitlow Housing Saundersfoot,2023-06-13T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
605210,Whitlow Housing Saundersfoot,2023-06-13T08:10:00.000+00:00,feeder,,L3 Active Power,kW,3.83
605210,Whitlow Housing Saundersfoot,2023-06-13T08:10:00.000+00:00,feeder,,L2 Active Power,kW,4.01
605210,Whitlow Housing Saundersfoot,2023-06-13T08:10:00.000+00:00,feeder,,L1 Active Power,kW,4.16
605210,Whitlow Housing Saundersfoot,2023-06-13T08:10:00.000+00:00,feeder,,N Current (RMS),A,11.6
605210,Whitlow Housing Saundersfoot,2023-06-13T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,17.0
605210,Whitlow Housing Saundersfoot,2023-06-13T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,18.5
605210,Whitlow Housing Saundersfoot,2023-06-13T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,18.9
605210,Whitlow Housing Saundersfoot,2023-06-13T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.06
605210,Whitlow Housing Saundersfoot,2023-06-13T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.2
605210,Whitlow Housing Saundersfoot,2023-06-13T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.47
605210,Whitlow Housing Saundersfoot,2023-06-13T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.76
605210,Whitlow Housing Saundersfoot,2023-06-13T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.67
605210,Whitlow Housing Saundersfoot,2023-06-13T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.58
605210,Whitlow Housing Saundersfoot,2023-06-13T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.8
605210,Whitlow Housing Saundersfoot,2023-06-13T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.3
605210,Whitlow Housing Saundersfoot,2023-06-13T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.0
605210,Whitlow Housing Saundersfoot,2023-06-13T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.6
605210,Whitlow Housing Saundersfoot,2023-06-13T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
605210,Whitlow Housing Saundersfoot,2023-06-13T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
605210,Whitlow Housing Saundersfoot,2023-06-13T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.28
605210,Whitlow Housing Saundersfoot,2023-06-13T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.61
605210,Whitlow Housing Saundersfoot,2023-06-13T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.57
605210,Whitlow Housing Saundersfoot,2023-06-13T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.96
605210,Whitlow Housing Saundersfoot,2023-06-13T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.8
605210,Whitlow Housing Saundersfoot,2023-06-13T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.4
605210,Whitlow Housing Saundersfoot,2023-06-13T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.5
605210,Whitlow Housing Saundersfoot,2023-06-13T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.8
605210,Whitlow Housing Saundersfoot,2023-06-13T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
605210,Whitlow Housing Saundersfoot,2023-06-13T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
605210,Whitlow Housing Saundersfoot,2023-06-13T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
605210,Whitlow Housing Saundersfoot,2023-06-13T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.93
605210,Whitlow Housing Saundersfoot,2023-06-13T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.32
605210,Whitlow Housing Saundersfoot,2023-06-13T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.65
605210,Whitlow Housing Saundersfoot,2023-06-13T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
605210,Whitlow Housing Saundersfoot,2023-06-13T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.5
605210,Whitlow Housing Saundersfoot,2023-06-13T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.3
605210,Whitlow Housing Saundersfoot,2023-06-13T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.0
605210,Whitlow Housing Saundersfoot,2023-06-13T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-13T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
605210,Whitlow Housing Saundersfoot,2023-06-13T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
605210,Whitlow Housing Saundersfoot,2023-06-13T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
605210,Whitlow Housing Saundersfoot,2023-06-13T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.66
605210,Whitlow Housing Saundersfoot,2023-06-13T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-13T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
605210,Whitlow Housing Saundersfoot,2023-06-13T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.8
605210,Whitlow Housing Saundersfoot,2023-06-13T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.6
605210,Whitlow Housing Saundersfoot,2023-06-13T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
605210,Whitlow Housing Saundersfoot,2023-06-13T08:10:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-13T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
605210,Whitlow Housing Saundersfoot,2023-06-13T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.39
605210,Whitlow Housing Saundersfoot,2023-06-13T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
605210,Whitlow Housing Saundersfoot,2023-06-13T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.13
605210,Whitlow Housing Saundersfoot,2023-06-13T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
605210,Whitlow Housing Saundersfoot,2023-06-13T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.27
605210,Whitlow Housing Saundersfoot,2023-06-13T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
605210,Whitlow Housing Saundersfoot,2023-06-13T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
605210,Whitlow Housing Saundersfoot,2023-06-13T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
605210,Whitlow Housing Saundersfoot,2023-06-13T08:10:00.000+00:00,busbar,,L3 Active Power,kW,9.92
605210,Whitlow Housing Saundersfoot,2023-06-13T08:10:00.000+00:00,busbar,,L2 Active Power,kW,16.23
605210,Whitlow Housing Saundersfoot,2023-06-13T08:10:00.000+00:00,busbar,,L1 Active Power,kW,18.35
605210,Whitlow Housing Saundersfoot,2023-06-13T08:10:00.000+00:00,busbar,,N Current (RMS),A,41.5
605210,Whitlow Housing Saundersfoot,2023-06-13T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
605210,Whitlow Housing Saundersfoot,2023-06-13T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.3
605210,Whitlow Housing Saundersfoot,2023-06-13T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.6
605210,Whitlow Housing Saundersfoot,2023-06-13T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.94
605210,Whitlow Housing Saundersfoot,2023-06-13T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.47
605210,Whitlow Housing Saundersfoot,2023-06-13T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.67
605210,Whitlow Housing Saundersfoot,2023-06-13T08:00:00.000+00:00,feeder,,L3 Active Power,kW,3.71
605210,Whitlow Housing Saundersfoot,2023-06-13T08:00:00.000+00:00,feeder,,L2 Active Power,kW,4.79
605210,Whitlow Housing Saundersfoot,2023-06-13T08:00:00.000+00:00,feeder,,L1 Active Power,kW,4.47
605210,Whitlow Housing Saundersfoot,2023-06-13T08:00:00.000+00:00,feeder,,N Current (RMS),A,13.9
605210,Whitlow Housing Saundersfoot,2023-06-13T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,16.4
605210,Whitlow Housing Saundersfoot,2023-06-13T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,21.5
605210,Whitlow Housing Saundersfoot,2023-06-13T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,21.4
605210,Whitlow Housing Saundersfoot,2023-06-13T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.31
605210,Whitlow Housing Saundersfoot,2023-06-13T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.58
605210,Whitlow Housing Saundersfoot,2023-06-13T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.84
605210,Whitlow Housing Saundersfoot,2023-06-13T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.6
605210,Whitlow Housing Saundersfoot,2023-06-13T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.75
605210,Whitlow Housing Saundersfoot,2023-06-13T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.17
605210,Whitlow Housing Saundersfoot,2023-06-13T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.6
605210,Whitlow Housing Saundersfoot,2023-06-13T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.7
605210,Whitlow Housing Saundersfoot,2023-06-13T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.2
605210,Whitlow Housing Saundersfoot,2023-06-13T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.5
605210,Whitlow Housing Saundersfoot,2023-06-13T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.83
605210,Whitlow Housing Saundersfoot,2023-06-13T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
605210,Whitlow Housing Saundersfoot,2023-06-13T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.33
605210,Whitlow Housing Saundersfoot,2023-06-13T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.53
605210,Whitlow Housing Saundersfoot,2023-06-13T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.25
605210,Whitlow Housing Saundersfoot,2023-06-13T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.29
605210,Whitlow Housing Saundersfoot,2023-06-13T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.8
605210,Whitlow Housing Saundersfoot,2023-06-13T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.6
605210,Whitlow Housing Saundersfoot,2023-06-13T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.4
605210,Whitlow Housing Saundersfoot,2023-06-13T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.3
605210,Whitlow Housing Saundersfoot,2023-06-13T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.38
605210,Whitlow Housing Saundersfoot,2023-06-13T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
605210,Whitlow Housing Saundersfoot,2023-06-13T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
605210,Whitlow Housing Saundersfoot,2023-06-13T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.89
605210,Whitlow Housing Saundersfoot,2023-06-13T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.2
605210,Whitlow Housing Saundersfoot,2023-06-13T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.54
605210,Whitlow Housing Saundersfoot,2023-06-13T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.2
605210,Whitlow Housing Saundersfoot,2023-06-13T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.9
605210,Whitlow Housing Saundersfoot,2023-06-13T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.0
605210,Whitlow Housing Saundersfoot,2023-06-13T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.3
605210,Whitlow Housing Saundersfoot,2023-06-13T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-13T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
605210,Whitlow Housing Saundersfoot,2023-06-13T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
605210,Whitlow Housing Saundersfoot,2023-06-13T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-13T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.65
605210,Whitlow Housing Saundersfoot,2023-06-13T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-13T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.6
605210,Whitlow Housing Saundersfoot,2023-06-13T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.7
605210,Whitlow Housing Saundersfoot,2023-06-13T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.4
605210,Whitlow Housing Saundersfoot,2023-06-13T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.2
605210,Whitlow Housing Saundersfoot,2023-06-13T08:00:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-13T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
605210,Whitlow Housing Saundersfoot,2023-06-13T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.15
605210,Whitlow Housing Saundersfoot,2023-06-13T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
605210,Whitlow Housing Saundersfoot,2023-06-13T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.16
605210,Whitlow Housing Saundersfoot,2023-06-13T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
605210,Whitlow Housing Saundersfoot,2023-06-13T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.18
605210,Whitlow Housing Saundersfoot,2023-06-13T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
605210,Whitlow Housing Saundersfoot,2023-06-13T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
605210,Whitlow Housing Saundersfoot,2023-06-13T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
605210,Whitlow Housing Saundersfoot,2023-06-13T08:00:00.000+00:00,busbar,,L3 Active Power,kW,11.75
605210,Whitlow Housing Saundersfoot,2023-06-13T08:00:00.000+00:00,busbar,,L2 Active Power,kW,14.65
605210,Whitlow Housing Saundersfoot,2023-06-13T08:00:00.000+00:00,busbar,,L1 Active Power,kW,16.46
605210,Whitlow Housing Saundersfoot,2023-06-13T08:00:00.000+00:00,busbar,,N Current (RMS),A,35.4
605210,Whitlow Housing Saundersfoot,2023-06-13T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.7
605210,Whitlow Housing Saundersfoot,2023-06-13T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
605210,Whitlow Housing Saundersfoot,2023-06-13T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.1
605210,Whitlow Housing Saundersfoot,2023-06-13T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.91
605210,Whitlow Housing Saundersfoot,2023-06-13T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.64
605210,Whitlow Housing Saundersfoot,2023-06-13T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
605210,Whitlow Housing Saundersfoot,2023-06-13T07:50:00.000+00:00,feeder,,L3 Active Power,kW,3.78
605210,Whitlow Housing Saundersfoot,2023-06-13T07:50:00.000+00:00,feeder,,L2 Active Power,kW,4.65
605210,Whitlow Housing Saundersfoot,2023-06-13T07:50:00.000+00:00,feeder,,L1 Active Power,kW,4.07
605210,Whitlow Housing Saundersfoot,2023-06-13T07:50:00.000+00:00,feeder,,N Current (RMS),A,11.0
605210,Whitlow Housing Saundersfoot,2023-06-13T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,17.2
605210,Whitlow Housing Saundersfoot,2023-06-13T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,21.0
605210,Whitlow Housing Saundersfoot,2023-06-13T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,18.5
605210,Whitlow Housing Saundersfoot,2023-06-13T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.36
605210,Whitlow Housing Saundersfoot,2023-06-13T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.78
605210,Whitlow Housing Saundersfoot,2023-06-13T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.91
605210,Whitlow Housing Saundersfoot,2023-06-13T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.44
605210,Whitlow Housing Saundersfoot,2023-06-13T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.14
605210,Whitlow Housing Saundersfoot,2023-06-13T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.48
605210,Whitlow Housing Saundersfoot,2023-06-13T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.5
605210,Whitlow Housing Saundersfoot,2023-06-13T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.4
605210,Whitlow Housing Saundersfoot,2023-06-13T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.2
605210,Whitlow Housing Saundersfoot,2023-06-13T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.3
605210,Whitlow Housing Saundersfoot,2023-06-13T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.96
605210,Whitlow Housing Saundersfoot,2023-06-13T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
605210,Whitlow Housing Saundersfoot,2023-06-13T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.32
605210,Whitlow Housing Saundersfoot,2023-06-13T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.08
605210,Whitlow Housing Saundersfoot,2023-06-13T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.88
605210,Whitlow Housing Saundersfoot,2023-06-13T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.98
605210,Whitlow Housing Saundersfoot,2023-06-13T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,34.8
605210,Whitlow Housing Saundersfoot,2023-06-13T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.1
605210,Whitlow Housing Saundersfoot,2023-06-13T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.8
605210,Whitlow Housing Saundersfoot,2023-06-13T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.3
605210,Whitlow Housing Saundersfoot,2023-06-13T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
605210,Whitlow Housing Saundersfoot,2023-06-13T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
605210,Whitlow Housing Saundersfoot,2023-06-13T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
605210,Whitlow Housing Saundersfoot,2023-06-13T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.26
605210,Whitlow Housing Saundersfoot,2023-06-13T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.04
605210,Whitlow Housing Saundersfoot,2023-06-13T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.92
605210,Whitlow Housing Saundersfoot,2023-06-13T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.5
605210,Whitlow Housing Saundersfoot,2023-06-13T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.6
605210,Whitlow Housing Saundersfoot,2023-06-13T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.2
605210,Whitlow Housing Saundersfoot,2023-06-13T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.3
605210,Whitlow Housing Saundersfoot,2023-06-13T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-13T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
605210,Whitlow Housing Saundersfoot,2023-06-13T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
605210,Whitlow Housing Saundersfoot,2023-06-13T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-13T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.29
605210,Whitlow Housing Saundersfoot,2023-06-13T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-13T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,1.8
605210,Whitlow Housing Saundersfoot,2023-06-13T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.6
605210,Whitlow Housing Saundersfoot,2023-06-13T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.0
605210,Whitlow Housing Saundersfoot,2023-06-13T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.0
605210,Whitlow Housing Saundersfoot,2023-06-13T07:50:00.000+00:00,transformer,,Temperature,C,0.9
605210,Whitlow Housing Saundersfoot,2023-06-13T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
605210,Whitlow Housing Saundersfoot,2023-06-13T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.32
605210,Whitlow Housing Saundersfoot,2023-06-13T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
605210,Whitlow Housing Saundersfoot,2023-06-13T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.05
605210,Whitlow Housing Saundersfoot,2023-06-13T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
605210,Whitlow Housing Saundersfoot,2023-06-13T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.34
605210,Whitlow Housing Saundersfoot,2023-06-13T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
605210,Whitlow Housing Saundersfoot,2023-06-13T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
605210,Whitlow Housing Saundersfoot,2023-06-13T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
605210,Whitlow Housing Saundersfoot,2023-06-13T07:50:00.000+00:00,busbar,,L3 Active Power,kW,13.56
605210,Whitlow Housing Saundersfoot,2023-06-13T07:50:00.000+00:00,busbar,,L2 Active Power,kW,19.01
605210,Whitlow Housing Saundersfoot,2023-06-13T07:50:00.000+00:00,busbar,,L1 Active Power,kW,15.46
605210,Whitlow Housing Saundersfoot,2023-06-13T07:50:00.000+00:00,busbar,,N Current (RMS),A,38.1
605210,Whitlow Housing Saundersfoot,2023-06-13T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
605210,Whitlow Housing Saundersfoot,2023-06-13T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.5
605210,Whitlow Housing Saundersfoot,2023-06-13T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.5
605210,Whitlow Housing Saundersfoot,2023-06-13T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.84
605210,Whitlow Housing Saundersfoot,2023-06-13T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.84
605210,Whitlow Housing Saundersfoot,2023-06-13T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
605210,Whitlow Housing Saundersfoot,2023-06-13T07:40:00.000+00:00,feeder,,L3 Active Power,kW,4.59
605210,Whitlow Housing Saundersfoot,2023-06-13T07:40:00.000+00:00,feeder,,L2 Active Power,kW,4.56
605210,Whitlow Housing Saundersfoot,2023-06-13T07:40:00.000+00:00,feeder,,L1 Active Power,kW,6.06
605210,Whitlow Housing Saundersfoot,2023-06-13T07:40:00.000+00:00,feeder,,N Current (RMS),A,15.0
605210,Whitlow Housing Saundersfoot,2023-06-13T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,20.1
605210,Whitlow Housing Saundersfoot,2023-06-13T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,22.5
605210,Whitlow Housing Saundersfoot,2023-06-13T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,26.3
605210,Whitlow Housing Saundersfoot,2023-06-13T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.13
605210,Whitlow Housing Saundersfoot,2023-06-13T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.67
605210,Whitlow Housing Saundersfoot,2023-06-13T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.99
605210,Whitlow Housing Saundersfoot,2023-06-13T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.21
605210,Whitlow Housing Saundersfoot,2023-06-13T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.63
605210,Whitlow Housing Saundersfoot,2023-06-13T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.51
605210,Whitlow Housing Saundersfoot,2023-06-13T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,13.3
605210,Whitlow Housing Saundersfoot,2023-06-13T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.2
605210,Whitlow Housing Saundersfoot,2023-06-13T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.8
605210,Whitlow Housing Saundersfoot,2023-06-13T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.5
605210,Whitlow Housing Saundersfoot,2023-06-13T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.04
605210,Whitlow Housing Saundersfoot,2023-06-13T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
605210,Whitlow Housing Saundersfoot,2023-06-13T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.69
605210,Whitlow Housing Saundersfoot,2023-06-13T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.89
605210,Whitlow Housing Saundersfoot,2023-06-13T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.51
605210,Whitlow Housing Saundersfoot,2023-06-13T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.52
605210,Whitlow Housing Saundersfoot,2023-06-13T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,33.2
605210,Whitlow Housing Saundersfoot,2023-06-13T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.6
605210,Whitlow Housing Saundersfoot,2023-06-13T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.8
605210,Whitlow Housing Saundersfoot,2023-06-13T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.3
605210,Whitlow Housing Saundersfoot,2023-06-13T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
605210,Whitlow Housing Saundersfoot,2023-06-13T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
605210,Whitlow Housing Saundersfoot,2023-06-13T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
605210,Whitlow Housing Saundersfoot,2023-06-13T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.27
605210,Whitlow Housing Saundersfoot,2023-06-13T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.88
605210,Whitlow Housing Saundersfoot,2023-06-13T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.09
605210,Whitlow Housing Saundersfoot,2023-06-13T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.2
605210,Whitlow Housing Saundersfoot,2023-06-13T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.1
605210,Whitlow Housing Saundersfoot,2023-06-13T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.5
605210,Whitlow Housing Saundersfoot,2023-06-13T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.3
605210,Whitlow Housing Saundersfoot,2023-06-13T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-13T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
605210,Whitlow Housing Saundersfoot,2023-06-13T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-13T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-13T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.25
605210,Whitlow Housing Saundersfoot,2023-06-13T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-13T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,1.6
605210,Whitlow Housing Saundersfoot,2023-06-13T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.4
605210,Whitlow Housing Saundersfoot,2023-06-13T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.7
605210,Whitlow Housing Saundersfoot,2023-06-13T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.8
605210,Whitlow Housing Saundersfoot,2023-06-13T07:40:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-13T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
605210,Whitlow Housing Saundersfoot,2023-06-13T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.27
605210,Whitlow Housing Saundersfoot,2023-06-13T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
605210,Whitlow Housing Saundersfoot,2023-06-13T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.28
605210,Whitlow Housing Saundersfoot,2023-06-13T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
605210,Whitlow Housing Saundersfoot,2023-06-13T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.21
605210,Whitlow Housing Saundersfoot,2023-06-13T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
605210,Whitlow Housing Saundersfoot,2023-06-13T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
605210,Whitlow Housing Saundersfoot,2023-06-13T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
605210,Whitlow Housing Saundersfoot,2023-06-13T07:40:00.000+00:00,busbar,,L3 Active Power,kW,13.97
605210,Whitlow Housing Saundersfoot,2023-06-13T07:40:00.000+00:00,busbar,,L2 Active Power,kW,16.83
605210,Whitlow Housing Saundersfoot,2023-06-13T07:40:00.000+00:00,busbar,,L1 Active Power,kW,19.17
605210,Whitlow Housing Saundersfoot,2023-06-13T07:40:00.000+00:00,busbar,,N Current (RMS),A,35.4
605210,Whitlow Housing Saundersfoot,2023-06-13T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
605210,Whitlow Housing Saundersfoot,2023-06-13T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
605210,Whitlow Housing Saundersfoot,2023-06-13T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.2
605210,Whitlow Housing Saundersfoot,2023-06-13T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.59
605210,Whitlow Housing Saundersfoot,2023-06-13T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.81
605210,Whitlow Housing Saundersfoot,2023-06-13T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
605210,Whitlow Housing Saundersfoot,2023-06-13T07:30:00.000+00:00,feeder,,L3 Active Power,kW,4.96
605210,Whitlow Housing Saundersfoot,2023-06-13T07:30:00.000+00:00,feeder,,L2 Active Power,kW,4.77
605210,Whitlow Housing Saundersfoot,2023-06-13T07:30:00.000+00:00,feeder,,L1 Active Power,kW,4.51
605210,Whitlow Housing Saundersfoot,2023-06-13T07:30:00.000+00:00,feeder,,N Current (RMS),A,10.4
605210,Whitlow Housing Saundersfoot,2023-06-13T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,21.9
605210,Whitlow Housing Saundersfoot,2023-06-13T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,21.1
605210,Whitlow Housing Saundersfoot,2023-06-13T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,19.8
605210,Whitlow Housing Saundersfoot,2023-06-13T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.18
605210,Whitlow Housing Saundersfoot,2023-06-13T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.85
605210,Whitlow Housing Saundersfoot,2023-06-13T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.96
605210,Whitlow Housing Saundersfoot,2023-06-13T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.01
605210,Whitlow Housing Saundersfoot,2023-06-13T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.13
605210,Whitlow Housing Saundersfoot,2023-06-13T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.47
605210,Whitlow Housing Saundersfoot,2023-06-13T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,38.3
605210,Whitlow Housing Saundersfoot,2023-06-13T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.6
605210,Whitlow Housing Saundersfoot,2023-06-13T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.4
605210,Whitlow Housing Saundersfoot,2023-06-13T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,61.7
605210,Whitlow Housing Saundersfoot,2023-06-13T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.89
605210,Whitlow Housing Saundersfoot,2023-06-13T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
605210,Whitlow Housing Saundersfoot,2023-06-13T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.56
605210,Whitlow Housing Saundersfoot,2023-06-13T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.66
605210,Whitlow Housing Saundersfoot,2023-06-13T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.79
605210,Whitlow Housing Saundersfoot,2023-06-13T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.23
605210,Whitlow Housing Saundersfoot,2023-06-13T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,26.5
605210,Whitlow Housing Saundersfoot,2023-06-13T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.6
605210,Whitlow Housing Saundersfoot,2023-06-13T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.7
605210,Whitlow Housing Saundersfoot,2023-06-13T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.3
605210,Whitlow Housing Saundersfoot,2023-06-13T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
605210,Whitlow Housing Saundersfoot,2023-06-13T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
605210,Whitlow Housing Saundersfoot,2023-06-13T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
605210,Whitlow Housing Saundersfoot,2023-06-13T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.91
605210,Whitlow Housing Saundersfoot,2023-06-13T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.4
605210,Whitlow Housing Saundersfoot,2023-06-13T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.56
605210,Whitlow Housing Saundersfoot,2023-06-13T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.7
605210,Whitlow Housing Saundersfoot,2023-06-13T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.1
605210,Whitlow Housing Saundersfoot,2023-06-13T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.5
605210,Whitlow Housing Saundersfoot,2023-06-13T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.7
605210,Whitlow Housing Saundersfoot,2023-06-13T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-13T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
605210,Whitlow Housing Saundersfoot,2023-06-13T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-13T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-13T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.26
605210,Whitlow Housing Saundersfoot,2023-06-13T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
605210,Whitlow Housing Saundersfoot,2023-06-13T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,1.6
605210,Whitlow Housing Saundersfoot,2023-06-13T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.5
605210,Whitlow Housing Saundersfoot,2023-06-13T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.9
605210,Whitlow Housing Saundersfoot,2023-06-13T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.9
605210,Whitlow Housing Saundersfoot,2023-06-13T07:30:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-13T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
605210,Whitlow Housing Saundersfoot,2023-06-13T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.33
605210,Whitlow Housing Saundersfoot,2023-06-13T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
605210,Whitlow Housing Saundersfoot,2023-06-13T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.48
605210,Whitlow Housing Saundersfoot,2023-06-13T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
605210,Whitlow Housing Saundersfoot,2023-06-13T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.14
605210,Whitlow Housing Saundersfoot,2023-06-13T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
605210,Whitlow Housing Saundersfoot,2023-06-13T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
605210,Whitlow Housing Saundersfoot,2023-06-13T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
605210,Whitlow Housing Saundersfoot,2023-06-13T07:30:00.000+00:00,busbar,,L3 Active Power,kW,12.23
605210,Whitlow Housing Saundersfoot,2023-06-13T07:30:00.000+00:00,busbar,,L2 Active Power,kW,14.34
605210,Whitlow Housing Saundersfoot,2023-06-13T07:30:00.000+00:00,busbar,,L1 Active Power,kW,24.75
605210,Whitlow Housing Saundersfoot,2023-06-13T07:30:00.000+00:00,busbar,,N Current (RMS),A,57.4
605210,Whitlow Housing Saundersfoot,2023-06-13T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.5
605210,Whitlow Housing Saundersfoot,2023-06-13T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.5
605210,Whitlow Housing Saundersfoot,2023-06-13T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.9
605210,Whitlow Housing Saundersfoot,2023-06-13T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
605210,Whitlow Housing Saundersfoot,2023-06-13T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.0
605210,Whitlow Housing Saundersfoot,2023-06-13T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
605210,Whitlow Housing Saundersfoot,2023-06-13T07:20:00.000+00:00,feeder,,L3 Active Power,kW,3.09
605210,Whitlow Housing Saundersfoot,2023-06-13T07:20:00.000+00:00,feeder,,L2 Active Power,kW,13.49
605210,Whitlow Housing Saundersfoot,2023-06-13T07:20:00.000+00:00,feeder,,L1 Active Power,kW,5.15
605210,Whitlow Housing Saundersfoot,2023-06-13T07:20:00.000+00:00,feeder,,N Current (RMS),A,47.7
605210,Whitlow Housing Saundersfoot,2023-06-13T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,13.8
605210,Whitlow Housing Saundersfoot,2023-06-13T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,61.3
605210,Whitlow Housing Saundersfoot,2023-06-13T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,22.4
605210,Whitlow Housing Saundersfoot,2023-06-13T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.14
605210,Whitlow Housing Saundersfoot,2023-06-13T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.75
605210,Whitlow Housing Saundersfoot,2023-06-13T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.17
605210,Whitlow Housing Saundersfoot,2023-06-13T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.85
605210,Whitlow Housing Saundersfoot,2023-06-13T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.84
605210,Whitlow Housing Saundersfoot,2023-06-13T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.67
605210,Whitlow Housing Saundersfoot,2023-06-13T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,17.6
605210,Whitlow Housing Saundersfoot,2023-06-13T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.5
605210,Whitlow Housing Saundersfoot,2023-06-13T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.8
605210,Whitlow Housing Saundersfoot,2023-06-13T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.0
605210,Whitlow Housing Saundersfoot,2023-06-13T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.85
605210,Whitlow Housing Saundersfoot,2023-06-13T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
605210,Whitlow Housing Saundersfoot,2023-06-13T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.56
605210,Whitlow Housing Saundersfoot,2023-06-13T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.19
605210,Whitlow Housing Saundersfoot,2023-06-13T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.28
605210,Whitlow Housing Saundersfoot,2023-06-13T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.42
605210,Whitlow Housing Saundersfoot,2023-06-13T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.6
605210,Whitlow Housing Saundersfoot,2023-06-13T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.1
