Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605210,Whitlow Housing Saundersfoot,2023-06-13T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.0
605210,Whitlow Housing Saundersfoot,2023-06-13T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.2
605210,Whitlow Housing Saundersfoot,2023-06-13T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-13T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
605210,Whitlow Housing Saundersfoot,2023-06-13T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
605210,Whitlow Housing Saundersfoot,2023-06-13T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.04
605210,Whitlow Housing Saundersfoot,2023-06-13T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.26
605210,Whitlow Housing Saundersfoot,2023-06-13T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.07
605210,Whitlow Housing Saundersfoot,2023-06-13T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
605210,Whitlow Housing Saundersfoot,2023-06-13T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.6
605210,Whitlow Housing Saundersfoot,2023-06-13T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.2
605210,Whitlow Housing Saundersfoot,2023-06-13T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.9
605210,Whitlow Housing Saundersfoot,2023-06-13T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-13T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
605210,Whitlow Housing Saundersfoot,2023-06-13T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-13T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
605210,Whitlow Housing Saundersfoot,2023-06-13T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.38
605210,Whitlow Housing Saundersfoot,2023-06-13T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-13T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,1.9
605210,Whitlow Housing Saundersfoot,2023-06-13T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.5
605210,Whitlow Housing Saundersfoot,2023-06-13T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.1
605210,Whitlow Housing Saundersfoot,2023-06-13T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.0
605210,Whitlow Housing Saundersfoot,2023-06-13T07:20:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-13T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
605210,Whitlow Housing Saundersfoot,2023-06-13T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.73
605210,Whitlow Housing Saundersfoot,2023-06-13T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
605210,Whitlow Housing Saundersfoot,2023-06-13T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.52
605210,Whitlow Housing Saundersfoot,2023-06-13T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
605210,Whitlow Housing Saundersfoot,2023-06-13T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.62
605210,Whitlow Housing Saundersfoot,2023-06-13T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
605210,Whitlow Housing Saundersfoot,2023-06-13T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
605210,Whitlow Housing Saundersfoot,2023-06-13T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
605210,Whitlow Housing Saundersfoot,2023-06-13T07:20:00.000+00:00,busbar,,L3 Active Power,kW,9.8
605210,Whitlow Housing Saundersfoot,2023-06-13T07:20:00.000+00:00,busbar,,L2 Active Power,kW,21.25
605210,Whitlow Housing Saundersfoot,2023-06-13T07:20:00.000+00:00,busbar,,L1 Active Power,kW,21.29
605210,Whitlow Housing Saundersfoot,2023-06-13T07:20:00.000+00:00,busbar,,N Current (RMS),A,62.4
605210,Whitlow Housing Saundersfoot,2023-06-13T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.7
605210,Whitlow Housing Saundersfoot,2023-06-13T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.7
605210,Whitlow Housing Saundersfoot,2023-06-13T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.7
605210,Whitlow Housing Saundersfoot,2023-06-13T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.44
605210,Whitlow Housing Saundersfoot,2023-06-13T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.2
605210,Whitlow Housing Saundersfoot,2023-06-13T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.29
605210,Whitlow Housing Saundersfoot,2023-06-13T07:10:00.000+00:00,feeder,,L3 Active Power,kW,3.1
605210,Whitlow Housing Saundersfoot,2023-06-13T07:10:00.000+00:00,feeder,,L2 Active Power,kW,5.66
605210,Whitlow Housing Saundersfoot,2023-06-13T07:10:00.000+00:00,feeder,,L1 Active Power,kW,5.77
605210,Whitlow Housing Saundersfoot,2023-06-13T07:10:00.000+00:00,feeder,,N Current (RMS),A,17.5
605210,Whitlow Housing Saundersfoot,2023-06-13T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,14.0
605210,Whitlow Housing Saundersfoot,2023-06-13T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,24.9
605210,Whitlow Housing Saundersfoot,2023-06-13T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,25.4
605210,Whitlow Housing Saundersfoot,2023-06-13T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.09
605210,Whitlow Housing Saundersfoot,2023-06-13T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.61
605210,Whitlow Housing Saundersfoot,2023-06-13T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.18
605210,Whitlow Housing Saundersfoot,2023-06-13T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.79
605210,Whitlow Housing Saundersfoot,2023-06-13T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.76
605210,Whitlow Housing Saundersfoot,2023-06-13T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.08
605210,Whitlow Housing Saundersfoot,2023-06-13T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,20.4
605210,Whitlow Housing Saundersfoot,2023-06-13T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.8
605210,Whitlow Housing Saundersfoot,2023-06-13T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.3
605210,Whitlow Housing Saundersfoot,2023-06-13T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.8
605210,Whitlow Housing Saundersfoot,2023-06-13T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.92
605210,Whitlow Housing Saundersfoot,2023-06-13T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
605210,Whitlow Housing Saundersfoot,2023-06-13T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.27
605210,Whitlow Housing Saundersfoot,2023-06-13T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
605210,Whitlow Housing Saundersfoot,2023-06-13T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.5
605210,Whitlow Housing Saundersfoot,2023-06-13T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.18
605210,Whitlow Housing Saundersfoot,2023-06-13T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,26.0
605210,Whitlow Housing Saundersfoot,2023-06-13T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.3
605210,Whitlow Housing Saundersfoot,2023-06-13T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.9
605210,Whitlow Housing Saundersfoot,2023-06-13T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.4
605210,Whitlow Housing Saundersfoot,2023-06-13T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
605210,Whitlow Housing Saundersfoot,2023-06-13T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
605210,Whitlow Housing Saundersfoot,2023-06-13T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
605210,Whitlow Housing Saundersfoot,2023-06-13T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.02
605210,Whitlow Housing Saundersfoot,2023-06-13T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.62
605210,Whitlow Housing Saundersfoot,2023-06-13T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.74
605210,Whitlow Housing Saundersfoot,2023-06-13T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.1
605210,Whitlow Housing Saundersfoot,2023-06-13T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.8
605210,Whitlow Housing Saundersfoot,2023-06-13T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.0
605210,Whitlow Housing Saundersfoot,2023-06-13T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.7
605210,Whitlow Housing Saundersfoot,2023-06-13T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-13T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
605210,Whitlow Housing Saundersfoot,2023-06-13T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-13T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
605210,Whitlow Housing Saundersfoot,2023-06-13T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.32
605210,Whitlow Housing Saundersfoot,2023-06-13T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
605210,Whitlow Housing Saundersfoot,2023-06-13T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,1.8
605210,Whitlow Housing Saundersfoot,2023-06-13T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.5
605210,Whitlow Housing Saundersfoot,2023-06-13T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.0
605210,Whitlow Housing Saundersfoot,2023-06-13T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.9
605210,Whitlow Housing Saundersfoot,2023-06-13T07:10:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-13T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
605210,Whitlow Housing Saundersfoot,2023-06-13T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.87
605210,Whitlow Housing Saundersfoot,2023-06-13T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
605210,Whitlow Housing Saundersfoot,2023-06-13T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.79
605210,Whitlow Housing Saundersfoot,2023-06-13T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
605210,Whitlow Housing Saundersfoot,2023-06-13T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.44
605210,Whitlow Housing Saundersfoot,2023-06-13T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
605210,Whitlow Housing Saundersfoot,2023-06-13T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
605210,Whitlow Housing Saundersfoot,2023-06-13T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
605210,Whitlow Housing Saundersfoot,2023-06-13T07:10:00.000+00:00,busbar,,L3 Active Power,kW,10.88
605210,Whitlow Housing Saundersfoot,2023-06-13T07:10:00.000+00:00,busbar,,L2 Active Power,kW,15.87
605210,Whitlow Housing Saundersfoot,2023-06-13T07:10:00.000+00:00,busbar,,L1 Active Power,kW,22.76
605210,Whitlow Housing Saundersfoot,2023-06-13T07:10:00.000+00:00,busbar,,N Current (RMS),A,56.2
605210,Whitlow Housing Saundersfoot,2023-06-13T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.5
605210,Whitlow Housing Saundersfoot,2023-06-13T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
605210,Whitlow Housing Saundersfoot,2023-06-13T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.2
605210,Whitlow Housing Saundersfoot,2023-06-13T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.72
605210,Whitlow Housing Saundersfoot,2023-06-13T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
605210,Whitlow Housing Saundersfoot,2023-06-13T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
605210,Whitlow Housing Saundersfoot,2023-06-13T07:00:00.000+00:00,feeder,,L3 Active Power,kW,2.03
605210,Whitlow Housing Saundersfoot,2023-06-13T07:00:00.000+00:00,feeder,,L2 Active Power,kW,3.06
605210,Whitlow Housing Saundersfoot,2023-06-13T07:00:00.000+00:00,feeder,,L1 Active Power,kW,4.47
605210,Whitlow Housing Saundersfoot,2023-06-13T07:00:00.000+00:00,feeder,,N Current (RMS),A,15.6
605210,Whitlow Housing Saundersfoot,2023-06-13T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,9.4
605210,Whitlow Housing Saundersfoot,2023-06-13T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.9
605210,Whitlow Housing Saundersfoot,2023-06-13T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,20.3
605210,Whitlow Housing Saundersfoot,2023-06-13T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.12
605210,Whitlow Housing Saundersfoot,2023-06-13T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.52
605210,Whitlow Housing Saundersfoot,2023-06-13T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.19
605210,Whitlow Housing Saundersfoot,2023-06-13T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.52
605210,Whitlow Housing Saundersfoot,2023-06-13T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.16
605210,Whitlow Housing Saundersfoot,2023-06-13T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.19
605210,Whitlow Housing Saundersfoot,2023-06-13T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,17.6
605210,Whitlow Housing Saundersfoot,2023-06-13T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.3
605210,Whitlow Housing Saundersfoot,2023-06-13T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.2
605210,Whitlow Housing Saundersfoot,2023-06-13T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.4
605210,Whitlow Housing Saundersfoot,2023-06-13T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.01
605210,Whitlow Housing Saundersfoot,2023-06-13T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
605210,Whitlow Housing Saundersfoot,2023-06-13T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
605210,Whitlow Housing Saundersfoot,2023-06-13T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.33
605210,Whitlow Housing Saundersfoot,2023-06-13T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.73
605210,Whitlow Housing Saundersfoot,2023-06-13T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.22
605210,Whitlow Housing Saundersfoot,2023-06-13T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,24.7
605210,Whitlow Housing Saundersfoot,2023-06-13T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.6
605210,Whitlow Housing Saundersfoot,2023-06-13T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.3
605210,Whitlow Housing Saundersfoot,2023-06-13T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.9
605210,Whitlow Housing Saundersfoot,2023-06-13T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
605210,Whitlow Housing Saundersfoot,2023-06-13T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
605210,Whitlow Housing Saundersfoot,2023-06-13T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
605210,Whitlow Housing Saundersfoot,2023-06-13T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.52
605210,Whitlow Housing Saundersfoot,2023-06-13T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.79
605210,Whitlow Housing Saundersfoot,2023-06-13T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.28
605210,Whitlow Housing Saundersfoot,2023-06-13T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.6
605210,Whitlow Housing Saundersfoot,2023-06-13T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.5
605210,Whitlow Housing Saundersfoot,2023-06-13T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.5
605210,Whitlow Housing Saundersfoot,2023-06-13T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.8
605210,Whitlow Housing Saundersfoot,2023-06-13T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-13T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
605210,Whitlow Housing Saundersfoot,2023-06-13T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-13T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-13T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.29
605210,Whitlow Housing Saundersfoot,2023-06-13T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-13T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,1.7
605210,Whitlow Housing Saundersfoot,2023-06-13T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.6
605210,Whitlow Housing Saundersfoot,2023-06-13T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.0
605210,Whitlow Housing Saundersfoot,2023-06-13T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.0
605210,Whitlow Housing Saundersfoot,2023-06-13T07:00:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-13T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
605210,Whitlow Housing Saundersfoot,2023-06-13T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.98
605210,Whitlow Housing Saundersfoot,2023-06-13T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
605210,Whitlow Housing Saundersfoot,2023-06-13T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.08
605210,Whitlow Housing Saundersfoot,2023-06-13T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
605210,Whitlow Housing Saundersfoot,2023-06-13T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.85
605210,Whitlow Housing Saundersfoot,2023-06-13T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
605210,Whitlow Housing Saundersfoot,2023-06-13T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
605210,Whitlow Housing Saundersfoot,2023-06-13T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
605210,Whitlow Housing Saundersfoot,2023-06-13T07:00:00.000+00:00,busbar,,L3 Active Power,kW,18.39
605210,Whitlow Housing Saundersfoot,2023-06-13T07:00:00.000+00:00,busbar,,L2 Active Power,kW,12.03
605210,Whitlow Housing Saundersfoot,2023-06-13T07:00:00.000+00:00,busbar,,L1 Active Power,kW,19.16
605210,Whitlow Housing Saundersfoot,2023-06-13T07:00:00.000+00:00,busbar,,N Current (RMS),A,43.7
605210,Whitlow Housing Saundersfoot,2023-06-13T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.3
605210,Whitlow Housing Saundersfoot,2023-06-13T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
605210,Whitlow Housing Saundersfoot,2023-06-13T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.1
605210,Whitlow Housing Saundersfoot,2023-06-13T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.48
605210,Whitlow Housing Saundersfoot,2023-06-13T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
605210,Whitlow Housing Saundersfoot,2023-06-13T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
605210,Whitlow Housing Saundersfoot,2023-06-13T06:50:00.000+00:00,feeder,,L3 Active Power,kW,2.54
605210,Whitlow Housing Saundersfoot,2023-06-13T06:50:00.000+00:00,feeder,,L2 Active Power,kW,4.66
605210,Whitlow Housing Saundersfoot,2023-06-13T06:50:00.000+00:00,feeder,,L1 Active Power,kW,2.92
605210,Whitlow Housing Saundersfoot,2023-06-13T06:50:00.000+00:00,feeder,,N Current (RMS),A,15.3
605210,Whitlow Housing Saundersfoot,2023-06-13T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,11.9
605210,Whitlow Housing Saundersfoot,2023-06-13T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,21.7
605210,Whitlow Housing Saundersfoot,2023-06-13T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,15.3
605210,Whitlow Housing Saundersfoot,2023-06-13T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.02
605210,Whitlow Housing Saundersfoot,2023-06-13T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.59
605210,Whitlow Housing Saundersfoot,2023-06-13T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.04
605210,Whitlow Housing Saundersfoot,2023-06-13T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.59
605210,Whitlow Housing Saundersfoot,2023-06-13T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.0
605210,Whitlow Housing Saundersfoot,2023-06-13T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.32
605210,Whitlow Housing Saundersfoot,2023-06-13T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,31.4
605210,Whitlow Housing Saundersfoot,2023-06-13T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,38.5
605210,Whitlow Housing Saundersfoot,2023-06-13T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.6
605210,Whitlow Housing Saundersfoot,2023-06-13T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,50.0
605210,Whitlow Housing Saundersfoot,2023-06-13T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
605210,Whitlow Housing Saundersfoot,2023-06-13T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
605210,Whitlow Housing Saundersfoot,2023-06-13T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
605210,Whitlow Housing Saundersfoot,2023-06-13T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.41
605210,Whitlow Housing Saundersfoot,2023-06-13T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.61
605210,Whitlow Housing Saundersfoot,2023-06-13T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.44
605210,Whitlow Housing Saundersfoot,2023-06-13T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,22.0
605210,Whitlow Housing Saundersfoot,2023-06-13T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.8
605210,Whitlow Housing Saundersfoot,2023-06-13T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.0
605210,Whitlow Housing Saundersfoot,2023-06-13T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.2
605210,Whitlow Housing Saundersfoot,2023-06-13T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
605210,Whitlow Housing Saundersfoot,2023-06-13T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
605210,Whitlow Housing Saundersfoot,2023-06-13T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
605210,Whitlow Housing Saundersfoot,2023-06-13T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.01
605210,Whitlow Housing Saundersfoot,2023-06-13T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.09
605210,Whitlow Housing Saundersfoot,2023-06-13T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.45
605210,Whitlow Housing Saundersfoot,2023-06-13T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,4.6
605210,Whitlow Housing Saundersfoot,2023-06-13T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.8
605210,Whitlow Housing Saundersfoot,2023-06-13T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.5
605210,Whitlow Housing Saundersfoot,2023-06-13T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.5
605210,Whitlow Housing Saundersfoot,2023-06-13T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-13T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
605210,Whitlow Housing Saundersfoot,2023-06-13T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-13T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-13T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.28
605210,Whitlow Housing Saundersfoot,2023-06-13T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-13T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,1.6
605210,Whitlow Housing Saundersfoot,2023-06-13T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.5
605210,Whitlow Housing Saundersfoot,2023-06-13T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.9
605210,Whitlow Housing Saundersfoot,2023-06-13T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.0
605210,Whitlow Housing Saundersfoot,2023-06-13T06:50:00.000+00:00,transformer,,Temperature,C,1.1
605210,Whitlow Housing Saundersfoot,2023-06-13T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
605210,Whitlow Housing Saundersfoot,2023-06-13T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.13
605210,Whitlow Housing Saundersfoot,2023-06-13T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
605210,Whitlow Housing Saundersfoot,2023-06-13T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.1
605210,Whitlow Housing Saundersfoot,2023-06-13T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
605210,Whitlow Housing Saundersfoot,2023-06-13T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.97
605210,Whitlow Housing Saundersfoot,2023-06-13T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
605210,Whitlow Housing Saundersfoot,2023-06-13T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
605210,Whitlow Housing Saundersfoot,2023-06-13T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
605210,Whitlow Housing Saundersfoot,2023-06-13T06:50:00.000+00:00,busbar,,L3 Active Power,kW,12.55
605210,Whitlow Housing Saundersfoot,2023-06-13T06:50:00.000+00:00,busbar,,L2 Active Power,kW,13.65
605210,Whitlow Housing Saundersfoot,2023-06-13T06:50:00.000+00:00,busbar,,L1 Active Power,kW,20.12
605210,Whitlow Housing Saundersfoot,2023-06-13T06:50:00.000+00:00,busbar,,N Current (RMS),A,49.4
605210,Whitlow Housing Saundersfoot,2023-06-13T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
605210,Whitlow Housing Saundersfoot,2023-06-13T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
605210,Whitlow Housing Saundersfoot,2023-06-13T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
605210,Whitlow Housing Saundersfoot,2023-06-13T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.16
605210,Whitlow Housing Saundersfoot,2023-06-13T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
605210,Whitlow Housing Saundersfoot,2023-06-13T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
605210,Whitlow Housing Saundersfoot,2023-06-13T06:40:00.000+00:00,feeder,,L3 Active Power,kW,2.01
605210,Whitlow Housing Saundersfoot,2023-06-13T06:40:00.000+00:00,feeder,,L2 Active Power,kW,7.16
605210,Whitlow Housing Saundersfoot,2023-06-13T06:40:00.000+00:00,feeder,,L1 Active Power,kW,1.96
605210,Whitlow Housing Saundersfoot,2023-06-13T06:40:00.000+00:00,feeder,,N Current (RMS),A,23.0
605210,Whitlow Housing Saundersfoot,2023-06-13T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,9.0
605210,Whitlow Housing Saundersfoot,2023-06-13T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,31.6
605210,Whitlow Housing Saundersfoot,2023-06-13T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,10.2
605210,Whitlow Housing Saundersfoot,2023-06-13T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.08
605210,Whitlow Housing Saundersfoot,2023-06-13T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.5
605210,Whitlow Housing Saundersfoot,2023-06-13T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.31
605210,Whitlow Housing Saundersfoot,2023-06-13T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.69
605210,Whitlow Housing Saundersfoot,2023-06-13T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.11
605210,Whitlow Housing Saundersfoot,2023-06-13T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.6
605210,Whitlow Housing Saundersfoot,2023-06-13T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,14.2
605210,Whitlow Housing Saundersfoot,2023-06-13T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.4
605210,Whitlow Housing Saundersfoot,2023-06-13T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.5
605210,Whitlow Housing Saundersfoot,2023-06-13T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.9
605210,Whitlow Housing Saundersfoot,2023-06-13T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
605210,Whitlow Housing Saundersfoot,2023-06-13T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
605210,Whitlow Housing Saundersfoot,2023-06-13T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
605210,Whitlow Housing Saundersfoot,2023-06-13T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.26
605210,Whitlow Housing Saundersfoot,2023-06-13T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.93
605210,Whitlow Housing Saundersfoot,2023-06-13T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.97
605210,Whitlow Housing Saundersfoot,2023-06-13T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.9
605210,Whitlow Housing Saundersfoot,2023-06-13T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.3
605210,Whitlow Housing Saundersfoot,2023-06-13T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.0
605210,Whitlow Housing Saundersfoot,2023-06-13T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.2
605210,Whitlow Housing Saundersfoot,2023-06-13T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
605210,Whitlow Housing Saundersfoot,2023-06-13T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
605210,Whitlow Housing Saundersfoot,2023-06-13T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
605210,Whitlow Housing Saundersfoot,2023-06-13T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.99
605210,Whitlow Housing Saundersfoot,2023-06-13T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.99
605210,Whitlow Housing Saundersfoot,2023-06-13T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.65
605210,Whitlow Housing Saundersfoot,2023-06-13T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.7
605210,Whitlow Housing Saundersfoot,2023-06-13T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.9
605210,Whitlow Housing Saundersfoot,2023-06-13T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.5
605210,Whitlow Housing Saundersfoot,2023-06-13T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.4
605210,Whitlow Housing Saundersfoot,2023-06-13T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-13T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
605210,Whitlow Housing Saundersfoot,2023-06-13T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-13T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-13T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.24
605210,Whitlow Housing Saundersfoot,2023-06-13T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-13T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,1.6
605210,Whitlow Housing Saundersfoot,2023-06-13T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.5
605210,Whitlow Housing Saundersfoot,2023-06-13T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.8
605210,Whitlow Housing Saundersfoot,2023-06-13T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.9
605210,Whitlow Housing Saundersfoot,2023-06-13T06:40:00.000+00:00,transformer,,Temperature,C,0.4
605210,Whitlow Housing Saundersfoot,2023-06-13T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
605210,Whitlow Housing Saundersfoot,2023-06-13T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.68
605210,Whitlow Housing Saundersfoot,2023-06-13T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
605210,Whitlow Housing Saundersfoot,2023-06-13T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.58
605210,Whitlow Housing Saundersfoot,2023-06-13T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
605210,Whitlow Housing Saundersfoot,2023-06-13T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.66
605210,Whitlow Housing Saundersfoot,2023-06-13T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
605210,Whitlow Housing Saundersfoot,2023-06-13T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
605210,Whitlow Housing Saundersfoot,2023-06-13T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
605210,Whitlow Housing Saundersfoot,2023-06-13T06:40:00.000+00:00,busbar,,L3 Active Power,kW,10.96
605210,Whitlow Housing Saundersfoot,2023-06-13T06:40:00.000+00:00,busbar,,L2 Active Power,kW,16.44
605210,Whitlow Housing Saundersfoot,2023-06-13T06:40:00.000+00:00,busbar,,L1 Active Power,kW,12.18
605210,Whitlow Housing Saundersfoot,2023-06-13T06:40:00.000+00:00,busbar,,N Current (RMS),A,35.6
605210,Whitlow Housing Saundersfoot,2023-06-13T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.1
605210,Whitlow Housing Saundersfoot,2023-06-13T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.7
605210,Whitlow Housing Saundersfoot,2023-06-13T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
605210,Whitlow Housing Saundersfoot,2023-06-13T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.5
605210,Whitlow Housing Saundersfoot,2023-06-13T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
605210,Whitlow Housing Saundersfoot,2023-06-13T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.24
605210,Whitlow Housing Saundersfoot,2023-06-13T06:30:00.000+00:00,feeder,,L3 Active Power,kW,2.86
605210,Whitlow Housing Saundersfoot,2023-06-13T06:30:00.000+00:00,feeder,,L2 Active Power,kW,6.52
605210,Whitlow Housing Saundersfoot,2023-06-13T06:30:00.000+00:00,feeder,,L1 Active Power,kW,3.37
605210,Whitlow Housing Saundersfoot,2023-06-13T06:30:00.000+00:00,feeder,,N Current (RMS),A,24.9
605210,Whitlow Housing Saundersfoot,2023-06-13T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,13.8
605210,Whitlow Housing Saundersfoot,2023-06-13T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,30.3
605210,Whitlow Housing Saundersfoot,2023-06-13T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,21.0
605210,Whitlow Housing Saundersfoot,2023-06-13T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.11
605210,Whitlow Housing Saundersfoot,2023-06-13T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.31
605210,Whitlow Housing Saundersfoot,2023-06-13T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.25
605210,Whitlow Housing Saundersfoot,2023-06-13T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.15
605210,Whitlow Housing Saundersfoot,2023-06-13T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.78
605210,Whitlow Housing Saundersfoot,2023-06-13T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.1
605210,Whitlow Housing Saundersfoot,2023-06-13T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.1
605210,Whitlow Housing Saundersfoot,2023-06-13T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.6
605210,Whitlow Housing Saundersfoot,2023-06-13T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.8
605210,Whitlow Housing Saundersfoot,2023-06-13T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.1
605210,Whitlow Housing Saundersfoot,2023-06-13T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
605210,Whitlow Housing Saundersfoot,2023-06-13T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
605210,Whitlow Housing Saundersfoot,2023-06-13T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
605210,Whitlow Housing Saundersfoot,2023-06-13T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.15
605210,Whitlow Housing Saundersfoot,2023-06-13T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.53
605210,Whitlow Housing Saundersfoot,2023-06-13T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.26
605210,Whitlow Housing Saundersfoot,2023-06-13T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.2
605210,Whitlow Housing Saundersfoot,2023-06-13T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.8
605210,Whitlow Housing Saundersfoot,2023-06-13T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.3
605210,Whitlow Housing Saundersfoot,2023-06-13T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.4
605210,Whitlow Housing Saundersfoot,2023-06-13T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
605210,Whitlow Housing Saundersfoot,2023-06-13T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
605210,Whitlow Housing Saundersfoot,2023-06-13T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
605210,Whitlow Housing Saundersfoot,2023-06-13T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.83
605210,Whitlow Housing Saundersfoot,2023-06-13T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.19
605210,Whitlow Housing Saundersfoot,2023-06-13T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.76
605210,Whitlow Housing Saundersfoot,2023-06-13T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.2
605210,Whitlow Housing Saundersfoot,2023-06-13T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.7
605210,Whitlow Housing Saundersfoot,2023-06-13T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.5
605210,Whitlow Housing Saundersfoot,2023-06-13T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.8
605210,Whitlow Housing Saundersfoot,2023-06-13T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-13T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
605210,Whitlow Housing Saundersfoot,2023-06-13T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
605210,Whitlow Housing Saundersfoot,2023-06-13T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-13T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.69
605210,Whitlow Housing Saundersfoot,2023-06-13T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-13T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.7
605210,Whitlow Housing Saundersfoot,2023-06-13T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.1
605210,Whitlow Housing Saundersfoot,2023-06-13T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.5
605210,Whitlow Housing Saundersfoot,2023-06-13T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.7
605210,Whitlow Housing Saundersfoot,2023-06-13T06:30:00.000+00:00,transformer,,Temperature,C,1.5
605210,Whitlow Housing Saundersfoot,2023-06-13T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
605210,Whitlow Housing Saundersfoot,2023-06-13T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.27
605210,Whitlow Housing Saundersfoot,2023-06-13T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
605210,Whitlow Housing Saundersfoot,2023-06-13T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.15
605210,Whitlow Housing Saundersfoot,2023-06-13T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
605210,Whitlow Housing Saundersfoot,2023-06-13T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.43
605210,Whitlow Housing Saundersfoot,2023-06-13T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
605210,Whitlow Housing Saundersfoot,2023-06-13T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
605210,Whitlow Housing Saundersfoot,2023-06-13T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
605210,Whitlow Housing Saundersfoot,2023-06-13T06:30:00.000+00:00,busbar,,L3 Active Power,kW,13.0
605210,Whitlow Housing Saundersfoot,2023-06-13T06:30:00.000+00:00,busbar,,L2 Active Power,kW,16.7
605210,Whitlow Housing Saundersfoot,2023-06-13T06:30:00.000+00:00,busbar,,L1 Active Power,kW,15.49
605210,Whitlow Housing Saundersfoot,2023-06-13T06:30:00.000+00:00,busbar,,N Current (RMS),A,43.2
605210,Whitlow Housing Saundersfoot,2023-06-13T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.7
605210,Whitlow Housing Saundersfoot,2023-06-13T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.7
605210,Whitlow Housing Saundersfoot,2023-06-13T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.6
605210,Whitlow Housing Saundersfoot,2023-06-13T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.97
605210,Whitlow Housing Saundersfoot,2023-06-13T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
605210,Whitlow Housing Saundersfoot,2023-06-13T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
605210,Whitlow Housing Saundersfoot,2023-06-13T06:20:00.000+00:00,feeder,,L3 Active Power,kW,3.43
605210,Whitlow Housing Saundersfoot,2023-06-13T06:20:00.000+00:00,feeder,,L2 Active Power,kW,3.29
605210,Whitlow Housing Saundersfoot,2023-06-13T06:20:00.000+00:00,feeder,,L1 Active Power,kW,2.28
605210,Whitlow Housing Saundersfoot,2023-06-13T06:20:00.000+00:00,feeder,,N Current (RMS),A,12.6
605210,Whitlow Housing Saundersfoot,2023-06-13T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,16.3
605210,Whitlow Housing Saundersfoot,2023-06-13T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,15.2
605210,Whitlow Housing Saundersfoot,2023-06-13T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,11.7
605210,Whitlow Housing Saundersfoot,2023-06-13T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.1
605210,Whitlow Housing Saundersfoot,2023-06-13T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.45
605210,Whitlow Housing Saundersfoot,2023-06-13T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.1
605210,Whitlow Housing Saundersfoot,2023-06-13T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.9
605210,Whitlow Housing Saundersfoot,2023-06-13T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.75
605210,Whitlow Housing Saundersfoot,2023-06-13T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.64
605210,Whitlow Housing Saundersfoot,2023-06-13T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.3
605210,Whitlow Housing Saundersfoot,2023-06-13T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.5
605210,Whitlow Housing Saundersfoot,2023-06-13T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.8
605210,Whitlow Housing Saundersfoot,2023-06-13T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.6
605210,Whitlow Housing Saundersfoot,2023-06-13T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
605210,Whitlow Housing Saundersfoot,2023-06-13T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
605210,Whitlow Housing Saundersfoot,2023-06-13T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.78
605210,Whitlow Housing Saundersfoot,2023-06-13T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.91
605210,Whitlow Housing Saundersfoot,2023-06-13T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.67
605210,Whitlow Housing Saundersfoot,2023-06-13T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.1
605210,Whitlow Housing Saundersfoot,2023-06-13T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.0
605210,Whitlow Housing Saundersfoot,2023-06-13T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.7
605210,Whitlow Housing Saundersfoot,2023-06-13T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.9
605210,Whitlow Housing Saundersfoot,2023-06-13T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.8
605210,Whitlow Housing Saundersfoot,2023-06-13T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
605210,Whitlow Housing Saundersfoot,2023-06-13T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
605210,Whitlow Housing Saundersfoot,2023-06-13T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
605210,Whitlow Housing Saundersfoot,2023-06-13T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.4
605210,Whitlow Housing Saundersfoot,2023-06-13T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.39
605210,Whitlow Housing Saundersfoot,2023-06-13T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.46
605210,Whitlow Housing Saundersfoot,2023-06-13T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.5
605210,Whitlow Housing Saundersfoot,2023-06-13T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.7
605210,Whitlow Housing Saundersfoot,2023-06-13T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.2
605210,Whitlow Housing Saundersfoot,2023-06-13T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.2
605210,Whitlow Housing Saundersfoot,2023-06-13T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-13T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
605210,Whitlow Housing Saundersfoot,2023-06-13T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
605210,Whitlow Housing Saundersfoot,2023-06-13T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-13T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.04
605210,Whitlow Housing Saundersfoot,2023-06-13T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-13T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.8
605210,Whitlow Housing Saundersfoot,2023-06-13T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.5
605210,Whitlow Housing Saundersfoot,2023-06-13T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.5
605210,Whitlow Housing Saundersfoot,2023-06-13T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.8
605210,Whitlow Housing Saundersfoot,2023-06-13T06:20:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-13T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
605210,Whitlow Housing Saundersfoot,2023-06-13T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.94
605210,Whitlow Housing Saundersfoot,2023-06-13T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
605210,Whitlow Housing Saundersfoot,2023-06-13T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.99
605210,Whitlow Housing Saundersfoot,2023-06-13T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
605210,Whitlow Housing Saundersfoot,2023-06-13T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.9
605210,Whitlow Housing Saundersfoot,2023-06-13T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
605210,Whitlow Housing Saundersfoot,2023-06-13T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
605210,Whitlow Housing Saundersfoot,2023-06-13T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
605210,Whitlow Housing Saundersfoot,2023-06-13T06:20:00.000+00:00,busbar,,L3 Active Power,kW,12.65
605210,Whitlow Housing Saundersfoot,2023-06-13T06:20:00.000+00:00,busbar,,L2 Active Power,kW,13.16
605210,Whitlow Housing Saundersfoot,2023-06-13T06:20:00.000+00:00,busbar,,L1 Active Power,kW,17.48
605210,Whitlow Housing Saundersfoot,2023-06-13T06:20:00.000+00:00,busbar,,N Current (RMS),A,38.5
605210,Whitlow Housing Saundersfoot,2023-06-13T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.1
605210,Whitlow Housing Saundersfoot,2023-06-13T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
605210,Whitlow Housing Saundersfoot,2023-06-13T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.4
605210,Whitlow Housing Saundersfoot,2023-06-13T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.11
605210,Whitlow Housing Saundersfoot,2023-06-13T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
605210,Whitlow Housing Saundersfoot,2023-06-13T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
605210,Whitlow Housing Saundersfoot,2023-06-13T06:10:00.000+00:00,feeder,,L3 Active Power,kW,3.95
605210,Whitlow Housing Saundersfoot,2023-06-13T06:10:00.000+00:00,feeder,,L2 Active Power,kW,3.53
605210,Whitlow Housing Saundersfoot,2023-06-13T06:10:00.000+00:00,feeder,,L1 Active Power,kW,3.9
605210,Whitlow Housing Saundersfoot,2023-06-13T06:10:00.000+00:00,feeder,,N Current (RMS),A,13.3
605210,Whitlow Housing Saundersfoot,2023-06-13T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,18.1
605210,Whitlow Housing Saundersfoot,2023-06-13T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,15.6
605210,Whitlow Housing Saundersfoot,2023-06-13T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,18.8
605210,Whitlow Housing Saundersfoot,2023-06-13T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.18
605210,Whitlow Housing Saundersfoot,2023-06-13T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.57
605210,Whitlow Housing Saundersfoot,2023-06-13T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.26
605210,Whitlow Housing Saundersfoot,2023-06-13T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.05
605210,Whitlow Housing Saundersfoot,2023-06-13T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.47
605210,Whitlow Housing Saundersfoot,2023-06-13T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.39
605210,Whitlow Housing Saundersfoot,2023-06-13T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,14.1
605210,Whitlow Housing Saundersfoot,2023-06-13T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.0
605210,Whitlow Housing Saundersfoot,2023-06-13T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.3
605210,Whitlow Housing Saundersfoot,2023-06-13T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.3
605210,Whitlow Housing Saundersfoot,2023-06-13T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
605210,Whitlow Housing Saundersfoot,2023-06-13T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
605210,Whitlow Housing Saundersfoot,2023-06-13T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
605210,Whitlow Housing Saundersfoot,2023-06-13T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.12
605210,Whitlow Housing Saundersfoot,2023-06-13T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.43
605210,Whitlow Housing Saundersfoot,2023-06-13T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.71
605210,Whitlow Housing Saundersfoot,2023-06-13T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.5
