Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605210,Whitlow Housing Saundersfoot,2023-06-13T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.0
605210,Whitlow Housing Saundersfoot,2023-06-13T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.6
605210,Whitlow Housing Saundersfoot,2023-06-13T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.6
605210,Whitlow Housing Saundersfoot,2023-06-13T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.2
605210,Whitlow Housing Saundersfoot,2023-06-13T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
605210,Whitlow Housing Saundersfoot,2023-06-13T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
605210,Whitlow Housing Saundersfoot,2023-06-13T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.56
605210,Whitlow Housing Saundersfoot,2023-06-13T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.57
605210,Whitlow Housing Saundersfoot,2023-06-13T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.86
605210,Whitlow Housing Saundersfoot,2023-06-13T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.1
605210,Whitlow Housing Saundersfoot,2023-06-13T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.1
605210,Whitlow Housing Saundersfoot,2023-06-13T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.4
605210,Whitlow Housing Saundersfoot,2023-06-13T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.6
605210,Whitlow Housing Saundersfoot,2023-06-13T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-13T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
605210,Whitlow Housing Saundersfoot,2023-06-13T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-13T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-13T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.21
605210,Whitlow Housing Saundersfoot,2023-06-13T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-13T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,4.9
605210,Whitlow Housing Saundersfoot,2023-06-13T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.8
605210,Whitlow Housing Saundersfoot,2023-06-13T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.1
605210,Whitlow Housing Saundersfoot,2023-06-13T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.9
605210,Whitlow Housing Saundersfoot,2023-06-13T06:10:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-13T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
605210,Whitlow Housing Saundersfoot,2023-06-13T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.52
605210,Whitlow Housing Saundersfoot,2023-06-13T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
605210,Whitlow Housing Saundersfoot,2023-06-13T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.8
605210,Whitlow Housing Saundersfoot,2023-06-13T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
605210,Whitlow Housing Saundersfoot,2023-06-13T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.76
605210,Whitlow Housing Saundersfoot,2023-06-13T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
605210,Whitlow Housing Saundersfoot,2023-06-13T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
605210,Whitlow Housing Saundersfoot,2023-06-13T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
605210,Whitlow Housing Saundersfoot,2023-06-13T06:10:00.000+00:00,busbar,,L3 Active Power,kW,13.69
605210,Whitlow Housing Saundersfoot,2023-06-13T06:10:00.000+00:00,busbar,,L2 Active Power,kW,12.22
605210,Whitlow Housing Saundersfoot,2023-06-13T06:10:00.000+00:00,busbar,,L1 Active Power,kW,14.85
605210,Whitlow Housing Saundersfoot,2023-06-13T06:10:00.000+00:00,busbar,,N Current (RMS),A,38.5
605210,Whitlow Housing Saundersfoot,2023-06-13T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
605210,Whitlow Housing Saundersfoot,2023-06-13T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.1
605210,Whitlow Housing Saundersfoot,2023-06-13T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.3
605210,Whitlow Housing Saundersfoot,2023-06-13T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.21
605210,Whitlow Housing Saundersfoot,2023-06-13T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
605210,Whitlow Housing Saundersfoot,2023-06-13T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
605210,Whitlow Housing Saundersfoot,2023-06-13T06:00:00.000+00:00,feeder,,L3 Active Power,kW,3.32
605210,Whitlow Housing Saundersfoot,2023-06-13T06:00:00.000+00:00,feeder,,L2 Active Power,kW,4.48
605210,Whitlow Housing Saundersfoot,2023-06-13T06:00:00.000+00:00,feeder,,L1 Active Power,kW,4.79
605210,Whitlow Housing Saundersfoot,2023-06-13T06:00:00.000+00:00,feeder,,N Current (RMS),A,12.4
605210,Whitlow Housing Saundersfoot,2023-06-13T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,15.5
605210,Whitlow Housing Saundersfoot,2023-06-13T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,19.6
605210,Whitlow Housing Saundersfoot,2023-06-13T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,20.9
605210,Whitlow Housing Saundersfoot,2023-06-13T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.19
605210,Whitlow Housing Saundersfoot,2023-06-13T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.49
605210,Whitlow Housing Saundersfoot,2023-06-13T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.3
605210,Whitlow Housing Saundersfoot,2023-06-13T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.09
605210,Whitlow Housing Saundersfoot,2023-06-13T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.57
605210,Whitlow Housing Saundersfoot,2023-06-13T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.48
605210,Whitlow Housing Saundersfoot,2023-06-13T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.6
605210,Whitlow Housing Saundersfoot,2023-06-13T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.3
605210,Whitlow Housing Saundersfoot,2023-06-13T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.3
605210,Whitlow Housing Saundersfoot,2023-06-13T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.6
605210,Whitlow Housing Saundersfoot,2023-06-13T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
605210,Whitlow Housing Saundersfoot,2023-06-13T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
605210,Whitlow Housing Saundersfoot,2023-06-13T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
605210,Whitlow Housing Saundersfoot,2023-06-13T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.66
605210,Whitlow Housing Saundersfoot,2023-06-13T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.21
605210,Whitlow Housing Saundersfoot,2023-06-13T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.27
605210,Whitlow Housing Saundersfoot,2023-06-13T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.7
605210,Whitlow Housing Saundersfoot,2023-06-13T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.9
605210,Whitlow Housing Saundersfoot,2023-06-13T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.7
605210,Whitlow Housing Saundersfoot,2023-06-13T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.3
605210,Whitlow Housing Saundersfoot,2023-06-13T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
605210,Whitlow Housing Saundersfoot,2023-06-13T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
605210,Whitlow Housing Saundersfoot,2023-06-13T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.2
605210,Whitlow Housing Saundersfoot,2023-06-13T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.84
605210,Whitlow Housing Saundersfoot,2023-06-13T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.98
605210,Whitlow Housing Saundersfoot,2023-06-13T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.56
605210,Whitlow Housing Saundersfoot,2023-06-13T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.8
605210,Whitlow Housing Saundersfoot,2023-06-13T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.9
605210,Whitlow Housing Saundersfoot,2023-06-13T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.4
605210,Whitlow Housing Saundersfoot,2023-06-13T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.6
605210,Whitlow Housing Saundersfoot,2023-06-13T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-13T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
605210,Whitlow Housing Saundersfoot,2023-06-13T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
605210,Whitlow Housing Saundersfoot,2023-06-13T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-13T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.33
605210,Whitlow Housing Saundersfoot,2023-06-13T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-13T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,2.0
605210,Whitlow Housing Saundersfoot,2023-06-13T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.8
605210,Whitlow Housing Saundersfoot,2023-06-13T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.9
605210,Whitlow Housing Saundersfoot,2023-06-13T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
605210,Whitlow Housing Saundersfoot,2023-06-13T06:00:00.000+00:00,transformer,,Temperature,C,1.9
605210,Whitlow Housing Saundersfoot,2023-06-13T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
605210,Whitlow Housing Saundersfoot,2023-06-13T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.46
605210,Whitlow Housing Saundersfoot,2023-06-13T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
605210,Whitlow Housing Saundersfoot,2023-06-13T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.59
605210,Whitlow Housing Saundersfoot,2023-06-13T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
605210,Whitlow Housing Saundersfoot,2023-06-13T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.73
605210,Whitlow Housing Saundersfoot,2023-06-13T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
605210,Whitlow Housing Saundersfoot,2023-06-13T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
605210,Whitlow Housing Saundersfoot,2023-06-13T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
605210,Whitlow Housing Saundersfoot,2023-06-13T06:00:00.000+00:00,busbar,,L3 Active Power,kW,11.92
605210,Whitlow Housing Saundersfoot,2023-06-13T06:00:00.000+00:00,busbar,,L2 Active Power,kW,16.57
605210,Whitlow Housing Saundersfoot,2023-06-13T06:00:00.000+00:00,busbar,,L1 Active Power,kW,14.1
605210,Whitlow Housing Saundersfoot,2023-06-13T06:00:00.000+00:00,busbar,,N Current (RMS),A,28.2
605210,Whitlow Housing Saundersfoot,2023-06-13T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.1
605210,Whitlow Housing Saundersfoot,2023-06-13T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
605210,Whitlow Housing Saundersfoot,2023-06-13T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
605210,Whitlow Housing Saundersfoot,2023-06-13T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.82
605210,Whitlow Housing Saundersfoot,2023-06-13T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
605210,Whitlow Housing Saundersfoot,2023-06-13T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
605210,Whitlow Housing Saundersfoot,2023-06-13T05:50:00.000+00:00,feeder,,L3 Active Power,kW,4.78
605210,Whitlow Housing Saundersfoot,2023-06-13T05:50:00.000+00:00,feeder,,L2 Active Power,kW,5.23
605210,Whitlow Housing Saundersfoot,2023-06-13T05:50:00.000+00:00,feeder,,L1 Active Power,kW,1.92
605210,Whitlow Housing Saundersfoot,2023-06-13T05:50:00.000+00:00,feeder,,N Current (RMS),A,14.5
605210,Whitlow Housing Saundersfoot,2023-06-13T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,21.1
605210,Whitlow Housing Saundersfoot,2023-06-13T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,23.6
605210,Whitlow Housing Saundersfoot,2023-06-13T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,10.1
605210,Whitlow Housing Saundersfoot,2023-06-13T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.29
605210,Whitlow Housing Saundersfoot,2023-06-13T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.61
605210,Whitlow Housing Saundersfoot,2023-06-13T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.41
605210,Whitlow Housing Saundersfoot,2023-06-13T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.94
605210,Whitlow Housing Saundersfoot,2023-06-13T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.66
605210,Whitlow Housing Saundersfoot,2023-06-13T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.31
605210,Whitlow Housing Saundersfoot,2023-06-13T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,14.2
605210,Whitlow Housing Saundersfoot,2023-06-13T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.7
605210,Whitlow Housing Saundersfoot,2023-06-13T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.7
605210,Whitlow Housing Saundersfoot,2023-06-13T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.1
605210,Whitlow Housing Saundersfoot,2023-06-13T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
605210,Whitlow Housing Saundersfoot,2023-06-13T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
605210,Whitlow Housing Saundersfoot,2023-06-13T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
605210,Whitlow Housing Saundersfoot,2023-06-13T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.11
605210,Whitlow Housing Saundersfoot,2023-06-13T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.83
605210,Whitlow Housing Saundersfoot,2023-06-13T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.17
605210,Whitlow Housing Saundersfoot,2023-06-13T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.5
605210,Whitlow Housing Saundersfoot,2023-06-13T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.4
605210,Whitlow Housing Saundersfoot,2023-06-13T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.3
605210,Whitlow Housing Saundersfoot,2023-06-13T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.7
605210,Whitlow Housing Saundersfoot,2023-06-13T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
605210,Whitlow Housing Saundersfoot,2023-06-13T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
605210,Whitlow Housing Saundersfoot,2023-06-13T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
605210,Whitlow Housing Saundersfoot,2023-06-13T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.28
605210,Whitlow Housing Saundersfoot,2023-06-13T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.17
605210,Whitlow Housing Saundersfoot,2023-06-13T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.65
605210,Whitlow Housing Saundersfoot,2023-06-13T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.3
605210,Whitlow Housing Saundersfoot,2023-06-13T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.0
605210,Whitlow Housing Saundersfoot,2023-06-13T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.6
605210,Whitlow Housing Saundersfoot,2023-06-13T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.8
605210,Whitlow Housing Saundersfoot,2023-06-13T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-13T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
605210,Whitlow Housing Saundersfoot,2023-06-13T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-13T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-13T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.25
605210,Whitlow Housing Saundersfoot,2023-06-13T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-13T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,1.7
605210,Whitlow Housing Saundersfoot,2023-06-13T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
605210,Whitlow Housing Saundersfoot,2023-06-13T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.7
605210,Whitlow Housing Saundersfoot,2023-06-13T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
605210,Whitlow Housing Saundersfoot,2023-06-13T05:50:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-13T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
605210,Whitlow Housing Saundersfoot,2023-06-13T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
605210,Whitlow Housing Saundersfoot,2023-06-13T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
605210,Whitlow Housing Saundersfoot,2023-06-13T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.92
605210,Whitlow Housing Saundersfoot,2023-06-13T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
605210,Whitlow Housing Saundersfoot,2023-06-13T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.96
605210,Whitlow Housing Saundersfoot,2023-06-13T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
605210,Whitlow Housing Saundersfoot,2023-06-13T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
605210,Whitlow Housing Saundersfoot,2023-06-13T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
605210,Whitlow Housing Saundersfoot,2023-06-13T05:50:00.000+00:00,busbar,,L3 Active Power,kW,13.1
605210,Whitlow Housing Saundersfoot,2023-06-13T05:50:00.000+00:00,busbar,,L2 Active Power,kW,14.14
605210,Whitlow Housing Saundersfoot,2023-06-13T05:50:00.000+00:00,busbar,,L1 Active Power,kW,12.06
605210,Whitlow Housing Saundersfoot,2023-06-13T05:50:00.000+00:00,busbar,,N Current (RMS),A,25.6
605210,Whitlow Housing Saundersfoot,2023-06-13T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
605210,Whitlow Housing Saundersfoot,2023-06-13T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
605210,Whitlow Housing Saundersfoot,2023-06-13T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.3
605210,Whitlow Housing Saundersfoot,2023-06-13T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.38
605210,Whitlow Housing Saundersfoot,2023-06-13T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.26
605210,Whitlow Housing Saundersfoot,2023-06-13T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
605210,Whitlow Housing Saundersfoot,2023-06-13T05:40:00.000+00:00,feeder,,L3 Active Power,kW,3.19
605210,Whitlow Housing Saundersfoot,2023-06-13T05:40:00.000+00:00,feeder,,L2 Active Power,kW,4.38
605210,Whitlow Housing Saundersfoot,2023-06-13T05:40:00.000+00:00,feeder,,L1 Active Power,kW,1.97
605210,Whitlow Housing Saundersfoot,2023-06-13T05:40:00.000+00:00,feeder,,N Current (RMS),A,14.1
605210,Whitlow Housing Saundersfoot,2023-06-13T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,16.6
605210,Whitlow Housing Saundersfoot,2023-06-13T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,19.0
605210,Whitlow Housing Saundersfoot,2023-06-13T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,10.1
605210,Whitlow Housing Saundersfoot,2023-06-13T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.23
605210,Whitlow Housing Saundersfoot,2023-06-13T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.74
605210,Whitlow Housing Saundersfoot,2023-06-13T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.41
605210,Whitlow Housing Saundersfoot,2023-06-13T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.9
605210,Whitlow Housing Saundersfoot,2023-06-13T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.47
605210,Whitlow Housing Saundersfoot,2023-06-13T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.3
605210,Whitlow Housing Saundersfoot,2023-06-13T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.5
605210,Whitlow Housing Saundersfoot,2023-06-13T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.5
605210,Whitlow Housing Saundersfoot,2023-06-13T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.0
605210,Whitlow Housing Saundersfoot,2023-06-13T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.9
605210,Whitlow Housing Saundersfoot,2023-06-13T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
605210,Whitlow Housing Saundersfoot,2023-06-13T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
605210,Whitlow Housing Saundersfoot,2023-06-13T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
605210,Whitlow Housing Saundersfoot,2023-06-13T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.22
605210,Whitlow Housing Saundersfoot,2023-06-13T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.76
605210,Whitlow Housing Saundersfoot,2023-06-13T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.26
605210,Whitlow Housing Saundersfoot,2023-06-13T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.7
605210,Whitlow Housing Saundersfoot,2023-06-13T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.7
605210,Whitlow Housing Saundersfoot,2023-06-13T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.8
605210,Whitlow Housing Saundersfoot,2023-06-13T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.1
605210,Whitlow Housing Saundersfoot,2023-06-13T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
605210,Whitlow Housing Saundersfoot,2023-06-13T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
605210,Whitlow Housing Saundersfoot,2023-06-13T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
605210,Whitlow Housing Saundersfoot,2023-06-13T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.63
605210,Whitlow Housing Saundersfoot,2023-06-13T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.85
605210,Whitlow Housing Saundersfoot,2023-06-13T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.41
605210,Whitlow Housing Saundersfoot,2023-06-13T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.3
605210,Whitlow Housing Saundersfoot,2023-06-13T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.0
605210,Whitlow Housing Saundersfoot,2023-06-13T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.2
605210,Whitlow Housing Saundersfoot,2023-06-13T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.4
605210,Whitlow Housing Saundersfoot,2023-06-13T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-13T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
605210,Whitlow Housing Saundersfoot,2023-06-13T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-13T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-13T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.23
605210,Whitlow Housing Saundersfoot,2023-06-13T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-13T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,1.9
605210,Whitlow Housing Saundersfoot,2023-06-13T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.8
605210,Whitlow Housing Saundersfoot,2023-06-13T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.8
605210,Whitlow Housing Saundersfoot,2023-06-13T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
605210,Whitlow Housing Saundersfoot,2023-06-13T05:40:00.000+00:00,transformer,,Temperature,C,0.5
605210,Whitlow Housing Saundersfoot,2023-06-13T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
605210,Whitlow Housing Saundersfoot,2023-06-13T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.83
605210,Whitlow Housing Saundersfoot,2023-06-13T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
605210,Whitlow Housing Saundersfoot,2023-06-13T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.8
605210,Whitlow Housing Saundersfoot,2023-06-13T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
605210,Whitlow Housing Saundersfoot,2023-06-13T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.92
605210,Whitlow Housing Saundersfoot,2023-06-13T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
605210,Whitlow Housing Saundersfoot,2023-06-13T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
605210,Whitlow Housing Saundersfoot,2023-06-13T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
605210,Whitlow Housing Saundersfoot,2023-06-13T05:40:00.000+00:00,busbar,,L3 Active Power,kW,12.94
605210,Whitlow Housing Saundersfoot,2023-06-13T05:40:00.000+00:00,busbar,,L2 Active Power,kW,12.7
605210,Whitlow Housing Saundersfoot,2023-06-13T05:40:00.000+00:00,busbar,,L1 Active Power,kW,9.93
605210,Whitlow Housing Saundersfoot,2023-06-13T05:40:00.000+00:00,busbar,,N Current (RMS),A,32.8
605210,Whitlow Housing Saundersfoot,2023-06-13T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.7
605210,Whitlow Housing Saundersfoot,2023-06-13T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.1
605210,Whitlow Housing Saundersfoot,2023-06-13T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.8
605210,Whitlow Housing Saundersfoot,2023-06-13T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.17
605210,Whitlow Housing Saundersfoot,2023-06-13T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
605210,Whitlow Housing Saundersfoot,2023-06-13T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
605210,Whitlow Housing Saundersfoot,2023-06-13T05:30:00.000+00:00,feeder,,L3 Active Power,kW,1.61
605210,Whitlow Housing Saundersfoot,2023-06-13T05:30:00.000+00:00,feeder,,L2 Active Power,kW,4.09
605210,Whitlow Housing Saundersfoot,2023-06-13T05:30:00.000+00:00,feeder,,L1 Active Power,kW,2.02
605210,Whitlow Housing Saundersfoot,2023-06-13T05:30:00.000+00:00,feeder,,N Current (RMS),A,11.1
605210,Whitlow Housing Saundersfoot,2023-06-13T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,7.4
605210,Whitlow Housing Saundersfoot,2023-06-13T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,18.2
605210,Whitlow Housing Saundersfoot,2023-06-13T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,9.8
605210,Whitlow Housing Saundersfoot,2023-06-13T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.28
605210,Whitlow Housing Saundersfoot,2023-06-13T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.64
605210,Whitlow Housing Saundersfoot,2023-06-13T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.49
605210,Whitlow Housing Saundersfoot,2023-06-13T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.82
605210,Whitlow Housing Saundersfoot,2023-06-13T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.43
605210,Whitlow Housing Saundersfoot,2023-06-13T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.17
605210,Whitlow Housing Saundersfoot,2023-06-13T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,14.4
605210,Whitlow Housing Saundersfoot,2023-06-13T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.1
605210,Whitlow Housing Saundersfoot,2023-06-13T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.7
605210,Whitlow Housing Saundersfoot,2023-06-13T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.4
605210,Whitlow Housing Saundersfoot,2023-06-13T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
605210,Whitlow Housing Saundersfoot,2023-06-13T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
605210,Whitlow Housing Saundersfoot,2023-06-13T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
605210,Whitlow Housing Saundersfoot,2023-06-13T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.12
605210,Whitlow Housing Saundersfoot,2023-06-13T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.14
605210,Whitlow Housing Saundersfoot,2023-06-13T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.38
605210,Whitlow Housing Saundersfoot,2023-06-13T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.5
605210,Whitlow Housing Saundersfoot,2023-06-13T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.2
605210,Whitlow Housing Saundersfoot,2023-06-13T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.5
605210,Whitlow Housing Saundersfoot,2023-06-13T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.7
605210,Whitlow Housing Saundersfoot,2023-06-13T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
605210,Whitlow Housing Saundersfoot,2023-06-13T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
605210,Whitlow Housing Saundersfoot,2023-06-13T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
605210,Whitlow Housing Saundersfoot,2023-06-13T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.6
605210,Whitlow Housing Saundersfoot,2023-06-13T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.46
605210,Whitlow Housing Saundersfoot,2023-06-13T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.73
605210,Whitlow Housing Saundersfoot,2023-06-13T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.9
605210,Whitlow Housing Saundersfoot,2023-06-13T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.0
605210,Whitlow Housing Saundersfoot,2023-06-13T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.5
605210,Whitlow Housing Saundersfoot,2023-06-13T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.1
605210,Whitlow Housing Saundersfoot,2023-06-13T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-13T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
605210,Whitlow Housing Saundersfoot,2023-06-13T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-13T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-13T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.3
605210,Whitlow Housing Saundersfoot,2023-06-13T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-13T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,1.8
605210,Whitlow Housing Saundersfoot,2023-06-13T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
605210,Whitlow Housing Saundersfoot,2023-06-13T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.8
605210,Whitlow Housing Saundersfoot,2023-06-13T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
605210,Whitlow Housing Saundersfoot,2023-06-13T05:30:00.000+00:00,transformer,,Temperature,C,0.4
605210,Whitlow Housing Saundersfoot,2023-06-13T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
605210,Whitlow Housing Saundersfoot,2023-06-13T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.77
605210,Whitlow Housing Saundersfoot,2023-06-13T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
605210,Whitlow Housing Saundersfoot,2023-06-13T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.0
605210,Whitlow Housing Saundersfoot,2023-06-13T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
605210,Whitlow Housing Saundersfoot,2023-06-13T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.95
605210,Whitlow Housing Saundersfoot,2023-06-13T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
605210,Whitlow Housing Saundersfoot,2023-06-13T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
605210,Whitlow Housing Saundersfoot,2023-06-13T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
605210,Whitlow Housing Saundersfoot,2023-06-13T05:30:00.000+00:00,busbar,,L3 Active Power,kW,13.15
605210,Whitlow Housing Saundersfoot,2023-06-13T05:30:00.000+00:00,busbar,,L2 Active Power,kW,10.42
605210,Whitlow Housing Saundersfoot,2023-06-13T05:30:00.000+00:00,busbar,,L1 Active Power,kW,12.3
605210,Whitlow Housing Saundersfoot,2023-06-13T05:30:00.000+00:00,busbar,,N Current (RMS),A,28.5
605210,Whitlow Housing Saundersfoot,2023-06-13T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
605210,Whitlow Housing Saundersfoot,2023-06-13T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.5
605210,Whitlow Housing Saundersfoot,2023-06-13T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
605210,Whitlow Housing Saundersfoot,2023-06-13T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.53
605210,Whitlow Housing Saundersfoot,2023-06-13T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
605210,Whitlow Housing Saundersfoot,2023-06-13T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
605210,Whitlow Housing Saundersfoot,2023-06-13T05:20:00.000+00:00,feeder,,L3 Active Power,kW,2.77
605210,Whitlow Housing Saundersfoot,2023-06-13T05:20:00.000+00:00,feeder,,L2 Active Power,kW,3.02
605210,Whitlow Housing Saundersfoot,2023-06-13T05:20:00.000+00:00,feeder,,L1 Active Power,kW,2.23
605210,Whitlow Housing Saundersfoot,2023-06-13T05:20:00.000+00:00,feeder,,N Current (RMS),A,10.0
605210,Whitlow Housing Saundersfoot,2023-06-13T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,13.2
605210,Whitlow Housing Saundersfoot,2023-06-13T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.7
605210,Whitlow Housing Saundersfoot,2023-06-13T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,10.3
605210,Whitlow Housing Saundersfoot,2023-06-13T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.24
605210,Whitlow Housing Saundersfoot,2023-06-13T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
605210,Whitlow Housing Saundersfoot,2023-06-13T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.48
605210,Whitlow Housing Saundersfoot,2023-06-13T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.6
605210,Whitlow Housing Saundersfoot,2023-06-13T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.67
605210,Whitlow Housing Saundersfoot,2023-06-13T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.98
605210,Whitlow Housing Saundersfoot,2023-06-13T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,15.7
605210,Whitlow Housing Saundersfoot,2023-06-13T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.4
605210,Whitlow Housing Saundersfoot,2023-06-13T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.5
605210,Whitlow Housing Saundersfoot,2023-06-13T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.1
605210,Whitlow Housing Saundersfoot,2023-06-13T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
605210,Whitlow Housing Saundersfoot,2023-06-13T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
605210,Whitlow Housing Saundersfoot,2023-06-13T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
605210,Whitlow Housing Saundersfoot,2023-06-13T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.42
605210,Whitlow Housing Saundersfoot,2023-06-13T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.87
605210,Whitlow Housing Saundersfoot,2023-06-13T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.57
605210,Whitlow Housing Saundersfoot,2023-06-13T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.6
605210,Whitlow Housing Saundersfoot,2023-06-13T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.1
605210,Whitlow Housing Saundersfoot,2023-06-13T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.6
605210,Whitlow Housing Saundersfoot,2023-06-13T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.4
605210,Whitlow Housing Saundersfoot,2023-06-13T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
605210,Whitlow Housing Saundersfoot,2023-06-13T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
605210,Whitlow Housing Saundersfoot,2023-06-13T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
605210,Whitlow Housing Saundersfoot,2023-06-13T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.99
605210,Whitlow Housing Saundersfoot,2023-06-13T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.06
605210,Whitlow Housing Saundersfoot,2023-06-13T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.21
605210,Whitlow Housing Saundersfoot,2023-06-13T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.7
605210,Whitlow Housing Saundersfoot,2023-06-13T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.5
605210,Whitlow Housing Saundersfoot,2023-06-13T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.3
605210,Whitlow Housing Saundersfoot,2023-06-13T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.4
605210,Whitlow Housing Saundersfoot,2023-06-13T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-13T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
605210,Whitlow Housing Saundersfoot,2023-06-13T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-13T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-13T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.23
605210,Whitlow Housing Saundersfoot,2023-06-13T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-13T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,2.0
605210,Whitlow Housing Saundersfoot,2023-06-13T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.9
605210,Whitlow Housing Saundersfoot,2023-06-13T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.8
605210,Whitlow Housing Saundersfoot,2023-06-13T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
605210,Whitlow Housing Saundersfoot,2023-06-13T05:20:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-13T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
605210,Whitlow Housing Saundersfoot,2023-06-13T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
605210,Whitlow Housing Saundersfoot,2023-06-13T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
605210,Whitlow Housing Saundersfoot,2023-06-13T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.81
605210,Whitlow Housing Saundersfoot,2023-06-13T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
605210,Whitlow Housing Saundersfoot,2023-06-13T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.81
605210,Whitlow Housing Saundersfoot,2023-06-13T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
605210,Whitlow Housing Saundersfoot,2023-06-13T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
605210,Whitlow Housing Saundersfoot,2023-06-13T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
605210,Whitlow Housing Saundersfoot,2023-06-13T05:20:00.000+00:00,busbar,,L3 Active Power,kW,15.77
605210,Whitlow Housing Saundersfoot,2023-06-13T05:20:00.000+00:00,busbar,,L2 Active Power,kW,11.86
605210,Whitlow Housing Saundersfoot,2023-06-13T05:20:00.000+00:00,busbar,,L1 Active Power,kW,9.98
605210,Whitlow Housing Saundersfoot,2023-06-13T05:20:00.000+00:00,busbar,,N Current (RMS),A,38.0
605210,Whitlow Housing Saundersfoot,2023-06-13T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.3
605210,Whitlow Housing Saundersfoot,2023-06-13T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.3
605210,Whitlow Housing Saundersfoot,2023-06-13T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.5
605210,Whitlow Housing Saundersfoot,2023-06-13T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.4
605210,Whitlow Housing Saundersfoot,2023-06-13T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.18
605210,Whitlow Housing Saundersfoot,2023-06-13T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
605210,Whitlow Housing Saundersfoot,2023-06-13T05:10:00.000+00:00,feeder,,L3 Active Power,kW,2.5
605210,Whitlow Housing Saundersfoot,2023-06-13T05:10:00.000+00:00,feeder,,L2 Active Power,kW,3.5
605210,Whitlow Housing Saundersfoot,2023-06-13T05:10:00.000+00:00,feeder,,L1 Active Power,kW,2.18
605210,Whitlow Housing Saundersfoot,2023-06-13T05:10:00.000+00:00,feeder,,N Current (RMS),A,10.2
605210,Whitlow Housing Saundersfoot,2023-06-13T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,12.4
605210,Whitlow Housing Saundersfoot,2023-06-13T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,15.8
605210,Whitlow Housing Saundersfoot,2023-06-13T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,10.2
605210,Whitlow Housing Saundersfoot,2023-06-13T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.25
605210,Whitlow Housing Saundersfoot,2023-06-13T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.64
605210,Whitlow Housing Saundersfoot,2023-06-13T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.29
605210,Whitlow Housing Saundersfoot,2023-06-13T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.35
605210,Whitlow Housing Saundersfoot,2023-06-13T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.46
605210,Whitlow Housing Saundersfoot,2023-06-13T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.36
605210,Whitlow Housing Saundersfoot,2023-06-13T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,13.2
605210,Whitlow Housing Saundersfoot,2023-06-13T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.1
605210,Whitlow Housing Saundersfoot,2023-06-13T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.8
605210,Whitlow Housing Saundersfoot,2023-06-13T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.8
605210,Whitlow Housing Saundersfoot,2023-06-13T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
605210,Whitlow Housing Saundersfoot,2023-06-13T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
605210,Whitlow Housing Saundersfoot,2023-06-13T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
605210,Whitlow Housing Saundersfoot,2023-06-13T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.88
605210,Whitlow Housing Saundersfoot,2023-06-13T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.46
605210,Whitlow Housing Saundersfoot,2023-06-13T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.35
605210,Whitlow Housing Saundersfoot,2023-06-13T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.7
605210,Whitlow Housing Saundersfoot,2023-06-13T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.0
605210,Whitlow Housing Saundersfoot,2023-06-13T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.8
605210,Whitlow Housing Saundersfoot,2023-06-13T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.6
605210,Whitlow Housing Saundersfoot,2023-06-13T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
605210,Whitlow Housing Saundersfoot,2023-06-13T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
605210,Whitlow Housing Saundersfoot,2023-06-13T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
605210,Whitlow Housing Saundersfoot,2023-06-13T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.47
605210,Whitlow Housing Saundersfoot,2023-06-13T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.7
605210,Whitlow Housing Saundersfoot,2023-06-13T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.41
605210,Whitlow Housing Saundersfoot,2023-06-13T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.0
605210,Whitlow Housing Saundersfoot,2023-06-13T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.9
605210,Whitlow Housing Saundersfoot,2023-06-13T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.0
605210,Whitlow Housing Saundersfoot,2023-06-13T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.3
605210,Whitlow Housing Saundersfoot,2023-06-13T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-13T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
605210,Whitlow Housing Saundersfoot,2023-06-13T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-13T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-13T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.26
605210,Whitlow Housing Saundersfoot,2023-06-13T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-13T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,1.8
605210,Whitlow Housing Saundersfoot,2023-06-13T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
605210,Whitlow Housing Saundersfoot,2023-06-13T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.7
605210,Whitlow Housing Saundersfoot,2023-06-13T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
605210,Whitlow Housing Saundersfoot,2023-06-13T05:10:00.000+00:00,transformer,,Temperature,C,0.6
605210,Whitlow Housing Saundersfoot,2023-06-13T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
605210,Whitlow Housing Saundersfoot,2023-06-13T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
605210,Whitlow Housing Saundersfoot,2023-06-13T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
605210,Whitlow Housing Saundersfoot,2023-06-13T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.21
605210,Whitlow Housing Saundersfoot,2023-06-13T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
605210,Whitlow Housing Saundersfoot,2023-06-13T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.24
605210,Whitlow Housing Saundersfoot,2023-06-13T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
605210,Whitlow Housing Saundersfoot,2023-06-13T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
605210,Whitlow Housing Saundersfoot,2023-06-13T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
605210,Whitlow Housing Saundersfoot,2023-06-13T05:10:00.000+00:00,busbar,,L3 Active Power,kW,10.21
605210,Whitlow Housing Saundersfoot,2023-06-13T05:10:00.000+00:00,busbar,,L2 Active Power,kW,10.38
605210,Whitlow Housing Saundersfoot,2023-06-13T05:10:00.000+00:00,busbar,,L1 Active Power,kW,10.3
605210,Whitlow Housing Saundersfoot,2023-06-13T05:10:00.000+00:00,busbar,,N Current (RMS),A,23.2
605210,Whitlow Housing Saundersfoot,2023-06-13T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
605210,Whitlow Housing Saundersfoot,2023-06-13T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.9
605210,Whitlow Housing Saundersfoot,2023-06-13T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
605210,Whitlow Housing Saundersfoot,2023-06-13T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.2
605210,Whitlow Housing Saundersfoot,2023-06-13T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-13T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
605210,Whitlow Housing Saundersfoot,2023-06-13T05:00:00.000+00:00,feeder,,L3 Active Power,kW,1.36
605210,Whitlow Housing Saundersfoot,2023-06-13T05:00:00.000+00:00,feeder,,L2 Active Power,kW,4.19
605210,Whitlow Housing Saundersfoot,2023-06-13T05:00:00.000+00:00,feeder,,L1 Active Power,kW,1.97
605210,Whitlow Housing Saundersfoot,2023-06-13T05:00:00.000+00:00,feeder,,N Current (RMS),A,11.3
605210,Whitlow Housing Saundersfoot,2023-06-13T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,6.2
605210,Whitlow Housing Saundersfoot,2023-06-13T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,18.2
605210,Whitlow Housing Saundersfoot,2023-06-13T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,9.9
605210,Whitlow Housing Saundersfoot,2023-06-13T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.3
605210,Whitlow Housing Saundersfoot,2023-06-13T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.73
605210,Whitlow Housing Saundersfoot,2023-06-13T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.2
605210,Whitlow Housing Saundersfoot,2023-06-13T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.35
605210,Whitlow Housing Saundersfoot,2023-06-13T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.3
605210,Whitlow Housing Saundersfoot,2023-06-13T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.04
605210,Whitlow Housing Saundersfoot,2023-06-13T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.4
605210,Whitlow Housing Saundersfoot,2023-06-13T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.0
605210,Whitlow Housing Saundersfoot,2023-06-13T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.2
605210,Whitlow Housing Saundersfoot,2023-06-13T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.9
605210,Whitlow Housing Saundersfoot,2023-06-13T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
605210,Whitlow Housing Saundersfoot,2023-06-13T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
605210,Whitlow Housing Saundersfoot,2023-06-13T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
605210,Whitlow Housing Saundersfoot,2023-06-13T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.78
605210,Whitlow Housing Saundersfoot,2023-06-13T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.85
605210,Whitlow Housing Saundersfoot,2023-06-13T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.4
605210,Whitlow Housing Saundersfoot,2023-06-13T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.7
