Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605210,Whitlow Housing Saundersfoot,2023-06-13T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.3
605210,Whitlow Housing Saundersfoot,2023-06-13T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.4
605210,Whitlow Housing Saundersfoot,2023-06-13T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.7
605210,Whitlow Housing Saundersfoot,2023-06-13T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
605210,Whitlow Housing Saundersfoot,2023-06-13T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
605210,Whitlow Housing Saundersfoot,2023-06-13T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
605210,Whitlow Housing Saundersfoot,2023-06-13T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.53
605210,Whitlow Housing Saundersfoot,2023-06-13T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.56
605210,Whitlow Housing Saundersfoot,2023-06-13T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.18
605210,Whitlow Housing Saundersfoot,2023-06-13T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.1
605210,Whitlow Housing Saundersfoot,2023-06-13T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.3
605210,Whitlow Housing Saundersfoot,2023-06-13T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.2
605210,Whitlow Housing Saundersfoot,2023-06-13T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.2
605210,Whitlow Housing Saundersfoot,2023-06-13T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-13T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
605210,Whitlow Housing Saundersfoot,2023-06-13T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-13T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-13T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.29
605210,Whitlow Housing Saundersfoot,2023-06-13T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-13T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,2.0
605210,Whitlow Housing Saundersfoot,2023-06-13T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.8
605210,Whitlow Housing Saundersfoot,2023-06-13T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.8
605210,Whitlow Housing Saundersfoot,2023-06-13T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
605210,Whitlow Housing Saundersfoot,2023-06-13T05:00:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-13T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
605210,Whitlow Housing Saundersfoot,2023-06-13T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
605210,Whitlow Housing Saundersfoot,2023-06-13T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
605210,Whitlow Housing Saundersfoot,2023-06-13T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
605210,Whitlow Housing Saundersfoot,2023-06-13T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
605210,Whitlow Housing Saundersfoot,2023-06-13T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
605210,Whitlow Housing Saundersfoot,2023-06-13T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
605210,Whitlow Housing Saundersfoot,2023-06-13T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
605210,Whitlow Housing Saundersfoot,2023-06-13T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
605210,Whitlow Housing Saundersfoot,2023-06-13T05:00:00.000+00:00,busbar,,L3 Active Power,kW,13.01
605210,Whitlow Housing Saundersfoot,2023-06-13T05:00:00.000+00:00,busbar,,L2 Active Power,kW,10.19
605210,Whitlow Housing Saundersfoot,2023-06-13T05:00:00.000+00:00,busbar,,L1 Active Power,kW,9.59
605210,Whitlow Housing Saundersfoot,2023-06-13T05:00:00.000+00:00,busbar,,N Current (RMS),A,28.8
605210,Whitlow Housing Saundersfoot,2023-06-13T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.9
605210,Whitlow Housing Saundersfoot,2023-06-13T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
605210,Whitlow Housing Saundersfoot,2023-06-13T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.9
605210,Whitlow Housing Saundersfoot,2023-06-13T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.31
605210,Whitlow Housing Saundersfoot,2023-06-13T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.13
605210,Whitlow Housing Saundersfoot,2023-06-13T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
605210,Whitlow Housing Saundersfoot,2023-06-13T04:50:00.000+00:00,feeder,,L3 Active Power,kW,1.66
605210,Whitlow Housing Saundersfoot,2023-06-13T04:50:00.000+00:00,feeder,,L2 Active Power,kW,2.47
605210,Whitlow Housing Saundersfoot,2023-06-13T04:50:00.000+00:00,feeder,,L1 Active Power,kW,2.21
605210,Whitlow Housing Saundersfoot,2023-06-13T04:50:00.000+00:00,feeder,,N Current (RMS),A,6.8
605210,Whitlow Housing Saundersfoot,2023-06-13T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,7.4
605210,Whitlow Housing Saundersfoot,2023-06-13T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,10.7
605210,Whitlow Housing Saundersfoot,2023-06-13T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,10.2
605210,Whitlow Housing Saundersfoot,2023-06-13T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.24
605210,Whitlow Housing Saundersfoot,2023-06-13T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.66
605210,Whitlow Housing Saundersfoot,2023-06-13T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.33
605210,Whitlow Housing Saundersfoot,2023-06-13T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.23
605210,Whitlow Housing Saundersfoot,2023-06-13T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.3
605210,Whitlow Housing Saundersfoot,2023-06-13T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.69
605210,Whitlow Housing Saundersfoot,2023-06-13T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,13.0
605210,Whitlow Housing Saundersfoot,2023-06-13T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.4
605210,Whitlow Housing Saundersfoot,2023-06-13T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.1
605210,Whitlow Housing Saundersfoot,2023-06-13T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.5
605210,Whitlow Housing Saundersfoot,2023-06-13T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
605210,Whitlow Housing Saundersfoot,2023-06-13T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
605210,Whitlow Housing Saundersfoot,2023-06-13T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.2
605210,Whitlow Housing Saundersfoot,2023-06-13T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.27
605210,Whitlow Housing Saundersfoot,2023-06-13T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.87
605210,Whitlow Housing Saundersfoot,2023-06-13T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.74
605210,Whitlow Housing Saundersfoot,2023-06-13T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,26.0
605210,Whitlow Housing Saundersfoot,2023-06-13T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.9
605210,Whitlow Housing Saundersfoot,2023-06-13T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.3
605210,Whitlow Housing Saundersfoot,2023-06-13T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.8
605210,Whitlow Housing Saundersfoot,2023-06-13T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
605210,Whitlow Housing Saundersfoot,2023-06-13T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
605210,Whitlow Housing Saundersfoot,2023-06-13T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
605210,Whitlow Housing Saundersfoot,2023-06-13T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.57
605210,Whitlow Housing Saundersfoot,2023-06-13T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.53
605210,Whitlow Housing Saundersfoot,2023-06-13T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.11
605210,Whitlow Housing Saundersfoot,2023-06-13T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,4.0
605210,Whitlow Housing Saundersfoot,2023-06-13T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.2
605210,Whitlow Housing Saundersfoot,2023-06-13T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.4
605210,Whitlow Housing Saundersfoot,2023-06-13T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.0
605210,Whitlow Housing Saundersfoot,2023-06-13T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-13T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
605210,Whitlow Housing Saundersfoot,2023-06-13T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-13T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-13T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.31
605210,Whitlow Housing Saundersfoot,2023-06-13T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-13T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,1.7
605210,Whitlow Housing Saundersfoot,2023-06-13T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
605210,Whitlow Housing Saundersfoot,2023-06-13T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.8
605210,Whitlow Housing Saundersfoot,2023-06-13T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.7
605210,Whitlow Housing Saundersfoot,2023-06-13T04:50:00.000+00:00,transformer,,Temperature,C,1.5
605210,Whitlow Housing Saundersfoot,2023-06-13T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
605210,Whitlow Housing Saundersfoot,2023-06-13T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
605210,Whitlow Housing Saundersfoot,2023-06-13T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
605210,Whitlow Housing Saundersfoot,2023-06-13T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
605210,Whitlow Housing Saundersfoot,2023-06-13T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
605210,Whitlow Housing Saundersfoot,2023-06-13T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
605210,Whitlow Housing Saundersfoot,2023-06-13T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
605210,Whitlow Housing Saundersfoot,2023-06-13T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
605210,Whitlow Housing Saundersfoot,2023-06-13T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
605210,Whitlow Housing Saundersfoot,2023-06-13T04:50:00.000+00:00,busbar,,L3 Active Power,kW,16.72
605210,Whitlow Housing Saundersfoot,2023-06-13T04:50:00.000+00:00,busbar,,L2 Active Power,kW,8.48
605210,Whitlow Housing Saundersfoot,2023-06-13T04:50:00.000+00:00,busbar,,L1 Active Power,kW,9.75
605210,Whitlow Housing Saundersfoot,2023-06-13T04:50:00.000+00:00,busbar,,N Current (RMS),A,37.0
605210,Whitlow Housing Saundersfoot,2023-06-13T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
605210,Whitlow Housing Saundersfoot,2023-06-13T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.9
605210,Whitlow Housing Saundersfoot,2023-06-13T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.7
605210,Whitlow Housing Saundersfoot,2023-06-13T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.58
605210,Whitlow Housing Saundersfoot,2023-06-13T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
605210,Whitlow Housing Saundersfoot,2023-06-13T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
605210,Whitlow Housing Saundersfoot,2023-06-13T04:40:00.000+00:00,feeder,,L3 Active Power,kW,1.91
605210,Whitlow Housing Saundersfoot,2023-06-13T04:40:00.000+00:00,feeder,,L2 Active Power,kW,2.62
605210,Whitlow Housing Saundersfoot,2023-06-13T04:40:00.000+00:00,feeder,,L1 Active Power,kW,2.12
605210,Whitlow Housing Saundersfoot,2023-06-13T04:40:00.000+00:00,feeder,,N Current (RMS),A,8.1
605210,Whitlow Housing Saundersfoot,2023-06-13T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,8.6
605210,Whitlow Housing Saundersfoot,2023-06-13T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,11.9
605210,Whitlow Housing Saundersfoot,2023-06-13T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,9.8
605210,Whitlow Housing Saundersfoot,2023-06-13T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.36
605210,Whitlow Housing Saundersfoot,2023-06-13T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.79
605210,Whitlow Housing Saundersfoot,2023-06-13T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.55
605210,Whitlow Housing Saundersfoot,2023-06-13T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.99
605210,Whitlow Housing Saundersfoot,2023-06-13T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.33
605210,Whitlow Housing Saundersfoot,2023-06-13T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.57
605210,Whitlow Housing Saundersfoot,2023-06-13T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,15.8
605210,Whitlow Housing Saundersfoot,2023-06-13T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.8
605210,Whitlow Housing Saundersfoot,2023-06-13T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.3
605210,Whitlow Housing Saundersfoot,2023-06-13T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.7
605210,Whitlow Housing Saundersfoot,2023-06-13T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.8
605210,Whitlow Housing Saundersfoot,2023-06-13T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
605210,Whitlow Housing Saundersfoot,2023-06-13T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
605210,Whitlow Housing Saundersfoot,2023-06-13T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.01
605210,Whitlow Housing Saundersfoot,2023-06-13T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.97
605210,Whitlow Housing Saundersfoot,2023-06-13T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.7
605210,Whitlow Housing Saundersfoot,2023-06-13T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,5.9
605210,Whitlow Housing Saundersfoot,2023-06-13T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.6
605210,Whitlow Housing Saundersfoot,2023-06-13T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.7
605210,Whitlow Housing Saundersfoot,2023-06-13T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.5
605210,Whitlow Housing Saundersfoot,2023-06-13T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
605210,Whitlow Housing Saundersfoot,2023-06-13T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
605210,Whitlow Housing Saundersfoot,2023-06-13T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
605210,Whitlow Housing Saundersfoot,2023-06-13T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.77
605210,Whitlow Housing Saundersfoot,2023-06-13T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.36
605210,Whitlow Housing Saundersfoot,2023-06-13T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.87
605210,Whitlow Housing Saundersfoot,2023-06-13T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,5.7
605210,Whitlow Housing Saundersfoot,2023-06-13T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.7
605210,Whitlow Housing Saundersfoot,2023-06-13T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.3
605210,Whitlow Housing Saundersfoot,2023-06-13T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.1
605210,Whitlow Housing Saundersfoot,2023-06-13T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-13T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
605210,Whitlow Housing Saundersfoot,2023-06-13T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-13T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-13T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.36
605210,Whitlow Housing Saundersfoot,2023-06-13T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-13T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,2.1
605210,Whitlow Housing Saundersfoot,2023-06-13T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.9
605210,Whitlow Housing Saundersfoot,2023-06-13T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.1
605210,Whitlow Housing Saundersfoot,2023-06-13T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.9
605210,Whitlow Housing Saundersfoot,2023-06-13T04:40:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-13T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
605210,Whitlow Housing Saundersfoot,2023-06-13T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
605210,Whitlow Housing Saundersfoot,2023-06-13T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
605210,Whitlow Housing Saundersfoot,2023-06-13T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
605210,Whitlow Housing Saundersfoot,2023-06-13T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
605210,Whitlow Housing Saundersfoot,2023-06-13T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
605210,Whitlow Housing Saundersfoot,2023-06-13T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
605210,Whitlow Housing Saundersfoot,2023-06-13T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
605210,Whitlow Housing Saundersfoot,2023-06-13T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
605210,Whitlow Housing Saundersfoot,2023-06-13T04:40:00.000+00:00,busbar,,L3 Active Power,kW,10.68
605210,Whitlow Housing Saundersfoot,2023-06-13T04:40:00.000+00:00,busbar,,L2 Active Power,kW,9.64
605210,Whitlow Housing Saundersfoot,2023-06-13T04:40:00.000+00:00,busbar,,L1 Active Power,kW,10.25
605210,Whitlow Housing Saundersfoot,2023-06-13T04:40:00.000+00:00,busbar,,N Current (RMS),A,20.5
605210,Whitlow Housing Saundersfoot,2023-06-13T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
605210,Whitlow Housing Saundersfoot,2023-06-13T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
605210,Whitlow Housing Saundersfoot,2023-06-13T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.3
605210,Whitlow Housing Saundersfoot,2023-06-13T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.59
605210,Whitlow Housing Saundersfoot,2023-06-13T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
605210,Whitlow Housing Saundersfoot,2023-06-13T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
605210,Whitlow Housing Saundersfoot,2023-06-13T04:30:00.000+00:00,feeder,,L3 Active Power,kW,1.69
605210,Whitlow Housing Saundersfoot,2023-06-13T04:30:00.000+00:00,feeder,,L2 Active Power,kW,2.5
605210,Whitlow Housing Saundersfoot,2023-06-13T04:30:00.000+00:00,feeder,,L1 Active Power,kW,1.89
605210,Whitlow Housing Saundersfoot,2023-06-13T04:30:00.000+00:00,feeder,,N Current (RMS),A,7.4
605210,Whitlow Housing Saundersfoot,2023-06-13T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,7.6
605210,Whitlow Housing Saundersfoot,2023-06-13T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,11.5
605210,Whitlow Housing Saundersfoot,2023-06-13T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,8.8
605210,Whitlow Housing Saundersfoot,2023-06-13T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.41
605210,Whitlow Housing Saundersfoot,2023-06-13T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.74
605210,Whitlow Housing Saundersfoot,2023-06-13T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.4
605210,Whitlow Housing Saundersfoot,2023-06-13T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.22
605210,Whitlow Housing Saundersfoot,2023-06-13T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.43
605210,Whitlow Housing Saundersfoot,2023-06-13T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.79
605210,Whitlow Housing Saundersfoot,2023-06-13T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,19.9
605210,Whitlow Housing Saundersfoot,2023-06-13T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.5
605210,Whitlow Housing Saundersfoot,2023-06-13T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.6
605210,Whitlow Housing Saundersfoot,2023-06-13T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.9
605210,Whitlow Housing Saundersfoot,2023-06-13T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.91
605210,Whitlow Housing Saundersfoot,2023-06-13T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
605210,Whitlow Housing Saundersfoot,2023-06-13T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
605210,Whitlow Housing Saundersfoot,2023-06-13T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.78
605210,Whitlow Housing Saundersfoot,2023-06-13T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.55
605210,Whitlow Housing Saundersfoot,2023-06-13T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.49
605210,Whitlow Housing Saundersfoot,2023-06-13T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.1
605210,Whitlow Housing Saundersfoot,2023-06-13T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.2
605210,Whitlow Housing Saundersfoot,2023-06-13T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.3
605210,Whitlow Housing Saundersfoot,2023-06-13T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.7
605210,Whitlow Housing Saundersfoot,2023-06-13T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.11
605210,Whitlow Housing Saundersfoot,2023-06-13T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
605210,Whitlow Housing Saundersfoot,2023-06-13T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
605210,Whitlow Housing Saundersfoot,2023-06-13T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.03
605210,Whitlow Housing Saundersfoot,2023-06-13T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.55
605210,Whitlow Housing Saundersfoot,2023-06-13T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.93
605210,Whitlow Housing Saundersfoot,2023-06-13T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,4.7
605210,Whitlow Housing Saundersfoot,2023-06-13T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.8
605210,Whitlow Housing Saundersfoot,2023-06-13T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.3
605210,Whitlow Housing Saundersfoot,2023-06-13T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.5
605210,Whitlow Housing Saundersfoot,2023-06-13T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-13T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
605210,Whitlow Housing Saundersfoot,2023-06-13T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-13T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-13T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.28
605210,Whitlow Housing Saundersfoot,2023-06-13T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-13T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,1.8
605210,Whitlow Housing Saundersfoot,2023-06-13T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
605210,Whitlow Housing Saundersfoot,2023-06-13T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.8
605210,Whitlow Housing Saundersfoot,2023-06-13T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
605210,Whitlow Housing Saundersfoot,2023-06-13T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
605210,Whitlow Housing Saundersfoot,2023-06-13T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
605210,Whitlow Housing Saundersfoot,2023-06-13T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
605210,Whitlow Housing Saundersfoot,2023-06-13T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
605210,Whitlow Housing Saundersfoot,2023-06-13T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
605210,Whitlow Housing Saundersfoot,2023-06-13T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
605210,Whitlow Housing Saundersfoot,2023-06-13T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
605210,Whitlow Housing Saundersfoot,2023-06-13T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
605210,Whitlow Housing Saundersfoot,2023-06-13T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
605210,Whitlow Housing Saundersfoot,2023-06-13T04:30:00.000+00:00,busbar,,L3 Active Power,kW,11.72
605210,Whitlow Housing Saundersfoot,2023-06-13T04:30:00.000+00:00,busbar,,L2 Active Power,kW,11.32
605210,Whitlow Housing Saundersfoot,2023-06-13T04:30:00.000+00:00,busbar,,L1 Active Power,kW,9.1
605210,Whitlow Housing Saundersfoot,2023-06-13T04:30:00.000+00:00,busbar,,N Current (RMS),A,25.5
605210,Whitlow Housing Saundersfoot,2023-06-13T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.3
605210,Whitlow Housing Saundersfoot,2023-06-13T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
605210,Whitlow Housing Saundersfoot,2023-06-13T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.4
605210,Whitlow Housing Saundersfoot,2023-06-13T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.38
605210,Whitlow Housing Saundersfoot,2023-06-13T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
605210,Whitlow Housing Saundersfoot,2023-06-13T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
605210,Whitlow Housing Saundersfoot,2023-06-13T04:20:00.000+00:00,feeder,,L3 Active Power,kW,1.75
605210,Whitlow Housing Saundersfoot,2023-06-13T04:20:00.000+00:00,feeder,,L2 Active Power,kW,3.82
605210,Whitlow Housing Saundersfoot,2023-06-13T04:20:00.000+00:00,feeder,,L1 Active Power,kW,2.61
605210,Whitlow Housing Saundersfoot,2023-06-13T04:20:00.000+00:00,feeder,,N Current (RMS),A,10.6
605210,Whitlow Housing Saundersfoot,2023-06-13T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,7.7
605210,Whitlow Housing Saundersfoot,2023-06-13T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,17.0
605210,Whitlow Housing Saundersfoot,2023-06-13T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,12.5
605210,Whitlow Housing Saundersfoot,2023-06-13T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.14
605210,Whitlow Housing Saundersfoot,2023-06-13T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.69
605210,Whitlow Housing Saundersfoot,2023-06-13T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.5
605210,Whitlow Housing Saundersfoot,2023-06-13T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.28
605210,Whitlow Housing Saundersfoot,2023-06-13T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.42
605210,Whitlow Housing Saundersfoot,2023-06-13T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.78
605210,Whitlow Housing Saundersfoot,2023-06-13T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,21.1
605210,Whitlow Housing Saundersfoot,2023-06-13T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.8
605210,Whitlow Housing Saundersfoot,2023-06-13T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.6
605210,Whitlow Housing Saundersfoot,2023-06-13T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.0
605210,Whitlow Housing Saundersfoot,2023-06-13T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
605210,Whitlow Housing Saundersfoot,2023-06-13T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
605210,Whitlow Housing Saundersfoot,2023-06-13T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
605210,Whitlow Housing Saundersfoot,2023-06-13T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.09
605210,Whitlow Housing Saundersfoot,2023-06-13T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.03
605210,Whitlow Housing Saundersfoot,2023-06-13T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.45
605210,Whitlow Housing Saundersfoot,2023-06-13T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,5.1
605210,Whitlow Housing Saundersfoot,2023-06-13T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.5
605210,Whitlow Housing Saundersfoot,2023-06-13T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.8
605210,Whitlow Housing Saundersfoot,2023-06-13T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.5
605210,Whitlow Housing Saundersfoot,2023-06-13T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
605210,Whitlow Housing Saundersfoot,2023-06-13T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
605210,Whitlow Housing Saundersfoot,2023-06-13T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
605210,Whitlow Housing Saundersfoot,2023-06-13T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.6
605210,Whitlow Housing Saundersfoot,2023-06-13T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.43
605210,Whitlow Housing Saundersfoot,2023-06-13T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.99
605210,Whitlow Housing Saundersfoot,2023-06-13T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,3.8
605210,Whitlow Housing Saundersfoot,2023-06-13T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.8
605210,Whitlow Housing Saundersfoot,2023-06-13T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.3
605210,Whitlow Housing Saundersfoot,2023-06-13T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.6
605210,Whitlow Housing Saundersfoot,2023-06-13T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-13T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
605210,Whitlow Housing Saundersfoot,2023-06-13T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-13T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-13T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.23
605210,Whitlow Housing Saundersfoot,2023-06-13T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-13T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,1.9
605210,Whitlow Housing Saundersfoot,2023-06-13T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.8
605210,Whitlow Housing Saundersfoot,2023-06-13T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.8
605210,Whitlow Housing Saundersfoot,2023-06-13T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
605210,Whitlow Housing Saundersfoot,2023-06-13T04:20:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-13T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
605210,Whitlow Housing Saundersfoot,2023-06-13T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
605210,Whitlow Housing Saundersfoot,2023-06-13T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
605210,Whitlow Housing Saundersfoot,2023-06-13T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
605210,Whitlow Housing Saundersfoot,2023-06-13T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
605210,Whitlow Housing Saundersfoot,2023-06-13T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
605210,Whitlow Housing Saundersfoot,2023-06-13T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
605210,Whitlow Housing Saundersfoot,2023-06-13T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
605210,Whitlow Housing Saundersfoot,2023-06-13T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
605210,Whitlow Housing Saundersfoot,2023-06-13T04:20:00.000+00:00,busbar,,L3 Active Power,kW,11.72
605210,Whitlow Housing Saundersfoot,2023-06-13T04:20:00.000+00:00,busbar,,L2 Active Power,kW,9.93
605210,Whitlow Housing Saundersfoot,2023-06-13T04:20:00.000+00:00,busbar,,L1 Active Power,kW,9.82
605210,Whitlow Housing Saundersfoot,2023-06-13T04:20:00.000+00:00,busbar,,N Current (RMS),A,21.8
605210,Whitlow Housing Saundersfoot,2023-06-13T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
605210,Whitlow Housing Saundersfoot,2023-06-13T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
605210,Whitlow Housing Saundersfoot,2023-06-13T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.8
605210,Whitlow Housing Saundersfoot,2023-06-13T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.34
605210,Whitlow Housing Saundersfoot,2023-06-13T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
605210,Whitlow Housing Saundersfoot,2023-06-13T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.12
605210,Whitlow Housing Saundersfoot,2023-06-13T04:10:00.000+00:00,feeder,,L3 Active Power,kW,2.04
605210,Whitlow Housing Saundersfoot,2023-06-13T04:10:00.000+00:00,feeder,,L2 Active Power,kW,2.28
605210,Whitlow Housing Saundersfoot,2023-06-13T04:10:00.000+00:00,feeder,,L1 Active Power,kW,3.56
605210,Whitlow Housing Saundersfoot,2023-06-13T04:10:00.000+00:00,feeder,,N Current (RMS),A,10.9
605210,Whitlow Housing Saundersfoot,2023-06-13T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,8.8
605210,Whitlow Housing Saundersfoot,2023-06-13T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,10.1
605210,Whitlow Housing Saundersfoot,2023-06-13T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,16.1
605210,Whitlow Housing Saundersfoot,2023-06-13T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.09
605210,Whitlow Housing Saundersfoot,2023-06-13T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.64
605210,Whitlow Housing Saundersfoot,2023-06-13T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.38
605210,Whitlow Housing Saundersfoot,2023-06-13T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.46
605210,Whitlow Housing Saundersfoot,2023-06-13T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.38
605210,Whitlow Housing Saundersfoot,2023-06-13T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.53
605210,Whitlow Housing Saundersfoot,2023-06-13T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,13.8
605210,Whitlow Housing Saundersfoot,2023-06-13T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.3
605210,Whitlow Housing Saundersfoot,2023-06-13T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.4
605210,Whitlow Housing Saundersfoot,2023-06-13T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.9
605210,Whitlow Housing Saundersfoot,2023-06-13T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
605210,Whitlow Housing Saundersfoot,2023-06-13T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
605210,Whitlow Housing Saundersfoot,2023-06-13T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
605210,Whitlow Housing Saundersfoot,2023-06-13T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.16
605210,Whitlow Housing Saundersfoot,2023-06-13T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.41
605210,Whitlow Housing Saundersfoot,2023-06-13T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.02
605210,Whitlow Housing Saundersfoot,2023-06-13T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.6
605210,Whitlow Housing Saundersfoot,2023-06-13T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.7
605210,Whitlow Housing Saundersfoot,2023-06-13T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.8
605210,Whitlow Housing Saundersfoot,2023-06-13T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.8
605210,Whitlow Housing Saundersfoot,2023-06-13T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
605210,Whitlow Housing Saundersfoot,2023-06-13T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
605210,Whitlow Housing Saundersfoot,2023-06-13T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
605210,Whitlow Housing Saundersfoot,2023-06-13T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.75
605210,Whitlow Housing Saundersfoot,2023-06-13T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.42
605210,Whitlow Housing Saundersfoot,2023-06-13T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.1
605210,Whitlow Housing Saundersfoot,2023-06-13T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,4.2
605210,Whitlow Housing Saundersfoot,2023-06-13T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.3
605210,Whitlow Housing Saundersfoot,2023-06-13T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.1
605210,Whitlow Housing Saundersfoot,2023-06-13T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.9
605210,Whitlow Housing Saundersfoot,2023-06-13T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-13T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
605210,Whitlow Housing Saundersfoot,2023-06-13T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-13T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-13T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.29
605210,Whitlow Housing Saundersfoot,2023-06-13T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-13T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,1.9
605210,Whitlow Housing Saundersfoot,2023-06-13T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.8
605210,Whitlow Housing Saundersfoot,2023-06-13T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.8
605210,Whitlow Housing Saundersfoot,2023-06-13T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
605210,Whitlow Housing Saundersfoot,2023-06-13T04:10:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-13T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
605210,Whitlow Housing Saundersfoot,2023-06-13T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
605210,Whitlow Housing Saundersfoot,2023-06-13T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
605210,Whitlow Housing Saundersfoot,2023-06-13T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
605210,Whitlow Housing Saundersfoot,2023-06-13T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
605210,Whitlow Housing Saundersfoot,2023-06-13T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
605210,Whitlow Housing Saundersfoot,2023-06-13T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
605210,Whitlow Housing Saundersfoot,2023-06-13T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
605210,Whitlow Housing Saundersfoot,2023-06-13T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
605210,Whitlow Housing Saundersfoot,2023-06-13T04:10:00.000+00:00,busbar,,L3 Active Power,kW,10.42
605210,Whitlow Housing Saundersfoot,2023-06-13T04:10:00.000+00:00,busbar,,L2 Active Power,kW,8.79
605210,Whitlow Housing Saundersfoot,2023-06-13T04:10:00.000+00:00,busbar,,L1 Active Power,kW,11.22
605210,Whitlow Housing Saundersfoot,2023-06-13T04:10:00.000+00:00,busbar,,N Current (RMS),A,21.1
605210,Whitlow Housing Saundersfoot,2023-06-13T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
605210,Whitlow Housing Saundersfoot,2023-06-13T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.1
605210,Whitlow Housing Saundersfoot,2023-06-13T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.3
605210,Whitlow Housing Saundersfoot,2023-06-13T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.43
605210,Whitlow Housing Saundersfoot,2023-06-13T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
605210,Whitlow Housing Saundersfoot,2023-06-13T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
605210,Whitlow Housing Saundersfoot,2023-06-13T04:00:00.000+00:00,feeder,,L3 Active Power,kW,1.62
605210,Whitlow Housing Saundersfoot,2023-06-13T04:00:00.000+00:00,feeder,,L2 Active Power,kW,1.87
605210,Whitlow Housing Saundersfoot,2023-06-13T04:00:00.000+00:00,feeder,,L1 Active Power,kW,3.95
605210,Whitlow Housing Saundersfoot,2023-06-13T04:00:00.000+00:00,feeder,,N Current (RMS),A,13.1
605210,Whitlow Housing Saundersfoot,2023-06-13T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,7.2
605210,Whitlow Housing Saundersfoot,2023-06-13T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,8.3
605210,Whitlow Housing Saundersfoot,2023-06-13T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,17.2
605210,Whitlow Housing Saundersfoot,2023-06-13T04:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.0
605210,Whitlow Housing Saundersfoot,2023-06-13T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.5
605210,Whitlow Housing Saundersfoot,2023-06-13T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.36
605210,Whitlow Housing Saundersfoot,2023-06-13T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.43
605210,Whitlow Housing Saundersfoot,2023-06-13T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.5
605210,Whitlow Housing Saundersfoot,2023-06-13T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.56
605210,Whitlow Housing Saundersfoot,2023-06-13T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.7
605210,Whitlow Housing Saundersfoot,2023-06-13T04:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.1
605210,Whitlow Housing Saundersfoot,2023-06-13T04:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.8
605210,Whitlow Housing Saundersfoot,2023-06-13T04:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.0
605210,Whitlow Housing Saundersfoot,2023-06-13T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
605210,Whitlow Housing Saundersfoot,2023-06-13T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
605210,Whitlow Housing Saundersfoot,2023-06-13T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.17
605210,Whitlow Housing Saundersfoot,2023-06-13T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.13
605210,Whitlow Housing Saundersfoot,2023-06-13T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.2
605210,Whitlow Housing Saundersfoot,2023-06-13T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.65
605210,Whitlow Housing Saundersfoot,2023-06-13T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,5.5
605210,Whitlow Housing Saundersfoot,2023-06-13T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.6
605210,Whitlow Housing Saundersfoot,2023-06-13T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.4
605210,Whitlow Housing Saundersfoot,2023-06-13T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.3
605210,Whitlow Housing Saundersfoot,2023-06-13T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
605210,Whitlow Housing Saundersfoot,2023-06-13T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
605210,Whitlow Housing Saundersfoot,2023-06-13T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
605210,Whitlow Housing Saundersfoot,2023-06-13T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.69
605210,Whitlow Housing Saundersfoot,2023-06-13T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.41
605210,Whitlow Housing Saundersfoot,2023-06-13T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.33
605210,Whitlow Housing Saundersfoot,2023-06-13T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,5.5
605210,Whitlow Housing Saundersfoot,2023-06-13T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.1
605210,Whitlow Housing Saundersfoot,2023-06-13T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.6
605210,Whitlow Housing Saundersfoot,2023-06-13T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.7
605210,Whitlow Housing Saundersfoot,2023-06-13T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-13T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
605210,Whitlow Housing Saundersfoot,2023-06-13T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-13T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-13T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.26
605210,Whitlow Housing Saundersfoot,2023-06-13T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-13T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,1.6
605210,Whitlow Housing Saundersfoot,2023-06-13T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.1
605210,Whitlow Housing Saundersfoot,2023-06-13T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.3
605210,Whitlow Housing Saundersfoot,2023-06-13T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.0
605210,Whitlow Housing Saundersfoot,2023-06-13T04:00:00.000+00:00,transformer,,Temperature,C,2.0
605210,Whitlow Housing Saundersfoot,2023-06-13T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
605210,Whitlow Housing Saundersfoot,2023-06-13T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
605210,Whitlow Housing Saundersfoot,2023-06-13T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
605210,Whitlow Housing Saundersfoot,2023-06-13T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
605210,Whitlow Housing Saundersfoot,2023-06-13T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
605210,Whitlow Housing Saundersfoot,2023-06-13T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
605210,Whitlow Housing Saundersfoot,2023-06-13T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
605210,Whitlow Housing Saundersfoot,2023-06-13T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
605210,Whitlow Housing Saundersfoot,2023-06-13T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
605210,Whitlow Housing Saundersfoot,2023-06-13T04:00:00.000+00:00,busbar,,L3 Active Power,kW,9.87
605210,Whitlow Housing Saundersfoot,2023-06-13T04:00:00.000+00:00,busbar,,L2 Active Power,kW,8.25
605210,Whitlow Housing Saundersfoot,2023-06-13T04:00:00.000+00:00,busbar,,L1 Active Power,kW,11.49
605210,Whitlow Housing Saundersfoot,2023-06-13T04:00:00.000+00:00,busbar,,N Current (RMS),A,21.2
605210,Whitlow Housing Saundersfoot,2023-06-13T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.7
605210,Whitlow Housing Saundersfoot,2023-06-13T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.7
605210,Whitlow Housing Saundersfoot,2023-06-13T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.8
605210,Whitlow Housing Saundersfoot,2023-06-13T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.46
605210,Whitlow Housing Saundersfoot,2023-06-13T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
605210,Whitlow Housing Saundersfoot,2023-06-13T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
605210,Whitlow Housing Saundersfoot,2023-06-13T03:50:00.000+00:00,feeder,,L3 Active Power,kW,1.37
605210,Whitlow Housing Saundersfoot,2023-06-13T03:50:00.000+00:00,feeder,,L2 Active Power,kW,2.19
605210,Whitlow Housing Saundersfoot,2023-06-13T03:50:00.000+00:00,feeder,,L1 Active Power,kW,4.0
605210,Whitlow Housing Saundersfoot,2023-06-13T03:50:00.000+00:00,feeder,,N Current (RMS),A,14.3
605210,Whitlow Housing Saundersfoot,2023-06-13T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,6.2
605210,Whitlow Housing Saundersfoot,2023-06-13T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,10.3
605210,Whitlow Housing Saundersfoot,2023-06-13T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,17.4
605210,Whitlow Housing Saundersfoot,2023-06-13T03:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.99
605210,Whitlow Housing Saundersfoot,2023-06-13T03:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.43
605210,Whitlow Housing Saundersfoot,2023-06-13T03:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.42
605210,Whitlow Housing Saundersfoot,2023-06-13T03:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.55
605210,Whitlow Housing Saundersfoot,2023-06-13T03:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.57
605210,Whitlow Housing Saundersfoot,2023-06-13T03:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.5
605210,Whitlow Housing Saundersfoot,2023-06-13T03:50:00.000+00:00,feeder,40.0,N Current (RMS),A,14.4
605210,Whitlow Housing Saundersfoot,2023-06-13T03:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.6
605210,Whitlow Housing Saundersfoot,2023-06-13T03:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.0
605210,Whitlow Housing Saundersfoot,2023-06-13T03:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.9
605210,Whitlow Housing Saundersfoot,2023-06-13T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
605210,Whitlow Housing Saundersfoot,2023-06-13T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
605210,Whitlow Housing Saundersfoot,2023-06-13T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
605210,Whitlow Housing Saundersfoot,2023-06-13T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.33
605210,Whitlow Housing Saundersfoot,2023-06-13T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.46
605210,Whitlow Housing Saundersfoot,2023-06-13T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.52
605210,Whitlow Housing Saundersfoot,2023-06-13T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,5.5
605210,Whitlow Housing Saundersfoot,2023-06-13T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.0
