Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605210,Whitlow Housing Saundersfoot,2023-06-13T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.4
605210,Whitlow Housing Saundersfoot,2023-06-13T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.8
605210,Whitlow Housing Saundersfoot,2023-06-13T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
605210,Whitlow Housing Saundersfoot,2023-06-13T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
605210,Whitlow Housing Saundersfoot,2023-06-13T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
605210,Whitlow Housing Saundersfoot,2023-06-13T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.53
605210,Whitlow Housing Saundersfoot,2023-06-13T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.56
605210,Whitlow Housing Saundersfoot,2023-06-13T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.26
605210,Whitlow Housing Saundersfoot,2023-06-13T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,4.7
605210,Whitlow Housing Saundersfoot,2023-06-13T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.7
605210,Whitlow Housing Saundersfoot,2023-06-13T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.8
605210,Whitlow Housing Saundersfoot,2023-06-13T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.5
605210,Whitlow Housing Saundersfoot,2023-06-13T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-13T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
605210,Whitlow Housing Saundersfoot,2023-06-13T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-13T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-13T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.25
605210,Whitlow Housing Saundersfoot,2023-06-13T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-13T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,1.5
605210,Whitlow Housing Saundersfoot,2023-06-13T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.1
605210,Whitlow Housing Saundersfoot,2023-06-13T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.2
605210,Whitlow Housing Saundersfoot,2023-06-13T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.1
605210,Whitlow Housing Saundersfoot,2023-06-13T03:50:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-13T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.89
605210,Whitlow Housing Saundersfoot,2023-06-13T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
605210,Whitlow Housing Saundersfoot,2023-06-13T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
605210,Whitlow Housing Saundersfoot,2023-06-13T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
605210,Whitlow Housing Saundersfoot,2023-06-13T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.16
605210,Whitlow Housing Saundersfoot,2023-06-13T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
605210,Whitlow Housing Saundersfoot,2023-06-13T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
605210,Whitlow Housing Saundersfoot,2023-06-13T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
605210,Whitlow Housing Saundersfoot,2023-06-13T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
605210,Whitlow Housing Saundersfoot,2023-06-13T03:50:00.000+00:00,busbar,,L3 Active Power,kW,9.79
605210,Whitlow Housing Saundersfoot,2023-06-13T03:50:00.000+00:00,busbar,,L2 Active Power,kW,9.02
605210,Whitlow Housing Saundersfoot,2023-06-13T03:50:00.000+00:00,busbar,,L1 Active Power,kW,11.27
605210,Whitlow Housing Saundersfoot,2023-06-13T03:50:00.000+00:00,busbar,,N Current (RMS),A,20.1
605210,Whitlow Housing Saundersfoot,2023-06-13T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.3
605210,Whitlow Housing Saundersfoot,2023-06-13T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.9
605210,Whitlow Housing Saundersfoot,2023-06-13T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.2
605210,Whitlow Housing Saundersfoot,2023-06-13T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.8
605210,Whitlow Housing Saundersfoot,2023-06-13T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
605210,Whitlow Housing Saundersfoot,2023-06-13T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
605210,Whitlow Housing Saundersfoot,2023-06-13T03:40:00.000+00:00,feeder,,L3 Active Power,kW,1.58
605210,Whitlow Housing Saundersfoot,2023-06-13T03:40:00.000+00:00,feeder,,L2 Active Power,kW,1.74
605210,Whitlow Housing Saundersfoot,2023-06-13T03:40:00.000+00:00,feeder,,L1 Active Power,kW,3.94
605210,Whitlow Housing Saundersfoot,2023-06-13T03:40:00.000+00:00,feeder,,N Current (RMS),A,15.5
605210,Whitlow Housing Saundersfoot,2023-06-13T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,7.5
605210,Whitlow Housing Saundersfoot,2023-06-13T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,7.9
605210,Whitlow Housing Saundersfoot,2023-06-13T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,17.4
605210,Whitlow Housing Saundersfoot,2023-06-13T03:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.05
605210,Whitlow Housing Saundersfoot,2023-06-13T03:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.48
605210,Whitlow Housing Saundersfoot,2023-06-13T03:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.24
605210,Whitlow Housing Saundersfoot,2023-06-13T03:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.41
605210,Whitlow Housing Saundersfoot,2023-06-13T03:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.51
605210,Whitlow Housing Saundersfoot,2023-06-13T03:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.7
605210,Whitlow Housing Saundersfoot,2023-06-13T03:40:00.000+00:00,feeder,40.0,N Current (RMS),A,14.0
605210,Whitlow Housing Saundersfoot,2023-06-13T03:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.6
605210,Whitlow Housing Saundersfoot,2023-06-13T03:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.3
605210,Whitlow Housing Saundersfoot,2023-06-13T03:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.6
605210,Whitlow Housing Saundersfoot,2023-06-13T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
605210,Whitlow Housing Saundersfoot,2023-06-13T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.11
605210,Whitlow Housing Saundersfoot,2023-06-13T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
605210,Whitlow Housing Saundersfoot,2023-06-13T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.47
605210,Whitlow Housing Saundersfoot,2023-06-13T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.4
605210,Whitlow Housing Saundersfoot,2023-06-13T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.56
605210,Whitlow Housing Saundersfoot,2023-06-13T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.4
605210,Whitlow Housing Saundersfoot,2023-06-13T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.7
605210,Whitlow Housing Saundersfoot,2023-06-13T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.2
605210,Whitlow Housing Saundersfoot,2023-06-13T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.1
605210,Whitlow Housing Saundersfoot,2023-06-13T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
605210,Whitlow Housing Saundersfoot,2023-06-13T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
605210,Whitlow Housing Saundersfoot,2023-06-13T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
605210,Whitlow Housing Saundersfoot,2023-06-13T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.64
605210,Whitlow Housing Saundersfoot,2023-06-13T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.64
605210,Whitlow Housing Saundersfoot,2023-06-13T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.03
605210,Whitlow Housing Saundersfoot,2023-06-13T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,3.7
605210,Whitlow Housing Saundersfoot,2023-06-13T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.9
605210,Whitlow Housing Saundersfoot,2023-06-13T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.9
605210,Whitlow Housing Saundersfoot,2023-06-13T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.9
605210,Whitlow Housing Saundersfoot,2023-06-13T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-13T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
605210,Whitlow Housing Saundersfoot,2023-06-13T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-13T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-13T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.35
605210,Whitlow Housing Saundersfoot,2023-06-13T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-13T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,3.5
605210,Whitlow Housing Saundersfoot,2023-06-13T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.9
605210,Whitlow Housing Saundersfoot,2023-06-13T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.2
605210,Whitlow Housing Saundersfoot,2023-06-13T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.2
605210,Whitlow Housing Saundersfoot,2023-06-13T03:40:00.000+00:00,transformer,,Temperature,C,2.0
605210,Whitlow Housing Saundersfoot,2023-06-13T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
605210,Whitlow Housing Saundersfoot,2023-06-13T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
605210,Whitlow Housing Saundersfoot,2023-06-13T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
605210,Whitlow Housing Saundersfoot,2023-06-13T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.49
605210,Whitlow Housing Saundersfoot,2023-06-13T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.13
605210,Whitlow Housing Saundersfoot,2023-06-13T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.71
605210,Whitlow Housing Saundersfoot,2023-06-13T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
605210,Whitlow Housing Saundersfoot,2023-06-13T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
605210,Whitlow Housing Saundersfoot,2023-06-13T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
605210,Whitlow Housing Saundersfoot,2023-06-13T03:40:00.000+00:00,busbar,,L3 Active Power,kW,10.11
605210,Whitlow Housing Saundersfoot,2023-06-13T03:40:00.000+00:00,busbar,,L2 Active Power,kW,8.63
605210,Whitlow Housing Saundersfoot,2023-06-13T03:40:00.000+00:00,busbar,,L1 Active Power,kW,11.23
605210,Whitlow Housing Saundersfoot,2023-06-13T03:40:00.000+00:00,busbar,,N Current (RMS),A,25.9
605210,Whitlow Housing Saundersfoot,2023-06-13T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
605210,Whitlow Housing Saundersfoot,2023-06-13T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.7
605210,Whitlow Housing Saundersfoot,2023-06-13T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.9
605210,Whitlow Housing Saundersfoot,2023-06-13T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.63
605210,Whitlow Housing Saundersfoot,2023-06-13T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
605210,Whitlow Housing Saundersfoot,2023-06-13T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
605210,Whitlow Housing Saundersfoot,2023-06-13T03:30:00.000+00:00,feeder,,L3 Active Power,kW,1.58
605210,Whitlow Housing Saundersfoot,2023-06-13T03:30:00.000+00:00,feeder,,L2 Active Power,kW,1.93
605210,Whitlow Housing Saundersfoot,2023-06-13T03:30:00.000+00:00,feeder,,L1 Active Power,kW,2.98
605210,Whitlow Housing Saundersfoot,2023-06-13T03:30:00.000+00:00,feeder,,N Current (RMS),A,11.0
605210,Whitlow Housing Saundersfoot,2023-06-13T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,7.2
605210,Whitlow Housing Saundersfoot,2023-06-13T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,8.5
605210,Whitlow Housing Saundersfoot,2023-06-13T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,14.2
605210,Whitlow Housing Saundersfoot,2023-06-13T03:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.1
605210,Whitlow Housing Saundersfoot,2023-06-13T03:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.58
605210,Whitlow Housing Saundersfoot,2023-06-13T03:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.12
605210,Whitlow Housing Saundersfoot,2023-06-13T03:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.31
605210,Whitlow Housing Saundersfoot,2023-06-13T03:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.44
605210,Whitlow Housing Saundersfoot,2023-06-13T03:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.94
605210,Whitlow Housing Saundersfoot,2023-06-13T03:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.6
605210,Whitlow Housing Saundersfoot,2023-06-13T03:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.0
605210,Whitlow Housing Saundersfoot,2023-06-13T03:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.9
605210,Whitlow Housing Saundersfoot,2023-06-13T03:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.4
605210,Whitlow Housing Saundersfoot,2023-06-13T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
605210,Whitlow Housing Saundersfoot,2023-06-13T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-13T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
605210,Whitlow Housing Saundersfoot,2023-06-13T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.5
605210,Whitlow Housing Saundersfoot,2023-06-13T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.49
605210,Whitlow Housing Saundersfoot,2023-06-13T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.54
605210,Whitlow Housing Saundersfoot,2023-06-13T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.4
605210,Whitlow Housing Saundersfoot,2023-06-13T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.0
605210,Whitlow Housing Saundersfoot,2023-06-13T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.6
605210,Whitlow Housing Saundersfoot,2023-06-13T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.0
605210,Whitlow Housing Saundersfoot,2023-06-13T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
605210,Whitlow Housing Saundersfoot,2023-06-13T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
605210,Whitlow Housing Saundersfoot,2023-06-13T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
605210,Whitlow Housing Saundersfoot,2023-06-13T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.6
605210,Whitlow Housing Saundersfoot,2023-06-13T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.67
605210,Whitlow Housing Saundersfoot,2023-06-13T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.12
605210,Whitlow Housing Saundersfoot,2023-06-13T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,3.7
605210,Whitlow Housing Saundersfoot,2023-06-13T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.9
605210,Whitlow Housing Saundersfoot,2023-06-13T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.9
605210,Whitlow Housing Saundersfoot,2023-06-13T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.1
605210,Whitlow Housing Saundersfoot,2023-06-13T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-13T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
605210,Whitlow Housing Saundersfoot,2023-06-13T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-13T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-13T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.31
605210,Whitlow Housing Saundersfoot,2023-06-13T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-13T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,2.7
605210,Whitlow Housing Saundersfoot,2023-06-13T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.9
605210,Whitlow Housing Saundersfoot,2023-06-13T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.2
605210,Whitlow Housing Saundersfoot,2023-06-13T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.0
605210,Whitlow Housing Saundersfoot,2023-06-13T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.93
605210,Whitlow Housing Saundersfoot,2023-06-13T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
605210,Whitlow Housing Saundersfoot,2023-06-13T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
605210,Whitlow Housing Saundersfoot,2023-06-13T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.57
605210,Whitlow Housing Saundersfoot,2023-06-13T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.21
605210,Whitlow Housing Saundersfoot,2023-06-13T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
605210,Whitlow Housing Saundersfoot,2023-06-13T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
605210,Whitlow Housing Saundersfoot,2023-06-13T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
605210,Whitlow Housing Saundersfoot,2023-06-13T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
605210,Whitlow Housing Saundersfoot,2023-06-13T03:30:00.000+00:00,busbar,,L3 Active Power,kW,10.0
605210,Whitlow Housing Saundersfoot,2023-06-13T03:30:00.000+00:00,busbar,,L2 Active Power,kW,8.83
605210,Whitlow Housing Saundersfoot,2023-06-13T03:30:00.000+00:00,busbar,,L1 Active Power,kW,10.57
605210,Whitlow Housing Saundersfoot,2023-06-13T03:30:00.000+00:00,busbar,,N Current (RMS),A,22.2
605210,Whitlow Housing Saundersfoot,2023-06-13T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
605210,Whitlow Housing Saundersfoot,2023-06-13T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.7
605210,Whitlow Housing Saundersfoot,2023-06-13T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
605210,Whitlow Housing Saundersfoot,2023-06-13T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.55
605210,Whitlow Housing Saundersfoot,2023-06-13T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.17
605210,Whitlow Housing Saundersfoot,2023-06-13T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
605210,Whitlow Housing Saundersfoot,2023-06-13T03:20:00.000+00:00,feeder,,L3 Active Power,kW,1.47
605210,Whitlow Housing Saundersfoot,2023-06-13T03:20:00.000+00:00,feeder,,L2 Active Power,kW,2.04
605210,Whitlow Housing Saundersfoot,2023-06-13T03:20:00.000+00:00,feeder,,L1 Active Power,kW,4.24
605210,Whitlow Housing Saundersfoot,2023-06-13T03:20:00.000+00:00,feeder,,N Current (RMS),A,13.8
605210,Whitlow Housing Saundersfoot,2023-06-13T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,6.6
605210,Whitlow Housing Saundersfoot,2023-06-13T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,9.0
605210,Whitlow Housing Saundersfoot,2023-06-13T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,18.7
605210,Whitlow Housing Saundersfoot,2023-06-13T03:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.26
605210,Whitlow Housing Saundersfoot,2023-06-13T03:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.42
605210,Whitlow Housing Saundersfoot,2023-06-13T03:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.41
605210,Whitlow Housing Saundersfoot,2023-06-13T03:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.2
605210,Whitlow Housing Saundersfoot,2023-06-13T03:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.56
605210,Whitlow Housing Saundersfoot,2023-06-13T03:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.06
605210,Whitlow Housing Saundersfoot,2023-06-13T03:20:00.000+00:00,feeder,40.0,N Current (RMS),A,13.1
605210,Whitlow Housing Saundersfoot,2023-06-13T03:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.6
605210,Whitlow Housing Saundersfoot,2023-06-13T03:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.2
605210,Whitlow Housing Saundersfoot,2023-06-13T03:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.4
605210,Whitlow Housing Saundersfoot,2023-06-13T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
605210,Whitlow Housing Saundersfoot,2023-06-13T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
605210,Whitlow Housing Saundersfoot,2023-06-13T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
605210,Whitlow Housing Saundersfoot,2023-06-13T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.66
605210,Whitlow Housing Saundersfoot,2023-06-13T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.54
605210,Whitlow Housing Saundersfoot,2023-06-13T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.47
605210,Whitlow Housing Saundersfoot,2023-06-13T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.9
605210,Whitlow Housing Saundersfoot,2023-06-13T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.6
605210,Whitlow Housing Saundersfoot,2023-06-13T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.9
605210,Whitlow Housing Saundersfoot,2023-06-13T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.8
605210,Whitlow Housing Saundersfoot,2023-06-13T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
605210,Whitlow Housing Saundersfoot,2023-06-13T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
605210,Whitlow Housing Saundersfoot,2023-06-13T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
605210,Whitlow Housing Saundersfoot,2023-06-13T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.66
605210,Whitlow Housing Saundersfoot,2023-06-13T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.45
605210,Whitlow Housing Saundersfoot,2023-06-13T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.26
605210,Whitlow Housing Saundersfoot,2023-06-13T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,4.5
605210,Whitlow Housing Saundersfoot,2023-06-13T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.1
605210,Whitlow Housing Saundersfoot,2023-06-13T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.3
605210,Whitlow Housing Saundersfoot,2023-06-13T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.6
605210,Whitlow Housing Saundersfoot,2023-06-13T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-13T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
605210,Whitlow Housing Saundersfoot,2023-06-13T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-13T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-13T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.34
605210,Whitlow Housing Saundersfoot,2023-06-13T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-13T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,2.7
605210,Whitlow Housing Saundersfoot,2023-06-13T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.6
605210,Whitlow Housing Saundersfoot,2023-06-13T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.7
605210,Whitlow Housing Saundersfoot,2023-06-13T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.3
605210,Whitlow Housing Saundersfoot,2023-06-13T03:20:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-13T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
605210,Whitlow Housing Saundersfoot,2023-06-13T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
605210,Whitlow Housing Saundersfoot,2023-06-13T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.99
605210,Whitlow Housing Saundersfoot,2023-06-13T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
605210,Whitlow Housing Saundersfoot,2023-06-13T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.24
605210,Whitlow Housing Saundersfoot,2023-06-13T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
605210,Whitlow Housing Saundersfoot,2023-06-13T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
605210,Whitlow Housing Saundersfoot,2023-06-13T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
605210,Whitlow Housing Saundersfoot,2023-06-13T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
605210,Whitlow Housing Saundersfoot,2023-06-13T03:20:00.000+00:00,busbar,,L3 Active Power,kW,10.0
605210,Whitlow Housing Saundersfoot,2023-06-13T03:20:00.000+00:00,busbar,,L2 Active Power,kW,8.92
605210,Whitlow Housing Saundersfoot,2023-06-13T03:20:00.000+00:00,busbar,,L1 Active Power,kW,13.03
605210,Whitlow Housing Saundersfoot,2023-06-13T03:20:00.000+00:00,busbar,,N Current (RMS),A,24.8
605210,Whitlow Housing Saundersfoot,2023-06-13T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.7
605210,Whitlow Housing Saundersfoot,2023-06-13T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
605210,Whitlow Housing Saundersfoot,2023-06-13T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
605210,Whitlow Housing Saundersfoot,2023-06-13T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.27
605210,Whitlow Housing Saundersfoot,2023-06-13T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.13
605210,Whitlow Housing Saundersfoot,2023-06-13T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
605210,Whitlow Housing Saundersfoot,2023-06-13T03:10:00.000+00:00,feeder,,L3 Active Power,kW,1.4
605210,Whitlow Housing Saundersfoot,2023-06-13T03:10:00.000+00:00,feeder,,L2 Active Power,kW,2.04
605210,Whitlow Housing Saundersfoot,2023-06-13T03:10:00.000+00:00,feeder,,L1 Active Power,kW,2.18
605210,Whitlow Housing Saundersfoot,2023-06-13T03:10:00.000+00:00,feeder,,N Current (RMS),A,7.2
605210,Whitlow Housing Saundersfoot,2023-06-13T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,6.1
605210,Whitlow Housing Saundersfoot,2023-06-13T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,9.0
605210,Whitlow Housing Saundersfoot,2023-06-13T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,10.8
605210,Whitlow Housing Saundersfoot,2023-06-13T03:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.21
605210,Whitlow Housing Saundersfoot,2023-06-13T03:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.58
605210,Whitlow Housing Saundersfoot,2023-06-13T03:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.57
605210,Whitlow Housing Saundersfoot,2023-06-13T03:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.25
605210,Whitlow Housing Saundersfoot,2023-06-13T03:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.5
605210,Whitlow Housing Saundersfoot,2023-06-13T03:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.36
605210,Whitlow Housing Saundersfoot,2023-06-13T03:10:00.000+00:00,feeder,40.0,N Current (RMS),A,13.3
605210,Whitlow Housing Saundersfoot,2023-06-13T03:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.6
605210,Whitlow Housing Saundersfoot,2023-06-13T03:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.9
605210,Whitlow Housing Saundersfoot,2023-06-13T03:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.6
605210,Whitlow Housing Saundersfoot,2023-06-13T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
605210,Whitlow Housing Saundersfoot,2023-06-13T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
605210,Whitlow Housing Saundersfoot,2023-06-13T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
605210,Whitlow Housing Saundersfoot,2023-06-13T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.11
605210,Whitlow Housing Saundersfoot,2023-06-13T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.94
605210,Whitlow Housing Saundersfoot,2023-06-13T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.54
605210,Whitlow Housing Saundersfoot,2023-06-13T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,5.1
605210,Whitlow Housing Saundersfoot,2023-06-13T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.9
605210,Whitlow Housing Saundersfoot,2023-06-13T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.4
605210,Whitlow Housing Saundersfoot,2023-06-13T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.9
605210,Whitlow Housing Saundersfoot,2023-06-13T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
605210,Whitlow Housing Saundersfoot,2023-06-13T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
605210,Whitlow Housing Saundersfoot,2023-06-13T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.19
605210,Whitlow Housing Saundersfoot,2023-06-13T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.47
605210,Whitlow Housing Saundersfoot,2023-06-13T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.4
605210,Whitlow Housing Saundersfoot,2023-06-13T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.43
605210,Whitlow Housing Saundersfoot,2023-06-13T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.1
605210,Whitlow Housing Saundersfoot,2023-06-13T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.9
605210,Whitlow Housing Saundersfoot,2023-06-13T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.8
605210,Whitlow Housing Saundersfoot,2023-06-13T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.2
605210,Whitlow Housing Saundersfoot,2023-06-13T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-13T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
605210,Whitlow Housing Saundersfoot,2023-06-13T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-13T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-13T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.27
605210,Whitlow Housing Saundersfoot,2023-06-13T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-13T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,1.5
605210,Whitlow Housing Saundersfoot,2023-06-13T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.0
605210,Whitlow Housing Saundersfoot,2023-06-13T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.2
605210,Whitlow Housing Saundersfoot,2023-06-13T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.9
605210,Whitlow Housing Saundersfoot,2023-06-13T03:10:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-13T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
605210,Whitlow Housing Saundersfoot,2023-06-13T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
605210,Whitlow Housing Saundersfoot,2023-06-13T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
605210,Whitlow Housing Saundersfoot,2023-06-13T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
605210,Whitlow Housing Saundersfoot,2023-06-13T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.16
605210,Whitlow Housing Saundersfoot,2023-06-13T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
605210,Whitlow Housing Saundersfoot,2023-06-13T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
605210,Whitlow Housing Saundersfoot,2023-06-13T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
605210,Whitlow Housing Saundersfoot,2023-06-13T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
605210,Whitlow Housing Saundersfoot,2023-06-13T03:10:00.000+00:00,busbar,,L3 Active Power,kW,9.22
605210,Whitlow Housing Saundersfoot,2023-06-13T03:10:00.000+00:00,busbar,,L2 Active Power,kW,8.15
605210,Whitlow Housing Saundersfoot,2023-06-13T03:10:00.000+00:00,busbar,,L1 Active Power,kW,11.5
605210,Whitlow Housing Saundersfoot,2023-06-13T03:10:00.000+00:00,busbar,,N Current (RMS),A,19.5
605210,Whitlow Housing Saundersfoot,2023-06-13T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
605210,Whitlow Housing Saundersfoot,2023-06-13T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.6
605210,Whitlow Housing Saundersfoot,2023-06-13T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.1
605210,Whitlow Housing Saundersfoot,2023-06-13T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.28
605210,Whitlow Housing Saundersfoot,2023-06-13T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
605210,Whitlow Housing Saundersfoot,2023-06-13T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
605210,Whitlow Housing Saundersfoot,2023-06-13T03:00:00.000+00:00,feeder,,L3 Active Power,kW,1.44
605210,Whitlow Housing Saundersfoot,2023-06-13T03:00:00.000+00:00,feeder,,L2 Active Power,kW,2.11
605210,Whitlow Housing Saundersfoot,2023-06-13T03:00:00.000+00:00,feeder,,L1 Active Power,kW,1.94
605210,Whitlow Housing Saundersfoot,2023-06-13T03:00:00.000+00:00,feeder,,N Current (RMS),A,5.8
605210,Whitlow Housing Saundersfoot,2023-06-13T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,6.3
605210,Whitlow Housing Saundersfoot,2023-06-13T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,9.1
605210,Whitlow Housing Saundersfoot,2023-06-13T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,9.0
605210,Whitlow Housing Saundersfoot,2023-06-13T03:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.09
605210,Whitlow Housing Saundersfoot,2023-06-13T03:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.62
605210,Whitlow Housing Saundersfoot,2023-06-13T03:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.34
605210,Whitlow Housing Saundersfoot,2023-06-13T03:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.41
605210,Whitlow Housing Saundersfoot,2023-06-13T03:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.47
605210,Whitlow Housing Saundersfoot,2023-06-13T03:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.41
605210,Whitlow Housing Saundersfoot,2023-06-13T03:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.1
605210,Whitlow Housing Saundersfoot,2023-06-13T03:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.1
605210,Whitlow Housing Saundersfoot,2023-06-13T03:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.8
605210,Whitlow Housing Saundersfoot,2023-06-13T03:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.5
605210,Whitlow Housing Saundersfoot,2023-06-13T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
605210,Whitlow Housing Saundersfoot,2023-06-13T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
605210,Whitlow Housing Saundersfoot,2023-06-13T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
605210,Whitlow Housing Saundersfoot,2023-06-13T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.01
605210,Whitlow Housing Saundersfoot,2023-06-13T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.7
605210,Whitlow Housing Saundersfoot,2023-06-13T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.58
605210,Whitlow Housing Saundersfoot,2023-06-13T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,4.8
605210,Whitlow Housing Saundersfoot,2023-06-13T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.6
605210,Whitlow Housing Saundersfoot,2023-06-13T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.6
605210,Whitlow Housing Saundersfoot,2023-06-13T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.0
605210,Whitlow Housing Saundersfoot,2023-06-13T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
605210,Whitlow Housing Saundersfoot,2023-06-13T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
605210,Whitlow Housing Saundersfoot,2023-06-13T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-13T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.49
605210,Whitlow Housing Saundersfoot,2023-06-13T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.39
605210,Whitlow Housing Saundersfoot,2023-06-13T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.26
605210,Whitlow Housing Saundersfoot,2023-06-13T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,5.4
605210,Whitlow Housing Saundersfoot,2023-06-13T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.8
605210,Whitlow Housing Saundersfoot,2023-06-13T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.8
605210,Whitlow Housing Saundersfoot,2023-06-13T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.5
605210,Whitlow Housing Saundersfoot,2023-06-13T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-13T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
605210,Whitlow Housing Saundersfoot,2023-06-13T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-13T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-13T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.24
605210,Whitlow Housing Saundersfoot,2023-06-13T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-13T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,1.5
605210,Whitlow Housing Saundersfoot,2023-06-13T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.1
605210,Whitlow Housing Saundersfoot,2023-06-13T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.3
605210,Whitlow Housing Saundersfoot,2023-06-13T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.1
605210,Whitlow Housing Saundersfoot,2023-06-13T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
605210,Whitlow Housing Saundersfoot,2023-06-13T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
605210,Whitlow Housing Saundersfoot,2023-06-13T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
605210,Whitlow Housing Saundersfoot,2023-06-13T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
605210,Whitlow Housing Saundersfoot,2023-06-13T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
605210,Whitlow Housing Saundersfoot,2023-06-13T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
605210,Whitlow Housing Saundersfoot,2023-06-13T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
605210,Whitlow Housing Saundersfoot,2023-06-13T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
605210,Whitlow Housing Saundersfoot,2023-06-13T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
605210,Whitlow Housing Saundersfoot,2023-06-13T03:00:00.000+00:00,busbar,,L3 Active Power,kW,9.34
605210,Whitlow Housing Saundersfoot,2023-06-13T03:00:00.000+00:00,busbar,,L2 Active Power,kW,7.91
605210,Whitlow Housing Saundersfoot,2023-06-13T03:00:00.000+00:00,busbar,,L1 Active Power,kW,11.18
605210,Whitlow Housing Saundersfoot,2023-06-13T03:00:00.000+00:00,busbar,,N Current (RMS),A,19.0
605210,Whitlow Housing Saundersfoot,2023-06-13T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.1
605210,Whitlow Housing Saundersfoot,2023-06-13T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.8
605210,Whitlow Housing Saundersfoot,2023-06-13T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.4
605210,Whitlow Housing Saundersfoot,2023-06-13T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.38
605210,Whitlow Housing Saundersfoot,2023-06-13T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.2
605210,Whitlow Housing Saundersfoot,2023-06-13T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
605210,Whitlow Housing Saundersfoot,2023-06-13T02:50:00.000+00:00,feeder,,L3 Active Power,kW,1.41
605210,Whitlow Housing Saundersfoot,2023-06-13T02:50:00.000+00:00,feeder,,L2 Active Power,kW,2.23
605210,Whitlow Housing Saundersfoot,2023-06-13T02:50:00.000+00:00,feeder,,L1 Active Power,kW,1.7
605210,Whitlow Housing Saundersfoot,2023-06-13T02:50:00.000+00:00,feeder,,N Current (RMS),A,5.5
605210,Whitlow Housing Saundersfoot,2023-06-13T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,6.3
605210,Whitlow Housing Saundersfoot,2023-06-13T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,9.7
605210,Whitlow Housing Saundersfoot,2023-06-13T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,8.4
605210,Whitlow Housing Saundersfoot,2023-06-13T02:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.19
605210,Whitlow Housing Saundersfoot,2023-06-13T02:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.68
605210,Whitlow Housing Saundersfoot,2023-06-13T02:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.09
605210,Whitlow Housing Saundersfoot,2023-06-13T02:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.33
605210,Whitlow Housing Saundersfoot,2023-06-13T02:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.45
605210,Whitlow Housing Saundersfoot,2023-06-13T02:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.87
605210,Whitlow Housing Saundersfoot,2023-06-13T02:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.5
605210,Whitlow Housing Saundersfoot,2023-06-13T02:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.9
605210,Whitlow Housing Saundersfoot,2023-06-13T02:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.8
605210,Whitlow Housing Saundersfoot,2023-06-13T02:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.3
605210,Whitlow Housing Saundersfoot,2023-06-13T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
605210,Whitlow Housing Saundersfoot,2023-06-13T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
605210,Whitlow Housing Saundersfoot,2023-06-13T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
605210,Whitlow Housing Saundersfoot,2023-06-13T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.11
605210,Whitlow Housing Saundersfoot,2023-06-13T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.82
605210,Whitlow Housing Saundersfoot,2023-06-13T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.54
605210,Whitlow Housing Saundersfoot,2023-06-13T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,4.9
605210,Whitlow Housing Saundersfoot,2023-06-13T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.6
605210,Whitlow Housing Saundersfoot,2023-06-13T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.1
605210,Whitlow Housing Saundersfoot,2023-06-13T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.9
605210,Whitlow Housing Saundersfoot,2023-06-13T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
605210,Whitlow Housing Saundersfoot,2023-06-13T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
605210,Whitlow Housing Saundersfoot,2023-06-13T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
605210,Whitlow Housing Saundersfoot,2023-06-13T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.6
605210,Whitlow Housing Saundersfoot,2023-06-13T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.36
605210,Whitlow Housing Saundersfoot,2023-06-13T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.95
605210,Whitlow Housing Saundersfoot,2023-06-13T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,4.0
605210,Whitlow Housing Saundersfoot,2023-06-13T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.9
605210,Whitlow Housing Saundersfoot,2023-06-13T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.3
605210,Whitlow Housing Saundersfoot,2023-06-13T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.7
605210,Whitlow Housing Saundersfoot,2023-06-13T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-13T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
605210,Whitlow Housing Saundersfoot,2023-06-13T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-13T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-13T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.28
605210,Whitlow Housing Saundersfoot,2023-06-13T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-13T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,1.6
605210,Whitlow Housing Saundersfoot,2023-06-13T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.1
605210,Whitlow Housing Saundersfoot,2023-06-13T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.3
605210,Whitlow Housing Saundersfoot,2023-06-13T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.1
605210,Whitlow Housing Saundersfoot,2023-06-13T02:50:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-13T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
605210,Whitlow Housing Saundersfoot,2023-06-13T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
605210,Whitlow Housing Saundersfoot,2023-06-13T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
605210,Whitlow Housing Saundersfoot,2023-06-13T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.63
605210,Whitlow Housing Saundersfoot,2023-06-13T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.14
605210,Whitlow Housing Saundersfoot,2023-06-13T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
605210,Whitlow Housing Saundersfoot,2023-06-13T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
605210,Whitlow Housing Saundersfoot,2023-06-13T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
605210,Whitlow Housing Saundersfoot,2023-06-13T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
605210,Whitlow Housing Saundersfoot,2023-06-13T02:50:00.000+00:00,busbar,,L3 Active Power,kW,9.46
605210,Whitlow Housing Saundersfoot,2023-06-13T02:50:00.000+00:00,busbar,,L2 Active Power,kW,8.15
605210,Whitlow Housing Saundersfoot,2023-06-13T02:50:00.000+00:00,busbar,,L1 Active Power,kW,11.05
605210,Whitlow Housing Saundersfoot,2023-06-13T02:50:00.000+00:00,busbar,,N Current (RMS),A,19.1
605210,Whitlow Housing Saundersfoot,2023-06-13T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
605210,Whitlow Housing Saundersfoot,2023-06-13T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.6
605210,Whitlow Housing Saundersfoot,2023-06-13T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.4
605210,Whitlow Housing Saundersfoot,2023-06-13T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.46
605210,Whitlow Housing Saundersfoot,2023-06-13T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.36
605210,Whitlow Housing Saundersfoot,2023-06-13T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
605210,Whitlow Housing Saundersfoot,2023-06-13T02:40:00.000+00:00,feeder,,L3 Active Power,kW,1.48
605210,Whitlow Housing Saundersfoot,2023-06-13T02:40:00.000+00:00,feeder,,L2 Active Power,kW,2.93
605210,Whitlow Housing Saundersfoot,2023-06-13T02:40:00.000+00:00,feeder,,L1 Active Power,kW,1.76
605210,Whitlow Housing Saundersfoot,2023-06-13T02:40:00.000+00:00,feeder,,N Current (RMS),A,6.3
605210,Whitlow Housing Saundersfoot,2023-06-13T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,6.6
605210,Whitlow Housing Saundersfoot,2023-06-13T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.8
605210,Whitlow Housing Saundersfoot,2023-06-13T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,8.8
605210,Whitlow Housing Saundersfoot,2023-06-13T02:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.38
605210,Whitlow Housing Saundersfoot,2023-06-13T02:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.76
605210,Whitlow Housing Saundersfoot,2023-06-13T02:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.36
605210,Whitlow Housing Saundersfoot,2023-06-13T02:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.19
605210,Whitlow Housing Saundersfoot,2023-06-13T02:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.38
605210,Whitlow Housing Saundersfoot,2023-06-13T02:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.39
605210,Whitlow Housing Saundersfoot,2023-06-13T02:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.1
605210,Whitlow Housing Saundersfoot,2023-06-13T02:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.4
605210,Whitlow Housing Saundersfoot,2023-06-13T02:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.5
605210,Whitlow Housing Saundersfoot,2023-06-13T02:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.4
605210,Whitlow Housing Saundersfoot,2023-06-13T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
605210,Whitlow Housing Saundersfoot,2023-06-13T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
605210,Whitlow Housing Saundersfoot,2023-06-13T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.2
605210,Whitlow Housing Saundersfoot,2023-06-13T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.97
605210,Whitlow Housing Saundersfoot,2023-06-13T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.17
605210,Whitlow Housing Saundersfoot,2023-06-13T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.58
605210,Whitlow Housing Saundersfoot,2023-06-13T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.0
605210,Whitlow Housing Saundersfoot,2023-06-13T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.5
605210,Whitlow Housing Saundersfoot,2023-06-13T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.2
605210,Whitlow Housing Saundersfoot,2023-06-13T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.0
