Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605210,Whitlow Housing Saundersfoot,2023-06-13T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
605210,Whitlow Housing Saundersfoot,2023-06-13T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
605210,Whitlow Housing Saundersfoot,2023-06-13T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
605210,Whitlow Housing Saundersfoot,2023-06-13T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.55
605210,Whitlow Housing Saundersfoot,2023-06-13T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.47
605210,Whitlow Housing Saundersfoot,2023-06-13T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.94
605210,Whitlow Housing Saundersfoot,2023-06-13T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,3.8
605210,Whitlow Housing Saundersfoot,2023-06-13T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.7
605210,Whitlow Housing Saundersfoot,2023-06-13T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.8
605210,Whitlow Housing Saundersfoot,2023-06-13T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.5
605210,Whitlow Housing Saundersfoot,2023-06-13T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-13T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
605210,Whitlow Housing Saundersfoot,2023-06-13T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-13T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-13T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.25
605210,Whitlow Housing Saundersfoot,2023-06-13T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-13T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,1.5
605210,Whitlow Housing Saundersfoot,2023-06-13T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.1
605210,Whitlow Housing Saundersfoot,2023-06-13T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.3
605210,Whitlow Housing Saundersfoot,2023-06-13T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.1
605210,Whitlow Housing Saundersfoot,2023-06-13T02:40:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-13T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
605210,Whitlow Housing Saundersfoot,2023-06-13T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
605210,Whitlow Housing Saundersfoot,2023-06-13T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
605210,Whitlow Housing Saundersfoot,2023-06-13T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.35
605210,Whitlow Housing Saundersfoot,2023-06-13T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
605210,Whitlow Housing Saundersfoot,2023-06-13T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
605210,Whitlow Housing Saundersfoot,2023-06-13T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
605210,Whitlow Housing Saundersfoot,2023-06-13T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
605210,Whitlow Housing Saundersfoot,2023-06-13T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
605210,Whitlow Housing Saundersfoot,2023-06-13T02:40:00.000+00:00,busbar,,L3 Active Power,kW,9.19
605210,Whitlow Housing Saundersfoot,2023-06-13T02:40:00.000+00:00,busbar,,L2 Active Power,kW,9.2
605210,Whitlow Housing Saundersfoot,2023-06-13T02:40:00.000+00:00,busbar,,L1 Active Power,kW,10.66
605210,Whitlow Housing Saundersfoot,2023-06-13T02:40:00.000+00:00,busbar,,N Current (RMS),A,17.4
605210,Whitlow Housing Saundersfoot,2023-06-13T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.5
605210,Whitlow Housing Saundersfoot,2023-06-13T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
605210,Whitlow Housing Saundersfoot,2023-06-13T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
605210,Whitlow Housing Saundersfoot,2023-06-13T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.63
605210,Whitlow Housing Saundersfoot,2023-06-13T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
605210,Whitlow Housing Saundersfoot,2023-06-13T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
605210,Whitlow Housing Saundersfoot,2023-06-13T02:30:00.000+00:00,feeder,,L3 Active Power,kW,1.58
605210,Whitlow Housing Saundersfoot,2023-06-13T02:30:00.000+00:00,feeder,,L2 Active Power,kW,3.28
605210,Whitlow Housing Saundersfoot,2023-06-13T02:30:00.000+00:00,feeder,,L1 Active Power,kW,1.98
605210,Whitlow Housing Saundersfoot,2023-06-13T02:30:00.000+00:00,feeder,,N Current (RMS),A,7.2
605210,Whitlow Housing Saundersfoot,2023-06-13T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,7.2
605210,Whitlow Housing Saundersfoot,2023-06-13T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.9
605210,Whitlow Housing Saundersfoot,2023-06-13T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,9.2
605210,Whitlow Housing Saundersfoot,2023-06-13T02:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.35
605210,Whitlow Housing Saundersfoot,2023-06-13T02:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.81
605210,Whitlow Housing Saundersfoot,2023-06-13T02:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.27
605210,Whitlow Housing Saundersfoot,2023-06-13T02:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.41
605210,Whitlow Housing Saundersfoot,2023-06-13T02:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.33
605210,Whitlow Housing Saundersfoot,2023-06-13T02:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.63
605210,Whitlow Housing Saundersfoot,2023-06-13T02:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.6
605210,Whitlow Housing Saundersfoot,2023-06-13T02:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.2
605210,Whitlow Housing Saundersfoot,2023-06-13T02:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.4
605210,Whitlow Housing Saundersfoot,2023-06-13T02:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.3
605210,Whitlow Housing Saundersfoot,2023-06-13T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
605210,Whitlow Housing Saundersfoot,2023-06-13T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
605210,Whitlow Housing Saundersfoot,2023-06-13T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
605210,Whitlow Housing Saundersfoot,2023-06-13T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.12
605210,Whitlow Housing Saundersfoot,2023-06-13T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.38
605210,Whitlow Housing Saundersfoot,2023-06-13T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.6
605210,Whitlow Housing Saundersfoot,2023-06-13T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,5.9
605210,Whitlow Housing Saundersfoot,2023-06-13T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.8
605210,Whitlow Housing Saundersfoot,2023-06-13T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.0
605210,Whitlow Housing Saundersfoot,2023-06-13T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.2
605210,Whitlow Housing Saundersfoot,2023-06-13T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
605210,Whitlow Housing Saundersfoot,2023-06-13T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
605210,Whitlow Housing Saundersfoot,2023-06-13T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
605210,Whitlow Housing Saundersfoot,2023-06-13T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.67
605210,Whitlow Housing Saundersfoot,2023-06-13T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.47
605210,Whitlow Housing Saundersfoot,2023-06-13T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.85
605210,Whitlow Housing Saundersfoot,2023-06-13T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,3.7
605210,Whitlow Housing Saundersfoot,2023-06-13T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.0
605210,Whitlow Housing Saundersfoot,2023-06-13T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.5
605210,Whitlow Housing Saundersfoot,2023-06-13T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.3
605210,Whitlow Housing Saundersfoot,2023-06-13T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-13T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
605210,Whitlow Housing Saundersfoot,2023-06-13T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-13T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-13T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.26
605210,Whitlow Housing Saundersfoot,2023-06-13T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-13T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,1.6
605210,Whitlow Housing Saundersfoot,2023-06-13T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.1
605210,Whitlow Housing Saundersfoot,2023-06-13T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.3
605210,Whitlow Housing Saundersfoot,2023-06-13T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.1
605210,Whitlow Housing Saundersfoot,2023-06-13T02:30:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-13T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
605210,Whitlow Housing Saundersfoot,2023-06-13T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
605210,Whitlow Housing Saundersfoot,2023-06-13T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
605210,Whitlow Housing Saundersfoot,2023-06-13T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.85
605210,Whitlow Housing Saundersfoot,2023-06-13T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.15
605210,Whitlow Housing Saundersfoot,2023-06-13T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
605210,Whitlow Housing Saundersfoot,2023-06-13T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
605210,Whitlow Housing Saundersfoot,2023-06-13T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
605210,Whitlow Housing Saundersfoot,2023-06-13T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
605210,Whitlow Housing Saundersfoot,2023-06-13T02:30:00.000+00:00,busbar,,L3 Active Power,kW,9.78
605210,Whitlow Housing Saundersfoot,2023-06-13T02:30:00.000+00:00,busbar,,L2 Active Power,kW,9.73
605210,Whitlow Housing Saundersfoot,2023-06-13T02:30:00.000+00:00,busbar,,L1 Active Power,kW,11.05
605210,Whitlow Housing Saundersfoot,2023-06-13T02:30:00.000+00:00,busbar,,N Current (RMS),A,16.9
605210,Whitlow Housing Saundersfoot,2023-06-13T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.5
605210,Whitlow Housing Saundersfoot,2023-06-13T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.7
605210,Whitlow Housing Saundersfoot,2023-06-13T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.1
605210,Whitlow Housing Saundersfoot,2023-06-13T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.3
605210,Whitlow Housing Saundersfoot,2023-06-13T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
605210,Whitlow Housing Saundersfoot,2023-06-13T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.3
605210,Whitlow Housing Saundersfoot,2023-06-13T02:20:00.000+00:00,feeder,,L3 Active Power,kW,1.32
605210,Whitlow Housing Saundersfoot,2023-06-13T02:20:00.000+00:00,feeder,,L2 Active Power,kW,2.1
605210,Whitlow Housing Saundersfoot,2023-06-13T02:20:00.000+00:00,feeder,,L1 Active Power,kW,2.15
605210,Whitlow Housing Saundersfoot,2023-06-13T02:20:00.000+00:00,feeder,,N Current (RMS),A,6.6
605210,Whitlow Housing Saundersfoot,2023-06-13T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,5.9
605210,Whitlow Housing Saundersfoot,2023-06-13T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,9.1
605210,Whitlow Housing Saundersfoot,2023-06-13T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,9.6
605210,Whitlow Housing Saundersfoot,2023-06-13T02:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.28
605210,Whitlow Housing Saundersfoot,2023-06-13T02:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.68
605210,Whitlow Housing Saundersfoot,2023-06-13T02:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.23
605210,Whitlow Housing Saundersfoot,2023-06-13T02:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.42
605210,Whitlow Housing Saundersfoot,2023-06-13T02:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.39
605210,Whitlow Housing Saundersfoot,2023-06-13T02:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.55
605210,Whitlow Housing Saundersfoot,2023-06-13T02:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.3
605210,Whitlow Housing Saundersfoot,2023-06-13T02:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.2
605210,Whitlow Housing Saundersfoot,2023-06-13T02:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.4
605210,Whitlow Housing Saundersfoot,2023-06-13T02:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.1
605210,Whitlow Housing Saundersfoot,2023-06-13T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
605210,Whitlow Housing Saundersfoot,2023-06-13T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
605210,Whitlow Housing Saundersfoot,2023-06-13T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
605210,Whitlow Housing Saundersfoot,2023-06-13T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.23
605210,Whitlow Housing Saundersfoot,2023-06-13T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.48
605210,Whitlow Housing Saundersfoot,2023-06-13T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.55
605210,Whitlow Housing Saundersfoot,2023-06-13T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,5.9
605210,Whitlow Housing Saundersfoot,2023-06-13T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.9
605210,Whitlow Housing Saundersfoot,2023-06-13T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.4
605210,Whitlow Housing Saundersfoot,2023-06-13T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.0
605210,Whitlow Housing Saundersfoot,2023-06-13T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
605210,Whitlow Housing Saundersfoot,2023-06-13T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
605210,Whitlow Housing Saundersfoot,2023-06-13T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
605210,Whitlow Housing Saundersfoot,2023-06-13T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.48
605210,Whitlow Housing Saundersfoot,2023-06-13T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.74
605210,Whitlow Housing Saundersfoot,2023-06-13T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.04
605210,Whitlow Housing Saundersfoot,2023-06-13T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,2.9
605210,Whitlow Housing Saundersfoot,2023-06-13T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.8
605210,Whitlow Housing Saundersfoot,2023-06-13T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.6
605210,Whitlow Housing Saundersfoot,2023-06-13T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.7
605210,Whitlow Housing Saundersfoot,2023-06-13T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-13T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
605210,Whitlow Housing Saundersfoot,2023-06-13T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-13T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-13T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.39
605210,Whitlow Housing Saundersfoot,2023-06-13T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-13T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,1.9
605210,Whitlow Housing Saundersfoot,2023-06-13T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.0
605210,Whitlow Housing Saundersfoot,2023-06-13T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.4
605210,Whitlow Housing Saundersfoot,2023-06-13T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.9
605210,Whitlow Housing Saundersfoot,2023-06-13T02:20:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-13T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.93
605210,Whitlow Housing Saundersfoot,2023-06-13T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
605210,Whitlow Housing Saundersfoot,2023-06-13T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
605210,Whitlow Housing Saundersfoot,2023-06-13T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
605210,Whitlow Housing Saundersfoot,2023-06-13T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.21
605210,Whitlow Housing Saundersfoot,2023-06-13T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
605210,Whitlow Housing Saundersfoot,2023-06-13T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
605210,Whitlow Housing Saundersfoot,2023-06-13T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
605210,Whitlow Housing Saundersfoot,2023-06-13T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
605210,Whitlow Housing Saundersfoot,2023-06-13T02:20:00.000+00:00,busbar,,L3 Active Power,kW,9.46
605210,Whitlow Housing Saundersfoot,2023-06-13T02:20:00.000+00:00,busbar,,L2 Active Power,kW,9.1
605210,Whitlow Housing Saundersfoot,2023-06-13T02:20:00.000+00:00,busbar,,L1 Active Power,kW,10.29
605210,Whitlow Housing Saundersfoot,2023-06-13T02:20:00.000+00:00,busbar,,N Current (RMS),A,16.1
605210,Whitlow Housing Saundersfoot,2023-06-13T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
605210,Whitlow Housing Saundersfoot,2023-06-13T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.7
605210,Whitlow Housing Saundersfoot,2023-06-13T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.9
605210,Whitlow Housing Saundersfoot,2023-06-13T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.29
605210,Whitlow Housing Saundersfoot,2023-06-13T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
605210,Whitlow Housing Saundersfoot,2023-06-13T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.29
605210,Whitlow Housing Saundersfoot,2023-06-13T02:10:00.000+00:00,feeder,,L3 Active Power,kW,1.33
605210,Whitlow Housing Saundersfoot,2023-06-13T02:10:00.000+00:00,feeder,,L2 Active Power,kW,2.18
605210,Whitlow Housing Saundersfoot,2023-06-13T02:10:00.000+00:00,feeder,,L1 Active Power,kW,2.07
605210,Whitlow Housing Saundersfoot,2023-06-13T02:10:00.000+00:00,feeder,,N Current (RMS),A,7.0
605210,Whitlow Housing Saundersfoot,2023-06-13T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,5.9
605210,Whitlow Housing Saundersfoot,2023-06-13T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,9.8
605210,Whitlow Housing Saundersfoot,2023-06-13T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,9.3
605210,Whitlow Housing Saundersfoot,2023-06-13T02:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.16
605210,Whitlow Housing Saundersfoot,2023-06-13T02:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.66
605210,Whitlow Housing Saundersfoot,2023-06-13T02:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.13
605210,Whitlow Housing Saundersfoot,2023-06-13T02:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.32
605210,Whitlow Housing Saundersfoot,2023-06-13T02:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.35
605210,Whitlow Housing Saundersfoot,2023-06-13T02:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.69
605210,Whitlow Housing Saundersfoot,2023-06-13T02:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.1
605210,Whitlow Housing Saundersfoot,2023-06-13T02:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.8
605210,Whitlow Housing Saundersfoot,2023-06-13T02:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.3
605210,Whitlow Housing Saundersfoot,2023-06-13T02:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.3
605210,Whitlow Housing Saundersfoot,2023-06-13T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
605210,Whitlow Housing Saundersfoot,2023-06-13T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
605210,Whitlow Housing Saundersfoot,2023-06-13T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
605210,Whitlow Housing Saundersfoot,2023-06-13T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.34
605210,Whitlow Housing Saundersfoot,2023-06-13T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.41
605210,Whitlow Housing Saundersfoot,2023-06-13T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.47
605210,Whitlow Housing Saundersfoot,2023-06-13T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,5.2
605210,Whitlow Housing Saundersfoot,2023-06-13T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.1
605210,Whitlow Housing Saundersfoot,2023-06-13T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.2
605210,Whitlow Housing Saundersfoot,2023-06-13T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.7
605210,Whitlow Housing Saundersfoot,2023-06-13T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
605210,Whitlow Housing Saundersfoot,2023-06-13T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
605210,Whitlow Housing Saundersfoot,2023-06-13T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
605210,Whitlow Housing Saundersfoot,2023-06-13T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.69
605210,Whitlow Housing Saundersfoot,2023-06-13T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.78
605210,Whitlow Housing Saundersfoot,2023-06-13T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.14
605210,Whitlow Housing Saundersfoot,2023-06-13T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,3.3
605210,Whitlow Housing Saundersfoot,2023-06-13T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.2
605210,Whitlow Housing Saundersfoot,2023-06-13T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.8
605210,Whitlow Housing Saundersfoot,2023-06-13T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.0
605210,Whitlow Housing Saundersfoot,2023-06-13T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-13T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
605210,Whitlow Housing Saundersfoot,2023-06-13T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-13T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-13T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.32
605210,Whitlow Housing Saundersfoot,2023-06-13T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-13T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,1.7
605210,Whitlow Housing Saundersfoot,2023-06-13T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.1
605210,Whitlow Housing Saundersfoot,2023-06-13T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.4
605210,Whitlow Housing Saundersfoot,2023-06-13T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.0
605210,Whitlow Housing Saundersfoot,2023-06-13T02:10:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-13T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
605210,Whitlow Housing Saundersfoot,2023-06-13T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
605210,Whitlow Housing Saundersfoot,2023-06-13T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
605210,Whitlow Housing Saundersfoot,2023-06-13T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
605210,Whitlow Housing Saundersfoot,2023-06-13T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.21
605210,Whitlow Housing Saundersfoot,2023-06-13T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
605210,Whitlow Housing Saundersfoot,2023-06-13T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
605210,Whitlow Housing Saundersfoot,2023-06-13T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
605210,Whitlow Housing Saundersfoot,2023-06-13T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
605210,Whitlow Housing Saundersfoot,2023-06-13T02:10:00.000+00:00,busbar,,L3 Active Power,kW,9.67
605210,Whitlow Housing Saundersfoot,2023-06-13T02:10:00.000+00:00,busbar,,L2 Active Power,kW,9.04
605210,Whitlow Housing Saundersfoot,2023-06-13T02:10:00.000+00:00,busbar,,L1 Active Power,kW,9.36
605210,Whitlow Housing Saundersfoot,2023-06-13T02:10:00.000+00:00,busbar,,N Current (RMS),A,16.0
605210,Whitlow Housing Saundersfoot,2023-06-13T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.1
605210,Whitlow Housing Saundersfoot,2023-06-13T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.8
605210,Whitlow Housing Saundersfoot,2023-06-13T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.9
605210,Whitlow Housing Saundersfoot,2023-06-13T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.4
605210,Whitlow Housing Saundersfoot,2023-06-13T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
605210,Whitlow Housing Saundersfoot,2023-06-13T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
605210,Whitlow Housing Saundersfoot,2023-06-13T02:00:00.000+00:00,feeder,,L3 Active Power,kW,1.45
605210,Whitlow Housing Saundersfoot,2023-06-13T02:00:00.000+00:00,feeder,,L2 Active Power,kW,2.49
605210,Whitlow Housing Saundersfoot,2023-06-13T02:00:00.000+00:00,feeder,,L1 Active Power,kW,1.87
605210,Whitlow Housing Saundersfoot,2023-06-13T02:00:00.000+00:00,feeder,,N Current (RMS),A,7.7
605210,Whitlow Housing Saundersfoot,2023-06-13T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,6.4
605210,Whitlow Housing Saundersfoot,2023-06-13T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,11.6
605210,Whitlow Housing Saundersfoot,2023-06-13T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,9.2
605210,Whitlow Housing Saundersfoot,2023-06-13T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.06
605210,Whitlow Housing Saundersfoot,2023-06-13T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.63
605210,Whitlow Housing Saundersfoot,2023-06-13T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.34
605210,Whitlow Housing Saundersfoot,2023-06-13T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.34
605210,Whitlow Housing Saundersfoot,2023-06-13T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.35
605210,Whitlow Housing Saundersfoot,2023-06-13T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.7
605210,Whitlow Housing Saundersfoot,2023-06-13T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.8
605210,Whitlow Housing Saundersfoot,2023-06-13T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.0
605210,Whitlow Housing Saundersfoot,2023-06-13T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.7
605210,Whitlow Housing Saundersfoot,2023-06-13T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.7
605210,Whitlow Housing Saundersfoot,2023-06-13T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
605210,Whitlow Housing Saundersfoot,2023-06-13T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
605210,Whitlow Housing Saundersfoot,2023-06-13T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
605210,Whitlow Housing Saundersfoot,2023-06-13T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.22
605210,Whitlow Housing Saundersfoot,2023-06-13T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.36
605210,Whitlow Housing Saundersfoot,2023-06-13T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.55
605210,Whitlow Housing Saundersfoot,2023-06-13T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.2
605210,Whitlow Housing Saundersfoot,2023-06-13T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.6
605210,Whitlow Housing Saundersfoot,2023-06-13T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.1
605210,Whitlow Housing Saundersfoot,2023-06-13T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.0
605210,Whitlow Housing Saundersfoot,2023-06-13T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
605210,Whitlow Housing Saundersfoot,2023-06-13T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
605210,Whitlow Housing Saundersfoot,2023-06-13T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
605210,Whitlow Housing Saundersfoot,2023-06-13T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.71
605210,Whitlow Housing Saundersfoot,2023-06-13T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.66
605210,Whitlow Housing Saundersfoot,2023-06-13T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.25
605210,Whitlow Housing Saundersfoot,2023-06-13T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,4.0
605210,Whitlow Housing Saundersfoot,2023-06-13T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.2
605210,Whitlow Housing Saundersfoot,2023-06-13T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.7
605210,Whitlow Housing Saundersfoot,2023-06-13T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.6
605210,Whitlow Housing Saundersfoot,2023-06-13T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-13T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
605210,Whitlow Housing Saundersfoot,2023-06-13T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-13T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-13T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.3
605210,Whitlow Housing Saundersfoot,2023-06-13T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-13T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,2.7
605210,Whitlow Housing Saundersfoot,2023-06-13T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.1
605210,Whitlow Housing Saundersfoot,2023-06-13T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.5
605210,Whitlow Housing Saundersfoot,2023-06-13T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.4
605210,Whitlow Housing Saundersfoot,2023-06-13T02:00:00.000+00:00,transformer,,Temperature,C,4.0
605210,Whitlow Housing Saundersfoot,2023-06-13T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.05
605210,Whitlow Housing Saundersfoot,2023-06-13T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
605210,Whitlow Housing Saundersfoot,2023-06-13T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.09
605210,Whitlow Housing Saundersfoot,2023-06-13T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
605210,Whitlow Housing Saundersfoot,2023-06-13T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.28
605210,Whitlow Housing Saundersfoot,2023-06-13T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
605210,Whitlow Housing Saundersfoot,2023-06-13T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
605210,Whitlow Housing Saundersfoot,2023-06-13T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
605210,Whitlow Housing Saundersfoot,2023-06-13T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
605210,Whitlow Housing Saundersfoot,2023-06-13T02:00:00.000+00:00,busbar,,L3 Active Power,kW,9.72
605210,Whitlow Housing Saundersfoot,2023-06-13T02:00:00.000+00:00,busbar,,L2 Active Power,kW,9.16
605210,Whitlow Housing Saundersfoot,2023-06-13T02:00:00.000+00:00,busbar,,L1 Active Power,kW,9.37
605210,Whitlow Housing Saundersfoot,2023-06-13T02:00:00.000+00:00,busbar,,N Current (RMS),A,20.3
605210,Whitlow Housing Saundersfoot,2023-06-13T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.1
605210,Whitlow Housing Saundersfoot,2023-06-13T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
605210,Whitlow Housing Saundersfoot,2023-06-13T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.7
605210,Whitlow Housing Saundersfoot,2023-06-13T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.6
605210,Whitlow Housing Saundersfoot,2023-06-13T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
605210,Whitlow Housing Saundersfoot,2023-06-13T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
605210,Whitlow Housing Saundersfoot,2023-06-13T01:50:00.000+00:00,feeder,,L3 Active Power,kW,1.6
605210,Whitlow Housing Saundersfoot,2023-06-13T01:50:00.000+00:00,feeder,,L2 Active Power,kW,1.94
605210,Whitlow Housing Saundersfoot,2023-06-13T01:50:00.000+00:00,feeder,,L1 Active Power,kW,1.63
605210,Whitlow Housing Saundersfoot,2023-06-13T01:50:00.000+00:00,feeder,,N Current (RMS),A,6.7
605210,Whitlow Housing Saundersfoot,2023-06-13T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,7.2
605210,Whitlow Housing Saundersfoot,2023-06-13T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,8.6
605210,Whitlow Housing Saundersfoot,2023-06-13T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,8.4
605210,Whitlow Housing Saundersfoot,2023-06-13T01:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.88
605210,Whitlow Housing Saundersfoot,2023-06-13T01:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.28
605210,Whitlow Housing Saundersfoot,2023-06-13T01:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.56
605210,Whitlow Housing Saundersfoot,2023-06-13T01:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.48
605210,Whitlow Housing Saundersfoot,2023-06-13T01:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.59
605210,Whitlow Housing Saundersfoot,2023-06-13T01:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.31
605210,Whitlow Housing Saundersfoot,2023-06-13T01:50:00.000+00:00,feeder,40.0,N Current (RMS),A,15.6
605210,Whitlow Housing Saundersfoot,2023-06-13T01:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.2
605210,Whitlow Housing Saundersfoot,2023-06-13T01:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.5
605210,Whitlow Housing Saundersfoot,2023-06-13T01:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.3
605210,Whitlow Housing Saundersfoot,2023-06-13T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
605210,Whitlow Housing Saundersfoot,2023-06-13T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
605210,Whitlow Housing Saundersfoot,2023-06-13T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.2
605210,Whitlow Housing Saundersfoot,2023-06-13T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.05
605210,Whitlow Housing Saundersfoot,2023-06-13T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.99
605210,Whitlow Housing Saundersfoot,2023-06-13T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.93
605210,Whitlow Housing Saundersfoot,2023-06-13T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,5.5
605210,Whitlow Housing Saundersfoot,2023-06-13T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.5
605210,Whitlow Housing Saundersfoot,2023-06-13T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.6
605210,Whitlow Housing Saundersfoot,2023-06-13T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.3
605210,Whitlow Housing Saundersfoot,2023-06-13T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
605210,Whitlow Housing Saundersfoot,2023-06-13T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
605210,Whitlow Housing Saundersfoot,2023-06-13T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
605210,Whitlow Housing Saundersfoot,2023-06-13T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.67
605210,Whitlow Housing Saundersfoot,2023-06-13T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.5
605210,Whitlow Housing Saundersfoot,2023-06-13T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.18
605210,Whitlow Housing Saundersfoot,2023-06-13T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,4.6
605210,Whitlow Housing Saundersfoot,2023-06-13T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.0
605210,Whitlow Housing Saundersfoot,2023-06-13T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.4
605210,Whitlow Housing Saundersfoot,2023-06-13T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.4
605210,Whitlow Housing Saundersfoot,2023-06-13T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-13T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
605210,Whitlow Housing Saundersfoot,2023-06-13T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-13T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-13T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.28
605210,Whitlow Housing Saundersfoot,2023-06-13T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-13T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,2.0
605210,Whitlow Housing Saundersfoot,2023-06-13T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.8
605210,Whitlow Housing Saundersfoot,2023-06-13T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.1
605210,Whitlow Housing Saundersfoot,2023-06-13T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.7
605210,Whitlow Housing Saundersfoot,2023-06-13T01:50:00.000+00:00,transformer,,Temperature,C,0.3
605210,Whitlow Housing Saundersfoot,2023-06-13T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.05
605210,Whitlow Housing Saundersfoot,2023-06-13T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
605210,Whitlow Housing Saundersfoot,2023-06-13T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.07
605210,Whitlow Housing Saundersfoot,2023-06-13T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
605210,Whitlow Housing Saundersfoot,2023-06-13T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.3
605210,Whitlow Housing Saundersfoot,2023-06-13T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
605210,Whitlow Housing Saundersfoot,2023-06-13T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
605210,Whitlow Housing Saundersfoot,2023-06-13T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
605210,Whitlow Housing Saundersfoot,2023-06-13T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
605210,Whitlow Housing Saundersfoot,2023-06-13T01:50:00.000+00:00,busbar,,L3 Active Power,kW,9.79
605210,Whitlow Housing Saundersfoot,2023-06-13T01:50:00.000+00:00,busbar,,L2 Active Power,kW,8.3
605210,Whitlow Housing Saundersfoot,2023-06-13T01:50:00.000+00:00,busbar,,L1 Active Power,kW,9.05
605210,Whitlow Housing Saundersfoot,2023-06-13T01:50:00.000+00:00,busbar,,N Current (RMS),A,20.4
605210,Whitlow Housing Saundersfoot,2023-06-13T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.5
605210,Whitlow Housing Saundersfoot,2023-06-13T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.1
605210,Whitlow Housing Saundersfoot,2023-06-13T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
605210,Whitlow Housing Saundersfoot,2023-06-13T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.37
605210,Whitlow Housing Saundersfoot,2023-06-13T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
605210,Whitlow Housing Saundersfoot,2023-06-13T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
605210,Whitlow Housing Saundersfoot,2023-06-13T01:40:00.000+00:00,feeder,,L3 Active Power,kW,1.45
605210,Whitlow Housing Saundersfoot,2023-06-13T01:40:00.000+00:00,feeder,,L2 Active Power,kW,2.1
605210,Whitlow Housing Saundersfoot,2023-06-13T01:40:00.000+00:00,feeder,,L1 Active Power,kW,2.0
605210,Whitlow Housing Saundersfoot,2023-06-13T01:40:00.000+00:00,feeder,,N Current (RMS),A,6.4
605210,Whitlow Housing Saundersfoot,2023-06-13T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,6.4
605210,Whitlow Housing Saundersfoot,2023-06-13T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,9.2
605210,Whitlow Housing Saundersfoot,2023-06-13T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,9.4
605210,Whitlow Housing Saundersfoot,2023-06-13T01:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.03
605210,Whitlow Housing Saundersfoot,2023-06-13T01:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.43
605210,Whitlow Housing Saundersfoot,2023-06-13T01:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.51
605210,Whitlow Housing Saundersfoot,2023-06-13T01:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.54
605210,Whitlow Housing Saundersfoot,2023-06-13T01:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.6
605210,Whitlow Housing Saundersfoot,2023-06-13T01:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.64
605210,Whitlow Housing Saundersfoot,2023-06-13T01:40:00.000+00:00,feeder,40.0,N Current (RMS),A,14.6
605210,Whitlow Housing Saundersfoot,2023-06-13T01:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.5
605210,Whitlow Housing Saundersfoot,2023-06-13T01:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.7
605210,Whitlow Housing Saundersfoot,2023-06-13T01:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.5
605210,Whitlow Housing Saundersfoot,2023-06-13T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
605210,Whitlow Housing Saundersfoot,2023-06-13T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
605210,Whitlow Housing Saundersfoot,2023-06-13T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
605210,Whitlow Housing Saundersfoot,2023-06-13T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.95
605210,Whitlow Housing Saundersfoot,2023-06-13T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.57
605210,Whitlow Housing Saundersfoot,2023-06-13T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.96
605210,Whitlow Housing Saundersfoot,2023-06-13T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.7
605210,Whitlow Housing Saundersfoot,2023-06-13T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.7
605210,Whitlow Housing Saundersfoot,2023-06-13T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.1
605210,Whitlow Housing Saundersfoot,2023-06-13T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.5
605210,Whitlow Housing Saundersfoot,2023-06-13T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-13T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
605210,Whitlow Housing Saundersfoot,2023-06-13T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
605210,Whitlow Housing Saundersfoot,2023-06-13T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.76
605210,Whitlow Housing Saundersfoot,2023-06-13T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.03
605210,Whitlow Housing Saundersfoot,2023-06-13T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.67
605210,Whitlow Housing Saundersfoot,2023-06-13T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.7
605210,Whitlow Housing Saundersfoot,2023-06-13T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.3
605210,Whitlow Housing Saundersfoot,2023-06-13T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.8
605210,Whitlow Housing Saundersfoot,2023-06-13T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.7
605210,Whitlow Housing Saundersfoot,2023-06-13T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-13T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
605210,Whitlow Housing Saundersfoot,2023-06-13T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-13T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-13T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.26
605210,Whitlow Housing Saundersfoot,2023-06-13T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-13T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,2.1
605210,Whitlow Housing Saundersfoot,2023-06-13T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.3
605210,Whitlow Housing Saundersfoot,2023-06-13T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.9
605210,Whitlow Housing Saundersfoot,2023-06-13T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.8
605210,Whitlow Housing Saundersfoot,2023-06-13T01:40:00.000+00:00,transformer,,Temperature,C,1.4
605210,Whitlow Housing Saundersfoot,2023-06-13T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.08
605210,Whitlow Housing Saundersfoot,2023-06-13T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
605210,Whitlow Housing Saundersfoot,2023-06-13T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.1
605210,Whitlow Housing Saundersfoot,2023-06-13T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
605210,Whitlow Housing Saundersfoot,2023-06-13T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.32
605210,Whitlow Housing Saundersfoot,2023-06-13T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
605210,Whitlow Housing Saundersfoot,2023-06-13T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
605210,Whitlow Housing Saundersfoot,2023-06-13T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
605210,Whitlow Housing Saundersfoot,2023-06-13T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
605210,Whitlow Housing Saundersfoot,2023-06-13T01:40:00.000+00:00,busbar,,L3 Active Power,kW,9.7
605210,Whitlow Housing Saundersfoot,2023-06-13T01:40:00.000+00:00,busbar,,L2 Active Power,kW,9.58
605210,Whitlow Housing Saundersfoot,2023-06-13T01:40:00.000+00:00,busbar,,L1 Active Power,kW,10.26
605210,Whitlow Housing Saundersfoot,2023-06-13T01:40:00.000+00:00,busbar,,N Current (RMS),A,19.2
605210,Whitlow Housing Saundersfoot,2023-06-13T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
605210,Whitlow Housing Saundersfoot,2023-06-13T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.7
605210,Whitlow Housing Saundersfoot,2023-06-13T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.4
605210,Whitlow Housing Saundersfoot,2023-06-13T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.39
605210,Whitlow Housing Saundersfoot,2023-06-13T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
605210,Whitlow Housing Saundersfoot,2023-06-13T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
605210,Whitlow Housing Saundersfoot,2023-06-13T01:30:00.000+00:00,feeder,,L3 Active Power,kW,1.53
605210,Whitlow Housing Saundersfoot,2023-06-13T01:30:00.000+00:00,feeder,,L2 Active Power,kW,2.26
605210,Whitlow Housing Saundersfoot,2023-06-13T01:30:00.000+00:00,feeder,,L1 Active Power,kW,1.9
605210,Whitlow Housing Saundersfoot,2023-06-13T01:30:00.000+00:00,feeder,,N Current (RMS),A,5.9
605210,Whitlow Housing Saundersfoot,2023-06-13T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,6.7
605210,Whitlow Housing Saundersfoot,2023-06-13T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,10.0
605210,Whitlow Housing Saundersfoot,2023-06-13T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,9.6
605210,Whitlow Housing Saundersfoot,2023-06-13T01:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.03
605210,Whitlow Housing Saundersfoot,2023-06-13T01:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.57
605210,Whitlow Housing Saundersfoot,2023-06-13T01:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.39
605210,Whitlow Housing Saundersfoot,2023-06-13T01:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.38
605210,Whitlow Housing Saundersfoot,2023-06-13T01:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.48
605210,Whitlow Housing Saundersfoot,2023-06-13T01:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.59
605210,Whitlow Housing Saundersfoot,2023-06-13T01:30:00.000+00:00,feeder,40.0,N Current (RMS),A,15.6
605210,Whitlow Housing Saundersfoot,2023-06-13T01:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.0
605210,Whitlow Housing Saundersfoot,2023-06-13T01:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.3
605210,Whitlow Housing Saundersfoot,2023-06-13T01:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.5
605210,Whitlow Housing Saundersfoot,2023-06-13T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.82
605210,Whitlow Housing Saundersfoot,2023-06-13T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
605210,Whitlow Housing Saundersfoot,2023-06-13T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
605210,Whitlow Housing Saundersfoot,2023-06-13T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.96
605210,Whitlow Housing Saundersfoot,2023-06-13T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.13
605210,Whitlow Housing Saundersfoot,2023-06-13T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.54
605210,Whitlow Housing Saundersfoot,2023-06-13T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.7
605210,Whitlow Housing Saundersfoot,2023-06-13T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.4
605210,Whitlow Housing Saundersfoot,2023-06-13T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.3
605210,Whitlow Housing Saundersfoot,2023-06-13T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.4
