Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605210,Whitlow Housing Saundersfoot,2023-06-13T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
605210,Whitlow Housing Saundersfoot,2023-06-13T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
605210,Whitlow Housing Saundersfoot,2023-06-13T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
605210,Whitlow Housing Saundersfoot,2023-06-13T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.4
605210,Whitlow Housing Saundersfoot,2023-06-13T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.47
605210,Whitlow Housing Saundersfoot,2023-06-13T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.44
605210,Whitlow Housing Saundersfoot,2023-06-13T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,5.6
605210,Whitlow Housing Saundersfoot,2023-06-13T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.9
605210,Whitlow Housing Saundersfoot,2023-06-13T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.7
605210,Whitlow Housing Saundersfoot,2023-06-13T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.2
605210,Whitlow Housing Saundersfoot,2023-06-13T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-13T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
605210,Whitlow Housing Saundersfoot,2023-06-13T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-13T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-13T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.24
605210,Whitlow Housing Saundersfoot,2023-06-13T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-13T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,1.5
605210,Whitlow Housing Saundersfoot,2023-06-13T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.1
605210,Whitlow Housing Saundersfoot,2023-06-13T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.2
605210,Whitlow Housing Saundersfoot,2023-06-13T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.0
605210,Whitlow Housing Saundersfoot,2023-06-13T00:20:00.000+00:00,transformer,,Temperature,C,18.2
605210,Whitlow Housing Saundersfoot,2023-06-13T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.02
605210,Whitlow Housing Saundersfoot,2023-06-13T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
605210,Whitlow Housing Saundersfoot,2023-06-13T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.07
605210,Whitlow Housing Saundersfoot,2023-06-13T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
605210,Whitlow Housing Saundersfoot,2023-06-13T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.24
605210,Whitlow Housing Saundersfoot,2023-06-13T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
605210,Whitlow Housing Saundersfoot,2023-06-13T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
605210,Whitlow Housing Saundersfoot,2023-06-13T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
605210,Whitlow Housing Saundersfoot,2023-06-13T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
605210,Whitlow Housing Saundersfoot,2023-06-13T00:20:00.000+00:00,busbar,,L3 Active Power,kW,12.1
605210,Whitlow Housing Saundersfoot,2023-06-13T00:20:00.000+00:00,busbar,,L2 Active Power,kW,8.78
605210,Whitlow Housing Saundersfoot,2023-06-13T00:20:00.000+00:00,busbar,,L1 Active Power,kW,9.78
605210,Whitlow Housing Saundersfoot,2023-06-13T00:20:00.000+00:00,busbar,,N Current (RMS),A,24.0
605210,Whitlow Housing Saundersfoot,2023-06-13T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
605210,Whitlow Housing Saundersfoot,2023-06-13T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
605210,Whitlow Housing Saundersfoot,2023-06-13T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.5
605210,Whitlow Housing Saundersfoot,2023-06-13T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.11
605210,Whitlow Housing Saundersfoot,2023-06-13T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
605210,Whitlow Housing Saundersfoot,2023-06-13T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
605210,Whitlow Housing Saundersfoot,2023-06-13T00:10:00.000+00:00,feeder,,L3 Active Power,kW,1.45
605210,Whitlow Housing Saundersfoot,2023-06-13T00:10:00.000+00:00,feeder,,L2 Active Power,kW,2.31
605210,Whitlow Housing Saundersfoot,2023-06-13T00:10:00.000+00:00,feeder,,L1 Active Power,kW,1.95
605210,Whitlow Housing Saundersfoot,2023-06-13T00:10:00.000+00:00,feeder,,N Current (RMS),A,6.2
605210,Whitlow Housing Saundersfoot,2023-06-13T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,6.3
605210,Whitlow Housing Saundersfoot,2023-06-13T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,10.1
605210,Whitlow Housing Saundersfoot,2023-06-13T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,9.6
605210,Whitlow Housing Saundersfoot,2023-06-13T00:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.0
605210,Whitlow Housing Saundersfoot,2023-06-13T00:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.57
605210,Whitlow Housing Saundersfoot,2023-06-13T00:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.42
605210,Whitlow Housing Saundersfoot,2023-06-13T00:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.59
605210,Whitlow Housing Saundersfoot,2023-06-13T00:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.52
605210,Whitlow Housing Saundersfoot,2023-06-13T00:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.47
605210,Whitlow Housing Saundersfoot,2023-06-13T00:10:00.000+00:00,feeder,40.0,N Current (RMS),A,22.6
605210,Whitlow Housing Saundersfoot,2023-06-13T00:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.9
605210,Whitlow Housing Saundersfoot,2023-06-13T00:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.9
605210,Whitlow Housing Saundersfoot,2023-06-13T00:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.7
605210,Whitlow Housing Saundersfoot,2023-06-13T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
605210,Whitlow Housing Saundersfoot,2023-06-13T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
605210,Whitlow Housing Saundersfoot,2023-06-13T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
605210,Whitlow Housing Saundersfoot,2023-06-13T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.12
605210,Whitlow Housing Saundersfoot,2023-06-13T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.6
605210,Whitlow Housing Saundersfoot,2023-06-13T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.88
605210,Whitlow Housing Saundersfoot,2023-06-13T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.4
605210,Whitlow Housing Saundersfoot,2023-06-13T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.6
605210,Whitlow Housing Saundersfoot,2023-06-13T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.0
605210,Whitlow Housing Saundersfoot,2023-06-13T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.4
605210,Whitlow Housing Saundersfoot,2023-06-13T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
605210,Whitlow Housing Saundersfoot,2023-06-13T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
605210,Whitlow Housing Saundersfoot,2023-06-13T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
605210,Whitlow Housing Saundersfoot,2023-06-13T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.44
605210,Whitlow Housing Saundersfoot,2023-06-13T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.68
605210,Whitlow Housing Saundersfoot,2023-06-13T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.27
605210,Whitlow Housing Saundersfoot,2023-06-13T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,4.3
605210,Whitlow Housing Saundersfoot,2023-06-13T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.8
605210,Whitlow Housing Saundersfoot,2023-06-13T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.6
605210,Whitlow Housing Saundersfoot,2023-06-13T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.7
605210,Whitlow Housing Saundersfoot,2023-06-13T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-13T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
605210,Whitlow Housing Saundersfoot,2023-06-13T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-13T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-13T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.28
605210,Whitlow Housing Saundersfoot,2023-06-13T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-13T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,1.6
605210,Whitlow Housing Saundersfoot,2023-06-13T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.1
605210,Whitlow Housing Saundersfoot,2023-06-13T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.3
605210,Whitlow Housing Saundersfoot,2023-06-13T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.1
605210,Whitlow Housing Saundersfoot,2023-06-13T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.17
605210,Whitlow Housing Saundersfoot,2023-06-13T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
605210,Whitlow Housing Saundersfoot,2023-06-13T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.23
605210,Whitlow Housing Saundersfoot,2023-06-13T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
605210,Whitlow Housing Saundersfoot,2023-06-13T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.36
605210,Whitlow Housing Saundersfoot,2023-06-13T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
605210,Whitlow Housing Saundersfoot,2023-06-13T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
605210,Whitlow Housing Saundersfoot,2023-06-13T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
605210,Whitlow Housing Saundersfoot,2023-06-13T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
605210,Whitlow Housing Saundersfoot,2023-06-13T00:10:00.000+00:00,busbar,,L3 Active Power,kW,11.61
605210,Whitlow Housing Saundersfoot,2023-06-13T00:10:00.000+00:00,busbar,,L2 Active Power,kW,9.39
605210,Whitlow Housing Saundersfoot,2023-06-13T00:10:00.000+00:00,busbar,,L1 Active Power,kW,9.57
605210,Whitlow Housing Saundersfoot,2023-06-13T00:10:00.000+00:00,busbar,,N Current (RMS),A,22.3
605210,Whitlow Housing Saundersfoot,2023-06-13T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
605210,Whitlow Housing Saundersfoot,2023-06-13T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.3
605210,Whitlow Housing Saundersfoot,2023-06-13T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
605210,Whitlow Housing Saundersfoot,2023-06-13T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.2
605210,Whitlow Housing Saundersfoot,2023-06-13T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
605210,Whitlow Housing Saundersfoot,2023-06-13T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
605210,Whitlow Housing Saundersfoot,2023-06-13T00:00:00.000+00:00,feeder,,L3 Active Power,kW,1.38
605210,Whitlow Housing Saundersfoot,2023-06-13T00:00:00.000+00:00,feeder,,L2 Active Power,kW,2.08
605210,Whitlow Housing Saundersfoot,2023-06-13T00:00:00.000+00:00,feeder,,L1 Active Power,kW,2.27
605210,Whitlow Housing Saundersfoot,2023-06-13T00:00:00.000+00:00,feeder,,N Current (RMS),A,7.2
605210,Whitlow Housing Saundersfoot,2023-06-13T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,6.0
605210,Whitlow Housing Saundersfoot,2023-06-13T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,9.2
605210,Whitlow Housing Saundersfoot,2023-06-13T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,10.3
605210,Whitlow Housing Saundersfoot,2023-06-13T00:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.19
605210,Whitlow Housing Saundersfoot,2023-06-13T00:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.48
605210,Whitlow Housing Saundersfoot,2023-06-13T00:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.38
605210,Whitlow Housing Saundersfoot,2023-06-13T00:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.54
605210,Whitlow Housing Saundersfoot,2023-06-13T00:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.56
605210,Whitlow Housing Saundersfoot,2023-06-13T00:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.76
605210,Whitlow Housing Saundersfoot,2023-06-13T00:00:00.000+00:00,feeder,40.0,N Current (RMS),A,14.0
605210,Whitlow Housing Saundersfoot,2023-06-13T00:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.7
605210,Whitlow Housing Saundersfoot,2023-06-13T00:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.0
605210,Whitlow Housing Saundersfoot,2023-06-13T00:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.9
605210,Whitlow Housing Saundersfoot,2023-06-13T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
605210,Whitlow Housing Saundersfoot,2023-06-13T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
605210,Whitlow Housing Saundersfoot,2023-06-13T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
605210,Whitlow Housing Saundersfoot,2023-06-13T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.31
605210,Whitlow Housing Saundersfoot,2023-06-13T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.14
605210,Whitlow Housing Saundersfoot,2023-06-13T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.82
605210,Whitlow Housing Saundersfoot,2023-06-13T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.7
605210,Whitlow Housing Saundersfoot,2023-06-13T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.2
605210,Whitlow Housing Saundersfoot,2023-06-13T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.4
605210,Whitlow Housing Saundersfoot,2023-06-13T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.2
605210,Whitlow Housing Saundersfoot,2023-06-13T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
605210,Whitlow Housing Saundersfoot,2023-06-13T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
605210,Whitlow Housing Saundersfoot,2023-06-13T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
605210,Whitlow Housing Saundersfoot,2023-06-13T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.59
605210,Whitlow Housing Saundersfoot,2023-06-13T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.72
605210,Whitlow Housing Saundersfoot,2023-06-13T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.18
605210,Whitlow Housing Saundersfoot,2023-06-13T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,3.6
605210,Whitlow Housing Saundersfoot,2023-06-13T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.9
605210,Whitlow Housing Saundersfoot,2023-06-13T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.8
605210,Whitlow Housing Saundersfoot,2023-06-13T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.3
605210,Whitlow Housing Saundersfoot,2023-06-13T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-13T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
605210,Whitlow Housing Saundersfoot,2023-06-13T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-13T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-13T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.29
605210,Whitlow Housing Saundersfoot,2023-06-13T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-13T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,1.6
605210,Whitlow Housing Saundersfoot,2023-06-13T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.1
605210,Whitlow Housing Saundersfoot,2023-06-13T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.3
605210,Whitlow Housing Saundersfoot,2023-06-13T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.1
605210,Whitlow Housing Saundersfoot,2023-06-13T00:00:00.000+00:00,transformer,,Temperature,C,0.7
605210,Whitlow Housing Saundersfoot,2023-06-13T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.23
605210,Whitlow Housing Saundersfoot,2023-06-13T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
605210,Whitlow Housing Saundersfoot,2023-06-13T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.29
605210,Whitlow Housing Saundersfoot,2023-06-13T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
605210,Whitlow Housing Saundersfoot,2023-06-13T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.43
605210,Whitlow Housing Saundersfoot,2023-06-13T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
605210,Whitlow Housing Saundersfoot,2023-06-13T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
605210,Whitlow Housing Saundersfoot,2023-06-13T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
605210,Whitlow Housing Saundersfoot,2023-06-13T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
605210,Whitlow Housing Saundersfoot,2023-06-13T00:00:00.000+00:00,busbar,,L3 Active Power,kW,9.81
605210,Whitlow Housing Saundersfoot,2023-06-13T00:00:00.000+00:00,busbar,,L2 Active Power,kW,9.79
605210,Whitlow Housing Saundersfoot,2023-06-13T00:00:00.000+00:00,busbar,,L1 Active Power,kW,10.02
605210,Whitlow Housing Saundersfoot,2023-06-13T00:00:00.000+00:00,busbar,,N Current (RMS),A,18.4
605210,Whitlow Housing Saundersfoot,2023-06-13T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.9
605210,Whitlow Housing Saundersfoot,2023-06-13T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
605210,Whitlow Housing Saundersfoot,2023-06-13T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.2
605210,Whitlow Housing Saundersfoot,2023-06-14T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.46
605210,Whitlow Housing Saundersfoot,2023-06-14T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-14T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
605210,Whitlow Housing Saundersfoot,2023-06-14T23:50:00.000+00:00,feeder,,L3 Active Power,kW,1.55
605210,Whitlow Housing Saundersfoot,2023-06-14T23:50:00.000+00:00,feeder,,L2 Active Power,kW,2.38
605210,Whitlow Housing Saundersfoot,2023-06-14T23:50:00.000+00:00,feeder,,L1 Active Power,kW,1.8
605210,Whitlow Housing Saundersfoot,2023-06-14T23:50:00.000+00:00,feeder,,N Current (RMS),A,6.3
605210,Whitlow Housing Saundersfoot,2023-06-14T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,7.0
605210,Whitlow Housing Saundersfoot,2023-06-14T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,10.4
605210,Whitlow Housing Saundersfoot,2023-06-14T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,8.4
605210,Whitlow Housing Saundersfoot,2023-06-14T23:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.0
605210,Whitlow Housing Saundersfoot,2023-06-14T23:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.39
605210,Whitlow Housing Saundersfoot,2023-06-14T23:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.2
605210,Whitlow Housing Saundersfoot,2023-06-14T23:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.34
605210,Whitlow Housing Saundersfoot,2023-06-14T23:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.85
605210,Whitlow Housing Saundersfoot,2023-06-14T23:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.09
605210,Whitlow Housing Saundersfoot,2023-06-14T23:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.8
605210,Whitlow Housing Saundersfoot,2023-06-14T23:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.6
605210,Whitlow Housing Saundersfoot,2023-06-14T23:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.1
605210,Whitlow Housing Saundersfoot,2023-06-14T23:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.9
605210,Whitlow Housing Saundersfoot,2023-06-14T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
605210,Whitlow Housing Saundersfoot,2023-06-14T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
605210,Whitlow Housing Saundersfoot,2023-06-14T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
605210,Whitlow Housing Saundersfoot,2023-06-14T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.84
605210,Whitlow Housing Saundersfoot,2023-06-14T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.34
605210,Whitlow Housing Saundersfoot,2023-06-14T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.5
605210,Whitlow Housing Saundersfoot,2023-06-14T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.1
605210,Whitlow Housing Saundersfoot,2023-06-14T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.9
605210,Whitlow Housing Saundersfoot,2023-06-14T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.9
605210,Whitlow Housing Saundersfoot,2023-06-14T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.9
605210,Whitlow Housing Saundersfoot,2023-06-14T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.15
605210,Whitlow Housing Saundersfoot,2023-06-14T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
605210,Whitlow Housing Saundersfoot,2023-06-14T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-14T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.88
605210,Whitlow Housing Saundersfoot,2023-06-14T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.56
605210,Whitlow Housing Saundersfoot,2023-06-14T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.99
605210,Whitlow Housing Saundersfoot,2023-06-14T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
605210,Whitlow Housing Saundersfoot,2023-06-14T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.9
605210,Whitlow Housing Saundersfoot,2023-06-14T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.4
605210,Whitlow Housing Saundersfoot,2023-06-14T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.7
605210,Whitlow Housing Saundersfoot,2023-06-14T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-14T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
605210,Whitlow Housing Saundersfoot,2023-06-14T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-14T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-14T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.35
605210,Whitlow Housing Saundersfoot,2023-06-14T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-14T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,2.0
605210,Whitlow Housing Saundersfoot,2023-06-14T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.8
605210,Whitlow Housing Saundersfoot,2023-06-14T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.9
605210,Whitlow Housing Saundersfoot,2023-06-14T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
605210,Whitlow Housing Saundersfoot,2023-06-14T23:50:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-14T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
605210,Whitlow Housing Saundersfoot,2023-06-14T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
605210,Whitlow Housing Saundersfoot,2023-06-14T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
605210,Whitlow Housing Saundersfoot,2023-06-14T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
605210,Whitlow Housing Saundersfoot,2023-06-14T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.11
605210,Whitlow Housing Saundersfoot,2023-06-14T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
605210,Whitlow Housing Saundersfoot,2023-06-14T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
605210,Whitlow Housing Saundersfoot,2023-06-14T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
605210,Whitlow Housing Saundersfoot,2023-06-14T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
605210,Whitlow Housing Saundersfoot,2023-06-14T23:50:00.000+00:00,busbar,,L3 Active Power,kW,9.62
605210,Whitlow Housing Saundersfoot,2023-06-14T23:50:00.000+00:00,busbar,,L2 Active Power,kW,9.49
605210,Whitlow Housing Saundersfoot,2023-06-14T23:50:00.000+00:00,busbar,,L1 Active Power,kW,12.37
605210,Whitlow Housing Saundersfoot,2023-06-14T23:50:00.000+00:00,busbar,,N Current (RMS),A,21.0
605210,Whitlow Housing Saundersfoot,2023-06-14T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
605210,Whitlow Housing Saundersfoot,2023-06-14T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
605210,Whitlow Housing Saundersfoot,2023-06-14T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
605210,Whitlow Housing Saundersfoot,2023-06-14T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.87
605210,Whitlow Housing Saundersfoot,2023-06-14T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
605210,Whitlow Housing Saundersfoot,2023-06-14T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
605210,Whitlow Housing Saundersfoot,2023-06-14T23:40:00.000+00:00,feeder,,L3 Active Power,kW,1.9
605210,Whitlow Housing Saundersfoot,2023-06-14T23:40:00.000+00:00,feeder,,L2 Active Power,kW,3.33
605210,Whitlow Housing Saundersfoot,2023-06-14T23:40:00.000+00:00,feeder,,L1 Active Power,kW,1.85
605210,Whitlow Housing Saundersfoot,2023-06-14T23:40:00.000+00:00,feeder,,N Current (RMS),A,6.2
605210,Whitlow Housing Saundersfoot,2023-06-14T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,8.9
605210,Whitlow Housing Saundersfoot,2023-06-14T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,14.0
605210,Whitlow Housing Saundersfoot,2023-06-14T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,9.0
605210,Whitlow Housing Saundersfoot,2023-06-14T23:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.96
605210,Whitlow Housing Saundersfoot,2023-06-14T23:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.45
605210,Whitlow Housing Saundersfoot,2023-06-14T23:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.41
605210,Whitlow Housing Saundersfoot,2023-06-14T23:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.43
605210,Whitlow Housing Saundersfoot,2023-06-14T23:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.8
605210,Whitlow Housing Saundersfoot,2023-06-14T23:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.74
605210,Whitlow Housing Saundersfoot,2023-06-14T23:40:00.000+00:00,feeder,40.0,N Current (RMS),A,13.3
605210,Whitlow Housing Saundersfoot,2023-06-14T23:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.9
605210,Whitlow Housing Saundersfoot,2023-06-14T23:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.9
605210,Whitlow Housing Saundersfoot,2023-06-14T23:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.7
605210,Whitlow Housing Saundersfoot,2023-06-14T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
605210,Whitlow Housing Saundersfoot,2023-06-14T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
605210,Whitlow Housing Saundersfoot,2023-06-14T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
605210,Whitlow Housing Saundersfoot,2023-06-14T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.04
605210,Whitlow Housing Saundersfoot,2023-06-14T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.65
605210,Whitlow Housing Saundersfoot,2023-06-14T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.47
605210,Whitlow Housing Saundersfoot,2023-06-14T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.8
605210,Whitlow Housing Saundersfoot,2023-06-14T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.4
605210,Whitlow Housing Saundersfoot,2023-06-14T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.3
605210,Whitlow Housing Saundersfoot,2023-06-14T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.7
605210,Whitlow Housing Saundersfoot,2023-06-14T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
605210,Whitlow Housing Saundersfoot,2023-06-14T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.83
605210,Whitlow Housing Saundersfoot,2023-06-14T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
605210,Whitlow Housing Saundersfoot,2023-06-14T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.87
605210,Whitlow Housing Saundersfoot,2023-06-14T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.52
605210,Whitlow Housing Saundersfoot,2023-06-14T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.67
605210,Whitlow Housing Saundersfoot,2023-06-14T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
605210,Whitlow Housing Saundersfoot,2023-06-14T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.8
605210,Whitlow Housing Saundersfoot,2023-06-14T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.6
605210,Whitlow Housing Saundersfoot,2023-06-14T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.4
605210,Whitlow Housing Saundersfoot,2023-06-14T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-14T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
605210,Whitlow Housing Saundersfoot,2023-06-14T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-14T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-14T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.34
605210,Whitlow Housing Saundersfoot,2023-06-14T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-14T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,1.9
605210,Whitlow Housing Saundersfoot,2023-06-14T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
605210,Whitlow Housing Saundersfoot,2023-06-14T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.8
605210,Whitlow Housing Saundersfoot,2023-06-14T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
605210,Whitlow Housing Saundersfoot,2023-06-14T23:40:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-14T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
605210,Whitlow Housing Saundersfoot,2023-06-14T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
605210,Whitlow Housing Saundersfoot,2023-06-14T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
605210,Whitlow Housing Saundersfoot,2023-06-14T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
605210,Whitlow Housing Saundersfoot,2023-06-14T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.11
605210,Whitlow Housing Saundersfoot,2023-06-14T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
605210,Whitlow Housing Saundersfoot,2023-06-14T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
605210,Whitlow Housing Saundersfoot,2023-06-14T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
605210,Whitlow Housing Saundersfoot,2023-06-14T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
605210,Whitlow Housing Saundersfoot,2023-06-14T23:40:00.000+00:00,busbar,,L3 Active Power,kW,10.25
605210,Whitlow Housing Saundersfoot,2023-06-14T23:40:00.000+00:00,busbar,,L2 Active Power,kW,10.63
605210,Whitlow Housing Saundersfoot,2023-06-14T23:40:00.000+00:00,busbar,,L1 Active Power,kW,11.72
605210,Whitlow Housing Saundersfoot,2023-06-14T23:40:00.000+00:00,busbar,,N Current (RMS),A,19.8
605210,Whitlow Housing Saundersfoot,2023-06-14T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
605210,Whitlow Housing Saundersfoot,2023-06-14T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.3
605210,Whitlow Housing Saundersfoot,2023-06-14T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
605210,Whitlow Housing Saundersfoot,2023-06-14T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.9
605210,Whitlow Housing Saundersfoot,2023-06-14T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.22
605210,Whitlow Housing Saundersfoot,2023-06-14T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
605210,Whitlow Housing Saundersfoot,2023-06-14T23:30:00.000+00:00,feeder,,L3 Active Power,kW,1.94
605210,Whitlow Housing Saundersfoot,2023-06-14T23:30:00.000+00:00,feeder,,L2 Active Power,kW,2.73
605210,Whitlow Housing Saundersfoot,2023-06-14T23:30:00.000+00:00,feeder,,L1 Active Power,kW,2.02
605210,Whitlow Housing Saundersfoot,2023-06-14T23:30:00.000+00:00,feeder,,N Current (RMS),A,6.4
605210,Whitlow Housing Saundersfoot,2023-06-14T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,9.0
605210,Whitlow Housing Saundersfoot,2023-06-14T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,11.9
605210,Whitlow Housing Saundersfoot,2023-06-14T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,9.3
605210,Whitlow Housing Saundersfoot,2023-06-14T23:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.88
605210,Whitlow Housing Saundersfoot,2023-06-14T23:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.43
605210,Whitlow Housing Saundersfoot,2023-06-14T23:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.34
605210,Whitlow Housing Saundersfoot,2023-06-14T23:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.6
605210,Whitlow Housing Saundersfoot,2023-06-14T23:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.74
605210,Whitlow Housing Saundersfoot,2023-06-14T23:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.92
605210,Whitlow Housing Saundersfoot,2023-06-14T23:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.7
605210,Whitlow Housing Saundersfoot,2023-06-14T23:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.5
605210,Whitlow Housing Saundersfoot,2023-06-14T23:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.6
605210,Whitlow Housing Saundersfoot,2023-06-14T23:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.3
605210,Whitlow Housing Saundersfoot,2023-06-14T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
605210,Whitlow Housing Saundersfoot,2023-06-14T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-14T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
605210,Whitlow Housing Saundersfoot,2023-06-14T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.53
605210,Whitlow Housing Saundersfoot,2023-06-14T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.98
605210,Whitlow Housing Saundersfoot,2023-06-14T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.67
605210,Whitlow Housing Saundersfoot,2023-06-14T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.8
605210,Whitlow Housing Saundersfoot,2023-06-14T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.6
605210,Whitlow Housing Saundersfoot,2023-06-14T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.6
605210,Whitlow Housing Saundersfoot,2023-06-14T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.4
605210,Whitlow Housing Saundersfoot,2023-06-14T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
605210,Whitlow Housing Saundersfoot,2023-06-14T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.83
605210,Whitlow Housing Saundersfoot,2023-06-14T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
605210,Whitlow Housing Saundersfoot,2023-06-14T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.56
605210,Whitlow Housing Saundersfoot,2023-06-14T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.1
605210,Whitlow Housing Saundersfoot,2023-06-14T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.61
605210,Whitlow Housing Saundersfoot,2023-06-14T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
605210,Whitlow Housing Saundersfoot,2023-06-14T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.8
605210,Whitlow Housing Saundersfoot,2023-06-14T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.8
605210,Whitlow Housing Saundersfoot,2023-06-14T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.2
605210,Whitlow Housing Saundersfoot,2023-06-14T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-14T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
605210,Whitlow Housing Saundersfoot,2023-06-14T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-14T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-14T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.25
605210,Whitlow Housing Saundersfoot,2023-06-14T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-14T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,1.7
605210,Whitlow Housing Saundersfoot,2023-06-14T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
605210,Whitlow Housing Saundersfoot,2023-06-14T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.7
605210,Whitlow Housing Saundersfoot,2023-06-14T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
605210,Whitlow Housing Saundersfoot,2023-06-14T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
605210,Whitlow Housing Saundersfoot,2023-06-14T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
605210,Whitlow Housing Saundersfoot,2023-06-14T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
605210,Whitlow Housing Saundersfoot,2023-06-14T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
605210,Whitlow Housing Saundersfoot,2023-06-14T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.13
605210,Whitlow Housing Saundersfoot,2023-06-14T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
605210,Whitlow Housing Saundersfoot,2023-06-14T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
605210,Whitlow Housing Saundersfoot,2023-06-14T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
605210,Whitlow Housing Saundersfoot,2023-06-14T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
605210,Whitlow Housing Saundersfoot,2023-06-14T23:30:00.000+00:00,busbar,,L3 Active Power,kW,10.63
605210,Whitlow Housing Saundersfoot,2023-06-14T23:30:00.000+00:00,busbar,,L2 Active Power,kW,10.8
605210,Whitlow Housing Saundersfoot,2023-06-14T23:30:00.000+00:00,busbar,,L1 Active Power,kW,12.21
605210,Whitlow Housing Saundersfoot,2023-06-14T23:30:00.000+00:00,busbar,,N Current (RMS),A,20.3
605210,Whitlow Housing Saundersfoot,2023-06-14T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.3
605210,Whitlow Housing Saundersfoot,2023-06-14T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.1
605210,Whitlow Housing Saundersfoot,2023-06-14T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.5
605210,Whitlow Housing Saundersfoot,2023-06-14T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.78
605210,Whitlow Housing Saundersfoot,2023-06-14T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.14
605210,Whitlow Housing Saundersfoot,2023-06-14T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
605210,Whitlow Housing Saundersfoot,2023-06-14T23:20:00.000+00:00,feeder,,L3 Active Power,kW,1.85
605210,Whitlow Housing Saundersfoot,2023-06-14T23:20:00.000+00:00,feeder,,L2 Active Power,kW,2.58
605210,Whitlow Housing Saundersfoot,2023-06-14T23:20:00.000+00:00,feeder,,L1 Active Power,kW,2.03
605210,Whitlow Housing Saundersfoot,2023-06-14T23:20:00.000+00:00,feeder,,N Current (RMS),A,6.2
605210,Whitlow Housing Saundersfoot,2023-06-14T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,8.5
605210,Whitlow Housing Saundersfoot,2023-06-14T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,11.1
605210,Whitlow Housing Saundersfoot,2023-06-14T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,9.2
605210,Whitlow Housing Saundersfoot,2023-06-14T23:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.06
605210,Whitlow Housing Saundersfoot,2023-06-14T23:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.43
605210,Whitlow Housing Saundersfoot,2023-06-14T23:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.09
605210,Whitlow Housing Saundersfoot,2023-06-14T23:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.45
605210,Whitlow Housing Saundersfoot,2023-06-14T23:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.81
605210,Whitlow Housing Saundersfoot,2023-06-14T23:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.29
605210,Whitlow Housing Saundersfoot,2023-06-14T23:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.8
605210,Whitlow Housing Saundersfoot,2023-06-14T23:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.1
605210,Whitlow Housing Saundersfoot,2023-06-14T23:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.0
605210,Whitlow Housing Saundersfoot,2023-06-14T23:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.7
605210,Whitlow Housing Saundersfoot,2023-06-14T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
605210,Whitlow Housing Saundersfoot,2023-06-14T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
605210,Whitlow Housing Saundersfoot,2023-06-14T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.07
605210,Whitlow Housing Saundersfoot,2023-06-14T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.7
605210,Whitlow Housing Saundersfoot,2023-06-14T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.76
605210,Whitlow Housing Saundersfoot,2023-06-14T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.87
605210,Whitlow Housing Saundersfoot,2023-06-14T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,5.2
605210,Whitlow Housing Saundersfoot,2023-06-14T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.2
605210,Whitlow Housing Saundersfoot,2023-06-14T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.6
605210,Whitlow Housing Saundersfoot,2023-06-14T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.1
605210,Whitlow Housing Saundersfoot,2023-06-14T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
605210,Whitlow Housing Saundersfoot,2023-06-14T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
605210,Whitlow Housing Saundersfoot,2023-06-14T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
605210,Whitlow Housing Saundersfoot,2023-06-14T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.62
605210,Whitlow Housing Saundersfoot,2023-06-14T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.52
605210,Whitlow Housing Saundersfoot,2023-06-14T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.71
605210,Whitlow Housing Saundersfoot,2023-06-14T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
605210,Whitlow Housing Saundersfoot,2023-06-14T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.0
605210,Whitlow Housing Saundersfoot,2023-06-14T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.8
605210,Whitlow Housing Saundersfoot,2023-06-14T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.6
605210,Whitlow Housing Saundersfoot,2023-06-14T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-14T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
605210,Whitlow Housing Saundersfoot,2023-06-14T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-14T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-14T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.31
605210,Whitlow Housing Saundersfoot,2023-06-14T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-14T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,1.8
605210,Whitlow Housing Saundersfoot,2023-06-14T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
605210,Whitlow Housing Saundersfoot,2023-06-14T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.7
605210,Whitlow Housing Saundersfoot,2023-06-14T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
605210,Whitlow Housing Saundersfoot,2023-06-14T23:20:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-14T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
605210,Whitlow Housing Saundersfoot,2023-06-14T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
605210,Whitlow Housing Saundersfoot,2023-06-14T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
605210,Whitlow Housing Saundersfoot,2023-06-14T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
605210,Whitlow Housing Saundersfoot,2023-06-14T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.09
605210,Whitlow Housing Saundersfoot,2023-06-14T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
605210,Whitlow Housing Saundersfoot,2023-06-14T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
605210,Whitlow Housing Saundersfoot,2023-06-14T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
605210,Whitlow Housing Saundersfoot,2023-06-14T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
605210,Whitlow Housing Saundersfoot,2023-06-14T23:20:00.000+00:00,busbar,,L3 Active Power,kW,10.63
605210,Whitlow Housing Saundersfoot,2023-06-14T23:20:00.000+00:00,busbar,,L2 Active Power,kW,9.98
605210,Whitlow Housing Saundersfoot,2023-06-14T23:20:00.000+00:00,busbar,,L1 Active Power,kW,12.88
605210,Whitlow Housing Saundersfoot,2023-06-14T23:20:00.000+00:00,busbar,,N Current (RMS),A,21.5
605210,Whitlow Housing Saundersfoot,2023-06-14T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
605210,Whitlow Housing Saundersfoot,2023-06-14T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
605210,Whitlow Housing Saundersfoot,2023-06-14T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.9
605210,Whitlow Housing Saundersfoot,2023-06-14T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.65
605210,Whitlow Housing Saundersfoot,2023-06-14T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
605210,Whitlow Housing Saundersfoot,2023-06-14T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
605210,Whitlow Housing Saundersfoot,2023-06-14T23:10:00.000+00:00,feeder,,L3 Active Power,kW,1.82
605210,Whitlow Housing Saundersfoot,2023-06-14T23:10:00.000+00:00,feeder,,L2 Active Power,kW,2.39
605210,Whitlow Housing Saundersfoot,2023-06-14T23:10:00.000+00:00,feeder,,L1 Active Power,kW,1.88
605210,Whitlow Housing Saundersfoot,2023-06-14T23:10:00.000+00:00,feeder,,N Current (RMS),A,6.7
605210,Whitlow Housing Saundersfoot,2023-06-14T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,8.2
605210,Whitlow Housing Saundersfoot,2023-06-14T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,10.3
605210,Whitlow Housing Saundersfoot,2023-06-14T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,8.9
605210,Whitlow Housing Saundersfoot,2023-06-14T23:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.14
605210,Whitlow Housing Saundersfoot,2023-06-14T23:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
605210,Whitlow Housing Saundersfoot,2023-06-14T23:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.92
605210,Whitlow Housing Saundersfoot,2023-06-14T23:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.43
605210,Whitlow Housing Saundersfoot,2023-06-14T23:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.99
605210,Whitlow Housing Saundersfoot,2023-06-14T23:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.41
605210,Whitlow Housing Saundersfoot,2023-06-14T23:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.0
605210,Whitlow Housing Saundersfoot,2023-06-14T23:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.0
605210,Whitlow Housing Saundersfoot,2023-06-14T23:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.6
605210,Whitlow Housing Saundersfoot,2023-06-14T23:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.3
605210,Whitlow Housing Saundersfoot,2023-06-14T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
605210,Whitlow Housing Saundersfoot,2023-06-14T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
605210,Whitlow Housing Saundersfoot,2023-06-14T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
605210,Whitlow Housing Saundersfoot,2023-06-14T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.5
605210,Whitlow Housing Saundersfoot,2023-06-14T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.87
605210,Whitlow Housing Saundersfoot,2023-06-14T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.14
605210,Whitlow Housing Saundersfoot,2023-06-14T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.4
605210,Whitlow Housing Saundersfoot,2023-06-14T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.5
605210,Whitlow Housing Saundersfoot,2023-06-14T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.1
605210,Whitlow Housing Saundersfoot,2023-06-14T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.9
605210,Whitlow Housing Saundersfoot,2023-06-14T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
