Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605210,Whitlow Housing Saundersfoot,2023-06-14T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
605210,Whitlow Housing Saundersfoot,2023-06-14T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
605210,Whitlow Housing Saundersfoot,2023-06-14T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.6
605210,Whitlow Housing Saundersfoot,2023-06-14T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.89
605210,Whitlow Housing Saundersfoot,2023-06-14T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.67
605210,Whitlow Housing Saundersfoot,2023-06-14T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.5
605210,Whitlow Housing Saundersfoot,2023-06-14T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.0
605210,Whitlow Housing Saundersfoot,2023-06-14T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.8
605210,Whitlow Housing Saundersfoot,2023-06-14T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.3
605210,Whitlow Housing Saundersfoot,2023-06-14T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-14T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
605210,Whitlow Housing Saundersfoot,2023-06-14T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-14T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-14T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.29
605210,Whitlow Housing Saundersfoot,2023-06-14T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-14T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,1.8
605210,Whitlow Housing Saundersfoot,2023-06-14T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
605210,Whitlow Housing Saundersfoot,2023-06-14T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.8
605210,Whitlow Housing Saundersfoot,2023-06-14T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
605210,Whitlow Housing Saundersfoot,2023-06-14T23:10:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-14T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
605210,Whitlow Housing Saundersfoot,2023-06-14T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
605210,Whitlow Housing Saundersfoot,2023-06-14T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
605210,Whitlow Housing Saundersfoot,2023-06-14T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
605210,Whitlow Housing Saundersfoot,2023-06-14T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.14
605210,Whitlow Housing Saundersfoot,2023-06-14T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
605210,Whitlow Housing Saundersfoot,2023-06-14T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
605210,Whitlow Housing Saundersfoot,2023-06-14T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
605210,Whitlow Housing Saundersfoot,2023-06-14T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
605210,Whitlow Housing Saundersfoot,2023-06-14T23:10:00.000+00:00,busbar,,L3 Active Power,kW,10.35
605210,Whitlow Housing Saundersfoot,2023-06-14T23:10:00.000+00:00,busbar,,L2 Active Power,kW,10.43
605210,Whitlow Housing Saundersfoot,2023-06-14T23:10:00.000+00:00,busbar,,L1 Active Power,kW,15.08
605210,Whitlow Housing Saundersfoot,2023-06-14T23:10:00.000+00:00,busbar,,N Current (RMS),A,26.8
605210,Whitlow Housing Saundersfoot,2023-06-14T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.3
605210,Whitlow Housing Saundersfoot,2023-06-14T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
605210,Whitlow Housing Saundersfoot,2023-06-14T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.2
605210,Whitlow Housing Saundersfoot,2023-06-14T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.8
605210,Whitlow Housing Saundersfoot,2023-06-14T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
605210,Whitlow Housing Saundersfoot,2023-06-14T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
605210,Whitlow Housing Saundersfoot,2023-06-14T23:00:00.000+00:00,feeder,,L3 Active Power,kW,1.89
605210,Whitlow Housing Saundersfoot,2023-06-14T23:00:00.000+00:00,feeder,,L2 Active Power,kW,2.19
605210,Whitlow Housing Saundersfoot,2023-06-14T23:00:00.000+00:00,feeder,,L1 Active Power,kW,2.09
605210,Whitlow Housing Saundersfoot,2023-06-14T23:00:00.000+00:00,feeder,,N Current (RMS),A,7.8
605210,Whitlow Housing Saundersfoot,2023-06-14T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,8.7
605210,Whitlow Housing Saundersfoot,2023-06-14T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,9.6
605210,Whitlow Housing Saundersfoot,2023-06-14T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,9.8
605210,Whitlow Housing Saundersfoot,2023-06-14T23:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.26
605210,Whitlow Housing Saundersfoot,2023-06-14T23:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.39
605210,Whitlow Housing Saundersfoot,2023-06-14T23:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.9
605210,Whitlow Housing Saundersfoot,2023-06-14T23:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.29
605210,Whitlow Housing Saundersfoot,2023-06-14T23:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.95
605210,Whitlow Housing Saundersfoot,2023-06-14T23:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.91
605210,Whitlow Housing Saundersfoot,2023-06-14T23:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.8
605210,Whitlow Housing Saundersfoot,2023-06-14T23:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.5
605210,Whitlow Housing Saundersfoot,2023-06-14T23:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.5
605210,Whitlow Housing Saundersfoot,2023-06-14T23:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.3
605210,Whitlow Housing Saundersfoot,2023-06-14T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
605210,Whitlow Housing Saundersfoot,2023-06-14T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
605210,Whitlow Housing Saundersfoot,2023-06-14T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
605210,Whitlow Housing Saundersfoot,2023-06-14T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.41
605210,Whitlow Housing Saundersfoot,2023-06-14T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.63
605210,Whitlow Housing Saundersfoot,2023-06-14T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.06
605210,Whitlow Housing Saundersfoot,2023-06-14T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,5.8
605210,Whitlow Housing Saundersfoot,2023-06-14T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.2
605210,Whitlow Housing Saundersfoot,2023-06-14T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.0
605210,Whitlow Housing Saundersfoot,2023-06-14T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.3
605210,Whitlow Housing Saundersfoot,2023-06-14T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
605210,Whitlow Housing Saundersfoot,2023-06-14T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
605210,Whitlow Housing Saundersfoot,2023-06-14T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
605210,Whitlow Housing Saundersfoot,2023-06-14T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.71
605210,Whitlow Housing Saundersfoot,2023-06-14T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.76
605210,Whitlow Housing Saundersfoot,2023-06-14T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.51
605210,Whitlow Housing Saundersfoot,2023-06-14T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
605210,Whitlow Housing Saundersfoot,2023-06-14T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.2
605210,Whitlow Housing Saundersfoot,2023-06-14T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.6
605210,Whitlow Housing Saundersfoot,2023-06-14T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.7
605210,Whitlow Housing Saundersfoot,2023-06-14T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-14T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
605210,Whitlow Housing Saundersfoot,2023-06-14T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-14T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-14T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.36
605210,Whitlow Housing Saundersfoot,2023-06-14T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-14T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,1.8
605210,Whitlow Housing Saundersfoot,2023-06-14T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.9
605210,Whitlow Housing Saundersfoot,2023-06-14T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.2
605210,Whitlow Housing Saundersfoot,2023-06-14T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.5
605210,Whitlow Housing Saundersfoot,2023-06-14T23:00:00.000+00:00,transformer,,Temperature,C,1.3
605210,Whitlow Housing Saundersfoot,2023-06-14T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
605210,Whitlow Housing Saundersfoot,2023-06-14T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
605210,Whitlow Housing Saundersfoot,2023-06-14T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
605210,Whitlow Housing Saundersfoot,2023-06-14T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
605210,Whitlow Housing Saundersfoot,2023-06-14T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.09
605210,Whitlow Housing Saundersfoot,2023-06-14T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
605210,Whitlow Housing Saundersfoot,2023-06-14T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
605210,Whitlow Housing Saundersfoot,2023-06-14T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
605210,Whitlow Housing Saundersfoot,2023-06-14T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
605210,Whitlow Housing Saundersfoot,2023-06-14T23:00:00.000+00:00,busbar,,L3 Active Power,kW,10.3
605210,Whitlow Housing Saundersfoot,2023-06-14T23:00:00.000+00:00,busbar,,L2 Active Power,kW,9.88
605210,Whitlow Housing Saundersfoot,2023-06-14T23:00:00.000+00:00,busbar,,L1 Active Power,kW,14.56
605210,Whitlow Housing Saundersfoot,2023-06-14T23:00:00.000+00:00,busbar,,N Current (RMS),A,26.6
605210,Whitlow Housing Saundersfoot,2023-06-14T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
605210,Whitlow Housing Saundersfoot,2023-06-14T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
605210,Whitlow Housing Saundersfoot,2023-06-14T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
605210,Whitlow Housing Saundersfoot,2023-06-14T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.47
605210,Whitlow Housing Saundersfoot,2023-06-14T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.32
605210,Whitlow Housing Saundersfoot,2023-06-14T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
605210,Whitlow Housing Saundersfoot,2023-06-14T22:50:00.000+00:00,feeder,,L3 Active Power,kW,1.66
605210,Whitlow Housing Saundersfoot,2023-06-14T22:50:00.000+00:00,feeder,,L2 Active Power,kW,2.59
605210,Whitlow Housing Saundersfoot,2023-06-14T22:50:00.000+00:00,feeder,,L1 Active Power,kW,2.26
605210,Whitlow Housing Saundersfoot,2023-06-14T22:50:00.000+00:00,feeder,,N Current (RMS),A,6.8
605210,Whitlow Housing Saundersfoot,2023-06-14T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,7.4
605210,Whitlow Housing Saundersfoot,2023-06-14T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,11.2
605210,Whitlow Housing Saundersfoot,2023-06-14T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,10.0
605210,Whitlow Housing Saundersfoot,2023-06-14T22:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.01
605210,Whitlow Housing Saundersfoot,2023-06-14T22:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.51
605210,Whitlow Housing Saundersfoot,2023-06-14T22:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.78
605210,Whitlow Housing Saundersfoot,2023-06-14T22:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.48
605210,Whitlow Housing Saundersfoot,2023-06-14T22:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.74
605210,Whitlow Housing Saundersfoot,2023-06-14T22:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.36
605210,Whitlow Housing Saundersfoot,2023-06-14T22:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.4
605210,Whitlow Housing Saundersfoot,2023-06-14T22:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.2
605210,Whitlow Housing Saundersfoot,2023-06-14T22:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.7
605210,Whitlow Housing Saundersfoot,2023-06-14T22:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.1
605210,Whitlow Housing Saundersfoot,2023-06-14T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
605210,Whitlow Housing Saundersfoot,2023-06-14T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
605210,Whitlow Housing Saundersfoot,2023-06-14T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
605210,Whitlow Housing Saundersfoot,2023-06-14T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.29
605210,Whitlow Housing Saundersfoot,2023-06-14T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.71
605210,Whitlow Housing Saundersfoot,2023-06-14T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.0
605210,Whitlow Housing Saundersfoot,2023-06-14T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.2
605210,Whitlow Housing Saundersfoot,2023-06-14T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.7
605210,Whitlow Housing Saundersfoot,2023-06-14T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.4
605210,Whitlow Housing Saundersfoot,2023-06-14T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.8
605210,Whitlow Housing Saundersfoot,2023-06-14T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
605210,Whitlow Housing Saundersfoot,2023-06-14T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
605210,Whitlow Housing Saundersfoot,2023-06-14T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
605210,Whitlow Housing Saundersfoot,2023-06-14T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.58
605210,Whitlow Housing Saundersfoot,2023-06-14T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.73
605210,Whitlow Housing Saundersfoot,2023-06-14T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.82
605210,Whitlow Housing Saundersfoot,2023-06-14T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
605210,Whitlow Housing Saundersfoot,2023-06-14T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.2
605210,Whitlow Housing Saundersfoot,2023-06-14T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.2
605210,Whitlow Housing Saundersfoot,2023-06-14T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.0
605210,Whitlow Housing Saundersfoot,2023-06-14T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-14T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
605210,Whitlow Housing Saundersfoot,2023-06-14T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-14T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-14T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.52
605210,Whitlow Housing Saundersfoot,2023-06-14T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-14T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,2.5
605210,Whitlow Housing Saundersfoot,2023-06-14T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
605210,Whitlow Housing Saundersfoot,2023-06-14T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.6
605210,Whitlow Housing Saundersfoot,2023-06-14T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
605210,Whitlow Housing Saundersfoot,2023-06-14T22:50:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-14T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
605210,Whitlow Housing Saundersfoot,2023-06-14T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
605210,Whitlow Housing Saundersfoot,2023-06-14T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
605210,Whitlow Housing Saundersfoot,2023-06-14T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
605210,Whitlow Housing Saundersfoot,2023-06-14T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
605210,Whitlow Housing Saundersfoot,2023-06-14T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
605210,Whitlow Housing Saundersfoot,2023-06-14T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
605210,Whitlow Housing Saundersfoot,2023-06-14T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
605210,Whitlow Housing Saundersfoot,2023-06-14T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
605210,Whitlow Housing Saundersfoot,2023-06-14T22:50:00.000+00:00,busbar,,L3 Active Power,kW,10.01
605210,Whitlow Housing Saundersfoot,2023-06-14T22:50:00.000+00:00,busbar,,L2 Active Power,kW,10.29
605210,Whitlow Housing Saundersfoot,2023-06-14T22:50:00.000+00:00,busbar,,L1 Active Power,kW,14.44
605210,Whitlow Housing Saundersfoot,2023-06-14T22:50:00.000+00:00,busbar,,N Current (RMS),A,24.6
605210,Whitlow Housing Saundersfoot,2023-06-14T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
605210,Whitlow Housing Saundersfoot,2023-06-14T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.7
605210,Whitlow Housing Saundersfoot,2023-06-14T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
605210,Whitlow Housing Saundersfoot,2023-06-14T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.2
605210,Whitlow Housing Saundersfoot,2023-06-14T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.26
605210,Whitlow Housing Saundersfoot,2023-06-14T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
605210,Whitlow Housing Saundersfoot,2023-06-14T22:40:00.000+00:00,feeder,,L3 Active Power,kW,1.42
605210,Whitlow Housing Saundersfoot,2023-06-14T22:40:00.000+00:00,feeder,,L2 Active Power,kW,2.49
605210,Whitlow Housing Saundersfoot,2023-06-14T22:40:00.000+00:00,feeder,,L1 Active Power,kW,2.37
605210,Whitlow Housing Saundersfoot,2023-06-14T22:40:00.000+00:00,feeder,,N Current (RMS),A,7.0
605210,Whitlow Housing Saundersfoot,2023-06-14T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,6.3
605210,Whitlow Housing Saundersfoot,2023-06-14T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,10.8
605210,Whitlow Housing Saundersfoot,2023-06-14T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,10.5
605210,Whitlow Housing Saundersfoot,2023-06-14T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.24
605210,Whitlow Housing Saundersfoot,2023-06-14T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.72
605210,Whitlow Housing Saundersfoot,2023-06-14T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.98
605210,Whitlow Housing Saundersfoot,2023-06-14T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.28
605210,Whitlow Housing Saundersfoot,2023-06-14T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.79
605210,Whitlow Housing Saundersfoot,2023-06-14T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.62
605210,Whitlow Housing Saundersfoot,2023-06-14T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,33.0
605210,Whitlow Housing Saundersfoot,2023-06-14T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.5
605210,Whitlow Housing Saundersfoot,2023-06-14T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.1
605210,Whitlow Housing Saundersfoot,2023-06-14T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,55.3
605210,Whitlow Housing Saundersfoot,2023-06-14T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
605210,Whitlow Housing Saundersfoot,2023-06-14T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
605210,Whitlow Housing Saundersfoot,2023-06-14T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.14
605210,Whitlow Housing Saundersfoot,2023-06-14T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.22
605210,Whitlow Housing Saundersfoot,2023-06-14T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.04
605210,Whitlow Housing Saundersfoot,2023-06-14T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.27
605210,Whitlow Housing Saundersfoot,2023-06-14T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.4
605210,Whitlow Housing Saundersfoot,2023-06-14T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.6
605210,Whitlow Housing Saundersfoot,2023-06-14T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.8
605210,Whitlow Housing Saundersfoot,2023-06-14T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.8
605210,Whitlow Housing Saundersfoot,2023-06-14T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
605210,Whitlow Housing Saundersfoot,2023-06-14T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
605210,Whitlow Housing Saundersfoot,2023-06-14T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
605210,Whitlow Housing Saundersfoot,2023-06-14T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.61
605210,Whitlow Housing Saundersfoot,2023-06-14T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.66
605210,Whitlow Housing Saundersfoot,2023-06-14T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.87
605210,Whitlow Housing Saundersfoot,2023-06-14T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.3
605210,Whitlow Housing Saundersfoot,2023-06-14T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.4
605210,Whitlow Housing Saundersfoot,2023-06-14T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.9
605210,Whitlow Housing Saundersfoot,2023-06-14T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.2
605210,Whitlow Housing Saundersfoot,2023-06-14T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-14T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-14T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
605210,Whitlow Housing Saundersfoot,2023-06-14T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-14T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.28
605210,Whitlow Housing Saundersfoot,2023-06-14T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-14T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.4
605210,Whitlow Housing Saundersfoot,2023-06-14T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
605210,Whitlow Housing Saundersfoot,2023-06-14T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.7
605210,Whitlow Housing Saundersfoot,2023-06-14T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
605210,Whitlow Housing Saundersfoot,2023-06-14T22:40:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-14T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
605210,Whitlow Housing Saundersfoot,2023-06-14T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
605210,Whitlow Housing Saundersfoot,2023-06-14T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
605210,Whitlow Housing Saundersfoot,2023-06-14T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
605210,Whitlow Housing Saundersfoot,2023-06-14T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
605210,Whitlow Housing Saundersfoot,2023-06-14T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
605210,Whitlow Housing Saundersfoot,2023-06-14T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
605210,Whitlow Housing Saundersfoot,2023-06-14T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
605210,Whitlow Housing Saundersfoot,2023-06-14T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
605210,Whitlow Housing Saundersfoot,2023-06-14T22:40:00.000+00:00,busbar,,L3 Active Power,kW,9.54
605210,Whitlow Housing Saundersfoot,2023-06-14T22:40:00.000+00:00,busbar,,L2 Active Power,kW,11.26
605210,Whitlow Housing Saundersfoot,2023-06-14T22:40:00.000+00:00,busbar,,L1 Active Power,kW,21.11
605210,Whitlow Housing Saundersfoot,2023-06-14T22:40:00.000+00:00,busbar,,N Current (RMS),A,47.5
605210,Whitlow Housing Saundersfoot,2023-06-14T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.7
605210,Whitlow Housing Saundersfoot,2023-06-14T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
605210,Whitlow Housing Saundersfoot,2023-06-14T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.9
605210,Whitlow Housing Saundersfoot,2023-06-14T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.31
605210,Whitlow Housing Saundersfoot,2023-06-14T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
605210,Whitlow Housing Saundersfoot,2023-06-14T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
605210,Whitlow Housing Saundersfoot,2023-06-14T22:30:00.000+00:00,feeder,,L3 Active Power,kW,1.5
605210,Whitlow Housing Saundersfoot,2023-06-14T22:30:00.000+00:00,feeder,,L2 Active Power,kW,2.55
605210,Whitlow Housing Saundersfoot,2023-06-14T22:30:00.000+00:00,feeder,,L1 Active Power,kW,2.54
605210,Whitlow Housing Saundersfoot,2023-06-14T22:30:00.000+00:00,feeder,,N Current (RMS),A,8.2
605210,Whitlow Housing Saundersfoot,2023-06-14T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,6.7
605210,Whitlow Housing Saundersfoot,2023-06-14T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,11.1
605210,Whitlow Housing Saundersfoot,2023-06-14T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,11.2
605210,Whitlow Housing Saundersfoot,2023-06-14T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.27
605210,Whitlow Housing Saundersfoot,2023-06-14T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.48
605210,Whitlow Housing Saundersfoot,2023-06-14T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.1
605210,Whitlow Housing Saundersfoot,2023-06-14T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.43
605210,Whitlow Housing Saundersfoot,2023-06-14T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.66
605210,Whitlow Housing Saundersfoot,2023-06-14T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.51
605210,Whitlow Housing Saundersfoot,2023-06-14T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.4
605210,Whitlow Housing Saundersfoot,2023-06-14T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.1
605210,Whitlow Housing Saundersfoot,2023-06-14T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.9
605210,Whitlow Housing Saundersfoot,2023-06-14T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.8
605210,Whitlow Housing Saundersfoot,2023-06-14T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
605210,Whitlow Housing Saundersfoot,2023-06-14T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
605210,Whitlow Housing Saundersfoot,2023-06-14T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.13
605210,Whitlow Housing Saundersfoot,2023-06-14T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.32
605210,Whitlow Housing Saundersfoot,2023-06-14T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.89
605210,Whitlow Housing Saundersfoot,2023-06-14T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.26
605210,Whitlow Housing Saundersfoot,2023-06-14T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.0
605210,Whitlow Housing Saundersfoot,2023-06-14T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.0
605210,Whitlow Housing Saundersfoot,2023-06-14T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.2
605210,Whitlow Housing Saundersfoot,2023-06-14T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.8
605210,Whitlow Housing Saundersfoot,2023-06-14T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
605210,Whitlow Housing Saundersfoot,2023-06-14T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
605210,Whitlow Housing Saundersfoot,2023-06-14T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
605210,Whitlow Housing Saundersfoot,2023-06-14T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.89
605210,Whitlow Housing Saundersfoot,2023-06-14T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.93
605210,Whitlow Housing Saundersfoot,2023-06-14T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.76
605210,Whitlow Housing Saundersfoot,2023-06-14T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.3
605210,Whitlow Housing Saundersfoot,2023-06-14T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.1
605210,Whitlow Housing Saundersfoot,2023-06-14T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.0
605210,Whitlow Housing Saundersfoot,2023-06-14T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.7
605210,Whitlow Housing Saundersfoot,2023-06-14T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-14T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
605210,Whitlow Housing Saundersfoot,2023-06-14T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-14T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-14T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.48
605210,Whitlow Housing Saundersfoot,2023-06-14T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-14T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,2.5
605210,Whitlow Housing Saundersfoot,2023-06-14T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
605210,Whitlow Housing Saundersfoot,2023-06-14T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.5
605210,Whitlow Housing Saundersfoot,2023-06-14T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
605210,Whitlow Housing Saundersfoot,2023-06-14T22:30:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-14T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
605210,Whitlow Housing Saundersfoot,2023-06-14T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
605210,Whitlow Housing Saundersfoot,2023-06-14T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
605210,Whitlow Housing Saundersfoot,2023-06-14T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
605210,Whitlow Housing Saundersfoot,2023-06-14T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
605210,Whitlow Housing Saundersfoot,2023-06-14T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
605210,Whitlow Housing Saundersfoot,2023-06-14T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
605210,Whitlow Housing Saundersfoot,2023-06-14T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
605210,Whitlow Housing Saundersfoot,2023-06-14T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
605210,Whitlow Housing Saundersfoot,2023-06-14T22:30:00.000+00:00,busbar,,L3 Active Power,kW,10.14
605210,Whitlow Housing Saundersfoot,2023-06-14T22:30:00.000+00:00,busbar,,L2 Active Power,kW,11.5
605210,Whitlow Housing Saundersfoot,2023-06-14T22:30:00.000+00:00,busbar,,L1 Active Power,kW,16.06
605210,Whitlow Housing Saundersfoot,2023-06-14T22:30:00.000+00:00,busbar,,N Current (RMS),A,27.9
605210,Whitlow Housing Saundersfoot,2023-06-14T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
605210,Whitlow Housing Saundersfoot,2023-06-14T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
605210,Whitlow Housing Saundersfoot,2023-06-14T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.9
605210,Whitlow Housing Saundersfoot,2023-06-14T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.79
605210,Whitlow Housing Saundersfoot,2023-06-14T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
605210,Whitlow Housing Saundersfoot,2023-06-14T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
605210,Whitlow Housing Saundersfoot,2023-06-14T22:20:00.000+00:00,feeder,,L3 Active Power,kW,1.92
605210,Whitlow Housing Saundersfoot,2023-06-14T22:20:00.000+00:00,feeder,,L2 Active Power,kW,2.7
605210,Whitlow Housing Saundersfoot,2023-06-14T22:20:00.000+00:00,feeder,,L1 Active Power,kW,2.13
605210,Whitlow Housing Saundersfoot,2023-06-14T22:20:00.000+00:00,feeder,,N Current (RMS),A,7.8
605210,Whitlow Housing Saundersfoot,2023-06-14T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,8.8
605210,Whitlow Housing Saundersfoot,2023-06-14T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,11.7
605210,Whitlow Housing Saundersfoot,2023-06-14T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,10.4
605210,Whitlow Housing Saundersfoot,2023-06-14T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.17
605210,Whitlow Housing Saundersfoot,2023-06-14T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.55
605210,Whitlow Housing Saundersfoot,2023-06-14T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.1
605210,Whitlow Housing Saundersfoot,2023-06-14T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.77
605210,Whitlow Housing Saundersfoot,2023-06-14T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.1
605210,Whitlow Housing Saundersfoot,2023-06-14T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.97
605210,Whitlow Housing Saundersfoot,2023-06-14T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.4
605210,Whitlow Housing Saundersfoot,2023-06-14T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.5
605210,Whitlow Housing Saundersfoot,2023-06-14T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.9
605210,Whitlow Housing Saundersfoot,2023-06-14T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.4
605210,Whitlow Housing Saundersfoot,2023-06-14T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
605210,Whitlow Housing Saundersfoot,2023-06-14T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
605210,Whitlow Housing Saundersfoot,2023-06-14T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
605210,Whitlow Housing Saundersfoot,2023-06-14T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.35
605210,Whitlow Housing Saundersfoot,2023-06-14T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.94
605210,Whitlow Housing Saundersfoot,2023-06-14T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.05
605210,Whitlow Housing Saundersfoot,2023-06-14T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.2
605210,Whitlow Housing Saundersfoot,2023-06-14T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.2
605210,Whitlow Housing Saundersfoot,2023-06-14T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.5
605210,Whitlow Housing Saundersfoot,2023-06-14T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.1
605210,Whitlow Housing Saundersfoot,2023-06-14T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
605210,Whitlow Housing Saundersfoot,2023-06-14T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
605210,Whitlow Housing Saundersfoot,2023-06-14T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
605210,Whitlow Housing Saundersfoot,2023-06-14T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.97
605210,Whitlow Housing Saundersfoot,2023-06-14T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.82
605210,Whitlow Housing Saundersfoot,2023-06-14T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.73
605210,Whitlow Housing Saundersfoot,2023-06-14T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
605210,Whitlow Housing Saundersfoot,2023-06-14T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.3
605210,Whitlow Housing Saundersfoot,2023-06-14T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.9
605210,Whitlow Housing Saundersfoot,2023-06-14T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.6
605210,Whitlow Housing Saundersfoot,2023-06-14T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-14T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
605210,Whitlow Housing Saundersfoot,2023-06-14T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
605210,Whitlow Housing Saundersfoot,2023-06-14T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-14T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.04
605210,Whitlow Housing Saundersfoot,2023-06-14T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-14T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.2
605210,Whitlow Housing Saundersfoot,2023-06-14T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.8
605210,Whitlow Housing Saundersfoot,2023-06-14T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
605210,Whitlow Housing Saundersfoot,2023-06-14T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
605210,Whitlow Housing Saundersfoot,2023-06-14T22:20:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-14T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
605210,Whitlow Housing Saundersfoot,2023-06-14T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
605210,Whitlow Housing Saundersfoot,2023-06-14T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
605210,Whitlow Housing Saundersfoot,2023-06-14T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
605210,Whitlow Housing Saundersfoot,2023-06-14T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
605210,Whitlow Housing Saundersfoot,2023-06-14T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
605210,Whitlow Housing Saundersfoot,2023-06-14T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
605210,Whitlow Housing Saundersfoot,2023-06-14T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
605210,Whitlow Housing Saundersfoot,2023-06-14T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
605210,Whitlow Housing Saundersfoot,2023-06-14T22:20:00.000+00:00,busbar,,L3 Active Power,kW,11.02
605210,Whitlow Housing Saundersfoot,2023-06-14T22:20:00.000+00:00,busbar,,L2 Active Power,kW,12.6
605210,Whitlow Housing Saundersfoot,2023-06-14T22:20:00.000+00:00,busbar,,L1 Active Power,kW,13.88
605210,Whitlow Housing Saundersfoot,2023-06-14T22:20:00.000+00:00,busbar,,N Current (RMS),A,23.6
605210,Whitlow Housing Saundersfoot,2023-06-14T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
605210,Whitlow Housing Saundersfoot,2023-06-14T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.1
605210,Whitlow Housing Saundersfoot,2023-06-14T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
605210,Whitlow Housing Saundersfoot,2023-06-14T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.63
605210,Whitlow Housing Saundersfoot,2023-06-14T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
605210,Whitlow Housing Saundersfoot,2023-06-14T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
605210,Whitlow Housing Saundersfoot,2023-06-14T22:10:00.000+00:00,feeder,,L3 Active Power,kW,1.83
605210,Whitlow Housing Saundersfoot,2023-06-14T22:10:00.000+00:00,feeder,,L2 Active Power,kW,2.64
605210,Whitlow Housing Saundersfoot,2023-06-14T22:10:00.000+00:00,feeder,,L1 Active Power,kW,2.36
605210,Whitlow Housing Saundersfoot,2023-06-14T22:10:00.000+00:00,feeder,,N Current (RMS),A,8.4
605210,Whitlow Housing Saundersfoot,2023-06-14T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,8.2
605210,Whitlow Housing Saundersfoot,2023-06-14T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,11.5
605210,Whitlow Housing Saundersfoot,2023-06-14T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,11.1
605210,Whitlow Housing Saundersfoot,2023-06-14T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.39
605210,Whitlow Housing Saundersfoot,2023-06-14T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.46
605210,Whitlow Housing Saundersfoot,2023-06-14T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.98
605210,Whitlow Housing Saundersfoot,2023-06-14T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.58
605210,Whitlow Housing Saundersfoot,2023-06-14T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.27
605210,Whitlow Housing Saundersfoot,2023-06-14T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.11
605210,Whitlow Housing Saundersfoot,2023-06-14T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.5
605210,Whitlow Housing Saundersfoot,2023-06-14T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.9
605210,Whitlow Housing Saundersfoot,2023-06-14T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.2
605210,Whitlow Housing Saundersfoot,2023-06-14T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.0
605210,Whitlow Housing Saundersfoot,2023-06-14T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
605210,Whitlow Housing Saundersfoot,2023-06-14T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
605210,Whitlow Housing Saundersfoot,2023-06-14T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.2
605210,Whitlow Housing Saundersfoot,2023-06-14T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.34
605210,Whitlow Housing Saundersfoot,2023-06-14T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.03
605210,Whitlow Housing Saundersfoot,2023-06-14T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.25
605210,Whitlow Housing Saundersfoot,2023-06-14T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.5
605210,Whitlow Housing Saundersfoot,2023-06-14T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.3
605210,Whitlow Housing Saundersfoot,2023-06-14T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.8
605210,Whitlow Housing Saundersfoot,2023-06-14T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.9
605210,Whitlow Housing Saundersfoot,2023-06-14T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
605210,Whitlow Housing Saundersfoot,2023-06-14T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
605210,Whitlow Housing Saundersfoot,2023-06-14T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-14T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.02
605210,Whitlow Housing Saundersfoot,2023-06-14T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.93
605210,Whitlow Housing Saundersfoot,2023-06-14T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.19
605210,Whitlow Housing Saundersfoot,2023-06-14T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.3
605210,Whitlow Housing Saundersfoot,2023-06-14T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.5
605210,Whitlow Housing Saundersfoot,2023-06-14T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.2
605210,Whitlow Housing Saundersfoot,2023-06-14T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.5
605210,Whitlow Housing Saundersfoot,2023-06-14T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-14T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
605210,Whitlow Housing Saundersfoot,2023-06-14T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-14T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-14T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.29
605210,Whitlow Housing Saundersfoot,2023-06-14T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-14T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,1.8
605210,Whitlow Housing Saundersfoot,2023-06-14T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
605210,Whitlow Housing Saundersfoot,2023-06-14T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.8
605210,Whitlow Housing Saundersfoot,2023-06-14T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
605210,Whitlow Housing Saundersfoot,2023-06-14T22:10:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-14T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
605210,Whitlow Housing Saundersfoot,2023-06-14T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
605210,Whitlow Housing Saundersfoot,2023-06-14T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
605210,Whitlow Housing Saundersfoot,2023-06-14T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
605210,Whitlow Housing Saundersfoot,2023-06-14T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
605210,Whitlow Housing Saundersfoot,2023-06-14T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
605210,Whitlow Housing Saundersfoot,2023-06-14T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
605210,Whitlow Housing Saundersfoot,2023-06-14T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
605210,Whitlow Housing Saundersfoot,2023-06-14T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
605210,Whitlow Housing Saundersfoot,2023-06-14T22:10:00.000+00:00,busbar,,L3 Active Power,kW,10.77
605210,Whitlow Housing Saundersfoot,2023-06-14T22:10:00.000+00:00,busbar,,L2 Active Power,kW,11.16
605210,Whitlow Housing Saundersfoot,2023-06-14T22:10:00.000+00:00,busbar,,L1 Active Power,kW,14.89
605210,Whitlow Housing Saundersfoot,2023-06-14T22:10:00.000+00:00,busbar,,N Current (RMS),A,25.4
605210,Whitlow Housing Saundersfoot,2023-06-14T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.5
605210,Whitlow Housing Saundersfoot,2023-06-14T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
605210,Whitlow Housing Saundersfoot,2023-06-14T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.5
605210,Whitlow Housing Saundersfoot,2023-06-14T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.6
605210,Whitlow Housing Saundersfoot,2023-06-14T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-14T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
605210,Whitlow Housing Saundersfoot,2023-06-14T22:00:00.000+00:00,feeder,,L3 Active Power,kW,1.78
605210,Whitlow Housing Saundersfoot,2023-06-14T22:00:00.000+00:00,feeder,,L2 Active Power,kW,2.81
605210,Whitlow Housing Saundersfoot,2023-06-14T22:00:00.000+00:00,feeder,,L1 Active Power,kW,3.24
605210,Whitlow Housing Saundersfoot,2023-06-14T22:00:00.000+00:00,feeder,,N Current (RMS),A,10.3
605210,Whitlow Housing Saundersfoot,2023-06-14T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,8.1
605210,Whitlow Housing Saundersfoot,2023-06-14T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.3
605210,Whitlow Housing Saundersfoot,2023-06-14T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,14.3
605210,Whitlow Housing Saundersfoot,2023-06-14T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.13
605210,Whitlow Housing Saundersfoot,2023-06-14T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.22
605210,Whitlow Housing Saundersfoot,2023-06-14T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.99
605210,Whitlow Housing Saundersfoot,2023-06-14T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.54
605210,Whitlow Housing Saundersfoot,2023-06-14T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.45
605210,Whitlow Housing Saundersfoot,2023-06-14T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.12
605210,Whitlow Housing Saundersfoot,2023-06-14T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.2
605210,Whitlow Housing Saundersfoot,2023-06-14T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.6
605210,Whitlow Housing Saundersfoot,2023-06-14T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.5
605210,Whitlow Housing Saundersfoot,2023-06-14T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.0
605210,Whitlow Housing Saundersfoot,2023-06-14T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
605210,Whitlow Housing Saundersfoot,2023-06-14T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
605210,Whitlow Housing Saundersfoot,2023-06-14T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
605210,Whitlow Housing Saundersfoot,2023-06-14T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.48
605210,Whitlow Housing Saundersfoot,2023-06-14T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.17
605210,Whitlow Housing Saundersfoot,2023-06-14T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.66
605210,Whitlow Housing Saundersfoot,2023-06-14T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.3
605210,Whitlow Housing Saundersfoot,2023-06-14T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.7
605210,Whitlow Housing Saundersfoot,2023-06-14T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.4
605210,Whitlow Housing Saundersfoot,2023-06-14T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.1
