Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605210,Whitlow Housing Saundersfoot,2023-06-14T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
605210,Whitlow Housing Saundersfoot,2023-06-14T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
605210,Whitlow Housing Saundersfoot,2023-06-14T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
605210,Whitlow Housing Saundersfoot,2023-06-14T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.09
605210,Whitlow Housing Saundersfoot,2023-06-14T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.93
605210,Whitlow Housing Saundersfoot,2023-06-14T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.6
605210,Whitlow Housing Saundersfoot,2023-06-14T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
605210,Whitlow Housing Saundersfoot,2023-06-14T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.7
605210,Whitlow Housing Saundersfoot,2023-06-14T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.6
605210,Whitlow Housing Saundersfoot,2023-06-14T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.3
605210,Whitlow Housing Saundersfoot,2023-06-14T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-14T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
605210,Whitlow Housing Saundersfoot,2023-06-14T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-14T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-14T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.3
605210,Whitlow Housing Saundersfoot,2023-06-14T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-14T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,1.7
605210,Whitlow Housing Saundersfoot,2023-06-14T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
605210,Whitlow Housing Saundersfoot,2023-06-14T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.7
605210,Whitlow Housing Saundersfoot,2023-06-14T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
605210,Whitlow Housing Saundersfoot,2023-06-14T22:00:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-14T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
605210,Whitlow Housing Saundersfoot,2023-06-14T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
605210,Whitlow Housing Saundersfoot,2023-06-14T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
605210,Whitlow Housing Saundersfoot,2023-06-14T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
605210,Whitlow Housing Saundersfoot,2023-06-14T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
605210,Whitlow Housing Saundersfoot,2023-06-14T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
605210,Whitlow Housing Saundersfoot,2023-06-14T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
605210,Whitlow Housing Saundersfoot,2023-06-14T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
605210,Whitlow Housing Saundersfoot,2023-06-14T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
605210,Whitlow Housing Saundersfoot,2023-06-14T22:00:00.000+00:00,busbar,,L3 Active Power,kW,10.9
605210,Whitlow Housing Saundersfoot,2023-06-14T22:00:00.000+00:00,busbar,,L2 Active Power,kW,11.66
605210,Whitlow Housing Saundersfoot,2023-06-14T22:00:00.000+00:00,busbar,,L1 Active Power,kW,17.61
605210,Whitlow Housing Saundersfoot,2023-06-14T22:00:00.000+00:00,busbar,,N Current (RMS),A,32.4
605210,Whitlow Housing Saundersfoot,2023-06-14T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
605210,Whitlow Housing Saundersfoot,2023-06-14T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
605210,Whitlow Housing Saundersfoot,2023-06-14T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.7
605210,Whitlow Housing Saundersfoot,2023-06-14T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.64
605210,Whitlow Housing Saundersfoot,2023-06-14T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
605210,Whitlow Housing Saundersfoot,2023-06-14T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
605210,Whitlow Housing Saundersfoot,2023-06-14T21:50:00.000+00:00,feeder,,L3 Active Power,kW,1.79
605210,Whitlow Housing Saundersfoot,2023-06-14T21:50:00.000+00:00,feeder,,L2 Active Power,kW,3.36
605210,Whitlow Housing Saundersfoot,2023-06-14T21:50:00.000+00:00,feeder,,L1 Active Power,kW,3.15
605210,Whitlow Housing Saundersfoot,2023-06-14T21:50:00.000+00:00,feeder,,N Current (RMS),A,10.8
605210,Whitlow Housing Saundersfoot,2023-06-14T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,8.2
605210,Whitlow Housing Saundersfoot,2023-06-14T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,14.7
605210,Whitlow Housing Saundersfoot,2023-06-14T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,14.1
605210,Whitlow Housing Saundersfoot,2023-06-14T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.06
605210,Whitlow Housing Saundersfoot,2023-06-14T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.27
605210,Whitlow Housing Saundersfoot,2023-06-14T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.89
605210,Whitlow Housing Saundersfoot,2023-06-14T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.66
605210,Whitlow Housing Saundersfoot,2023-06-14T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.81
605210,Whitlow Housing Saundersfoot,2023-06-14T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.39
605210,Whitlow Housing Saundersfoot,2023-06-14T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.9
605210,Whitlow Housing Saundersfoot,2023-06-14T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.1
605210,Whitlow Housing Saundersfoot,2023-06-14T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.3
605210,Whitlow Housing Saundersfoot,2023-06-14T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.1
605210,Whitlow Housing Saundersfoot,2023-06-14T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
605210,Whitlow Housing Saundersfoot,2023-06-14T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.33
605210,Whitlow Housing Saundersfoot,2023-06-14T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.07
605210,Whitlow Housing Saundersfoot,2023-06-14T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.63
605210,Whitlow Housing Saundersfoot,2023-06-14T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.72
605210,Whitlow Housing Saundersfoot,2023-06-14T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.94
605210,Whitlow Housing Saundersfoot,2023-06-14T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,29.0
605210,Whitlow Housing Saundersfoot,2023-06-14T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.2
605210,Whitlow Housing Saundersfoot,2023-06-14T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.8
605210,Whitlow Housing Saundersfoot,2023-06-14T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.8
605210,Whitlow Housing Saundersfoot,2023-06-14T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
605210,Whitlow Housing Saundersfoot,2023-06-14T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
605210,Whitlow Housing Saundersfoot,2023-06-14T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
605210,Whitlow Housing Saundersfoot,2023-06-14T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.22
605210,Whitlow Housing Saundersfoot,2023-06-14T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.99
605210,Whitlow Housing Saundersfoot,2023-06-14T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.42
605210,Whitlow Housing Saundersfoot,2023-06-14T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
605210,Whitlow Housing Saundersfoot,2023-06-14T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.2
605210,Whitlow Housing Saundersfoot,2023-06-14T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.0
605210,Whitlow Housing Saundersfoot,2023-06-14T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.5
605210,Whitlow Housing Saundersfoot,2023-06-14T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-14T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
605210,Whitlow Housing Saundersfoot,2023-06-14T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-14T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-14T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.25
605210,Whitlow Housing Saundersfoot,2023-06-14T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-14T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,1.7
605210,Whitlow Housing Saundersfoot,2023-06-14T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
605210,Whitlow Housing Saundersfoot,2023-06-14T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.6
605210,Whitlow Housing Saundersfoot,2023-06-14T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
605210,Whitlow Housing Saundersfoot,2023-06-14T21:50:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-14T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
605210,Whitlow Housing Saundersfoot,2023-06-14T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
605210,Whitlow Housing Saundersfoot,2023-06-14T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
605210,Whitlow Housing Saundersfoot,2023-06-14T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
605210,Whitlow Housing Saundersfoot,2023-06-14T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
605210,Whitlow Housing Saundersfoot,2023-06-14T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
605210,Whitlow Housing Saundersfoot,2023-06-14T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
605210,Whitlow Housing Saundersfoot,2023-06-14T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
605210,Whitlow Housing Saundersfoot,2023-06-14T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
605210,Whitlow Housing Saundersfoot,2023-06-14T21:50:00.000+00:00,busbar,,L3 Active Power,kW,11.31
605210,Whitlow Housing Saundersfoot,2023-06-14T21:50:00.000+00:00,busbar,,L2 Active Power,kW,18.13
605210,Whitlow Housing Saundersfoot,2023-06-14T21:50:00.000+00:00,busbar,,L1 Active Power,kW,16.87
605210,Whitlow Housing Saundersfoot,2023-06-14T21:50:00.000+00:00,busbar,,N Current (RMS),A,36.8
605210,Whitlow Housing Saundersfoot,2023-06-14T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
605210,Whitlow Housing Saundersfoot,2023-06-14T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
605210,Whitlow Housing Saundersfoot,2023-06-14T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
605210,Whitlow Housing Saundersfoot,2023-06-14T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.48
605210,Whitlow Housing Saundersfoot,2023-06-14T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
605210,Whitlow Housing Saundersfoot,2023-06-14T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
605210,Whitlow Housing Saundersfoot,2023-06-14T21:40:00.000+00:00,feeder,,L3 Active Power,kW,2.05
605210,Whitlow Housing Saundersfoot,2023-06-14T21:40:00.000+00:00,feeder,,L2 Active Power,kW,4.16
605210,Whitlow Housing Saundersfoot,2023-06-14T21:40:00.000+00:00,feeder,,L1 Active Power,kW,2.75
605210,Whitlow Housing Saundersfoot,2023-06-14T21:40:00.000+00:00,feeder,,N Current (RMS),A,10.5
605210,Whitlow Housing Saundersfoot,2023-06-14T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,9.6
605210,Whitlow Housing Saundersfoot,2023-06-14T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,17.8
605210,Whitlow Housing Saundersfoot,2023-06-14T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,12.6
605210,Whitlow Housing Saundersfoot,2023-06-14T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.14
605210,Whitlow Housing Saundersfoot,2023-06-14T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.41
605210,Whitlow Housing Saundersfoot,2023-06-14T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.14
605210,Whitlow Housing Saundersfoot,2023-06-14T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.67
605210,Whitlow Housing Saundersfoot,2023-06-14T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.43
605210,Whitlow Housing Saundersfoot,2023-06-14T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.17
605210,Whitlow Housing Saundersfoot,2023-06-14T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.2
605210,Whitlow Housing Saundersfoot,2023-06-14T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.1
605210,Whitlow Housing Saundersfoot,2023-06-14T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.0
605210,Whitlow Housing Saundersfoot,2023-06-14T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.2
605210,Whitlow Housing Saundersfoot,2023-06-14T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
605210,Whitlow Housing Saundersfoot,2023-06-14T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
605210,Whitlow Housing Saundersfoot,2023-06-14T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
605210,Whitlow Housing Saundersfoot,2023-06-14T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.43
605210,Whitlow Housing Saundersfoot,2023-06-14T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.9
605210,Whitlow Housing Saundersfoot,2023-06-14T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.03
605210,Whitlow Housing Saundersfoot,2023-06-14T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,37.4
605210,Whitlow Housing Saundersfoot,2023-06-14T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.7
605210,Whitlow Housing Saundersfoot,2023-06-14T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,49.6
605210,Whitlow Housing Saundersfoot,2023-06-14T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.0
605210,Whitlow Housing Saundersfoot,2023-06-14T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
605210,Whitlow Housing Saundersfoot,2023-06-14T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
605210,Whitlow Housing Saundersfoot,2023-06-14T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
605210,Whitlow Housing Saundersfoot,2023-06-14T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.18
605210,Whitlow Housing Saundersfoot,2023-06-14T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.98
605210,Whitlow Housing Saundersfoot,2023-06-14T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.36
605210,Whitlow Housing Saundersfoot,2023-06-14T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.3
605210,Whitlow Housing Saundersfoot,2023-06-14T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.0
605210,Whitlow Housing Saundersfoot,2023-06-14T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.8
605210,Whitlow Housing Saundersfoot,2023-06-14T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.3
605210,Whitlow Housing Saundersfoot,2023-06-14T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-14T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
605210,Whitlow Housing Saundersfoot,2023-06-14T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
605210,Whitlow Housing Saundersfoot,2023-06-14T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
605210,Whitlow Housing Saundersfoot,2023-06-14T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.28
605210,Whitlow Housing Saundersfoot,2023-06-14T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-14T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,1.9
605210,Whitlow Housing Saundersfoot,2023-06-14T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.8
605210,Whitlow Housing Saundersfoot,2023-06-14T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.8
605210,Whitlow Housing Saundersfoot,2023-06-14T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
605210,Whitlow Housing Saundersfoot,2023-06-14T21:40:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-14T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
605210,Whitlow Housing Saundersfoot,2023-06-14T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
605210,Whitlow Housing Saundersfoot,2023-06-14T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
605210,Whitlow Housing Saundersfoot,2023-06-14T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
605210,Whitlow Housing Saundersfoot,2023-06-14T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
605210,Whitlow Housing Saundersfoot,2023-06-14T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
605210,Whitlow Housing Saundersfoot,2023-06-14T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
605210,Whitlow Housing Saundersfoot,2023-06-14T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
605210,Whitlow Housing Saundersfoot,2023-06-14T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
605210,Whitlow Housing Saundersfoot,2023-06-14T21:40:00.000+00:00,busbar,,L3 Active Power,kW,11.34
605210,Whitlow Housing Saundersfoot,2023-06-14T21:40:00.000+00:00,busbar,,L2 Active Power,kW,25.74
605210,Whitlow Housing Saundersfoot,2023-06-14T21:40:00.000+00:00,busbar,,L1 Active Power,kW,16.3
605210,Whitlow Housing Saundersfoot,2023-06-14T21:40:00.000+00:00,busbar,,N Current (RMS),A,54.3
605210,Whitlow Housing Saundersfoot,2023-06-14T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.9
605210,Whitlow Housing Saundersfoot,2023-06-14T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.9
605210,Whitlow Housing Saundersfoot,2023-06-14T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
605210,Whitlow Housing Saundersfoot,2023-06-14T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.39
605210,Whitlow Housing Saundersfoot,2023-06-14T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
605210,Whitlow Housing Saundersfoot,2023-06-14T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.13
605210,Whitlow Housing Saundersfoot,2023-06-14T21:30:00.000+00:00,feeder,,L3 Active Power,kW,3.04
605210,Whitlow Housing Saundersfoot,2023-06-14T21:30:00.000+00:00,feeder,,L2 Active Power,kW,4.38
605210,Whitlow Housing Saundersfoot,2023-06-14T21:30:00.000+00:00,feeder,,L1 Active Power,kW,2.43
605210,Whitlow Housing Saundersfoot,2023-06-14T21:30:00.000+00:00,feeder,,N Current (RMS),A,11.2
605210,Whitlow Housing Saundersfoot,2023-06-14T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,13.8
605210,Whitlow Housing Saundersfoot,2023-06-14T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,19.4
605210,Whitlow Housing Saundersfoot,2023-06-14T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,11.9
605210,Whitlow Housing Saundersfoot,2023-06-14T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.04
605210,Whitlow Housing Saundersfoot,2023-06-14T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
605210,Whitlow Housing Saundersfoot,2023-06-14T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.21
605210,Whitlow Housing Saundersfoot,2023-06-14T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.29
605210,Whitlow Housing Saundersfoot,2023-06-14T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.63
605210,Whitlow Housing Saundersfoot,2023-06-14T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.97
605210,Whitlow Housing Saundersfoot,2023-06-14T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.7
605210,Whitlow Housing Saundersfoot,2023-06-14T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.0
605210,Whitlow Housing Saundersfoot,2023-06-14T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.0
605210,Whitlow Housing Saundersfoot,2023-06-14T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.6
605210,Whitlow Housing Saundersfoot,2023-06-14T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
605210,Whitlow Housing Saundersfoot,2023-06-14T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
605210,Whitlow Housing Saundersfoot,2023-06-14T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
605210,Whitlow Housing Saundersfoot,2023-06-14T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.43
605210,Whitlow Housing Saundersfoot,2023-06-14T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.99
605210,Whitlow Housing Saundersfoot,2023-06-14T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.23
605210,Whitlow Housing Saundersfoot,2023-06-14T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,35.0
605210,Whitlow Housing Saundersfoot,2023-06-14T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.7
605210,Whitlow Housing Saundersfoot,2023-06-14T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.7
605210,Whitlow Housing Saundersfoot,2023-06-14T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.9
605210,Whitlow Housing Saundersfoot,2023-06-14T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
605210,Whitlow Housing Saundersfoot,2023-06-14T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
605210,Whitlow Housing Saundersfoot,2023-06-14T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
605210,Whitlow Housing Saundersfoot,2023-06-14T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.31
605210,Whitlow Housing Saundersfoot,2023-06-14T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.32
605210,Whitlow Housing Saundersfoot,2023-06-14T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.7
605210,Whitlow Housing Saundersfoot,2023-06-14T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.7
605210,Whitlow Housing Saundersfoot,2023-06-14T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.5
605210,Whitlow Housing Saundersfoot,2023-06-14T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.4
605210,Whitlow Housing Saundersfoot,2023-06-14T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.6
605210,Whitlow Housing Saundersfoot,2023-06-14T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-14T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
605210,Whitlow Housing Saundersfoot,2023-06-14T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
605210,Whitlow Housing Saundersfoot,2023-06-14T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
605210,Whitlow Housing Saundersfoot,2023-06-14T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.35
605210,Whitlow Housing Saundersfoot,2023-06-14T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-14T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,2.0
605210,Whitlow Housing Saundersfoot,2023-06-14T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
605210,Whitlow Housing Saundersfoot,2023-06-14T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.9
605210,Whitlow Housing Saundersfoot,2023-06-14T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
605210,Whitlow Housing Saundersfoot,2023-06-14T21:30:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-14T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
605210,Whitlow Housing Saundersfoot,2023-06-14T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
605210,Whitlow Housing Saundersfoot,2023-06-14T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
605210,Whitlow Housing Saundersfoot,2023-06-14T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
605210,Whitlow Housing Saundersfoot,2023-06-14T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
605210,Whitlow Housing Saundersfoot,2023-06-14T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
605210,Whitlow Housing Saundersfoot,2023-06-14T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
605210,Whitlow Housing Saundersfoot,2023-06-14T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
605210,Whitlow Housing Saundersfoot,2023-06-14T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
605210,Whitlow Housing Saundersfoot,2023-06-14T21:30:00.000+00:00,busbar,,L3 Active Power,kW,13.08
605210,Whitlow Housing Saundersfoot,2023-06-14T21:30:00.000+00:00,busbar,,L2 Active Power,kW,22.67
605210,Whitlow Housing Saundersfoot,2023-06-14T21:30:00.000+00:00,busbar,,L1 Active Power,kW,16.33
605210,Whitlow Housing Saundersfoot,2023-06-14T21:30:00.000+00:00,busbar,,N Current (RMS),A,39.8
605210,Whitlow Housing Saundersfoot,2023-06-14T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.5
605210,Whitlow Housing Saundersfoot,2023-06-14T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.3
605210,Whitlow Housing Saundersfoot,2023-06-14T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
605210,Whitlow Housing Saundersfoot,2023-06-14T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.21
605210,Whitlow Housing Saundersfoot,2023-06-14T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
605210,Whitlow Housing Saundersfoot,2023-06-14T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
605210,Whitlow Housing Saundersfoot,2023-06-14T21:20:00.000+00:00,feeder,,L3 Active Power,kW,1.77
605210,Whitlow Housing Saundersfoot,2023-06-14T21:20:00.000+00:00,feeder,,L2 Active Power,kW,3.79
605210,Whitlow Housing Saundersfoot,2023-06-14T21:20:00.000+00:00,feeder,,L1 Active Power,kW,4.78
605210,Whitlow Housing Saundersfoot,2023-06-14T21:20:00.000+00:00,feeder,,N Current (RMS),A,13.7
605210,Whitlow Housing Saundersfoot,2023-06-14T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,7.9
605210,Whitlow Housing Saundersfoot,2023-06-14T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,16.5
605210,Whitlow Housing Saundersfoot,2023-06-14T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,21.1
605210,Whitlow Housing Saundersfoot,2023-06-14T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.94
605210,Whitlow Housing Saundersfoot,2023-06-14T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.24
605210,Whitlow Housing Saundersfoot,2023-06-14T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.08
605210,Whitlow Housing Saundersfoot,2023-06-14T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.95
605210,Whitlow Housing Saundersfoot,2023-06-14T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.84
605210,Whitlow Housing Saundersfoot,2023-06-14T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.34
605210,Whitlow Housing Saundersfoot,2023-06-14T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.7
605210,Whitlow Housing Saundersfoot,2023-06-14T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.3
605210,Whitlow Housing Saundersfoot,2023-06-14T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.9
605210,Whitlow Housing Saundersfoot,2023-06-14T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.3
605210,Whitlow Housing Saundersfoot,2023-06-14T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
605210,Whitlow Housing Saundersfoot,2023-06-14T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
605210,Whitlow Housing Saundersfoot,2023-06-14T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.17
605210,Whitlow Housing Saundersfoot,2023-06-14T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.74
605210,Whitlow Housing Saundersfoot,2023-06-14T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.09
605210,Whitlow Housing Saundersfoot,2023-06-14T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.13
605210,Whitlow Housing Saundersfoot,2023-06-14T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,41.1
605210,Whitlow Housing Saundersfoot,2023-06-14T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.9
605210,Whitlow Housing Saundersfoot,2023-06-14T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,54.6
605210,Whitlow Housing Saundersfoot,2023-06-14T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.8
605210,Whitlow Housing Saundersfoot,2023-06-14T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
605210,Whitlow Housing Saundersfoot,2023-06-14T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
605210,Whitlow Housing Saundersfoot,2023-06-14T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-14T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.25
605210,Whitlow Housing Saundersfoot,2023-06-14T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.46
605210,Whitlow Housing Saundersfoot,2023-06-14T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.59
605210,Whitlow Housing Saundersfoot,2023-06-14T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.3
605210,Whitlow Housing Saundersfoot,2023-06-14T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.3
605210,Whitlow Housing Saundersfoot,2023-06-14T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.8
605210,Whitlow Housing Saundersfoot,2023-06-14T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.2
605210,Whitlow Housing Saundersfoot,2023-06-14T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-14T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
605210,Whitlow Housing Saundersfoot,2023-06-14T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
605210,Whitlow Housing Saundersfoot,2023-06-14T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
605210,Whitlow Housing Saundersfoot,2023-06-14T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.19
605210,Whitlow Housing Saundersfoot,2023-06-14T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-14T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,1.8
605210,Whitlow Housing Saundersfoot,2023-06-14T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.9
605210,Whitlow Housing Saundersfoot,2023-06-14T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.6
605210,Whitlow Housing Saundersfoot,2023-06-14T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
605210,Whitlow Housing Saundersfoot,2023-06-14T21:20:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-14T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
605210,Whitlow Housing Saundersfoot,2023-06-14T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
605210,Whitlow Housing Saundersfoot,2023-06-14T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
605210,Whitlow Housing Saundersfoot,2023-06-14T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
605210,Whitlow Housing Saundersfoot,2023-06-14T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
605210,Whitlow Housing Saundersfoot,2023-06-14T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
605210,Whitlow Housing Saundersfoot,2023-06-14T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
605210,Whitlow Housing Saundersfoot,2023-06-14T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
605210,Whitlow Housing Saundersfoot,2023-06-14T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
605210,Whitlow Housing Saundersfoot,2023-06-14T21:20:00.000+00:00,busbar,,L3 Active Power,kW,11.71
605210,Whitlow Housing Saundersfoot,2023-06-14T21:20:00.000+00:00,busbar,,L2 Active Power,kW,24.37
605210,Whitlow Housing Saundersfoot,2023-06-14T21:20:00.000+00:00,busbar,,L1 Active Power,kW,18.83
605210,Whitlow Housing Saundersfoot,2023-06-14T21:20:00.000+00:00,busbar,,N Current (RMS),A,47.4
605210,Whitlow Housing Saundersfoot,2023-06-14T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.7
605210,Whitlow Housing Saundersfoot,2023-06-14T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.4
605210,Whitlow Housing Saundersfoot,2023-06-14T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.3
605210,Whitlow Housing Saundersfoot,2023-06-14T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.39
605210,Whitlow Housing Saundersfoot,2023-06-14T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.4
605210,Whitlow Housing Saundersfoot,2023-06-14T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
605210,Whitlow Housing Saundersfoot,2023-06-14T21:10:00.000+00:00,feeder,,L3 Active Power,kW,1.84
605210,Whitlow Housing Saundersfoot,2023-06-14T21:10:00.000+00:00,feeder,,L2 Active Power,kW,3.97
605210,Whitlow Housing Saundersfoot,2023-06-14T21:10:00.000+00:00,feeder,,L1 Active Power,kW,4.32
605210,Whitlow Housing Saundersfoot,2023-06-14T21:10:00.000+00:00,feeder,,N Current (RMS),A,12.4
605210,Whitlow Housing Saundersfoot,2023-06-14T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,8.2
605210,Whitlow Housing Saundersfoot,2023-06-14T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,17.1
605210,Whitlow Housing Saundersfoot,2023-06-14T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,19.4
605210,Whitlow Housing Saundersfoot,2023-06-14T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.83
605210,Whitlow Housing Saundersfoot,2023-06-14T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.38
605210,Whitlow Housing Saundersfoot,2023-06-14T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.13
605210,Whitlow Housing Saundersfoot,2023-06-14T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.23
605210,Whitlow Housing Saundersfoot,2023-06-14T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.38
605210,Whitlow Housing Saundersfoot,2023-06-14T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.34
605210,Whitlow Housing Saundersfoot,2023-06-14T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.1
605210,Whitlow Housing Saundersfoot,2023-06-14T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.4
605210,Whitlow Housing Saundersfoot,2023-06-14T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.2
605210,Whitlow Housing Saundersfoot,2023-06-14T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.2
605210,Whitlow Housing Saundersfoot,2023-06-14T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
605210,Whitlow Housing Saundersfoot,2023-06-14T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
605210,Whitlow Housing Saundersfoot,2023-06-14T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
605210,Whitlow Housing Saundersfoot,2023-06-14T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.22
605210,Whitlow Housing Saundersfoot,2023-06-14T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.3
605210,Whitlow Housing Saundersfoot,2023-06-14T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.56
605210,Whitlow Housing Saundersfoot,2023-06-14T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,32.9
605210,Whitlow Housing Saundersfoot,2023-06-14T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.7
605210,Whitlow Housing Saundersfoot,2023-06-14T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.3
605210,Whitlow Housing Saundersfoot,2023-06-14T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.1
605210,Whitlow Housing Saundersfoot,2023-06-14T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.21
605210,Whitlow Housing Saundersfoot,2023-06-14T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
605210,Whitlow Housing Saundersfoot,2023-06-14T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
605210,Whitlow Housing Saundersfoot,2023-06-14T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.39
605210,Whitlow Housing Saundersfoot,2023-06-14T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.12
605210,Whitlow Housing Saundersfoot,2023-06-14T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.35
605210,Whitlow Housing Saundersfoot,2023-06-14T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.9
605210,Whitlow Housing Saundersfoot,2023-06-14T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.0
605210,Whitlow Housing Saundersfoot,2023-06-14T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.1
605210,Whitlow Housing Saundersfoot,2023-06-14T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.3
605210,Whitlow Housing Saundersfoot,2023-06-14T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-14T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
605210,Whitlow Housing Saundersfoot,2023-06-14T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
605210,Whitlow Housing Saundersfoot,2023-06-14T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
605210,Whitlow Housing Saundersfoot,2023-06-14T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.27
605210,Whitlow Housing Saundersfoot,2023-06-14T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-14T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,1.7
605210,Whitlow Housing Saundersfoot,2023-06-14T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
605210,Whitlow Housing Saundersfoot,2023-06-14T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.6
605210,Whitlow Housing Saundersfoot,2023-06-14T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
605210,Whitlow Housing Saundersfoot,2023-06-14T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
605210,Whitlow Housing Saundersfoot,2023-06-14T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
605210,Whitlow Housing Saundersfoot,2023-06-14T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
605210,Whitlow Housing Saundersfoot,2023-06-14T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
605210,Whitlow Housing Saundersfoot,2023-06-14T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
605210,Whitlow Housing Saundersfoot,2023-06-14T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.57
605210,Whitlow Housing Saundersfoot,2023-06-14T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
605210,Whitlow Housing Saundersfoot,2023-06-14T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
605210,Whitlow Housing Saundersfoot,2023-06-14T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
605210,Whitlow Housing Saundersfoot,2023-06-14T21:10:00.000+00:00,busbar,,L3 Active Power,kW,12.69
605210,Whitlow Housing Saundersfoot,2023-06-14T21:10:00.000+00:00,busbar,,L2 Active Power,kW,23.03
605210,Whitlow Housing Saundersfoot,2023-06-14T21:10:00.000+00:00,busbar,,L1 Active Power,kW,18.56
605210,Whitlow Housing Saundersfoot,2023-06-14T21:10:00.000+00:00,busbar,,N Current (RMS),A,41.6
605210,Whitlow Housing Saundersfoot,2023-06-14T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.5
605210,Whitlow Housing Saundersfoot,2023-06-14T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.2
605210,Whitlow Housing Saundersfoot,2023-06-14T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.1
605210,Whitlow Housing Saundersfoot,2023-06-14T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.58
605210,Whitlow Housing Saundersfoot,2023-06-14T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.13
605210,Whitlow Housing Saundersfoot,2023-06-14T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
605210,Whitlow Housing Saundersfoot,2023-06-14T21:00:00.000+00:00,feeder,,L3 Active Power,kW,2.11
605210,Whitlow Housing Saundersfoot,2023-06-14T21:00:00.000+00:00,feeder,,L2 Active Power,kW,3.7
605210,Whitlow Housing Saundersfoot,2023-06-14T21:00:00.000+00:00,feeder,,L1 Active Power,kW,3.19
605210,Whitlow Housing Saundersfoot,2023-06-14T21:00:00.000+00:00,feeder,,N Current (RMS),A,10.2
605210,Whitlow Housing Saundersfoot,2023-06-14T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,9.5
605210,Whitlow Housing Saundersfoot,2023-06-14T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,16.0
605210,Whitlow Housing Saundersfoot,2023-06-14T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,14.4
605210,Whitlow Housing Saundersfoot,2023-06-14T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.09
605210,Whitlow Housing Saundersfoot,2023-06-14T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.54
605210,Whitlow Housing Saundersfoot,2023-06-14T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.93
605210,Whitlow Housing Saundersfoot,2023-06-14T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.05
605210,Whitlow Housing Saundersfoot,2023-06-14T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.23
605210,Whitlow Housing Saundersfoot,2023-06-14T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.75
605210,Whitlow Housing Saundersfoot,2023-06-14T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,30.3
605210,Whitlow Housing Saundersfoot,2023-06-14T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.8
605210,Whitlow Housing Saundersfoot,2023-06-14T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.5
605210,Whitlow Housing Saundersfoot,2023-06-14T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,53.2
605210,Whitlow Housing Saundersfoot,2023-06-14T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
605210,Whitlow Housing Saundersfoot,2023-06-14T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.72
605210,Whitlow Housing Saundersfoot,2023-06-14T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.2
605210,Whitlow Housing Saundersfoot,2023-06-14T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.31
605210,Whitlow Housing Saundersfoot,2023-06-14T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.59
605210,Whitlow Housing Saundersfoot,2023-06-14T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.34
605210,Whitlow Housing Saundersfoot,2023-06-14T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,35.7
605210,Whitlow Housing Saundersfoot,2023-06-14T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.1
605210,Whitlow Housing Saundersfoot,2023-06-14T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.6
605210,Whitlow Housing Saundersfoot,2023-06-14T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.6
605210,Whitlow Housing Saundersfoot,2023-06-14T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
605210,Whitlow Housing Saundersfoot,2023-06-14T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.83
605210,Whitlow Housing Saundersfoot,2023-06-14T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
605210,Whitlow Housing Saundersfoot,2023-06-14T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.46
605210,Whitlow Housing Saundersfoot,2023-06-14T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.03
605210,Whitlow Housing Saundersfoot,2023-06-14T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.53
605210,Whitlow Housing Saundersfoot,2023-06-14T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.9
605210,Whitlow Housing Saundersfoot,2023-06-14T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.1
605210,Whitlow Housing Saundersfoot,2023-06-14T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.1
605210,Whitlow Housing Saundersfoot,2023-06-14T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.4
605210,Whitlow Housing Saundersfoot,2023-06-14T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-14T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
605210,Whitlow Housing Saundersfoot,2023-06-14T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
605210,Whitlow Housing Saundersfoot,2023-06-14T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
605210,Whitlow Housing Saundersfoot,2023-06-14T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.22
605210,Whitlow Housing Saundersfoot,2023-06-14T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-14T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,1.8
605210,Whitlow Housing Saundersfoot,2023-06-14T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.8
605210,Whitlow Housing Saundersfoot,2023-06-14T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.7
605210,Whitlow Housing Saundersfoot,2023-06-14T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
605210,Whitlow Housing Saundersfoot,2023-06-14T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
605210,Whitlow Housing Saundersfoot,2023-06-14T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
605210,Whitlow Housing Saundersfoot,2023-06-14T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
605210,Whitlow Housing Saundersfoot,2023-06-14T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
605210,Whitlow Housing Saundersfoot,2023-06-14T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
605210,Whitlow Housing Saundersfoot,2023-06-14T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
605210,Whitlow Housing Saundersfoot,2023-06-14T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
605210,Whitlow Housing Saundersfoot,2023-06-14T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
605210,Whitlow Housing Saundersfoot,2023-06-14T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
605210,Whitlow Housing Saundersfoot,2023-06-14T21:00:00.000+00:00,busbar,,L3 Active Power,kW,12.94
605210,Whitlow Housing Saundersfoot,2023-06-14T21:00:00.000+00:00,busbar,,L2 Active Power,kW,21.76
605210,Whitlow Housing Saundersfoot,2023-06-14T21:00:00.000+00:00,busbar,,L1 Active Power,kW,21.79
605210,Whitlow Housing Saundersfoot,2023-06-14T21:00:00.000+00:00,busbar,,N Current (RMS),A,49.5
605210,Whitlow Housing Saundersfoot,2023-06-14T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
605210,Whitlow Housing Saundersfoot,2023-06-14T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.2
605210,Whitlow Housing Saundersfoot,2023-06-14T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.6
605210,Whitlow Housing Saundersfoot,2023-06-14T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.74
605210,Whitlow Housing Saundersfoot,2023-06-14T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.21
605210,Whitlow Housing Saundersfoot,2023-06-14T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
605210,Whitlow Housing Saundersfoot,2023-06-14T20:50:00.000+00:00,feeder,,L3 Active Power,kW,2.15
605210,Whitlow Housing Saundersfoot,2023-06-14T20:50:00.000+00:00,feeder,,L2 Active Power,kW,3.85
605210,Whitlow Housing Saundersfoot,2023-06-14T20:50:00.000+00:00,feeder,,L1 Active Power,kW,3.35
605210,Whitlow Housing Saundersfoot,2023-06-14T20:50:00.000+00:00,feeder,,N Current (RMS),A,10.9
605210,Whitlow Housing Saundersfoot,2023-06-14T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,9.7
605210,Whitlow Housing Saundersfoot,2023-06-14T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,16.6
605210,Whitlow Housing Saundersfoot,2023-06-14T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,15.3
605210,Whitlow Housing Saundersfoot,2023-06-14T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.1
605210,Whitlow Housing Saundersfoot,2023-06-14T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.32
605210,Whitlow Housing Saundersfoot,2023-06-14T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.87
605210,Whitlow Housing Saundersfoot,2023-06-14T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.93
605210,Whitlow Housing Saundersfoot,2023-06-14T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.51
605210,Whitlow Housing Saundersfoot,2023-06-14T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.54
605210,Whitlow Housing Saundersfoot,2023-06-14T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.7
605210,Whitlow Housing Saundersfoot,2023-06-14T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.4
605210,Whitlow Housing Saundersfoot,2023-06-14T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.3
605210,Whitlow Housing Saundersfoot,2023-06-14T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.4
605210,Whitlow Housing Saundersfoot,2023-06-14T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
605210,Whitlow Housing Saundersfoot,2023-06-14T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
605210,Whitlow Housing Saundersfoot,2023-06-14T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.11
605210,Whitlow Housing Saundersfoot,2023-06-14T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.5
605210,Whitlow Housing Saundersfoot,2023-06-14T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.15
605210,Whitlow Housing Saundersfoot,2023-06-14T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.38
605210,Whitlow Housing Saundersfoot,2023-06-14T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,33.9
605210,Whitlow Housing Saundersfoot,2023-06-14T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.8
605210,Whitlow Housing Saundersfoot,2023-06-14T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.6
605210,Whitlow Housing Saundersfoot,2023-06-14T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.6
605210,Whitlow Housing Saundersfoot,2023-06-14T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
