Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605210,Whitlow Housing Saundersfoot,2023-06-14T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
605210,Whitlow Housing Saundersfoot,2023-06-14T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
605210,Whitlow Housing Saundersfoot,2023-06-14T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.23
605210,Whitlow Housing Saundersfoot,2023-06-14T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.8
605210,Whitlow Housing Saundersfoot,2023-06-14T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.23
605210,Whitlow Housing Saundersfoot,2023-06-14T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.5
605210,Whitlow Housing Saundersfoot,2023-06-14T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.3
605210,Whitlow Housing Saundersfoot,2023-06-14T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.7
605210,Whitlow Housing Saundersfoot,2023-06-14T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.6
605210,Whitlow Housing Saundersfoot,2023-06-14T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-14T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
605210,Whitlow Housing Saundersfoot,2023-06-14T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
605210,Whitlow Housing Saundersfoot,2023-06-14T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
605210,Whitlow Housing Saundersfoot,2023-06-14T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.15
605210,Whitlow Housing Saundersfoot,2023-06-14T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-14T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,1.4
605210,Whitlow Housing Saundersfoot,2023-06-14T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
605210,Whitlow Housing Saundersfoot,2023-06-14T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.3
605210,Whitlow Housing Saundersfoot,2023-06-14T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
605210,Whitlow Housing Saundersfoot,2023-06-14T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
605210,Whitlow Housing Saundersfoot,2023-06-14T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
605210,Whitlow Housing Saundersfoot,2023-06-14T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
605210,Whitlow Housing Saundersfoot,2023-06-14T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
605210,Whitlow Housing Saundersfoot,2023-06-14T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
605210,Whitlow Housing Saundersfoot,2023-06-14T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
605210,Whitlow Housing Saundersfoot,2023-06-14T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
605210,Whitlow Housing Saundersfoot,2023-06-14T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
605210,Whitlow Housing Saundersfoot,2023-06-14T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
605210,Whitlow Housing Saundersfoot,2023-06-14T20:50:00.000+00:00,busbar,,L3 Active Power,kW,12.81
605210,Whitlow Housing Saundersfoot,2023-06-14T20:50:00.000+00:00,busbar,,L2 Active Power,kW,22.46
605210,Whitlow Housing Saundersfoot,2023-06-14T20:50:00.000+00:00,busbar,,L1 Active Power,kW,18.49
605210,Whitlow Housing Saundersfoot,2023-06-14T20:50:00.000+00:00,busbar,,N Current (RMS),A,43.2
605210,Whitlow Housing Saundersfoot,2023-06-14T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
605210,Whitlow Housing Saundersfoot,2023-06-14T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.8
605210,Whitlow Housing Saundersfoot,2023-06-14T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.6
605210,Whitlow Housing Saundersfoot,2023-06-14T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.6
605210,Whitlow Housing Saundersfoot,2023-06-14T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
605210,Whitlow Housing Saundersfoot,2023-06-14T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
605210,Whitlow Housing Saundersfoot,2023-06-14T20:40:00.000+00:00,feeder,,L3 Active Power,kW,2.29
605210,Whitlow Housing Saundersfoot,2023-06-14T20:40:00.000+00:00,feeder,,L2 Active Power,kW,3.5
605210,Whitlow Housing Saundersfoot,2023-06-14T20:40:00.000+00:00,feeder,,L1 Active Power,kW,2.87
605210,Whitlow Housing Saundersfoot,2023-06-14T20:40:00.000+00:00,feeder,,N Current (RMS),A,9.5
605210,Whitlow Housing Saundersfoot,2023-06-14T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,10.2
605210,Whitlow Housing Saundersfoot,2023-06-14T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,15.3
605210,Whitlow Housing Saundersfoot,2023-06-14T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,12.6
605210,Whitlow Housing Saundersfoot,2023-06-14T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.14
605210,Whitlow Housing Saundersfoot,2023-06-14T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.66
605210,Whitlow Housing Saundersfoot,2023-06-14T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.04
605210,Whitlow Housing Saundersfoot,2023-06-14T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.88
605210,Whitlow Housing Saundersfoot,2023-06-14T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.2
605210,Whitlow Housing Saundersfoot,2023-06-14T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.26
605210,Whitlow Housing Saundersfoot,2023-06-14T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.5
605210,Whitlow Housing Saundersfoot,2023-06-14T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.2
605210,Whitlow Housing Saundersfoot,2023-06-14T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.4
605210,Whitlow Housing Saundersfoot,2023-06-14T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.8
605210,Whitlow Housing Saundersfoot,2023-06-14T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
605210,Whitlow Housing Saundersfoot,2023-06-14T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
605210,Whitlow Housing Saundersfoot,2023-06-14T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
605210,Whitlow Housing Saundersfoot,2023-06-14T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.22
605210,Whitlow Housing Saundersfoot,2023-06-14T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.18
605210,Whitlow Housing Saundersfoot,2023-06-14T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.71
605210,Whitlow Housing Saundersfoot,2023-06-14T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,35.0
605210,Whitlow Housing Saundersfoot,2023-06-14T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.2
605210,Whitlow Housing Saundersfoot,2023-06-14T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.8
605210,Whitlow Housing Saundersfoot,2023-06-14T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.2
605210,Whitlow Housing Saundersfoot,2023-06-14T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
605210,Whitlow Housing Saundersfoot,2023-06-14T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
605210,Whitlow Housing Saundersfoot,2023-06-14T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
605210,Whitlow Housing Saundersfoot,2023-06-14T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.12
605210,Whitlow Housing Saundersfoot,2023-06-14T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.92
605210,Whitlow Housing Saundersfoot,2023-06-14T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.26
605210,Whitlow Housing Saundersfoot,2023-06-14T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.5
605210,Whitlow Housing Saundersfoot,2023-06-14T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.0
605210,Whitlow Housing Saundersfoot,2023-06-14T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.7
605210,Whitlow Housing Saundersfoot,2023-06-14T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.1
605210,Whitlow Housing Saundersfoot,2023-06-14T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-14T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
605210,Whitlow Housing Saundersfoot,2023-06-14T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
605210,Whitlow Housing Saundersfoot,2023-06-14T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-14T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.21
605210,Whitlow Housing Saundersfoot,2023-06-14T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-14T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,1.7
605210,Whitlow Housing Saundersfoot,2023-06-14T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.8
605210,Whitlow Housing Saundersfoot,2023-06-14T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.6
605210,Whitlow Housing Saundersfoot,2023-06-14T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
605210,Whitlow Housing Saundersfoot,2023-06-14T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
605210,Whitlow Housing Saundersfoot,2023-06-14T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
605210,Whitlow Housing Saundersfoot,2023-06-14T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
605210,Whitlow Housing Saundersfoot,2023-06-14T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
605210,Whitlow Housing Saundersfoot,2023-06-14T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
605210,Whitlow Housing Saundersfoot,2023-06-14T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
605210,Whitlow Housing Saundersfoot,2023-06-14T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
605210,Whitlow Housing Saundersfoot,2023-06-14T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
605210,Whitlow Housing Saundersfoot,2023-06-14T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
605210,Whitlow Housing Saundersfoot,2023-06-14T20:40:00.000+00:00,busbar,,L3 Active Power,kW,12.51
605210,Whitlow Housing Saundersfoot,2023-06-14T20:40:00.000+00:00,busbar,,L2 Active Power,kW,21.01
605210,Whitlow Housing Saundersfoot,2023-06-14T20:40:00.000+00:00,busbar,,L1 Active Power,kW,16.09
605210,Whitlow Housing Saundersfoot,2023-06-14T20:40:00.000+00:00,busbar,,N Current (RMS),A,39.5
605210,Whitlow Housing Saundersfoot,2023-06-14T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.1
605210,Whitlow Housing Saundersfoot,2023-06-14T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.2
605210,Whitlow Housing Saundersfoot,2023-06-14T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.0
605210,Whitlow Housing Saundersfoot,2023-06-14T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.51
605210,Whitlow Housing Saundersfoot,2023-06-14T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
605210,Whitlow Housing Saundersfoot,2023-06-14T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
605210,Whitlow Housing Saundersfoot,2023-06-14T20:30:00.000+00:00,feeder,,L3 Active Power,kW,3.11
605210,Whitlow Housing Saundersfoot,2023-06-14T20:30:00.000+00:00,feeder,,L2 Active Power,kW,3.29
605210,Whitlow Housing Saundersfoot,2023-06-14T20:30:00.000+00:00,feeder,,L1 Active Power,kW,2.63
605210,Whitlow Housing Saundersfoot,2023-06-14T20:30:00.000+00:00,feeder,,N Current (RMS),A,10.4
605210,Whitlow Housing Saundersfoot,2023-06-14T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,14.1
605210,Whitlow Housing Saundersfoot,2023-06-14T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,14.5
605210,Whitlow Housing Saundersfoot,2023-06-14T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,12.2
605210,Whitlow Housing Saundersfoot,2023-06-14T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.16
605210,Whitlow Housing Saundersfoot,2023-06-14T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.63
605210,Whitlow Housing Saundersfoot,2023-06-14T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.06
605210,Whitlow Housing Saundersfoot,2023-06-14T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.41
605210,Whitlow Housing Saundersfoot,2023-06-14T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.35
605210,Whitlow Housing Saundersfoot,2023-06-14T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.22
605210,Whitlow Housing Saundersfoot,2023-06-14T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.6
605210,Whitlow Housing Saundersfoot,2023-06-14T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.6
605210,Whitlow Housing Saundersfoot,2023-06-14T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.5
605210,Whitlow Housing Saundersfoot,2023-06-14T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.7
605210,Whitlow Housing Saundersfoot,2023-06-14T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.97
605210,Whitlow Housing Saundersfoot,2023-06-14T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
605210,Whitlow Housing Saundersfoot,2023-06-14T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-14T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.89
605210,Whitlow Housing Saundersfoot,2023-06-14T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.35
605210,Whitlow Housing Saundersfoot,2023-06-14T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.61
605210,Whitlow Housing Saundersfoot,2023-06-14T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,36.9
605210,Whitlow Housing Saundersfoot,2023-06-14T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.1
605210,Whitlow Housing Saundersfoot,2023-06-14T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.5
605210,Whitlow Housing Saundersfoot,2023-06-14T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.4
605210,Whitlow Housing Saundersfoot,2023-06-14T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
605210,Whitlow Housing Saundersfoot,2023-06-14T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
605210,Whitlow Housing Saundersfoot,2023-06-14T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
605210,Whitlow Housing Saundersfoot,2023-06-14T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.18
605210,Whitlow Housing Saundersfoot,2023-06-14T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.91
605210,Whitlow Housing Saundersfoot,2023-06-14T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.28
605210,Whitlow Housing Saundersfoot,2023-06-14T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
605210,Whitlow Housing Saundersfoot,2023-06-14T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.1
605210,Whitlow Housing Saundersfoot,2023-06-14T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.8
605210,Whitlow Housing Saundersfoot,2023-06-14T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.1
605210,Whitlow Housing Saundersfoot,2023-06-14T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-14T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
605210,Whitlow Housing Saundersfoot,2023-06-14T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
605210,Whitlow Housing Saundersfoot,2023-06-14T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-14T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.16
605210,Whitlow Housing Saundersfoot,2023-06-14T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-14T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,1.5
605210,Whitlow Housing Saundersfoot,2023-06-14T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
605210,Whitlow Housing Saundersfoot,2023-06-14T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.4
605210,Whitlow Housing Saundersfoot,2023-06-14T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
605210,Whitlow Housing Saundersfoot,2023-06-14T20:30:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-14T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
605210,Whitlow Housing Saundersfoot,2023-06-14T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
605210,Whitlow Housing Saundersfoot,2023-06-14T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
605210,Whitlow Housing Saundersfoot,2023-06-14T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.67
605210,Whitlow Housing Saundersfoot,2023-06-14T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
605210,Whitlow Housing Saundersfoot,2023-06-14T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.34
605210,Whitlow Housing Saundersfoot,2023-06-14T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
605210,Whitlow Housing Saundersfoot,2023-06-14T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
605210,Whitlow Housing Saundersfoot,2023-06-14T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
605210,Whitlow Housing Saundersfoot,2023-06-14T20:30:00.000+00:00,busbar,,L3 Active Power,kW,13.59
605210,Whitlow Housing Saundersfoot,2023-06-14T20:30:00.000+00:00,busbar,,L2 Active Power,kW,20.06
605210,Whitlow Housing Saundersfoot,2023-06-14T20:30:00.000+00:00,busbar,,L1 Active Power,kW,15.73
605210,Whitlow Housing Saundersfoot,2023-06-14T20:30:00.000+00:00,busbar,,N Current (RMS),A,35.1
605210,Whitlow Housing Saundersfoot,2023-06-14T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.9
605210,Whitlow Housing Saundersfoot,2023-06-14T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.2
605210,Whitlow Housing Saundersfoot,2023-06-14T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.6
605210,Whitlow Housing Saundersfoot,2023-06-14T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.39
605210,Whitlow Housing Saundersfoot,2023-06-14T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
605210,Whitlow Housing Saundersfoot,2023-06-14T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
605210,Whitlow Housing Saundersfoot,2023-06-14T20:20:00.000+00:00,feeder,,L3 Active Power,kW,3.37
605210,Whitlow Housing Saundersfoot,2023-06-14T20:20:00.000+00:00,feeder,,L2 Active Power,kW,3.13
605210,Whitlow Housing Saundersfoot,2023-06-14T20:20:00.000+00:00,feeder,,L1 Active Power,kW,3.03
605210,Whitlow Housing Saundersfoot,2023-06-14T20:20:00.000+00:00,feeder,,N Current (RMS),A,11.4
605210,Whitlow Housing Saundersfoot,2023-06-14T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,15.0
605210,Whitlow Housing Saundersfoot,2023-06-14T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.9
605210,Whitlow Housing Saundersfoot,2023-06-14T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,14.1
605210,Whitlow Housing Saundersfoot,2023-06-14T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.11
605210,Whitlow Housing Saundersfoot,2023-06-14T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.62
605210,Whitlow Housing Saundersfoot,2023-06-14T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.07
605210,Whitlow Housing Saundersfoot,2023-06-14T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.63
605210,Whitlow Housing Saundersfoot,2023-06-14T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.52
605210,Whitlow Housing Saundersfoot,2023-06-14T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.46
605210,Whitlow Housing Saundersfoot,2023-06-14T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,24.6
605210,Whitlow Housing Saundersfoot,2023-06-14T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.5
605210,Whitlow Housing Saundersfoot,2023-06-14T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.2
605210,Whitlow Housing Saundersfoot,2023-06-14T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.1
605210,Whitlow Housing Saundersfoot,2023-06-14T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
605210,Whitlow Housing Saundersfoot,2023-06-14T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
605210,Whitlow Housing Saundersfoot,2023-06-14T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
605210,Whitlow Housing Saundersfoot,2023-06-14T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.26
605210,Whitlow Housing Saundersfoot,2023-06-14T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.5
605210,Whitlow Housing Saundersfoot,2023-06-14T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.12
605210,Whitlow Housing Saundersfoot,2023-06-14T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,35.1
605210,Whitlow Housing Saundersfoot,2023-06-14T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.6
605210,Whitlow Housing Saundersfoot,2023-06-14T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.2
605210,Whitlow Housing Saundersfoot,2023-06-14T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.7
605210,Whitlow Housing Saundersfoot,2023-06-14T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
605210,Whitlow Housing Saundersfoot,2023-06-14T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
605210,Whitlow Housing Saundersfoot,2023-06-14T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
605210,Whitlow Housing Saundersfoot,2023-06-14T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.72
605210,Whitlow Housing Saundersfoot,2023-06-14T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.62
605210,Whitlow Housing Saundersfoot,2023-06-14T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.88
605210,Whitlow Housing Saundersfoot,2023-06-14T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
605210,Whitlow Housing Saundersfoot,2023-06-14T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.3
605210,Whitlow Housing Saundersfoot,2023-06-14T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.1
605210,Whitlow Housing Saundersfoot,2023-06-14T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.9
605210,Whitlow Housing Saundersfoot,2023-06-14T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-14T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
605210,Whitlow Housing Saundersfoot,2023-06-14T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
605210,Whitlow Housing Saundersfoot,2023-06-14T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-14T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.26
605210,Whitlow Housing Saundersfoot,2023-06-14T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-14T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,1.7
605210,Whitlow Housing Saundersfoot,2023-06-14T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
605210,Whitlow Housing Saundersfoot,2023-06-14T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.7
605210,Whitlow Housing Saundersfoot,2023-06-14T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
605210,Whitlow Housing Saundersfoot,2023-06-14T20:20:00.000+00:00,transformer,,Temperature,C,6.6
605210,Whitlow Housing Saundersfoot,2023-06-14T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
605210,Whitlow Housing Saundersfoot,2023-06-14T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
605210,Whitlow Housing Saundersfoot,2023-06-14T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
605210,Whitlow Housing Saundersfoot,2023-06-14T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.56
605210,Whitlow Housing Saundersfoot,2023-06-14T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
605210,Whitlow Housing Saundersfoot,2023-06-14T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.28
605210,Whitlow Housing Saundersfoot,2023-06-14T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
605210,Whitlow Housing Saundersfoot,2023-06-14T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
605210,Whitlow Housing Saundersfoot,2023-06-14T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
605210,Whitlow Housing Saundersfoot,2023-06-14T20:20:00.000+00:00,busbar,,L3 Active Power,kW,15.98
605210,Whitlow Housing Saundersfoot,2023-06-14T20:20:00.000+00:00,busbar,,L2 Active Power,kW,21.03
605210,Whitlow Housing Saundersfoot,2023-06-14T20:20:00.000+00:00,busbar,,L1 Active Power,kW,19.48
605210,Whitlow Housing Saundersfoot,2023-06-14T20:20:00.000+00:00,busbar,,N Current (RMS),A,38.2
605210,Whitlow Housing Saundersfoot,2023-06-14T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
605210,Whitlow Housing Saundersfoot,2023-06-14T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.3
605210,Whitlow Housing Saundersfoot,2023-06-14T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.8
605210,Whitlow Housing Saundersfoot,2023-06-14T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.6
605210,Whitlow Housing Saundersfoot,2023-06-14T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
605210,Whitlow Housing Saundersfoot,2023-06-14T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
605210,Whitlow Housing Saundersfoot,2023-06-14T20:10:00.000+00:00,feeder,,L3 Active Power,kW,2.86
605210,Whitlow Housing Saundersfoot,2023-06-14T20:10:00.000+00:00,feeder,,L2 Active Power,kW,3.23
605210,Whitlow Housing Saundersfoot,2023-06-14T20:10:00.000+00:00,feeder,,L1 Active Power,kW,2.56
605210,Whitlow Housing Saundersfoot,2023-06-14T20:10:00.000+00:00,feeder,,N Current (RMS),A,9.3
605210,Whitlow Housing Saundersfoot,2023-06-14T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,12.8
605210,Whitlow Housing Saundersfoot,2023-06-14T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,14.2
605210,Whitlow Housing Saundersfoot,2023-06-14T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,11.6
605210,Whitlow Housing Saundersfoot,2023-06-14T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.11
605210,Whitlow Housing Saundersfoot,2023-06-14T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.78
605210,Whitlow Housing Saundersfoot,2023-06-14T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.99
605210,Whitlow Housing Saundersfoot,2023-06-14T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.53
605210,Whitlow Housing Saundersfoot,2023-06-14T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.38
605210,Whitlow Housing Saundersfoot,2023-06-14T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.34
605210,Whitlow Housing Saundersfoot,2023-06-14T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,25.0
605210,Whitlow Housing Saundersfoot,2023-06-14T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,40.3
605210,Whitlow Housing Saundersfoot,2023-06-14T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.7
605210,Whitlow Housing Saundersfoot,2023-06-14T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.6
605210,Whitlow Housing Saundersfoot,2023-06-14T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.85
605210,Whitlow Housing Saundersfoot,2023-06-14T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
605210,Whitlow Housing Saundersfoot,2023-06-14T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
605210,Whitlow Housing Saundersfoot,2023-06-14T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.16
605210,Whitlow Housing Saundersfoot,2023-06-14T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.47
605210,Whitlow Housing Saundersfoot,2023-06-14T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.3
605210,Whitlow Housing Saundersfoot,2023-06-14T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,36.1
605210,Whitlow Housing Saundersfoot,2023-06-14T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.9
605210,Whitlow Housing Saundersfoot,2023-06-14T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.1
605210,Whitlow Housing Saundersfoot,2023-06-14T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.4
605210,Whitlow Housing Saundersfoot,2023-06-14T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605210,Whitlow Housing Saundersfoot,2023-06-14T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
605210,Whitlow Housing Saundersfoot,2023-06-14T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
605210,Whitlow Housing Saundersfoot,2023-06-14T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.49
605210,Whitlow Housing Saundersfoot,2023-06-14T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.79
605210,Whitlow Housing Saundersfoot,2023-06-14T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.49
605210,Whitlow Housing Saundersfoot,2023-06-14T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
605210,Whitlow Housing Saundersfoot,2023-06-14T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.4
605210,Whitlow Housing Saundersfoot,2023-06-14T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.3
605210,Whitlow Housing Saundersfoot,2023-06-14T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.0
605210,Whitlow Housing Saundersfoot,2023-06-14T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-14T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
605210,Whitlow Housing Saundersfoot,2023-06-14T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
605210,Whitlow Housing Saundersfoot,2023-06-14T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-14T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.34
605210,Whitlow Housing Saundersfoot,2023-06-14T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-14T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,1.8
605210,Whitlow Housing Saundersfoot,2023-06-14T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
605210,Whitlow Housing Saundersfoot,2023-06-14T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.8
605210,Whitlow Housing Saundersfoot,2023-06-14T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
605210,Whitlow Housing Saundersfoot,2023-06-14T20:10:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-14T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
605210,Whitlow Housing Saundersfoot,2023-06-14T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.05
605210,Whitlow Housing Saundersfoot,2023-06-14T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
605210,Whitlow Housing Saundersfoot,2023-06-14T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.37
605210,Whitlow Housing Saundersfoot,2023-06-14T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
605210,Whitlow Housing Saundersfoot,2023-06-14T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.06
605210,Whitlow Housing Saundersfoot,2023-06-14T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
605210,Whitlow Housing Saundersfoot,2023-06-14T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
605210,Whitlow Housing Saundersfoot,2023-06-14T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
605210,Whitlow Housing Saundersfoot,2023-06-14T20:10:00.000+00:00,busbar,,L3 Active Power,kW,16.05
605210,Whitlow Housing Saundersfoot,2023-06-14T20:10:00.000+00:00,busbar,,L2 Active Power,kW,21.2
605210,Whitlow Housing Saundersfoot,2023-06-14T20:10:00.000+00:00,busbar,,L1 Active Power,kW,17.67
605210,Whitlow Housing Saundersfoot,2023-06-14T20:10:00.000+00:00,busbar,,N Current (RMS),A,36.3
605210,Whitlow Housing Saundersfoot,2023-06-14T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
605210,Whitlow Housing Saundersfoot,2023-06-14T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.1
605210,Whitlow Housing Saundersfoot,2023-06-14T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.2
605210,Whitlow Housing Saundersfoot,2023-06-14T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.65
605210,Whitlow Housing Saundersfoot,2023-06-14T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
605210,Whitlow Housing Saundersfoot,2023-06-14T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
605210,Whitlow Housing Saundersfoot,2023-06-14T20:00:00.000+00:00,feeder,,L3 Active Power,kW,2.87
605210,Whitlow Housing Saundersfoot,2023-06-14T20:00:00.000+00:00,feeder,,L2 Active Power,kW,2.9
605210,Whitlow Housing Saundersfoot,2023-06-14T20:00:00.000+00:00,feeder,,L1 Active Power,kW,2.17
605210,Whitlow Housing Saundersfoot,2023-06-14T20:00:00.000+00:00,feeder,,N Current (RMS),A,9.7
605210,Whitlow Housing Saundersfoot,2023-06-14T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,12.9
605210,Whitlow Housing Saundersfoot,2023-06-14T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.0
605210,Whitlow Housing Saundersfoot,2023-06-14T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,10.5
605210,Whitlow Housing Saundersfoot,2023-06-14T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.6
605210,Whitlow Housing Saundersfoot,2023-06-14T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.81
605210,Whitlow Housing Saundersfoot,2023-06-14T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.8
605210,Whitlow Housing Saundersfoot,2023-06-14T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.05
605210,Whitlow Housing Saundersfoot,2023-06-14T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.38
605210,Whitlow Housing Saundersfoot,2023-06-14T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.67
605210,Whitlow Housing Saundersfoot,2023-06-14T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,26.9
605210,Whitlow Housing Saundersfoot,2023-06-14T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,46.8
605210,Whitlow Housing Saundersfoot,2023-06-14T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.8
605210,Whitlow Housing Saundersfoot,2023-06-14T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.1
605210,Whitlow Housing Saundersfoot,2023-06-14T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
605210,Whitlow Housing Saundersfoot,2023-06-14T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
605210,Whitlow Housing Saundersfoot,2023-06-14T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
605210,Whitlow Housing Saundersfoot,2023-06-14T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.89
605210,Whitlow Housing Saundersfoot,2023-06-14T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.84
605210,Whitlow Housing Saundersfoot,2023-06-14T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.38
605210,Whitlow Housing Saundersfoot,2023-06-14T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,34.2
605210,Whitlow Housing Saundersfoot,2023-06-14T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.8
605210,Whitlow Housing Saundersfoot,2023-06-14T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.7
605210,Whitlow Housing Saundersfoot,2023-06-14T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.7
605210,Whitlow Housing Saundersfoot,2023-06-14T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-14T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
605210,Whitlow Housing Saundersfoot,2023-06-14T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
605210,Whitlow Housing Saundersfoot,2023-06-14T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.51
605210,Whitlow Housing Saundersfoot,2023-06-14T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.13
605210,Whitlow Housing Saundersfoot,2023-06-14T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.27
605210,Whitlow Housing Saundersfoot,2023-06-14T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.7
605210,Whitlow Housing Saundersfoot,2023-06-14T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.4
605210,Whitlow Housing Saundersfoot,2023-06-14T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.3
605210,Whitlow Housing Saundersfoot,2023-06-14T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.5
605210,Whitlow Housing Saundersfoot,2023-06-14T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-14T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
605210,Whitlow Housing Saundersfoot,2023-06-14T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
605210,Whitlow Housing Saundersfoot,2023-06-14T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-14T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.36
605210,Whitlow Housing Saundersfoot,2023-06-14T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-14T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,2.1
605210,Whitlow Housing Saundersfoot,2023-06-14T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
605210,Whitlow Housing Saundersfoot,2023-06-14T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.0
605210,Whitlow Housing Saundersfoot,2023-06-14T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
605210,Whitlow Housing Saundersfoot,2023-06-14T20:00:00.000+00:00,transformer,,Temperature,C,0.1
605210,Whitlow Housing Saundersfoot,2023-06-14T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
605210,Whitlow Housing Saundersfoot,2023-06-14T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.76
605210,Whitlow Housing Saundersfoot,2023-06-14T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
605210,Whitlow Housing Saundersfoot,2023-06-14T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.22
605210,Whitlow Housing Saundersfoot,2023-06-14T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
605210,Whitlow Housing Saundersfoot,2023-06-14T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.83
605210,Whitlow Housing Saundersfoot,2023-06-14T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
605210,Whitlow Housing Saundersfoot,2023-06-14T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
605210,Whitlow Housing Saundersfoot,2023-06-14T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
605210,Whitlow Housing Saundersfoot,2023-06-14T20:00:00.000+00:00,busbar,,L3 Active Power,kW,17.34
605210,Whitlow Housing Saundersfoot,2023-06-14T20:00:00.000+00:00,busbar,,L2 Active Power,kW,19.63
605210,Whitlow Housing Saundersfoot,2023-06-14T20:00:00.000+00:00,busbar,,L1 Active Power,kW,19.48
605210,Whitlow Housing Saundersfoot,2023-06-14T20:00:00.000+00:00,busbar,,N Current (RMS),A,31.5
605210,Whitlow Housing Saundersfoot,2023-06-14T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
605210,Whitlow Housing Saundersfoot,2023-06-14T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
605210,Whitlow Housing Saundersfoot,2023-06-14T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.2
605210,Whitlow Housing Saundersfoot,2023-06-14T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.53
605210,Whitlow Housing Saundersfoot,2023-06-14T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
605210,Whitlow Housing Saundersfoot,2023-06-14T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
605210,Whitlow Housing Saundersfoot,2023-06-14T19:50:00.000+00:00,feeder,,L3 Active Power,kW,3.67
605210,Whitlow Housing Saundersfoot,2023-06-14T19:50:00.000+00:00,feeder,,L2 Active Power,kW,3.06
605210,Whitlow Housing Saundersfoot,2023-06-14T19:50:00.000+00:00,feeder,,L1 Active Power,kW,2.43
605210,Whitlow Housing Saundersfoot,2023-06-14T19:50:00.000+00:00,feeder,,N Current (RMS),A,9.9
605210,Whitlow Housing Saundersfoot,2023-06-14T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,16.3
605210,Whitlow Housing Saundersfoot,2023-06-14T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.4
605210,Whitlow Housing Saundersfoot,2023-06-14T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,11.2
605210,Whitlow Housing Saundersfoot,2023-06-14T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.36
605210,Whitlow Housing Saundersfoot,2023-06-14T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.46
605210,Whitlow Housing Saundersfoot,2023-06-14T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.74
605210,Whitlow Housing Saundersfoot,2023-06-14T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.89
605210,Whitlow Housing Saundersfoot,2023-06-14T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.88
605210,Whitlow Housing Saundersfoot,2023-06-14T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.29
605210,Whitlow Housing Saundersfoot,2023-06-14T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,15.8
605210,Whitlow Housing Saundersfoot,2023-06-14T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.5
605210,Whitlow Housing Saundersfoot,2023-06-14T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.9
605210,Whitlow Housing Saundersfoot,2023-06-14T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.4
605210,Whitlow Housing Saundersfoot,2023-06-14T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
605210,Whitlow Housing Saundersfoot,2023-06-14T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
605210,Whitlow Housing Saundersfoot,2023-06-14T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.07
605210,Whitlow Housing Saundersfoot,2023-06-14T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.35
605210,Whitlow Housing Saundersfoot,2023-06-14T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.86
605210,Whitlow Housing Saundersfoot,2023-06-14T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.42
605210,Whitlow Housing Saundersfoot,2023-06-14T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,29.2
605210,Whitlow Housing Saundersfoot,2023-06-14T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.7
605210,Whitlow Housing Saundersfoot,2023-06-14T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.8
605210,Whitlow Housing Saundersfoot,2023-06-14T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.1
605210,Whitlow Housing Saundersfoot,2023-06-14T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
605210,Whitlow Housing Saundersfoot,2023-06-14T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
605210,Whitlow Housing Saundersfoot,2023-06-14T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
605210,Whitlow Housing Saundersfoot,2023-06-14T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.1
605210,Whitlow Housing Saundersfoot,2023-06-14T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.53
605210,Whitlow Housing Saundersfoot,2023-06-14T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.63
605210,Whitlow Housing Saundersfoot,2023-06-14T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
605210,Whitlow Housing Saundersfoot,2023-06-14T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.0
605210,Whitlow Housing Saundersfoot,2023-06-14T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.8
605210,Whitlow Housing Saundersfoot,2023-06-14T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.6
605210,Whitlow Housing Saundersfoot,2023-06-14T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-14T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
605210,Whitlow Housing Saundersfoot,2023-06-14T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-14T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-14T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.44
605210,Whitlow Housing Saundersfoot,2023-06-14T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-14T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,2.3
605210,Whitlow Housing Saundersfoot,2023-06-14T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.8
605210,Whitlow Housing Saundersfoot,2023-06-14T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.2
605210,Whitlow Housing Saundersfoot,2023-06-14T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
605210,Whitlow Housing Saundersfoot,2023-06-14T19:50:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-14T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
605210,Whitlow Housing Saundersfoot,2023-06-14T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.36
605210,Whitlow Housing Saundersfoot,2023-06-14T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
605210,Whitlow Housing Saundersfoot,2023-06-14T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.95
605210,Whitlow Housing Saundersfoot,2023-06-14T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
605210,Whitlow Housing Saundersfoot,2023-06-14T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.51
605210,Whitlow Housing Saundersfoot,2023-06-14T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
605210,Whitlow Housing Saundersfoot,2023-06-14T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
605210,Whitlow Housing Saundersfoot,2023-06-14T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
605210,Whitlow Housing Saundersfoot,2023-06-14T19:50:00.000+00:00,busbar,,L3 Active Power,kW,18.02
605210,Whitlow Housing Saundersfoot,2023-06-14T19:50:00.000+00:00,busbar,,L2 Active Power,kW,19.77
605210,Whitlow Housing Saundersfoot,2023-06-14T19:50:00.000+00:00,busbar,,L1 Active Power,kW,16.77
605210,Whitlow Housing Saundersfoot,2023-06-14T19:50:00.000+00:00,busbar,,N Current (RMS),A,33.1
605210,Whitlow Housing Saundersfoot,2023-06-14T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
605210,Whitlow Housing Saundersfoot,2023-06-14T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.6
605210,Whitlow Housing Saundersfoot,2023-06-14T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.2
605210,Whitlow Housing Saundersfoot,2023-06-14T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.48
605210,Whitlow Housing Saundersfoot,2023-06-14T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
605210,Whitlow Housing Saundersfoot,2023-06-14T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
605210,Whitlow Housing Saundersfoot,2023-06-14T19:40:00.000+00:00,feeder,,L3 Active Power,kW,4.74
605210,Whitlow Housing Saundersfoot,2023-06-14T19:40:00.000+00:00,feeder,,L2 Active Power,kW,3.34
605210,Whitlow Housing Saundersfoot,2023-06-14T19:40:00.000+00:00,feeder,,L1 Active Power,kW,2.59
605210,Whitlow Housing Saundersfoot,2023-06-14T19:40:00.000+00:00,feeder,,N Current (RMS),A,11.6
605210,Whitlow Housing Saundersfoot,2023-06-14T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,20.3
605210,Whitlow Housing Saundersfoot,2023-06-14T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,14.5
605210,Whitlow Housing Saundersfoot,2023-06-14T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,11.8
605210,Whitlow Housing Saundersfoot,2023-06-14T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.31
605210,Whitlow Housing Saundersfoot,2023-06-14T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.31
605210,Whitlow Housing Saundersfoot,2023-06-14T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.9
605210,Whitlow Housing Saundersfoot,2023-06-14T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.24
605210,Whitlow Housing Saundersfoot,2023-06-14T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.35
605210,Whitlow Housing Saundersfoot,2023-06-14T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.44
605210,Whitlow Housing Saundersfoot,2023-06-14T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,11.7
605210,Whitlow Housing Saundersfoot,2023-06-14T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.0
605210,Whitlow Housing Saundersfoot,2023-06-14T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.0
605210,Whitlow Housing Saundersfoot,2023-06-14T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.2
605210,Whitlow Housing Saundersfoot,2023-06-14T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.87
605210,Whitlow Housing Saundersfoot,2023-06-14T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.64
605210,Whitlow Housing Saundersfoot,2023-06-14T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
605210,Whitlow Housing Saundersfoot,2023-06-14T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.02
605210,Whitlow Housing Saundersfoot,2023-06-14T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.48
605210,Whitlow Housing Saundersfoot,2023-06-14T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.64
605210,Whitlow Housing Saundersfoot,2023-06-14T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,29.8
605210,Whitlow Housing Saundersfoot,2023-06-14T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.3
605210,Whitlow Housing Saundersfoot,2023-06-14T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.2
605210,Whitlow Housing Saundersfoot,2023-06-14T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.3
605210,Whitlow Housing Saundersfoot,2023-06-14T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
605210,Whitlow Housing Saundersfoot,2023-06-14T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
