Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605210,Whitlow Housing Saundersfoot,2023-06-14T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
605210,Whitlow Housing Saundersfoot,2023-06-14T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.24
605210,Whitlow Housing Saundersfoot,2023-06-14T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.93
605210,Whitlow Housing Saundersfoot,2023-06-14T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.34
605210,Whitlow Housing Saundersfoot,2023-06-14T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.3
605210,Whitlow Housing Saundersfoot,2023-06-14T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.8
605210,Whitlow Housing Saundersfoot,2023-06-14T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.1
605210,Whitlow Housing Saundersfoot,2023-06-14T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.7
605210,Whitlow Housing Saundersfoot,2023-06-14T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-14T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
605210,Whitlow Housing Saundersfoot,2023-06-14T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-14T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-14T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.38
605210,Whitlow Housing Saundersfoot,2023-06-14T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-14T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,2.1
605210,Whitlow Housing Saundersfoot,2023-06-14T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
605210,Whitlow Housing Saundersfoot,2023-06-14T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.0
605210,Whitlow Housing Saundersfoot,2023-06-14T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
605210,Whitlow Housing Saundersfoot,2023-06-14T19:40:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-14T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
605210,Whitlow Housing Saundersfoot,2023-06-14T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.37
605210,Whitlow Housing Saundersfoot,2023-06-14T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
605210,Whitlow Housing Saundersfoot,2023-06-14T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.65
605210,Whitlow Housing Saundersfoot,2023-06-14T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
605210,Whitlow Housing Saundersfoot,2023-06-14T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.35
605210,Whitlow Housing Saundersfoot,2023-06-14T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
605210,Whitlow Housing Saundersfoot,2023-06-14T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
605210,Whitlow Housing Saundersfoot,2023-06-14T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
605210,Whitlow Housing Saundersfoot,2023-06-14T19:40:00.000+00:00,busbar,,L3 Active Power,kW,17.24
605210,Whitlow Housing Saundersfoot,2023-06-14T19:40:00.000+00:00,busbar,,L2 Active Power,kW,21.47
605210,Whitlow Housing Saundersfoot,2023-06-14T19:40:00.000+00:00,busbar,,L1 Active Power,kW,18.0
605210,Whitlow Housing Saundersfoot,2023-06-14T19:40:00.000+00:00,busbar,,N Current (RMS),A,33.7
605210,Whitlow Housing Saundersfoot,2023-06-14T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.7
605210,Whitlow Housing Saundersfoot,2023-06-14T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.1
605210,Whitlow Housing Saundersfoot,2023-06-14T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.3
605210,Whitlow Housing Saundersfoot,2023-06-14T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.81
605210,Whitlow Housing Saundersfoot,2023-06-14T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
605210,Whitlow Housing Saundersfoot,2023-06-14T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.64
605210,Whitlow Housing Saundersfoot,2023-06-14T19:30:00.000+00:00,feeder,,L3 Active Power,kW,4.25
605210,Whitlow Housing Saundersfoot,2023-06-14T19:30:00.000+00:00,feeder,,L2 Active Power,kW,4.3
605210,Whitlow Housing Saundersfoot,2023-06-14T19:30:00.000+00:00,feeder,,L1 Active Power,kW,2.69
605210,Whitlow Housing Saundersfoot,2023-06-14T19:30:00.000+00:00,feeder,,N Current (RMS),A,11.4
605210,Whitlow Housing Saundersfoot,2023-06-14T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,18.4
605210,Whitlow Housing Saundersfoot,2023-06-14T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,19.2
605210,Whitlow Housing Saundersfoot,2023-06-14T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,12.4
605210,Whitlow Housing Saundersfoot,2023-06-14T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.44
605210,Whitlow Housing Saundersfoot,2023-06-14T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.53
605210,Whitlow Housing Saundersfoot,2023-06-14T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.74
605210,Whitlow Housing Saundersfoot,2023-06-14T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.86
605210,Whitlow Housing Saundersfoot,2023-06-14T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.56
605210,Whitlow Housing Saundersfoot,2023-06-14T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.43
605210,Whitlow Housing Saundersfoot,2023-06-14T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,15.3
605210,Whitlow Housing Saundersfoot,2023-06-14T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.6
605210,Whitlow Housing Saundersfoot,2023-06-14T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.5
605210,Whitlow Housing Saundersfoot,2023-06-14T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.3
605210,Whitlow Housing Saundersfoot,2023-06-14T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
605210,Whitlow Housing Saundersfoot,2023-06-14T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
605210,Whitlow Housing Saundersfoot,2023-06-14T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
605210,Whitlow Housing Saundersfoot,2023-06-14T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.37
605210,Whitlow Housing Saundersfoot,2023-06-14T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.52
605210,Whitlow Housing Saundersfoot,2023-06-14T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.43
605210,Whitlow Housing Saundersfoot,2023-06-14T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,34.8
605210,Whitlow Housing Saundersfoot,2023-06-14T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.8
605210,Whitlow Housing Saundersfoot,2023-06-14T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.3
605210,Whitlow Housing Saundersfoot,2023-06-14T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.0
605210,Whitlow Housing Saundersfoot,2023-06-14T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
605210,Whitlow Housing Saundersfoot,2023-06-14T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
605210,Whitlow Housing Saundersfoot,2023-06-14T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
605210,Whitlow Housing Saundersfoot,2023-06-14T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.42
605210,Whitlow Housing Saundersfoot,2023-06-14T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.94
605210,Whitlow Housing Saundersfoot,2023-06-14T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.2
605210,Whitlow Housing Saundersfoot,2023-06-14T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.4
605210,Whitlow Housing Saundersfoot,2023-06-14T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.3
605210,Whitlow Housing Saundersfoot,2023-06-14T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.1
605210,Whitlow Housing Saundersfoot,2023-06-14T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.2
605210,Whitlow Housing Saundersfoot,2023-06-14T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-14T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
605210,Whitlow Housing Saundersfoot,2023-06-14T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
605210,Whitlow Housing Saundersfoot,2023-06-14T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-14T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.25
605210,Whitlow Housing Saundersfoot,2023-06-14T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-14T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,1.7
605210,Whitlow Housing Saundersfoot,2023-06-14T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
605210,Whitlow Housing Saundersfoot,2023-06-14T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.6
605210,Whitlow Housing Saundersfoot,2023-06-14T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
605210,Whitlow Housing Saundersfoot,2023-06-14T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
605210,Whitlow Housing Saundersfoot,2023-06-14T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.13
605210,Whitlow Housing Saundersfoot,2023-06-14T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
605210,Whitlow Housing Saundersfoot,2023-06-14T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.49
605210,Whitlow Housing Saundersfoot,2023-06-14T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
605210,Whitlow Housing Saundersfoot,2023-06-14T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.12
605210,Whitlow Housing Saundersfoot,2023-06-14T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
605210,Whitlow Housing Saundersfoot,2023-06-14T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
605210,Whitlow Housing Saundersfoot,2023-06-14T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
605210,Whitlow Housing Saundersfoot,2023-06-14T19:30:00.000+00:00,busbar,,L3 Active Power,kW,13.9
605210,Whitlow Housing Saundersfoot,2023-06-14T19:30:00.000+00:00,busbar,,L2 Active Power,kW,20.58
605210,Whitlow Housing Saundersfoot,2023-06-14T19:30:00.000+00:00,busbar,,L1 Active Power,kW,16.74
605210,Whitlow Housing Saundersfoot,2023-06-14T19:30:00.000+00:00,busbar,,N Current (RMS),A,37.0
605210,Whitlow Housing Saundersfoot,2023-06-14T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.3
605210,Whitlow Housing Saundersfoot,2023-06-14T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.6
605210,Whitlow Housing Saundersfoot,2023-06-14T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.3
605210,Whitlow Housing Saundersfoot,2023-06-14T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.73
605210,Whitlow Housing Saundersfoot,2023-06-14T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
605210,Whitlow Housing Saundersfoot,2023-06-14T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
605210,Whitlow Housing Saundersfoot,2023-06-14T19:20:00.000+00:00,feeder,,L3 Active Power,kW,3.03
605210,Whitlow Housing Saundersfoot,2023-06-14T19:20:00.000+00:00,feeder,,L2 Active Power,kW,4.26
605210,Whitlow Housing Saundersfoot,2023-06-14T19:20:00.000+00:00,feeder,,L1 Active Power,kW,2.66
605210,Whitlow Housing Saundersfoot,2023-06-14T19:20:00.000+00:00,feeder,,N Current (RMS),A,11.2
605210,Whitlow Housing Saundersfoot,2023-06-14T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,14.8
605210,Whitlow Housing Saundersfoot,2023-06-14T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,18.3
605210,Whitlow Housing Saundersfoot,2023-06-14T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,12.4
605210,Whitlow Housing Saundersfoot,2023-06-14T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.32
605210,Whitlow Housing Saundersfoot,2023-06-14T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.51
605210,Whitlow Housing Saundersfoot,2023-06-14T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.72
605210,Whitlow Housing Saundersfoot,2023-06-14T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.85
605210,Whitlow Housing Saundersfoot,2023-06-14T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.56
605210,Whitlow Housing Saundersfoot,2023-06-14T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.55
605210,Whitlow Housing Saundersfoot,2023-06-14T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.9
605210,Whitlow Housing Saundersfoot,2023-06-14T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.4
605210,Whitlow Housing Saundersfoot,2023-06-14T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.9
605210,Whitlow Housing Saundersfoot,2023-06-14T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.6
605210,Whitlow Housing Saundersfoot,2023-06-14T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.77
605210,Whitlow Housing Saundersfoot,2023-06-14T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
605210,Whitlow Housing Saundersfoot,2023-06-14T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.04
605210,Whitlow Housing Saundersfoot,2023-06-14T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.41
605210,Whitlow Housing Saundersfoot,2023-06-14T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.35
605210,Whitlow Housing Saundersfoot,2023-06-14T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.37
605210,Whitlow Housing Saundersfoot,2023-06-14T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,33.9
605210,Whitlow Housing Saundersfoot,2023-06-14T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.0
605210,Whitlow Housing Saundersfoot,2023-06-14T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.6
605210,Whitlow Housing Saundersfoot,2023-06-14T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.6
605210,Whitlow Housing Saundersfoot,2023-06-14T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
605210,Whitlow Housing Saundersfoot,2023-06-14T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
605210,Whitlow Housing Saundersfoot,2023-06-14T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
605210,Whitlow Housing Saundersfoot,2023-06-14T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.48
605210,Whitlow Housing Saundersfoot,2023-06-14T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.45
605210,Whitlow Housing Saundersfoot,2023-06-14T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.21
605210,Whitlow Housing Saundersfoot,2023-06-14T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.3
605210,Whitlow Housing Saundersfoot,2023-06-14T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.3
605210,Whitlow Housing Saundersfoot,2023-06-14T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.4
605210,Whitlow Housing Saundersfoot,2023-06-14T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.2
605210,Whitlow Housing Saundersfoot,2023-06-14T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-14T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
605210,Whitlow Housing Saundersfoot,2023-06-14T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
605210,Whitlow Housing Saundersfoot,2023-06-14T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-14T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.32
605210,Whitlow Housing Saundersfoot,2023-06-14T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-14T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,1.9
605210,Whitlow Housing Saundersfoot,2023-06-14T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.8
605210,Whitlow Housing Saundersfoot,2023-06-14T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.8
605210,Whitlow Housing Saundersfoot,2023-06-14T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
605210,Whitlow Housing Saundersfoot,2023-06-14T19:20:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-14T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
605210,Whitlow Housing Saundersfoot,2023-06-14T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.36
605210,Whitlow Housing Saundersfoot,2023-06-14T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
605210,Whitlow Housing Saundersfoot,2023-06-14T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.62
605210,Whitlow Housing Saundersfoot,2023-06-14T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
605210,Whitlow Housing Saundersfoot,2023-06-14T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.41
605210,Whitlow Housing Saundersfoot,2023-06-14T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
605210,Whitlow Housing Saundersfoot,2023-06-14T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
605210,Whitlow Housing Saundersfoot,2023-06-14T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
605210,Whitlow Housing Saundersfoot,2023-06-14T19:20:00.000+00:00,busbar,,L3 Active Power,kW,12.78
605210,Whitlow Housing Saundersfoot,2023-06-14T19:20:00.000+00:00,busbar,,L2 Active Power,kW,21.95
605210,Whitlow Housing Saundersfoot,2023-06-14T19:20:00.000+00:00,busbar,,L1 Active Power,kW,15.79
605210,Whitlow Housing Saundersfoot,2023-06-14T19:20:00.000+00:00,busbar,,N Current (RMS),A,43.1
605210,Whitlow Housing Saundersfoot,2023-06-14T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
605210,Whitlow Housing Saundersfoot,2023-06-14T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.1
605210,Whitlow Housing Saundersfoot,2023-06-14T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.5
605210,Whitlow Housing Saundersfoot,2023-06-14T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.15
605210,Whitlow Housing Saundersfoot,2023-06-14T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.28
605210,Whitlow Housing Saundersfoot,2023-06-14T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
605210,Whitlow Housing Saundersfoot,2023-06-14T19:10:00.000+00:00,feeder,,L3 Active Power,kW,2.35
605210,Whitlow Housing Saundersfoot,2023-06-14T19:10:00.000+00:00,feeder,,L2 Active Power,kW,4.97
605210,Whitlow Housing Saundersfoot,2023-06-14T19:10:00.000+00:00,feeder,,L1 Active Power,kW,2.87
605210,Whitlow Housing Saundersfoot,2023-06-14T19:10:00.000+00:00,feeder,,N Current (RMS),A,14.6
605210,Whitlow Housing Saundersfoot,2023-06-14T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,11.0
605210,Whitlow Housing Saundersfoot,2023-06-14T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,22.4
605210,Whitlow Housing Saundersfoot,2023-06-14T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,13.6
605210,Whitlow Housing Saundersfoot,2023-06-14T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.13
605210,Whitlow Housing Saundersfoot,2023-06-14T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.54
605210,Whitlow Housing Saundersfoot,2023-06-14T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.43
605210,Whitlow Housing Saundersfoot,2023-06-14T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.96
605210,Whitlow Housing Saundersfoot,2023-06-14T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.39
605210,Whitlow Housing Saundersfoot,2023-06-14T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.25
605210,Whitlow Housing Saundersfoot,2023-06-14T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,18.9
605210,Whitlow Housing Saundersfoot,2023-06-14T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.7
605210,Whitlow Housing Saundersfoot,2023-06-14T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.7
605210,Whitlow Housing Saundersfoot,2023-06-14T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.1
605210,Whitlow Housing Saundersfoot,2023-06-14T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.83
605210,Whitlow Housing Saundersfoot,2023-06-14T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
605210,Whitlow Housing Saundersfoot,2023-06-14T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.26
605210,Whitlow Housing Saundersfoot,2023-06-14T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.13
605210,Whitlow Housing Saundersfoot,2023-06-14T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.9
605210,Whitlow Housing Saundersfoot,2023-06-14T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.51
605210,Whitlow Housing Saundersfoot,2023-06-14T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,37.6
605210,Whitlow Housing Saundersfoot,2023-06-14T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.3
605210,Whitlow Housing Saundersfoot,2023-06-14T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.9
605210,Whitlow Housing Saundersfoot,2023-06-14T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.3
605210,Whitlow Housing Saundersfoot,2023-06-14T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
605210,Whitlow Housing Saundersfoot,2023-06-14T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
605210,Whitlow Housing Saundersfoot,2023-06-14T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
605210,Whitlow Housing Saundersfoot,2023-06-14T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.23
605210,Whitlow Housing Saundersfoot,2023-06-14T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.16
605210,Whitlow Housing Saundersfoot,2023-06-14T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.59
605210,Whitlow Housing Saundersfoot,2023-06-14T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.5
605210,Whitlow Housing Saundersfoot,2023-06-14T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.9
605210,Whitlow Housing Saundersfoot,2023-06-14T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.1
605210,Whitlow Housing Saundersfoot,2023-06-14T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.6
605210,Whitlow Housing Saundersfoot,2023-06-14T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-14T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
605210,Whitlow Housing Saundersfoot,2023-06-14T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
605210,Whitlow Housing Saundersfoot,2023-06-14T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
605210,Whitlow Housing Saundersfoot,2023-06-14T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.33
605210,Whitlow Housing Saundersfoot,2023-06-14T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-14T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,1.9
605210,Whitlow Housing Saundersfoot,2023-06-14T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
605210,Whitlow Housing Saundersfoot,2023-06-14T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.9
605210,Whitlow Housing Saundersfoot,2023-06-14T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
605210,Whitlow Housing Saundersfoot,2023-06-14T19:10:00.000+00:00,transformer,,Temperature,C,2.9
605210,Whitlow Housing Saundersfoot,2023-06-14T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
605210,Whitlow Housing Saundersfoot,2023-06-14T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.34
605210,Whitlow Housing Saundersfoot,2023-06-14T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
605210,Whitlow Housing Saundersfoot,2023-06-14T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.51
605210,Whitlow Housing Saundersfoot,2023-06-14T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
605210,Whitlow Housing Saundersfoot,2023-06-14T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.26
605210,Whitlow Housing Saundersfoot,2023-06-14T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
605210,Whitlow Housing Saundersfoot,2023-06-14T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
605210,Whitlow Housing Saundersfoot,2023-06-14T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
605210,Whitlow Housing Saundersfoot,2023-06-14T19:10:00.000+00:00,busbar,,L3 Active Power,kW,12.67
605210,Whitlow Housing Saundersfoot,2023-06-14T19:10:00.000+00:00,busbar,,L2 Active Power,kW,24.74
605210,Whitlow Housing Saundersfoot,2023-06-14T19:10:00.000+00:00,busbar,,L1 Active Power,kW,19.2
605210,Whitlow Housing Saundersfoot,2023-06-14T19:10:00.000+00:00,busbar,,N Current (RMS),A,52.7
605210,Whitlow Housing Saundersfoot,2023-06-14T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
605210,Whitlow Housing Saundersfoot,2023-06-14T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.9
605210,Whitlow Housing Saundersfoot,2023-06-14T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
605210,Whitlow Housing Saundersfoot,2023-06-14T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
605210,Whitlow Housing Saundersfoot,2023-06-14T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.19
605210,Whitlow Housing Saundersfoot,2023-06-14T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
605210,Whitlow Housing Saundersfoot,2023-06-14T19:00:00.000+00:00,feeder,,L3 Active Power,kW,1.84
605210,Whitlow Housing Saundersfoot,2023-06-14T19:00:00.000+00:00,feeder,,L2 Active Power,kW,8.15
605210,Whitlow Housing Saundersfoot,2023-06-14T19:00:00.000+00:00,feeder,,L1 Active Power,kW,4.47
605210,Whitlow Housing Saundersfoot,2023-06-14T19:00:00.000+00:00,feeder,,N Current (RMS),A,34.4
605210,Whitlow Housing Saundersfoot,2023-06-14T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,8.4
605210,Whitlow Housing Saundersfoot,2023-06-14T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,40.3
605210,Whitlow Housing Saundersfoot,2023-06-14T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,21.0
605210,Whitlow Housing Saundersfoot,2023-06-14T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.87
605210,Whitlow Housing Saundersfoot,2023-06-14T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.56
605210,Whitlow Housing Saundersfoot,2023-06-14T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.4
605210,Whitlow Housing Saundersfoot,2023-06-14T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.21
605210,Whitlow Housing Saundersfoot,2023-06-14T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.11
605210,Whitlow Housing Saundersfoot,2023-06-14T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.7
605210,Whitlow Housing Saundersfoot,2023-06-14T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,14.2
605210,Whitlow Housing Saundersfoot,2023-06-14T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.9
605210,Whitlow Housing Saundersfoot,2023-06-14T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.1
605210,Whitlow Housing Saundersfoot,2023-06-14T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.8
605210,Whitlow Housing Saundersfoot,2023-06-14T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
605210,Whitlow Housing Saundersfoot,2023-06-14T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
605210,Whitlow Housing Saundersfoot,2023-06-14T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.38
605210,Whitlow Housing Saundersfoot,2023-06-14T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.14
605210,Whitlow Housing Saundersfoot,2023-06-14T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.26
605210,Whitlow Housing Saundersfoot,2023-06-14T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.77
605210,Whitlow Housing Saundersfoot,2023-06-14T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,37.5
605210,Whitlow Housing Saundersfoot,2023-06-14T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.9
605210,Whitlow Housing Saundersfoot,2023-06-14T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.7
605210,Whitlow Housing Saundersfoot,2023-06-14T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.6
605210,Whitlow Housing Saundersfoot,2023-06-14T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
605210,Whitlow Housing Saundersfoot,2023-06-14T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
605210,Whitlow Housing Saundersfoot,2023-06-14T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
605210,Whitlow Housing Saundersfoot,2023-06-14T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.04
605210,Whitlow Housing Saundersfoot,2023-06-14T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.3
605210,Whitlow Housing Saundersfoot,2023-06-14T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.89
605210,Whitlow Housing Saundersfoot,2023-06-14T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.5
605210,Whitlow Housing Saundersfoot,2023-06-14T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.2
605210,Whitlow Housing Saundersfoot,2023-06-14T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.5
605210,Whitlow Housing Saundersfoot,2023-06-14T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.7
605210,Whitlow Housing Saundersfoot,2023-06-14T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-14T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
605210,Whitlow Housing Saundersfoot,2023-06-14T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
605210,Whitlow Housing Saundersfoot,2023-06-14T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
605210,Whitlow Housing Saundersfoot,2023-06-14T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.38
605210,Whitlow Housing Saundersfoot,2023-06-14T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-14T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,2.2
605210,Whitlow Housing Saundersfoot,2023-06-14T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.8
605210,Whitlow Housing Saundersfoot,2023-06-14T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.1
605210,Whitlow Housing Saundersfoot,2023-06-14T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
605210,Whitlow Housing Saundersfoot,2023-06-14T19:00:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-14T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
605210,Whitlow Housing Saundersfoot,2023-06-14T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.17
605210,Whitlow Housing Saundersfoot,2023-06-14T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
605210,Whitlow Housing Saundersfoot,2023-06-14T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.36
605210,Whitlow Housing Saundersfoot,2023-06-14T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
605210,Whitlow Housing Saundersfoot,2023-06-14T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.19
605210,Whitlow Housing Saundersfoot,2023-06-14T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
605210,Whitlow Housing Saundersfoot,2023-06-14T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
605210,Whitlow Housing Saundersfoot,2023-06-14T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
605210,Whitlow Housing Saundersfoot,2023-06-14T19:00:00.000+00:00,busbar,,L3 Active Power,kW,12.26
605210,Whitlow Housing Saundersfoot,2023-06-14T19:00:00.000+00:00,busbar,,L2 Active Power,kW,27.2
605210,Whitlow Housing Saundersfoot,2023-06-14T19:00:00.000+00:00,busbar,,L1 Active Power,kW,22.83
605210,Whitlow Housing Saundersfoot,2023-06-14T19:00:00.000+00:00,busbar,,N Current (RMS),A,69.8
605210,Whitlow Housing Saundersfoot,2023-06-14T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
605210,Whitlow Housing Saundersfoot,2023-06-14T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.9
605210,Whitlow Housing Saundersfoot,2023-06-14T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.4
605210,Whitlow Housing Saundersfoot,2023-06-14T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.43
605210,Whitlow Housing Saundersfoot,2023-06-14T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
605210,Whitlow Housing Saundersfoot,2023-06-14T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
605210,Whitlow Housing Saundersfoot,2023-06-14T18:50:00.000+00:00,feeder,,L3 Active Power,kW,2.01
605210,Whitlow Housing Saundersfoot,2023-06-14T18:50:00.000+00:00,feeder,,L2 Active Power,kW,3.04
605210,Whitlow Housing Saundersfoot,2023-06-14T18:50:00.000+00:00,feeder,,L1 Active Power,kW,5.28
605210,Whitlow Housing Saundersfoot,2023-06-14T18:50:00.000+00:00,feeder,,N Current (RMS),A,18.8
605210,Whitlow Housing Saundersfoot,2023-06-14T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,9.2
605210,Whitlow Housing Saundersfoot,2023-06-14T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.6
605210,Whitlow Housing Saundersfoot,2023-06-14T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,23.9
605210,Whitlow Housing Saundersfoot,2023-06-14T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.17
605210,Whitlow Housing Saundersfoot,2023-06-14T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.66
605210,Whitlow Housing Saundersfoot,2023-06-14T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.35
605210,Whitlow Housing Saundersfoot,2023-06-14T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.38
605210,Whitlow Housing Saundersfoot,2023-06-14T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.32
605210,Whitlow Housing Saundersfoot,2023-06-14T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.82
605210,Whitlow Housing Saundersfoot,2023-06-14T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,14.6
605210,Whitlow Housing Saundersfoot,2023-06-14T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.5
605210,Whitlow Housing Saundersfoot,2023-06-14T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.7
605210,Whitlow Housing Saundersfoot,2023-06-14T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.7
605210,Whitlow Housing Saundersfoot,2023-06-14T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
605210,Whitlow Housing Saundersfoot,2023-06-14T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
605210,Whitlow Housing Saundersfoot,2023-06-14T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.41
605210,Whitlow Housing Saundersfoot,2023-06-14T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.75
605210,Whitlow Housing Saundersfoot,2023-06-14T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.81
605210,Whitlow Housing Saundersfoot,2023-06-14T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.73
605210,Whitlow Housing Saundersfoot,2023-06-14T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,40.5
605210,Whitlow Housing Saundersfoot,2023-06-14T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.9
605210,Whitlow Housing Saundersfoot,2023-06-14T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,49.7
605210,Whitlow Housing Saundersfoot,2023-06-14T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.4
605210,Whitlow Housing Saundersfoot,2023-06-14T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
605210,Whitlow Housing Saundersfoot,2023-06-14T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
605210,Whitlow Housing Saundersfoot,2023-06-14T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
605210,Whitlow Housing Saundersfoot,2023-06-14T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.22
605210,Whitlow Housing Saundersfoot,2023-06-14T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.6
605210,Whitlow Housing Saundersfoot,2023-06-14T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.4
605210,Whitlow Housing Saundersfoot,2023-06-14T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.5
605210,Whitlow Housing Saundersfoot,2023-06-14T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.1
605210,Whitlow Housing Saundersfoot,2023-06-14T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.2
605210,Whitlow Housing Saundersfoot,2023-06-14T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.9
605210,Whitlow Housing Saundersfoot,2023-06-14T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-14T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
605210,Whitlow Housing Saundersfoot,2023-06-14T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
605210,Whitlow Housing Saundersfoot,2023-06-14T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
605210,Whitlow Housing Saundersfoot,2023-06-14T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.47
605210,Whitlow Housing Saundersfoot,2023-06-14T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-14T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,2.6
605210,Whitlow Housing Saundersfoot,2023-06-14T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.0
605210,Whitlow Housing Saundersfoot,2023-06-14T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.5
605210,Whitlow Housing Saundersfoot,2023-06-14T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
605210,Whitlow Housing Saundersfoot,2023-06-14T18:50:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-14T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
605210,Whitlow Housing Saundersfoot,2023-06-14T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.19
605210,Whitlow Housing Saundersfoot,2023-06-14T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
605210,Whitlow Housing Saundersfoot,2023-06-14T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.48
605210,Whitlow Housing Saundersfoot,2023-06-14T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
605210,Whitlow Housing Saundersfoot,2023-06-14T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.33
605210,Whitlow Housing Saundersfoot,2023-06-14T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
605210,Whitlow Housing Saundersfoot,2023-06-14T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
605210,Whitlow Housing Saundersfoot,2023-06-14T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
605210,Whitlow Housing Saundersfoot,2023-06-14T18:50:00.000+00:00,busbar,,L3 Active Power,kW,12.38
605210,Whitlow Housing Saundersfoot,2023-06-14T18:50:00.000+00:00,busbar,,L2 Active Power,kW,26.25
605210,Whitlow Housing Saundersfoot,2023-06-14T18:50:00.000+00:00,busbar,,L1 Active Power,kW,21.23
605210,Whitlow Housing Saundersfoot,2023-06-14T18:50:00.000+00:00,busbar,,N Current (RMS),A,59.6
605210,Whitlow Housing Saundersfoot,2023-06-14T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.3
605210,Whitlow Housing Saundersfoot,2023-06-14T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.5
605210,Whitlow Housing Saundersfoot,2023-06-14T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.7
605210,Whitlow Housing Saundersfoot,2023-06-14T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.5
605210,Whitlow Housing Saundersfoot,2023-06-14T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
605210,Whitlow Housing Saundersfoot,2023-06-14T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
605210,Whitlow Housing Saundersfoot,2023-06-14T18:40:00.000+00:00,feeder,,L3 Active Power,kW,2.15
605210,Whitlow Housing Saundersfoot,2023-06-14T18:40:00.000+00:00,feeder,,L2 Active Power,kW,3.1
605210,Whitlow Housing Saundersfoot,2023-06-14T18:40:00.000+00:00,feeder,,L1 Active Power,kW,3.84
605210,Whitlow Housing Saundersfoot,2023-06-14T18:40:00.000+00:00,feeder,,N Current (RMS),A,12.3
605210,Whitlow Housing Saundersfoot,2023-06-14T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,9.7
605210,Whitlow Housing Saundersfoot,2023-06-14T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.8
605210,Whitlow Housing Saundersfoot,2023-06-14T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,17.3
605210,Whitlow Housing Saundersfoot,2023-06-14T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.07
605210,Whitlow Housing Saundersfoot,2023-06-14T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.55
605210,Whitlow Housing Saundersfoot,2023-06-14T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.6
605210,Whitlow Housing Saundersfoot,2023-06-14T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.92
605210,Whitlow Housing Saundersfoot,2023-06-14T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.27
605210,Whitlow Housing Saundersfoot,2023-06-14T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.81
605210,Whitlow Housing Saundersfoot,2023-06-14T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,13.0
605210,Whitlow Housing Saundersfoot,2023-06-14T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.6
605210,Whitlow Housing Saundersfoot,2023-06-14T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.2
605210,Whitlow Housing Saundersfoot,2023-06-14T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.3
605210,Whitlow Housing Saundersfoot,2023-06-14T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
605210,Whitlow Housing Saundersfoot,2023-06-14T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
605210,Whitlow Housing Saundersfoot,2023-06-14T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.54
605210,Whitlow Housing Saundersfoot,2023-06-14T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.21
605210,Whitlow Housing Saundersfoot,2023-06-14T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.74
605210,Whitlow Housing Saundersfoot,2023-06-14T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.27
605210,Whitlow Housing Saundersfoot,2023-06-14T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,33.0
605210,Whitlow Housing Saundersfoot,2023-06-14T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.5
605210,Whitlow Housing Saundersfoot,2023-06-14T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.2
605210,Whitlow Housing Saundersfoot,2023-06-14T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.7
605210,Whitlow Housing Saundersfoot,2023-06-14T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605210,Whitlow Housing Saundersfoot,2023-06-14T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
605210,Whitlow Housing Saundersfoot,2023-06-14T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
605210,Whitlow Housing Saundersfoot,2023-06-14T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.06
605210,Whitlow Housing Saundersfoot,2023-06-14T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.34
605210,Whitlow Housing Saundersfoot,2023-06-14T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.02
605210,Whitlow Housing Saundersfoot,2023-06-14T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.6
605210,Whitlow Housing Saundersfoot,2023-06-14T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.6
605210,Whitlow Housing Saundersfoot,2023-06-14T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.6
605210,Whitlow Housing Saundersfoot,2023-06-14T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.7
605210,Whitlow Housing Saundersfoot,2023-06-14T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-14T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
605210,Whitlow Housing Saundersfoot,2023-06-14T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
605210,Whitlow Housing Saundersfoot,2023-06-14T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
605210,Whitlow Housing Saundersfoot,2023-06-14T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.74
605210,Whitlow Housing Saundersfoot,2023-06-14T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-14T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,4.9
605210,Whitlow Housing Saundersfoot,2023-06-14T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
605210,Whitlow Housing Saundersfoot,2023-06-14T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.1
605210,Whitlow Housing Saundersfoot,2023-06-14T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
605210,Whitlow Housing Saundersfoot,2023-06-14T18:40:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-14T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
605210,Whitlow Housing Saundersfoot,2023-06-14T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.9
605210,Whitlow Housing Saundersfoot,2023-06-14T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
605210,Whitlow Housing Saundersfoot,2023-06-14T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.16
605210,Whitlow Housing Saundersfoot,2023-06-14T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
605210,Whitlow Housing Saundersfoot,2023-06-14T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.88
605210,Whitlow Housing Saundersfoot,2023-06-14T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
605210,Whitlow Housing Saundersfoot,2023-06-14T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
605210,Whitlow Housing Saundersfoot,2023-06-14T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
605210,Whitlow Housing Saundersfoot,2023-06-14T18:40:00.000+00:00,busbar,,L3 Active Power,kW,12.36
605210,Whitlow Housing Saundersfoot,2023-06-14T18:40:00.000+00:00,busbar,,L2 Active Power,kW,24.19
605210,Whitlow Housing Saundersfoot,2023-06-14T18:40:00.000+00:00,busbar,,L1 Active Power,kW,18.94
605210,Whitlow Housing Saundersfoot,2023-06-14T18:40:00.000+00:00,busbar,,N Current (RMS),A,52.6
605210,Whitlow Housing Saundersfoot,2023-06-14T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
605210,Whitlow Housing Saundersfoot,2023-06-14T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.8
605210,Whitlow Housing Saundersfoot,2023-06-14T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
605210,Whitlow Housing Saundersfoot,2023-06-14T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.69
605210,Whitlow Housing Saundersfoot,2023-06-14T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.13
605210,Whitlow Housing Saundersfoot,2023-06-14T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
605210,Whitlow Housing Saundersfoot,2023-06-14T18:30:00.000+00:00,feeder,,L3 Active Power,kW,2.47
605210,Whitlow Housing Saundersfoot,2023-06-14T18:30:00.000+00:00,feeder,,L2 Active Power,kW,3.04
605210,Whitlow Housing Saundersfoot,2023-06-14T18:30:00.000+00:00,feeder,,L1 Active Power,kW,3.47
605210,Whitlow Housing Saundersfoot,2023-06-14T18:30:00.000+00:00,feeder,,N Current (RMS),A,11.2
605210,Whitlow Housing Saundersfoot,2023-06-14T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,11.1
605210,Whitlow Housing Saundersfoot,2023-06-14T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.5
605210,Whitlow Housing Saundersfoot,2023-06-14T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,15.8
605210,Whitlow Housing Saundersfoot,2023-06-14T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.11
605210,Whitlow Housing Saundersfoot,2023-06-14T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.58
605210,Whitlow Housing Saundersfoot,2023-06-14T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.54
605210,Whitlow Housing Saundersfoot,2023-06-14T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.2
605210,Whitlow Housing Saundersfoot,2023-06-14T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.26
605210,Whitlow Housing Saundersfoot,2023-06-14T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.41
605210,Whitlow Housing Saundersfoot,2023-06-14T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,20.8
605210,Whitlow Housing Saundersfoot,2023-06-14T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,38.9
605210,Whitlow Housing Saundersfoot,2023-06-14T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.3
605210,Whitlow Housing Saundersfoot,2023-06-14T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.3
605210,Whitlow Housing Saundersfoot,2023-06-14T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.87
605210,Whitlow Housing Saundersfoot,2023-06-14T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-14T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.63
605210,Whitlow Housing Saundersfoot,2023-06-14T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.29
605210,Whitlow Housing Saundersfoot,2023-06-14T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.44
605210,Whitlow Housing Saundersfoot,2023-06-14T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.74
605210,Whitlow Housing Saundersfoot,2023-06-14T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,36.6
605210,Whitlow Housing Saundersfoot,2023-06-14T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.6
605210,Whitlow Housing Saundersfoot,2023-06-14T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.8
605210,Whitlow Housing Saundersfoot,2023-06-14T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.2
605210,Whitlow Housing Saundersfoot,2023-06-14T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-14T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
