Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605210,Whitlow Housing Saundersfoot,2023-06-14T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
605210,Whitlow Housing Saundersfoot,2023-06-14T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.37
605210,Whitlow Housing Saundersfoot,2023-06-14T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.41
605210,Whitlow Housing Saundersfoot,2023-06-14T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.15
605210,Whitlow Housing Saundersfoot,2023-06-14T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.9
605210,Whitlow Housing Saundersfoot,2023-06-14T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.2
605210,Whitlow Housing Saundersfoot,2023-06-14T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.7
605210,Whitlow Housing Saundersfoot,2023-06-14T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.2
605210,Whitlow Housing Saundersfoot,2023-06-14T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
605210,Whitlow Housing Saundersfoot,2023-06-14T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
605210,Whitlow Housing Saundersfoot,2023-06-14T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
605210,Whitlow Housing Saundersfoot,2023-06-14T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.02
605210,Whitlow Housing Saundersfoot,2023-06-14T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.52
605210,Whitlow Housing Saundersfoot,2023-06-14T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-14T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.7
605210,Whitlow Housing Saundersfoot,2023-06-14T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.3
605210,Whitlow Housing Saundersfoot,2023-06-14T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.0
605210,Whitlow Housing Saundersfoot,2023-06-14T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.6
605210,Whitlow Housing Saundersfoot,2023-06-14T18:30:00.000+00:00,transformer,,Temperature,C,0.1
605210,Whitlow Housing Saundersfoot,2023-06-14T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
605210,Whitlow Housing Saundersfoot,2023-06-14T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.05
605210,Whitlow Housing Saundersfoot,2023-06-14T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
605210,Whitlow Housing Saundersfoot,2023-06-14T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.09
605210,Whitlow Housing Saundersfoot,2023-06-14T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
605210,Whitlow Housing Saundersfoot,2023-06-14T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.77
605210,Whitlow Housing Saundersfoot,2023-06-14T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
605210,Whitlow Housing Saundersfoot,2023-06-14T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
605210,Whitlow Housing Saundersfoot,2023-06-14T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
605210,Whitlow Housing Saundersfoot,2023-06-14T18:30:00.000+00:00,busbar,,L3 Active Power,kW,13.34
605210,Whitlow Housing Saundersfoot,2023-06-14T18:30:00.000+00:00,busbar,,L2 Active Power,kW,28.68
605210,Whitlow Housing Saundersfoot,2023-06-14T18:30:00.000+00:00,busbar,,L1 Active Power,kW,21.77
605210,Whitlow Housing Saundersfoot,2023-06-14T18:30:00.000+00:00,busbar,,N Current (RMS),A,61.2
605210,Whitlow Housing Saundersfoot,2023-06-14T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.1
605210,Whitlow Housing Saundersfoot,2023-06-14T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.3
605210,Whitlow Housing Saundersfoot,2023-06-14T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.0
605210,Whitlow Housing Saundersfoot,2023-06-14T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.71
605210,Whitlow Housing Saundersfoot,2023-06-14T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.39
605210,Whitlow Housing Saundersfoot,2023-06-14T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
605210,Whitlow Housing Saundersfoot,2023-06-14T18:20:00.000+00:00,feeder,,L3 Active Power,kW,2.58
605210,Whitlow Housing Saundersfoot,2023-06-14T18:20:00.000+00:00,feeder,,L2 Active Power,kW,3.98
605210,Whitlow Housing Saundersfoot,2023-06-14T18:20:00.000+00:00,feeder,,L1 Active Power,kW,2.81
605210,Whitlow Housing Saundersfoot,2023-06-14T18:20:00.000+00:00,feeder,,N Current (RMS),A,10.6
605210,Whitlow Housing Saundersfoot,2023-06-14T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,11.5
605210,Whitlow Housing Saundersfoot,2023-06-14T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,17.7
605210,Whitlow Housing Saundersfoot,2023-06-14T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,13.8
605210,Whitlow Housing Saundersfoot,2023-06-14T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.98
605210,Whitlow Housing Saundersfoot,2023-06-14T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.44
605210,Whitlow Housing Saundersfoot,2023-06-14T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.67
605210,Whitlow Housing Saundersfoot,2023-06-14T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.35
605210,Whitlow Housing Saundersfoot,2023-06-14T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.23
605210,Whitlow Housing Saundersfoot,2023-06-14T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.07
605210,Whitlow Housing Saundersfoot,2023-06-14T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,17.2
605210,Whitlow Housing Saundersfoot,2023-06-14T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,39.6
605210,Whitlow Housing Saundersfoot,2023-06-14T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.7
605210,Whitlow Housing Saundersfoot,2023-06-14T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.8
605210,Whitlow Housing Saundersfoot,2023-06-14T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.87
605210,Whitlow Housing Saundersfoot,2023-06-14T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
605210,Whitlow Housing Saundersfoot,2023-06-14T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.65
605210,Whitlow Housing Saundersfoot,2023-06-14T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.3
605210,Whitlow Housing Saundersfoot,2023-06-14T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.12
605210,Whitlow Housing Saundersfoot,2023-06-14T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.43
605210,Whitlow Housing Saundersfoot,2023-06-14T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,44.6
605210,Whitlow Housing Saundersfoot,2023-06-14T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.7
605210,Whitlow Housing Saundersfoot,2023-06-14T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,51.5
605210,Whitlow Housing Saundersfoot,2023-06-14T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.6
605210,Whitlow Housing Saundersfoot,2023-06-14T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
605210,Whitlow Housing Saundersfoot,2023-06-14T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
605210,Whitlow Housing Saundersfoot,2023-06-14T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
605210,Whitlow Housing Saundersfoot,2023-06-14T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.07
605210,Whitlow Housing Saundersfoot,2023-06-14T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.63
605210,Whitlow Housing Saundersfoot,2023-06-14T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.74
605210,Whitlow Housing Saundersfoot,2023-06-14T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.8
605210,Whitlow Housing Saundersfoot,2023-06-14T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.7
605210,Whitlow Housing Saundersfoot,2023-06-14T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.7
605210,Whitlow Housing Saundersfoot,2023-06-14T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.7
605210,Whitlow Housing Saundersfoot,2023-06-14T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
605210,Whitlow Housing Saundersfoot,2023-06-14T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
605210,Whitlow Housing Saundersfoot,2023-06-14T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
605210,Whitlow Housing Saundersfoot,2023-06-14T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.02
605210,Whitlow Housing Saundersfoot,2023-06-14T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.73
605210,Whitlow Housing Saundersfoot,2023-06-14T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-14T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.1
605210,Whitlow Housing Saundersfoot,2023-06-14T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.2
605210,Whitlow Housing Saundersfoot,2023-06-14T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.6
605210,Whitlow Housing Saundersfoot,2023-06-14T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.2
605210,Whitlow Housing Saundersfoot,2023-06-14T18:20:00.000+00:00,transformer,,Temperature,C,0.2
605210,Whitlow Housing Saundersfoot,2023-06-14T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
605210,Whitlow Housing Saundersfoot,2023-06-14T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.83
605210,Whitlow Housing Saundersfoot,2023-06-14T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
605210,Whitlow Housing Saundersfoot,2023-06-14T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.64
605210,Whitlow Housing Saundersfoot,2023-06-14T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
605210,Whitlow Housing Saundersfoot,2023-06-14T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.81
605210,Whitlow Housing Saundersfoot,2023-06-14T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
605210,Whitlow Housing Saundersfoot,2023-06-14T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
605210,Whitlow Housing Saundersfoot,2023-06-14T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
605210,Whitlow Housing Saundersfoot,2023-06-14T18:20:00.000+00:00,busbar,,L3 Active Power,kW,12.72
605210,Whitlow Housing Saundersfoot,2023-06-14T18:20:00.000+00:00,busbar,,L2 Active Power,kW,29.69
605210,Whitlow Housing Saundersfoot,2023-06-14T18:20:00.000+00:00,busbar,,L1 Active Power,kW,18.04
605210,Whitlow Housing Saundersfoot,2023-06-14T18:20:00.000+00:00,busbar,,N Current (RMS),A,66.3
605210,Whitlow Housing Saundersfoot,2023-06-14T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
605210,Whitlow Housing Saundersfoot,2023-06-14T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.2
605210,Whitlow Housing Saundersfoot,2023-06-14T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.5
605210,Whitlow Housing Saundersfoot,2023-06-14T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.42
605210,Whitlow Housing Saundersfoot,2023-06-14T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.32
605210,Whitlow Housing Saundersfoot,2023-06-14T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
605210,Whitlow Housing Saundersfoot,2023-06-14T18:10:00.000+00:00,feeder,,L3 Active Power,kW,2.04
605210,Whitlow Housing Saundersfoot,2023-06-14T18:10:00.000+00:00,feeder,,L2 Active Power,kW,4.2
605210,Whitlow Housing Saundersfoot,2023-06-14T18:10:00.000+00:00,feeder,,L1 Active Power,kW,5.0
605210,Whitlow Housing Saundersfoot,2023-06-14T18:10:00.000+00:00,feeder,,N Current (RMS),A,16.1
605210,Whitlow Housing Saundersfoot,2023-06-14T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,9.1
605210,Whitlow Housing Saundersfoot,2023-06-14T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,18.7
605210,Whitlow Housing Saundersfoot,2023-06-14T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,22.7
605210,Whitlow Housing Saundersfoot,2023-06-14T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.18
605210,Whitlow Housing Saundersfoot,2023-06-14T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.61
605210,Whitlow Housing Saundersfoot,2023-06-14T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.85
605210,Whitlow Housing Saundersfoot,2023-06-14T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.61
605210,Whitlow Housing Saundersfoot,2023-06-14T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.51
605210,Whitlow Housing Saundersfoot,2023-06-14T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.0
605210,Whitlow Housing Saundersfoot,2023-06-14T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,14.2
605210,Whitlow Housing Saundersfoot,2023-06-14T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.5
605210,Whitlow Housing Saundersfoot,2023-06-14T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.2
605210,Whitlow Housing Saundersfoot,2023-06-14T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.7
605210,Whitlow Housing Saundersfoot,2023-06-14T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
605210,Whitlow Housing Saundersfoot,2023-06-14T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.11
605210,Whitlow Housing Saundersfoot,2023-06-14T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.35
605210,Whitlow Housing Saundersfoot,2023-06-14T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.22
605210,Whitlow Housing Saundersfoot,2023-06-14T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.71
605210,Whitlow Housing Saundersfoot,2023-06-14T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.1
605210,Whitlow Housing Saundersfoot,2023-06-14T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,41.4
605210,Whitlow Housing Saundersfoot,2023-06-14T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.0
605210,Whitlow Housing Saundersfoot,2023-06-14T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,49.4
605210,Whitlow Housing Saundersfoot,2023-06-14T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.8
605210,Whitlow Housing Saundersfoot,2023-06-14T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.14
605210,Whitlow Housing Saundersfoot,2023-06-14T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
605210,Whitlow Housing Saundersfoot,2023-06-14T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
605210,Whitlow Housing Saundersfoot,2023-06-14T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.48
605210,Whitlow Housing Saundersfoot,2023-06-14T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.26
605210,Whitlow Housing Saundersfoot,2023-06-14T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.88
605210,Whitlow Housing Saundersfoot,2023-06-14T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.1
605210,Whitlow Housing Saundersfoot,2023-06-14T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.6
605210,Whitlow Housing Saundersfoot,2023-06-14T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.8
605210,Whitlow Housing Saundersfoot,2023-06-14T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.2
605210,Whitlow Housing Saundersfoot,2023-06-14T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
605210,Whitlow Housing Saundersfoot,2023-06-14T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
605210,Whitlow Housing Saundersfoot,2023-06-14T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
605210,Whitlow Housing Saundersfoot,2023-06-14T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
605210,Whitlow Housing Saundersfoot,2023-06-14T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.74
605210,Whitlow Housing Saundersfoot,2023-06-14T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-14T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.8
605210,Whitlow Housing Saundersfoot,2023-06-14T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.4
605210,Whitlow Housing Saundersfoot,2023-06-14T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.8
605210,Whitlow Housing Saundersfoot,2023-06-14T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.1
605210,Whitlow Housing Saundersfoot,2023-06-14T18:10:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-14T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
605210,Whitlow Housing Saundersfoot,2023-06-14T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
605210,Whitlow Housing Saundersfoot,2023-06-14T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
605210,Whitlow Housing Saundersfoot,2023-06-14T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.39
605210,Whitlow Housing Saundersfoot,2023-06-14T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
605210,Whitlow Housing Saundersfoot,2023-06-14T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.49
605210,Whitlow Housing Saundersfoot,2023-06-14T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
605210,Whitlow Housing Saundersfoot,2023-06-14T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
605210,Whitlow Housing Saundersfoot,2023-06-14T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
605210,Whitlow Housing Saundersfoot,2023-06-14T18:10:00.000+00:00,busbar,,L3 Active Power,kW,11.93
605210,Whitlow Housing Saundersfoot,2023-06-14T18:10:00.000+00:00,busbar,,L2 Active Power,kW,29.42
605210,Whitlow Housing Saundersfoot,2023-06-14T18:10:00.000+00:00,busbar,,L1 Active Power,kW,19.98
605210,Whitlow Housing Saundersfoot,2023-06-14T18:10:00.000+00:00,busbar,,N Current (RMS),A,66.4
605210,Whitlow Housing Saundersfoot,2023-06-14T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
605210,Whitlow Housing Saundersfoot,2023-06-14T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.6
605210,Whitlow Housing Saundersfoot,2023-06-14T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.2
605210,Whitlow Housing Saundersfoot,2023-06-14T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
605210,Whitlow Housing Saundersfoot,2023-06-14T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.28
605210,Whitlow Housing Saundersfoot,2023-06-14T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
605210,Whitlow Housing Saundersfoot,2023-06-14T18:00:00.000+00:00,feeder,,L3 Active Power,kW,1.68
605210,Whitlow Housing Saundersfoot,2023-06-14T18:00:00.000+00:00,feeder,,L2 Active Power,kW,4.49
605210,Whitlow Housing Saundersfoot,2023-06-14T18:00:00.000+00:00,feeder,,L1 Active Power,kW,5.44
605210,Whitlow Housing Saundersfoot,2023-06-14T18:00:00.000+00:00,feeder,,N Current (RMS),A,16.5
605210,Whitlow Housing Saundersfoot,2023-06-14T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,7.6
605210,Whitlow Housing Saundersfoot,2023-06-14T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,19.9
605210,Whitlow Housing Saundersfoot,2023-06-14T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,23.8
605210,Whitlow Housing Saundersfoot,2023-06-14T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.96
605210,Whitlow Housing Saundersfoot,2023-06-14T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.5
605210,Whitlow Housing Saundersfoot,2023-06-14T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.83
605210,Whitlow Housing Saundersfoot,2023-06-14T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.59
605210,Whitlow Housing Saundersfoot,2023-06-14T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.38
605210,Whitlow Housing Saundersfoot,2023-06-14T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.48
605210,Whitlow Housing Saundersfoot,2023-06-14T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.9
605210,Whitlow Housing Saundersfoot,2023-06-14T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.3
605210,Whitlow Housing Saundersfoot,2023-06-14T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.4
605210,Whitlow Housing Saundersfoot,2023-06-14T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.1
605210,Whitlow Housing Saundersfoot,2023-06-14T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
605210,Whitlow Housing Saundersfoot,2023-06-14T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.35
605210,Whitlow Housing Saundersfoot,2023-06-14T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.13
605210,Whitlow Housing Saundersfoot,2023-06-14T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.29
605210,Whitlow Housing Saundersfoot,2023-06-14T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.19
605210,Whitlow Housing Saundersfoot,2023-06-14T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.44
605210,Whitlow Housing Saundersfoot,2023-06-14T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,38.2
605210,Whitlow Housing Saundersfoot,2023-06-14T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.4
605210,Whitlow Housing Saundersfoot,2023-06-14T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.2
605210,Whitlow Housing Saundersfoot,2023-06-14T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.8
605210,Whitlow Housing Saundersfoot,2023-06-14T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.14
605210,Whitlow Housing Saundersfoot,2023-06-14T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
605210,Whitlow Housing Saundersfoot,2023-06-14T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
605210,Whitlow Housing Saundersfoot,2023-06-14T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.55
605210,Whitlow Housing Saundersfoot,2023-06-14T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.16
605210,Whitlow Housing Saundersfoot,2023-06-14T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.13
605210,Whitlow Housing Saundersfoot,2023-06-14T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
605210,Whitlow Housing Saundersfoot,2023-06-14T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.3
605210,Whitlow Housing Saundersfoot,2023-06-14T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.3
605210,Whitlow Housing Saundersfoot,2023-06-14T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.9
605210,Whitlow Housing Saundersfoot,2023-06-14T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
605210,Whitlow Housing Saundersfoot,2023-06-14T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
605210,Whitlow Housing Saundersfoot,2023-06-14T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
605210,Whitlow Housing Saundersfoot,2023-06-14T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
605210,Whitlow Housing Saundersfoot,2023-06-14T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.18
605210,Whitlow Housing Saundersfoot,2023-06-14T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
605210,Whitlow Housing Saundersfoot,2023-06-14T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.1
605210,Whitlow Housing Saundersfoot,2023-06-14T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.9
605210,Whitlow Housing Saundersfoot,2023-06-14T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.5
605210,Whitlow Housing Saundersfoot,2023-06-14T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
605210,Whitlow Housing Saundersfoot,2023-06-14T18:00:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-14T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
605210,Whitlow Housing Saundersfoot,2023-06-14T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.6
605210,Whitlow Housing Saundersfoot,2023-06-14T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
605210,Whitlow Housing Saundersfoot,2023-06-14T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.53
605210,Whitlow Housing Saundersfoot,2023-06-14T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
605210,Whitlow Housing Saundersfoot,2023-06-14T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.65
605210,Whitlow Housing Saundersfoot,2023-06-14T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
605210,Whitlow Housing Saundersfoot,2023-06-14T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
605210,Whitlow Housing Saundersfoot,2023-06-14T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
605210,Whitlow Housing Saundersfoot,2023-06-14T18:00:00.000+00:00,busbar,,L3 Active Power,kW,12.53
605210,Whitlow Housing Saundersfoot,2023-06-14T18:00:00.000+00:00,busbar,,L2 Active Power,kW,29.41
605210,Whitlow Housing Saundersfoot,2023-06-14T18:00:00.000+00:00,busbar,,L1 Active Power,kW,18.5
605210,Whitlow Housing Saundersfoot,2023-06-14T18:00:00.000+00:00,busbar,,N Current (RMS),A,62.8
605210,Whitlow Housing Saundersfoot,2023-06-14T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.9
605210,Whitlow Housing Saundersfoot,2023-06-14T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.3
605210,Whitlow Housing Saundersfoot,2023-06-14T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.9
605210,Whitlow Housing Saundersfoot,2023-06-14T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.46
605210,Whitlow Housing Saundersfoot,2023-06-14T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
605210,Whitlow Housing Saundersfoot,2023-06-14T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
605210,Whitlow Housing Saundersfoot,2023-06-14T17:50:00.000+00:00,feeder,,L3 Active Power,kW,1.85
605210,Whitlow Housing Saundersfoot,2023-06-14T17:50:00.000+00:00,feeder,,L2 Active Power,kW,4.33
605210,Whitlow Housing Saundersfoot,2023-06-14T17:50:00.000+00:00,feeder,,L1 Active Power,kW,4.58
605210,Whitlow Housing Saundersfoot,2023-06-14T17:50:00.000+00:00,feeder,,N Current (RMS),A,19.1
605210,Whitlow Housing Saundersfoot,2023-06-14T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,8.5
605210,Whitlow Housing Saundersfoot,2023-06-14T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,19.4
605210,Whitlow Housing Saundersfoot,2023-06-14T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,22.9
605210,Whitlow Housing Saundersfoot,2023-06-14T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.8
605210,Whitlow Housing Saundersfoot,2023-06-14T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.32
605210,Whitlow Housing Saundersfoot,2023-06-14T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.58
605210,Whitlow Housing Saundersfoot,2023-06-14T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.46
605210,Whitlow Housing Saundersfoot,2023-06-14T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.86
605210,Whitlow Housing Saundersfoot,2023-06-14T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.63
605210,Whitlow Housing Saundersfoot,2023-06-14T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,15.4
605210,Whitlow Housing Saundersfoot,2023-06-14T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,39.9
605210,Whitlow Housing Saundersfoot,2023-06-14T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.3
605210,Whitlow Housing Saundersfoot,2023-06-14T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.6
605210,Whitlow Housing Saundersfoot,2023-06-14T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
605210,Whitlow Housing Saundersfoot,2023-06-14T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.14
605210,Whitlow Housing Saundersfoot,2023-06-14T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
605210,Whitlow Housing Saundersfoot,2023-06-14T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.59
605210,Whitlow Housing Saundersfoot,2023-06-14T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.84
605210,Whitlow Housing Saundersfoot,2023-06-14T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.54
605210,Whitlow Housing Saundersfoot,2023-06-14T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,33.1
605210,Whitlow Housing Saundersfoot,2023-06-14T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.6
605210,Whitlow Housing Saundersfoot,2023-06-14T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.0
605210,Whitlow Housing Saundersfoot,2023-06-14T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.9
605210,Whitlow Housing Saundersfoot,2023-06-14T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.25
605210,Whitlow Housing Saundersfoot,2023-06-14T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
605210,Whitlow Housing Saundersfoot,2023-06-14T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
605210,Whitlow Housing Saundersfoot,2023-06-14T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.46
605210,Whitlow Housing Saundersfoot,2023-06-14T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.9
605210,Whitlow Housing Saundersfoot,2023-06-14T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.44
605210,Whitlow Housing Saundersfoot,2023-06-14T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.0
605210,Whitlow Housing Saundersfoot,2023-06-14T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.9
605210,Whitlow Housing Saundersfoot,2023-06-14T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.6
605210,Whitlow Housing Saundersfoot,2023-06-14T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.5
605210,Whitlow Housing Saundersfoot,2023-06-14T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
605210,Whitlow Housing Saundersfoot,2023-06-14T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
605210,Whitlow Housing Saundersfoot,2023-06-14T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
605210,Whitlow Housing Saundersfoot,2023-06-14T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
605210,Whitlow Housing Saundersfoot,2023-06-14T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.38
605210,Whitlow Housing Saundersfoot,2023-06-14T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
605210,Whitlow Housing Saundersfoot,2023-06-14T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.9
605210,Whitlow Housing Saundersfoot,2023-06-14T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.0
605210,Whitlow Housing Saundersfoot,2023-06-14T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.3
605210,Whitlow Housing Saundersfoot,2023-06-14T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.7
605210,Whitlow Housing Saundersfoot,2023-06-14T17:50:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-14T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
605210,Whitlow Housing Saundersfoot,2023-06-14T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.6
605210,Whitlow Housing Saundersfoot,2023-06-14T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
605210,Whitlow Housing Saundersfoot,2023-06-14T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.71
605210,Whitlow Housing Saundersfoot,2023-06-14T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
605210,Whitlow Housing Saundersfoot,2023-06-14T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.86
605210,Whitlow Housing Saundersfoot,2023-06-14T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
605210,Whitlow Housing Saundersfoot,2023-06-14T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
605210,Whitlow Housing Saundersfoot,2023-06-14T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
605210,Whitlow Housing Saundersfoot,2023-06-14T17:50:00.000+00:00,busbar,,L3 Active Power,kW,14.38
605210,Whitlow Housing Saundersfoot,2023-06-14T17:50:00.000+00:00,busbar,,L2 Active Power,kW,27.32
605210,Whitlow Housing Saundersfoot,2023-06-14T17:50:00.000+00:00,busbar,,L1 Active Power,kW,17.2
605210,Whitlow Housing Saundersfoot,2023-06-14T17:50:00.000+00:00,busbar,,N Current (RMS),A,53.3
605210,Whitlow Housing Saundersfoot,2023-06-14T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.2
605210,Whitlow Housing Saundersfoot,2023-06-14T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.9
605210,Whitlow Housing Saundersfoot,2023-06-14T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.2
605210,Whitlow Housing Saundersfoot,2023-06-14T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.34
605210,Whitlow Housing Saundersfoot,2023-06-14T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-14T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.28
605210,Whitlow Housing Saundersfoot,2023-06-14T17:40:00.000+00:00,feeder,,L3 Active Power,kW,1.8
605210,Whitlow Housing Saundersfoot,2023-06-14T17:40:00.000+00:00,feeder,,L2 Active Power,kW,7.44
605210,Whitlow Housing Saundersfoot,2023-06-14T17:40:00.000+00:00,feeder,,L1 Active Power,kW,1.54
605210,Whitlow Housing Saundersfoot,2023-06-14T17:40:00.000+00:00,feeder,,N Current (RMS),A,23.1
605210,Whitlow Housing Saundersfoot,2023-06-14T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,8.1
605210,Whitlow Housing Saundersfoot,2023-06-14T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,32.1
605210,Whitlow Housing Saundersfoot,2023-06-14T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,9.3
605210,Whitlow Housing Saundersfoot,2023-06-14T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.83
605210,Whitlow Housing Saundersfoot,2023-06-14T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.55
605210,Whitlow Housing Saundersfoot,2023-06-14T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.29
605210,Whitlow Housing Saundersfoot,2023-06-14T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.12
605210,Whitlow Housing Saundersfoot,2023-06-14T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.39
605210,Whitlow Housing Saundersfoot,2023-06-14T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.64
605210,Whitlow Housing Saundersfoot,2023-06-14T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,15.9
605210,Whitlow Housing Saundersfoot,2023-06-14T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,38.5
605210,Whitlow Housing Saundersfoot,2023-06-14T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.6
605210,Whitlow Housing Saundersfoot,2023-06-14T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.0
605210,Whitlow Housing Saundersfoot,2023-06-14T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
605210,Whitlow Housing Saundersfoot,2023-06-14T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
605210,Whitlow Housing Saundersfoot,2023-06-14T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
605210,Whitlow Housing Saundersfoot,2023-06-14T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.86
605210,Whitlow Housing Saundersfoot,2023-06-14T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.77
605210,Whitlow Housing Saundersfoot,2023-06-14T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.55
605210,Whitlow Housing Saundersfoot,2023-06-14T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,31.0
605210,Whitlow Housing Saundersfoot,2023-06-14T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.0
605210,Whitlow Housing Saundersfoot,2023-06-14T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.1
605210,Whitlow Housing Saundersfoot,2023-06-14T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.9
605210,Whitlow Housing Saundersfoot,2023-06-14T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.22
605210,Whitlow Housing Saundersfoot,2023-06-14T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
605210,Whitlow Housing Saundersfoot,2023-06-14T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
605210,Whitlow Housing Saundersfoot,2023-06-14T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.18
605210,Whitlow Housing Saundersfoot,2023-06-14T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.28
605210,Whitlow Housing Saundersfoot,2023-06-14T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.65
605210,Whitlow Housing Saundersfoot,2023-06-14T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.5
605210,Whitlow Housing Saundersfoot,2023-06-14T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.2
605210,Whitlow Housing Saundersfoot,2023-06-14T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.0
605210,Whitlow Housing Saundersfoot,2023-06-14T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.3
605210,Whitlow Housing Saundersfoot,2023-06-14T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
605210,Whitlow Housing Saundersfoot,2023-06-14T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
605210,Whitlow Housing Saundersfoot,2023-06-14T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
605210,Whitlow Housing Saundersfoot,2023-06-14T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-14T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.06
605210,Whitlow Housing Saundersfoot,2023-06-14T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
605210,Whitlow Housing Saundersfoot,2023-06-14T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.1
605210,Whitlow Housing Saundersfoot,2023-06-14T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.5
605210,Whitlow Housing Saundersfoot,2023-06-14T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.8
605210,Whitlow Housing Saundersfoot,2023-06-14T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.8
605210,Whitlow Housing Saundersfoot,2023-06-14T17:40:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-14T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
605210,Whitlow Housing Saundersfoot,2023-06-14T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.69
605210,Whitlow Housing Saundersfoot,2023-06-14T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
605210,Whitlow Housing Saundersfoot,2023-06-14T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.81
605210,Whitlow Housing Saundersfoot,2023-06-14T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
605210,Whitlow Housing Saundersfoot,2023-06-14T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.18
605210,Whitlow Housing Saundersfoot,2023-06-14T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
605210,Whitlow Housing Saundersfoot,2023-06-14T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
605210,Whitlow Housing Saundersfoot,2023-06-14T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
605210,Whitlow Housing Saundersfoot,2023-06-14T17:40:00.000+00:00,busbar,,L3 Active Power,kW,15.97
605210,Whitlow Housing Saundersfoot,2023-06-14T17:40:00.000+00:00,busbar,,L2 Active Power,kW,26.94
605210,Whitlow Housing Saundersfoot,2023-06-14T17:40:00.000+00:00,busbar,,L1 Active Power,kW,12.39
605210,Whitlow Housing Saundersfoot,2023-06-14T17:40:00.000+00:00,busbar,,N Current (RMS),A,60.2
605210,Whitlow Housing Saundersfoot,2023-06-14T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
605210,Whitlow Housing Saundersfoot,2023-06-14T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.3
605210,Whitlow Housing Saundersfoot,2023-06-14T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
605210,Whitlow Housing Saundersfoot,2023-06-14T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.39
605210,Whitlow Housing Saundersfoot,2023-06-14T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.43
605210,Whitlow Housing Saundersfoot,2023-06-14T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.08
605210,Whitlow Housing Saundersfoot,2023-06-14T17:30:00.000+00:00,feeder,,L3 Active Power,kW,2.82
605210,Whitlow Housing Saundersfoot,2023-06-14T17:30:00.000+00:00,feeder,,L2 Active Power,kW,5.7
605210,Whitlow Housing Saundersfoot,2023-06-14T17:30:00.000+00:00,feeder,,L1 Active Power,kW,1.51
605210,Whitlow Housing Saundersfoot,2023-06-14T17:30:00.000+00:00,feeder,,N Current (RMS),A,17.2
605210,Whitlow Housing Saundersfoot,2023-06-14T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,13.2
605210,Whitlow Housing Saundersfoot,2023-06-14T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,24.6
605210,Whitlow Housing Saundersfoot,2023-06-14T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,9.3
605210,Whitlow Housing Saundersfoot,2023-06-14T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.86
605210,Whitlow Housing Saundersfoot,2023-06-14T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.76
605210,Whitlow Housing Saundersfoot,2023-06-14T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
605210,Whitlow Housing Saundersfoot,2023-06-14T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.66
605210,Whitlow Housing Saundersfoot,2023-06-14T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.0
605210,Whitlow Housing Saundersfoot,2023-06-14T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.06
605210,Whitlow Housing Saundersfoot,2023-06-14T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,16.0
605210,Whitlow Housing Saundersfoot,2023-06-14T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.7
605210,Whitlow Housing Saundersfoot,2023-06-14T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.3
605210,Whitlow Housing Saundersfoot,2023-06-14T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.3
605210,Whitlow Housing Saundersfoot,2023-06-14T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
605210,Whitlow Housing Saundersfoot,2023-06-14T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
605210,Whitlow Housing Saundersfoot,2023-06-14T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
605210,Whitlow Housing Saundersfoot,2023-06-14T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.77
605210,Whitlow Housing Saundersfoot,2023-06-14T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.23
605210,Whitlow Housing Saundersfoot,2023-06-14T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.97
605210,Whitlow Housing Saundersfoot,2023-06-14T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,34.2
605210,Whitlow Housing Saundersfoot,2023-06-14T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.7
605210,Whitlow Housing Saundersfoot,2023-06-14T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.1
605210,Whitlow Housing Saundersfoot,2023-06-14T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.0
605210,Whitlow Housing Saundersfoot,2023-06-14T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
605210,Whitlow Housing Saundersfoot,2023-06-14T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
605210,Whitlow Housing Saundersfoot,2023-06-14T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
605210,Whitlow Housing Saundersfoot,2023-06-14T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.27
605210,Whitlow Housing Saundersfoot,2023-06-14T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.08
605210,Whitlow Housing Saundersfoot,2023-06-14T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.67
605210,Whitlow Housing Saundersfoot,2023-06-14T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.6
605210,Whitlow Housing Saundersfoot,2023-06-14T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.5
605210,Whitlow Housing Saundersfoot,2023-06-14T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.6
605210,Whitlow Housing Saundersfoot,2023-06-14T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.4
605210,Whitlow Housing Saundersfoot,2023-06-14T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-14T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
605210,Whitlow Housing Saundersfoot,2023-06-14T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
605210,Whitlow Housing Saundersfoot,2023-06-14T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
605210,Whitlow Housing Saundersfoot,2023-06-14T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.35
605210,Whitlow Housing Saundersfoot,2023-06-14T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-14T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,1.7
605210,Whitlow Housing Saundersfoot,2023-06-14T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.3
605210,Whitlow Housing Saundersfoot,2023-06-14T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.7
605210,Whitlow Housing Saundersfoot,2023-06-14T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.5
605210,Whitlow Housing Saundersfoot,2023-06-14T17:30:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-14T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
605210,Whitlow Housing Saundersfoot,2023-06-14T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
605210,Whitlow Housing Saundersfoot,2023-06-14T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
605210,Whitlow Housing Saundersfoot,2023-06-14T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.92
605210,Whitlow Housing Saundersfoot,2023-06-14T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
605210,Whitlow Housing Saundersfoot,2023-06-14T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.18
605210,Whitlow Housing Saundersfoot,2023-06-14T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
605210,Whitlow Housing Saundersfoot,2023-06-14T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
605210,Whitlow Housing Saundersfoot,2023-06-14T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
605210,Whitlow Housing Saundersfoot,2023-06-14T17:30:00.000+00:00,busbar,,L3 Active Power,kW,11.99
605210,Whitlow Housing Saundersfoot,2023-06-14T17:30:00.000+00:00,busbar,,L2 Active Power,kW,22.37
605210,Whitlow Housing Saundersfoot,2023-06-14T17:30:00.000+00:00,busbar,,L1 Active Power,kW,13.21
605210,Whitlow Housing Saundersfoot,2023-06-14T17:30:00.000+00:00,busbar,,N Current (RMS),A,47.5
605210,Whitlow Housing Saundersfoot,2023-06-14T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
605210,Whitlow Housing Saundersfoot,2023-06-14T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.2
605210,Whitlow Housing Saundersfoot,2023-06-14T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.1
605210,Whitlow Housing Saundersfoot,2023-06-14T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.54
605210,Whitlow Housing Saundersfoot,2023-06-14T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.28
605210,Whitlow Housing Saundersfoot,2023-06-14T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
605210,Whitlow Housing Saundersfoot,2023-06-14T17:20:00.000+00:00,feeder,,L3 Active Power,kW,2.14
605210,Whitlow Housing Saundersfoot,2023-06-14T17:20:00.000+00:00,feeder,,L2 Active Power,kW,5.03
605210,Whitlow Housing Saundersfoot,2023-06-14T17:20:00.000+00:00,feeder,,L1 Active Power,kW,1.98
605210,Whitlow Housing Saundersfoot,2023-06-14T17:20:00.000+00:00,feeder,,N Current (RMS),A,14.4
605210,Whitlow Housing Saundersfoot,2023-06-14T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,9.6
605210,Whitlow Housing Saundersfoot,2023-06-14T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,21.6
605210,Whitlow Housing Saundersfoot,2023-06-14T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,11.4
605210,Whitlow Housing Saundersfoot,2023-06-14T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.05
605210,Whitlow Housing Saundersfoot,2023-06-14T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.57
605210,Whitlow Housing Saundersfoot,2023-06-14T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.24
605210,Whitlow Housing Saundersfoot,2023-06-14T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.84
605210,Whitlow Housing Saundersfoot,2023-06-14T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.04
605210,Whitlow Housing Saundersfoot,2023-06-14T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.22
605210,Whitlow Housing Saundersfoot,2023-06-14T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,18.2
605210,Whitlow Housing Saundersfoot,2023-06-14T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,37.6
605210,Whitlow Housing Saundersfoot,2023-06-14T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.3
605210,Whitlow Housing Saundersfoot,2023-06-14T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.2
605210,Whitlow Housing Saundersfoot,2023-06-14T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
605210,Whitlow Housing Saundersfoot,2023-06-14T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
605210,Whitlow Housing Saundersfoot,2023-06-14T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.05
605210,Whitlow Housing Saundersfoot,2023-06-14T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.77
605210,Whitlow Housing Saundersfoot,2023-06-14T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.46
605210,Whitlow Housing Saundersfoot,2023-06-14T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.4
605210,Whitlow Housing Saundersfoot,2023-06-14T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,34.6
605210,Whitlow Housing Saundersfoot,2023-06-14T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.8
605210,Whitlow Housing Saundersfoot,2023-06-14T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.8
605210,Whitlow Housing Saundersfoot,2023-06-14T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.1
605210,Whitlow Housing Saundersfoot,2023-06-14T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
