Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605210,Whitlow Housing Saundersfoot,2023-06-14T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
605210,Whitlow Housing Saundersfoot,2023-06-14T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
605210,Whitlow Housing Saundersfoot,2023-06-14T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.32
605210,Whitlow Housing Saundersfoot,2023-06-14T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.68
605210,Whitlow Housing Saundersfoot,2023-06-14T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.85
605210,Whitlow Housing Saundersfoot,2023-06-14T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.4
605210,Whitlow Housing Saundersfoot,2023-06-14T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.7
605210,Whitlow Housing Saundersfoot,2023-06-14T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.0
605210,Whitlow Housing Saundersfoot,2023-06-14T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.0
605210,Whitlow Housing Saundersfoot,2023-06-14T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-14T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
605210,Whitlow Housing Saundersfoot,2023-06-14T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
605210,Whitlow Housing Saundersfoot,2023-06-14T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
605210,Whitlow Housing Saundersfoot,2023-06-14T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.88
605210,Whitlow Housing Saundersfoot,2023-06-14T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-14T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.7
605210,Whitlow Housing Saundersfoot,2023-06-14T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.2
605210,Whitlow Housing Saundersfoot,2023-06-14T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.2
605210,Whitlow Housing Saundersfoot,2023-06-14T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.3
605210,Whitlow Housing Saundersfoot,2023-06-14T17:20:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-14T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
605210,Whitlow Housing Saundersfoot,2023-06-14T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.57
605210,Whitlow Housing Saundersfoot,2023-06-14T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
605210,Whitlow Housing Saundersfoot,2023-06-14T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.74
605210,Whitlow Housing Saundersfoot,2023-06-14T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
605210,Whitlow Housing Saundersfoot,2023-06-14T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.83
605210,Whitlow Housing Saundersfoot,2023-06-14T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
605210,Whitlow Housing Saundersfoot,2023-06-14T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
605210,Whitlow Housing Saundersfoot,2023-06-14T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
605210,Whitlow Housing Saundersfoot,2023-06-14T17:20:00.000+00:00,busbar,,L3 Active Power,kW,10.54
605210,Whitlow Housing Saundersfoot,2023-06-14T17:20:00.000+00:00,busbar,,L2 Active Power,kW,20.11
605210,Whitlow Housing Saundersfoot,2023-06-14T17:20:00.000+00:00,busbar,,L1 Active Power,kW,13.45
605210,Whitlow Housing Saundersfoot,2023-06-14T17:20:00.000+00:00,busbar,,N Current (RMS),A,43.5
605210,Whitlow Housing Saundersfoot,2023-06-14T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
605210,Whitlow Housing Saundersfoot,2023-06-14T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.6
605210,Whitlow Housing Saundersfoot,2023-06-14T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.1
605210,Whitlow Housing Saundersfoot,2023-06-14T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.49
605210,Whitlow Housing Saundersfoot,2023-06-14T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.26
605210,Whitlow Housing Saundersfoot,2023-06-14T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
605210,Whitlow Housing Saundersfoot,2023-06-14T17:10:00.000+00:00,feeder,,L3 Active Power,kW,1.91
605210,Whitlow Housing Saundersfoot,2023-06-14T17:10:00.000+00:00,feeder,,L2 Active Power,kW,4.25
605210,Whitlow Housing Saundersfoot,2023-06-14T17:10:00.000+00:00,feeder,,L1 Active Power,kW,1.39
605210,Whitlow Housing Saundersfoot,2023-06-14T17:10:00.000+00:00,feeder,,N Current (RMS),A,13.0
605210,Whitlow Housing Saundersfoot,2023-06-14T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,8.5
605210,Whitlow Housing Saundersfoot,2023-06-14T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,18.8
605210,Whitlow Housing Saundersfoot,2023-06-14T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,8.7
605210,Whitlow Housing Saundersfoot,2023-06-14T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.12
605210,Whitlow Housing Saundersfoot,2023-06-14T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.38
605210,Whitlow Housing Saundersfoot,2023-06-14T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.5
605210,Whitlow Housing Saundersfoot,2023-06-14T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.24
605210,Whitlow Housing Saundersfoot,2023-06-14T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.2
605210,Whitlow Housing Saundersfoot,2023-06-14T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.72
605210,Whitlow Housing Saundersfoot,2023-06-14T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,15.8
605210,Whitlow Housing Saundersfoot,2023-06-14T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.8
605210,Whitlow Housing Saundersfoot,2023-06-14T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.8
605210,Whitlow Housing Saundersfoot,2023-06-14T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.6
605210,Whitlow Housing Saundersfoot,2023-06-14T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
605210,Whitlow Housing Saundersfoot,2023-06-14T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
605210,Whitlow Housing Saundersfoot,2023-06-14T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-14T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.98
605210,Whitlow Housing Saundersfoot,2023-06-14T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.62
605210,Whitlow Housing Saundersfoot,2023-06-14T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.19
605210,Whitlow Housing Saundersfoot,2023-06-14T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,39.0
605210,Whitlow Housing Saundersfoot,2023-06-14T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.6
605210,Whitlow Housing Saundersfoot,2023-06-14T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.8
605210,Whitlow Housing Saundersfoot,2023-06-14T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.4
605210,Whitlow Housing Saundersfoot,2023-06-14T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
605210,Whitlow Housing Saundersfoot,2023-06-14T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
605210,Whitlow Housing Saundersfoot,2023-06-14T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
605210,Whitlow Housing Saundersfoot,2023-06-14T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.02
605210,Whitlow Housing Saundersfoot,2023-06-14T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.27
605210,Whitlow Housing Saundersfoot,2023-06-14T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.79
605210,Whitlow Housing Saundersfoot,2023-06-14T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,5.2
605210,Whitlow Housing Saundersfoot,2023-06-14T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.5
605210,Whitlow Housing Saundersfoot,2023-06-14T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.3
605210,Whitlow Housing Saundersfoot,2023-06-14T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.8
605210,Whitlow Housing Saundersfoot,2023-06-14T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-14T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
605210,Whitlow Housing Saundersfoot,2023-06-14T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
605210,Whitlow Housing Saundersfoot,2023-06-14T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
605210,Whitlow Housing Saundersfoot,2023-06-14T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.45
605210,Whitlow Housing Saundersfoot,2023-06-14T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-14T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,2.1
605210,Whitlow Housing Saundersfoot,2023-06-14T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.3
605210,Whitlow Housing Saundersfoot,2023-06-14T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.0
605210,Whitlow Housing Saundersfoot,2023-06-14T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.6
605210,Whitlow Housing Saundersfoot,2023-06-14T17:10:00.000+00:00,transformer,,Temperature,C,0.8
605210,Whitlow Housing Saundersfoot,2023-06-14T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
605210,Whitlow Housing Saundersfoot,2023-06-14T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.69
605210,Whitlow Housing Saundersfoot,2023-06-14T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
605210,Whitlow Housing Saundersfoot,2023-06-14T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.02
605210,Whitlow Housing Saundersfoot,2023-06-14T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
605210,Whitlow Housing Saundersfoot,2023-06-14T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.05
605210,Whitlow Housing Saundersfoot,2023-06-14T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
605210,Whitlow Housing Saundersfoot,2023-06-14T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
605210,Whitlow Housing Saundersfoot,2023-06-14T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
605210,Whitlow Housing Saundersfoot,2023-06-14T17:10:00.000+00:00,busbar,,L3 Active Power,kW,8.2
605210,Whitlow Housing Saundersfoot,2023-06-14T17:10:00.000+00:00,busbar,,L2 Active Power,kW,19.79
605210,Whitlow Housing Saundersfoot,2023-06-14T17:10:00.000+00:00,busbar,,L1 Active Power,kW,10.1
605210,Whitlow Housing Saundersfoot,2023-06-14T17:10:00.000+00:00,busbar,,N Current (RMS),A,49.2
605210,Whitlow Housing Saundersfoot,2023-06-14T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.5
605210,Whitlow Housing Saundersfoot,2023-06-14T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.1
605210,Whitlow Housing Saundersfoot,2023-06-14T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.8
605210,Whitlow Housing Saundersfoot,2023-06-14T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.67
605210,Whitlow Housing Saundersfoot,2023-06-14T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.25
605210,Whitlow Housing Saundersfoot,2023-06-14T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
605210,Whitlow Housing Saundersfoot,2023-06-14T17:00:00.000+00:00,feeder,,L3 Active Power,kW,2.55
605210,Whitlow Housing Saundersfoot,2023-06-14T17:00:00.000+00:00,feeder,,L2 Active Power,kW,3.92
605210,Whitlow Housing Saundersfoot,2023-06-14T17:00:00.000+00:00,feeder,,L1 Active Power,kW,1.74
605210,Whitlow Housing Saundersfoot,2023-06-14T17:00:00.000+00:00,feeder,,N Current (RMS),A,11.6
605210,Whitlow Housing Saundersfoot,2023-06-14T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,11.8
605210,Whitlow Housing Saundersfoot,2023-06-14T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,17.4
605210,Whitlow Housing Saundersfoot,2023-06-14T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,9.4
605210,Whitlow Housing Saundersfoot,2023-06-14T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.12
605210,Whitlow Housing Saundersfoot,2023-06-14T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.45
605210,Whitlow Housing Saundersfoot,2023-06-14T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.51
605210,Whitlow Housing Saundersfoot,2023-06-14T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.29
605210,Whitlow Housing Saundersfoot,2023-06-14T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.49
605210,Whitlow Housing Saundersfoot,2023-06-14T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.27
605210,Whitlow Housing Saundersfoot,2023-06-14T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.2
605210,Whitlow Housing Saundersfoot,2023-06-14T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.1
605210,Whitlow Housing Saundersfoot,2023-06-14T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.3
605210,Whitlow Housing Saundersfoot,2023-06-14T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.4
605210,Whitlow Housing Saundersfoot,2023-06-14T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
605210,Whitlow Housing Saundersfoot,2023-06-14T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.3
605210,Whitlow Housing Saundersfoot,2023-06-14T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.04
605210,Whitlow Housing Saundersfoot,2023-06-14T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.03
605210,Whitlow Housing Saundersfoot,2023-06-14T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.07
605210,Whitlow Housing Saundersfoot,2023-06-14T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.22
605210,Whitlow Housing Saundersfoot,2023-06-14T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,37.8
605210,Whitlow Housing Saundersfoot,2023-06-14T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.0
605210,Whitlow Housing Saundersfoot,2023-06-14T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.2
605210,Whitlow Housing Saundersfoot,2023-06-14T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.1
605210,Whitlow Housing Saundersfoot,2023-06-14T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
605210,Whitlow Housing Saundersfoot,2023-06-14T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
605210,Whitlow Housing Saundersfoot,2023-06-14T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
605210,Whitlow Housing Saundersfoot,2023-06-14T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.67
605210,Whitlow Housing Saundersfoot,2023-06-14T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.99
605210,Whitlow Housing Saundersfoot,2023-06-14T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.06
605210,Whitlow Housing Saundersfoot,2023-06-14T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.4
605210,Whitlow Housing Saundersfoot,2023-06-14T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.6
605210,Whitlow Housing Saundersfoot,2023-06-14T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.8
605210,Whitlow Housing Saundersfoot,2023-06-14T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.3
605210,Whitlow Housing Saundersfoot,2023-06-14T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-14T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
605210,Whitlow Housing Saundersfoot,2023-06-14T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
605210,Whitlow Housing Saundersfoot,2023-06-14T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
605210,Whitlow Housing Saundersfoot,2023-06-14T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.5
605210,Whitlow Housing Saundersfoot,2023-06-14T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-14T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,2.3
605210,Whitlow Housing Saundersfoot,2023-06-14T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.2
605210,Whitlow Housing Saundersfoot,2023-06-14T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.0
605210,Whitlow Housing Saundersfoot,2023-06-14T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.3
605210,Whitlow Housing Saundersfoot,2023-06-14T17:00:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-14T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
605210,Whitlow Housing Saundersfoot,2023-06-14T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.75
605210,Whitlow Housing Saundersfoot,2023-06-14T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
605210,Whitlow Housing Saundersfoot,2023-06-14T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.05
605210,Whitlow Housing Saundersfoot,2023-06-14T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
605210,Whitlow Housing Saundersfoot,2023-06-14T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.01
605210,Whitlow Housing Saundersfoot,2023-06-14T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
605210,Whitlow Housing Saundersfoot,2023-06-14T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
605210,Whitlow Housing Saundersfoot,2023-06-14T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
605210,Whitlow Housing Saundersfoot,2023-06-14T17:00:00.000+00:00,busbar,,L3 Active Power,kW,8.48
605210,Whitlow Housing Saundersfoot,2023-06-14T17:00:00.000+00:00,busbar,,L2 Active Power,kW,19.97
605210,Whitlow Housing Saundersfoot,2023-06-14T17:00:00.000+00:00,busbar,,L1 Active Power,kW,10.3
605210,Whitlow Housing Saundersfoot,2023-06-14T17:00:00.000+00:00,busbar,,N Current (RMS),A,48.8
605210,Whitlow Housing Saundersfoot,2023-06-14T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.1
605210,Whitlow Housing Saundersfoot,2023-06-14T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.9
605210,Whitlow Housing Saundersfoot,2023-06-14T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.8
605210,Whitlow Housing Saundersfoot,2023-06-14T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.72
605210,Whitlow Housing Saundersfoot,2023-06-14T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.6
605210,Whitlow Housing Saundersfoot,2023-06-14T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
605210,Whitlow Housing Saundersfoot,2023-06-14T16:50:00.000+00:00,feeder,,L3 Active Power,kW,3.25
605210,Whitlow Housing Saundersfoot,2023-06-14T16:50:00.000+00:00,feeder,,L2 Active Power,kW,7.92
605210,Whitlow Housing Saundersfoot,2023-06-14T16:50:00.000+00:00,feeder,,L1 Active Power,kW,1.88
605210,Whitlow Housing Saundersfoot,2023-06-14T16:50:00.000+00:00,feeder,,N Current (RMS),A,22.6
605210,Whitlow Housing Saundersfoot,2023-06-14T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,14.4
605210,Whitlow Housing Saundersfoot,2023-06-14T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,34.1
605210,Whitlow Housing Saundersfoot,2023-06-14T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,10.5
605210,Whitlow Housing Saundersfoot,2023-06-14T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.92
605210,Whitlow Housing Saundersfoot,2023-06-14T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.37
605210,Whitlow Housing Saundersfoot,2023-06-14T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.5
605210,Whitlow Housing Saundersfoot,2023-06-14T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.56
605210,Whitlow Housing Saundersfoot,2023-06-14T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.66
605210,Whitlow Housing Saundersfoot,2023-06-14T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.52
605210,Whitlow Housing Saundersfoot,2023-06-14T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.6
605210,Whitlow Housing Saundersfoot,2023-06-14T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.4
605210,Whitlow Housing Saundersfoot,2023-06-14T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.1
605210,Whitlow Housing Saundersfoot,2023-06-14T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.8
605210,Whitlow Housing Saundersfoot,2023-06-14T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
605210,Whitlow Housing Saundersfoot,2023-06-14T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
605210,Whitlow Housing Saundersfoot,2023-06-14T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.08
605210,Whitlow Housing Saundersfoot,2023-06-14T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.72
605210,Whitlow Housing Saundersfoot,2023-06-14T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.24
605210,Whitlow Housing Saundersfoot,2023-06-14T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.59
605210,Whitlow Housing Saundersfoot,2023-06-14T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,33.9
605210,Whitlow Housing Saundersfoot,2023-06-14T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.0
605210,Whitlow Housing Saundersfoot,2023-06-14T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.7
605210,Whitlow Housing Saundersfoot,2023-06-14T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.8
605210,Whitlow Housing Saundersfoot,2023-06-14T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.11
605210,Whitlow Housing Saundersfoot,2023-06-14T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
605210,Whitlow Housing Saundersfoot,2023-06-14T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
605210,Whitlow Housing Saundersfoot,2023-06-14T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.41
605210,Whitlow Housing Saundersfoot,2023-06-14T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.77
605210,Whitlow Housing Saundersfoot,2023-06-14T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.32
605210,Whitlow Housing Saundersfoot,2023-06-14T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.1
605210,Whitlow Housing Saundersfoot,2023-06-14T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.9
605210,Whitlow Housing Saundersfoot,2023-06-14T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.7
605210,Whitlow Housing Saundersfoot,2023-06-14T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.4
605210,Whitlow Housing Saundersfoot,2023-06-14T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
605210,Whitlow Housing Saundersfoot,2023-06-14T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
605210,Whitlow Housing Saundersfoot,2023-06-14T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
605210,Whitlow Housing Saundersfoot,2023-06-14T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-14T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.37
605210,Whitlow Housing Saundersfoot,2023-06-14T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-14T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,2.0
605210,Whitlow Housing Saundersfoot,2023-06-14T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.4
605210,Whitlow Housing Saundersfoot,2023-06-14T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.9
605210,Whitlow Housing Saundersfoot,2023-06-14T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.7
605210,Whitlow Housing Saundersfoot,2023-06-14T16:50:00.000+00:00,transformer,,Temperature,C,0.1
605210,Whitlow Housing Saundersfoot,2023-06-14T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
605210,Whitlow Housing Saundersfoot,2023-06-14T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
605210,Whitlow Housing Saundersfoot,2023-06-14T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
605210,Whitlow Housing Saundersfoot,2023-06-14T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.0
605210,Whitlow Housing Saundersfoot,2023-06-14T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
605210,Whitlow Housing Saundersfoot,2023-06-14T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.06
605210,Whitlow Housing Saundersfoot,2023-06-14T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
605210,Whitlow Housing Saundersfoot,2023-06-14T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
605210,Whitlow Housing Saundersfoot,2023-06-14T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
605210,Whitlow Housing Saundersfoot,2023-06-14T16:50:00.000+00:00,busbar,,L3 Active Power,kW,10.5
605210,Whitlow Housing Saundersfoot,2023-06-14T16:50:00.000+00:00,busbar,,L2 Active Power,kW,22.97
605210,Whitlow Housing Saundersfoot,2023-06-14T16:50:00.000+00:00,busbar,,L1 Active Power,kW,11.3
605210,Whitlow Housing Saundersfoot,2023-06-14T16:50:00.000+00:00,busbar,,N Current (RMS),A,55.0
605210,Whitlow Housing Saundersfoot,2023-06-14T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.7
605210,Whitlow Housing Saundersfoot,2023-06-14T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.4
605210,Whitlow Housing Saundersfoot,2023-06-14T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
605210,Whitlow Housing Saundersfoot,2023-06-14T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.72
605210,Whitlow Housing Saundersfoot,2023-06-14T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.53
605210,Whitlow Housing Saundersfoot,2023-06-14T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
605210,Whitlow Housing Saundersfoot,2023-06-14T16:40:00.000+00:00,feeder,,L3 Active Power,kW,3.41
605210,Whitlow Housing Saundersfoot,2023-06-14T16:40:00.000+00:00,feeder,,L2 Active Power,kW,8.25
605210,Whitlow Housing Saundersfoot,2023-06-14T16:40:00.000+00:00,feeder,,L1 Active Power,kW,1.42
605210,Whitlow Housing Saundersfoot,2023-06-14T16:40:00.000+00:00,feeder,,N Current (RMS),A,26.4
605210,Whitlow Housing Saundersfoot,2023-06-14T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,16.0
605210,Whitlow Housing Saundersfoot,2023-06-14T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,35.5
605210,Whitlow Housing Saundersfoot,2023-06-14T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,8.2
605210,Whitlow Housing Saundersfoot,2023-06-14T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.93
605210,Whitlow Housing Saundersfoot,2023-06-14T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.3
605210,Whitlow Housing Saundersfoot,2023-06-14T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.4
605210,Whitlow Housing Saundersfoot,2023-06-14T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.0
605210,Whitlow Housing Saundersfoot,2023-06-14T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.98
605210,Whitlow Housing Saundersfoot,2023-06-14T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.32
605210,Whitlow Housing Saundersfoot,2023-06-14T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,11.4
605210,Whitlow Housing Saundersfoot,2023-06-14T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.1
605210,Whitlow Housing Saundersfoot,2023-06-14T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.4
605210,Whitlow Housing Saundersfoot,2023-06-14T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.8
605210,Whitlow Housing Saundersfoot,2023-06-14T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.89
605210,Whitlow Housing Saundersfoot,2023-06-14T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
605210,Whitlow Housing Saundersfoot,2023-06-14T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
605210,Whitlow Housing Saundersfoot,2023-06-14T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.34
605210,Whitlow Housing Saundersfoot,2023-06-14T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.36
605210,Whitlow Housing Saundersfoot,2023-06-14T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.26
605210,Whitlow Housing Saundersfoot,2023-06-14T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,35.1
605210,Whitlow Housing Saundersfoot,2023-06-14T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.8
605210,Whitlow Housing Saundersfoot,2023-06-14T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.4
605210,Whitlow Housing Saundersfoot,2023-06-14T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.0
605210,Whitlow Housing Saundersfoot,2023-06-14T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
605210,Whitlow Housing Saundersfoot,2023-06-14T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
605210,Whitlow Housing Saundersfoot,2023-06-14T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
605210,Whitlow Housing Saundersfoot,2023-06-14T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.89
605210,Whitlow Housing Saundersfoot,2023-06-14T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.14
605210,Whitlow Housing Saundersfoot,2023-06-14T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.46
605210,Whitlow Housing Saundersfoot,2023-06-14T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.7
605210,Whitlow Housing Saundersfoot,2023-06-14T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.0
605210,Whitlow Housing Saundersfoot,2023-06-14T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.3
605210,Whitlow Housing Saundersfoot,2023-06-14T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.5
605210,Whitlow Housing Saundersfoot,2023-06-14T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
605210,Whitlow Housing Saundersfoot,2023-06-14T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
605210,Whitlow Housing Saundersfoot,2023-06-14T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
605210,Whitlow Housing Saundersfoot,2023-06-14T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
605210,Whitlow Housing Saundersfoot,2023-06-14T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.25
605210,Whitlow Housing Saundersfoot,2023-06-14T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-14T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,1.4
605210,Whitlow Housing Saundersfoot,2023-06-14T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.3
605210,Whitlow Housing Saundersfoot,2023-06-14T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.5
605210,Whitlow Housing Saundersfoot,2023-06-14T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.5
605210,Whitlow Housing Saundersfoot,2023-06-14T16:40:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-14T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
605210,Whitlow Housing Saundersfoot,2023-06-14T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
605210,Whitlow Housing Saundersfoot,2023-06-14T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
605210,Whitlow Housing Saundersfoot,2023-06-14T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.34
605210,Whitlow Housing Saundersfoot,2023-06-14T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
605210,Whitlow Housing Saundersfoot,2023-06-14T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.35
605210,Whitlow Housing Saundersfoot,2023-06-14T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
605210,Whitlow Housing Saundersfoot,2023-06-14T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
605210,Whitlow Housing Saundersfoot,2023-06-14T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
605210,Whitlow Housing Saundersfoot,2023-06-14T16:40:00.000+00:00,busbar,,L3 Active Power,kW,7.98
605210,Whitlow Housing Saundersfoot,2023-06-14T16:40:00.000+00:00,busbar,,L2 Active Power,kW,23.99
605210,Whitlow Housing Saundersfoot,2023-06-14T16:40:00.000+00:00,busbar,,L1 Active Power,kW,10.47
605210,Whitlow Housing Saundersfoot,2023-06-14T16:40:00.000+00:00,busbar,,N Current (RMS),A,67.5
605210,Whitlow Housing Saundersfoot,2023-06-14T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.4
605210,Whitlow Housing Saundersfoot,2023-06-14T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.7
605210,Whitlow Housing Saundersfoot,2023-06-14T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.6
605210,Whitlow Housing Saundersfoot,2023-06-14T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.35
605210,Whitlow Housing Saundersfoot,2023-06-14T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.24
605210,Whitlow Housing Saundersfoot,2023-06-14T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
605210,Whitlow Housing Saundersfoot,2023-06-14T16:30:00.000+00:00,feeder,,L3 Active Power,kW,1.81
605210,Whitlow Housing Saundersfoot,2023-06-14T16:30:00.000+00:00,feeder,,L2 Active Power,kW,7.81
605210,Whitlow Housing Saundersfoot,2023-06-14T16:30:00.000+00:00,feeder,,L1 Active Power,kW,1.67
605210,Whitlow Housing Saundersfoot,2023-06-14T16:30:00.000+00:00,feeder,,N Current (RMS),A,27.1
605210,Whitlow Housing Saundersfoot,2023-06-14T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,8.0
605210,Whitlow Housing Saundersfoot,2023-06-14T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,33.7
605210,Whitlow Housing Saundersfoot,2023-06-14T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,9.2
605210,Whitlow Housing Saundersfoot,2023-06-14T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.66
605210,Whitlow Housing Saundersfoot,2023-06-14T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.28
605210,Whitlow Housing Saundersfoot,2023-06-14T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.82
605210,Whitlow Housing Saundersfoot,2023-06-14T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.03
605210,Whitlow Housing Saundersfoot,2023-06-14T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.16
605210,Whitlow Housing Saundersfoot,2023-06-14T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.77
605210,Whitlow Housing Saundersfoot,2023-06-14T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.6
605210,Whitlow Housing Saundersfoot,2023-06-14T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.0
605210,Whitlow Housing Saundersfoot,2023-06-14T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.1
605210,Whitlow Housing Saundersfoot,2023-06-14T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.2
605210,Whitlow Housing Saundersfoot,2023-06-14T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
605210,Whitlow Housing Saundersfoot,2023-06-14T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
605210,Whitlow Housing Saundersfoot,2023-06-14T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.07
605210,Whitlow Housing Saundersfoot,2023-06-14T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.23
605210,Whitlow Housing Saundersfoot,2023-06-14T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.84
605210,Whitlow Housing Saundersfoot,2023-06-14T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.56
605210,Whitlow Housing Saundersfoot,2023-06-14T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,28.4
605210,Whitlow Housing Saundersfoot,2023-06-14T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.5
605210,Whitlow Housing Saundersfoot,2023-06-14T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.0
605210,Whitlow Housing Saundersfoot,2023-06-14T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.0
605210,Whitlow Housing Saundersfoot,2023-06-14T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
605210,Whitlow Housing Saundersfoot,2023-06-14T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
605210,Whitlow Housing Saundersfoot,2023-06-14T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
605210,Whitlow Housing Saundersfoot,2023-06-14T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.86
605210,Whitlow Housing Saundersfoot,2023-06-14T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.55
605210,Whitlow Housing Saundersfoot,2023-06-14T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.58
605210,Whitlow Housing Saundersfoot,2023-06-14T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.7
605210,Whitlow Housing Saundersfoot,2023-06-14T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.1
605210,Whitlow Housing Saundersfoot,2023-06-14T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.7
605210,Whitlow Housing Saundersfoot,2023-06-14T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.2
605210,Whitlow Housing Saundersfoot,2023-06-14T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-14T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
605210,Whitlow Housing Saundersfoot,2023-06-14T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
605210,Whitlow Housing Saundersfoot,2023-06-14T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
605210,Whitlow Housing Saundersfoot,2023-06-14T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.21
605210,Whitlow Housing Saundersfoot,2023-06-14T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-14T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,1.3
605210,Whitlow Housing Saundersfoot,2023-06-14T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.4
605210,Whitlow Housing Saundersfoot,2023-06-14T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.5
605210,Whitlow Housing Saundersfoot,2023-06-14T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.7
605210,Whitlow Housing Saundersfoot,2023-06-14T16:30:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-14T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
605210,Whitlow Housing Saundersfoot,2023-06-14T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
605210,Whitlow Housing Saundersfoot,2023-06-14T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
605210,Whitlow Housing Saundersfoot,2023-06-14T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.05
605210,Whitlow Housing Saundersfoot,2023-06-14T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
605210,Whitlow Housing Saundersfoot,2023-06-14T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.25
605210,Whitlow Housing Saundersfoot,2023-06-14T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
605210,Whitlow Housing Saundersfoot,2023-06-14T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
605210,Whitlow Housing Saundersfoot,2023-06-14T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
605210,Whitlow Housing Saundersfoot,2023-06-14T16:30:00.000+00:00,busbar,,L3 Active Power,kW,7.48
605210,Whitlow Housing Saundersfoot,2023-06-14T16:30:00.000+00:00,busbar,,L2 Active Power,kW,23.57
605210,Whitlow Housing Saundersfoot,2023-06-14T16:30:00.000+00:00,busbar,,L1 Active Power,kW,11.58
605210,Whitlow Housing Saundersfoot,2023-06-14T16:30:00.000+00:00,busbar,,N Current (RMS),A,66.1
605210,Whitlow Housing Saundersfoot,2023-06-14T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.8
605210,Whitlow Housing Saundersfoot,2023-06-14T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.8
605210,Whitlow Housing Saundersfoot,2023-06-14T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
605210,Whitlow Housing Saundersfoot,2023-06-14T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.49
605210,Whitlow Housing Saundersfoot,2023-06-14T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.59
605210,Whitlow Housing Saundersfoot,2023-06-14T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
605210,Whitlow Housing Saundersfoot,2023-06-14T16:20:00.000+00:00,feeder,,L3 Active Power,kW,1.88
605210,Whitlow Housing Saundersfoot,2023-06-14T16:20:00.000+00:00,feeder,,L2 Active Power,kW,6.28
605210,Whitlow Housing Saundersfoot,2023-06-14T16:20:00.000+00:00,feeder,,L1 Active Power,kW,1.7
605210,Whitlow Housing Saundersfoot,2023-06-14T16:20:00.000+00:00,feeder,,N Current (RMS),A,19.9
605210,Whitlow Housing Saundersfoot,2023-06-14T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,8.3
605210,Whitlow Housing Saundersfoot,2023-06-14T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,27.3
605210,Whitlow Housing Saundersfoot,2023-06-14T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,9.2
605210,Whitlow Housing Saundersfoot,2023-06-14T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.84
605210,Whitlow Housing Saundersfoot,2023-06-14T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.39
605210,Whitlow Housing Saundersfoot,2023-06-14T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.73
605210,Whitlow Housing Saundersfoot,2023-06-14T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.6
605210,Whitlow Housing Saundersfoot,2023-06-14T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.26
605210,Whitlow Housing Saundersfoot,2023-06-14T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.31
605210,Whitlow Housing Saundersfoot,2023-06-14T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.2
605210,Whitlow Housing Saundersfoot,2023-06-14T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.2
605210,Whitlow Housing Saundersfoot,2023-06-14T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.5
605210,Whitlow Housing Saundersfoot,2023-06-14T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.9
605210,Whitlow Housing Saundersfoot,2023-06-14T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
605210,Whitlow Housing Saundersfoot,2023-06-14T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
605210,Whitlow Housing Saundersfoot,2023-06-14T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.07
605210,Whitlow Housing Saundersfoot,2023-06-14T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.38
605210,Whitlow Housing Saundersfoot,2023-06-14T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.92
605210,Whitlow Housing Saundersfoot,2023-06-14T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.18
605210,Whitlow Housing Saundersfoot,2023-06-14T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,28.9
605210,Whitlow Housing Saundersfoot,2023-06-14T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.7
605210,Whitlow Housing Saundersfoot,2023-06-14T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.1
605210,Whitlow Housing Saundersfoot,2023-06-14T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.0
605210,Whitlow Housing Saundersfoot,2023-06-14T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
605210,Whitlow Housing Saundersfoot,2023-06-14T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.98
605210,Whitlow Housing Saundersfoot,2023-06-14T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
605210,Whitlow Housing Saundersfoot,2023-06-14T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.07
605210,Whitlow Housing Saundersfoot,2023-06-14T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.61
605210,Whitlow Housing Saundersfoot,2023-06-14T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.98
605210,Whitlow Housing Saundersfoot,2023-06-14T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.4
605210,Whitlow Housing Saundersfoot,2023-06-14T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.7
605210,Whitlow Housing Saundersfoot,2023-06-14T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.3
605210,Whitlow Housing Saundersfoot,2023-06-14T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.4
605210,Whitlow Housing Saundersfoot,2023-06-14T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-14T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
605210,Whitlow Housing Saundersfoot,2023-06-14T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
605210,Whitlow Housing Saundersfoot,2023-06-14T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
605210,Whitlow Housing Saundersfoot,2023-06-14T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.18
605210,Whitlow Housing Saundersfoot,2023-06-14T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-14T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,1.3
605210,Whitlow Housing Saundersfoot,2023-06-14T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.4
605210,Whitlow Housing Saundersfoot,2023-06-14T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.5
605210,Whitlow Housing Saundersfoot,2023-06-14T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.6
605210,Whitlow Housing Saundersfoot,2023-06-14T16:20:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-14T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
605210,Whitlow Housing Saundersfoot,2023-06-14T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.41
605210,Whitlow Housing Saundersfoot,2023-06-14T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
605210,Whitlow Housing Saundersfoot,2023-06-14T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.27
605210,Whitlow Housing Saundersfoot,2023-06-14T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
605210,Whitlow Housing Saundersfoot,2023-06-14T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.44
605210,Whitlow Housing Saundersfoot,2023-06-14T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
605210,Whitlow Housing Saundersfoot,2023-06-14T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
605210,Whitlow Housing Saundersfoot,2023-06-14T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
605210,Whitlow Housing Saundersfoot,2023-06-14T16:20:00.000+00:00,busbar,,L3 Active Power,kW,6.18
605210,Whitlow Housing Saundersfoot,2023-06-14T16:20:00.000+00:00,busbar,,L2 Active Power,kW,20.24
605210,Whitlow Housing Saundersfoot,2023-06-14T16:20:00.000+00:00,busbar,,L1 Active Power,kW,15.17
605210,Whitlow Housing Saundersfoot,2023-06-14T16:20:00.000+00:00,busbar,,N Current (RMS),A,56.2
605210,Whitlow Housing Saundersfoot,2023-06-14T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.2
605210,Whitlow Housing Saundersfoot,2023-06-14T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.1
605210,Whitlow Housing Saundersfoot,2023-06-14T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.6
605210,Whitlow Housing Saundersfoot,2023-06-14T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.75
605210,Whitlow Housing Saundersfoot,2023-06-14T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.57
605210,Whitlow Housing Saundersfoot,2023-06-14T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
605210,Whitlow Housing Saundersfoot,2023-06-14T16:10:00.000+00:00,feeder,,L3 Active Power,kW,1.97
605210,Whitlow Housing Saundersfoot,2023-06-14T16:10:00.000+00:00,feeder,,L2 Active Power,kW,4.35
605210,Whitlow Housing Saundersfoot,2023-06-14T16:10:00.000+00:00,feeder,,L1 Active Power,kW,2.52
605210,Whitlow Housing Saundersfoot,2023-06-14T16:10:00.000+00:00,feeder,,N Current (RMS),A,11.8
605210,Whitlow Housing Saundersfoot,2023-06-14T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,9.0
605210,Whitlow Housing Saundersfoot,2023-06-14T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,19.7
605210,Whitlow Housing Saundersfoot,2023-06-14T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,11.7
605210,Whitlow Housing Saundersfoot,2023-06-14T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.93
605210,Whitlow Housing Saundersfoot,2023-06-14T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.33
605210,Whitlow Housing Saundersfoot,2023-06-14T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.53
605210,Whitlow Housing Saundersfoot,2023-06-14T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.44
605210,Whitlow Housing Saundersfoot,2023-06-14T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.72
605210,Whitlow Housing Saundersfoot,2023-06-14T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.3
605210,Whitlow Housing Saundersfoot,2023-06-14T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.7
605210,Whitlow Housing Saundersfoot,2023-06-14T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.7
605210,Whitlow Housing Saundersfoot,2023-06-14T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.3
605210,Whitlow Housing Saundersfoot,2023-06-14T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.7
605210,Whitlow Housing Saundersfoot,2023-06-14T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
605210,Whitlow Housing Saundersfoot,2023-06-14T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
605210,Whitlow Housing Saundersfoot,2023-06-14T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
605210,Whitlow Housing Saundersfoot,2023-06-14T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.21
605210,Whitlow Housing Saundersfoot,2023-06-14T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.3
605210,Whitlow Housing Saundersfoot,2023-06-14T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.07
605210,Whitlow Housing Saundersfoot,2023-06-14T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,30.9
605210,Whitlow Housing Saundersfoot,2023-06-14T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.8
605210,Whitlow Housing Saundersfoot,2023-06-14T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.1
605210,Whitlow Housing Saundersfoot,2023-06-14T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.9
