Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605210,Whitlow Housing Saundersfoot,2023-06-14T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.24
605210,Whitlow Housing Saundersfoot,2023-06-14T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
605210,Whitlow Housing Saundersfoot,2023-06-14T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
605210,Whitlow Housing Saundersfoot,2023-06-14T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.7
605210,Whitlow Housing Saundersfoot,2023-06-14T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.55
605210,Whitlow Housing Saundersfoot,2023-06-14T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.41
605210,Whitlow Housing Saundersfoot,2023-06-14T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.9
605210,Whitlow Housing Saundersfoot,2023-06-14T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.4
605210,Whitlow Housing Saundersfoot,2023-06-14T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.4
605210,Whitlow Housing Saundersfoot,2023-06-14T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.7
605210,Whitlow Housing Saundersfoot,2023-06-14T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-14T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
605210,Whitlow Housing Saundersfoot,2023-06-14T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
605210,Whitlow Housing Saundersfoot,2023-06-14T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
605210,Whitlow Housing Saundersfoot,2023-06-14T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.28
605210,Whitlow Housing Saundersfoot,2023-06-14T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-14T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,1.5
605210,Whitlow Housing Saundersfoot,2023-06-14T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.4
605210,Whitlow Housing Saundersfoot,2023-06-14T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.7
605210,Whitlow Housing Saundersfoot,2023-06-14T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.7
605210,Whitlow Housing Saundersfoot,2023-06-14T16:10:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-14T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
605210,Whitlow Housing Saundersfoot,2023-06-14T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
605210,Whitlow Housing Saundersfoot,2023-06-14T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
605210,Whitlow Housing Saundersfoot,2023-06-14T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.75
605210,Whitlow Housing Saundersfoot,2023-06-14T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
605210,Whitlow Housing Saundersfoot,2023-06-14T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.99
605210,Whitlow Housing Saundersfoot,2023-06-14T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
605210,Whitlow Housing Saundersfoot,2023-06-14T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
605210,Whitlow Housing Saundersfoot,2023-06-14T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
605210,Whitlow Housing Saundersfoot,2023-06-14T16:10:00.000+00:00,busbar,,L3 Active Power,kW,6.92
605210,Whitlow Housing Saundersfoot,2023-06-14T16:10:00.000+00:00,busbar,,L2 Active Power,kW,18.2
605210,Whitlow Housing Saundersfoot,2023-06-14T16:10:00.000+00:00,busbar,,L1 Active Power,kW,15.3
605210,Whitlow Housing Saundersfoot,2023-06-14T16:10:00.000+00:00,busbar,,N Current (RMS),A,48.3
605210,Whitlow Housing Saundersfoot,2023-06-14T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.1
605210,Whitlow Housing Saundersfoot,2023-06-14T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
605210,Whitlow Housing Saundersfoot,2023-06-14T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.5
605210,Whitlow Housing Saundersfoot,2023-06-14T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.37
605210,Whitlow Housing Saundersfoot,2023-06-14T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.43
605210,Whitlow Housing Saundersfoot,2023-06-14T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
605210,Whitlow Housing Saundersfoot,2023-06-14T16:00:00.000+00:00,feeder,,L3 Active Power,kW,2.99
605210,Whitlow Housing Saundersfoot,2023-06-14T16:00:00.000+00:00,feeder,,L2 Active Power,kW,6.05
605210,Whitlow Housing Saundersfoot,2023-06-14T16:00:00.000+00:00,feeder,,L1 Active Power,kW,1.33
605210,Whitlow Housing Saundersfoot,2023-06-14T16:00:00.000+00:00,feeder,,N Current (RMS),A,20.1
605210,Whitlow Housing Saundersfoot,2023-06-14T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,13.6
605210,Whitlow Housing Saundersfoot,2023-06-14T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,26.4
605210,Whitlow Housing Saundersfoot,2023-06-14T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,7.6
605210,Whitlow Housing Saundersfoot,2023-06-14T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.94
605210,Whitlow Housing Saundersfoot,2023-06-14T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.19
605210,Whitlow Housing Saundersfoot,2023-06-14T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.72
605210,Whitlow Housing Saundersfoot,2023-06-14T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.26
605210,Whitlow Housing Saundersfoot,2023-06-14T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.89
605210,Whitlow Housing Saundersfoot,2023-06-14T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.59
605210,Whitlow Housing Saundersfoot,2023-06-14T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.0
605210,Whitlow Housing Saundersfoot,2023-06-14T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.9
605210,Whitlow Housing Saundersfoot,2023-06-14T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.0
605210,Whitlow Housing Saundersfoot,2023-06-14T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.4
605210,Whitlow Housing Saundersfoot,2023-06-14T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
605210,Whitlow Housing Saundersfoot,2023-06-14T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
605210,Whitlow Housing Saundersfoot,2023-06-14T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.36
605210,Whitlow Housing Saundersfoot,2023-06-14T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.15
605210,Whitlow Housing Saundersfoot,2023-06-14T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.16
605210,Whitlow Housing Saundersfoot,2023-06-14T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.74
605210,Whitlow Housing Saundersfoot,2023-06-14T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,33.8
605210,Whitlow Housing Saundersfoot,2023-06-14T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.2
605210,Whitlow Housing Saundersfoot,2023-06-14T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.1
605210,Whitlow Housing Saundersfoot,2023-06-14T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.5
605210,Whitlow Housing Saundersfoot,2023-06-14T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.26
605210,Whitlow Housing Saundersfoot,2023-06-14T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
605210,Whitlow Housing Saundersfoot,2023-06-14T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
605210,Whitlow Housing Saundersfoot,2023-06-14T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.21
605210,Whitlow Housing Saundersfoot,2023-06-14T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.85
605210,Whitlow Housing Saundersfoot,2023-06-14T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.22
605210,Whitlow Housing Saundersfoot,2023-06-14T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.5
605210,Whitlow Housing Saundersfoot,2023-06-14T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.3
605210,Whitlow Housing Saundersfoot,2023-06-14T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.1
605210,Whitlow Housing Saundersfoot,2023-06-14T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.3
605210,Whitlow Housing Saundersfoot,2023-06-14T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-14T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
605210,Whitlow Housing Saundersfoot,2023-06-14T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
605210,Whitlow Housing Saundersfoot,2023-06-14T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
605210,Whitlow Housing Saundersfoot,2023-06-14T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.28
605210,Whitlow Housing Saundersfoot,2023-06-14T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-14T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,1.6
605210,Whitlow Housing Saundersfoot,2023-06-14T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.4
605210,Whitlow Housing Saundersfoot,2023-06-14T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.6
605210,Whitlow Housing Saundersfoot,2023-06-14T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.7
605210,Whitlow Housing Saundersfoot,2023-06-14T16:00:00.000+00:00,transformer,,Temperature,C,2.0
605210,Whitlow Housing Saundersfoot,2023-06-14T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
605210,Whitlow Housing Saundersfoot,2023-06-14T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
605210,Whitlow Housing Saundersfoot,2023-06-14T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
605210,Whitlow Housing Saundersfoot,2023-06-14T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.15
605210,Whitlow Housing Saundersfoot,2023-06-14T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
605210,Whitlow Housing Saundersfoot,2023-06-14T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
605210,Whitlow Housing Saundersfoot,2023-06-14T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
605210,Whitlow Housing Saundersfoot,2023-06-14T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
605210,Whitlow Housing Saundersfoot,2023-06-14T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
605210,Whitlow Housing Saundersfoot,2023-06-14T16:00:00.000+00:00,busbar,,L3 Active Power,kW,6.31
605210,Whitlow Housing Saundersfoot,2023-06-14T16:00:00.000+00:00,busbar,,L2 Active Power,kW,20.23
605210,Whitlow Housing Saundersfoot,2023-06-14T16:00:00.000+00:00,busbar,,L1 Active Power,kW,10.87
605210,Whitlow Housing Saundersfoot,2023-06-14T16:00:00.000+00:00,busbar,,N Current (RMS),A,56.4
605210,Whitlow Housing Saundersfoot,2023-06-14T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.6
605210,Whitlow Housing Saundersfoot,2023-06-14T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.6
605210,Whitlow Housing Saundersfoot,2023-06-14T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.5
605210,Whitlow Housing Saundersfoot,2023-06-14T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.29
605210,Whitlow Housing Saundersfoot,2023-06-14T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.48
605210,Whitlow Housing Saundersfoot,2023-06-14T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.67
605210,Whitlow Housing Saundersfoot,2023-06-14T15:50:00.000+00:00,feeder,,L3 Active Power,kW,2.74
605210,Whitlow Housing Saundersfoot,2023-06-14T15:50:00.000+00:00,feeder,,L2 Active Power,kW,8.82
605210,Whitlow Housing Saundersfoot,2023-06-14T15:50:00.000+00:00,feeder,,L1 Active Power,kW,1.13
605210,Whitlow Housing Saundersfoot,2023-06-14T15:50:00.000+00:00,feeder,,N Current (RMS),A,30.6
605210,Whitlow Housing Saundersfoot,2023-06-14T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,12.0
605210,Whitlow Housing Saundersfoot,2023-06-14T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,37.6
605210,Whitlow Housing Saundersfoot,2023-06-14T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,8.0
605210,Whitlow Housing Saundersfoot,2023-06-14T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.62
605210,Whitlow Housing Saundersfoot,2023-06-14T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.48
605210,Whitlow Housing Saundersfoot,2023-06-14T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.35
605210,Whitlow Housing Saundersfoot,2023-06-14T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.6
605210,Whitlow Housing Saundersfoot,2023-06-14T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.71
605210,Whitlow Housing Saundersfoot,2023-06-14T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.31
605210,Whitlow Housing Saundersfoot,2023-06-14T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.5
605210,Whitlow Housing Saundersfoot,2023-06-14T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.3
605210,Whitlow Housing Saundersfoot,2023-06-14T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.3
605210,Whitlow Housing Saundersfoot,2023-06-14T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.8
605210,Whitlow Housing Saundersfoot,2023-06-14T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.77
605210,Whitlow Housing Saundersfoot,2023-06-14T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
605210,Whitlow Housing Saundersfoot,2023-06-14T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.15
605210,Whitlow Housing Saundersfoot,2023-06-14T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.8
605210,Whitlow Housing Saundersfoot,2023-06-14T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.37
605210,Whitlow Housing Saundersfoot,2023-06-14T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.18
605210,Whitlow Housing Saundersfoot,2023-06-14T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,34.1
605210,Whitlow Housing Saundersfoot,2023-06-14T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.2
605210,Whitlow Housing Saundersfoot,2023-06-14T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.1
605210,Whitlow Housing Saundersfoot,2023-06-14T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.4
605210,Whitlow Housing Saundersfoot,2023-06-14T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.13
605210,Whitlow Housing Saundersfoot,2023-06-14T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
605210,Whitlow Housing Saundersfoot,2023-06-14T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
605210,Whitlow Housing Saundersfoot,2023-06-14T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.09
605210,Whitlow Housing Saundersfoot,2023-06-14T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.7
605210,Whitlow Housing Saundersfoot,2023-06-14T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.11
605210,Whitlow Housing Saundersfoot,2023-06-14T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.1
605210,Whitlow Housing Saundersfoot,2023-06-14T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.7
605210,Whitlow Housing Saundersfoot,2023-06-14T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.7
605210,Whitlow Housing Saundersfoot,2023-06-14T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.0
605210,Whitlow Housing Saundersfoot,2023-06-14T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
605210,Whitlow Housing Saundersfoot,2023-06-14T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
605210,Whitlow Housing Saundersfoot,2023-06-14T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
605210,Whitlow Housing Saundersfoot,2023-06-14T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
605210,Whitlow Housing Saundersfoot,2023-06-14T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.31
605210,Whitlow Housing Saundersfoot,2023-06-14T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-14T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,1.6
605210,Whitlow Housing Saundersfoot,2023-06-14T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.5
605210,Whitlow Housing Saundersfoot,2023-06-14T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.9
605210,Whitlow Housing Saundersfoot,2023-06-14T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.9
605210,Whitlow Housing Saundersfoot,2023-06-14T15:50:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-14T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
605210,Whitlow Housing Saundersfoot,2023-06-14T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
605210,Whitlow Housing Saundersfoot,2023-06-14T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
605210,Whitlow Housing Saundersfoot,2023-06-14T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
605210,Whitlow Housing Saundersfoot,2023-06-14T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
605210,Whitlow Housing Saundersfoot,2023-06-14T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
605210,Whitlow Housing Saundersfoot,2023-06-14T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
605210,Whitlow Housing Saundersfoot,2023-06-14T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
605210,Whitlow Housing Saundersfoot,2023-06-14T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
605210,Whitlow Housing Saundersfoot,2023-06-14T15:50:00.000+00:00,busbar,,L3 Active Power,kW,7.64
605210,Whitlow Housing Saundersfoot,2023-06-14T15:50:00.000+00:00,busbar,,L2 Active Power,kW,22.9
605210,Whitlow Housing Saundersfoot,2023-06-14T15:50:00.000+00:00,busbar,,L1 Active Power,kW,7.74
605210,Whitlow Housing Saundersfoot,2023-06-14T15:50:00.000+00:00,busbar,,N Current (RMS),A,68.8
605210,Whitlow Housing Saundersfoot,2023-06-14T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.6
605210,Whitlow Housing Saundersfoot,2023-06-14T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.5
605210,Whitlow Housing Saundersfoot,2023-06-14T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.9
605210,Whitlow Housing Saundersfoot,2023-06-14T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.46
605210,Whitlow Housing Saundersfoot,2023-06-14T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.44
605210,Whitlow Housing Saundersfoot,2023-06-14T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
605210,Whitlow Housing Saundersfoot,2023-06-14T15:40:00.000+00:00,feeder,,L3 Active Power,kW,3.13
605210,Whitlow Housing Saundersfoot,2023-06-14T15:40:00.000+00:00,feeder,,L2 Active Power,kW,8.29
605210,Whitlow Housing Saundersfoot,2023-06-14T15:40:00.000+00:00,feeder,,L1 Active Power,kW,1.03
605210,Whitlow Housing Saundersfoot,2023-06-14T15:40:00.000+00:00,feeder,,N Current (RMS),A,27.8
605210,Whitlow Housing Saundersfoot,2023-06-14T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,13.6
605210,Whitlow Housing Saundersfoot,2023-06-14T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,35.5
605210,Whitlow Housing Saundersfoot,2023-06-14T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,7.4
605210,Whitlow Housing Saundersfoot,2023-06-14T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.75
605210,Whitlow Housing Saundersfoot,2023-06-14T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.37
605210,Whitlow Housing Saundersfoot,2023-06-14T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.58
605210,Whitlow Housing Saundersfoot,2023-06-14T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.15
605210,Whitlow Housing Saundersfoot,2023-06-14T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.87
605210,Whitlow Housing Saundersfoot,2023-06-14T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.94
605210,Whitlow Housing Saundersfoot,2023-06-14T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.2
605210,Whitlow Housing Saundersfoot,2023-06-14T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.0
605210,Whitlow Housing Saundersfoot,2023-06-14T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.9
605210,Whitlow Housing Saundersfoot,2023-06-14T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.4
605210,Whitlow Housing Saundersfoot,2023-06-14T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
605210,Whitlow Housing Saundersfoot,2023-06-14T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.41
605210,Whitlow Housing Saundersfoot,2023-06-14T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.25
605210,Whitlow Housing Saundersfoot,2023-06-14T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.13
605210,Whitlow Housing Saundersfoot,2023-06-14T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.69
605210,Whitlow Housing Saundersfoot,2023-06-14T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.53
605210,Whitlow Housing Saundersfoot,2023-06-14T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,28.9
605210,Whitlow Housing Saundersfoot,2023-06-14T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.4
605210,Whitlow Housing Saundersfoot,2023-06-14T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.1
605210,Whitlow Housing Saundersfoot,2023-06-14T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.2
605210,Whitlow Housing Saundersfoot,2023-06-14T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
605210,Whitlow Housing Saundersfoot,2023-06-14T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
605210,Whitlow Housing Saundersfoot,2023-06-14T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
605210,Whitlow Housing Saundersfoot,2023-06-14T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.93
605210,Whitlow Housing Saundersfoot,2023-06-14T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.81
605210,Whitlow Housing Saundersfoot,2023-06-14T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.25
605210,Whitlow Housing Saundersfoot,2023-06-14T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.5
605210,Whitlow Housing Saundersfoot,2023-06-14T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.1
605210,Whitlow Housing Saundersfoot,2023-06-14T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.0
605210,Whitlow Housing Saundersfoot,2023-06-14T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.7
605210,Whitlow Housing Saundersfoot,2023-06-14T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
605210,Whitlow Housing Saundersfoot,2023-06-14T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
605210,Whitlow Housing Saundersfoot,2023-06-14T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
605210,Whitlow Housing Saundersfoot,2023-06-14T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
605210,Whitlow Housing Saundersfoot,2023-06-14T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.32
605210,Whitlow Housing Saundersfoot,2023-06-14T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-14T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,1.7
605210,Whitlow Housing Saundersfoot,2023-06-14T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.5
605210,Whitlow Housing Saundersfoot,2023-06-14T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.9
605210,Whitlow Housing Saundersfoot,2023-06-14T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.9
605210,Whitlow Housing Saundersfoot,2023-06-14T15:40:00.000+00:00,transformer,,Temperature,C,1.4
605210,Whitlow Housing Saundersfoot,2023-06-14T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
605210,Whitlow Housing Saundersfoot,2023-06-14T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
605210,Whitlow Housing Saundersfoot,2023-06-14T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
605210,Whitlow Housing Saundersfoot,2023-06-14T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.11
605210,Whitlow Housing Saundersfoot,2023-06-14T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
605210,Whitlow Housing Saundersfoot,2023-06-14T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
605210,Whitlow Housing Saundersfoot,2023-06-14T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
605210,Whitlow Housing Saundersfoot,2023-06-14T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
605210,Whitlow Housing Saundersfoot,2023-06-14T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
605210,Whitlow Housing Saundersfoot,2023-06-14T15:40:00.000+00:00,busbar,,L3 Active Power,kW,8.08
605210,Whitlow Housing Saundersfoot,2023-06-14T15:40:00.000+00:00,busbar,,L2 Active Power,kW,21.98
605210,Whitlow Housing Saundersfoot,2023-06-14T15:40:00.000+00:00,busbar,,L1 Active Power,kW,7.75
605210,Whitlow Housing Saundersfoot,2023-06-14T15:40:00.000+00:00,busbar,,N Current (RMS),A,64.3
605210,Whitlow Housing Saundersfoot,2023-06-14T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.3
605210,Whitlow Housing Saundersfoot,2023-06-14T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.9
605210,Whitlow Housing Saundersfoot,2023-06-14T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.9
605210,Whitlow Housing Saundersfoot,2023-06-14T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.76
605210,Whitlow Housing Saundersfoot,2023-06-14T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.32
605210,Whitlow Housing Saundersfoot,2023-06-14T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
605210,Whitlow Housing Saundersfoot,2023-06-14T15:30:00.000+00:00,feeder,,L3 Active Power,kW,2.51
605210,Whitlow Housing Saundersfoot,2023-06-14T15:30:00.000+00:00,feeder,,L2 Active Power,kW,3.7
605210,Whitlow Housing Saundersfoot,2023-06-14T15:30:00.000+00:00,feeder,,L1 Active Power,kW,1.48
605210,Whitlow Housing Saundersfoot,2023-06-14T15:30:00.000+00:00,feeder,,N Current (RMS),A,13.1
605210,Whitlow Housing Saundersfoot,2023-06-14T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,11.5
605210,Whitlow Housing Saundersfoot,2023-06-14T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,16.9
605210,Whitlow Housing Saundersfoot,2023-06-14T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,10.7
605210,Whitlow Housing Saundersfoot,2023-06-14T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.73
605210,Whitlow Housing Saundersfoot,2023-06-14T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.38
605210,Whitlow Housing Saundersfoot,2023-06-14T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.83
605210,Whitlow Housing Saundersfoot,2023-06-14T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.94
605210,Whitlow Housing Saundersfoot,2023-06-14T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.71
605210,Whitlow Housing Saundersfoot,2023-06-14T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.46
605210,Whitlow Housing Saundersfoot,2023-06-14T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.3
605210,Whitlow Housing Saundersfoot,2023-06-14T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.2
605210,Whitlow Housing Saundersfoot,2023-06-14T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.2
605210,Whitlow Housing Saundersfoot,2023-06-14T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.4
605210,Whitlow Housing Saundersfoot,2023-06-14T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
605210,Whitlow Housing Saundersfoot,2023-06-14T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.31
605210,Whitlow Housing Saundersfoot,2023-06-14T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.35
605210,Whitlow Housing Saundersfoot,2023-06-14T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.64
605210,Whitlow Housing Saundersfoot,2023-06-14T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.65
605210,Whitlow Housing Saundersfoot,2023-06-14T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.39
605210,Whitlow Housing Saundersfoot,2023-06-14T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,33.8
605210,Whitlow Housing Saundersfoot,2023-06-14T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.8
605210,Whitlow Housing Saundersfoot,2023-06-14T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.6
605210,Whitlow Housing Saundersfoot,2023-06-14T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.3
605210,Whitlow Housing Saundersfoot,2023-06-14T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.18
605210,Whitlow Housing Saundersfoot,2023-06-14T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
605210,Whitlow Housing Saundersfoot,2023-06-14T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
605210,Whitlow Housing Saundersfoot,2023-06-14T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
605210,Whitlow Housing Saundersfoot,2023-06-14T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.83
605210,Whitlow Housing Saundersfoot,2023-06-14T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.08
605210,Whitlow Housing Saundersfoot,2023-06-14T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.2
605210,Whitlow Housing Saundersfoot,2023-06-14T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.4
605210,Whitlow Housing Saundersfoot,2023-06-14T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.1
605210,Whitlow Housing Saundersfoot,2023-06-14T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.5
605210,Whitlow Housing Saundersfoot,2023-06-14T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-14T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
605210,Whitlow Housing Saundersfoot,2023-06-14T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
605210,Whitlow Housing Saundersfoot,2023-06-14T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
605210,Whitlow Housing Saundersfoot,2023-06-14T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.2
605210,Whitlow Housing Saundersfoot,2023-06-14T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-14T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,1.4
605210,Whitlow Housing Saundersfoot,2023-06-14T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.5
605210,Whitlow Housing Saundersfoot,2023-06-14T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.7
605210,Whitlow Housing Saundersfoot,2023-06-14T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.9
605210,Whitlow Housing Saundersfoot,2023-06-14T15:30:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-14T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
605210,Whitlow Housing Saundersfoot,2023-06-14T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
605210,Whitlow Housing Saundersfoot,2023-06-14T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
605210,Whitlow Housing Saundersfoot,2023-06-14T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.49
605210,Whitlow Housing Saundersfoot,2023-06-14T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
605210,Whitlow Housing Saundersfoot,2023-06-14T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
605210,Whitlow Housing Saundersfoot,2023-06-14T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
605210,Whitlow Housing Saundersfoot,2023-06-14T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
605210,Whitlow Housing Saundersfoot,2023-06-14T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
605210,Whitlow Housing Saundersfoot,2023-06-14T15:30:00.000+00:00,busbar,,L3 Active Power,kW,5.82
605210,Whitlow Housing Saundersfoot,2023-06-14T15:30:00.000+00:00,busbar,,L2 Active Power,kW,18.1
605210,Whitlow Housing Saundersfoot,2023-06-14T15:30:00.000+00:00,busbar,,L1 Active Power,kW,8.4
605210,Whitlow Housing Saundersfoot,2023-06-14T15:30:00.000+00:00,busbar,,N Current (RMS),A,50.2
605210,Whitlow Housing Saundersfoot,2023-06-14T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.3
605210,Whitlow Housing Saundersfoot,2023-06-14T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.1
605210,Whitlow Housing Saundersfoot,2023-06-14T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.1
605210,Whitlow Housing Saundersfoot,2023-06-14T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.58
605210,Whitlow Housing Saundersfoot,2023-06-14T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.47
605210,Whitlow Housing Saundersfoot,2023-06-14T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
605210,Whitlow Housing Saundersfoot,2023-06-14T15:20:00.000+00:00,feeder,,L3 Active Power,kW,1.92
605210,Whitlow Housing Saundersfoot,2023-06-14T15:20:00.000+00:00,feeder,,L2 Active Power,kW,3.67
605210,Whitlow Housing Saundersfoot,2023-06-14T15:20:00.000+00:00,feeder,,L1 Active Power,kW,3.39
605210,Whitlow Housing Saundersfoot,2023-06-14T15:20:00.000+00:00,feeder,,N Current (RMS),A,11.6
605210,Whitlow Housing Saundersfoot,2023-06-14T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,8.7
605210,Whitlow Housing Saundersfoot,2023-06-14T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,16.9
605210,Whitlow Housing Saundersfoot,2023-06-14T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,15.8
605210,Whitlow Housing Saundersfoot,2023-06-14T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.8
605210,Whitlow Housing Saundersfoot,2023-06-14T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.46
605210,Whitlow Housing Saundersfoot,2023-06-14T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.86
605210,Whitlow Housing Saundersfoot,2023-06-14T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.54
605210,Whitlow Housing Saundersfoot,2023-06-14T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.71
605210,Whitlow Housing Saundersfoot,2023-06-14T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.38
605210,Whitlow Housing Saundersfoot,2023-06-14T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,14.3
605210,Whitlow Housing Saundersfoot,2023-06-14T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.4
605210,Whitlow Housing Saundersfoot,2023-06-14T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.3
605210,Whitlow Housing Saundersfoot,2023-06-14T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.3
605210,Whitlow Housing Saundersfoot,2023-06-14T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
605210,Whitlow Housing Saundersfoot,2023-06-14T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
605210,Whitlow Housing Saundersfoot,2023-06-14T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.25
605210,Whitlow Housing Saundersfoot,2023-06-14T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.39
605210,Whitlow Housing Saundersfoot,2023-06-14T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.46
605210,Whitlow Housing Saundersfoot,2023-06-14T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.65
605210,Whitlow Housing Saundersfoot,2023-06-14T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,31.7
605210,Whitlow Housing Saundersfoot,2023-06-14T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.9
605210,Whitlow Housing Saundersfoot,2023-06-14T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.1
605210,Whitlow Housing Saundersfoot,2023-06-14T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.4
605210,Whitlow Housing Saundersfoot,2023-06-14T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
605210,Whitlow Housing Saundersfoot,2023-06-14T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
605210,Whitlow Housing Saundersfoot,2023-06-14T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
605210,Whitlow Housing Saundersfoot,2023-06-14T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.82
605210,Whitlow Housing Saundersfoot,2023-06-14T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.35
605210,Whitlow Housing Saundersfoot,2023-06-14T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.08
605210,Whitlow Housing Saundersfoot,2023-06-14T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.9
605210,Whitlow Housing Saundersfoot,2023-06-14T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.7
605210,Whitlow Housing Saundersfoot,2023-06-14T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.5
605210,Whitlow Housing Saundersfoot,2023-06-14T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.4
605210,Whitlow Housing Saundersfoot,2023-06-14T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-14T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
605210,Whitlow Housing Saundersfoot,2023-06-14T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
605210,Whitlow Housing Saundersfoot,2023-06-14T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-14T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.26
605210,Whitlow Housing Saundersfoot,2023-06-14T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-14T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,1.4
605210,Whitlow Housing Saundersfoot,2023-06-14T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.4
605210,Whitlow Housing Saundersfoot,2023-06-14T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.7
605210,Whitlow Housing Saundersfoot,2023-06-14T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.8
605210,Whitlow Housing Saundersfoot,2023-06-14T15:20:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-14T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
605210,Whitlow Housing Saundersfoot,2023-06-14T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.79
605210,Whitlow Housing Saundersfoot,2023-06-14T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
605210,Whitlow Housing Saundersfoot,2023-06-14T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.83
605210,Whitlow Housing Saundersfoot,2023-06-14T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
605210,Whitlow Housing Saundersfoot,2023-06-14T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
605210,Whitlow Housing Saundersfoot,2023-06-14T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
605210,Whitlow Housing Saundersfoot,2023-06-14T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
605210,Whitlow Housing Saundersfoot,2023-06-14T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
605210,Whitlow Housing Saundersfoot,2023-06-14T15:20:00.000+00:00,busbar,,L3 Active Power,kW,5.9
605210,Whitlow Housing Saundersfoot,2023-06-14T15:20:00.000+00:00,busbar,,L2 Active Power,kW,16.46
605210,Whitlow Housing Saundersfoot,2023-06-14T15:20:00.000+00:00,busbar,,L1 Active Power,kW,9.5
605210,Whitlow Housing Saundersfoot,2023-06-14T15:20:00.000+00:00,busbar,,N Current (RMS),A,41.6
605210,Whitlow Housing Saundersfoot,2023-06-14T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.2
605210,Whitlow Housing Saundersfoot,2023-06-14T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
605210,Whitlow Housing Saundersfoot,2023-06-14T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.7
605210,Whitlow Housing Saundersfoot,2023-06-14T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.24
605210,Whitlow Housing Saundersfoot,2023-06-14T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.53
605210,Whitlow Housing Saundersfoot,2023-06-14T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
605210,Whitlow Housing Saundersfoot,2023-06-14T15:10:00.000+00:00,feeder,,L3 Active Power,kW,1.88
605210,Whitlow Housing Saundersfoot,2023-06-14T15:10:00.000+00:00,feeder,,L2 Active Power,kW,2.88
605210,Whitlow Housing Saundersfoot,2023-06-14T15:10:00.000+00:00,feeder,,L1 Active Power,kW,2.54
605210,Whitlow Housing Saundersfoot,2023-06-14T15:10:00.000+00:00,feeder,,N Current (RMS),A,8.5
605210,Whitlow Housing Saundersfoot,2023-06-14T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,8.7
605210,Whitlow Housing Saundersfoot,2023-06-14T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.8
605210,Whitlow Housing Saundersfoot,2023-06-14T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,11.6
605210,Whitlow Housing Saundersfoot,2023-06-14T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.99
605210,Whitlow Housing Saundersfoot,2023-06-14T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.51
605210,Whitlow Housing Saundersfoot,2023-06-14T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.88
605210,Whitlow Housing Saundersfoot,2023-06-14T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.98
605210,Whitlow Housing Saundersfoot,2023-06-14T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.62
605210,Whitlow Housing Saundersfoot,2023-06-14T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.47
605210,Whitlow Housing Saundersfoot,2023-06-14T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.8
605210,Whitlow Housing Saundersfoot,2023-06-14T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.9
605210,Whitlow Housing Saundersfoot,2023-06-14T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.0
605210,Whitlow Housing Saundersfoot,2023-06-14T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.3
605210,Whitlow Housing Saundersfoot,2023-06-14T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
605210,Whitlow Housing Saundersfoot,2023-06-14T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
605210,Whitlow Housing Saundersfoot,2023-06-14T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.29
605210,Whitlow Housing Saundersfoot,2023-06-14T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.53
605210,Whitlow Housing Saundersfoot,2023-06-14T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.55
605210,Whitlow Housing Saundersfoot,2023-06-14T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.38
605210,Whitlow Housing Saundersfoot,2023-06-14T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,35.6
605210,Whitlow Housing Saundersfoot,2023-06-14T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.6
605210,Whitlow Housing Saundersfoot,2023-06-14T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.0
605210,Whitlow Housing Saundersfoot,2023-06-14T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.1
605210,Whitlow Housing Saundersfoot,2023-06-14T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.15
605210,Whitlow Housing Saundersfoot,2023-06-14T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
605210,Whitlow Housing Saundersfoot,2023-06-14T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
605210,Whitlow Housing Saundersfoot,2023-06-14T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.32
605210,Whitlow Housing Saundersfoot,2023-06-14T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.59
605210,Whitlow Housing Saundersfoot,2023-06-14T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.39
605210,Whitlow Housing Saundersfoot,2023-06-14T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.6
605210,Whitlow Housing Saundersfoot,2023-06-14T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.9
605210,Whitlow Housing Saundersfoot,2023-06-14T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.4
605210,Whitlow Housing Saundersfoot,2023-06-14T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.5
605210,Whitlow Housing Saundersfoot,2023-06-14T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
605210,Whitlow Housing Saundersfoot,2023-06-14T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
605210,Whitlow Housing Saundersfoot,2023-06-14T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
605210,Whitlow Housing Saundersfoot,2023-06-14T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
605210,Whitlow Housing Saundersfoot,2023-06-14T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.25
605210,Whitlow Housing Saundersfoot,2023-06-14T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-14T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,1.4
605210,Whitlow Housing Saundersfoot,2023-06-14T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.3
605210,Whitlow Housing Saundersfoot,2023-06-14T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.6
605210,Whitlow Housing Saundersfoot,2023-06-14T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.6
605210,Whitlow Housing Saundersfoot,2023-06-14T15:10:00.000+00:00,transformer,,Temperature,C,3.3
605210,Whitlow Housing Saundersfoot,2023-06-14T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
605210,Whitlow Housing Saundersfoot,2023-06-14T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
605210,Whitlow Housing Saundersfoot,2023-06-14T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
605210,Whitlow Housing Saundersfoot,2023-06-14T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.97
605210,Whitlow Housing Saundersfoot,2023-06-14T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
605210,Whitlow Housing Saundersfoot,2023-06-14T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.73
605210,Whitlow Housing Saundersfoot,2023-06-14T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
605210,Whitlow Housing Saundersfoot,2023-06-14T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
605210,Whitlow Housing Saundersfoot,2023-06-14T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
605210,Whitlow Housing Saundersfoot,2023-06-14T15:10:00.000+00:00,busbar,,L3 Active Power,kW,2.65
605210,Whitlow Housing Saundersfoot,2023-06-14T15:10:00.000+00:00,busbar,,L2 Active Power,kW,19.9
605210,Whitlow Housing Saundersfoot,2023-06-14T15:10:00.000+00:00,busbar,,L1 Active Power,kW,8.77
605210,Whitlow Housing Saundersfoot,2023-06-14T15:10:00.000+00:00,busbar,,N Current (RMS),A,66.0
605210,Whitlow Housing Saundersfoot,2023-06-14T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,15.3
605210,Whitlow Housing Saundersfoot,2023-06-14T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.6
605210,Whitlow Housing Saundersfoot,2023-06-14T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.1
605210,Whitlow Housing Saundersfoot,2023-06-14T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.62
605210,Whitlow Housing Saundersfoot,2023-06-14T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.51
605210,Whitlow Housing Saundersfoot,2023-06-14T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
605210,Whitlow Housing Saundersfoot,2023-06-14T15:00:00.000+00:00,feeder,,L3 Active Power,kW,3.22
605210,Whitlow Housing Saundersfoot,2023-06-14T15:00:00.000+00:00,feeder,,L2 Active Power,kW,2.95
605210,Whitlow Housing Saundersfoot,2023-06-14T15:00:00.000+00:00,feeder,,L1 Active Power,kW,5.13
605210,Whitlow Housing Saundersfoot,2023-06-14T15:00:00.000+00:00,feeder,,N Current (RMS),A,14.0
605210,Whitlow Housing Saundersfoot,2023-06-14T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,14.1
605210,Whitlow Housing Saundersfoot,2023-06-14T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.1
605210,Whitlow Housing Saundersfoot,2023-06-14T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,22.7
605210,Whitlow Housing Saundersfoot,2023-06-14T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.05
605210,Whitlow Housing Saundersfoot,2023-06-14T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.37
605210,Whitlow Housing Saundersfoot,2023-06-14T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.84
605210,Whitlow Housing Saundersfoot,2023-06-14T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.71
605210,Whitlow Housing Saundersfoot,2023-06-14T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.76
605210,Whitlow Housing Saundersfoot,2023-06-14T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.54
605210,Whitlow Housing Saundersfoot,2023-06-14T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.4
605210,Whitlow Housing Saundersfoot,2023-06-14T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.6
605210,Whitlow Housing Saundersfoot,2023-06-14T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.5
605210,Whitlow Housing Saundersfoot,2023-06-14T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.7
605210,Whitlow Housing Saundersfoot,2023-06-14T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
605210,Whitlow Housing Saundersfoot,2023-06-14T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
605210,Whitlow Housing Saundersfoot,2023-06-14T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
605210,Whitlow Housing Saundersfoot,2023-06-14T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.91
605210,Whitlow Housing Saundersfoot,2023-06-14T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.09
605210,Whitlow Housing Saundersfoot,2023-06-14T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.42
605210,Whitlow Housing Saundersfoot,2023-06-14T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,35.3
605210,Whitlow Housing Saundersfoot,2023-06-14T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.7
605210,Whitlow Housing Saundersfoot,2023-06-14T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.1
