Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605210,Whitlow Housing Saundersfoot,2023-06-14T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.4
605210,Whitlow Housing Saundersfoot,2023-06-14T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
605210,Whitlow Housing Saundersfoot,2023-06-14T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
605210,Whitlow Housing Saundersfoot,2023-06-14T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
605210,Whitlow Housing Saundersfoot,2023-06-14T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.16
605210,Whitlow Housing Saundersfoot,2023-06-14T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.93
605210,Whitlow Housing Saundersfoot,2023-06-14T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.41
605210,Whitlow Housing Saundersfoot,2023-06-14T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.4
605210,Whitlow Housing Saundersfoot,2023-06-14T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.8
605210,Whitlow Housing Saundersfoot,2023-06-14T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.5
605210,Whitlow Housing Saundersfoot,2023-06-14T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.3
605210,Whitlow Housing Saundersfoot,2023-06-14T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-14T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
605210,Whitlow Housing Saundersfoot,2023-06-14T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
605210,Whitlow Housing Saundersfoot,2023-06-14T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
605210,Whitlow Housing Saundersfoot,2023-06-14T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.19
605210,Whitlow Housing Saundersfoot,2023-06-14T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-14T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,1.3
605210,Whitlow Housing Saundersfoot,2023-06-14T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.4
605210,Whitlow Housing Saundersfoot,2023-06-14T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.5
605210,Whitlow Housing Saundersfoot,2023-06-14T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.7
605210,Whitlow Housing Saundersfoot,2023-06-14T15:00:00.000+00:00,transformer,,Temperature,C,8.0
605210,Whitlow Housing Saundersfoot,2023-06-14T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
605210,Whitlow Housing Saundersfoot,2023-06-14T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.9
605210,Whitlow Housing Saundersfoot,2023-06-14T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
605210,Whitlow Housing Saundersfoot,2023-06-14T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.88
605210,Whitlow Housing Saundersfoot,2023-06-14T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
605210,Whitlow Housing Saundersfoot,2023-06-14T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.35
605210,Whitlow Housing Saundersfoot,2023-06-14T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
605210,Whitlow Housing Saundersfoot,2023-06-14T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
605210,Whitlow Housing Saundersfoot,2023-06-14T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
605210,Whitlow Housing Saundersfoot,2023-06-14T15:00:00.000+00:00,busbar,,L3 Active Power,kW,3.19
605210,Whitlow Housing Saundersfoot,2023-06-14T15:00:00.000+00:00,busbar,,L2 Active Power,kW,14.92
605210,Whitlow Housing Saundersfoot,2023-06-14T15:00:00.000+00:00,busbar,,L1 Active Power,kW,10.65
605210,Whitlow Housing Saundersfoot,2023-06-14T15:00:00.000+00:00,busbar,,N Current (RMS),A,45.6
605210,Whitlow Housing Saundersfoot,2023-06-14T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,17.1
605210,Whitlow Housing Saundersfoot,2023-06-14T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
605210,Whitlow Housing Saundersfoot,2023-06-14T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.2
605210,Whitlow Housing Saundersfoot,2023-06-14T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.41
605210,Whitlow Housing Saundersfoot,2023-06-14T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.66
605210,Whitlow Housing Saundersfoot,2023-06-14T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
605210,Whitlow Housing Saundersfoot,2023-06-14T14:50:00.000+00:00,feeder,,L3 Active Power,kW,3.12
605210,Whitlow Housing Saundersfoot,2023-06-14T14:50:00.000+00:00,feeder,,L2 Active Power,kW,6.94
605210,Whitlow Housing Saundersfoot,2023-06-14T14:50:00.000+00:00,feeder,,L1 Active Power,kW,2.51
605210,Whitlow Housing Saundersfoot,2023-06-14T14:50:00.000+00:00,feeder,,N Current (RMS),A,23.2
605210,Whitlow Housing Saundersfoot,2023-06-14T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,13.5
605210,Whitlow Housing Saundersfoot,2023-06-14T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,31.3
605210,Whitlow Housing Saundersfoot,2023-06-14T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,14.0
605210,Whitlow Housing Saundersfoot,2023-06-14T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.83
605210,Whitlow Housing Saundersfoot,2023-06-14T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
605210,Whitlow Housing Saundersfoot,2023-06-14T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.91
605210,Whitlow Housing Saundersfoot,2023-06-14T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.42
605210,Whitlow Housing Saundersfoot,2023-06-14T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.93
605210,Whitlow Housing Saundersfoot,2023-06-14T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.02
605210,Whitlow Housing Saundersfoot,2023-06-14T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.8
605210,Whitlow Housing Saundersfoot,2023-06-14T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.2
605210,Whitlow Housing Saundersfoot,2023-06-14T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.3
605210,Whitlow Housing Saundersfoot,2023-06-14T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.6
605210,Whitlow Housing Saundersfoot,2023-06-14T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
605210,Whitlow Housing Saundersfoot,2023-06-14T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
605210,Whitlow Housing Saundersfoot,2023-06-14T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-14T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.92
605210,Whitlow Housing Saundersfoot,2023-06-14T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.58
605210,Whitlow Housing Saundersfoot,2023-06-14T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.46
605210,Whitlow Housing Saundersfoot,2023-06-14T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.2
605210,Whitlow Housing Saundersfoot,2023-06-14T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.5
605210,Whitlow Housing Saundersfoot,2023-06-14T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.2
605210,Whitlow Housing Saundersfoot,2023-06-14T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.8
605210,Whitlow Housing Saundersfoot,2023-06-14T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
605210,Whitlow Housing Saundersfoot,2023-06-14T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
605210,Whitlow Housing Saundersfoot,2023-06-14T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
605210,Whitlow Housing Saundersfoot,2023-06-14T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.41
605210,Whitlow Housing Saundersfoot,2023-06-14T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.78
605210,Whitlow Housing Saundersfoot,2023-06-14T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.66
605210,Whitlow Housing Saundersfoot,2023-06-14T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.0
605210,Whitlow Housing Saundersfoot,2023-06-14T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.0
605210,Whitlow Housing Saundersfoot,2023-06-14T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.9
605210,Whitlow Housing Saundersfoot,2023-06-14T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.3
605210,Whitlow Housing Saundersfoot,2023-06-14T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-14T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
605210,Whitlow Housing Saundersfoot,2023-06-14T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-14T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-14T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.28
605210,Whitlow Housing Saundersfoot,2023-06-14T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-14T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,1.5
605210,Whitlow Housing Saundersfoot,2023-06-14T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.4
605210,Whitlow Housing Saundersfoot,2023-06-14T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.7
605210,Whitlow Housing Saundersfoot,2023-06-14T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.8
605210,Whitlow Housing Saundersfoot,2023-06-14T14:50:00.000+00:00,transformer,,Temperature,C,1.1
605210,Whitlow Housing Saundersfoot,2023-06-14T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
605210,Whitlow Housing Saundersfoot,2023-06-14T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.31
605210,Whitlow Housing Saundersfoot,2023-06-14T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
605210,Whitlow Housing Saundersfoot,2023-06-14T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.33
605210,Whitlow Housing Saundersfoot,2023-06-14T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
605210,Whitlow Housing Saundersfoot,2023-06-14T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.83
605210,Whitlow Housing Saundersfoot,2023-06-14T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
605210,Whitlow Housing Saundersfoot,2023-06-14T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
605210,Whitlow Housing Saundersfoot,2023-06-14T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
605210,Whitlow Housing Saundersfoot,2023-06-14T14:50:00.000+00:00,busbar,,L3 Active Power,kW,3.05
605210,Whitlow Housing Saundersfoot,2023-06-14T14:50:00.000+00:00,busbar,,L2 Active Power,kW,12.35
605210,Whitlow Housing Saundersfoot,2023-06-14T14:50:00.000+00:00,busbar,,L1 Active Power,kW,6.74
605210,Whitlow Housing Saundersfoot,2023-06-14T14:50:00.000+00:00,busbar,,N Current (RMS),A,41.3
605210,Whitlow Housing Saundersfoot,2023-06-14T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,16.4
605210,Whitlow Housing Saundersfoot,2023-06-14T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.9
605210,Whitlow Housing Saundersfoot,2023-06-14T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.2
605210,Whitlow Housing Saundersfoot,2023-06-14T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.57
605210,Whitlow Housing Saundersfoot,2023-06-14T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.31
605210,Whitlow Housing Saundersfoot,2023-06-14T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
605210,Whitlow Housing Saundersfoot,2023-06-14T14:40:00.000+00:00,feeder,,L3 Active Power,kW,3.34
605210,Whitlow Housing Saundersfoot,2023-06-14T14:40:00.000+00:00,feeder,,L2 Active Power,kW,3.9
605210,Whitlow Housing Saundersfoot,2023-06-14T14:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.2
605210,Whitlow Housing Saundersfoot,2023-06-14T14:40:00.000+00:00,feeder,,N Current (RMS),A,17.8
605210,Whitlow Housing Saundersfoot,2023-06-14T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,14.5
605210,Whitlow Housing Saundersfoot,2023-06-14T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,18.0
605210,Whitlow Housing Saundersfoot,2023-06-14T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,4.2
605210,Whitlow Housing Saundersfoot,2023-06-14T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.73
605210,Whitlow Housing Saundersfoot,2023-06-14T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.4
605210,Whitlow Housing Saundersfoot,2023-06-14T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.05
605210,Whitlow Housing Saundersfoot,2023-06-14T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.5
605210,Whitlow Housing Saundersfoot,2023-06-14T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.94
605210,Whitlow Housing Saundersfoot,2023-06-14T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.93
605210,Whitlow Housing Saundersfoot,2023-06-14T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,14.7
605210,Whitlow Housing Saundersfoot,2023-06-14T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.4
605210,Whitlow Housing Saundersfoot,2023-06-14T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.2
605210,Whitlow Housing Saundersfoot,2023-06-14T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.4
605210,Whitlow Housing Saundersfoot,2023-06-14T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
605210,Whitlow Housing Saundersfoot,2023-06-14T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
605210,Whitlow Housing Saundersfoot,2023-06-14T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.04
605210,Whitlow Housing Saundersfoot,2023-06-14T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.65
605210,Whitlow Housing Saundersfoot,2023-06-14T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.33
605210,Whitlow Housing Saundersfoot,2023-06-14T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.58
605210,Whitlow Housing Saundersfoot,2023-06-14T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.3
605210,Whitlow Housing Saundersfoot,2023-06-14T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.7
605210,Whitlow Housing Saundersfoot,2023-06-14T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.2
605210,Whitlow Housing Saundersfoot,2023-06-14T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.8
605210,Whitlow Housing Saundersfoot,2023-06-14T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
605210,Whitlow Housing Saundersfoot,2023-06-14T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
605210,Whitlow Housing Saundersfoot,2023-06-14T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
605210,Whitlow Housing Saundersfoot,2023-06-14T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.76
605210,Whitlow Housing Saundersfoot,2023-06-14T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.85
605210,Whitlow Housing Saundersfoot,2023-06-14T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.47
605210,Whitlow Housing Saundersfoot,2023-06-14T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.9
605210,Whitlow Housing Saundersfoot,2023-06-14T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.5
605210,Whitlow Housing Saundersfoot,2023-06-14T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.9
605210,Whitlow Housing Saundersfoot,2023-06-14T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.6
605210,Whitlow Housing Saundersfoot,2023-06-14T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-14T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
605210,Whitlow Housing Saundersfoot,2023-06-14T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-14T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-14T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.22
605210,Whitlow Housing Saundersfoot,2023-06-14T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-14T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,1.3
605210,Whitlow Housing Saundersfoot,2023-06-14T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.4
605210,Whitlow Housing Saundersfoot,2023-06-14T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.5
605210,Whitlow Housing Saundersfoot,2023-06-14T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.6
605210,Whitlow Housing Saundersfoot,2023-06-14T14:40:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-14T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
605210,Whitlow Housing Saundersfoot,2023-06-14T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.78
605210,Whitlow Housing Saundersfoot,2023-06-14T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
605210,Whitlow Housing Saundersfoot,2023-06-14T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.98
605210,Whitlow Housing Saundersfoot,2023-06-14T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
605210,Whitlow Housing Saundersfoot,2023-06-14T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.39
605210,Whitlow Housing Saundersfoot,2023-06-14T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
605210,Whitlow Housing Saundersfoot,2023-06-14T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
605210,Whitlow Housing Saundersfoot,2023-06-14T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
605210,Whitlow Housing Saundersfoot,2023-06-14T14:40:00.000+00:00,busbar,,L3 Active Power,kW,3.96
605210,Whitlow Housing Saundersfoot,2023-06-14T14:40:00.000+00:00,busbar,,L2 Active Power,kW,8.59
605210,Whitlow Housing Saundersfoot,2023-06-14T14:40:00.000+00:00,busbar,,L1 Active Power,kW,4.61
605210,Whitlow Housing Saundersfoot,2023-06-14T14:40:00.000+00:00,busbar,,N Current (RMS),A,28.2
605210,Whitlow Housing Saundersfoot,2023-06-14T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,19.0
605210,Whitlow Housing Saundersfoot,2023-06-14T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
605210,Whitlow Housing Saundersfoot,2023-06-14T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.2
605210,Whitlow Housing Saundersfoot,2023-06-14T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.6
605210,Whitlow Housing Saundersfoot,2023-06-14T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.3
605210,Whitlow Housing Saundersfoot,2023-06-14T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
605210,Whitlow Housing Saundersfoot,2023-06-14T14:30:00.000+00:00,feeder,,L3 Active Power,kW,3.39
605210,Whitlow Housing Saundersfoot,2023-06-14T14:30:00.000+00:00,feeder,,L2 Active Power,kW,3.26
605210,Whitlow Housing Saundersfoot,2023-06-14T14:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.12
605210,Whitlow Housing Saundersfoot,2023-06-14T14:30:00.000+00:00,feeder,,N Current (RMS),A,15.2
605210,Whitlow Housing Saundersfoot,2023-06-14T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,14.6
605210,Whitlow Housing Saundersfoot,2023-06-14T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,14.3
605210,Whitlow Housing Saundersfoot,2023-06-14T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,4.7
605210,Whitlow Housing Saundersfoot,2023-06-14T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.88
605210,Whitlow Housing Saundersfoot,2023-06-14T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.26
605210,Whitlow Housing Saundersfoot,2023-06-14T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.85
605210,Whitlow Housing Saundersfoot,2023-06-14T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.61
605210,Whitlow Housing Saundersfoot,2023-06-14T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.81
605210,Whitlow Housing Saundersfoot,2023-06-14T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.51
605210,Whitlow Housing Saundersfoot,2023-06-14T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.1
605210,Whitlow Housing Saundersfoot,2023-06-14T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.0
605210,Whitlow Housing Saundersfoot,2023-06-14T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.8
605210,Whitlow Housing Saundersfoot,2023-06-14T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.8
605210,Whitlow Housing Saundersfoot,2023-06-14T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
605210,Whitlow Housing Saundersfoot,2023-06-14T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
605210,Whitlow Housing Saundersfoot,2023-06-14T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
605210,Whitlow Housing Saundersfoot,2023-06-14T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-4.3
605210,Whitlow Housing Saundersfoot,2023-06-14T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.75
605210,Whitlow Housing Saundersfoot,2023-06-14T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.32
605210,Whitlow Housing Saundersfoot,2023-06-14T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.5
605210,Whitlow Housing Saundersfoot,2023-06-14T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.5
605210,Whitlow Housing Saundersfoot,2023-06-14T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.9
605210,Whitlow Housing Saundersfoot,2023-06-14T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.8
605210,Whitlow Housing Saundersfoot,2023-06-14T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
605210,Whitlow Housing Saundersfoot,2023-06-14T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
605210,Whitlow Housing Saundersfoot,2023-06-14T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
605210,Whitlow Housing Saundersfoot,2023-06-14T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.92
605210,Whitlow Housing Saundersfoot,2023-06-14T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.57
605210,Whitlow Housing Saundersfoot,2023-06-14T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.77
605210,Whitlow Housing Saundersfoot,2023-06-14T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.5
605210,Whitlow Housing Saundersfoot,2023-06-14T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.6
605210,Whitlow Housing Saundersfoot,2023-06-14T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.0
605210,Whitlow Housing Saundersfoot,2023-06-14T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.7
605210,Whitlow Housing Saundersfoot,2023-06-14T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-14T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
605210,Whitlow Housing Saundersfoot,2023-06-14T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-14T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-14T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.28
605210,Whitlow Housing Saundersfoot,2023-06-14T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-14T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,1.5
605210,Whitlow Housing Saundersfoot,2023-06-14T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.4
605210,Whitlow Housing Saundersfoot,2023-06-14T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.7
605210,Whitlow Housing Saundersfoot,2023-06-14T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.8
605210,Whitlow Housing Saundersfoot,2023-06-14T14:30:00.000+00:00,transformer,,Temperature,C,4.5
605210,Whitlow Housing Saundersfoot,2023-06-14T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
605210,Whitlow Housing Saundersfoot,2023-06-14T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.93
605210,Whitlow Housing Saundersfoot,2023-06-14T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
605210,Whitlow Housing Saundersfoot,2023-06-14T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.88
605210,Whitlow Housing Saundersfoot,2023-06-14T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
605210,Whitlow Housing Saundersfoot,2023-06-14T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.37
605210,Whitlow Housing Saundersfoot,2023-06-14T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
605210,Whitlow Housing Saundersfoot,2023-06-14T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
605210,Whitlow Housing Saundersfoot,2023-06-14T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
605210,Whitlow Housing Saundersfoot,2023-06-14T14:30:00.000+00:00,busbar,,L3 Active Power,kW,3.62
605210,Whitlow Housing Saundersfoot,2023-06-14T14:30:00.000+00:00,busbar,,L2 Active Power,kW,8.16
605210,Whitlow Housing Saundersfoot,2023-06-14T14:30:00.000+00:00,busbar,,L1 Active Power,kW,4.83
605210,Whitlow Housing Saundersfoot,2023-06-14T14:30:00.000+00:00,busbar,,N Current (RMS),A,29.4
605210,Whitlow Housing Saundersfoot,2023-06-14T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,17.9
605210,Whitlow Housing Saundersfoot,2023-06-14T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.5
605210,Whitlow Housing Saundersfoot,2023-06-14T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.4
605210,Whitlow Housing Saundersfoot,2023-06-14T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.44
605210,Whitlow Housing Saundersfoot,2023-06-14T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.55
605210,Whitlow Housing Saundersfoot,2023-06-14T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
605210,Whitlow Housing Saundersfoot,2023-06-14T14:20:00.000+00:00,feeder,,L3 Active Power,kW,3.16
605210,Whitlow Housing Saundersfoot,2023-06-14T14:20:00.000+00:00,feeder,,L2 Active Power,kW,3.75
605210,Whitlow Housing Saundersfoot,2023-06-14T14:20:00.000+00:00,feeder,,L1 Active Power,kW,0.93
605210,Whitlow Housing Saundersfoot,2023-06-14T14:20:00.000+00:00,feeder,,N Current (RMS),A,14.4
605210,Whitlow Housing Saundersfoot,2023-06-14T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,14.1
605210,Whitlow Housing Saundersfoot,2023-06-14T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,16.4
605210,Whitlow Housing Saundersfoot,2023-06-14T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,7.8
605210,Whitlow Housing Saundersfoot,2023-06-14T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.98
605210,Whitlow Housing Saundersfoot,2023-06-14T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.2
605210,Whitlow Housing Saundersfoot,2023-06-14T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.8
605210,Whitlow Housing Saundersfoot,2023-06-14T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.0
605210,Whitlow Housing Saundersfoot,2023-06-14T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.57
605210,Whitlow Housing Saundersfoot,2023-06-14T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.96
605210,Whitlow Housing Saundersfoot,2023-06-14T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.8
605210,Whitlow Housing Saundersfoot,2023-06-14T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.7
605210,Whitlow Housing Saundersfoot,2023-06-14T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.5
605210,Whitlow Housing Saundersfoot,2023-06-14T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.6
605210,Whitlow Housing Saundersfoot,2023-06-14T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
605210,Whitlow Housing Saundersfoot,2023-06-14T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.35
605210,Whitlow Housing Saundersfoot,2023-06-14T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.14
605210,Whitlow Housing Saundersfoot,2023-06-14T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-4.61
605210,Whitlow Housing Saundersfoot,2023-06-14T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.81
605210,Whitlow Housing Saundersfoot,2023-06-14T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.06
605210,Whitlow Housing Saundersfoot,2023-06-14T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.6
605210,Whitlow Housing Saundersfoot,2023-06-14T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.5
605210,Whitlow Housing Saundersfoot,2023-06-14T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.6
605210,Whitlow Housing Saundersfoot,2023-06-14T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.5
605210,Whitlow Housing Saundersfoot,2023-06-14T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-14T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
605210,Whitlow Housing Saundersfoot,2023-06-14T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
605210,Whitlow Housing Saundersfoot,2023-06-14T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.2
605210,Whitlow Housing Saundersfoot,2023-06-14T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.24
605210,Whitlow Housing Saundersfoot,2023-06-14T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.71
605210,Whitlow Housing Saundersfoot,2023-06-14T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.7
605210,Whitlow Housing Saundersfoot,2023-06-14T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.0
605210,Whitlow Housing Saundersfoot,2023-06-14T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.1
605210,Whitlow Housing Saundersfoot,2023-06-14T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.8
605210,Whitlow Housing Saundersfoot,2023-06-14T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-14T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
605210,Whitlow Housing Saundersfoot,2023-06-14T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-14T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-14T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.22
605210,Whitlow Housing Saundersfoot,2023-06-14T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-14T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,1.4
605210,Whitlow Housing Saundersfoot,2023-06-14T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.5
605210,Whitlow Housing Saundersfoot,2023-06-14T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.7
605210,Whitlow Housing Saundersfoot,2023-06-14T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.9
605210,Whitlow Housing Saundersfoot,2023-06-14T14:20:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-14T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
605210,Whitlow Housing Saundersfoot,2023-06-14T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.29
605210,Whitlow Housing Saundersfoot,2023-06-14T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
605210,Whitlow Housing Saundersfoot,2023-06-14T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.09
605210,Whitlow Housing Saundersfoot,2023-06-14T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
605210,Whitlow Housing Saundersfoot,2023-06-14T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.7
605210,Whitlow Housing Saundersfoot,2023-06-14T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
605210,Whitlow Housing Saundersfoot,2023-06-14T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
605210,Whitlow Housing Saundersfoot,2023-06-14T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
605210,Whitlow Housing Saundersfoot,2023-06-14T14:20:00.000+00:00,busbar,,L3 Active Power,kW,3.74
605210,Whitlow Housing Saundersfoot,2023-06-14T14:20:00.000+00:00,busbar,,L2 Active Power,kW,8.97
605210,Whitlow Housing Saundersfoot,2023-06-14T14:20:00.000+00:00,busbar,,L1 Active Power,kW,7.53
605210,Whitlow Housing Saundersfoot,2023-06-14T14:20:00.000+00:00,busbar,,N Current (RMS),A,28.0
605210,Whitlow Housing Saundersfoot,2023-06-14T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,18.2
605210,Whitlow Housing Saundersfoot,2023-06-14T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.5
605210,Whitlow Housing Saundersfoot,2023-06-14T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.0
605210,Whitlow Housing Saundersfoot,2023-06-14T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.27
605210,Whitlow Housing Saundersfoot,2023-06-14T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.51
605210,Whitlow Housing Saundersfoot,2023-06-14T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
605210,Whitlow Housing Saundersfoot,2023-06-14T14:10:00.000+00:00,feeder,,L3 Active Power,kW,1.73
605210,Whitlow Housing Saundersfoot,2023-06-14T14:10:00.000+00:00,feeder,,L2 Active Power,kW,3.98
605210,Whitlow Housing Saundersfoot,2023-06-14T14:10:00.000+00:00,feeder,,L1 Active Power,kW,1.22
605210,Whitlow Housing Saundersfoot,2023-06-14T14:10:00.000+00:00,feeder,,N Current (RMS),A,14.8
605210,Whitlow Housing Saundersfoot,2023-06-14T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,7.6
605210,Whitlow Housing Saundersfoot,2023-06-14T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,18.2
605210,Whitlow Housing Saundersfoot,2023-06-14T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,10.3
605210,Whitlow Housing Saundersfoot,2023-06-14T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.11
605210,Whitlow Housing Saundersfoot,2023-06-14T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.38
605210,Whitlow Housing Saundersfoot,2023-06-14T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.77
605210,Whitlow Housing Saundersfoot,2023-06-14T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.99
605210,Whitlow Housing Saundersfoot,2023-06-14T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.33
605210,Whitlow Housing Saundersfoot,2023-06-14T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.52
605210,Whitlow Housing Saundersfoot,2023-06-14T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.6
605210,Whitlow Housing Saundersfoot,2023-06-14T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.2
605210,Whitlow Housing Saundersfoot,2023-06-14T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.6
605210,Whitlow Housing Saundersfoot,2023-06-14T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.6
605210,Whitlow Housing Saundersfoot,2023-06-14T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
605210,Whitlow Housing Saundersfoot,2023-06-14T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.27
605210,Whitlow Housing Saundersfoot,2023-06-14T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
605210,Whitlow Housing Saundersfoot,2023-06-14T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-4.98
605210,Whitlow Housing Saundersfoot,2023-06-14T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.51
605210,Whitlow Housing Saundersfoot,2023-06-14T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.72
605210,Whitlow Housing Saundersfoot,2023-06-14T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.9
605210,Whitlow Housing Saundersfoot,2023-06-14T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.0
605210,Whitlow Housing Saundersfoot,2023-06-14T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.9
605210,Whitlow Housing Saundersfoot,2023-06-14T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.5
605210,Whitlow Housing Saundersfoot,2023-06-14T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
605210,Whitlow Housing Saundersfoot,2023-06-14T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
605210,Whitlow Housing Saundersfoot,2023-06-14T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
605210,Whitlow Housing Saundersfoot,2023-06-14T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.71
605210,Whitlow Housing Saundersfoot,2023-06-14T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.98
605210,Whitlow Housing Saundersfoot,2023-06-14T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.59
605210,Whitlow Housing Saundersfoot,2023-06-14T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.9
605210,Whitlow Housing Saundersfoot,2023-06-14T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.3
605210,Whitlow Housing Saundersfoot,2023-06-14T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.5
605210,Whitlow Housing Saundersfoot,2023-06-14T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.6
605210,Whitlow Housing Saundersfoot,2023-06-14T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-14T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
605210,Whitlow Housing Saundersfoot,2023-06-14T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-14T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-14T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.21
605210,Whitlow Housing Saundersfoot,2023-06-14T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-14T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,1.4
605210,Whitlow Housing Saundersfoot,2023-06-14T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.5
605210,Whitlow Housing Saundersfoot,2023-06-14T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.7
605210,Whitlow Housing Saundersfoot,2023-06-14T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.9
605210,Whitlow Housing Saundersfoot,2023-06-14T14:10:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-14T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
605210,Whitlow Housing Saundersfoot,2023-06-14T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.67
605210,Whitlow Housing Saundersfoot,2023-06-14T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
605210,Whitlow Housing Saundersfoot,2023-06-14T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.44
605210,Whitlow Housing Saundersfoot,2023-06-14T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
605210,Whitlow Housing Saundersfoot,2023-06-14T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.0
605210,Whitlow Housing Saundersfoot,2023-06-14T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
605210,Whitlow Housing Saundersfoot,2023-06-14T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
605210,Whitlow Housing Saundersfoot,2023-06-14T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
605210,Whitlow Housing Saundersfoot,2023-06-14T14:10:00.000+00:00,busbar,,L3 Active Power,kW,0.45
605210,Whitlow Housing Saundersfoot,2023-06-14T14:10:00.000+00:00,busbar,,L2 Active Power,kW,7.99
605210,Whitlow Housing Saundersfoot,2023-06-14T14:10:00.000+00:00,busbar,,L1 Active Power,kW,7.6
605210,Whitlow Housing Saundersfoot,2023-06-14T14:10:00.000+00:00,busbar,,N Current (RMS),A,37.4
605210,Whitlow Housing Saundersfoot,2023-06-14T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,10.8
605210,Whitlow Housing Saundersfoot,2023-06-14T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.8
605210,Whitlow Housing Saundersfoot,2023-06-14T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.4
605210,Whitlow Housing Saundersfoot,2023-06-14T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.53
605210,Whitlow Housing Saundersfoot,2023-06-14T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.19
605210,Whitlow Housing Saundersfoot,2023-06-14T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
605210,Whitlow Housing Saundersfoot,2023-06-14T14:00:00.000+00:00,feeder,,L3 Active Power,kW,1.91
605210,Whitlow Housing Saundersfoot,2023-06-14T14:00:00.000+00:00,feeder,,L2 Active Power,kW,4.5
605210,Whitlow Housing Saundersfoot,2023-06-14T14:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.16
605210,Whitlow Housing Saundersfoot,2023-06-14T14:00:00.000+00:00,feeder,,N Current (RMS),A,16.0
605210,Whitlow Housing Saundersfoot,2023-06-14T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,8.6
605210,Whitlow Housing Saundersfoot,2023-06-14T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,19.4
605210,Whitlow Housing Saundersfoot,2023-06-14T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,6.7
605210,Whitlow Housing Saundersfoot,2023-06-14T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.08
605210,Whitlow Housing Saundersfoot,2023-06-14T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.53
605210,Whitlow Housing Saundersfoot,2023-06-14T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.87
605210,Whitlow Housing Saundersfoot,2023-06-14T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.54
605210,Whitlow Housing Saundersfoot,2023-06-14T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.47
605210,Whitlow Housing Saundersfoot,2023-06-14T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.06
605210,Whitlow Housing Saundersfoot,2023-06-14T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,16.6
605210,Whitlow Housing Saundersfoot,2023-06-14T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.0
605210,Whitlow Housing Saundersfoot,2023-06-14T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.5
605210,Whitlow Housing Saundersfoot,2023-06-14T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.8
605210,Whitlow Housing Saundersfoot,2023-06-14T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
605210,Whitlow Housing Saundersfoot,2023-06-14T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
605210,Whitlow Housing Saundersfoot,2023-06-14T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.1
605210,Whitlow Housing Saundersfoot,2023-06-14T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-5.37
605210,Whitlow Housing Saundersfoot,2023-06-14T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.62
605210,Whitlow Housing Saundersfoot,2023-06-14T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.37
605210,Whitlow Housing Saundersfoot,2023-06-14T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.1
605210,Whitlow Housing Saundersfoot,2023-06-14T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.6
605210,Whitlow Housing Saundersfoot,2023-06-14T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.6
605210,Whitlow Housing Saundersfoot,2023-06-14T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.2
605210,Whitlow Housing Saundersfoot,2023-06-14T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
605210,Whitlow Housing Saundersfoot,2023-06-14T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
605210,Whitlow Housing Saundersfoot,2023-06-14T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
605210,Whitlow Housing Saundersfoot,2023-06-14T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.69
605210,Whitlow Housing Saundersfoot,2023-06-14T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.09
605210,Whitlow Housing Saundersfoot,2023-06-14T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.4
605210,Whitlow Housing Saundersfoot,2023-06-14T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.0
605210,Whitlow Housing Saundersfoot,2023-06-14T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.2
605210,Whitlow Housing Saundersfoot,2023-06-14T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.9
605210,Whitlow Housing Saundersfoot,2023-06-14T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.2
605210,Whitlow Housing Saundersfoot,2023-06-14T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-14T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
605210,Whitlow Housing Saundersfoot,2023-06-14T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-14T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-14T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.34
605210,Whitlow Housing Saundersfoot,2023-06-14T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-14T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,1.7
605210,Whitlow Housing Saundersfoot,2023-06-14T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.3
605210,Whitlow Housing Saundersfoot,2023-06-14T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.6
605210,Whitlow Housing Saundersfoot,2023-06-14T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.4
605210,Whitlow Housing Saundersfoot,2023-06-14T14:00:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-14T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
605210,Whitlow Housing Saundersfoot,2023-06-14T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.57
605210,Whitlow Housing Saundersfoot,2023-06-14T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
605210,Whitlow Housing Saundersfoot,2023-06-14T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.41
605210,Whitlow Housing Saundersfoot,2023-06-14T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
605210,Whitlow Housing Saundersfoot,2023-06-14T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.95
605210,Whitlow Housing Saundersfoot,2023-06-14T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
605210,Whitlow Housing Saundersfoot,2023-06-14T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
605210,Whitlow Housing Saundersfoot,2023-06-14T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
605210,Whitlow Housing Saundersfoot,2023-06-14T14:00:00.000+00:00,busbar,,L3 Active Power,kW,-0.23
605210,Whitlow Housing Saundersfoot,2023-06-14T14:00:00.000+00:00,busbar,,L2 Active Power,kW,8.79
605210,Whitlow Housing Saundersfoot,2023-06-14T14:00:00.000+00:00,busbar,,L1 Active Power,kW,8.66
605210,Whitlow Housing Saundersfoot,2023-06-14T14:00:00.000+00:00,busbar,,N Current (RMS),A,41.1
605210,Whitlow Housing Saundersfoot,2023-06-14T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,9.6
605210,Whitlow Housing Saundersfoot,2023-06-14T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
605210,Whitlow Housing Saundersfoot,2023-06-14T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.3
605210,Whitlow Housing Saundersfoot,2023-06-14T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.36
605210,Whitlow Housing Saundersfoot,2023-06-14T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.19
605210,Whitlow Housing Saundersfoot,2023-06-14T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
605210,Whitlow Housing Saundersfoot,2023-06-14T13:50:00.000+00:00,feeder,,L3 Active Power,kW,1.73
605210,Whitlow Housing Saundersfoot,2023-06-14T13:50:00.000+00:00,feeder,,L2 Active Power,kW,2.94
605210,Whitlow Housing Saundersfoot,2023-06-14T13:50:00.000+00:00,feeder,,L1 Active Power,kW,0.1
605210,Whitlow Housing Saundersfoot,2023-06-14T13:50:00.000+00:00,feeder,,N Current (RMS),A,11.8
605210,Whitlow Housing Saundersfoot,2023-06-14T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,7.7
605210,Whitlow Housing Saundersfoot,2023-06-14T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.9
605210,Whitlow Housing Saundersfoot,2023-06-14T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,6.2
605210,Whitlow Housing Saundersfoot,2023-06-14T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.9
605210,Whitlow Housing Saundersfoot,2023-06-14T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
605210,Whitlow Housing Saundersfoot,2023-06-14T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.86
605210,Whitlow Housing Saundersfoot,2023-06-14T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.35
605210,Whitlow Housing Saundersfoot,2023-06-14T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.16
605210,Whitlow Housing Saundersfoot,2023-06-14T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.16
605210,Whitlow Housing Saundersfoot,2023-06-14T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.5
605210,Whitlow Housing Saundersfoot,2023-06-14T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.3
605210,Whitlow Housing Saundersfoot,2023-06-14T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.7
605210,Whitlow Housing Saundersfoot,2023-06-14T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.6
605210,Whitlow Housing Saundersfoot,2023-06-14T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
605210,Whitlow Housing Saundersfoot,2023-06-14T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
605210,Whitlow Housing Saundersfoot,2023-06-14T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-14T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-6.12
605210,Whitlow Housing Saundersfoot,2023-06-14T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.35
605210,Whitlow Housing Saundersfoot,2023-06-14T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.77
605210,Whitlow Housing Saundersfoot,2023-06-14T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.5
605210,Whitlow Housing Saundersfoot,2023-06-14T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.7
