Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605210,Whitlow Housing Saundersfoot,2023-06-14T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.3
605210,Whitlow Housing Saundersfoot,2023-06-14T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.9
605210,Whitlow Housing Saundersfoot,2023-06-14T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
605210,Whitlow Housing Saundersfoot,2023-06-14T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
605210,Whitlow Housing Saundersfoot,2023-06-14T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-14T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.67
605210,Whitlow Housing Saundersfoot,2023-06-14T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.99
605210,Whitlow Housing Saundersfoot,2023-06-14T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.41
605210,Whitlow Housing Saundersfoot,2023-06-14T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.4
605210,Whitlow Housing Saundersfoot,2023-06-14T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.3
605210,Whitlow Housing Saundersfoot,2023-06-14T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.6
605210,Whitlow Housing Saundersfoot,2023-06-14T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.3
605210,Whitlow Housing Saundersfoot,2023-06-14T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-14T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
605210,Whitlow Housing Saundersfoot,2023-06-14T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-14T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-14T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.34
605210,Whitlow Housing Saundersfoot,2023-06-14T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-14T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,1.8
605210,Whitlow Housing Saundersfoot,2023-06-14T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.2
605210,Whitlow Housing Saundersfoot,2023-06-14T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.6
605210,Whitlow Housing Saundersfoot,2023-06-14T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.3
605210,Whitlow Housing Saundersfoot,2023-06-14T13:50:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-14T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
605210,Whitlow Housing Saundersfoot,2023-06-14T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.9
605210,Whitlow Housing Saundersfoot,2023-06-14T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
605210,Whitlow Housing Saundersfoot,2023-06-14T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.68
605210,Whitlow Housing Saundersfoot,2023-06-14T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
605210,Whitlow Housing Saundersfoot,2023-06-14T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.27
605210,Whitlow Housing Saundersfoot,2023-06-14T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
605210,Whitlow Housing Saundersfoot,2023-06-14T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
605210,Whitlow Housing Saundersfoot,2023-06-14T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
605210,Whitlow Housing Saundersfoot,2023-06-14T13:50:00.000+00:00,busbar,,L3 Active Power,kW,-1.36
605210,Whitlow Housing Saundersfoot,2023-06-14T13:50:00.000+00:00,busbar,,L2 Active Power,kW,7.08
605210,Whitlow Housing Saundersfoot,2023-06-14T13:50:00.000+00:00,busbar,,L1 Active Power,kW,4.88
605210,Whitlow Housing Saundersfoot,2023-06-14T13:50:00.000+00:00,busbar,,N Current (RMS),A,38.0
605210,Whitlow Housing Saundersfoot,2023-06-14T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,11.2
605210,Whitlow Housing Saundersfoot,2023-06-14T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.4
605210,Whitlow Housing Saundersfoot,2023-06-14T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.7
605210,Whitlow Housing Saundersfoot,2023-06-14T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.34
605210,Whitlow Housing Saundersfoot,2023-06-14T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.17
605210,Whitlow Housing Saundersfoot,2023-06-14T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
605210,Whitlow Housing Saundersfoot,2023-06-14T13:40:00.000+00:00,feeder,,L3 Active Power,kW,1.72
605210,Whitlow Housing Saundersfoot,2023-06-14T13:40:00.000+00:00,feeder,,L2 Active Power,kW,3.48
605210,Whitlow Housing Saundersfoot,2023-06-14T13:40:00.000+00:00,feeder,,L1 Active Power,kW,0.24
605210,Whitlow Housing Saundersfoot,2023-06-14T13:40:00.000+00:00,feeder,,N Current (RMS),A,14.3
605210,Whitlow Housing Saundersfoot,2023-06-14T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,7.7
605210,Whitlow Housing Saundersfoot,2023-06-14T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,16.2
605210,Whitlow Housing Saundersfoot,2023-06-14T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,5.3
605210,Whitlow Housing Saundersfoot,2023-06-14T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.73
605210,Whitlow Housing Saundersfoot,2023-06-14T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.45
605210,Whitlow Housing Saundersfoot,2023-06-14T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.7
605210,Whitlow Housing Saundersfoot,2023-06-14T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.47
605210,Whitlow Housing Saundersfoot,2023-06-14T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.09
605210,Whitlow Housing Saundersfoot,2023-06-14T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.65
605210,Whitlow Housing Saundersfoot,2023-06-14T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.9
605210,Whitlow Housing Saundersfoot,2023-06-14T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.4
605210,Whitlow Housing Saundersfoot,2023-06-14T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.5
605210,Whitlow Housing Saundersfoot,2023-06-14T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.9
605210,Whitlow Housing Saundersfoot,2023-06-14T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
605210,Whitlow Housing Saundersfoot,2023-06-14T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
605210,Whitlow Housing Saundersfoot,2023-06-14T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.13
605210,Whitlow Housing Saundersfoot,2023-06-14T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-5.28
605210,Whitlow Housing Saundersfoot,2023-06-14T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.45
605210,Whitlow Housing Saundersfoot,2023-06-14T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.47
605210,Whitlow Housing Saundersfoot,2023-06-14T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.8
605210,Whitlow Housing Saundersfoot,2023-06-14T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.8
605210,Whitlow Housing Saundersfoot,2023-06-14T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.6
605210,Whitlow Housing Saundersfoot,2023-06-14T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.1
605210,Whitlow Housing Saundersfoot,2023-06-14T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
605210,Whitlow Housing Saundersfoot,2023-06-14T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
605210,Whitlow Housing Saundersfoot,2023-06-14T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
605210,Whitlow Housing Saundersfoot,2023-06-14T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.71
605210,Whitlow Housing Saundersfoot,2023-06-14T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.7
605210,Whitlow Housing Saundersfoot,2023-06-14T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.26
605210,Whitlow Housing Saundersfoot,2023-06-14T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.7
605210,Whitlow Housing Saundersfoot,2023-06-14T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.5
605210,Whitlow Housing Saundersfoot,2023-06-14T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.2
605210,Whitlow Housing Saundersfoot,2023-06-14T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.2
605210,Whitlow Housing Saundersfoot,2023-06-14T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-14T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
605210,Whitlow Housing Saundersfoot,2023-06-14T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-14T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-14T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.39
605210,Whitlow Housing Saundersfoot,2023-06-14T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-14T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,1.9
605210,Whitlow Housing Saundersfoot,2023-06-14T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.4
605210,Whitlow Housing Saundersfoot,2023-06-14T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.9
605210,Whitlow Housing Saundersfoot,2023-06-14T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.6
605210,Whitlow Housing Saundersfoot,2023-06-14T13:40:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-14T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
605210,Whitlow Housing Saundersfoot,2023-06-14T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.56
605210,Whitlow Housing Saundersfoot,2023-06-14T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
605210,Whitlow Housing Saundersfoot,2023-06-14T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.67
605210,Whitlow Housing Saundersfoot,2023-06-14T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
605210,Whitlow Housing Saundersfoot,2023-06-14T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.04
605210,Whitlow Housing Saundersfoot,2023-06-14T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
605210,Whitlow Housing Saundersfoot,2023-06-14T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
605210,Whitlow Housing Saundersfoot,2023-06-14T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
605210,Whitlow Housing Saundersfoot,2023-06-14T13:40:00.000+00:00,busbar,,L3 Active Power,kW,-0.37
605210,Whitlow Housing Saundersfoot,2023-06-14T13:40:00.000+00:00,busbar,,L2 Active Power,kW,6.21
605210,Whitlow Housing Saundersfoot,2023-06-14T13:40:00.000+00:00,busbar,,L1 Active Power,kW,4.66
605210,Whitlow Housing Saundersfoot,2023-06-14T13:40:00.000+00:00,busbar,,N Current (RMS),A,34.9
605210,Whitlow Housing Saundersfoot,2023-06-14T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,10.4
605210,Whitlow Housing Saundersfoot,2023-06-14T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.6
605210,Whitlow Housing Saundersfoot,2023-06-14T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.0
605210,Whitlow Housing Saundersfoot,2023-06-14T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.28
605210,Whitlow Housing Saundersfoot,2023-06-14T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.31
605210,Whitlow Housing Saundersfoot,2023-06-14T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
605210,Whitlow Housing Saundersfoot,2023-06-14T13:30:00.000+00:00,feeder,,L3 Active Power,kW,1.67
605210,Whitlow Housing Saundersfoot,2023-06-14T13:30:00.000+00:00,feeder,,L2 Active Power,kW,3.87
605210,Whitlow Housing Saundersfoot,2023-06-14T13:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.29
605210,Whitlow Housing Saundersfoot,2023-06-14T13:30:00.000+00:00,feeder,,N Current (RMS),A,16.6
605210,Whitlow Housing Saundersfoot,2023-06-14T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,7.4
605210,Whitlow Housing Saundersfoot,2023-06-14T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,17.4
605210,Whitlow Housing Saundersfoot,2023-06-14T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,4.3
605210,Whitlow Housing Saundersfoot,2023-06-14T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.02
605210,Whitlow Housing Saundersfoot,2023-06-14T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.52
605210,Whitlow Housing Saundersfoot,2023-06-14T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.67
605210,Whitlow Housing Saundersfoot,2023-06-14T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.48
605210,Whitlow Housing Saundersfoot,2023-06-14T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.01
605210,Whitlow Housing Saundersfoot,2023-06-14T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.67
605210,Whitlow Housing Saundersfoot,2023-06-14T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.3
605210,Whitlow Housing Saundersfoot,2023-06-14T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.4
605210,Whitlow Housing Saundersfoot,2023-06-14T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.2
605210,Whitlow Housing Saundersfoot,2023-06-14T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.9
605210,Whitlow Housing Saundersfoot,2023-06-14T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
605210,Whitlow Housing Saundersfoot,2023-06-14T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
605210,Whitlow Housing Saundersfoot,2023-06-14T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
605210,Whitlow Housing Saundersfoot,2023-06-14T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-6.65
605210,Whitlow Housing Saundersfoot,2023-06-14T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.78
605210,Whitlow Housing Saundersfoot,2023-06-14T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.42
605210,Whitlow Housing Saundersfoot,2023-06-14T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.9
605210,Whitlow Housing Saundersfoot,2023-06-14T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.9
605210,Whitlow Housing Saundersfoot,2023-06-14T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.9
605210,Whitlow Housing Saundersfoot,2023-06-14T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.0
605210,Whitlow Housing Saundersfoot,2023-06-14T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
605210,Whitlow Housing Saundersfoot,2023-06-14T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
605210,Whitlow Housing Saundersfoot,2023-06-14T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
605210,Whitlow Housing Saundersfoot,2023-06-14T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
605210,Whitlow Housing Saundersfoot,2023-06-14T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.97
605210,Whitlow Housing Saundersfoot,2023-06-14T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.76
605210,Whitlow Housing Saundersfoot,2023-06-14T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.0
605210,Whitlow Housing Saundersfoot,2023-06-14T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.4
605210,Whitlow Housing Saundersfoot,2023-06-14T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.1
605210,Whitlow Housing Saundersfoot,2023-06-14T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.2
605210,Whitlow Housing Saundersfoot,2023-06-14T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-14T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
605210,Whitlow Housing Saundersfoot,2023-06-14T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-14T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-14T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.63
605210,Whitlow Housing Saundersfoot,2023-06-14T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-14T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,3.1
605210,Whitlow Housing Saundersfoot,2023-06-14T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.2
605210,Whitlow Housing Saundersfoot,2023-06-14T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.8
605210,Whitlow Housing Saundersfoot,2023-06-14T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.3
605210,Whitlow Housing Saundersfoot,2023-06-14T13:30:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-14T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
605210,Whitlow Housing Saundersfoot,2023-06-14T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.05
605210,Whitlow Housing Saundersfoot,2023-06-14T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
605210,Whitlow Housing Saundersfoot,2023-06-14T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.2
605210,Whitlow Housing Saundersfoot,2023-06-14T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
605210,Whitlow Housing Saundersfoot,2023-06-14T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.52
605210,Whitlow Housing Saundersfoot,2023-06-14T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
605210,Whitlow Housing Saundersfoot,2023-06-14T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
605210,Whitlow Housing Saundersfoot,2023-06-14T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
605210,Whitlow Housing Saundersfoot,2023-06-14T13:30:00.000+00:00,busbar,,L3 Active Power,kW,-1.49
605210,Whitlow Housing Saundersfoot,2023-06-14T13:30:00.000+00:00,busbar,,L2 Active Power,kW,6.71
605210,Whitlow Housing Saundersfoot,2023-06-14T13:30:00.000+00:00,busbar,,L1 Active Power,kW,3.71
605210,Whitlow Housing Saundersfoot,2023-06-14T13:30:00.000+00:00,busbar,,N Current (RMS),A,36.9
605210,Whitlow Housing Saundersfoot,2023-06-14T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,11.6
605210,Whitlow Housing Saundersfoot,2023-06-14T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.2
605210,Whitlow Housing Saundersfoot,2023-06-14T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,21.2
605210,Whitlow Housing Saundersfoot,2023-06-14T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.26
605210,Whitlow Housing Saundersfoot,2023-06-14T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
605210,Whitlow Housing Saundersfoot,2023-06-14T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
605210,Whitlow Housing Saundersfoot,2023-06-14T13:20:00.000+00:00,feeder,,L3 Active Power,kW,1.62
605210,Whitlow Housing Saundersfoot,2023-06-14T13:20:00.000+00:00,feeder,,L2 Active Power,kW,4.81
605210,Whitlow Housing Saundersfoot,2023-06-14T13:20:00.000+00:00,feeder,,L1 Active Power,kW,0.52
605210,Whitlow Housing Saundersfoot,2023-06-14T13:20:00.000+00:00,feeder,,N Current (RMS),A,17.4
605210,Whitlow Housing Saundersfoot,2023-06-14T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,7.2
605210,Whitlow Housing Saundersfoot,2023-06-14T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,20.8
605210,Whitlow Housing Saundersfoot,2023-06-14T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,5.9
605210,Whitlow Housing Saundersfoot,2023-06-14T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.92
605210,Whitlow Housing Saundersfoot,2023-06-14T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.51
605210,Whitlow Housing Saundersfoot,2023-06-14T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.9
605210,Whitlow Housing Saundersfoot,2023-06-14T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.41
605210,Whitlow Housing Saundersfoot,2023-06-14T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.98
605210,Whitlow Housing Saundersfoot,2023-06-14T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.64
605210,Whitlow Housing Saundersfoot,2023-06-14T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.1
605210,Whitlow Housing Saundersfoot,2023-06-14T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.6
605210,Whitlow Housing Saundersfoot,2023-06-14T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.0
605210,Whitlow Housing Saundersfoot,2023-06-14T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.1
605210,Whitlow Housing Saundersfoot,2023-06-14T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
605210,Whitlow Housing Saundersfoot,2023-06-14T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
605210,Whitlow Housing Saundersfoot,2023-06-14T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.25
605210,Whitlow Housing Saundersfoot,2023-06-14T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-6.66
605210,Whitlow Housing Saundersfoot,2023-06-14T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.67
605210,Whitlow Housing Saundersfoot,2023-06-14T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.11
605210,Whitlow Housing Saundersfoot,2023-06-14T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,24.5
605210,Whitlow Housing Saundersfoot,2023-06-14T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.9
605210,Whitlow Housing Saundersfoot,2023-06-14T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.6
605210,Whitlow Housing Saundersfoot,2023-06-14T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.9
605210,Whitlow Housing Saundersfoot,2023-06-14T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
605210,Whitlow Housing Saundersfoot,2023-06-14T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
605210,Whitlow Housing Saundersfoot,2023-06-14T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
605210,Whitlow Housing Saundersfoot,2023-06-14T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.88
605210,Whitlow Housing Saundersfoot,2023-06-14T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.16
605210,Whitlow Housing Saundersfoot,2023-06-14T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.41
605210,Whitlow Housing Saundersfoot,2023-06-14T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.0
605210,Whitlow Housing Saundersfoot,2023-06-14T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.4
605210,Whitlow Housing Saundersfoot,2023-06-14T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.4
605210,Whitlow Housing Saundersfoot,2023-06-14T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.7
605210,Whitlow Housing Saundersfoot,2023-06-14T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-14T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
605210,Whitlow Housing Saundersfoot,2023-06-14T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
605210,Whitlow Housing Saundersfoot,2023-06-14T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
605210,Whitlow Housing Saundersfoot,2023-06-14T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.0
605210,Whitlow Housing Saundersfoot,2023-06-14T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-14T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.3
605210,Whitlow Housing Saundersfoot,2023-06-14T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.4
605210,Whitlow Housing Saundersfoot,2023-06-14T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.9
605210,Whitlow Housing Saundersfoot,2023-06-14T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.7
605210,Whitlow Housing Saundersfoot,2023-06-14T13:20:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-14T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
605210,Whitlow Housing Saundersfoot,2023-06-14T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.1
605210,Whitlow Housing Saundersfoot,2023-06-14T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
605210,Whitlow Housing Saundersfoot,2023-06-14T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.03
605210,Whitlow Housing Saundersfoot,2023-06-14T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
605210,Whitlow Housing Saundersfoot,2023-06-14T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.64
605210,Whitlow Housing Saundersfoot,2023-06-14T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
605210,Whitlow Housing Saundersfoot,2023-06-14T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
605210,Whitlow Housing Saundersfoot,2023-06-14T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
605210,Whitlow Housing Saundersfoot,2023-06-14T13:20:00.000+00:00,busbar,,L3 Active Power,kW,-1.73
605210,Whitlow Housing Saundersfoot,2023-06-14T13:20:00.000+00:00,busbar,,L2 Active Power,kW,9.28
605210,Whitlow Housing Saundersfoot,2023-06-14T13:20:00.000+00:00,busbar,,L1 Active Power,kW,4.46
605210,Whitlow Housing Saundersfoot,2023-06-14T13:20:00.000+00:00,busbar,,N Current (RMS),A,46.8
605210,Whitlow Housing Saundersfoot,2023-06-14T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,11.3
605210,Whitlow Housing Saundersfoot,2023-06-14T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.3
605210,Whitlow Housing Saundersfoot,2023-06-14T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.0
605210,Whitlow Housing Saundersfoot,2023-06-14T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.59
605210,Whitlow Housing Saundersfoot,2023-06-14T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
605210,Whitlow Housing Saundersfoot,2023-06-14T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
605210,Whitlow Housing Saundersfoot,2023-06-14T13:10:00.000+00:00,feeder,,L3 Active Power,kW,1.9
605210,Whitlow Housing Saundersfoot,2023-06-14T13:10:00.000+00:00,feeder,,L2 Active Power,kW,2.65
605210,Whitlow Housing Saundersfoot,2023-06-14T13:10:00.000+00:00,feeder,,L1 Active Power,kW,0.54
605210,Whitlow Housing Saundersfoot,2023-06-14T13:10:00.000+00:00,feeder,,N Current (RMS),A,10.0
605210,Whitlow Housing Saundersfoot,2023-06-14T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,8.7
605210,Whitlow Housing Saundersfoot,2023-06-14T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,11.9
605210,Whitlow Housing Saundersfoot,2023-06-14T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,6.1
605210,Whitlow Housing Saundersfoot,2023-06-14T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.97
605210,Whitlow Housing Saundersfoot,2023-06-14T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
605210,Whitlow Housing Saundersfoot,2023-06-14T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.07
605210,Whitlow Housing Saundersfoot,2023-06-14T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.8
605210,Whitlow Housing Saundersfoot,2023-06-14T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.15
605210,Whitlow Housing Saundersfoot,2023-06-14T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.29
605210,Whitlow Housing Saundersfoot,2023-06-14T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.7
605210,Whitlow Housing Saundersfoot,2023-06-14T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.2
605210,Whitlow Housing Saundersfoot,2023-06-14T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.7
605210,Whitlow Housing Saundersfoot,2023-06-14T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.1
605210,Whitlow Housing Saundersfoot,2023-06-14T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
605210,Whitlow Housing Saundersfoot,2023-06-14T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
605210,Whitlow Housing Saundersfoot,2023-06-14T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.17
605210,Whitlow Housing Saundersfoot,2023-06-14T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-6.6
605210,Whitlow Housing Saundersfoot,2023-06-14T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.94
605210,Whitlow Housing Saundersfoot,2023-06-14T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.58
605210,Whitlow Housing Saundersfoot,2023-06-14T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,23.0
605210,Whitlow Housing Saundersfoot,2023-06-14T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.7
605210,Whitlow Housing Saundersfoot,2023-06-14T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.1
605210,Whitlow Housing Saundersfoot,2023-06-14T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.1
605210,Whitlow Housing Saundersfoot,2023-06-14T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
605210,Whitlow Housing Saundersfoot,2023-06-14T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
605210,Whitlow Housing Saundersfoot,2023-06-14T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
605210,Whitlow Housing Saundersfoot,2023-06-14T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.35
605210,Whitlow Housing Saundersfoot,2023-06-14T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.07
605210,Whitlow Housing Saundersfoot,2023-06-14T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.31
605210,Whitlow Housing Saundersfoot,2023-06-14T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
605210,Whitlow Housing Saundersfoot,2023-06-14T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.3
605210,Whitlow Housing Saundersfoot,2023-06-14T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.2
605210,Whitlow Housing Saundersfoot,2023-06-14T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.2
605210,Whitlow Housing Saundersfoot,2023-06-14T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-14T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
605210,Whitlow Housing Saundersfoot,2023-06-14T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-14T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
605210,Whitlow Housing Saundersfoot,2023-06-14T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.42
605210,Whitlow Housing Saundersfoot,2023-06-14T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-14T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,2.0
605210,Whitlow Housing Saundersfoot,2023-06-14T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.2
605210,Whitlow Housing Saundersfoot,2023-06-14T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.7
605210,Whitlow Housing Saundersfoot,2023-06-14T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.3
605210,Whitlow Housing Saundersfoot,2023-06-14T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
605210,Whitlow Housing Saundersfoot,2023-06-14T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.76
605210,Whitlow Housing Saundersfoot,2023-06-14T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
605210,Whitlow Housing Saundersfoot,2023-06-14T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.83
605210,Whitlow Housing Saundersfoot,2023-06-14T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
605210,Whitlow Housing Saundersfoot,2023-06-14T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.33
605210,Whitlow Housing Saundersfoot,2023-06-14T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
605210,Whitlow Housing Saundersfoot,2023-06-14T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
605210,Whitlow Housing Saundersfoot,2023-06-14T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
605210,Whitlow Housing Saundersfoot,2023-06-14T13:10:00.000+00:00,busbar,,L3 Active Power,kW,-1.54
605210,Whitlow Housing Saundersfoot,2023-06-14T13:10:00.000+00:00,busbar,,L2 Active Power,kW,6.35
605210,Whitlow Housing Saundersfoot,2023-06-14T13:10:00.000+00:00,busbar,,L1 Active Power,kW,5.55
605210,Whitlow Housing Saundersfoot,2023-06-14T13:10:00.000+00:00,busbar,,N Current (RMS),A,39.4
605210,Whitlow Housing Saundersfoot,2023-06-14T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,11.0
605210,Whitlow Housing Saundersfoot,2023-06-14T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.0
605210,Whitlow Housing Saundersfoot,2023-06-14T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.2
605210,Whitlow Housing Saundersfoot,2023-06-14T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.79
605210,Whitlow Housing Saundersfoot,2023-06-14T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.27
605210,Whitlow Housing Saundersfoot,2023-06-14T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
605210,Whitlow Housing Saundersfoot,2023-06-14T13:00:00.000+00:00,feeder,,L3 Active Power,kW,2.14
605210,Whitlow Housing Saundersfoot,2023-06-14T13:00:00.000+00:00,feeder,,L2 Active Power,kW,3.4
605210,Whitlow Housing Saundersfoot,2023-06-14T13:00:00.000+00:00,feeder,,L1 Active Power,kW,0.12
605210,Whitlow Housing Saundersfoot,2023-06-14T13:00:00.000+00:00,feeder,,N Current (RMS),A,13.1
605210,Whitlow Housing Saundersfoot,2023-06-14T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,9.8
605210,Whitlow Housing Saundersfoot,2023-06-14T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,15.2
605210,Whitlow Housing Saundersfoot,2023-06-14T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,5.4
605210,Whitlow Housing Saundersfoot,2023-06-14T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.81
605210,Whitlow Housing Saundersfoot,2023-06-14T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.45
605210,Whitlow Housing Saundersfoot,2023-06-14T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.07
605210,Whitlow Housing Saundersfoot,2023-06-14T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.3
605210,Whitlow Housing Saundersfoot,2023-06-14T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.24
605210,Whitlow Housing Saundersfoot,2023-06-14T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.31
605210,Whitlow Housing Saundersfoot,2023-06-14T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.2
605210,Whitlow Housing Saundersfoot,2023-06-14T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.0
605210,Whitlow Housing Saundersfoot,2023-06-14T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.1
605210,Whitlow Housing Saundersfoot,2023-06-14T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.1
605210,Whitlow Housing Saundersfoot,2023-06-14T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
605210,Whitlow Housing Saundersfoot,2023-06-14T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.57
605210,Whitlow Housing Saundersfoot,2023-06-14T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.46
605210,Whitlow Housing Saundersfoot,2023-06-14T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-6.56
605210,Whitlow Housing Saundersfoot,2023-06-14T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.6
605210,Whitlow Housing Saundersfoot,2023-06-14T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.49
605210,Whitlow Housing Saundersfoot,2023-06-14T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,24.4
605210,Whitlow Housing Saundersfoot,2023-06-14T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.4
605210,Whitlow Housing Saundersfoot,2023-06-14T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.5
605210,Whitlow Housing Saundersfoot,2023-06-14T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.7
605210,Whitlow Housing Saundersfoot,2023-06-14T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
605210,Whitlow Housing Saundersfoot,2023-06-14T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
605210,Whitlow Housing Saundersfoot,2023-06-14T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
605210,Whitlow Housing Saundersfoot,2023-06-14T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.72
605210,Whitlow Housing Saundersfoot,2023-06-14T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.94
605210,Whitlow Housing Saundersfoot,2023-06-14T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.53
605210,Whitlow Housing Saundersfoot,2023-06-14T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.7
605210,Whitlow Housing Saundersfoot,2023-06-14T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.3
605210,Whitlow Housing Saundersfoot,2023-06-14T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.5
605210,Whitlow Housing Saundersfoot,2023-06-14T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.8
605210,Whitlow Housing Saundersfoot,2023-06-14T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-14T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
605210,Whitlow Housing Saundersfoot,2023-06-14T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
605210,Whitlow Housing Saundersfoot,2023-06-14T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
605210,Whitlow Housing Saundersfoot,2023-06-14T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.35
605210,Whitlow Housing Saundersfoot,2023-06-14T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-14T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,1.7
605210,Whitlow Housing Saundersfoot,2023-06-14T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
605210,Whitlow Housing Saundersfoot,2023-06-14T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.9
605210,Whitlow Housing Saundersfoot,2023-06-14T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.9
605210,Whitlow Housing Saundersfoot,2023-06-14T13:00:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-14T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
605210,Whitlow Housing Saundersfoot,2023-06-14T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.97
605210,Whitlow Housing Saundersfoot,2023-06-14T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
605210,Whitlow Housing Saundersfoot,2023-06-14T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.02
605210,Whitlow Housing Saundersfoot,2023-06-14T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
605210,Whitlow Housing Saundersfoot,2023-06-14T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.59
605210,Whitlow Housing Saundersfoot,2023-06-14T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
605210,Whitlow Housing Saundersfoot,2023-06-14T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
605210,Whitlow Housing Saundersfoot,2023-06-14T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
605210,Whitlow Housing Saundersfoot,2023-06-14T13:00:00.000+00:00,busbar,,L3 Active Power,kW,-1.4
605210,Whitlow Housing Saundersfoot,2023-06-14T13:00:00.000+00:00,busbar,,L2 Active Power,kW,8.33
605210,Whitlow Housing Saundersfoot,2023-06-14T13:00:00.000+00:00,busbar,,L1 Active Power,kW,3.47
605210,Whitlow Housing Saundersfoot,2023-06-14T13:00:00.000+00:00,busbar,,N Current (RMS),A,42.3
605210,Whitlow Housing Saundersfoot,2023-06-14T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,9.6
605210,Whitlow Housing Saundersfoot,2023-06-14T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.9
605210,Whitlow Housing Saundersfoot,2023-06-14T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,18.8
605210,Whitlow Housing Saundersfoot,2023-06-14T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.56
605210,Whitlow Housing Saundersfoot,2023-06-14T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.62
605210,Whitlow Housing Saundersfoot,2023-06-14T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
605210,Whitlow Housing Saundersfoot,2023-06-14T12:50:00.000+00:00,feeder,,L3 Active Power,kW,1.97
605210,Whitlow Housing Saundersfoot,2023-06-14T12:50:00.000+00:00,feeder,,L2 Active Power,kW,3.38
605210,Whitlow Housing Saundersfoot,2023-06-14T12:50:00.000+00:00,feeder,,L1 Active Power,kW,0.28
605210,Whitlow Housing Saundersfoot,2023-06-14T12:50:00.000+00:00,feeder,,N Current (RMS),A,13.6
605210,Whitlow Housing Saundersfoot,2023-06-14T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,8.8
605210,Whitlow Housing Saundersfoot,2023-06-14T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,15.0
605210,Whitlow Housing Saundersfoot,2023-06-14T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,6.2
605210,Whitlow Housing Saundersfoot,2023-06-14T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.72
605210,Whitlow Housing Saundersfoot,2023-06-14T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.38
605210,Whitlow Housing Saundersfoot,2023-06-14T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.88
605210,Whitlow Housing Saundersfoot,2023-06-14T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.15
605210,Whitlow Housing Saundersfoot,2023-06-14T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.22
605210,Whitlow Housing Saundersfoot,2023-06-14T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.47
605210,Whitlow Housing Saundersfoot,2023-06-14T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.1
605210,Whitlow Housing Saundersfoot,2023-06-14T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.2
605210,Whitlow Housing Saundersfoot,2023-06-14T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.0
605210,Whitlow Housing Saundersfoot,2023-06-14T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.5
605210,Whitlow Housing Saundersfoot,2023-06-14T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
605210,Whitlow Housing Saundersfoot,2023-06-14T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
605210,Whitlow Housing Saundersfoot,2023-06-14T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.35
605210,Whitlow Housing Saundersfoot,2023-06-14T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-6.45
605210,Whitlow Housing Saundersfoot,2023-06-14T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.59
605210,Whitlow Housing Saundersfoot,2023-06-14T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.68
605210,Whitlow Housing Saundersfoot,2023-06-14T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,22.0
605210,Whitlow Housing Saundersfoot,2023-06-14T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.0
605210,Whitlow Housing Saundersfoot,2023-06-14T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.7
605210,Whitlow Housing Saundersfoot,2023-06-14T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.8
605210,Whitlow Housing Saundersfoot,2023-06-14T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
605210,Whitlow Housing Saundersfoot,2023-06-14T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
605210,Whitlow Housing Saundersfoot,2023-06-14T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
605210,Whitlow Housing Saundersfoot,2023-06-14T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.03
605210,Whitlow Housing Saundersfoot,2023-06-14T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.63
605210,Whitlow Housing Saundersfoot,2023-06-14T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.54
605210,Whitlow Housing Saundersfoot,2023-06-14T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.1
605210,Whitlow Housing Saundersfoot,2023-06-14T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.6
605210,Whitlow Housing Saundersfoot,2023-06-14T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.2
605210,Whitlow Housing Saundersfoot,2023-06-14T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.7
605210,Whitlow Housing Saundersfoot,2023-06-14T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-14T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
605210,Whitlow Housing Saundersfoot,2023-06-14T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-14T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-14T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.31
605210,Whitlow Housing Saundersfoot,2023-06-14T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-14T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,1.8
605210,Whitlow Housing Saundersfoot,2023-06-14T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.0
605210,Whitlow Housing Saundersfoot,2023-06-14T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.7
605210,Whitlow Housing Saundersfoot,2023-06-14T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.9
605210,Whitlow Housing Saundersfoot,2023-06-14T12:50:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-14T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
605210,Whitlow Housing Saundersfoot,2023-06-14T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
605210,Whitlow Housing Saundersfoot,2023-06-14T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
605210,Whitlow Housing Saundersfoot,2023-06-14T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.88
605210,Whitlow Housing Saundersfoot,2023-06-14T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
605210,Whitlow Housing Saundersfoot,2023-06-14T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.51
605210,Whitlow Housing Saundersfoot,2023-06-14T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
605210,Whitlow Housing Saundersfoot,2023-06-14T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
605210,Whitlow Housing Saundersfoot,2023-06-14T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
605210,Whitlow Housing Saundersfoot,2023-06-14T12:50:00.000+00:00,busbar,,L3 Active Power,kW,-1.28
605210,Whitlow Housing Saundersfoot,2023-06-14T12:50:00.000+00:00,busbar,,L2 Active Power,kW,7.95
605210,Whitlow Housing Saundersfoot,2023-06-14T12:50:00.000+00:00,busbar,,L1 Active Power,kW,3.6
605210,Whitlow Housing Saundersfoot,2023-06-14T12:50:00.000+00:00,busbar,,N Current (RMS),A,40.2
605210,Whitlow Housing Saundersfoot,2023-06-14T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,10.2
605210,Whitlow Housing Saundersfoot,2023-06-14T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.3
605210,Whitlow Housing Saundersfoot,2023-06-14T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,20.2
605210,Whitlow Housing Saundersfoot,2023-06-14T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.36
605210,Whitlow Housing Saundersfoot,2023-06-14T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.78
605210,Whitlow Housing Saundersfoot,2023-06-14T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
605210,Whitlow Housing Saundersfoot,2023-06-14T12:40:00.000+00:00,feeder,,L3 Active Power,kW,1.8
605210,Whitlow Housing Saundersfoot,2023-06-14T12:40:00.000+00:00,feeder,,L2 Active Power,kW,3.82
605210,Whitlow Housing Saundersfoot,2023-06-14T12:40:00.000+00:00,feeder,,L1 Active Power,kW,0.85
605210,Whitlow Housing Saundersfoot,2023-06-14T12:40:00.000+00:00,feeder,,N Current (RMS),A,14.9
605210,Whitlow Housing Saundersfoot,2023-06-14T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,8.0
605210,Whitlow Housing Saundersfoot,2023-06-14T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,17.8
605210,Whitlow Housing Saundersfoot,2023-06-14T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,8.6
605210,Whitlow Housing Saundersfoot,2023-06-14T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.83
605210,Whitlow Housing Saundersfoot,2023-06-14T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.52
605210,Whitlow Housing Saundersfoot,2023-06-14T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.72
605210,Whitlow Housing Saundersfoot,2023-06-14T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.04
605210,Whitlow Housing Saundersfoot,2023-06-14T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.68
605210,Whitlow Housing Saundersfoot,2023-06-14T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.64
605210,Whitlow Housing Saundersfoot,2023-06-14T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,14.1
605210,Whitlow Housing Saundersfoot,2023-06-14T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.8
605210,Whitlow Housing Saundersfoot,2023-06-14T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.4
605210,Whitlow Housing Saundersfoot,2023-06-14T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.0
605210,Whitlow Housing Saundersfoot,2023-06-14T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
605210,Whitlow Housing Saundersfoot,2023-06-14T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.38
605210,Whitlow Housing Saundersfoot,2023-06-14T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.34
605210,Whitlow Housing Saundersfoot,2023-06-14T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-6.47
605210,Whitlow Housing Saundersfoot,2023-06-14T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.05
605210,Whitlow Housing Saundersfoot,2023-06-14T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.02
605210,Whitlow Housing Saundersfoot,2023-06-14T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.6
605210,Whitlow Housing Saundersfoot,2023-06-14T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.1
