Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605210,Whitlow Housing Saundersfoot,2023-06-14T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.2
605210,Whitlow Housing Saundersfoot,2023-06-14T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.3
605210,Whitlow Housing Saundersfoot,2023-06-14T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
605210,Whitlow Housing Saundersfoot,2023-06-14T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
605210,Whitlow Housing Saundersfoot,2023-06-14T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
605210,Whitlow Housing Saundersfoot,2023-06-14T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.15
605210,Whitlow Housing Saundersfoot,2023-06-14T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.59
605210,Whitlow Housing Saundersfoot,2023-06-14T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.48
605210,Whitlow Housing Saundersfoot,2023-06-14T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.0
605210,Whitlow Housing Saundersfoot,2023-06-14T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.6
605210,Whitlow Housing Saundersfoot,2023-06-14T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.8
605210,Whitlow Housing Saundersfoot,2023-06-14T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.6
605210,Whitlow Housing Saundersfoot,2023-06-14T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-14T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
605210,Whitlow Housing Saundersfoot,2023-06-14T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
605210,Whitlow Housing Saundersfoot,2023-06-14T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
605210,Whitlow Housing Saundersfoot,2023-06-14T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.31
605210,Whitlow Housing Saundersfoot,2023-06-14T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-14T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,1.9
605210,Whitlow Housing Saundersfoot,2023-06-14T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.9
605210,Whitlow Housing Saundersfoot,2023-06-14T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.4
605210,Whitlow Housing Saundersfoot,2023-06-14T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.5
605210,Whitlow Housing Saundersfoot,2023-06-14T12:40:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-14T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
605210,Whitlow Housing Saundersfoot,2023-06-14T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.61
605210,Whitlow Housing Saundersfoot,2023-06-14T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
605210,Whitlow Housing Saundersfoot,2023-06-14T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.44
605210,Whitlow Housing Saundersfoot,2023-06-14T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
605210,Whitlow Housing Saundersfoot,2023-06-14T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.13
605210,Whitlow Housing Saundersfoot,2023-06-14T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
605210,Whitlow Housing Saundersfoot,2023-06-14T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
605210,Whitlow Housing Saundersfoot,2023-06-14T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
605210,Whitlow Housing Saundersfoot,2023-06-14T12:40:00.000+00:00,busbar,,L3 Active Power,kW,-1.46
605210,Whitlow Housing Saundersfoot,2023-06-14T12:40:00.000+00:00,busbar,,L2 Active Power,kW,9.36
605210,Whitlow Housing Saundersfoot,2023-06-14T12:40:00.000+00:00,busbar,,L1 Active Power,kW,4.94
605210,Whitlow Housing Saundersfoot,2023-06-14T12:40:00.000+00:00,busbar,,N Current (RMS),A,46.3
605210,Whitlow Housing Saundersfoot,2023-06-14T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,10.8
605210,Whitlow Housing Saundersfoot,2023-06-14T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.9
605210,Whitlow Housing Saundersfoot,2023-06-14T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.9
605210,Whitlow Housing Saundersfoot,2023-06-14T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.4
605210,Whitlow Housing Saundersfoot,2023-06-14T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.74
605210,Whitlow Housing Saundersfoot,2023-06-14T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
605210,Whitlow Housing Saundersfoot,2023-06-14T12:30:00.000+00:00,feeder,,L3 Active Power,kW,1.81
605210,Whitlow Housing Saundersfoot,2023-06-14T12:30:00.000+00:00,feeder,,L2 Active Power,kW,3.05
605210,Whitlow Housing Saundersfoot,2023-06-14T12:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.4
605210,Whitlow Housing Saundersfoot,2023-06-14T12:30:00.000+00:00,feeder,,N Current (RMS),A,14.9
605210,Whitlow Housing Saundersfoot,2023-06-14T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,8.1
605210,Whitlow Housing Saundersfoot,2023-06-14T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.9
605210,Whitlow Housing Saundersfoot,2023-06-14T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,5.0
605210,Whitlow Housing Saundersfoot,2023-06-14T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.98
605210,Whitlow Housing Saundersfoot,2023-06-14T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
605210,Whitlow Housing Saundersfoot,2023-06-14T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.79
605210,Whitlow Housing Saundersfoot,2023-06-14T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.93
605210,Whitlow Housing Saundersfoot,2023-06-14T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.82
605210,Whitlow Housing Saundersfoot,2023-06-14T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.52
605210,Whitlow Housing Saundersfoot,2023-06-14T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,15.4
605210,Whitlow Housing Saundersfoot,2023-06-14T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.7
605210,Whitlow Housing Saundersfoot,2023-06-14T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.0
605210,Whitlow Housing Saundersfoot,2023-06-14T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.6
605210,Whitlow Housing Saundersfoot,2023-06-14T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
605210,Whitlow Housing Saundersfoot,2023-06-14T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
605210,Whitlow Housing Saundersfoot,2023-06-14T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.36
605210,Whitlow Housing Saundersfoot,2023-06-14T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-6.04
605210,Whitlow Housing Saundersfoot,2023-06-14T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.85
605210,Whitlow Housing Saundersfoot,2023-06-14T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.19
605210,Whitlow Housing Saundersfoot,2023-06-14T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,29.8
605210,Whitlow Housing Saundersfoot,2023-06-14T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.7
605210,Whitlow Housing Saundersfoot,2023-06-14T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.6
605210,Whitlow Housing Saundersfoot,2023-06-14T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.4
605210,Whitlow Housing Saundersfoot,2023-06-14T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.25
605210,Whitlow Housing Saundersfoot,2023-06-14T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
605210,Whitlow Housing Saundersfoot,2023-06-14T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
605210,Whitlow Housing Saundersfoot,2023-06-14T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.0
605210,Whitlow Housing Saundersfoot,2023-06-14T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.6
605210,Whitlow Housing Saundersfoot,2023-06-14T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.34
605210,Whitlow Housing Saundersfoot,2023-06-14T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.7
605210,Whitlow Housing Saundersfoot,2023-06-14T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.6
605210,Whitlow Housing Saundersfoot,2023-06-14T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.2
605210,Whitlow Housing Saundersfoot,2023-06-14T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.0
605210,Whitlow Housing Saundersfoot,2023-06-14T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-14T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
605210,Whitlow Housing Saundersfoot,2023-06-14T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-14T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-14T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.29
605210,Whitlow Housing Saundersfoot,2023-06-14T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-14T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,1.8
605210,Whitlow Housing Saundersfoot,2023-06-14T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.5
605210,Whitlow Housing Saundersfoot,2023-06-14T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.9
605210,Whitlow Housing Saundersfoot,2023-06-14T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.8
605210,Whitlow Housing Saundersfoot,2023-06-14T12:30:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-14T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
605210,Whitlow Housing Saundersfoot,2023-06-14T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.18
605210,Whitlow Housing Saundersfoot,2023-06-14T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
605210,Whitlow Housing Saundersfoot,2023-06-14T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.1
605210,Whitlow Housing Saundersfoot,2023-06-14T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
605210,Whitlow Housing Saundersfoot,2023-06-14T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.86
605210,Whitlow Housing Saundersfoot,2023-06-14T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
605210,Whitlow Housing Saundersfoot,2023-06-14T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
605210,Whitlow Housing Saundersfoot,2023-06-14T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
605210,Whitlow Housing Saundersfoot,2023-06-14T12:30:00.000+00:00,busbar,,L3 Active Power,kW,-0.29
605210,Whitlow Housing Saundersfoot,2023-06-14T12:30:00.000+00:00,busbar,,L2 Active Power,kW,8.92
605210,Whitlow Housing Saundersfoot,2023-06-14T12:30:00.000+00:00,busbar,,L1 Active Power,kW,5.64
605210,Whitlow Housing Saundersfoot,2023-06-14T12:30:00.000+00:00,busbar,,N Current (RMS),A,39.7
605210,Whitlow Housing Saundersfoot,2023-06-14T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,10.7
605210,Whitlow Housing Saundersfoot,2023-06-14T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.9
605210,Whitlow Housing Saundersfoot,2023-06-14T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.3
605210,Whitlow Housing Saundersfoot,2023-06-14T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.14
605210,Whitlow Housing Saundersfoot,2023-06-14T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.87
605210,Whitlow Housing Saundersfoot,2023-06-14T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
605210,Whitlow Housing Saundersfoot,2023-06-14T12:20:00.000+00:00,feeder,,L3 Active Power,kW,2.42
605210,Whitlow Housing Saundersfoot,2023-06-14T12:20:00.000+00:00,feeder,,L2 Active Power,kW,6.04
605210,Whitlow Housing Saundersfoot,2023-06-14T12:20:00.000+00:00,feeder,,L1 Active Power,kW,0.19
605210,Whitlow Housing Saundersfoot,2023-06-14T12:20:00.000+00:00,feeder,,N Current (RMS),A,25.9
605210,Whitlow Housing Saundersfoot,2023-06-14T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,11.6
605210,Whitlow Housing Saundersfoot,2023-06-14T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,26.6
605210,Whitlow Housing Saundersfoot,2023-06-14T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,6.3
605210,Whitlow Housing Saundersfoot,2023-06-14T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.96
605210,Whitlow Housing Saundersfoot,2023-06-14T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.37
605210,Whitlow Housing Saundersfoot,2023-06-14T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.91
605210,Whitlow Housing Saundersfoot,2023-06-14T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.0
605210,Whitlow Housing Saundersfoot,2023-06-14T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.32
605210,Whitlow Housing Saundersfoot,2023-06-14T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.68
605210,Whitlow Housing Saundersfoot,2023-06-14T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.5
605210,Whitlow Housing Saundersfoot,2023-06-14T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.9
605210,Whitlow Housing Saundersfoot,2023-06-14T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.4
605210,Whitlow Housing Saundersfoot,2023-06-14T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.7
605210,Whitlow Housing Saundersfoot,2023-06-14T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
605210,Whitlow Housing Saundersfoot,2023-06-14T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
605210,Whitlow Housing Saundersfoot,2023-06-14T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.13
605210,Whitlow Housing Saundersfoot,2023-06-14T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-6.35
605210,Whitlow Housing Saundersfoot,2023-06-14T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.64
605210,Whitlow Housing Saundersfoot,2023-06-14T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.75
605210,Whitlow Housing Saundersfoot,2023-06-14T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.1
605210,Whitlow Housing Saundersfoot,2023-06-14T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.6
605210,Whitlow Housing Saundersfoot,2023-06-14T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.9
605210,Whitlow Housing Saundersfoot,2023-06-14T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.8
605210,Whitlow Housing Saundersfoot,2023-06-14T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.17
605210,Whitlow Housing Saundersfoot,2023-06-14T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
605210,Whitlow Housing Saundersfoot,2023-06-14T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
605210,Whitlow Housing Saundersfoot,2023-06-14T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.79
605210,Whitlow Housing Saundersfoot,2023-06-14T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.18
605210,Whitlow Housing Saundersfoot,2023-06-14T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.69
605210,Whitlow Housing Saundersfoot,2023-06-14T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.8
605210,Whitlow Housing Saundersfoot,2023-06-14T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.2
605210,Whitlow Housing Saundersfoot,2023-06-14T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.2
605210,Whitlow Housing Saundersfoot,2023-06-14T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.3
605210,Whitlow Housing Saundersfoot,2023-06-14T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-14T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
605210,Whitlow Housing Saundersfoot,2023-06-14T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-14T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-14T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.34
605210,Whitlow Housing Saundersfoot,2023-06-14T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-14T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,1.9
605210,Whitlow Housing Saundersfoot,2023-06-14T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.4
605210,Whitlow Housing Saundersfoot,2023-06-14T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.7
605210,Whitlow Housing Saundersfoot,2023-06-14T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.4
605210,Whitlow Housing Saundersfoot,2023-06-14T12:20:00.000+00:00,transformer,,Temperature,C,1.7
605210,Whitlow Housing Saundersfoot,2023-06-14T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
605210,Whitlow Housing Saundersfoot,2023-06-14T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.85
605210,Whitlow Housing Saundersfoot,2023-06-14T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
605210,Whitlow Housing Saundersfoot,2023-06-14T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.75
605210,Whitlow Housing Saundersfoot,2023-06-14T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
605210,Whitlow Housing Saundersfoot,2023-06-14T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.47
605210,Whitlow Housing Saundersfoot,2023-06-14T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
605210,Whitlow Housing Saundersfoot,2023-06-14T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
605210,Whitlow Housing Saundersfoot,2023-06-14T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
605210,Whitlow Housing Saundersfoot,2023-06-14T12:20:00.000+00:00,busbar,,L3 Active Power,kW,0.86
605210,Whitlow Housing Saundersfoot,2023-06-14T12:20:00.000+00:00,busbar,,L2 Active Power,kW,11.24
605210,Whitlow Housing Saundersfoot,2023-06-14T12:20:00.000+00:00,busbar,,L1 Active Power,kW,3.82
605210,Whitlow Housing Saundersfoot,2023-06-14T12:20:00.000+00:00,busbar,,N Current (RMS),A,47.0
605210,Whitlow Housing Saundersfoot,2023-06-14T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,10.6
605210,Whitlow Housing Saundersfoot,2023-06-14T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.3
605210,Whitlow Housing Saundersfoot,2023-06-14T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.1
605210,Whitlow Housing Saundersfoot,2023-06-14T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
605210,Whitlow Housing Saundersfoot,2023-06-14T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.59
605210,Whitlow Housing Saundersfoot,2023-06-14T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-14T12:10:00.000+00:00,feeder,,L3 Active Power,kW,1.58
605210,Whitlow Housing Saundersfoot,2023-06-14T12:10:00.000+00:00,feeder,,L2 Active Power,kW,5.57
605210,Whitlow Housing Saundersfoot,2023-06-14T12:10:00.000+00:00,feeder,,L1 Active Power,kW,1.41
605210,Whitlow Housing Saundersfoot,2023-06-14T12:10:00.000+00:00,feeder,,N Current (RMS),A,20.4
605210,Whitlow Housing Saundersfoot,2023-06-14T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,7.2
605210,Whitlow Housing Saundersfoot,2023-06-14T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,24.0
605210,Whitlow Housing Saundersfoot,2023-06-14T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,9.5
605210,Whitlow Housing Saundersfoot,2023-06-14T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.75
605210,Whitlow Housing Saundersfoot,2023-06-14T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.32
605210,Whitlow Housing Saundersfoot,2023-06-14T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.89
605210,Whitlow Housing Saundersfoot,2023-06-14T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.46
605210,Whitlow Housing Saundersfoot,2023-06-14T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.96
605210,Whitlow Housing Saundersfoot,2023-06-14T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.69
605210,Whitlow Housing Saundersfoot,2023-06-14T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,18.3
605210,Whitlow Housing Saundersfoot,2023-06-14T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.8
605210,Whitlow Housing Saundersfoot,2023-06-14T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.8
605210,Whitlow Housing Saundersfoot,2023-06-14T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.6
605210,Whitlow Housing Saundersfoot,2023-06-14T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
605210,Whitlow Housing Saundersfoot,2023-06-14T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
605210,Whitlow Housing Saundersfoot,2023-06-14T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.14
605210,Whitlow Housing Saundersfoot,2023-06-14T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-6.33
605210,Whitlow Housing Saundersfoot,2023-06-14T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.98
605210,Whitlow Housing Saundersfoot,2023-06-14T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.86
605210,Whitlow Housing Saundersfoot,2023-06-14T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.1
605210,Whitlow Housing Saundersfoot,2023-06-14T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.7
605210,Whitlow Housing Saundersfoot,2023-06-14T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.0
605210,Whitlow Housing Saundersfoot,2023-06-14T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.1
605210,Whitlow Housing Saundersfoot,2023-06-14T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
605210,Whitlow Housing Saundersfoot,2023-06-14T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
605210,Whitlow Housing Saundersfoot,2023-06-14T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
605210,Whitlow Housing Saundersfoot,2023-06-14T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.67
605210,Whitlow Housing Saundersfoot,2023-06-14T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.88
605210,Whitlow Housing Saundersfoot,2023-06-14T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.19
605210,Whitlow Housing Saundersfoot,2023-06-14T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.2
605210,Whitlow Housing Saundersfoot,2023-06-14T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.4
605210,Whitlow Housing Saundersfoot,2023-06-14T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.3
605210,Whitlow Housing Saundersfoot,2023-06-14T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.9
605210,Whitlow Housing Saundersfoot,2023-06-14T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-14T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
605210,Whitlow Housing Saundersfoot,2023-06-14T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
605210,Whitlow Housing Saundersfoot,2023-06-14T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
605210,Whitlow Housing Saundersfoot,2023-06-14T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.59
605210,Whitlow Housing Saundersfoot,2023-06-14T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-14T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,4.2
605210,Whitlow Housing Saundersfoot,2023-06-14T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.4
605210,Whitlow Housing Saundersfoot,2023-06-14T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.9
605210,Whitlow Housing Saundersfoot,2023-06-14T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.7
605210,Whitlow Housing Saundersfoot,2023-06-14T12:10:00.000+00:00,transformer,,Temperature,C,1.3
605210,Whitlow Housing Saundersfoot,2023-06-14T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
605210,Whitlow Housing Saundersfoot,2023-06-14T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
605210,Whitlow Housing Saundersfoot,2023-06-14T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
605210,Whitlow Housing Saundersfoot,2023-06-14T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.34
605210,Whitlow Housing Saundersfoot,2023-06-14T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
605210,Whitlow Housing Saundersfoot,2023-06-14T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.89
605210,Whitlow Housing Saundersfoot,2023-06-14T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
605210,Whitlow Housing Saundersfoot,2023-06-14T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
605210,Whitlow Housing Saundersfoot,2023-06-14T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
605210,Whitlow Housing Saundersfoot,2023-06-14T12:10:00.000+00:00,busbar,,L3 Active Power,kW,-0.61
605210,Whitlow Housing Saundersfoot,2023-06-14T12:10:00.000+00:00,busbar,,L2 Active Power,kW,11.03
605210,Whitlow Housing Saundersfoot,2023-06-14T12:10:00.000+00:00,busbar,,L1 Active Power,kW,5.43
605210,Whitlow Housing Saundersfoot,2023-06-14T12:10:00.000+00:00,busbar,,N Current (RMS),A,49.6
605210,Whitlow Housing Saundersfoot,2023-06-14T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,11.7
605210,Whitlow Housing Saundersfoot,2023-06-14T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
605210,Whitlow Housing Saundersfoot,2023-06-14T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.0
605210,Whitlow Housing Saundersfoot,2023-06-14T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.37
605210,Whitlow Housing Saundersfoot,2023-06-14T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.5
605210,Whitlow Housing Saundersfoot,2023-06-14T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.29
605210,Whitlow Housing Saundersfoot,2023-06-14T12:00:00.000+00:00,feeder,,L3 Active Power,kW,1.84
605210,Whitlow Housing Saundersfoot,2023-06-14T12:00:00.000+00:00,feeder,,L2 Active Power,kW,4.34
605210,Whitlow Housing Saundersfoot,2023-06-14T12:00:00.000+00:00,feeder,,L1 Active Power,kW,5.26
605210,Whitlow Housing Saundersfoot,2023-06-14T12:00:00.000+00:00,feeder,,N Current (RMS),A,16.0
605210,Whitlow Housing Saundersfoot,2023-06-14T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,8.3
605210,Whitlow Housing Saundersfoot,2023-06-14T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,19.4
605210,Whitlow Housing Saundersfoot,2023-06-14T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,22.9
605210,Whitlow Housing Saundersfoot,2023-06-14T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.87
605210,Whitlow Housing Saundersfoot,2023-06-14T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.33
605210,Whitlow Housing Saundersfoot,2023-06-14T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.87
605210,Whitlow Housing Saundersfoot,2023-06-14T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.66
605210,Whitlow Housing Saundersfoot,2023-06-14T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.66
605210,Whitlow Housing Saundersfoot,2023-06-14T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.99
605210,Whitlow Housing Saundersfoot,2023-06-14T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.0
605210,Whitlow Housing Saundersfoot,2023-06-14T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.0
605210,Whitlow Housing Saundersfoot,2023-06-14T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.9
605210,Whitlow Housing Saundersfoot,2023-06-14T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.0
605210,Whitlow Housing Saundersfoot,2023-06-14T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
605210,Whitlow Housing Saundersfoot,2023-06-14T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
605210,Whitlow Housing Saundersfoot,2023-06-14T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.02
605210,Whitlow Housing Saundersfoot,2023-06-14T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-4.76
605210,Whitlow Housing Saundersfoot,2023-06-14T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.64
605210,Whitlow Housing Saundersfoot,2023-06-14T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.64
605210,Whitlow Housing Saundersfoot,2023-06-14T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.2
605210,Whitlow Housing Saundersfoot,2023-06-14T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.1
605210,Whitlow Housing Saundersfoot,2023-06-14T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.0
605210,Whitlow Housing Saundersfoot,2023-06-14T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.5
605210,Whitlow Housing Saundersfoot,2023-06-14T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
605210,Whitlow Housing Saundersfoot,2023-06-14T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
605210,Whitlow Housing Saundersfoot,2023-06-14T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
605210,Whitlow Housing Saundersfoot,2023-06-14T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.61
605210,Whitlow Housing Saundersfoot,2023-06-14T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.93
605210,Whitlow Housing Saundersfoot,2023-06-14T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.86
605210,Whitlow Housing Saundersfoot,2023-06-14T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.2
605210,Whitlow Housing Saundersfoot,2023-06-14T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.0
605210,Whitlow Housing Saundersfoot,2023-06-14T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.2
605210,Whitlow Housing Saundersfoot,2023-06-14T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.2
605210,Whitlow Housing Saundersfoot,2023-06-14T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-14T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
605210,Whitlow Housing Saundersfoot,2023-06-14T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-14T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
605210,Whitlow Housing Saundersfoot,2023-06-14T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.44
605210,Whitlow Housing Saundersfoot,2023-06-14T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-14T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,2.8
605210,Whitlow Housing Saundersfoot,2023-06-14T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.6
605210,Whitlow Housing Saundersfoot,2023-06-14T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.9
605210,Whitlow Housing Saundersfoot,2023-06-14T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.2
605210,Whitlow Housing Saundersfoot,2023-06-14T12:00:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-14T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
605210,Whitlow Housing Saundersfoot,2023-06-14T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.68
605210,Whitlow Housing Saundersfoot,2023-06-14T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
605210,Whitlow Housing Saundersfoot,2023-06-14T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.53
605210,Whitlow Housing Saundersfoot,2023-06-14T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
605210,Whitlow Housing Saundersfoot,2023-06-14T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.86
605210,Whitlow Housing Saundersfoot,2023-06-14T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
605210,Whitlow Housing Saundersfoot,2023-06-14T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
605210,Whitlow Housing Saundersfoot,2023-06-14T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
605210,Whitlow Housing Saundersfoot,2023-06-14T12:00:00.000+00:00,busbar,,L3 Active Power,kW,0.35
605210,Whitlow Housing Saundersfoot,2023-06-14T12:00:00.000+00:00,busbar,,L2 Active Power,kW,8.74
605210,Whitlow Housing Saundersfoot,2023-06-14T12:00:00.000+00:00,busbar,,L1 Active Power,kW,9.46
605210,Whitlow Housing Saundersfoot,2023-06-14T12:00:00.000+00:00,busbar,,N Current (RMS),A,45.5
605210,Whitlow Housing Saundersfoot,2023-06-14T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,14.4
605210,Whitlow Housing Saundersfoot,2023-06-14T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.2
605210,Whitlow Housing Saundersfoot,2023-06-14T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.1
605210,Whitlow Housing Saundersfoot,2023-06-14T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.52
605210,Whitlow Housing Saundersfoot,2023-06-14T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.42
605210,Whitlow Housing Saundersfoot,2023-06-14T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.08
605210,Whitlow Housing Saundersfoot,2023-06-14T11:50:00.000+00:00,feeder,,L3 Active Power,kW,2.5
605210,Whitlow Housing Saundersfoot,2023-06-14T11:50:00.000+00:00,feeder,,L2 Active Power,kW,3.16
605210,Whitlow Housing Saundersfoot,2023-06-14T11:50:00.000+00:00,feeder,,L1 Active Power,kW,2.21
605210,Whitlow Housing Saundersfoot,2023-06-14T11:50:00.000+00:00,feeder,,N Current (RMS),A,14.4
605210,Whitlow Housing Saundersfoot,2023-06-14T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,11.5
605210,Whitlow Housing Saundersfoot,2023-06-14T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,14.4
605210,Whitlow Housing Saundersfoot,2023-06-14T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,14.4
605210,Whitlow Housing Saundersfoot,2023-06-14T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.8
605210,Whitlow Housing Saundersfoot,2023-06-14T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
605210,Whitlow Housing Saundersfoot,2023-06-14T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.87
605210,Whitlow Housing Saundersfoot,2023-06-14T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.37
605210,Whitlow Housing Saundersfoot,2023-06-14T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.39
605210,Whitlow Housing Saundersfoot,2023-06-14T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.61
605210,Whitlow Housing Saundersfoot,2023-06-14T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.4
605210,Whitlow Housing Saundersfoot,2023-06-14T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.1
605210,Whitlow Housing Saundersfoot,2023-06-14T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.9
605210,Whitlow Housing Saundersfoot,2023-06-14T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.0
605210,Whitlow Housing Saundersfoot,2023-06-14T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
605210,Whitlow Housing Saundersfoot,2023-06-14T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
605210,Whitlow Housing Saundersfoot,2023-06-14T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.13
605210,Whitlow Housing Saundersfoot,2023-06-14T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.74
605210,Whitlow Housing Saundersfoot,2023-06-14T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.54
605210,Whitlow Housing Saundersfoot,2023-06-14T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.45
605210,Whitlow Housing Saundersfoot,2023-06-14T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.2
605210,Whitlow Housing Saundersfoot,2023-06-14T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.5
605210,Whitlow Housing Saundersfoot,2023-06-14T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.0
605210,Whitlow Housing Saundersfoot,2023-06-14T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.9
605210,Whitlow Housing Saundersfoot,2023-06-14T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
605210,Whitlow Housing Saundersfoot,2023-06-14T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
605210,Whitlow Housing Saundersfoot,2023-06-14T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.47
605210,Whitlow Housing Saundersfoot,2023-06-14T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.77
605210,Whitlow Housing Saundersfoot,2023-06-14T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.43
605210,Whitlow Housing Saundersfoot,2023-06-14T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.84
605210,Whitlow Housing Saundersfoot,2023-06-14T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.0
605210,Whitlow Housing Saundersfoot,2023-06-14T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.5
605210,Whitlow Housing Saundersfoot,2023-06-14T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.7
605210,Whitlow Housing Saundersfoot,2023-06-14T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.4
605210,Whitlow Housing Saundersfoot,2023-06-14T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-14T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
605210,Whitlow Housing Saundersfoot,2023-06-14T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-14T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-14T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.44
605210,Whitlow Housing Saundersfoot,2023-06-14T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-14T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,2.1
605210,Whitlow Housing Saundersfoot,2023-06-14T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.6
605210,Whitlow Housing Saundersfoot,2023-06-14T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.2
605210,Whitlow Housing Saundersfoot,2023-06-14T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.0
605210,Whitlow Housing Saundersfoot,2023-06-14T11:50:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-14T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
605210,Whitlow Housing Saundersfoot,2023-06-14T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.6
605210,Whitlow Housing Saundersfoot,2023-06-14T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
605210,Whitlow Housing Saundersfoot,2023-06-14T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.45
605210,Whitlow Housing Saundersfoot,2023-06-14T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
605210,Whitlow Housing Saundersfoot,2023-06-14T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.86
605210,Whitlow Housing Saundersfoot,2023-06-14T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
605210,Whitlow Housing Saundersfoot,2023-06-14T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
605210,Whitlow Housing Saundersfoot,2023-06-14T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
605210,Whitlow Housing Saundersfoot,2023-06-14T11:50:00.000+00:00,busbar,,L3 Active Power,kW,1.91
605210,Whitlow Housing Saundersfoot,2023-06-14T11:50:00.000+00:00,busbar,,L2 Active Power,kW,7.88
605210,Whitlow Housing Saundersfoot,2023-06-14T11:50:00.000+00:00,busbar,,L1 Active Power,kW,6.21
605210,Whitlow Housing Saundersfoot,2023-06-14T11:50:00.000+00:00,busbar,,N Current (RMS),A,34.6
605210,Whitlow Housing Saundersfoot,2023-06-14T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,14.7
605210,Whitlow Housing Saundersfoot,2023-06-14T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.5
605210,Whitlow Housing Saundersfoot,2023-06-14T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.0
605210,Whitlow Housing Saundersfoot,2023-06-14T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.29
605210,Whitlow Housing Saundersfoot,2023-06-14T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.47
605210,Whitlow Housing Saundersfoot,2023-06-14T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
605210,Whitlow Housing Saundersfoot,2023-06-14T11:40:00.000+00:00,feeder,,L3 Active Power,kW,2.31
605210,Whitlow Housing Saundersfoot,2023-06-14T11:40:00.000+00:00,feeder,,L2 Active Power,kW,3.19
605210,Whitlow Housing Saundersfoot,2023-06-14T11:40:00.000+00:00,feeder,,L1 Active Power,kW,1.94
605210,Whitlow Housing Saundersfoot,2023-06-14T11:40:00.000+00:00,feeder,,N Current (RMS),A,11.5
605210,Whitlow Housing Saundersfoot,2023-06-14T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,10.6
605210,Whitlow Housing Saundersfoot,2023-06-14T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,14.6
605210,Whitlow Housing Saundersfoot,2023-06-14T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,10.9
605210,Whitlow Housing Saundersfoot,2023-06-14T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.07
605210,Whitlow Housing Saundersfoot,2023-06-14T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.36
605210,Whitlow Housing Saundersfoot,2023-06-14T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.92
605210,Whitlow Housing Saundersfoot,2023-06-14T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.2
605210,Whitlow Housing Saundersfoot,2023-06-14T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.93
605210,Whitlow Housing Saundersfoot,2023-06-14T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.64
605210,Whitlow Housing Saundersfoot,2023-06-14T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,22.3
605210,Whitlow Housing Saundersfoot,2023-06-14T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.8
605210,Whitlow Housing Saundersfoot,2023-06-14T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.5
605210,Whitlow Housing Saundersfoot,2023-06-14T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.2
605210,Whitlow Housing Saundersfoot,2023-06-14T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
605210,Whitlow Housing Saundersfoot,2023-06-14T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.53
605210,Whitlow Housing Saundersfoot,2023-06-14T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
605210,Whitlow Housing Saundersfoot,2023-06-14T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-5.72
605210,Whitlow Housing Saundersfoot,2023-06-14T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.18
605210,Whitlow Housing Saundersfoot,2023-06-14T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.36
605210,Whitlow Housing Saundersfoot,2023-06-14T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.1
605210,Whitlow Housing Saundersfoot,2023-06-14T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.7
605210,Whitlow Housing Saundersfoot,2023-06-14T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.2
605210,Whitlow Housing Saundersfoot,2023-06-14T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.4
605210,Whitlow Housing Saundersfoot,2023-06-14T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
605210,Whitlow Housing Saundersfoot,2023-06-14T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
605210,Whitlow Housing Saundersfoot,2023-06-14T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
605210,Whitlow Housing Saundersfoot,2023-06-14T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.39
605210,Whitlow Housing Saundersfoot,2023-06-14T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.75
605210,Whitlow Housing Saundersfoot,2023-06-14T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.32
605210,Whitlow Housing Saundersfoot,2023-06-14T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.9
605210,Whitlow Housing Saundersfoot,2023-06-14T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.6
605210,Whitlow Housing Saundersfoot,2023-06-14T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.0
605210,Whitlow Housing Saundersfoot,2023-06-14T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.1
605210,Whitlow Housing Saundersfoot,2023-06-14T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-14T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
605210,Whitlow Housing Saundersfoot,2023-06-14T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-14T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
605210,Whitlow Housing Saundersfoot,2023-06-14T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.37
605210,Whitlow Housing Saundersfoot,2023-06-14T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-14T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,1.9
605210,Whitlow Housing Saundersfoot,2023-06-14T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.3
605210,Whitlow Housing Saundersfoot,2023-06-14T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.8
605210,Whitlow Housing Saundersfoot,2023-06-14T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.5
605210,Whitlow Housing Saundersfoot,2023-06-14T11:40:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-14T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
605210,Whitlow Housing Saundersfoot,2023-06-14T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.48
605210,Whitlow Housing Saundersfoot,2023-06-14T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
605210,Whitlow Housing Saundersfoot,2023-06-14T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.16
605210,Whitlow Housing Saundersfoot,2023-06-14T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
605210,Whitlow Housing Saundersfoot,2023-06-14T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.67
605210,Whitlow Housing Saundersfoot,2023-06-14T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
605210,Whitlow Housing Saundersfoot,2023-06-14T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
605210,Whitlow Housing Saundersfoot,2023-06-14T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
605210,Whitlow Housing Saundersfoot,2023-06-14T11:40:00.000+00:00,busbar,,L3 Active Power,kW,0.18
605210,Whitlow Housing Saundersfoot,2023-06-14T11:40:00.000+00:00,busbar,,L2 Active Power,kW,11.06
605210,Whitlow Housing Saundersfoot,2023-06-14T11:40:00.000+00:00,busbar,,L1 Active Power,kW,6.53
605210,Whitlow Housing Saundersfoot,2023-06-14T11:40:00.000+00:00,busbar,,N Current (RMS),A,46.3
605210,Whitlow Housing Saundersfoot,2023-06-14T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,11.2
605210,Whitlow Housing Saundersfoot,2023-06-14T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
605210,Whitlow Housing Saundersfoot,2023-06-14T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.8
605210,Whitlow Housing Saundersfoot,2023-06-14T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.58
605210,Whitlow Housing Saundersfoot,2023-06-14T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.4
605210,Whitlow Housing Saundersfoot,2023-06-14T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
605210,Whitlow Housing Saundersfoot,2023-06-14T11:30:00.000+00:00,feeder,,L3 Active Power,kW,2.5
605210,Whitlow Housing Saundersfoot,2023-06-14T11:30:00.000+00:00,feeder,,L2 Active Power,kW,3.27
605210,Whitlow Housing Saundersfoot,2023-06-14T11:30:00.000+00:00,feeder,,L1 Active Power,kW,1.87
605210,Whitlow Housing Saundersfoot,2023-06-14T11:30:00.000+00:00,feeder,,N Current (RMS),A,10.4
605210,Whitlow Housing Saundersfoot,2023-06-14T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,11.7
605210,Whitlow Housing Saundersfoot,2023-06-14T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,14.8
605210,Whitlow Housing Saundersfoot,2023-06-14T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,9.5
605210,Whitlow Housing Saundersfoot,2023-06-14T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.11
605210,Whitlow Housing Saundersfoot,2023-06-14T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.53
605210,Whitlow Housing Saundersfoot,2023-06-14T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.71
605210,Whitlow Housing Saundersfoot,2023-06-14T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.39
605210,Whitlow Housing Saundersfoot,2023-06-14T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.26
605210,Whitlow Housing Saundersfoot,2023-06-14T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.23
605210,Whitlow Housing Saundersfoot,2023-06-14T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.6
605210,Whitlow Housing Saundersfoot,2023-06-14T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.7
605210,Whitlow Housing Saundersfoot,2023-06-14T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.3
605210,Whitlow Housing Saundersfoot,2023-06-14T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.6
605210,Whitlow Housing Saundersfoot,2023-06-14T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
605210,Whitlow Housing Saundersfoot,2023-06-14T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.96
605210,Whitlow Housing Saundersfoot,2023-06-14T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
605210,Whitlow Housing Saundersfoot,2023-06-14T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-6.57
605210,Whitlow Housing Saundersfoot,2023-06-14T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.04
605210,Whitlow Housing Saundersfoot,2023-06-14T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.62
605210,Whitlow Housing Saundersfoot,2023-06-14T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,31.3
