Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605210,Whitlow Housing Saundersfoot,2023-06-14T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.6
605210,Whitlow Housing Saundersfoot,2023-06-14T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.3
605210,Whitlow Housing Saundersfoot,2023-06-14T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.4
605210,Whitlow Housing Saundersfoot,2023-06-14T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
605210,Whitlow Housing Saundersfoot,2023-06-14T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
605210,Whitlow Housing Saundersfoot,2023-06-14T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.35
605210,Whitlow Housing Saundersfoot,2023-06-14T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.72
605210,Whitlow Housing Saundersfoot,2023-06-14T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.95
605210,Whitlow Housing Saundersfoot,2023-06-14T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.53
605210,Whitlow Housing Saundersfoot,2023-06-14T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.7
605210,Whitlow Housing Saundersfoot,2023-06-14T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.4
605210,Whitlow Housing Saundersfoot,2023-06-14T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.2
605210,Whitlow Housing Saundersfoot,2023-06-14T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.1
605210,Whitlow Housing Saundersfoot,2023-06-14T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-14T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
605210,Whitlow Housing Saundersfoot,2023-06-14T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
605210,Whitlow Housing Saundersfoot,2023-06-14T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
605210,Whitlow Housing Saundersfoot,2023-06-14T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.33
605210,Whitlow Housing Saundersfoot,2023-06-14T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-14T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,1.7
605210,Whitlow Housing Saundersfoot,2023-06-14T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.4
605210,Whitlow Housing Saundersfoot,2023-06-14T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.8
605210,Whitlow Housing Saundersfoot,2023-06-14T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.8
605210,Whitlow Housing Saundersfoot,2023-06-14T11:30:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-14T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
605210,Whitlow Housing Saundersfoot,2023-06-14T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.42
605210,Whitlow Housing Saundersfoot,2023-06-14T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
605210,Whitlow Housing Saundersfoot,2023-06-14T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.16
605210,Whitlow Housing Saundersfoot,2023-06-14T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
605210,Whitlow Housing Saundersfoot,2023-06-14T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.7
605210,Whitlow Housing Saundersfoot,2023-06-14T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
605210,Whitlow Housing Saundersfoot,2023-06-14T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
605210,Whitlow Housing Saundersfoot,2023-06-14T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
605210,Whitlow Housing Saundersfoot,2023-06-14T11:30:00.000+00:00,busbar,,L3 Active Power,kW,-0.95
605210,Whitlow Housing Saundersfoot,2023-06-14T11:30:00.000+00:00,busbar,,L2 Active Power,kW,8.76
605210,Whitlow Housing Saundersfoot,2023-06-14T11:30:00.000+00:00,busbar,,L1 Active Power,kW,8.23
605210,Whitlow Housing Saundersfoot,2023-06-14T11:30:00.000+00:00,busbar,,N Current (RMS),A,47.8
605210,Whitlow Housing Saundersfoot,2023-06-14T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,10.6
605210,Whitlow Housing Saundersfoot,2023-06-14T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.9
605210,Whitlow Housing Saundersfoot,2023-06-14T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
605210,Whitlow Housing Saundersfoot,2023-06-14T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.77
605210,Whitlow Housing Saundersfoot,2023-06-14T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.53
605210,Whitlow Housing Saundersfoot,2023-06-14T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
605210,Whitlow Housing Saundersfoot,2023-06-14T11:20:00.000+00:00,feeder,,L3 Active Power,kW,3.03
605210,Whitlow Housing Saundersfoot,2023-06-14T11:20:00.000+00:00,feeder,,L2 Active Power,kW,2.84
605210,Whitlow Housing Saundersfoot,2023-06-14T11:20:00.000+00:00,feeder,,L1 Active Power,kW,3.4
605210,Whitlow Housing Saundersfoot,2023-06-14T11:20:00.000+00:00,feeder,,N Current (RMS),A,11.3
605210,Whitlow Housing Saundersfoot,2023-06-14T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,14.4
605210,Whitlow Housing Saundersfoot,2023-06-14T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.9
605210,Whitlow Housing Saundersfoot,2023-06-14T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,16.0
605210,Whitlow Housing Saundersfoot,2023-06-14T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.92
605210,Whitlow Housing Saundersfoot,2023-06-14T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.53
605210,Whitlow Housing Saundersfoot,2023-06-14T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.55
605210,Whitlow Housing Saundersfoot,2023-06-14T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.1
605210,Whitlow Housing Saundersfoot,2023-06-14T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.77
605210,Whitlow Housing Saundersfoot,2023-06-14T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.94
605210,Whitlow Housing Saundersfoot,2023-06-14T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,16.4
605210,Whitlow Housing Saundersfoot,2023-06-14T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.5
605210,Whitlow Housing Saundersfoot,2023-06-14T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.8
605210,Whitlow Housing Saundersfoot,2023-06-14T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.4
605210,Whitlow Housing Saundersfoot,2023-06-14T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
605210,Whitlow Housing Saundersfoot,2023-06-14T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
605210,Whitlow Housing Saundersfoot,2023-06-14T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.11
605210,Whitlow Housing Saundersfoot,2023-06-14T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-6.33
605210,Whitlow Housing Saundersfoot,2023-06-14T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.65
605210,Whitlow Housing Saundersfoot,2023-06-14T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.01
605210,Whitlow Housing Saundersfoot,2023-06-14T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,31.1
605210,Whitlow Housing Saundersfoot,2023-06-14T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.6
605210,Whitlow Housing Saundersfoot,2023-06-14T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.0
605210,Whitlow Housing Saundersfoot,2023-06-14T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.5
605210,Whitlow Housing Saundersfoot,2023-06-14T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
605210,Whitlow Housing Saundersfoot,2023-06-14T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
605210,Whitlow Housing Saundersfoot,2023-06-14T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.19
605210,Whitlow Housing Saundersfoot,2023-06-14T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.75
605210,Whitlow Housing Saundersfoot,2023-06-14T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.84
605210,Whitlow Housing Saundersfoot,2023-06-14T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.77
605210,Whitlow Housing Saundersfoot,2023-06-14T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
605210,Whitlow Housing Saundersfoot,2023-06-14T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.5
605210,Whitlow Housing Saundersfoot,2023-06-14T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.7
605210,Whitlow Housing Saundersfoot,2023-06-14T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.4
605210,Whitlow Housing Saundersfoot,2023-06-14T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-14T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
605210,Whitlow Housing Saundersfoot,2023-06-14T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-14T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
605210,Whitlow Housing Saundersfoot,2023-06-14T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.28
605210,Whitlow Housing Saundersfoot,2023-06-14T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
605210,Whitlow Housing Saundersfoot,2023-06-14T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,1.5
605210,Whitlow Housing Saundersfoot,2023-06-14T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.4
605210,Whitlow Housing Saundersfoot,2023-06-14T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.7
605210,Whitlow Housing Saundersfoot,2023-06-14T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.7
605210,Whitlow Housing Saundersfoot,2023-06-14T11:20:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-14T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
605210,Whitlow Housing Saundersfoot,2023-06-14T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.54
605210,Whitlow Housing Saundersfoot,2023-06-14T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
605210,Whitlow Housing Saundersfoot,2023-06-14T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.4
605210,Whitlow Housing Saundersfoot,2023-06-14T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
605210,Whitlow Housing Saundersfoot,2023-06-14T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.8
605210,Whitlow Housing Saundersfoot,2023-06-14T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
605210,Whitlow Housing Saundersfoot,2023-06-14T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
605210,Whitlow Housing Saundersfoot,2023-06-14T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
605210,Whitlow Housing Saundersfoot,2023-06-14T11:20:00.000+00:00,busbar,,L3 Active Power,kW,0.57
605210,Whitlow Housing Saundersfoot,2023-06-14T11:20:00.000+00:00,busbar,,L2 Active Power,kW,8.09
605210,Whitlow Housing Saundersfoot,2023-06-14T11:20:00.000+00:00,busbar,,L1 Active Power,kW,11.11
605210,Whitlow Housing Saundersfoot,2023-06-14T11:20:00.000+00:00,busbar,,N Current (RMS),A,46.4
605210,Whitlow Housing Saundersfoot,2023-06-14T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,9.9
605210,Whitlow Housing Saundersfoot,2023-06-14T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.2
605210,Whitlow Housing Saundersfoot,2023-06-14T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.7
605210,Whitlow Housing Saundersfoot,2023-06-14T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.81
605210,Whitlow Housing Saundersfoot,2023-06-14T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.68
605210,Whitlow Housing Saundersfoot,2023-06-14T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
605210,Whitlow Housing Saundersfoot,2023-06-14T11:10:00.000+00:00,feeder,,L3 Active Power,kW,2.54
605210,Whitlow Housing Saundersfoot,2023-06-14T11:10:00.000+00:00,feeder,,L2 Active Power,kW,3.67
605210,Whitlow Housing Saundersfoot,2023-06-14T11:10:00.000+00:00,feeder,,L1 Active Power,kW,0.76
605210,Whitlow Housing Saundersfoot,2023-06-14T11:10:00.000+00:00,feeder,,N Current (RMS),A,13.8
605210,Whitlow Housing Saundersfoot,2023-06-14T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,12.0
605210,Whitlow Housing Saundersfoot,2023-06-14T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,16.5
605210,Whitlow Housing Saundersfoot,2023-06-14T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,7.0
605210,Whitlow Housing Saundersfoot,2023-06-14T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.9
605210,Whitlow Housing Saundersfoot,2023-06-14T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.44
605210,Whitlow Housing Saundersfoot,2023-06-14T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.78
605210,Whitlow Housing Saundersfoot,2023-06-14T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.88
605210,Whitlow Housing Saundersfoot,2023-06-14T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.35
605210,Whitlow Housing Saundersfoot,2023-06-14T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.99
605210,Whitlow Housing Saundersfoot,2023-06-14T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,18.6
605210,Whitlow Housing Saundersfoot,2023-06-14T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.6
605210,Whitlow Housing Saundersfoot,2023-06-14T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.0
605210,Whitlow Housing Saundersfoot,2023-06-14T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.3
605210,Whitlow Housing Saundersfoot,2023-06-14T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
605210,Whitlow Housing Saundersfoot,2023-06-14T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
605210,Whitlow Housing Saundersfoot,2023-06-14T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
605210,Whitlow Housing Saundersfoot,2023-06-14T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-5.87
605210,Whitlow Housing Saundersfoot,2023-06-14T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.78
605210,Whitlow Housing Saundersfoot,2023-06-14T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.07
605210,Whitlow Housing Saundersfoot,2023-06-14T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,23.2
605210,Whitlow Housing Saundersfoot,2023-06-14T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.1
605210,Whitlow Housing Saundersfoot,2023-06-14T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.7
605210,Whitlow Housing Saundersfoot,2023-06-14T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.3
605210,Whitlow Housing Saundersfoot,2023-06-14T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
605210,Whitlow Housing Saundersfoot,2023-06-14T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
605210,Whitlow Housing Saundersfoot,2023-06-14T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.42
605210,Whitlow Housing Saundersfoot,2023-06-14T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.8
605210,Whitlow Housing Saundersfoot,2023-06-14T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.39
605210,Whitlow Housing Saundersfoot,2023-06-14T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.19
605210,Whitlow Housing Saundersfoot,2023-06-14T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.8
605210,Whitlow Housing Saundersfoot,2023-06-14T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.6
605210,Whitlow Housing Saundersfoot,2023-06-14T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.7
605210,Whitlow Housing Saundersfoot,2023-06-14T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.1
605210,Whitlow Housing Saundersfoot,2023-06-14T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-14T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
605210,Whitlow Housing Saundersfoot,2023-06-14T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
605210,Whitlow Housing Saundersfoot,2023-06-14T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
605210,Whitlow Housing Saundersfoot,2023-06-14T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.8
605210,Whitlow Housing Saundersfoot,2023-06-14T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-14T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,5.5
605210,Whitlow Housing Saundersfoot,2023-06-14T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.5
605210,Whitlow Housing Saundersfoot,2023-06-14T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.2
605210,Whitlow Housing Saundersfoot,2023-06-14T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.9
605210,Whitlow Housing Saundersfoot,2023-06-14T11:10:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-14T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
605210,Whitlow Housing Saundersfoot,2023-06-14T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.21
605210,Whitlow Housing Saundersfoot,2023-06-14T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
605210,Whitlow Housing Saundersfoot,2023-06-14T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.07
605210,Whitlow Housing Saundersfoot,2023-06-14T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
605210,Whitlow Housing Saundersfoot,2023-06-14T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.46
605210,Whitlow Housing Saundersfoot,2023-06-14T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
605210,Whitlow Housing Saundersfoot,2023-06-14T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
605210,Whitlow Housing Saundersfoot,2023-06-14T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
605210,Whitlow Housing Saundersfoot,2023-06-14T11:10:00.000+00:00,busbar,,L3 Active Power,kW,0.37
605210,Whitlow Housing Saundersfoot,2023-06-14T11:10:00.000+00:00,busbar,,L2 Active Power,kW,11.44
605210,Whitlow Housing Saundersfoot,2023-06-14T11:10:00.000+00:00,busbar,,L1 Active Power,kW,8.84
605210,Whitlow Housing Saundersfoot,2023-06-14T11:10:00.000+00:00,busbar,,N Current (RMS),A,49.7
605210,Whitlow Housing Saundersfoot,2023-06-14T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,10.1
605210,Whitlow Housing Saundersfoot,2023-06-14T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.5
605210,Whitlow Housing Saundersfoot,2023-06-14T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.7
605210,Whitlow Housing Saundersfoot,2023-06-14T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.52
605210,Whitlow Housing Saundersfoot,2023-06-14T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.47
605210,Whitlow Housing Saundersfoot,2023-06-14T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
605210,Whitlow Housing Saundersfoot,2023-06-14T11:00:00.000+00:00,feeder,,L3 Active Power,kW,2.31
605210,Whitlow Housing Saundersfoot,2023-06-14T11:00:00.000+00:00,feeder,,L2 Active Power,kW,2.91
605210,Whitlow Housing Saundersfoot,2023-06-14T11:00:00.000+00:00,feeder,,L1 Active Power,kW,3.11
605210,Whitlow Housing Saundersfoot,2023-06-14T11:00:00.000+00:00,feeder,,N Current (RMS),A,12.1
605210,Whitlow Housing Saundersfoot,2023-06-14T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,10.8
605210,Whitlow Housing Saundersfoot,2023-06-14T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.2
605210,Whitlow Housing Saundersfoot,2023-06-14T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,16.2
605210,Whitlow Housing Saundersfoot,2023-06-14T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.89
605210,Whitlow Housing Saundersfoot,2023-06-14T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
605210,Whitlow Housing Saundersfoot,2023-06-14T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.78
605210,Whitlow Housing Saundersfoot,2023-06-14T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.3
605210,Whitlow Housing Saundersfoot,2023-06-14T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.72
605210,Whitlow Housing Saundersfoot,2023-06-14T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.63
605210,Whitlow Housing Saundersfoot,2023-06-14T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.6
605210,Whitlow Housing Saundersfoot,2023-06-14T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.0
605210,Whitlow Housing Saundersfoot,2023-06-14T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.4
605210,Whitlow Housing Saundersfoot,2023-06-14T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.9
605210,Whitlow Housing Saundersfoot,2023-06-14T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
605210,Whitlow Housing Saundersfoot,2023-06-14T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
605210,Whitlow Housing Saundersfoot,2023-06-14T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
605210,Whitlow Housing Saundersfoot,2023-06-14T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-5.36
605210,Whitlow Housing Saundersfoot,2023-06-14T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.34
605210,Whitlow Housing Saundersfoot,2023-06-14T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.33
605210,Whitlow Housing Saundersfoot,2023-06-14T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.9
605210,Whitlow Housing Saundersfoot,2023-06-14T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.9
605210,Whitlow Housing Saundersfoot,2023-06-14T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.2
605210,Whitlow Housing Saundersfoot,2023-06-14T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.2
605210,Whitlow Housing Saundersfoot,2023-06-14T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-14T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
605210,Whitlow Housing Saundersfoot,2023-06-14T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
605210,Whitlow Housing Saundersfoot,2023-06-14T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.82
605210,Whitlow Housing Saundersfoot,2023-06-14T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.27
605210,Whitlow Housing Saundersfoot,2023-06-14T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.97
605210,Whitlow Housing Saundersfoot,2023-06-14T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.6
605210,Whitlow Housing Saundersfoot,2023-06-14T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.6
605210,Whitlow Housing Saundersfoot,2023-06-14T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.3
605210,Whitlow Housing Saundersfoot,2023-06-14T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.5
605210,Whitlow Housing Saundersfoot,2023-06-14T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-14T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
605210,Whitlow Housing Saundersfoot,2023-06-14T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-14T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-14T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.38
605210,Whitlow Housing Saundersfoot,2023-06-14T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-14T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,1.9
605210,Whitlow Housing Saundersfoot,2023-06-14T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.7
605210,Whitlow Housing Saundersfoot,2023-06-14T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.4
605210,Whitlow Housing Saundersfoot,2023-06-14T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.3
605210,Whitlow Housing Saundersfoot,2023-06-14T11:00:00.000+00:00,transformer,,Temperature,C,1.7
605210,Whitlow Housing Saundersfoot,2023-06-14T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
605210,Whitlow Housing Saundersfoot,2023-06-14T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.26
605210,Whitlow Housing Saundersfoot,2023-06-14T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
605210,Whitlow Housing Saundersfoot,2023-06-14T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.31
605210,Whitlow Housing Saundersfoot,2023-06-14T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
605210,Whitlow Housing Saundersfoot,2023-06-14T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.78
605210,Whitlow Housing Saundersfoot,2023-06-14T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
605210,Whitlow Housing Saundersfoot,2023-06-14T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
605210,Whitlow Housing Saundersfoot,2023-06-14T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
605210,Whitlow Housing Saundersfoot,2023-06-14T11:00:00.000+00:00,busbar,,L3 Active Power,kW,0.08
605210,Whitlow Housing Saundersfoot,2023-06-14T11:00:00.000+00:00,busbar,,L2 Active Power,kW,6.94
605210,Whitlow Housing Saundersfoot,2023-06-14T11:00:00.000+00:00,busbar,,L1 Active Power,kW,8.36
605210,Whitlow Housing Saundersfoot,2023-06-14T11:00:00.000+00:00,busbar,,N Current (RMS),A,36.6
605210,Whitlow Housing Saundersfoot,2023-06-14T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,9.9
605210,Whitlow Housing Saundersfoot,2023-06-14T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.9
605210,Whitlow Housing Saundersfoot,2023-06-14T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.8
605210,Whitlow Housing Saundersfoot,2023-06-14T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.36
605210,Whitlow Housing Saundersfoot,2023-06-14T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.34
605210,Whitlow Housing Saundersfoot,2023-06-14T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
605210,Whitlow Housing Saundersfoot,2023-06-14T10:50:00.000+00:00,feeder,,L3 Active Power,kW,2.24
605210,Whitlow Housing Saundersfoot,2023-06-14T10:50:00.000+00:00,feeder,,L2 Active Power,kW,2.9
605210,Whitlow Housing Saundersfoot,2023-06-14T10:50:00.000+00:00,feeder,,L1 Active Power,kW,2.55
605210,Whitlow Housing Saundersfoot,2023-06-14T10:50:00.000+00:00,feeder,,N Current (RMS),A,12.5
605210,Whitlow Housing Saundersfoot,2023-06-14T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,10.3
605210,Whitlow Housing Saundersfoot,2023-06-14T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.5
605210,Whitlow Housing Saundersfoot,2023-06-14T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,14.5
605210,Whitlow Housing Saundersfoot,2023-06-14T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.85
605210,Whitlow Housing Saundersfoot,2023-06-14T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.48
605210,Whitlow Housing Saundersfoot,2023-06-14T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.73
605210,Whitlow Housing Saundersfoot,2023-06-14T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.45
605210,Whitlow Housing Saundersfoot,2023-06-14T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.02
605210,Whitlow Housing Saundersfoot,2023-06-14T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.37
605210,Whitlow Housing Saundersfoot,2023-06-14T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.7
605210,Whitlow Housing Saundersfoot,2023-06-14T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.6
605210,Whitlow Housing Saundersfoot,2023-06-14T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.3
605210,Whitlow Housing Saundersfoot,2023-06-14T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.9
605210,Whitlow Housing Saundersfoot,2023-06-14T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
605210,Whitlow Housing Saundersfoot,2023-06-14T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.11
605210,Whitlow Housing Saundersfoot,2023-06-14T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
605210,Whitlow Housing Saundersfoot,2023-06-14T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-5.04
605210,Whitlow Housing Saundersfoot,2023-06-14T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.19
605210,Whitlow Housing Saundersfoot,2023-06-14T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.77
605210,Whitlow Housing Saundersfoot,2023-06-14T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.1
605210,Whitlow Housing Saundersfoot,2023-06-14T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.4
605210,Whitlow Housing Saundersfoot,2023-06-14T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.9
605210,Whitlow Housing Saundersfoot,2023-06-14T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.1
605210,Whitlow Housing Saundersfoot,2023-06-14T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
605210,Whitlow Housing Saundersfoot,2023-06-14T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
605210,Whitlow Housing Saundersfoot,2023-06-14T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
605210,Whitlow Housing Saundersfoot,2023-06-14T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.71
605210,Whitlow Housing Saundersfoot,2023-06-14T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.74
605210,Whitlow Housing Saundersfoot,2023-06-14T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.71
605210,Whitlow Housing Saundersfoot,2023-06-14T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.7
605210,Whitlow Housing Saundersfoot,2023-06-14T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.2
605210,Whitlow Housing Saundersfoot,2023-06-14T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.4
605210,Whitlow Housing Saundersfoot,2023-06-14T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.5
605210,Whitlow Housing Saundersfoot,2023-06-14T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-14T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
605210,Whitlow Housing Saundersfoot,2023-06-14T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-14T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-14T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.34
605210,Whitlow Housing Saundersfoot,2023-06-14T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-14T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,1.8
605210,Whitlow Housing Saundersfoot,2023-06-14T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.6
605210,Whitlow Housing Saundersfoot,2023-06-14T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.2
605210,Whitlow Housing Saundersfoot,2023-06-14T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.1
605210,Whitlow Housing Saundersfoot,2023-06-14T10:50:00.000+00:00,transformer,,Temperature,C,3.6
605210,Whitlow Housing Saundersfoot,2023-06-14T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
605210,Whitlow Housing Saundersfoot,2023-06-14T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.29
605210,Whitlow Housing Saundersfoot,2023-06-14T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
605210,Whitlow Housing Saundersfoot,2023-06-14T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.18
605210,Whitlow Housing Saundersfoot,2023-06-14T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
605210,Whitlow Housing Saundersfoot,2023-06-14T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.61
605210,Whitlow Housing Saundersfoot,2023-06-14T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
605210,Whitlow Housing Saundersfoot,2023-06-14T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
605210,Whitlow Housing Saundersfoot,2023-06-14T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
605210,Whitlow Housing Saundersfoot,2023-06-14T10:50:00.000+00:00,busbar,,L3 Active Power,kW,0.36
605210,Whitlow Housing Saundersfoot,2023-06-14T10:50:00.000+00:00,busbar,,L2 Active Power,kW,7.81
605210,Whitlow Housing Saundersfoot,2023-06-14T10:50:00.000+00:00,busbar,,L1 Active Power,kW,6.84
605210,Whitlow Housing Saundersfoot,2023-06-14T10:50:00.000+00:00,busbar,,N Current (RMS),A,36.2
605210,Whitlow Housing Saundersfoot,2023-06-14T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,11.2
605210,Whitlow Housing Saundersfoot,2023-06-14T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.4
605210,Whitlow Housing Saundersfoot,2023-06-14T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.3
605210,Whitlow Housing Saundersfoot,2023-06-14T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.41
605210,Whitlow Housing Saundersfoot,2023-06-14T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.52
605210,Whitlow Housing Saundersfoot,2023-06-14T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
605210,Whitlow Housing Saundersfoot,2023-06-14T10:40:00.000+00:00,feeder,,L3 Active Power,kW,2.85
605210,Whitlow Housing Saundersfoot,2023-06-14T10:40:00.000+00:00,feeder,,L2 Active Power,kW,3.65
605210,Whitlow Housing Saundersfoot,2023-06-14T10:40:00.000+00:00,feeder,,L1 Active Power,kW,0.63
605210,Whitlow Housing Saundersfoot,2023-06-14T10:40:00.000+00:00,feeder,,N Current (RMS),A,16.2
605210,Whitlow Housing Saundersfoot,2023-06-14T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,13.6
605210,Whitlow Housing Saundersfoot,2023-06-14T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,16.9
605210,Whitlow Housing Saundersfoot,2023-06-14T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,6.0
605210,Whitlow Housing Saundersfoot,2023-06-14T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.78
605210,Whitlow Housing Saundersfoot,2023-06-14T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.48
605210,Whitlow Housing Saundersfoot,2023-06-14T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.85
605210,Whitlow Housing Saundersfoot,2023-06-14T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.8
605210,Whitlow Housing Saundersfoot,2023-06-14T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.08
605210,Whitlow Housing Saundersfoot,2023-06-14T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.65
605210,Whitlow Housing Saundersfoot,2023-06-14T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,11.4
605210,Whitlow Housing Saundersfoot,2023-06-14T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.8
605210,Whitlow Housing Saundersfoot,2023-06-14T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.5
605210,Whitlow Housing Saundersfoot,2023-06-14T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.3
605210,Whitlow Housing Saundersfoot,2023-06-14T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
605210,Whitlow Housing Saundersfoot,2023-06-14T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
605210,Whitlow Housing Saundersfoot,2023-06-14T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
605210,Whitlow Housing Saundersfoot,2023-06-14T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-5.69
605210,Whitlow Housing Saundersfoot,2023-06-14T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.97
605210,Whitlow Housing Saundersfoot,2023-06-14T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.66
605210,Whitlow Housing Saundersfoot,2023-06-14T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.3
605210,Whitlow Housing Saundersfoot,2023-06-14T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.1
605210,Whitlow Housing Saundersfoot,2023-06-14T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.9
605210,Whitlow Housing Saundersfoot,2023-06-14T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.2
605210,Whitlow Housing Saundersfoot,2023-06-14T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
605210,Whitlow Housing Saundersfoot,2023-06-14T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
605210,Whitlow Housing Saundersfoot,2023-06-14T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
605210,Whitlow Housing Saundersfoot,2023-06-14T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.61
605210,Whitlow Housing Saundersfoot,2023-06-14T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.73
605210,Whitlow Housing Saundersfoot,2023-06-14T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.89
605210,Whitlow Housing Saundersfoot,2023-06-14T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
605210,Whitlow Housing Saundersfoot,2023-06-14T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.9
605210,Whitlow Housing Saundersfoot,2023-06-14T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.8
605210,Whitlow Housing Saundersfoot,2023-06-14T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.4
605210,Whitlow Housing Saundersfoot,2023-06-14T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-14T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
605210,Whitlow Housing Saundersfoot,2023-06-14T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
605210,Whitlow Housing Saundersfoot,2023-06-14T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-14T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.42
605210,Whitlow Housing Saundersfoot,2023-06-14T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-14T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,2.0
605210,Whitlow Housing Saundersfoot,2023-06-14T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.7
605210,Whitlow Housing Saundersfoot,2023-06-14T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.4
605210,Whitlow Housing Saundersfoot,2023-06-14T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.2
605210,Whitlow Housing Saundersfoot,2023-06-14T10:40:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-14T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
605210,Whitlow Housing Saundersfoot,2023-06-14T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.7
605210,Whitlow Housing Saundersfoot,2023-06-14T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
605210,Whitlow Housing Saundersfoot,2023-06-14T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.46
605210,Whitlow Housing Saundersfoot,2023-06-14T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
605210,Whitlow Housing Saundersfoot,2023-06-14T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.12
605210,Whitlow Housing Saundersfoot,2023-06-14T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
605210,Whitlow Housing Saundersfoot,2023-06-14T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
605210,Whitlow Housing Saundersfoot,2023-06-14T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
605210,Whitlow Housing Saundersfoot,2023-06-14T10:40:00.000+00:00,busbar,,L3 Active Power,kW,1.59
605210,Whitlow Housing Saundersfoot,2023-06-14T10:40:00.000+00:00,busbar,,L2 Active Power,kW,10.9
605210,Whitlow Housing Saundersfoot,2023-06-14T10:40:00.000+00:00,busbar,,L1 Active Power,kW,4.51
605210,Whitlow Housing Saundersfoot,2023-06-14T10:40:00.000+00:00,busbar,,N Current (RMS),A,42.0
605210,Whitlow Housing Saundersfoot,2023-06-14T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,14.3
605210,Whitlow Housing Saundersfoot,2023-06-14T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.1
605210,Whitlow Housing Saundersfoot,2023-06-14T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.5
605210,Whitlow Housing Saundersfoot,2023-06-14T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.58
605210,Whitlow Housing Saundersfoot,2023-06-14T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.29
605210,Whitlow Housing Saundersfoot,2023-06-14T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
605210,Whitlow Housing Saundersfoot,2023-06-14T10:30:00.000+00:00,feeder,,L3 Active Power,kW,2.54
605210,Whitlow Housing Saundersfoot,2023-06-14T10:30:00.000+00:00,feeder,,L2 Active Power,kW,5.01
605210,Whitlow Housing Saundersfoot,2023-06-14T10:30:00.000+00:00,feeder,,L1 Active Power,kW,1.81
605210,Whitlow Housing Saundersfoot,2023-06-14T10:30:00.000+00:00,feeder,,N Current (RMS),A,15.0
605210,Whitlow Housing Saundersfoot,2023-06-14T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,11.7
605210,Whitlow Housing Saundersfoot,2023-06-14T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,21.6
605210,Whitlow Housing Saundersfoot,2023-06-14T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,9.9
605210,Whitlow Housing Saundersfoot,2023-06-14T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.79
605210,Whitlow Housing Saundersfoot,2023-06-14T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
605210,Whitlow Housing Saundersfoot,2023-06-14T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.79
605210,Whitlow Housing Saundersfoot,2023-06-14T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.9
605210,Whitlow Housing Saundersfoot,2023-06-14T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.24
605210,Whitlow Housing Saundersfoot,2023-06-14T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.02
605210,Whitlow Housing Saundersfoot,2023-06-14T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.1
605210,Whitlow Housing Saundersfoot,2023-06-14T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.5
605210,Whitlow Housing Saundersfoot,2023-06-14T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.1
605210,Whitlow Housing Saundersfoot,2023-06-14T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.5
605210,Whitlow Housing Saundersfoot,2023-06-14T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
605210,Whitlow Housing Saundersfoot,2023-06-14T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
605210,Whitlow Housing Saundersfoot,2023-06-14T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.11
605210,Whitlow Housing Saundersfoot,2023-06-14T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-5.4
605210,Whitlow Housing Saundersfoot,2023-06-14T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.63
605210,Whitlow Housing Saundersfoot,2023-06-14T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.1
605210,Whitlow Housing Saundersfoot,2023-06-14T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.1
605210,Whitlow Housing Saundersfoot,2023-06-14T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.9
605210,Whitlow Housing Saundersfoot,2023-06-14T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.3
605210,Whitlow Housing Saundersfoot,2023-06-14T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.7
605210,Whitlow Housing Saundersfoot,2023-06-14T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
605210,Whitlow Housing Saundersfoot,2023-06-14T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
605210,Whitlow Housing Saundersfoot,2023-06-14T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
605210,Whitlow Housing Saundersfoot,2023-06-14T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.72
605210,Whitlow Housing Saundersfoot,2023-06-14T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.56
605210,Whitlow Housing Saundersfoot,2023-06-14T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.35
605210,Whitlow Housing Saundersfoot,2023-06-14T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
605210,Whitlow Housing Saundersfoot,2023-06-14T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.2
605210,Whitlow Housing Saundersfoot,2023-06-14T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.8
605210,Whitlow Housing Saundersfoot,2023-06-14T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.8
605210,Whitlow Housing Saundersfoot,2023-06-14T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-14T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
605210,Whitlow Housing Saundersfoot,2023-06-14T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
605210,Whitlow Housing Saundersfoot,2023-06-14T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
605210,Whitlow Housing Saundersfoot,2023-06-14T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.81
605210,Whitlow Housing Saundersfoot,2023-06-14T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-14T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.0
605210,Whitlow Housing Saundersfoot,2023-06-14T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.5
605210,Whitlow Housing Saundersfoot,2023-06-14T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.7
605210,Whitlow Housing Saundersfoot,2023-06-14T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.9
605210,Whitlow Housing Saundersfoot,2023-06-14T10:30:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-14T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
605210,Whitlow Housing Saundersfoot,2023-06-14T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.98
605210,Whitlow Housing Saundersfoot,2023-06-14T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
605210,Whitlow Housing Saundersfoot,2023-06-14T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.92
605210,Whitlow Housing Saundersfoot,2023-06-14T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
605210,Whitlow Housing Saundersfoot,2023-06-14T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.38
605210,Whitlow Housing Saundersfoot,2023-06-14T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
605210,Whitlow Housing Saundersfoot,2023-06-14T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
605210,Whitlow Housing Saundersfoot,2023-06-14T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
605210,Whitlow Housing Saundersfoot,2023-06-14T10:30:00.000+00:00,busbar,,L3 Active Power,kW,1.77
605210,Whitlow Housing Saundersfoot,2023-06-14T10:30:00.000+00:00,busbar,,L2 Active Power,kW,10.99
605210,Whitlow Housing Saundersfoot,2023-06-14T10:30:00.000+00:00,busbar,,L1 Active Power,kW,7.08
605210,Whitlow Housing Saundersfoot,2023-06-14T10:30:00.000+00:00,busbar,,N Current (RMS),A,41.3
605210,Whitlow Housing Saundersfoot,2023-06-14T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,12.8
605210,Whitlow Housing Saundersfoot,2023-06-14T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.1
605210,Whitlow Housing Saundersfoot,2023-06-14T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.3
605210,Whitlow Housing Saundersfoot,2023-06-14T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.61
605210,Whitlow Housing Saundersfoot,2023-06-14T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.31
605210,Whitlow Housing Saundersfoot,2023-06-14T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
605210,Whitlow Housing Saundersfoot,2023-06-14T10:20:00.000+00:00,feeder,,L3 Active Power,kW,2.54
605210,Whitlow Housing Saundersfoot,2023-06-14T10:20:00.000+00:00,feeder,,L2 Active Power,kW,3.27
605210,Whitlow Housing Saundersfoot,2023-06-14T10:20:00.000+00:00,feeder,,L1 Active Power,kW,2.11
605210,Whitlow Housing Saundersfoot,2023-06-14T10:20:00.000+00:00,feeder,,N Current (RMS),A,10.9
605210,Whitlow Housing Saundersfoot,2023-06-14T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,11.8
605210,Whitlow Housing Saundersfoot,2023-06-14T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,14.8
605210,Whitlow Housing Saundersfoot,2023-06-14T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,11.4
605210,Whitlow Housing Saundersfoot,2023-06-14T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.71
605210,Whitlow Housing Saundersfoot,2023-06-14T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.65
605210,Whitlow Housing Saundersfoot,2023-06-14T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.74
605210,Whitlow Housing Saundersfoot,2023-06-14T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.73
605210,Whitlow Housing Saundersfoot,2023-06-14T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.37
605210,Whitlow Housing Saundersfoot,2023-06-14T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.46
605210,Whitlow Housing Saundersfoot,2023-06-14T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,20.8
605210,Whitlow Housing Saundersfoot,2023-06-14T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.8
605210,Whitlow Housing Saundersfoot,2023-06-14T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.4
605210,Whitlow Housing Saundersfoot,2023-06-14T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.8
605210,Whitlow Housing Saundersfoot,2023-06-14T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
605210,Whitlow Housing Saundersfoot,2023-06-14T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
605210,Whitlow Housing Saundersfoot,2023-06-14T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.25
605210,Whitlow Housing Saundersfoot,2023-06-14T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.37
605210,Whitlow Housing Saundersfoot,2023-06-14T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.36
605210,Whitlow Housing Saundersfoot,2023-06-14T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.89
