Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605210,Whitlow Housing Saundersfoot,2023-06-14T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.0
605210,Whitlow Housing Saundersfoot,2023-06-14T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.8
605210,Whitlow Housing Saundersfoot,2023-06-14T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.2
605210,Whitlow Housing Saundersfoot,2023-06-14T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.3
605210,Whitlow Housing Saundersfoot,2023-06-14T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
605210,Whitlow Housing Saundersfoot,2023-06-14T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
605210,Whitlow Housing Saundersfoot,2023-06-14T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
605210,Whitlow Housing Saundersfoot,2023-06-14T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.77
605210,Whitlow Housing Saundersfoot,2023-06-14T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.69
605210,Whitlow Housing Saundersfoot,2023-06-14T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.56
605210,Whitlow Housing Saundersfoot,2023-06-14T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.2
605210,Whitlow Housing Saundersfoot,2023-06-14T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.5
605210,Whitlow Housing Saundersfoot,2023-06-14T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.8
605210,Whitlow Housing Saundersfoot,2023-06-14T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.3
605210,Whitlow Housing Saundersfoot,2023-06-14T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-14T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
605210,Whitlow Housing Saundersfoot,2023-06-14T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-14T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-14T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.57
605210,Whitlow Housing Saundersfoot,2023-06-14T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-14T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,2.8
605210,Whitlow Housing Saundersfoot,2023-06-14T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.0
605210,Whitlow Housing Saundersfoot,2023-06-14T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.1
605210,Whitlow Housing Saundersfoot,2023-06-14T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.6
605210,Whitlow Housing Saundersfoot,2023-06-14T10:20:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-14T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
605210,Whitlow Housing Saundersfoot,2023-06-14T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.28
605210,Whitlow Housing Saundersfoot,2023-06-14T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
605210,Whitlow Housing Saundersfoot,2023-06-14T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.3
605210,Whitlow Housing Saundersfoot,2023-06-14T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
605210,Whitlow Housing Saundersfoot,2023-06-14T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.64
605210,Whitlow Housing Saundersfoot,2023-06-14T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
605210,Whitlow Housing Saundersfoot,2023-06-14T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
605210,Whitlow Housing Saundersfoot,2023-06-14T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
605210,Whitlow Housing Saundersfoot,2023-06-14T10:20:00.000+00:00,busbar,,L3 Active Power,kW,3.69
605210,Whitlow Housing Saundersfoot,2023-06-14T10:20:00.000+00:00,busbar,,L2 Active Power,kW,8.54
605210,Whitlow Housing Saundersfoot,2023-06-14T10:20:00.000+00:00,busbar,,L1 Active Power,kW,8.23
605210,Whitlow Housing Saundersfoot,2023-06-14T10:20:00.000+00:00,busbar,,N Current (RMS),A,36.1
605210,Whitlow Housing Saundersfoot,2023-06-14T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,18.8
605210,Whitlow Housing Saundersfoot,2023-06-14T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
605210,Whitlow Housing Saundersfoot,2023-06-14T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.8
605210,Whitlow Housing Saundersfoot,2023-06-14T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.64
605210,Whitlow Housing Saundersfoot,2023-06-14T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.77
605210,Whitlow Housing Saundersfoot,2023-06-14T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
605210,Whitlow Housing Saundersfoot,2023-06-14T10:10:00.000+00:00,feeder,,L3 Active Power,kW,2.5
605210,Whitlow Housing Saundersfoot,2023-06-14T10:10:00.000+00:00,feeder,,L2 Active Power,kW,3.15
605210,Whitlow Housing Saundersfoot,2023-06-14T10:10:00.000+00:00,feeder,,L1 Active Power,kW,1.23
605210,Whitlow Housing Saundersfoot,2023-06-14T10:10:00.000+00:00,feeder,,N Current (RMS),A,12.4
605210,Whitlow Housing Saundersfoot,2023-06-14T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,11.6
605210,Whitlow Housing Saundersfoot,2023-06-14T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,14.5
605210,Whitlow Housing Saundersfoot,2023-06-14T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,8.6
605210,Whitlow Housing Saundersfoot,2023-06-14T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.88
605210,Whitlow Housing Saundersfoot,2023-06-14T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.86
605210,Whitlow Housing Saundersfoot,2023-06-14T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.81
605210,Whitlow Housing Saundersfoot,2023-06-14T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.76
605210,Whitlow Housing Saundersfoot,2023-06-14T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.17
605210,Whitlow Housing Saundersfoot,2023-06-14T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.53
605210,Whitlow Housing Saundersfoot,2023-06-14T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,40.8
605210,Whitlow Housing Saundersfoot,2023-06-14T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.6
605210,Whitlow Housing Saundersfoot,2023-06-14T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.7
605210,Whitlow Housing Saundersfoot,2023-06-14T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,57.2
605210,Whitlow Housing Saundersfoot,2023-06-14T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
605210,Whitlow Housing Saundersfoot,2023-06-14T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
605210,Whitlow Housing Saundersfoot,2023-06-14T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.21
605210,Whitlow Housing Saundersfoot,2023-06-14T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.6
605210,Whitlow Housing Saundersfoot,2023-06-14T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.14
605210,Whitlow Housing Saundersfoot,2023-06-14T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.24
605210,Whitlow Housing Saundersfoot,2023-06-14T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.8
605210,Whitlow Housing Saundersfoot,2023-06-14T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.3
605210,Whitlow Housing Saundersfoot,2023-06-14T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.0
605210,Whitlow Housing Saundersfoot,2023-06-14T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.1
605210,Whitlow Housing Saundersfoot,2023-06-14T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
605210,Whitlow Housing Saundersfoot,2023-06-14T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.83
605210,Whitlow Housing Saundersfoot,2023-06-14T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
605210,Whitlow Housing Saundersfoot,2023-06-14T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.01
605210,Whitlow Housing Saundersfoot,2023-06-14T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.06
605210,Whitlow Housing Saundersfoot,2023-06-14T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.07
605210,Whitlow Housing Saundersfoot,2023-06-14T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
605210,Whitlow Housing Saundersfoot,2023-06-14T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.4
605210,Whitlow Housing Saundersfoot,2023-06-14T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.8
605210,Whitlow Housing Saundersfoot,2023-06-14T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.2
605210,Whitlow Housing Saundersfoot,2023-06-14T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-14T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
605210,Whitlow Housing Saundersfoot,2023-06-14T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-14T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
605210,Whitlow Housing Saundersfoot,2023-06-14T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.58
605210,Whitlow Housing Saundersfoot,2023-06-14T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
605210,Whitlow Housing Saundersfoot,2023-06-14T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,2.8
605210,Whitlow Housing Saundersfoot,2023-06-14T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
605210,Whitlow Housing Saundersfoot,2023-06-14T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.9
605210,Whitlow Housing Saundersfoot,2023-06-14T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
605210,Whitlow Housing Saundersfoot,2023-06-14T10:10:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-14T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
605210,Whitlow Housing Saundersfoot,2023-06-14T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.18
605210,Whitlow Housing Saundersfoot,2023-06-14T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
605210,Whitlow Housing Saundersfoot,2023-06-14T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.25
605210,Whitlow Housing Saundersfoot,2023-06-14T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
605210,Whitlow Housing Saundersfoot,2023-06-14T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.21
605210,Whitlow Housing Saundersfoot,2023-06-14T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
605210,Whitlow Housing Saundersfoot,2023-06-14T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
605210,Whitlow Housing Saundersfoot,2023-06-14T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
605210,Whitlow Housing Saundersfoot,2023-06-14T10:10:00.000+00:00,busbar,,L3 Active Power,kW,3.68
605210,Whitlow Housing Saundersfoot,2023-06-14T10:10:00.000+00:00,busbar,,L2 Active Power,kW,9.82
605210,Whitlow Housing Saundersfoot,2023-06-14T10:10:00.000+00:00,busbar,,L1 Active Power,kW,18.58
605210,Whitlow Housing Saundersfoot,2023-06-14T10:10:00.000+00:00,busbar,,N Current (RMS),A,57.8
605210,Whitlow Housing Saundersfoot,2023-06-14T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,18.8
605210,Whitlow Housing Saundersfoot,2023-06-14T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
605210,Whitlow Housing Saundersfoot,2023-06-14T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
605210,Whitlow Housing Saundersfoot,2023-06-14T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.63
605210,Whitlow Housing Saundersfoot,2023-06-14T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.52
605210,Whitlow Housing Saundersfoot,2023-06-14T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
605210,Whitlow Housing Saundersfoot,2023-06-14T10:00:00.000+00:00,feeder,,L3 Active Power,kW,2.38
605210,Whitlow Housing Saundersfoot,2023-06-14T10:00:00.000+00:00,feeder,,L2 Active Power,kW,4.21
605210,Whitlow Housing Saundersfoot,2023-06-14T10:00:00.000+00:00,feeder,,L1 Active Power,kW,3.34
605210,Whitlow Housing Saundersfoot,2023-06-14T10:00:00.000+00:00,feeder,,N Current (RMS),A,14.1
605210,Whitlow Housing Saundersfoot,2023-06-14T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,11.2
605210,Whitlow Housing Saundersfoot,2023-06-14T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,20.4
605210,Whitlow Housing Saundersfoot,2023-06-14T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,15.8
605210,Whitlow Housing Saundersfoot,2023-06-14T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.87
605210,Whitlow Housing Saundersfoot,2023-06-14T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.53
605210,Whitlow Housing Saundersfoot,2023-06-14T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.1
605210,Whitlow Housing Saundersfoot,2023-06-14T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.3
605210,Whitlow Housing Saundersfoot,2023-06-14T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.05
605210,Whitlow Housing Saundersfoot,2023-06-14T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.01
605210,Whitlow Housing Saundersfoot,2023-06-14T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,29.2
605210,Whitlow Housing Saundersfoot,2023-06-14T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.7
605210,Whitlow Housing Saundersfoot,2023-06-14T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.5
605210,Whitlow Housing Saundersfoot,2023-06-14T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.4
605210,Whitlow Housing Saundersfoot,2023-06-14T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
605210,Whitlow Housing Saundersfoot,2023-06-14T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
605210,Whitlow Housing Saundersfoot,2023-06-14T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.32
605210,Whitlow Housing Saundersfoot,2023-06-14T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.96
605210,Whitlow Housing Saundersfoot,2023-06-14T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.52
605210,Whitlow Housing Saundersfoot,2023-06-14T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.6
605210,Whitlow Housing Saundersfoot,2023-06-14T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.3
605210,Whitlow Housing Saundersfoot,2023-06-14T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.8
605210,Whitlow Housing Saundersfoot,2023-06-14T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.0
605210,Whitlow Housing Saundersfoot,2023-06-14T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.6
605210,Whitlow Housing Saundersfoot,2023-06-14T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
605210,Whitlow Housing Saundersfoot,2023-06-14T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
605210,Whitlow Housing Saundersfoot,2023-06-14T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
605210,Whitlow Housing Saundersfoot,2023-06-14T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.84
605210,Whitlow Housing Saundersfoot,2023-06-14T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.72
605210,Whitlow Housing Saundersfoot,2023-06-14T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.8
605210,Whitlow Housing Saundersfoot,2023-06-14T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.2
605210,Whitlow Housing Saundersfoot,2023-06-14T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.9
605210,Whitlow Housing Saundersfoot,2023-06-14T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.1
605210,Whitlow Housing Saundersfoot,2023-06-14T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.5
605210,Whitlow Housing Saundersfoot,2023-06-14T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-14T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.24
605210,Whitlow Housing Saundersfoot,2023-06-14T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-14T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-14T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.01
605210,Whitlow Housing Saundersfoot,2023-06-14T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-14T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.0
605210,Whitlow Housing Saundersfoot,2023-06-14T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.8
605210,Whitlow Housing Saundersfoot,2023-06-14T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.3
605210,Whitlow Housing Saundersfoot,2023-06-14T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
605210,Whitlow Housing Saundersfoot,2023-06-14T10:00:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-14T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
605210,Whitlow Housing Saundersfoot,2023-06-14T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.66
605210,Whitlow Housing Saundersfoot,2023-06-14T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
605210,Whitlow Housing Saundersfoot,2023-06-14T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.84
605210,Whitlow Housing Saundersfoot,2023-06-14T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
605210,Whitlow Housing Saundersfoot,2023-06-14T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.73
605210,Whitlow Housing Saundersfoot,2023-06-14T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
605210,Whitlow Housing Saundersfoot,2023-06-14T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
605210,Whitlow Housing Saundersfoot,2023-06-14T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
605210,Whitlow Housing Saundersfoot,2023-06-14T10:00:00.000+00:00,busbar,,L3 Active Power,kW,5.57
605210,Whitlow Housing Saundersfoot,2023-06-14T10:00:00.000+00:00,busbar,,L2 Active Power,kW,8.47
605210,Whitlow Housing Saundersfoot,2023-06-14T10:00:00.000+00:00,busbar,,L1 Active Power,kW,15.74
605210,Whitlow Housing Saundersfoot,2023-06-14T10:00:00.000+00:00,busbar,,N Current (RMS),A,53.7
605210,Whitlow Housing Saundersfoot,2023-06-14T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.5
605210,Whitlow Housing Saundersfoot,2023-06-14T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
605210,Whitlow Housing Saundersfoot,2023-06-14T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.6
605210,Whitlow Housing Saundersfoot,2023-06-14T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.2
605210,Whitlow Housing Saundersfoot,2023-06-14T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.32
605210,Whitlow Housing Saundersfoot,2023-06-14T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
605210,Whitlow Housing Saundersfoot,2023-06-14T09:50:00.000+00:00,feeder,,L3 Active Power,kW,2.65
605210,Whitlow Housing Saundersfoot,2023-06-14T09:50:00.000+00:00,feeder,,L2 Active Power,kW,4.82
605210,Whitlow Housing Saundersfoot,2023-06-14T09:50:00.000+00:00,feeder,,L1 Active Power,kW,1.35
605210,Whitlow Housing Saundersfoot,2023-06-14T09:50:00.000+00:00,feeder,,N Current (RMS),A,14.8
605210,Whitlow Housing Saundersfoot,2023-06-14T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,12.9
605210,Whitlow Housing Saundersfoot,2023-06-14T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,21.8
605210,Whitlow Housing Saundersfoot,2023-06-14T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,8.9
605210,Whitlow Housing Saundersfoot,2023-06-14T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.94
605210,Whitlow Housing Saundersfoot,2023-06-14T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.31
605210,Whitlow Housing Saundersfoot,2023-06-14T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.3
605210,Whitlow Housing Saundersfoot,2023-06-14T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.02
605210,Whitlow Housing Saundersfoot,2023-06-14T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.32
605210,Whitlow Housing Saundersfoot,2023-06-14T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.0
605210,Whitlow Housing Saundersfoot,2023-06-14T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.6
605210,Whitlow Housing Saundersfoot,2023-06-14T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.0
605210,Whitlow Housing Saundersfoot,2023-06-14T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.5
605210,Whitlow Housing Saundersfoot,2023-06-14T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.2
605210,Whitlow Housing Saundersfoot,2023-06-14T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
605210,Whitlow Housing Saundersfoot,2023-06-14T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
605210,Whitlow Housing Saundersfoot,2023-06-14T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.37
605210,Whitlow Housing Saundersfoot,2023-06-14T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.38
605210,Whitlow Housing Saundersfoot,2023-06-14T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.41
605210,Whitlow Housing Saundersfoot,2023-06-14T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.55
605210,Whitlow Housing Saundersfoot,2023-06-14T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.9
605210,Whitlow Housing Saundersfoot,2023-06-14T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.3
605210,Whitlow Housing Saundersfoot,2023-06-14T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.6
605210,Whitlow Housing Saundersfoot,2023-06-14T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.9
605210,Whitlow Housing Saundersfoot,2023-06-14T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
605210,Whitlow Housing Saundersfoot,2023-06-14T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
605210,Whitlow Housing Saundersfoot,2023-06-14T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
605210,Whitlow Housing Saundersfoot,2023-06-14T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.91
605210,Whitlow Housing Saundersfoot,2023-06-14T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.3
605210,Whitlow Housing Saundersfoot,2023-06-14T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.49
605210,Whitlow Housing Saundersfoot,2023-06-14T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.1
605210,Whitlow Housing Saundersfoot,2023-06-14T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.0
605210,Whitlow Housing Saundersfoot,2023-06-14T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.2
605210,Whitlow Housing Saundersfoot,2023-06-14T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.6
605210,Whitlow Housing Saundersfoot,2023-06-14T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-14T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.28
605210,Whitlow Housing Saundersfoot,2023-06-14T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
605210,Whitlow Housing Saundersfoot,2023-06-14T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
605210,Whitlow Housing Saundersfoot,2023-06-14T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.87
605210,Whitlow Housing Saundersfoot,2023-06-14T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-14T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.7
605210,Whitlow Housing Saundersfoot,2023-06-14T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
605210,Whitlow Housing Saundersfoot,2023-06-14T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
605210,Whitlow Housing Saundersfoot,2023-06-14T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
605210,Whitlow Housing Saundersfoot,2023-06-14T09:50:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-14T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
605210,Whitlow Housing Saundersfoot,2023-06-14T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.59
605210,Whitlow Housing Saundersfoot,2023-06-14T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
605210,Whitlow Housing Saundersfoot,2023-06-14T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.66
605210,Whitlow Housing Saundersfoot,2023-06-14T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
605210,Whitlow Housing Saundersfoot,2023-06-14T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.74
605210,Whitlow Housing Saundersfoot,2023-06-14T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
605210,Whitlow Housing Saundersfoot,2023-06-14T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
605210,Whitlow Housing Saundersfoot,2023-06-14T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
605210,Whitlow Housing Saundersfoot,2023-06-14T09:50:00.000+00:00,busbar,,L3 Active Power,kW,3.2
605210,Whitlow Housing Saundersfoot,2023-06-14T09:50:00.000+00:00,busbar,,L2 Active Power,kW,10.9
605210,Whitlow Housing Saundersfoot,2023-06-14T09:50:00.000+00:00,busbar,,L1 Active Power,kW,7.4
605210,Whitlow Housing Saundersfoot,2023-06-14T09:50:00.000+00:00,busbar,,N Current (RMS),A,36.6
605210,Whitlow Housing Saundersfoot,2023-06-14T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,17.7
605210,Whitlow Housing Saundersfoot,2023-06-14T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.9
605210,Whitlow Housing Saundersfoot,2023-06-14T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.5
605210,Whitlow Housing Saundersfoot,2023-06-14T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.03
605210,Whitlow Housing Saundersfoot,2023-06-14T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.21
605210,Whitlow Housing Saundersfoot,2023-06-14T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
605210,Whitlow Housing Saundersfoot,2023-06-14T09:40:00.000+00:00,feeder,,L3 Active Power,kW,2.55
605210,Whitlow Housing Saundersfoot,2023-06-14T09:40:00.000+00:00,feeder,,L2 Active Power,kW,3.27
605210,Whitlow Housing Saundersfoot,2023-06-14T09:40:00.000+00:00,feeder,,L1 Active Power,kW,0.59
605210,Whitlow Housing Saundersfoot,2023-06-14T09:40:00.000+00:00,feeder,,N Current (RMS),A,11.3
605210,Whitlow Housing Saundersfoot,2023-06-14T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,12.4
605210,Whitlow Housing Saundersfoot,2023-06-14T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,14.8
605210,Whitlow Housing Saundersfoot,2023-06-14T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,5.8
605210,Whitlow Housing Saundersfoot,2023-06-14T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.82
605210,Whitlow Housing Saundersfoot,2023-06-14T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.16
605210,Whitlow Housing Saundersfoot,2023-06-14T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.26
605210,Whitlow Housing Saundersfoot,2023-06-14T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.17
605210,Whitlow Housing Saundersfoot,2023-06-14T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.46
605210,Whitlow Housing Saundersfoot,2023-06-14T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.06
605210,Whitlow Housing Saundersfoot,2023-06-14T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.2
605210,Whitlow Housing Saundersfoot,2023-06-14T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.2
605210,Whitlow Housing Saundersfoot,2023-06-14T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.0
605210,Whitlow Housing Saundersfoot,2023-06-14T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.4
605210,Whitlow Housing Saundersfoot,2023-06-14T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
605210,Whitlow Housing Saundersfoot,2023-06-14T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
605210,Whitlow Housing Saundersfoot,2023-06-14T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.42
605210,Whitlow Housing Saundersfoot,2023-06-14T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.33
605210,Whitlow Housing Saundersfoot,2023-06-14T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.24
605210,Whitlow Housing Saundersfoot,2023-06-14T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.75
605210,Whitlow Housing Saundersfoot,2023-06-14T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.2
605210,Whitlow Housing Saundersfoot,2023-06-14T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.9
605210,Whitlow Housing Saundersfoot,2023-06-14T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.1
605210,Whitlow Housing Saundersfoot,2023-06-14T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.0
605210,Whitlow Housing Saundersfoot,2023-06-14T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
605210,Whitlow Housing Saundersfoot,2023-06-14T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
605210,Whitlow Housing Saundersfoot,2023-06-14T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
605210,Whitlow Housing Saundersfoot,2023-06-14T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.78
605210,Whitlow Housing Saundersfoot,2023-06-14T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.72
605210,Whitlow Housing Saundersfoot,2023-06-14T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.98
605210,Whitlow Housing Saundersfoot,2023-06-14T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.8
605210,Whitlow Housing Saundersfoot,2023-06-14T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.7
605210,Whitlow Housing Saundersfoot,2023-06-14T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.5
605210,Whitlow Housing Saundersfoot,2023-06-14T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.4
605210,Whitlow Housing Saundersfoot,2023-06-14T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-14T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.27
605210,Whitlow Housing Saundersfoot,2023-06-14T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
605210,Whitlow Housing Saundersfoot,2023-06-14T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-14T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.89
605210,Whitlow Housing Saundersfoot,2023-06-14T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-14T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.8
605210,Whitlow Housing Saundersfoot,2023-06-14T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.9
605210,Whitlow Housing Saundersfoot,2023-06-14T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.3
605210,Whitlow Housing Saundersfoot,2023-06-14T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
605210,Whitlow Housing Saundersfoot,2023-06-14T09:40:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-14T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
605210,Whitlow Housing Saundersfoot,2023-06-14T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.48
605210,Whitlow Housing Saundersfoot,2023-06-14T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
605210,Whitlow Housing Saundersfoot,2023-06-14T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.64
605210,Whitlow Housing Saundersfoot,2023-06-14T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
605210,Whitlow Housing Saundersfoot,2023-06-14T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.74
605210,Whitlow Housing Saundersfoot,2023-06-14T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
605210,Whitlow Housing Saundersfoot,2023-06-14T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
605210,Whitlow Housing Saundersfoot,2023-06-14T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
605210,Whitlow Housing Saundersfoot,2023-06-14T09:40:00.000+00:00,busbar,,L3 Active Power,kW,4.18
605210,Whitlow Housing Saundersfoot,2023-06-14T09:40:00.000+00:00,busbar,,L2 Active Power,kW,10.12
605210,Whitlow Housing Saundersfoot,2023-06-14T09:40:00.000+00:00,busbar,,L1 Active Power,kW,6.38
605210,Whitlow Housing Saundersfoot,2023-06-14T09:40:00.000+00:00,busbar,,N Current (RMS),A,30.6
605210,Whitlow Housing Saundersfoot,2023-06-14T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.9
605210,Whitlow Housing Saundersfoot,2023-06-14T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
605210,Whitlow Housing Saundersfoot,2023-06-14T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.5
605210,Whitlow Housing Saundersfoot,2023-06-14T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.78
605210,Whitlow Housing Saundersfoot,2023-06-14T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.29
605210,Whitlow Housing Saundersfoot,2023-06-14T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
605210,Whitlow Housing Saundersfoot,2023-06-14T09:30:00.000+00:00,feeder,,L3 Active Power,kW,2.47
605210,Whitlow Housing Saundersfoot,2023-06-14T09:30:00.000+00:00,feeder,,L2 Active Power,kW,5.44
605210,Whitlow Housing Saundersfoot,2023-06-14T09:30:00.000+00:00,feeder,,L1 Active Power,kW,1.82
605210,Whitlow Housing Saundersfoot,2023-06-14T09:30:00.000+00:00,feeder,,N Current (RMS),A,16.8
605210,Whitlow Housing Saundersfoot,2023-06-14T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,11.8
605210,Whitlow Housing Saundersfoot,2023-06-14T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,24.9
605210,Whitlow Housing Saundersfoot,2023-06-14T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,13.1
605210,Whitlow Housing Saundersfoot,2023-06-14T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.89
605210,Whitlow Housing Saundersfoot,2023-06-14T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.23
605210,Whitlow Housing Saundersfoot,2023-06-14T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.22
605210,Whitlow Housing Saundersfoot,2023-06-14T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.24
605210,Whitlow Housing Saundersfoot,2023-06-14T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.64
605210,Whitlow Housing Saundersfoot,2023-06-14T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.37
605210,Whitlow Housing Saundersfoot,2023-06-14T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.2
605210,Whitlow Housing Saundersfoot,2023-06-14T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.5
605210,Whitlow Housing Saundersfoot,2023-06-14T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.9
605210,Whitlow Housing Saundersfoot,2023-06-14T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.5
605210,Whitlow Housing Saundersfoot,2023-06-14T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
605210,Whitlow Housing Saundersfoot,2023-06-14T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
605210,Whitlow Housing Saundersfoot,2023-06-14T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.25
605210,Whitlow Housing Saundersfoot,2023-06-14T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-4.45
605210,Whitlow Housing Saundersfoot,2023-06-14T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.7
605210,Whitlow Housing Saundersfoot,2023-06-14T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.6
605210,Whitlow Housing Saundersfoot,2023-06-14T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.9
605210,Whitlow Housing Saundersfoot,2023-06-14T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.0
605210,Whitlow Housing Saundersfoot,2023-06-14T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.2
605210,Whitlow Housing Saundersfoot,2023-06-14T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.2
605210,Whitlow Housing Saundersfoot,2023-06-14T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
605210,Whitlow Housing Saundersfoot,2023-06-14T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
605210,Whitlow Housing Saundersfoot,2023-06-14T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
605210,Whitlow Housing Saundersfoot,2023-06-14T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.84
605210,Whitlow Housing Saundersfoot,2023-06-14T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.13
605210,Whitlow Housing Saundersfoot,2023-06-14T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.39
605210,Whitlow Housing Saundersfoot,2023-06-14T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.2
605210,Whitlow Housing Saundersfoot,2023-06-14T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.9
605210,Whitlow Housing Saundersfoot,2023-06-14T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.4
605210,Whitlow Housing Saundersfoot,2023-06-14T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.5
605210,Whitlow Housing Saundersfoot,2023-06-14T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-14T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.24
605210,Whitlow Housing Saundersfoot,2023-06-14T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
605210,Whitlow Housing Saundersfoot,2023-06-14T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
605210,Whitlow Housing Saundersfoot,2023-06-14T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.46
605210,Whitlow Housing Saundersfoot,2023-06-14T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-14T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.2
605210,Whitlow Housing Saundersfoot,2023-06-14T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
605210,Whitlow Housing Saundersfoot,2023-06-14T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.5
605210,Whitlow Housing Saundersfoot,2023-06-14T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
605210,Whitlow Housing Saundersfoot,2023-06-14T09:30:00.000+00:00,transformer,,Temperature,C,1.7
605210,Whitlow Housing Saundersfoot,2023-06-14T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
605210,Whitlow Housing Saundersfoot,2023-06-14T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.57
605210,Whitlow Housing Saundersfoot,2023-06-14T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
605210,Whitlow Housing Saundersfoot,2023-06-14T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.42
605210,Whitlow Housing Saundersfoot,2023-06-14T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
605210,Whitlow Housing Saundersfoot,2023-06-14T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.79
605210,Whitlow Housing Saundersfoot,2023-06-14T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
605210,Whitlow Housing Saundersfoot,2023-06-14T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
605210,Whitlow Housing Saundersfoot,2023-06-14T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
605210,Whitlow Housing Saundersfoot,2023-06-14T09:30:00.000+00:00,busbar,,L3 Active Power,kW,2.1
605210,Whitlow Housing Saundersfoot,2023-06-14T09:30:00.000+00:00,busbar,,L2 Active Power,kW,12.97
605210,Whitlow Housing Saundersfoot,2023-06-14T09:30:00.000+00:00,busbar,,L1 Active Power,kW,6.99
605210,Whitlow Housing Saundersfoot,2023-06-14T09:30:00.000+00:00,busbar,,N Current (RMS),A,44.1
605210,Whitlow Housing Saundersfoot,2023-06-14T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,12.9
605210,Whitlow Housing Saundersfoot,2023-06-14T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
605210,Whitlow Housing Saundersfoot,2023-06-14T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.0
605210,Whitlow Housing Saundersfoot,2023-06-14T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.87
605210,Whitlow Housing Saundersfoot,2023-06-14T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.18
605210,Whitlow Housing Saundersfoot,2023-06-14T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
605210,Whitlow Housing Saundersfoot,2023-06-14T09:20:00.000+00:00,feeder,,L3 Active Power,kW,2.57
605210,Whitlow Housing Saundersfoot,2023-06-14T09:20:00.000+00:00,feeder,,L2 Active Power,kW,4.13
605210,Whitlow Housing Saundersfoot,2023-06-14T09:20:00.000+00:00,feeder,,L1 Active Power,kW,0.68
605210,Whitlow Housing Saundersfoot,2023-06-14T09:20:00.000+00:00,feeder,,N Current (RMS),A,13.5
605210,Whitlow Housing Saundersfoot,2023-06-14T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,12.6
605210,Whitlow Housing Saundersfoot,2023-06-14T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,18.7
605210,Whitlow Housing Saundersfoot,2023-06-14T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,6.2
605210,Whitlow Housing Saundersfoot,2023-06-14T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.88
605210,Whitlow Housing Saundersfoot,2023-06-14T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.15
605210,Whitlow Housing Saundersfoot,2023-06-14T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.28
605210,Whitlow Housing Saundersfoot,2023-06-14T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.52
605210,Whitlow Housing Saundersfoot,2023-06-14T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.89
605210,Whitlow Housing Saundersfoot,2023-06-14T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.44
605210,Whitlow Housing Saundersfoot,2023-06-14T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.0
605210,Whitlow Housing Saundersfoot,2023-06-14T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.6
605210,Whitlow Housing Saundersfoot,2023-06-14T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.0
605210,Whitlow Housing Saundersfoot,2023-06-14T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.8
605210,Whitlow Housing Saundersfoot,2023-06-14T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.77
605210,Whitlow Housing Saundersfoot,2023-06-14T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
605210,Whitlow Housing Saundersfoot,2023-06-14T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.18
605210,Whitlow Housing Saundersfoot,2023-06-14T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-4.64
605210,Whitlow Housing Saundersfoot,2023-06-14T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.32
605210,Whitlow Housing Saundersfoot,2023-06-14T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.79
605210,Whitlow Housing Saundersfoot,2023-06-14T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,29.2
605210,Whitlow Housing Saundersfoot,2023-06-14T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.7
605210,Whitlow Housing Saundersfoot,2023-06-14T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.8
605210,Whitlow Housing Saundersfoot,2023-06-14T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.5
605210,Whitlow Housing Saundersfoot,2023-06-14T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
605210,Whitlow Housing Saundersfoot,2023-06-14T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
605210,Whitlow Housing Saundersfoot,2023-06-14T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-14T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.84
605210,Whitlow Housing Saundersfoot,2023-06-14T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.18
605210,Whitlow Housing Saundersfoot,2023-06-14T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.22
605210,Whitlow Housing Saundersfoot,2023-06-14T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.7
605210,Whitlow Housing Saundersfoot,2023-06-14T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.9
605210,Whitlow Housing Saundersfoot,2023-06-14T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.0
605210,Whitlow Housing Saundersfoot,2023-06-14T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.0
605210,Whitlow Housing Saundersfoot,2023-06-14T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-14T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.26
605210,Whitlow Housing Saundersfoot,2023-06-14T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
605210,Whitlow Housing Saundersfoot,2023-06-14T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
605210,Whitlow Housing Saundersfoot,2023-06-14T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.45
605210,Whitlow Housing Saundersfoot,2023-06-14T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-14T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.4
605210,Whitlow Housing Saundersfoot,2023-06-14T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.8
605210,Whitlow Housing Saundersfoot,2023-06-14T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.7
605210,Whitlow Housing Saundersfoot,2023-06-14T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
605210,Whitlow Housing Saundersfoot,2023-06-14T09:20:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-14T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
605210,Whitlow Housing Saundersfoot,2023-06-14T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.99
605210,Whitlow Housing Saundersfoot,2023-06-14T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
605210,Whitlow Housing Saundersfoot,2023-06-14T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.64
605210,Whitlow Housing Saundersfoot,2023-06-14T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
605210,Whitlow Housing Saundersfoot,2023-06-14T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.15
605210,Whitlow Housing Saundersfoot,2023-06-14T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
605210,Whitlow Housing Saundersfoot,2023-06-14T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
605210,Whitlow Housing Saundersfoot,2023-06-14T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
605210,Whitlow Housing Saundersfoot,2023-06-14T09:20:00.000+00:00,busbar,,L3 Active Power,kW,2.3
605210,Whitlow Housing Saundersfoot,2023-06-14T09:20:00.000+00:00,busbar,,L2 Active Power,kW,13.97
605210,Whitlow Housing Saundersfoot,2023-06-14T09:20:00.000+00:00,busbar,,L1 Active Power,kW,9.13
605210,Whitlow Housing Saundersfoot,2023-06-14T09:20:00.000+00:00,busbar,,N Current (RMS),A,43.6
605210,Whitlow Housing Saundersfoot,2023-06-14T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,13.8
605210,Whitlow Housing Saundersfoot,2023-06-14T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.9
605210,Whitlow Housing Saundersfoot,2023-06-14T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.6
605210,Whitlow Housing Saundersfoot,2023-06-14T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.99
605210,Whitlow Housing Saundersfoot,2023-06-14T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
605210,Whitlow Housing Saundersfoot,2023-06-14T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
605210,Whitlow Housing Saundersfoot,2023-06-14T09:10:00.000+00:00,feeder,,L3 Active Power,kW,3.66
605210,Whitlow Housing Saundersfoot,2023-06-14T09:10:00.000+00:00,feeder,,L2 Active Power,kW,3.89
605210,Whitlow Housing Saundersfoot,2023-06-14T09:10:00.000+00:00,feeder,,L1 Active Power,kW,0.78
605210,Whitlow Housing Saundersfoot,2023-06-14T09:10:00.000+00:00,feeder,,N Current (RMS),A,14.0
605210,Whitlow Housing Saundersfoot,2023-06-14T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,16.7
605210,Whitlow Housing Saundersfoot,2023-06-14T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,17.8
605210,Whitlow Housing Saundersfoot,2023-06-14T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,7.0
605210,Whitlow Housing Saundersfoot,2023-06-14T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.96
605210,Whitlow Housing Saundersfoot,2023-06-14T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.17
605210,Whitlow Housing Saundersfoot,2023-06-14T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.23
605210,Whitlow Housing Saundersfoot,2023-06-14T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.95
605210,Whitlow Housing Saundersfoot,2023-06-14T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.24
605210,Whitlow Housing Saundersfoot,2023-06-14T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.89
605210,Whitlow Housing Saundersfoot,2023-06-14T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,19.6
605210,Whitlow Housing Saundersfoot,2023-06-14T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.9
605210,Whitlow Housing Saundersfoot,2023-06-14T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.6
605210,Whitlow Housing Saundersfoot,2023-06-14T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.0
605210,Whitlow Housing Saundersfoot,2023-06-14T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
605210,Whitlow Housing Saundersfoot,2023-06-14T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
605210,Whitlow Housing Saundersfoot,2023-06-14T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.3
605210,Whitlow Housing Saundersfoot,2023-06-14T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-4.25
605210,Whitlow Housing Saundersfoot,2023-06-14T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.65
