Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605210,Whitlow Housing Saundersfoot,2023-06-14T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.86
605210,Whitlow Housing Saundersfoot,2023-06-14T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,24.9
605210,Whitlow Housing Saundersfoot,2023-06-14T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.0
605210,Whitlow Housing Saundersfoot,2023-06-14T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.0
605210,Whitlow Housing Saundersfoot,2023-06-14T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.1
605210,Whitlow Housing Saundersfoot,2023-06-14T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
605210,Whitlow Housing Saundersfoot,2023-06-14T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
605210,Whitlow Housing Saundersfoot,2023-06-14T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
605210,Whitlow Housing Saundersfoot,2023-06-14T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.74
605210,Whitlow Housing Saundersfoot,2023-06-14T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.55
605210,Whitlow Housing Saundersfoot,2023-06-14T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.5
605210,Whitlow Housing Saundersfoot,2023-06-14T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.6
605210,Whitlow Housing Saundersfoot,2023-06-14T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.6
605210,Whitlow Housing Saundersfoot,2023-06-14T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.1
605210,Whitlow Housing Saundersfoot,2023-06-14T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.0
605210,Whitlow Housing Saundersfoot,2023-06-14T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-14T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.28
605210,Whitlow Housing Saundersfoot,2023-06-14T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
605210,Whitlow Housing Saundersfoot,2023-06-14T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
605210,Whitlow Housing Saundersfoot,2023-06-14T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.23
605210,Whitlow Housing Saundersfoot,2023-06-14T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-14T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.5
605210,Whitlow Housing Saundersfoot,2023-06-14T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
605210,Whitlow Housing Saundersfoot,2023-06-14T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.9
605210,Whitlow Housing Saundersfoot,2023-06-14T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
605210,Whitlow Housing Saundersfoot,2023-06-14T09:10:00.000+00:00,transformer,,Temperature,C,0.1
605210,Whitlow Housing Saundersfoot,2023-06-14T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
605210,Whitlow Housing Saundersfoot,2023-06-14T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.04
605210,Whitlow Housing Saundersfoot,2023-06-14T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
605210,Whitlow Housing Saundersfoot,2023-06-14T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.76
605210,Whitlow Housing Saundersfoot,2023-06-14T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
605210,Whitlow Housing Saundersfoot,2023-06-14T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.06
605210,Whitlow Housing Saundersfoot,2023-06-14T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
605210,Whitlow Housing Saundersfoot,2023-06-14T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
605210,Whitlow Housing Saundersfoot,2023-06-14T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
605210,Whitlow Housing Saundersfoot,2023-06-14T09:10:00.000+00:00,busbar,,L3 Active Power,kW,5.11
605210,Whitlow Housing Saundersfoot,2023-06-14T09:10:00.000+00:00,busbar,,L2 Active Power,kW,16.57
605210,Whitlow Housing Saundersfoot,2023-06-14T09:10:00.000+00:00,busbar,,L1 Active Power,kW,14.03
605210,Whitlow Housing Saundersfoot,2023-06-14T09:10:00.000+00:00,busbar,,N Current (RMS),A,46.3
605210,Whitlow Housing Saundersfoot,2023-06-14T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.0
605210,Whitlow Housing Saundersfoot,2023-06-14T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.1
605210,Whitlow Housing Saundersfoot,2023-06-14T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.8
605210,Whitlow Housing Saundersfoot,2023-06-14T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.59
605210,Whitlow Housing Saundersfoot,2023-06-14T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
605210,Whitlow Housing Saundersfoot,2023-06-14T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
605210,Whitlow Housing Saundersfoot,2023-06-14T09:00:00.000+00:00,feeder,,L3 Active Power,kW,2.94
605210,Whitlow Housing Saundersfoot,2023-06-14T09:00:00.000+00:00,feeder,,L2 Active Power,kW,3.22
605210,Whitlow Housing Saundersfoot,2023-06-14T09:00:00.000+00:00,feeder,,L1 Active Power,kW,1.55
605210,Whitlow Housing Saundersfoot,2023-06-14T09:00:00.000+00:00,feeder,,N Current (RMS),A,12.1
605210,Whitlow Housing Saundersfoot,2023-06-14T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,13.9
605210,Whitlow Housing Saundersfoot,2023-06-14T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,14.6
605210,Whitlow Housing Saundersfoot,2023-06-14T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,9.4
605210,Whitlow Housing Saundersfoot,2023-06-14T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.58
605210,Whitlow Housing Saundersfoot,2023-06-14T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.11
605210,Whitlow Housing Saundersfoot,2023-06-14T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.06
605210,Whitlow Housing Saundersfoot,2023-06-14T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.51
605210,Whitlow Housing Saundersfoot,2023-06-14T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.27
605210,Whitlow Housing Saundersfoot,2023-06-14T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.65
605210,Whitlow Housing Saundersfoot,2023-06-14T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,19.0
605210,Whitlow Housing Saundersfoot,2023-06-14T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.2
605210,Whitlow Housing Saundersfoot,2023-06-14T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.2
605210,Whitlow Housing Saundersfoot,2023-06-14T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.6
605210,Whitlow Housing Saundersfoot,2023-06-14T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
605210,Whitlow Housing Saundersfoot,2023-06-14T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.53
605210,Whitlow Housing Saundersfoot,2023-06-14T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.7
605210,Whitlow Housing Saundersfoot,2023-06-14T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.77
605210,Whitlow Housing Saundersfoot,2023-06-14T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.31
605210,Whitlow Housing Saundersfoot,2023-06-14T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.81
605210,Whitlow Housing Saundersfoot,2023-06-14T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,27.5
605210,Whitlow Housing Saundersfoot,2023-06-14T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.0
605210,Whitlow Housing Saundersfoot,2023-06-14T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.6
605210,Whitlow Housing Saundersfoot,2023-06-14T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.1
605210,Whitlow Housing Saundersfoot,2023-06-14T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
605210,Whitlow Housing Saundersfoot,2023-06-14T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
605210,Whitlow Housing Saundersfoot,2023-06-14T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-14T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.32
605210,Whitlow Housing Saundersfoot,2023-06-14T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.99
605210,Whitlow Housing Saundersfoot,2023-06-14T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.72
605210,Whitlow Housing Saundersfoot,2023-06-14T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.5
605210,Whitlow Housing Saundersfoot,2023-06-14T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.4
605210,Whitlow Housing Saundersfoot,2023-06-14T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.2
605210,Whitlow Housing Saundersfoot,2023-06-14T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.4
605210,Whitlow Housing Saundersfoot,2023-06-14T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-14T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.18
605210,Whitlow Housing Saundersfoot,2023-06-14T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
605210,Whitlow Housing Saundersfoot,2023-06-14T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
605210,Whitlow Housing Saundersfoot,2023-06-14T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.61
605210,Whitlow Housing Saundersfoot,2023-06-14T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-14T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.0
605210,Whitlow Housing Saundersfoot,2023-06-14T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.2
605210,Whitlow Housing Saundersfoot,2023-06-14T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
605210,Whitlow Housing Saundersfoot,2023-06-14T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.1
605210,Whitlow Housing Saundersfoot,2023-06-14T09:00:00.000+00:00,transformer,,Temperature,C,1.6
605210,Whitlow Housing Saundersfoot,2023-06-14T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
605210,Whitlow Housing Saundersfoot,2023-06-14T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.84
605210,Whitlow Housing Saundersfoot,2023-06-14T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
605210,Whitlow Housing Saundersfoot,2023-06-14T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.49
605210,Whitlow Housing Saundersfoot,2023-06-14T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
605210,Whitlow Housing Saundersfoot,2023-06-14T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.85
605210,Whitlow Housing Saundersfoot,2023-06-14T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
605210,Whitlow Housing Saundersfoot,2023-06-14T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.65
605210,Whitlow Housing Saundersfoot,2023-06-14T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
605210,Whitlow Housing Saundersfoot,2023-06-14T09:00:00.000+00:00,busbar,,L3 Active Power,kW,5.01
605210,Whitlow Housing Saundersfoot,2023-06-14T09:00:00.000+00:00,busbar,,L2 Active Power,kW,15.4
605210,Whitlow Housing Saundersfoot,2023-06-14T09:00:00.000+00:00,busbar,,L1 Active Power,kW,14.72
605210,Whitlow Housing Saundersfoot,2023-06-14T09:00:00.000+00:00,busbar,,N Current (RMS),A,49.2
605210,Whitlow Housing Saundersfoot,2023-06-14T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.6
605210,Whitlow Housing Saundersfoot,2023-06-14T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
605210,Whitlow Housing Saundersfoot,2023-06-14T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
605210,Whitlow Housing Saundersfoot,2023-06-14T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.43
605210,Whitlow Housing Saundersfoot,2023-06-14T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
605210,Whitlow Housing Saundersfoot,2023-06-14T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
605210,Whitlow Housing Saundersfoot,2023-06-14T08:50:00.000+00:00,feeder,,L3 Active Power,kW,2.41
605210,Whitlow Housing Saundersfoot,2023-06-14T08:50:00.000+00:00,feeder,,L2 Active Power,kW,4.9
605210,Whitlow Housing Saundersfoot,2023-06-14T08:50:00.000+00:00,feeder,,L1 Active Power,kW,2.01
605210,Whitlow Housing Saundersfoot,2023-06-14T08:50:00.000+00:00,feeder,,N Current (RMS),A,15.2
605210,Whitlow Housing Saundersfoot,2023-06-14T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,11.4
605210,Whitlow Housing Saundersfoot,2023-06-14T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,21.8
605210,Whitlow Housing Saundersfoot,2023-06-14T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,10.6
605210,Whitlow Housing Saundersfoot,2023-06-14T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.31
605210,Whitlow Housing Saundersfoot,2023-06-14T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.05
605210,Whitlow Housing Saundersfoot,2023-06-14T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.13
605210,Whitlow Housing Saundersfoot,2023-06-14T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.39
605210,Whitlow Housing Saundersfoot,2023-06-14T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.68
605210,Whitlow Housing Saundersfoot,2023-06-14T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.1
605210,Whitlow Housing Saundersfoot,2023-06-14T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,13.5
605210,Whitlow Housing Saundersfoot,2023-06-14T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.6
605210,Whitlow Housing Saundersfoot,2023-06-14T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.3
605210,Whitlow Housing Saundersfoot,2023-06-14T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.8
605210,Whitlow Housing Saundersfoot,2023-06-14T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
605210,Whitlow Housing Saundersfoot,2023-06-14T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.69
605210,Whitlow Housing Saundersfoot,2023-06-14T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.8
605210,Whitlow Housing Saundersfoot,2023-06-14T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.19
605210,Whitlow Housing Saundersfoot,2023-06-14T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.97
605210,Whitlow Housing Saundersfoot,2023-06-14T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.01
605210,Whitlow Housing Saundersfoot,2023-06-14T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,23.8
605210,Whitlow Housing Saundersfoot,2023-06-14T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.9
605210,Whitlow Housing Saundersfoot,2023-06-14T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.3
605210,Whitlow Housing Saundersfoot,2023-06-14T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.7
605210,Whitlow Housing Saundersfoot,2023-06-14T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
605210,Whitlow Housing Saundersfoot,2023-06-14T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.22
605210,Whitlow Housing Saundersfoot,2023-06-14T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
605210,Whitlow Housing Saundersfoot,2023-06-14T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.81
605210,Whitlow Housing Saundersfoot,2023-06-14T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.93
605210,Whitlow Housing Saundersfoot,2023-06-14T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.86
605210,Whitlow Housing Saundersfoot,2023-06-14T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.1
605210,Whitlow Housing Saundersfoot,2023-06-14T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.0
605210,Whitlow Housing Saundersfoot,2023-06-14T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.7
605210,Whitlow Housing Saundersfoot,2023-06-14T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.5
605210,Whitlow Housing Saundersfoot,2023-06-14T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-14T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.2
605210,Whitlow Housing Saundersfoot,2023-06-14T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
605210,Whitlow Housing Saundersfoot,2023-06-14T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
605210,Whitlow Housing Saundersfoot,2023-06-14T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.69
605210,Whitlow Housing Saundersfoot,2023-06-14T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-14T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,3.7
605210,Whitlow Housing Saundersfoot,2023-06-14T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.6
605210,Whitlow Housing Saundersfoot,2023-06-14T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.6
605210,Whitlow Housing Saundersfoot,2023-06-14T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.1
605210,Whitlow Housing Saundersfoot,2023-06-14T08:50:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-14T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
605210,Whitlow Housing Saundersfoot,2023-06-14T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.76
605210,Whitlow Housing Saundersfoot,2023-06-14T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
605210,Whitlow Housing Saundersfoot,2023-06-14T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.17
605210,Whitlow Housing Saundersfoot,2023-06-14T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
605210,Whitlow Housing Saundersfoot,2023-06-14T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.72
605210,Whitlow Housing Saundersfoot,2023-06-14T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
605210,Whitlow Housing Saundersfoot,2023-06-14T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.07
605210,Whitlow Housing Saundersfoot,2023-06-14T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
605210,Whitlow Housing Saundersfoot,2023-06-14T08:50:00.000+00:00,busbar,,L3 Active Power,kW,3.44
605210,Whitlow Housing Saundersfoot,2023-06-14T08:50:00.000+00:00,busbar,,L2 Active Power,kW,15.17
605210,Whitlow Housing Saundersfoot,2023-06-14T08:50:00.000+00:00,busbar,,L1 Active Power,kW,12.98
605210,Whitlow Housing Saundersfoot,2023-06-14T08:50:00.000+00:00,busbar,,N Current (RMS),A,50.4
605210,Whitlow Housing Saundersfoot,2023-06-14T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,18.5
605210,Whitlow Housing Saundersfoot,2023-06-14T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.9
605210,Whitlow Housing Saundersfoot,2023-06-14T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.8
605210,Whitlow Housing Saundersfoot,2023-06-14T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.54
605210,Whitlow Housing Saundersfoot,2023-06-14T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.3
605210,Whitlow Housing Saundersfoot,2023-06-14T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
605210,Whitlow Housing Saundersfoot,2023-06-14T08:40:00.000+00:00,feeder,,L3 Active Power,kW,2.69
605210,Whitlow Housing Saundersfoot,2023-06-14T08:40:00.000+00:00,feeder,,L2 Active Power,kW,4.64
605210,Whitlow Housing Saundersfoot,2023-06-14T08:40:00.000+00:00,feeder,,L1 Active Power,kW,2.72
605210,Whitlow Housing Saundersfoot,2023-06-14T08:40:00.000+00:00,feeder,,N Current (RMS),A,12.7
605210,Whitlow Housing Saundersfoot,2023-06-14T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,12.8
605210,Whitlow Housing Saundersfoot,2023-06-14T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,20.5
605210,Whitlow Housing Saundersfoot,2023-06-14T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,13.2
605210,Whitlow Housing Saundersfoot,2023-06-14T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.22
605210,Whitlow Housing Saundersfoot,2023-06-14T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.41
605210,Whitlow Housing Saundersfoot,2023-06-14T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.22
605210,Whitlow Housing Saundersfoot,2023-06-14T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.48
605210,Whitlow Housing Saundersfoot,2023-06-14T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.74
605210,Whitlow Housing Saundersfoot,2023-06-14T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.87
605210,Whitlow Housing Saundersfoot,2023-06-14T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,11.0
605210,Whitlow Housing Saundersfoot,2023-06-14T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.2
605210,Whitlow Housing Saundersfoot,2023-06-14T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.8
605210,Whitlow Housing Saundersfoot,2023-06-14T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.4
605210,Whitlow Housing Saundersfoot,2023-06-14T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
605210,Whitlow Housing Saundersfoot,2023-06-14T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
605210,Whitlow Housing Saundersfoot,2023-06-14T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.5
605210,Whitlow Housing Saundersfoot,2023-06-14T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.97
605210,Whitlow Housing Saundersfoot,2023-06-14T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.21
605210,Whitlow Housing Saundersfoot,2023-06-14T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.66
605210,Whitlow Housing Saundersfoot,2023-06-14T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,23.5
605210,Whitlow Housing Saundersfoot,2023-06-14T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.5
605210,Whitlow Housing Saundersfoot,2023-06-14T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.0
605210,Whitlow Housing Saundersfoot,2023-06-14T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.6
605210,Whitlow Housing Saundersfoot,2023-06-14T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
605210,Whitlow Housing Saundersfoot,2023-06-14T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
605210,Whitlow Housing Saundersfoot,2023-06-14T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
605210,Whitlow Housing Saundersfoot,2023-06-14T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.74
605210,Whitlow Housing Saundersfoot,2023-06-14T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.59
605210,Whitlow Housing Saundersfoot,2023-06-14T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.32
605210,Whitlow Housing Saundersfoot,2023-06-14T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
605210,Whitlow Housing Saundersfoot,2023-06-14T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.6
605210,Whitlow Housing Saundersfoot,2023-06-14T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.4
605210,Whitlow Housing Saundersfoot,2023-06-14T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.5
605210,Whitlow Housing Saundersfoot,2023-06-14T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-14T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.15
605210,Whitlow Housing Saundersfoot,2023-06-14T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
605210,Whitlow Housing Saundersfoot,2023-06-14T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
605210,Whitlow Housing Saundersfoot,2023-06-14T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.47
605210,Whitlow Housing Saundersfoot,2023-06-14T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-14T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.4
605210,Whitlow Housing Saundersfoot,2023-06-14T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.5
605210,Whitlow Housing Saundersfoot,2023-06-14T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
605210,Whitlow Housing Saundersfoot,2023-06-14T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.0
605210,Whitlow Housing Saundersfoot,2023-06-14T08:40:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-14T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
605210,Whitlow Housing Saundersfoot,2023-06-14T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.53
605210,Whitlow Housing Saundersfoot,2023-06-14T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
605210,Whitlow Housing Saundersfoot,2023-06-14T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.1
605210,Whitlow Housing Saundersfoot,2023-06-14T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
605210,Whitlow Housing Saundersfoot,2023-06-14T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.72
605210,Whitlow Housing Saundersfoot,2023-06-14T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
605210,Whitlow Housing Saundersfoot,2023-06-14T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
605210,Whitlow Housing Saundersfoot,2023-06-14T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
605210,Whitlow Housing Saundersfoot,2023-06-14T08:40:00.000+00:00,busbar,,L3 Active Power,kW,5.96
605210,Whitlow Housing Saundersfoot,2023-06-14T08:40:00.000+00:00,busbar,,L2 Active Power,kW,15.64
605210,Whitlow Housing Saundersfoot,2023-06-14T08:40:00.000+00:00,busbar,,L1 Active Power,kW,14.57
605210,Whitlow Housing Saundersfoot,2023-06-14T08:40:00.000+00:00,busbar,,N Current (RMS),A,45.7
605210,Whitlow Housing Saundersfoot,2023-06-14T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.4
605210,Whitlow Housing Saundersfoot,2023-06-14T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
605210,Whitlow Housing Saundersfoot,2023-06-14T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.7
605210,Whitlow Housing Saundersfoot,2023-06-14T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.66
605210,Whitlow Housing Saundersfoot,2023-06-14T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.53
605210,Whitlow Housing Saundersfoot,2023-06-14T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
605210,Whitlow Housing Saundersfoot,2023-06-14T08:30:00.000+00:00,feeder,,L3 Active Power,kW,2.98
605210,Whitlow Housing Saundersfoot,2023-06-14T08:30:00.000+00:00,feeder,,L2 Active Power,kW,4.79
605210,Whitlow Housing Saundersfoot,2023-06-14T08:30:00.000+00:00,feeder,,L1 Active Power,kW,0.77
605210,Whitlow Housing Saundersfoot,2023-06-14T08:30:00.000+00:00,feeder,,N Current (RMS),A,17.8
605210,Whitlow Housing Saundersfoot,2023-06-14T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,14.3
605210,Whitlow Housing Saundersfoot,2023-06-14T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,22.1
605210,Whitlow Housing Saundersfoot,2023-06-14T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,6.7
605210,Whitlow Housing Saundersfoot,2023-06-14T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.24
605210,Whitlow Housing Saundersfoot,2023-06-14T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.4
605210,Whitlow Housing Saundersfoot,2023-06-14T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.23
605210,Whitlow Housing Saundersfoot,2023-06-14T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.42
605210,Whitlow Housing Saundersfoot,2023-06-14T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.36
605210,Whitlow Housing Saundersfoot,2023-06-14T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.91
605210,Whitlow Housing Saundersfoot,2023-06-14T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.7
605210,Whitlow Housing Saundersfoot,2023-06-14T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.1
605210,Whitlow Housing Saundersfoot,2023-06-14T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.7
605210,Whitlow Housing Saundersfoot,2023-06-14T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.6
605210,Whitlow Housing Saundersfoot,2023-06-14T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
605210,Whitlow Housing Saundersfoot,2023-06-14T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
605210,Whitlow Housing Saundersfoot,2023-06-14T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.44
605210,Whitlow Housing Saundersfoot,2023-06-14T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.27
605210,Whitlow Housing Saundersfoot,2023-06-14T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.33
605210,Whitlow Housing Saundersfoot,2023-06-14T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.09
605210,Whitlow Housing Saundersfoot,2023-06-14T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,26.7
605210,Whitlow Housing Saundersfoot,2023-06-14T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.8
605210,Whitlow Housing Saundersfoot,2023-06-14T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.6
605210,Whitlow Housing Saundersfoot,2023-06-14T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.4
605210,Whitlow Housing Saundersfoot,2023-06-14T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
605210,Whitlow Housing Saundersfoot,2023-06-14T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
605210,Whitlow Housing Saundersfoot,2023-06-14T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
605210,Whitlow Housing Saundersfoot,2023-06-14T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.98
605210,Whitlow Housing Saundersfoot,2023-06-14T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.57
605210,Whitlow Housing Saundersfoot,2023-06-14T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.76
605210,Whitlow Housing Saundersfoot,2023-06-14T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.5
605210,Whitlow Housing Saundersfoot,2023-06-14T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.4
605210,Whitlow Housing Saundersfoot,2023-06-14T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.2
605210,Whitlow Housing Saundersfoot,2023-06-14T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.6
605210,Whitlow Housing Saundersfoot,2023-06-14T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-14T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.14
605210,Whitlow Housing Saundersfoot,2023-06-14T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-14T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-14T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.53
605210,Whitlow Housing Saundersfoot,2023-06-14T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-14T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,2.8
605210,Whitlow Housing Saundersfoot,2023-06-14T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.4
605210,Whitlow Housing Saundersfoot,2023-06-14T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.6
605210,Whitlow Housing Saundersfoot,2023-06-14T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.7
605210,Whitlow Housing Saundersfoot,2023-06-14T08:30:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-14T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
605210,Whitlow Housing Saundersfoot,2023-06-14T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.58
605210,Whitlow Housing Saundersfoot,2023-06-14T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
605210,Whitlow Housing Saundersfoot,2023-06-14T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.36
605210,Whitlow Housing Saundersfoot,2023-06-14T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
605210,Whitlow Housing Saundersfoot,2023-06-14T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.81
605210,Whitlow Housing Saundersfoot,2023-06-14T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
605210,Whitlow Housing Saundersfoot,2023-06-14T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
605210,Whitlow Housing Saundersfoot,2023-06-14T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
605210,Whitlow Housing Saundersfoot,2023-06-14T08:30:00.000+00:00,busbar,,L3 Active Power,kW,7.12
605210,Whitlow Housing Saundersfoot,2023-06-14T08:30:00.000+00:00,busbar,,L2 Active Power,kW,12.58
605210,Whitlow Housing Saundersfoot,2023-06-14T08:30:00.000+00:00,busbar,,L1 Active Power,kW,14.52
605210,Whitlow Housing Saundersfoot,2023-06-14T08:30:00.000+00:00,busbar,,N Current (RMS),A,36.4
605210,Whitlow Housing Saundersfoot,2023-06-14T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.9
605210,Whitlow Housing Saundersfoot,2023-06-14T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.3
605210,Whitlow Housing Saundersfoot,2023-06-14T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
605210,Whitlow Housing Saundersfoot,2023-06-14T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.67
605210,Whitlow Housing Saundersfoot,2023-06-14T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.21
605210,Whitlow Housing Saundersfoot,2023-06-14T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
605210,Whitlow Housing Saundersfoot,2023-06-14T08:20:00.000+00:00,feeder,,L3 Active Power,kW,2.59
605210,Whitlow Housing Saundersfoot,2023-06-14T08:20:00.000+00:00,feeder,,L2 Active Power,kW,4.92
605210,Whitlow Housing Saundersfoot,2023-06-14T08:20:00.000+00:00,feeder,,L1 Active Power,kW,0.85
605210,Whitlow Housing Saundersfoot,2023-06-14T08:20:00.000+00:00,feeder,,N Current (RMS),A,15.5
605210,Whitlow Housing Saundersfoot,2023-06-14T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,12.1
605210,Whitlow Housing Saundersfoot,2023-06-14T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,21.8
605210,Whitlow Housing Saundersfoot,2023-06-14T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,6.3
605210,Whitlow Housing Saundersfoot,2023-06-14T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.05
605210,Whitlow Housing Saundersfoot,2023-06-14T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.54
605210,Whitlow Housing Saundersfoot,2023-06-14T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.15
605210,Whitlow Housing Saundersfoot,2023-06-14T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.75
605210,Whitlow Housing Saundersfoot,2023-06-14T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.2
605210,Whitlow Housing Saundersfoot,2023-06-14T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.32
605210,Whitlow Housing Saundersfoot,2023-06-14T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.7
605210,Whitlow Housing Saundersfoot,2023-06-14T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.8
605210,Whitlow Housing Saundersfoot,2023-06-14T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.2
605210,Whitlow Housing Saundersfoot,2023-06-14T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.2
605210,Whitlow Housing Saundersfoot,2023-06-14T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.86
605210,Whitlow Housing Saundersfoot,2023-06-14T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
605210,Whitlow Housing Saundersfoot,2023-06-14T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.38
605210,Whitlow Housing Saundersfoot,2023-06-14T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.54
605210,Whitlow Housing Saundersfoot,2023-06-14T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.55
605210,Whitlow Housing Saundersfoot,2023-06-14T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.56
605210,Whitlow Housing Saundersfoot,2023-06-14T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,28.0
605210,Whitlow Housing Saundersfoot,2023-06-14T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.4
605210,Whitlow Housing Saundersfoot,2023-06-14T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.4
605210,Whitlow Housing Saundersfoot,2023-06-14T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.0
605210,Whitlow Housing Saundersfoot,2023-06-14T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605210,Whitlow Housing Saundersfoot,2023-06-14T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
605210,Whitlow Housing Saundersfoot,2023-06-14T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
605210,Whitlow Housing Saundersfoot,2023-06-14T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.87
605210,Whitlow Housing Saundersfoot,2023-06-14T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.34
605210,Whitlow Housing Saundersfoot,2023-06-14T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.72
605210,Whitlow Housing Saundersfoot,2023-06-14T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.3
605210,Whitlow Housing Saundersfoot,2023-06-14T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.8
605210,Whitlow Housing Saundersfoot,2023-06-14T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.9
605210,Whitlow Housing Saundersfoot,2023-06-14T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.3
605210,Whitlow Housing Saundersfoot,2023-06-14T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-14T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
605210,Whitlow Housing Saundersfoot,2023-06-14T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
605210,Whitlow Housing Saundersfoot,2023-06-14T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
605210,Whitlow Housing Saundersfoot,2023-06-14T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.66
605210,Whitlow Housing Saundersfoot,2023-06-14T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-14T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,3.6
605210,Whitlow Housing Saundersfoot,2023-06-14T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.4
605210,Whitlow Housing Saundersfoot,2023-06-14T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.3
605210,Whitlow Housing Saundersfoot,2023-06-14T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.6
605210,Whitlow Housing Saundersfoot,2023-06-14T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
605210,Whitlow Housing Saundersfoot,2023-06-14T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.38
605210,Whitlow Housing Saundersfoot,2023-06-14T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
605210,Whitlow Housing Saundersfoot,2023-06-14T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.04
605210,Whitlow Housing Saundersfoot,2023-06-14T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
605210,Whitlow Housing Saundersfoot,2023-06-14T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.55
605210,Whitlow Housing Saundersfoot,2023-06-14T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
605210,Whitlow Housing Saundersfoot,2023-06-14T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
605210,Whitlow Housing Saundersfoot,2023-06-14T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
605210,Whitlow Housing Saundersfoot,2023-06-14T08:20:00.000+00:00,busbar,,L3 Active Power,kW,6.68
605210,Whitlow Housing Saundersfoot,2023-06-14T08:20:00.000+00:00,busbar,,L2 Active Power,kW,14.68
605210,Whitlow Housing Saundersfoot,2023-06-14T08:20:00.000+00:00,busbar,,L1 Active Power,kW,14.44
605210,Whitlow Housing Saundersfoot,2023-06-14T08:20:00.000+00:00,busbar,,N Current (RMS),A,41.5
605210,Whitlow Housing Saundersfoot,2023-06-14T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.5
605210,Whitlow Housing Saundersfoot,2023-06-14T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
605210,Whitlow Housing Saundersfoot,2023-06-14T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.1
605210,Whitlow Housing Saundersfoot,2023-06-14T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.92
605210,Whitlow Housing Saundersfoot,2023-06-14T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.16
605210,Whitlow Housing Saundersfoot,2023-06-14T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
605210,Whitlow Housing Saundersfoot,2023-06-14T08:10:00.000+00:00,feeder,,L3 Active Power,kW,2.71
605210,Whitlow Housing Saundersfoot,2023-06-14T08:10:00.000+00:00,feeder,,L2 Active Power,kW,3.64
605210,Whitlow Housing Saundersfoot,2023-06-14T08:10:00.000+00:00,feeder,,L1 Active Power,kW,0.94
605210,Whitlow Housing Saundersfoot,2023-06-14T08:10:00.000+00:00,feeder,,N Current (RMS),A,12.4
605210,Whitlow Housing Saundersfoot,2023-06-14T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,13.0
605210,Whitlow Housing Saundersfoot,2023-06-14T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,17.0
605210,Whitlow Housing Saundersfoot,2023-06-14T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,7.4
605210,Whitlow Housing Saundersfoot,2023-06-14T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.79
605210,Whitlow Housing Saundersfoot,2023-06-14T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.69
605210,Whitlow Housing Saundersfoot,2023-06-14T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.1
605210,Whitlow Housing Saundersfoot,2023-06-14T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.65
605210,Whitlow Housing Saundersfoot,2023-06-14T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.89
605210,Whitlow Housing Saundersfoot,2023-06-14T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.69
605210,Whitlow Housing Saundersfoot,2023-06-14T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.1
605210,Whitlow Housing Saundersfoot,2023-06-14T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.9
605210,Whitlow Housing Saundersfoot,2023-06-14T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.0
605210,Whitlow Housing Saundersfoot,2023-06-14T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.7
605210,Whitlow Housing Saundersfoot,2023-06-14T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.01
605210,Whitlow Housing Saundersfoot,2023-06-14T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
605210,Whitlow Housing Saundersfoot,2023-06-14T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.58
605210,Whitlow Housing Saundersfoot,2023-06-14T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.5
605210,Whitlow Housing Saundersfoot,2023-06-14T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.5
605210,Whitlow Housing Saundersfoot,2023-06-14T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.84
605210,Whitlow Housing Saundersfoot,2023-06-14T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.7
605210,Whitlow Housing Saundersfoot,2023-06-14T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.3
605210,Whitlow Housing Saundersfoot,2023-06-14T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.5
605210,Whitlow Housing Saundersfoot,2023-06-14T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.5
605210,Whitlow Housing Saundersfoot,2023-06-14T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
605210,Whitlow Housing Saundersfoot,2023-06-14T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
605210,Whitlow Housing Saundersfoot,2023-06-14T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-14T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.89
605210,Whitlow Housing Saundersfoot,2023-06-14T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.11
605210,Whitlow Housing Saundersfoot,2023-06-14T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.58
605210,Whitlow Housing Saundersfoot,2023-06-14T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.7
605210,Whitlow Housing Saundersfoot,2023-06-14T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.9
605210,Whitlow Housing Saundersfoot,2023-06-14T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.0
605210,Whitlow Housing Saundersfoot,2023-06-14T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.2
605210,Whitlow Housing Saundersfoot,2023-06-14T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-14T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
605210,Whitlow Housing Saundersfoot,2023-06-14T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
605210,Whitlow Housing Saundersfoot,2023-06-14T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-14T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.7
605210,Whitlow Housing Saundersfoot,2023-06-14T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-14T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,3.9
605210,Whitlow Housing Saundersfoot,2023-06-14T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.0
605210,Whitlow Housing Saundersfoot,2023-06-14T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.2
605210,Whitlow Housing Saundersfoot,2023-06-14T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.9
605210,Whitlow Housing Saundersfoot,2023-06-14T08:10:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-14T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
605210,Whitlow Housing Saundersfoot,2023-06-14T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.66
605210,Whitlow Housing Saundersfoot,2023-06-14T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
605210,Whitlow Housing Saundersfoot,2023-06-14T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.26
605210,Whitlow Housing Saundersfoot,2023-06-14T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
605210,Whitlow Housing Saundersfoot,2023-06-14T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.71
605210,Whitlow Housing Saundersfoot,2023-06-14T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
605210,Whitlow Housing Saundersfoot,2023-06-14T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
605210,Whitlow Housing Saundersfoot,2023-06-14T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
605210,Whitlow Housing Saundersfoot,2023-06-14T08:10:00.000+00:00,busbar,,L3 Active Power,kW,7.75
605210,Whitlow Housing Saundersfoot,2023-06-14T08:10:00.000+00:00,busbar,,L2 Active Power,kW,12.84
605210,Whitlow Housing Saundersfoot,2023-06-14T08:10:00.000+00:00,busbar,,L1 Active Power,kW,13.05
605210,Whitlow Housing Saundersfoot,2023-06-14T08:10:00.000+00:00,busbar,,N Current (RMS),A,34.1
605210,Whitlow Housing Saundersfoot,2023-06-14T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.0
605210,Whitlow Housing Saundersfoot,2023-06-14T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.5
605210,Whitlow Housing Saundersfoot,2023-06-14T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
605210,Whitlow Housing Saundersfoot,2023-06-14T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.84
605210,Whitlow Housing Saundersfoot,2023-06-14T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.75
605210,Whitlow Housing Saundersfoot,2023-06-14T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
605210,Whitlow Housing Saundersfoot,2023-06-14T08:00:00.000+00:00,feeder,,L3 Active Power,kW,2.69
605210,Whitlow Housing Saundersfoot,2023-06-14T08:00:00.000+00:00,feeder,,L2 Active Power,kW,4.58
605210,Whitlow Housing Saundersfoot,2023-06-14T08:00:00.000+00:00,feeder,,L1 Active Power,kW,1.41
605210,Whitlow Housing Saundersfoot,2023-06-14T08:00:00.000+00:00,feeder,,N Current (RMS),A,13.5
605210,Whitlow Housing Saundersfoot,2023-06-14T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,13.4
605210,Whitlow Housing Saundersfoot,2023-06-14T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,20.6
605210,Whitlow Housing Saundersfoot,2023-06-14T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,8.2
605210,Whitlow Housing Saundersfoot,2023-06-14T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.91
605210,Whitlow Housing Saundersfoot,2023-06-14T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.54
605210,Whitlow Housing Saundersfoot,2023-06-14T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.13
605210,Whitlow Housing Saundersfoot,2023-06-14T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.07
605210,Whitlow Housing Saundersfoot,2023-06-14T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.46
605210,Whitlow Housing Saundersfoot,2023-06-14T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.01
605210,Whitlow Housing Saundersfoot,2023-06-14T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.9
605210,Whitlow Housing Saundersfoot,2023-06-14T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.9
605210,Whitlow Housing Saundersfoot,2023-06-14T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.4
605210,Whitlow Housing Saundersfoot,2023-06-14T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.3
605210,Whitlow Housing Saundersfoot,2023-06-14T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
605210,Whitlow Housing Saundersfoot,2023-06-14T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
605210,Whitlow Housing Saundersfoot,2023-06-14T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.07
605210,Whitlow Housing Saundersfoot,2023-06-14T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.14
605210,Whitlow Housing Saundersfoot,2023-06-14T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.83
