Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605210,Whitlow Housing Saundersfoot,2023-06-14T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.39
605210,Whitlow Housing Saundersfoot,2023-06-14T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.0
605210,Whitlow Housing Saundersfoot,2023-06-14T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.2
605210,Whitlow Housing Saundersfoot,2023-06-14T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.0
605210,Whitlow Housing Saundersfoot,2023-06-14T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.0
605210,Whitlow Housing Saundersfoot,2023-06-14T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
605210,Whitlow Housing Saundersfoot,2023-06-14T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
605210,Whitlow Housing Saundersfoot,2023-06-14T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
605210,Whitlow Housing Saundersfoot,2023-06-14T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.67
605210,Whitlow Housing Saundersfoot,2023-06-14T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.09
605210,Whitlow Housing Saundersfoot,2023-06-14T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.06
605210,Whitlow Housing Saundersfoot,2023-06-14T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.3
605210,Whitlow Housing Saundersfoot,2023-06-14T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.2
605210,Whitlow Housing Saundersfoot,2023-06-14T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.0
605210,Whitlow Housing Saundersfoot,2023-06-14T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.0
605210,Whitlow Housing Saundersfoot,2023-06-14T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-14T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.21
605210,Whitlow Housing Saundersfoot,2023-06-14T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-14T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-14T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.94
605210,Whitlow Housing Saundersfoot,2023-06-14T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-14T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.3
605210,Whitlow Housing Saundersfoot,2023-06-14T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
605210,Whitlow Housing Saundersfoot,2023-06-14T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.5
605210,Whitlow Housing Saundersfoot,2023-06-14T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
605210,Whitlow Housing Saundersfoot,2023-06-14T08:00:00.000+00:00,transformer,,Temperature,C,0.5
605210,Whitlow Housing Saundersfoot,2023-06-14T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
605210,Whitlow Housing Saundersfoot,2023-06-14T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.38
605210,Whitlow Housing Saundersfoot,2023-06-14T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
605210,Whitlow Housing Saundersfoot,2023-06-14T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.27
605210,Whitlow Housing Saundersfoot,2023-06-14T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
605210,Whitlow Housing Saundersfoot,2023-06-14T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.48
605210,Whitlow Housing Saundersfoot,2023-06-14T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
605210,Whitlow Housing Saundersfoot,2023-06-14T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
605210,Whitlow Housing Saundersfoot,2023-06-14T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
605210,Whitlow Housing Saundersfoot,2023-06-14T08:00:00.000+00:00,busbar,,L3 Active Power,kW,9.57
605210,Whitlow Housing Saundersfoot,2023-06-14T08:00:00.000+00:00,busbar,,L2 Active Power,kW,11.89
605210,Whitlow Housing Saundersfoot,2023-06-14T08:00:00.000+00:00,busbar,,L1 Active Power,kW,11.88
605210,Whitlow Housing Saundersfoot,2023-06-14T08:00:00.000+00:00,busbar,,N Current (RMS),A,32.6
605210,Whitlow Housing Saundersfoot,2023-06-14T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
605210,Whitlow Housing Saundersfoot,2023-06-14T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
605210,Whitlow Housing Saundersfoot,2023-06-14T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
605210,Whitlow Housing Saundersfoot,2023-06-14T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.13
605210,Whitlow Housing Saundersfoot,2023-06-14T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.63
605210,Whitlow Housing Saundersfoot,2023-06-14T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
605210,Whitlow Housing Saundersfoot,2023-06-14T07:50:00.000+00:00,feeder,,L3 Active Power,kW,2.26
605210,Whitlow Housing Saundersfoot,2023-06-14T07:50:00.000+00:00,feeder,,L2 Active Power,kW,4.51
605210,Whitlow Housing Saundersfoot,2023-06-14T07:50:00.000+00:00,feeder,,L1 Active Power,kW,3.16
605210,Whitlow Housing Saundersfoot,2023-06-14T07:50:00.000+00:00,feeder,,N Current (RMS),A,10.8
605210,Whitlow Housing Saundersfoot,2023-06-14T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,11.4
605210,Whitlow Housing Saundersfoot,2023-06-14T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,20.0
605210,Whitlow Housing Saundersfoot,2023-06-14T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,14.7
605210,Whitlow Housing Saundersfoot,2023-06-14T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.98
605210,Whitlow Housing Saundersfoot,2023-06-14T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.4
605210,Whitlow Housing Saundersfoot,2023-06-14T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.3
605210,Whitlow Housing Saundersfoot,2023-06-14T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.54
605210,Whitlow Housing Saundersfoot,2023-06-14T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.58
605210,Whitlow Housing Saundersfoot,2023-06-14T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.55
605210,Whitlow Housing Saundersfoot,2023-06-14T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,15.2
605210,Whitlow Housing Saundersfoot,2023-06-14T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.5
605210,Whitlow Housing Saundersfoot,2023-06-14T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.1
605210,Whitlow Housing Saundersfoot,2023-06-14T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.0
605210,Whitlow Housing Saundersfoot,2023-06-14T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
605210,Whitlow Housing Saundersfoot,2023-06-14T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
605210,Whitlow Housing Saundersfoot,2023-06-14T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.95
605210,Whitlow Housing Saundersfoot,2023-06-14T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.98
605210,Whitlow Housing Saundersfoot,2023-06-14T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.56
605210,Whitlow Housing Saundersfoot,2023-06-14T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.55
605210,Whitlow Housing Saundersfoot,2023-06-14T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,32.9
605210,Whitlow Housing Saundersfoot,2023-06-14T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.7
605210,Whitlow Housing Saundersfoot,2023-06-14T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.3
605210,Whitlow Housing Saundersfoot,2023-06-14T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.9
605210,Whitlow Housing Saundersfoot,2023-06-14T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
605210,Whitlow Housing Saundersfoot,2023-06-14T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
605210,Whitlow Housing Saundersfoot,2023-06-14T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
605210,Whitlow Housing Saundersfoot,2023-06-14T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.29
605210,Whitlow Housing Saundersfoot,2023-06-14T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.53
605210,Whitlow Housing Saundersfoot,2023-06-14T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.63
605210,Whitlow Housing Saundersfoot,2023-06-14T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.9
605210,Whitlow Housing Saundersfoot,2023-06-14T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.2
605210,Whitlow Housing Saundersfoot,2023-06-14T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.2
605210,Whitlow Housing Saundersfoot,2023-06-14T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.6
605210,Whitlow Housing Saundersfoot,2023-06-14T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-14T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.19
605210,Whitlow Housing Saundersfoot,2023-06-14T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
605210,Whitlow Housing Saundersfoot,2023-06-14T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-14T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.77
605210,Whitlow Housing Saundersfoot,2023-06-14T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
605210,Whitlow Housing Saundersfoot,2023-06-14T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.9
605210,Whitlow Housing Saundersfoot,2023-06-14T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
605210,Whitlow Housing Saundersfoot,2023-06-14T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.5
605210,Whitlow Housing Saundersfoot,2023-06-14T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
605210,Whitlow Housing Saundersfoot,2023-06-14T07:50:00.000+00:00,transformer,,Temperature,C,1.6
605210,Whitlow Housing Saundersfoot,2023-06-14T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
605210,Whitlow Housing Saundersfoot,2023-06-14T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.36
605210,Whitlow Housing Saundersfoot,2023-06-14T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
605210,Whitlow Housing Saundersfoot,2023-06-14T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.52
605210,Whitlow Housing Saundersfoot,2023-06-14T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
605210,Whitlow Housing Saundersfoot,2023-06-14T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.43
605210,Whitlow Housing Saundersfoot,2023-06-14T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
605210,Whitlow Housing Saundersfoot,2023-06-14T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
605210,Whitlow Housing Saundersfoot,2023-06-14T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
605210,Whitlow Housing Saundersfoot,2023-06-14T07:50:00.000+00:00,busbar,,L3 Active Power,kW,19.07
605210,Whitlow Housing Saundersfoot,2023-06-14T07:50:00.000+00:00,busbar,,L2 Active Power,kW,14.96
605210,Whitlow Housing Saundersfoot,2023-06-14T07:50:00.000+00:00,busbar,,L1 Active Power,kW,19.89
605210,Whitlow Housing Saundersfoot,2023-06-14T07:50:00.000+00:00,busbar,,N Current (RMS),A,38.2
605210,Whitlow Housing Saundersfoot,2023-06-14T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.1
605210,Whitlow Housing Saundersfoot,2023-06-14T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
605210,Whitlow Housing Saundersfoot,2023-06-14T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.4
605210,Whitlow Housing Saundersfoot,2023-06-14T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.43
605210,Whitlow Housing Saundersfoot,2023-06-14T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.49
605210,Whitlow Housing Saundersfoot,2023-06-14T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
605210,Whitlow Housing Saundersfoot,2023-06-14T07:40:00.000+00:00,feeder,,L3 Active Power,kW,4.09
605210,Whitlow Housing Saundersfoot,2023-06-14T07:40:00.000+00:00,feeder,,L2 Active Power,kW,3.17
605210,Whitlow Housing Saundersfoot,2023-06-14T07:40:00.000+00:00,feeder,,L1 Active Power,kW,3.14
605210,Whitlow Housing Saundersfoot,2023-06-14T07:40:00.000+00:00,feeder,,N Current (RMS),A,16.8
605210,Whitlow Housing Saundersfoot,2023-06-14T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,19.7
605210,Whitlow Housing Saundersfoot,2023-06-14T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,15.6
605210,Whitlow Housing Saundersfoot,2023-06-14T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,15.6
605210,Whitlow Housing Saundersfoot,2023-06-14T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.16
605210,Whitlow Housing Saundersfoot,2023-06-14T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.28
605210,Whitlow Housing Saundersfoot,2023-06-14T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.16
605210,Whitlow Housing Saundersfoot,2023-06-14T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.24
605210,Whitlow Housing Saundersfoot,2023-06-14T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.94
605210,Whitlow Housing Saundersfoot,2023-06-14T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.84
605210,Whitlow Housing Saundersfoot,2023-06-14T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,13.0
605210,Whitlow Housing Saundersfoot,2023-06-14T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.2
605210,Whitlow Housing Saundersfoot,2023-06-14T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.7
605210,Whitlow Housing Saundersfoot,2023-06-14T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.7
605210,Whitlow Housing Saundersfoot,2023-06-14T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
605210,Whitlow Housing Saundersfoot,2023-06-14T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
605210,Whitlow Housing Saundersfoot,2023-06-14T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.18
605210,Whitlow Housing Saundersfoot,2023-06-14T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.75
605210,Whitlow Housing Saundersfoot,2023-06-14T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.58
605210,Whitlow Housing Saundersfoot,2023-06-14T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.74
605210,Whitlow Housing Saundersfoot,2023-06-14T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,30.9
605210,Whitlow Housing Saundersfoot,2023-06-14T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.4
605210,Whitlow Housing Saundersfoot,2023-06-14T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.6
605210,Whitlow Housing Saundersfoot,2023-06-14T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.4
605210,Whitlow Housing Saundersfoot,2023-06-14T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
605210,Whitlow Housing Saundersfoot,2023-06-14T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
605210,Whitlow Housing Saundersfoot,2023-06-14T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
605210,Whitlow Housing Saundersfoot,2023-06-14T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.84
605210,Whitlow Housing Saundersfoot,2023-06-14T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.94
605210,Whitlow Housing Saundersfoot,2023-06-14T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.74
605210,Whitlow Housing Saundersfoot,2023-06-14T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
605210,Whitlow Housing Saundersfoot,2023-06-14T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.8
605210,Whitlow Housing Saundersfoot,2023-06-14T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.2
605210,Whitlow Housing Saundersfoot,2023-06-14T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.6
605210,Whitlow Housing Saundersfoot,2023-06-14T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-14T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
605210,Whitlow Housing Saundersfoot,2023-06-14T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
605210,Whitlow Housing Saundersfoot,2023-06-14T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-14T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.77
605210,Whitlow Housing Saundersfoot,2023-06-14T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-14T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.3
605210,Whitlow Housing Saundersfoot,2023-06-14T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
605210,Whitlow Housing Saundersfoot,2023-06-14T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.7
605210,Whitlow Housing Saundersfoot,2023-06-14T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
605210,Whitlow Housing Saundersfoot,2023-06-14T07:40:00.000+00:00,transformer,,Temperature,C,1.6
605210,Whitlow Housing Saundersfoot,2023-06-14T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
605210,Whitlow Housing Saundersfoot,2023-06-14T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.07
605210,Whitlow Housing Saundersfoot,2023-06-14T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
605210,Whitlow Housing Saundersfoot,2023-06-14T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.03
605210,Whitlow Housing Saundersfoot,2023-06-14T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
605210,Whitlow Housing Saundersfoot,2023-06-14T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.22
605210,Whitlow Housing Saundersfoot,2023-06-14T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
605210,Whitlow Housing Saundersfoot,2023-06-14T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
605210,Whitlow Housing Saundersfoot,2023-06-14T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
605210,Whitlow Housing Saundersfoot,2023-06-14T07:40:00.000+00:00,busbar,,L3 Active Power,kW,14.93
605210,Whitlow Housing Saundersfoot,2023-06-14T07:40:00.000+00:00,busbar,,L2 Active Power,kW,15.39
605210,Whitlow Housing Saundersfoot,2023-06-14T07:40:00.000+00:00,busbar,,L1 Active Power,kW,22.45
605210,Whitlow Housing Saundersfoot,2023-06-14T07:40:00.000+00:00,busbar,,N Current (RMS),A,46.1
605210,Whitlow Housing Saundersfoot,2023-06-14T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.7
605210,Whitlow Housing Saundersfoot,2023-06-14T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.7
605210,Whitlow Housing Saundersfoot,2023-06-14T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.6
605210,Whitlow Housing Saundersfoot,2023-06-14T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.34
605210,Whitlow Housing Saundersfoot,2023-06-14T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.29
605210,Whitlow Housing Saundersfoot,2023-06-14T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
605210,Whitlow Housing Saundersfoot,2023-06-14T07:30:00.000+00:00,feeder,,L3 Active Power,kW,6.45
605210,Whitlow Housing Saundersfoot,2023-06-14T07:30:00.000+00:00,feeder,,L2 Active Power,kW,4.84
605210,Whitlow Housing Saundersfoot,2023-06-14T07:30:00.000+00:00,feeder,,L1 Active Power,kW,5.59
605210,Whitlow Housing Saundersfoot,2023-06-14T07:30:00.000+00:00,feeder,,N Current (RMS),A,18.8
605210,Whitlow Housing Saundersfoot,2023-06-14T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,28.2
605210,Whitlow Housing Saundersfoot,2023-06-14T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,24.1
605210,Whitlow Housing Saundersfoot,2023-06-14T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,25.4
605210,Whitlow Housing Saundersfoot,2023-06-14T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.19
605210,Whitlow Housing Saundersfoot,2023-06-14T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.29
605210,Whitlow Housing Saundersfoot,2023-06-14T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.06
605210,Whitlow Housing Saundersfoot,2023-06-14T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.93
605210,Whitlow Housing Saundersfoot,2023-06-14T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.02
605210,Whitlow Housing Saundersfoot,2023-06-14T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.09
605210,Whitlow Housing Saundersfoot,2023-06-14T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.4
605210,Whitlow Housing Saundersfoot,2023-06-14T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.0
605210,Whitlow Housing Saundersfoot,2023-06-14T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.2
605210,Whitlow Housing Saundersfoot,2023-06-14T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.6
605210,Whitlow Housing Saundersfoot,2023-06-14T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
605210,Whitlow Housing Saundersfoot,2023-06-14T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
605210,Whitlow Housing Saundersfoot,2023-06-14T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.22
605210,Whitlow Housing Saundersfoot,2023-06-14T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.2
605210,Whitlow Housing Saundersfoot,2023-06-14T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.45
605210,Whitlow Housing Saundersfoot,2023-06-14T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.92
605210,Whitlow Housing Saundersfoot,2023-06-14T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,42.3
605210,Whitlow Housing Saundersfoot,2023-06-14T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.6
605210,Whitlow Housing Saundersfoot,2023-06-14T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.1
605210,Whitlow Housing Saundersfoot,2023-06-14T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.1
605210,Whitlow Housing Saundersfoot,2023-06-14T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
605210,Whitlow Housing Saundersfoot,2023-06-14T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
605210,Whitlow Housing Saundersfoot,2023-06-14T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
605210,Whitlow Housing Saundersfoot,2023-06-14T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.85
605210,Whitlow Housing Saundersfoot,2023-06-14T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.37
605210,Whitlow Housing Saundersfoot,2023-06-14T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.17
605210,Whitlow Housing Saundersfoot,2023-06-14T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.4
605210,Whitlow Housing Saundersfoot,2023-06-14T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.8
605210,Whitlow Housing Saundersfoot,2023-06-14T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.5
605210,Whitlow Housing Saundersfoot,2023-06-14T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.4
605210,Whitlow Housing Saundersfoot,2023-06-14T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-14T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
605210,Whitlow Housing Saundersfoot,2023-06-14T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-14T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-14T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.39
605210,Whitlow Housing Saundersfoot,2023-06-14T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
605210,Whitlow Housing Saundersfoot,2023-06-14T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,2.0
605210,Whitlow Housing Saundersfoot,2023-06-14T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.0
605210,Whitlow Housing Saundersfoot,2023-06-14T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.8
605210,Whitlow Housing Saundersfoot,2023-06-14T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.8
605210,Whitlow Housing Saundersfoot,2023-06-14T07:30:00.000+00:00,transformer,,Temperature,C,0.4
605210,Whitlow Housing Saundersfoot,2023-06-14T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
605210,Whitlow Housing Saundersfoot,2023-06-14T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.2
605210,Whitlow Housing Saundersfoot,2023-06-14T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
605210,Whitlow Housing Saundersfoot,2023-06-14T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.04
605210,Whitlow Housing Saundersfoot,2023-06-14T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
605210,Whitlow Housing Saundersfoot,2023-06-14T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.94
605210,Whitlow Housing Saundersfoot,2023-06-14T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
605210,Whitlow Housing Saundersfoot,2023-06-14T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
605210,Whitlow Housing Saundersfoot,2023-06-14T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
605210,Whitlow Housing Saundersfoot,2023-06-14T07:30:00.000+00:00,busbar,,L3 Active Power,kW,13.44
605210,Whitlow Housing Saundersfoot,2023-06-14T07:30:00.000+00:00,busbar,,L2 Active Power,kW,13.06
605210,Whitlow Housing Saundersfoot,2023-06-14T07:30:00.000+00:00,busbar,,L1 Active Power,kW,24.75
605210,Whitlow Housing Saundersfoot,2023-06-14T07:30:00.000+00:00,busbar,,N Current (RMS),A,55.5
605210,Whitlow Housing Saundersfoot,2023-06-14T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
605210,Whitlow Housing Saundersfoot,2023-06-14T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.3
605210,Whitlow Housing Saundersfoot,2023-06-14T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.2
605210,Whitlow Housing Saundersfoot,2023-06-14T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.65
605210,Whitlow Housing Saundersfoot,2023-06-14T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.55
605210,Whitlow Housing Saundersfoot,2023-06-14T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
605210,Whitlow Housing Saundersfoot,2023-06-14T07:20:00.000+00:00,feeder,,L3 Active Power,kW,2.93
605210,Whitlow Housing Saundersfoot,2023-06-14T07:20:00.000+00:00,feeder,,L2 Active Power,kW,13.4
605210,Whitlow Housing Saundersfoot,2023-06-14T07:20:00.000+00:00,feeder,,L1 Active Power,kW,6.74
605210,Whitlow Housing Saundersfoot,2023-06-14T07:20:00.000+00:00,feeder,,N Current (RMS),A,40.3
605210,Whitlow Housing Saundersfoot,2023-06-14T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,14.4
605210,Whitlow Housing Saundersfoot,2023-06-14T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,57.5
605210,Whitlow Housing Saundersfoot,2023-06-14T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,30.1
605210,Whitlow Housing Saundersfoot,2023-06-14T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.19
605210,Whitlow Housing Saundersfoot,2023-06-14T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
605210,Whitlow Housing Saundersfoot,2023-06-14T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.2
605210,Whitlow Housing Saundersfoot,2023-06-14T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.81
605210,Whitlow Housing Saundersfoot,2023-06-14T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.98
605210,Whitlow Housing Saundersfoot,2023-06-14T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.11
605210,Whitlow Housing Saundersfoot,2023-06-14T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,15.4
605210,Whitlow Housing Saundersfoot,2023-06-14T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.8
605210,Whitlow Housing Saundersfoot,2023-06-14T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.1
605210,Whitlow Housing Saundersfoot,2023-06-14T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.5
605210,Whitlow Housing Saundersfoot,2023-06-14T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
605210,Whitlow Housing Saundersfoot,2023-06-14T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
605210,Whitlow Housing Saundersfoot,2023-06-14T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.37
605210,Whitlow Housing Saundersfoot,2023-06-14T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.78
605210,Whitlow Housing Saundersfoot,2023-06-14T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.51
605210,Whitlow Housing Saundersfoot,2023-06-14T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.6
605210,Whitlow Housing Saundersfoot,2023-06-14T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,36.6
605210,Whitlow Housing Saundersfoot,2023-06-14T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.0
605210,Whitlow Housing Saundersfoot,2023-06-14T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.0
605210,Whitlow Housing Saundersfoot,2023-06-14T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.6
605210,Whitlow Housing Saundersfoot,2023-06-14T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
605210,Whitlow Housing Saundersfoot,2023-06-14T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
605210,Whitlow Housing Saundersfoot,2023-06-14T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
605210,Whitlow Housing Saundersfoot,2023-06-14T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.06
605210,Whitlow Housing Saundersfoot,2023-06-14T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.63
605210,Whitlow Housing Saundersfoot,2023-06-14T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.91
605210,Whitlow Housing Saundersfoot,2023-06-14T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.0
605210,Whitlow Housing Saundersfoot,2023-06-14T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.6
605210,Whitlow Housing Saundersfoot,2023-06-14T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.7
605210,Whitlow Housing Saundersfoot,2023-06-14T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.5
605210,Whitlow Housing Saundersfoot,2023-06-14T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-14T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
605210,Whitlow Housing Saundersfoot,2023-06-14T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-14T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
605210,Whitlow Housing Saundersfoot,2023-06-14T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.29
605210,Whitlow Housing Saundersfoot,2023-06-14T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
605210,Whitlow Housing Saundersfoot,2023-06-14T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,1.8
605210,Whitlow Housing Saundersfoot,2023-06-14T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.0
605210,Whitlow Housing Saundersfoot,2023-06-14T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.7
605210,Whitlow Housing Saundersfoot,2023-06-14T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.0
605210,Whitlow Housing Saundersfoot,2023-06-14T07:20:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-14T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
605210,Whitlow Housing Saundersfoot,2023-06-14T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.61
605210,Whitlow Housing Saundersfoot,2023-06-14T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
605210,Whitlow Housing Saundersfoot,2023-06-14T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.58
605210,Whitlow Housing Saundersfoot,2023-06-14T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
605210,Whitlow Housing Saundersfoot,2023-06-14T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.33
605210,Whitlow Housing Saundersfoot,2023-06-14T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
605210,Whitlow Housing Saundersfoot,2023-06-14T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
605210,Whitlow Housing Saundersfoot,2023-06-14T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
605210,Whitlow Housing Saundersfoot,2023-06-14T07:20:00.000+00:00,busbar,,L3 Active Power,kW,11.58
605210,Whitlow Housing Saundersfoot,2023-06-14T07:20:00.000+00:00,busbar,,L2 Active Power,kW,22.8
605210,Whitlow Housing Saundersfoot,2023-06-14T07:20:00.000+00:00,busbar,,L1 Active Power,kW,26.34
605210,Whitlow Housing Saundersfoot,2023-06-14T07:20:00.000+00:00,busbar,,N Current (RMS),A,67.9
605210,Whitlow Housing Saundersfoot,2023-06-14T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
605210,Whitlow Housing Saundersfoot,2023-06-14T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.9
605210,Whitlow Housing Saundersfoot,2023-06-14T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.0
605210,Whitlow Housing Saundersfoot,2023-06-14T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.81
605210,Whitlow Housing Saundersfoot,2023-06-14T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.58
605210,Whitlow Housing Saundersfoot,2023-06-14T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.67
605210,Whitlow Housing Saundersfoot,2023-06-14T07:10:00.000+00:00,feeder,,L3 Active Power,kW,3.01
605210,Whitlow Housing Saundersfoot,2023-06-14T07:10:00.000+00:00,feeder,,L2 Active Power,kW,5.05
605210,Whitlow Housing Saundersfoot,2023-06-14T07:10:00.000+00:00,feeder,,L1 Active Power,kW,6.04
605210,Whitlow Housing Saundersfoot,2023-06-14T07:10:00.000+00:00,feeder,,N Current (RMS),A,22.0
605210,Whitlow Housing Saundersfoot,2023-06-14T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,14.2
605210,Whitlow Housing Saundersfoot,2023-06-14T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,26.0
605210,Whitlow Housing Saundersfoot,2023-06-14T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,26.4
605210,Whitlow Housing Saundersfoot,2023-06-14T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.19
605210,Whitlow Housing Saundersfoot,2023-06-14T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.59
605210,Whitlow Housing Saundersfoot,2023-06-14T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.25
605210,Whitlow Housing Saundersfoot,2023-06-14T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.64
605210,Whitlow Housing Saundersfoot,2023-06-14T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.59
605210,Whitlow Housing Saundersfoot,2023-06-14T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.55
605210,Whitlow Housing Saundersfoot,2023-06-14T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.5
605210,Whitlow Housing Saundersfoot,2023-06-14T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.7
605210,Whitlow Housing Saundersfoot,2023-06-14T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.1
605210,Whitlow Housing Saundersfoot,2023-06-14T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.6
605210,Whitlow Housing Saundersfoot,2023-06-14T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
605210,Whitlow Housing Saundersfoot,2023-06-14T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
605210,Whitlow Housing Saundersfoot,2023-06-14T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.94
605210,Whitlow Housing Saundersfoot,2023-06-14T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.29
605210,Whitlow Housing Saundersfoot,2023-06-14T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.7
605210,Whitlow Housing Saundersfoot,2023-06-14T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.52
605210,Whitlow Housing Saundersfoot,2023-06-14T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,37.8
605210,Whitlow Housing Saundersfoot,2023-06-14T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.5
605210,Whitlow Housing Saundersfoot,2023-06-14T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.8
605210,Whitlow Housing Saundersfoot,2023-06-14T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.0
605210,Whitlow Housing Saundersfoot,2023-06-14T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
605210,Whitlow Housing Saundersfoot,2023-06-14T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
605210,Whitlow Housing Saundersfoot,2023-06-14T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
605210,Whitlow Housing Saundersfoot,2023-06-14T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.61
605210,Whitlow Housing Saundersfoot,2023-06-14T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.35
605210,Whitlow Housing Saundersfoot,2023-06-14T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.18
605210,Whitlow Housing Saundersfoot,2023-06-14T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.0
605210,Whitlow Housing Saundersfoot,2023-06-14T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.2
605210,Whitlow Housing Saundersfoot,2023-06-14T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.9
605210,Whitlow Housing Saundersfoot,2023-06-14T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.8
605210,Whitlow Housing Saundersfoot,2023-06-14T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-14T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
605210,Whitlow Housing Saundersfoot,2023-06-14T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
605210,Whitlow Housing Saundersfoot,2023-06-14T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
605210,Whitlow Housing Saundersfoot,2023-06-14T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.37
605210,Whitlow Housing Saundersfoot,2023-06-14T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
605210,Whitlow Housing Saundersfoot,2023-06-14T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,1.9
605210,Whitlow Housing Saundersfoot,2023-06-14T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.3
605210,Whitlow Housing Saundersfoot,2023-06-14T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.2
605210,Whitlow Housing Saundersfoot,2023-06-14T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.5
605210,Whitlow Housing Saundersfoot,2023-06-14T07:10:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-14T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
605210,Whitlow Housing Saundersfoot,2023-06-14T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.98
605210,Whitlow Housing Saundersfoot,2023-06-14T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
605210,Whitlow Housing Saundersfoot,2023-06-14T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.1
605210,Whitlow Housing Saundersfoot,2023-06-14T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
605210,Whitlow Housing Saundersfoot,2023-06-14T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.96
605210,Whitlow Housing Saundersfoot,2023-06-14T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
605210,Whitlow Housing Saundersfoot,2023-06-14T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
605210,Whitlow Housing Saundersfoot,2023-06-14T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
605210,Whitlow Housing Saundersfoot,2023-06-14T07:10:00.000+00:00,busbar,,L3 Active Power,kW,10.56
605210,Whitlow Housing Saundersfoot,2023-06-14T07:10:00.000+00:00,busbar,,L2 Active Power,kW,19.07
605210,Whitlow Housing Saundersfoot,2023-06-14T07:10:00.000+00:00,busbar,,L1 Active Power,kW,24.28
605210,Whitlow Housing Saundersfoot,2023-06-14T07:10:00.000+00:00,busbar,,N Current (RMS),A,63.6
605210,Whitlow Housing Saundersfoot,2023-06-14T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.1
605210,Whitlow Housing Saundersfoot,2023-06-14T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
605210,Whitlow Housing Saundersfoot,2023-06-14T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.0
605210,Whitlow Housing Saundersfoot,2023-06-14T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.79
605210,Whitlow Housing Saundersfoot,2023-06-14T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.37
605210,Whitlow Housing Saundersfoot,2023-06-14T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
605210,Whitlow Housing Saundersfoot,2023-06-14T07:00:00.000+00:00,feeder,,L3 Active Power,kW,2.82
605210,Whitlow Housing Saundersfoot,2023-06-14T07:00:00.000+00:00,feeder,,L2 Active Power,kW,4.37
605210,Whitlow Housing Saundersfoot,2023-06-14T07:00:00.000+00:00,feeder,,L1 Active Power,kW,5.38
605210,Whitlow Housing Saundersfoot,2023-06-14T07:00:00.000+00:00,feeder,,N Current (RMS),A,16.3
605210,Whitlow Housing Saundersfoot,2023-06-14T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,13.6
605210,Whitlow Housing Saundersfoot,2023-06-14T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,19.6
605210,Whitlow Housing Saundersfoot,2023-06-14T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,24.0
605210,Whitlow Housing Saundersfoot,2023-06-14T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.1
605210,Whitlow Housing Saundersfoot,2023-06-14T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.46
605210,Whitlow Housing Saundersfoot,2023-06-14T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.22
605210,Whitlow Housing Saundersfoot,2023-06-14T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.5
605210,Whitlow Housing Saundersfoot,2023-06-14T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.94
605210,Whitlow Housing Saundersfoot,2023-06-14T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.4
605210,Whitlow Housing Saundersfoot,2023-06-14T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,24.0
605210,Whitlow Housing Saundersfoot,2023-06-14T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.9
605210,Whitlow Housing Saundersfoot,2023-06-14T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.8
605210,Whitlow Housing Saundersfoot,2023-06-14T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.0
605210,Whitlow Housing Saundersfoot,2023-06-14T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
605210,Whitlow Housing Saundersfoot,2023-06-14T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
605210,Whitlow Housing Saundersfoot,2023-06-14T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.08
605210,Whitlow Housing Saundersfoot,2023-06-14T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.16
605210,Whitlow Housing Saundersfoot,2023-06-14T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.06
605210,Whitlow Housing Saundersfoot,2023-06-14T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.68
605210,Whitlow Housing Saundersfoot,2023-06-14T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.4
605210,Whitlow Housing Saundersfoot,2023-06-14T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.3
605210,Whitlow Housing Saundersfoot,2023-06-14T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.2
605210,Whitlow Housing Saundersfoot,2023-06-14T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.3
605210,Whitlow Housing Saundersfoot,2023-06-14T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
605210,Whitlow Housing Saundersfoot,2023-06-14T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
605210,Whitlow Housing Saundersfoot,2023-06-14T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
605210,Whitlow Housing Saundersfoot,2023-06-14T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.81
605210,Whitlow Housing Saundersfoot,2023-06-14T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.09
605210,Whitlow Housing Saundersfoot,2023-06-14T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.78
605210,Whitlow Housing Saundersfoot,2023-06-14T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.3
605210,Whitlow Housing Saundersfoot,2023-06-14T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.5
605210,Whitlow Housing Saundersfoot,2023-06-14T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.7
605210,Whitlow Housing Saundersfoot,2023-06-14T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.2
605210,Whitlow Housing Saundersfoot,2023-06-14T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-14T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
605210,Whitlow Housing Saundersfoot,2023-06-14T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-14T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-14T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.55
605210,Whitlow Housing Saundersfoot,2023-06-14T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-14T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,3.3
605210,Whitlow Housing Saundersfoot,2023-06-14T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.1
605210,Whitlow Housing Saundersfoot,2023-06-14T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.7
605210,Whitlow Housing Saundersfoot,2023-06-14T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.8
605210,Whitlow Housing Saundersfoot,2023-06-14T07:00:00.000+00:00,transformer,,Temperature,C,0.1
605210,Whitlow Housing Saundersfoot,2023-06-14T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
605210,Whitlow Housing Saundersfoot,2023-06-14T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.85
605210,Whitlow Housing Saundersfoot,2023-06-14T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
605210,Whitlow Housing Saundersfoot,2023-06-14T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.06
605210,Whitlow Housing Saundersfoot,2023-06-14T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
605210,Whitlow Housing Saundersfoot,2023-06-14T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.02
605210,Whitlow Housing Saundersfoot,2023-06-14T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
605210,Whitlow Housing Saundersfoot,2023-06-14T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
605210,Whitlow Housing Saundersfoot,2023-06-14T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
605210,Whitlow Housing Saundersfoot,2023-06-14T07:00:00.000+00:00,busbar,,L3 Active Power,kW,12.28
605210,Whitlow Housing Saundersfoot,2023-06-14T07:00:00.000+00:00,busbar,,L2 Active Power,kW,13.01
605210,Whitlow Housing Saundersfoot,2023-06-14T07:00:00.000+00:00,busbar,,L1 Active Power,kW,18.24
605210,Whitlow Housing Saundersfoot,2023-06-14T07:00:00.000+00:00,busbar,,N Current (RMS),A,37.6
605210,Whitlow Housing Saundersfoot,2023-06-14T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
605210,Whitlow Housing Saundersfoot,2023-06-14T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.7
605210,Whitlow Housing Saundersfoot,2023-06-14T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.2
605210,Whitlow Housing Saundersfoot,2023-06-14T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.37
605210,Whitlow Housing Saundersfoot,2023-06-14T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.35
605210,Whitlow Housing Saundersfoot,2023-06-14T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
605210,Whitlow Housing Saundersfoot,2023-06-14T06:50:00.000+00:00,feeder,,L3 Active Power,kW,1.76
605210,Whitlow Housing Saundersfoot,2023-06-14T06:50:00.000+00:00,feeder,,L2 Active Power,kW,3.84
605210,Whitlow Housing Saundersfoot,2023-06-14T06:50:00.000+00:00,feeder,,L1 Active Power,kW,2.63
605210,Whitlow Housing Saundersfoot,2023-06-14T06:50:00.000+00:00,feeder,,N Current (RMS),A,11.6
605210,Whitlow Housing Saundersfoot,2023-06-14T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,8.0
605210,Whitlow Housing Saundersfoot,2023-06-14T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,17.5
605210,Whitlow Housing Saundersfoot,2023-06-14T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,14.1
605210,Whitlow Housing Saundersfoot,2023-06-14T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.95
605210,Whitlow Housing Saundersfoot,2023-06-14T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.48
605210,Whitlow Housing Saundersfoot,2023-06-14T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.31
605210,Whitlow Housing Saundersfoot,2023-06-14T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.87
605210,Whitlow Housing Saundersfoot,2023-06-14T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.79
605210,Whitlow Housing Saundersfoot,2023-06-14T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.15
605210,Whitlow Housing Saundersfoot,2023-06-14T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,23.6
605210,Whitlow Housing Saundersfoot,2023-06-14T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.7
605210,Whitlow Housing Saundersfoot,2023-06-14T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.0
605210,Whitlow Housing Saundersfoot,2023-06-14T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.6
605210,Whitlow Housing Saundersfoot,2023-06-14T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
605210,Whitlow Housing Saundersfoot,2023-06-14T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
605210,Whitlow Housing Saundersfoot,2023-06-14T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
605210,Whitlow Housing Saundersfoot,2023-06-14T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.24
