Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605210,Whitlow Housing Saundersfoot,2023-06-14T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.8
605210,Whitlow Housing Saundersfoot,2023-06-14T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.8
605210,Whitlow Housing Saundersfoot,2023-06-14T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.8
605210,Whitlow Housing Saundersfoot,2023-06-14T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.6
605210,Whitlow Housing Saundersfoot,2023-06-14T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.2
605210,Whitlow Housing Saundersfoot,2023-06-14T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.3
605210,Whitlow Housing Saundersfoot,2023-06-14T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
605210,Whitlow Housing Saundersfoot,2023-06-14T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
605210,Whitlow Housing Saundersfoot,2023-06-14T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
605210,Whitlow Housing Saundersfoot,2023-06-14T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.13
605210,Whitlow Housing Saundersfoot,2023-06-14T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.13
605210,Whitlow Housing Saundersfoot,2023-06-14T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.52
605210,Whitlow Housing Saundersfoot,2023-06-14T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.2
605210,Whitlow Housing Saundersfoot,2023-06-14T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.0
605210,Whitlow Housing Saundersfoot,2023-06-14T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.8
605210,Whitlow Housing Saundersfoot,2023-06-14T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.2
605210,Whitlow Housing Saundersfoot,2023-06-14T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-14T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
605210,Whitlow Housing Saundersfoot,2023-06-14T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-14T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-14T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.78
605210,Whitlow Housing Saundersfoot,2023-06-14T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-14T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,4.3
605210,Whitlow Housing Saundersfoot,2023-06-14T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.8
605210,Whitlow Housing Saundersfoot,2023-06-14T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.5
605210,Whitlow Housing Saundersfoot,2023-06-14T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.7
605210,Whitlow Housing Saundersfoot,2023-06-14T06:50:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-14T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
605210,Whitlow Housing Saundersfoot,2023-06-14T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.83
605210,Whitlow Housing Saundersfoot,2023-06-14T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
605210,Whitlow Housing Saundersfoot,2023-06-14T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.89
605210,Whitlow Housing Saundersfoot,2023-06-14T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
605210,Whitlow Housing Saundersfoot,2023-06-14T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.96
605210,Whitlow Housing Saundersfoot,2023-06-14T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
605210,Whitlow Housing Saundersfoot,2023-06-14T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
605210,Whitlow Housing Saundersfoot,2023-06-14T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
605210,Whitlow Housing Saundersfoot,2023-06-14T06:50:00.000+00:00,busbar,,L3 Active Power,kW,10.01
605210,Whitlow Housing Saundersfoot,2023-06-14T06:50:00.000+00:00,busbar,,L2 Active Power,kW,13.34
605210,Whitlow Housing Saundersfoot,2023-06-14T06:50:00.000+00:00,busbar,,L1 Active Power,kW,15.1
605210,Whitlow Housing Saundersfoot,2023-06-14T06:50:00.000+00:00,busbar,,N Current (RMS),A,36.8
605210,Whitlow Housing Saundersfoot,2023-06-14T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.5
605210,Whitlow Housing Saundersfoot,2023-06-14T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
605210,Whitlow Housing Saundersfoot,2023-06-14T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.5
605210,Whitlow Housing Saundersfoot,2023-06-14T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.3
605210,Whitlow Housing Saundersfoot,2023-06-14T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.13
605210,Whitlow Housing Saundersfoot,2023-06-14T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.13
605210,Whitlow Housing Saundersfoot,2023-06-14T06:40:00.000+00:00,feeder,,L3 Active Power,kW,1.7
605210,Whitlow Housing Saundersfoot,2023-06-14T06:40:00.000+00:00,feeder,,L2 Active Power,kW,3.47
605210,Whitlow Housing Saundersfoot,2023-06-14T06:40:00.000+00:00,feeder,,L1 Active Power,kW,3.02
605210,Whitlow Housing Saundersfoot,2023-06-14T06:40:00.000+00:00,feeder,,N Current (RMS),A,10.7
605210,Whitlow Housing Saundersfoot,2023-06-14T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,7.7
605210,Whitlow Housing Saundersfoot,2023-06-14T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,15.7
605210,Whitlow Housing Saundersfoot,2023-06-14T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,15.5
605210,Whitlow Housing Saundersfoot,2023-06-14T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.86
605210,Whitlow Housing Saundersfoot,2023-06-14T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.56
605210,Whitlow Housing Saundersfoot,2023-06-14T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.14
605210,Whitlow Housing Saundersfoot,2023-06-14T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.39
605210,Whitlow Housing Saundersfoot,2023-06-14T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.59
605210,Whitlow Housing Saundersfoot,2023-06-14T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.94
605210,Whitlow Housing Saundersfoot,2023-06-14T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,17.1
605210,Whitlow Housing Saundersfoot,2023-06-14T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.8
605210,Whitlow Housing Saundersfoot,2023-06-14T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.4
605210,Whitlow Housing Saundersfoot,2023-06-14T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.8
605210,Whitlow Housing Saundersfoot,2023-06-14T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
605210,Whitlow Housing Saundersfoot,2023-06-14T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
605210,Whitlow Housing Saundersfoot,2023-06-14T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.14
605210,Whitlow Housing Saundersfoot,2023-06-14T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.38
605210,Whitlow Housing Saundersfoot,2023-06-14T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.12
605210,Whitlow Housing Saundersfoot,2023-06-14T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.89
605210,Whitlow Housing Saundersfoot,2023-06-14T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.8
605210,Whitlow Housing Saundersfoot,2023-06-14T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.5
605210,Whitlow Housing Saundersfoot,2023-06-14T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.0
605210,Whitlow Housing Saundersfoot,2023-06-14T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.7
605210,Whitlow Housing Saundersfoot,2023-06-14T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
605210,Whitlow Housing Saundersfoot,2023-06-14T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
605210,Whitlow Housing Saundersfoot,2023-06-14T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-14T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.3
605210,Whitlow Housing Saundersfoot,2023-06-14T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.85
605210,Whitlow Housing Saundersfoot,2023-06-14T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.52
605210,Whitlow Housing Saundersfoot,2023-06-14T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.5
605210,Whitlow Housing Saundersfoot,2023-06-14T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.4
605210,Whitlow Housing Saundersfoot,2023-06-14T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.5
605210,Whitlow Housing Saundersfoot,2023-06-14T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.4
605210,Whitlow Housing Saundersfoot,2023-06-14T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-14T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.2
605210,Whitlow Housing Saundersfoot,2023-06-14T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-14T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-14T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.55
605210,Whitlow Housing Saundersfoot,2023-06-14T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-14T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,2.7
605210,Whitlow Housing Saundersfoot,2023-06-14T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.0
605210,Whitlow Housing Saundersfoot,2023-06-14T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.1
605210,Whitlow Housing Saundersfoot,2023-06-14T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.7
605210,Whitlow Housing Saundersfoot,2023-06-14T06:40:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-14T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
605210,Whitlow Housing Saundersfoot,2023-06-14T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.88
605210,Whitlow Housing Saundersfoot,2023-06-14T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
605210,Whitlow Housing Saundersfoot,2023-06-14T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.0
605210,Whitlow Housing Saundersfoot,2023-06-14T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
605210,Whitlow Housing Saundersfoot,2023-06-14T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.99
605210,Whitlow Housing Saundersfoot,2023-06-14T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
605210,Whitlow Housing Saundersfoot,2023-06-14T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
605210,Whitlow Housing Saundersfoot,2023-06-14T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
605210,Whitlow Housing Saundersfoot,2023-06-14T06:40:00.000+00:00,busbar,,L3 Active Power,kW,10.77
605210,Whitlow Housing Saundersfoot,2023-06-14T06:40:00.000+00:00,busbar,,L2 Active Power,kW,10.59
605210,Whitlow Housing Saundersfoot,2023-06-14T06:40:00.000+00:00,busbar,,L1 Active Power,kW,12.37
605210,Whitlow Housing Saundersfoot,2023-06-14T06:40:00.000+00:00,busbar,,N Current (RMS),A,26.3
605210,Whitlow Housing Saundersfoot,2023-06-14T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
605210,Whitlow Housing Saundersfoot,2023-06-14T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
605210,Whitlow Housing Saundersfoot,2023-06-14T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
605210,Whitlow Housing Saundersfoot,2023-06-14T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.49
605210,Whitlow Housing Saundersfoot,2023-06-14T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.31
605210,Whitlow Housing Saundersfoot,2023-06-14T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
605210,Whitlow Housing Saundersfoot,2023-06-14T06:30:00.000+00:00,feeder,,L3 Active Power,kW,1.73
605210,Whitlow Housing Saundersfoot,2023-06-14T06:30:00.000+00:00,feeder,,L2 Active Power,kW,2.78
605210,Whitlow Housing Saundersfoot,2023-06-14T06:30:00.000+00:00,feeder,,L1 Active Power,kW,4.76
605210,Whitlow Housing Saundersfoot,2023-06-14T06:30:00.000+00:00,feeder,,N Current (RMS),A,15.0
605210,Whitlow Housing Saundersfoot,2023-06-14T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,8.0
605210,Whitlow Housing Saundersfoot,2023-06-14T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.6
605210,Whitlow Housing Saundersfoot,2023-06-14T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,21.4
605210,Whitlow Housing Saundersfoot,2023-06-14T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.92
605210,Whitlow Housing Saundersfoot,2023-06-14T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.45
605210,Whitlow Housing Saundersfoot,2023-06-14T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.27
605210,Whitlow Housing Saundersfoot,2023-06-14T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.14
605210,Whitlow Housing Saundersfoot,2023-06-14T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.91
605210,Whitlow Housing Saundersfoot,2023-06-14T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.86
605210,Whitlow Housing Saundersfoot,2023-06-14T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.5
605210,Whitlow Housing Saundersfoot,2023-06-14T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.5
605210,Whitlow Housing Saundersfoot,2023-06-14T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.2
605210,Whitlow Housing Saundersfoot,2023-06-14T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.8
605210,Whitlow Housing Saundersfoot,2023-06-14T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
605210,Whitlow Housing Saundersfoot,2023-06-14T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
605210,Whitlow Housing Saundersfoot,2023-06-14T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.57
605210,Whitlow Housing Saundersfoot,2023-06-14T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.78
605210,Whitlow Housing Saundersfoot,2023-06-14T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.12
605210,Whitlow Housing Saundersfoot,2023-06-14T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.12
605210,Whitlow Housing Saundersfoot,2023-06-14T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.5
605210,Whitlow Housing Saundersfoot,2023-06-14T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.2
605210,Whitlow Housing Saundersfoot,2023-06-14T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.6
605210,Whitlow Housing Saundersfoot,2023-06-14T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.8
605210,Whitlow Housing Saundersfoot,2023-06-14T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
605210,Whitlow Housing Saundersfoot,2023-06-14T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
605210,Whitlow Housing Saundersfoot,2023-06-14T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
605210,Whitlow Housing Saundersfoot,2023-06-14T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.78
605210,Whitlow Housing Saundersfoot,2023-06-14T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.99
605210,Whitlow Housing Saundersfoot,2023-06-14T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.2
605210,Whitlow Housing Saundersfoot,2023-06-14T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.2
605210,Whitlow Housing Saundersfoot,2023-06-14T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.9
605210,Whitlow Housing Saundersfoot,2023-06-14T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.6
605210,Whitlow Housing Saundersfoot,2023-06-14T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.0
605210,Whitlow Housing Saundersfoot,2023-06-14T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-14T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.27
605210,Whitlow Housing Saundersfoot,2023-06-14T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-14T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-14T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.14
605210,Whitlow Housing Saundersfoot,2023-06-14T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-14T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.0
605210,Whitlow Housing Saundersfoot,2023-06-14T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.2
605210,Whitlow Housing Saundersfoot,2023-06-14T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
605210,Whitlow Housing Saundersfoot,2023-06-14T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
605210,Whitlow Housing Saundersfoot,2023-06-14T06:30:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-14T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
605210,Whitlow Housing Saundersfoot,2023-06-14T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.0
605210,Whitlow Housing Saundersfoot,2023-06-14T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
605210,Whitlow Housing Saundersfoot,2023-06-14T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.1
605210,Whitlow Housing Saundersfoot,2023-06-14T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
605210,Whitlow Housing Saundersfoot,2023-06-14T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.05
605210,Whitlow Housing Saundersfoot,2023-06-14T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
605210,Whitlow Housing Saundersfoot,2023-06-14T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
605210,Whitlow Housing Saundersfoot,2023-06-14T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
605210,Whitlow Housing Saundersfoot,2023-06-14T06:30:00.000+00:00,busbar,,L3 Active Power,kW,10.43
605210,Whitlow Housing Saundersfoot,2023-06-14T06:30:00.000+00:00,busbar,,L2 Active Power,kW,10.95
605210,Whitlow Housing Saundersfoot,2023-06-14T06:30:00.000+00:00,busbar,,L1 Active Power,kW,16.94
605210,Whitlow Housing Saundersfoot,2023-06-14T06:30:00.000+00:00,busbar,,N Current (RMS),A,40.5
605210,Whitlow Housing Saundersfoot,2023-06-14T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.9
605210,Whitlow Housing Saundersfoot,2023-06-14T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
605210,Whitlow Housing Saundersfoot,2023-06-14T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
605210,Whitlow Housing Saundersfoot,2023-06-14T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.36
605210,Whitlow Housing Saundersfoot,2023-06-14T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.33
605210,Whitlow Housing Saundersfoot,2023-06-14T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.27
605210,Whitlow Housing Saundersfoot,2023-06-14T06:20:00.000+00:00,feeder,,L3 Active Power,kW,2.14
605210,Whitlow Housing Saundersfoot,2023-06-14T06:20:00.000+00:00,feeder,,L2 Active Power,kW,3.81
605210,Whitlow Housing Saundersfoot,2023-06-14T06:20:00.000+00:00,feeder,,L1 Active Power,kW,2.26
605210,Whitlow Housing Saundersfoot,2023-06-14T06:20:00.000+00:00,feeder,,N Current (RMS),A,13.8
605210,Whitlow Housing Saundersfoot,2023-06-14T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,10.2
605210,Whitlow Housing Saundersfoot,2023-06-14T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,17.8
605210,Whitlow Housing Saundersfoot,2023-06-14T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,13.1
605210,Whitlow Housing Saundersfoot,2023-06-14T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.09
605210,Whitlow Housing Saundersfoot,2023-06-14T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.38
605210,Whitlow Housing Saundersfoot,2023-06-14T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.33
605210,Whitlow Housing Saundersfoot,2023-06-14T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.71
605210,Whitlow Housing Saundersfoot,2023-06-14T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.68
605210,Whitlow Housing Saundersfoot,2023-06-14T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.94
605210,Whitlow Housing Saundersfoot,2023-06-14T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,18.6
605210,Whitlow Housing Saundersfoot,2023-06-14T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.1
605210,Whitlow Housing Saundersfoot,2023-06-14T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.7
605210,Whitlow Housing Saundersfoot,2023-06-14T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.1
605210,Whitlow Housing Saundersfoot,2023-06-14T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
605210,Whitlow Housing Saundersfoot,2023-06-14T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
605210,Whitlow Housing Saundersfoot,2023-06-14T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.8
605210,Whitlow Housing Saundersfoot,2023-06-14T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.04
605210,Whitlow Housing Saundersfoot,2023-06-14T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.53
605210,Whitlow Housing Saundersfoot,2023-06-14T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.15
605210,Whitlow Housing Saundersfoot,2023-06-14T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.8
605210,Whitlow Housing Saundersfoot,2023-06-14T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.9
605210,Whitlow Housing Saundersfoot,2023-06-14T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.1
605210,Whitlow Housing Saundersfoot,2023-06-14T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.4
605210,Whitlow Housing Saundersfoot,2023-06-14T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
605210,Whitlow Housing Saundersfoot,2023-06-14T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
605210,Whitlow Housing Saundersfoot,2023-06-14T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
605210,Whitlow Housing Saundersfoot,2023-06-14T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.66
605210,Whitlow Housing Saundersfoot,2023-06-14T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.87
605210,Whitlow Housing Saundersfoot,2023-06-14T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.54
605210,Whitlow Housing Saundersfoot,2023-06-14T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.8
605210,Whitlow Housing Saundersfoot,2023-06-14T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.1
605210,Whitlow Housing Saundersfoot,2023-06-14T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.3
605210,Whitlow Housing Saundersfoot,2023-06-14T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.3
605210,Whitlow Housing Saundersfoot,2023-06-14T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-14T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
605210,Whitlow Housing Saundersfoot,2023-06-14T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
605210,Whitlow Housing Saundersfoot,2023-06-14T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-14T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.26
605210,Whitlow Housing Saundersfoot,2023-06-14T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-14T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.3
605210,Whitlow Housing Saundersfoot,2023-06-14T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.2
605210,Whitlow Housing Saundersfoot,2023-06-14T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.9
605210,Whitlow Housing Saundersfoot,2023-06-14T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.4
605210,Whitlow Housing Saundersfoot,2023-06-14T06:20:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-14T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
605210,Whitlow Housing Saundersfoot,2023-06-14T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.15
605210,Whitlow Housing Saundersfoot,2023-06-14T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
605210,Whitlow Housing Saundersfoot,2023-06-14T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.17
605210,Whitlow Housing Saundersfoot,2023-06-14T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
605210,Whitlow Housing Saundersfoot,2023-06-14T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.4
605210,Whitlow Housing Saundersfoot,2023-06-14T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
605210,Whitlow Housing Saundersfoot,2023-06-14T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
605210,Whitlow Housing Saundersfoot,2023-06-14T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
605210,Whitlow Housing Saundersfoot,2023-06-14T06:20:00.000+00:00,busbar,,L3 Active Power,kW,11.55
605210,Whitlow Housing Saundersfoot,2023-06-14T06:20:00.000+00:00,busbar,,L2 Active Power,kW,13.16
605210,Whitlow Housing Saundersfoot,2023-06-14T06:20:00.000+00:00,busbar,,L1 Active Power,kW,14.9
605210,Whitlow Housing Saundersfoot,2023-06-14T06:20:00.000+00:00,busbar,,N Current (RMS),A,35.0
605210,Whitlow Housing Saundersfoot,2023-06-14T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
605210,Whitlow Housing Saundersfoot,2023-06-14T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
605210,Whitlow Housing Saundersfoot,2023-06-14T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.1
605210,Whitlow Housing Saundersfoot,2023-06-14T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
605210,Whitlow Housing Saundersfoot,2023-06-14T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-14T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
605210,Whitlow Housing Saundersfoot,2023-06-14T06:10:00.000+00:00,feeder,,L3 Active Power,kW,1.51
605210,Whitlow Housing Saundersfoot,2023-06-14T06:10:00.000+00:00,feeder,,L2 Active Power,kW,3.87
605210,Whitlow Housing Saundersfoot,2023-06-14T06:10:00.000+00:00,feeder,,L1 Active Power,kW,1.93
605210,Whitlow Housing Saundersfoot,2023-06-14T06:10:00.000+00:00,feeder,,N Current (RMS),A,11.6
605210,Whitlow Housing Saundersfoot,2023-06-14T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,7.0
605210,Whitlow Housing Saundersfoot,2023-06-14T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,17.4
605210,Whitlow Housing Saundersfoot,2023-06-14T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,9.9
605210,Whitlow Housing Saundersfoot,2023-06-14T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.32
605210,Whitlow Housing Saundersfoot,2023-06-14T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.41
605210,Whitlow Housing Saundersfoot,2023-06-14T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.38
605210,Whitlow Housing Saundersfoot,2023-06-14T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.07
605210,Whitlow Housing Saundersfoot,2023-06-14T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.69
605210,Whitlow Housing Saundersfoot,2023-06-14T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.77
605210,Whitlow Housing Saundersfoot,2023-06-14T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.5
605210,Whitlow Housing Saundersfoot,2023-06-14T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.6
605210,Whitlow Housing Saundersfoot,2023-06-14T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.8
605210,Whitlow Housing Saundersfoot,2023-06-14T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.5
605210,Whitlow Housing Saundersfoot,2023-06-14T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
605210,Whitlow Housing Saundersfoot,2023-06-14T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
605210,Whitlow Housing Saundersfoot,2023-06-14T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.3
605210,Whitlow Housing Saundersfoot,2023-06-14T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.56
605210,Whitlow Housing Saundersfoot,2023-06-14T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.74
605210,Whitlow Housing Saundersfoot,2023-06-14T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.9
605210,Whitlow Housing Saundersfoot,2023-06-14T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.1
605210,Whitlow Housing Saundersfoot,2023-06-14T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.3
605210,Whitlow Housing Saundersfoot,2023-06-14T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.7
605210,Whitlow Housing Saundersfoot,2023-06-14T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.4
605210,Whitlow Housing Saundersfoot,2023-06-14T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.16
605210,Whitlow Housing Saundersfoot,2023-06-14T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
605210,Whitlow Housing Saundersfoot,2023-06-14T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
605210,Whitlow Housing Saundersfoot,2023-06-14T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.94
605210,Whitlow Housing Saundersfoot,2023-06-14T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.79
605210,Whitlow Housing Saundersfoot,2023-06-14T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.74
605210,Whitlow Housing Saundersfoot,2023-06-14T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.2
605210,Whitlow Housing Saundersfoot,2023-06-14T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.2
605210,Whitlow Housing Saundersfoot,2023-06-14T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.9
605210,Whitlow Housing Saundersfoot,2023-06-14T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.5
605210,Whitlow Housing Saundersfoot,2023-06-14T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-14T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
605210,Whitlow Housing Saundersfoot,2023-06-14T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
605210,Whitlow Housing Saundersfoot,2023-06-14T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-14T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.61
605210,Whitlow Housing Saundersfoot,2023-06-14T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-14T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.2
605210,Whitlow Housing Saundersfoot,2023-06-14T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.2
605210,Whitlow Housing Saundersfoot,2023-06-14T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
605210,Whitlow Housing Saundersfoot,2023-06-14T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
605210,Whitlow Housing Saundersfoot,2023-06-14T06:10:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-14T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
605210,Whitlow Housing Saundersfoot,2023-06-14T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.44
605210,Whitlow Housing Saundersfoot,2023-06-14T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
605210,Whitlow Housing Saundersfoot,2023-06-14T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.5
605210,Whitlow Housing Saundersfoot,2023-06-14T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
605210,Whitlow Housing Saundersfoot,2023-06-14T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.58
605210,Whitlow Housing Saundersfoot,2023-06-14T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
605210,Whitlow Housing Saundersfoot,2023-06-14T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
605210,Whitlow Housing Saundersfoot,2023-06-14T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
605210,Whitlow Housing Saundersfoot,2023-06-14T06:10:00.000+00:00,busbar,,L3 Active Power,kW,9.09
605210,Whitlow Housing Saundersfoot,2023-06-14T06:10:00.000+00:00,busbar,,L2 Active Power,kW,12.71
605210,Whitlow Housing Saundersfoot,2023-06-14T06:10:00.000+00:00,busbar,,L1 Active Power,kW,13.32
605210,Whitlow Housing Saundersfoot,2023-06-14T06:10:00.000+00:00,busbar,,N Current (RMS),A,34.0
605210,Whitlow Housing Saundersfoot,2023-06-14T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
605210,Whitlow Housing Saundersfoot,2023-06-14T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
605210,Whitlow Housing Saundersfoot,2023-06-14T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
605210,Whitlow Housing Saundersfoot,2023-06-14T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.2
605210,Whitlow Housing Saundersfoot,2023-06-14T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
605210,Whitlow Housing Saundersfoot,2023-06-14T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
605210,Whitlow Housing Saundersfoot,2023-06-14T06:00:00.000+00:00,feeder,,L3 Active Power,kW,1.68
605210,Whitlow Housing Saundersfoot,2023-06-14T06:00:00.000+00:00,feeder,,L2 Active Power,kW,7.73
605210,Whitlow Housing Saundersfoot,2023-06-14T06:00:00.000+00:00,feeder,,L1 Active Power,kW,2.43
605210,Whitlow Housing Saundersfoot,2023-06-14T06:00:00.000+00:00,feeder,,N Current (RMS),A,25.7
605210,Whitlow Housing Saundersfoot,2023-06-14T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,7.7
605210,Whitlow Housing Saundersfoot,2023-06-14T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,34.2
605210,Whitlow Housing Saundersfoot,2023-06-14T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,11.3
605210,Whitlow Housing Saundersfoot,2023-06-14T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.48
605210,Whitlow Housing Saundersfoot,2023-06-14T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
605210,Whitlow Housing Saundersfoot,2023-06-14T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.37
605210,Whitlow Housing Saundersfoot,2023-06-14T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.44
605210,Whitlow Housing Saundersfoot,2023-06-14T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.33
605210,Whitlow Housing Saundersfoot,2023-06-14T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.13
605210,Whitlow Housing Saundersfoot,2023-06-14T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.3
605210,Whitlow Housing Saundersfoot,2023-06-14T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.2
605210,Whitlow Housing Saundersfoot,2023-06-14T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.0
605210,Whitlow Housing Saundersfoot,2023-06-14T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.0
605210,Whitlow Housing Saundersfoot,2023-06-14T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
605210,Whitlow Housing Saundersfoot,2023-06-14T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
605210,Whitlow Housing Saundersfoot,2023-06-14T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.07
605210,Whitlow Housing Saundersfoot,2023-06-14T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.0
605210,Whitlow Housing Saundersfoot,2023-06-14T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.62
605210,Whitlow Housing Saundersfoot,2023-06-14T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.52
605210,Whitlow Housing Saundersfoot,2023-06-14T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.6
605210,Whitlow Housing Saundersfoot,2023-06-14T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.9
605210,Whitlow Housing Saundersfoot,2023-06-14T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.0
605210,Whitlow Housing Saundersfoot,2023-06-14T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.2
605210,Whitlow Housing Saundersfoot,2023-06-14T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
605210,Whitlow Housing Saundersfoot,2023-06-14T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
605210,Whitlow Housing Saundersfoot,2023-06-14T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
605210,Whitlow Housing Saundersfoot,2023-06-14T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.18
605210,Whitlow Housing Saundersfoot,2023-06-14T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.3
605210,Whitlow Housing Saundersfoot,2023-06-14T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.26
605210,Whitlow Housing Saundersfoot,2023-06-14T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.8
605210,Whitlow Housing Saundersfoot,2023-06-14T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.6
605210,Whitlow Housing Saundersfoot,2023-06-14T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.4
605210,Whitlow Housing Saundersfoot,2023-06-14T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.6
605210,Whitlow Housing Saundersfoot,2023-06-14T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-14T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
605210,Whitlow Housing Saundersfoot,2023-06-14T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-14T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-14T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.28
605210,Whitlow Housing Saundersfoot,2023-06-14T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-14T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,1.6
605210,Whitlow Housing Saundersfoot,2023-06-14T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.1
605210,Whitlow Housing Saundersfoot,2023-06-14T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.4
605210,Whitlow Housing Saundersfoot,2023-06-14T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.1
605210,Whitlow Housing Saundersfoot,2023-06-14T06:00:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-14T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
605210,Whitlow Housing Saundersfoot,2023-06-14T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.17
605210,Whitlow Housing Saundersfoot,2023-06-14T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
605210,Whitlow Housing Saundersfoot,2023-06-14T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.27
605210,Whitlow Housing Saundersfoot,2023-06-14T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
605210,Whitlow Housing Saundersfoot,2023-06-14T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.5
605210,Whitlow Housing Saundersfoot,2023-06-14T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
605210,Whitlow Housing Saundersfoot,2023-06-14T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
605210,Whitlow Housing Saundersfoot,2023-06-14T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
605210,Whitlow Housing Saundersfoot,2023-06-14T06:00:00.000+00:00,busbar,,L3 Active Power,kW,12.3
605210,Whitlow Housing Saundersfoot,2023-06-14T06:00:00.000+00:00,busbar,,L2 Active Power,kW,18.26
605210,Whitlow Housing Saundersfoot,2023-06-14T06:00:00.000+00:00,busbar,,L1 Active Power,kW,11.35
605210,Whitlow Housing Saundersfoot,2023-06-14T06:00:00.000+00:00,busbar,,N Current (RMS),A,41.9
605210,Whitlow Housing Saundersfoot,2023-06-14T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
605210,Whitlow Housing Saundersfoot,2023-06-14T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
605210,Whitlow Housing Saundersfoot,2023-06-14T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.4
605210,Whitlow Housing Saundersfoot,2023-06-14T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.66
605210,Whitlow Housing Saundersfoot,2023-06-14T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
605210,Whitlow Housing Saundersfoot,2023-06-14T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.15
605210,Whitlow Housing Saundersfoot,2023-06-14T05:50:00.000+00:00,feeder,,L3 Active Power,kW,2.09
605210,Whitlow Housing Saundersfoot,2023-06-14T05:50:00.000+00:00,feeder,,L2 Active Power,kW,3.39
605210,Whitlow Housing Saundersfoot,2023-06-14T05:50:00.000+00:00,feeder,,L1 Active Power,kW,1.9
605210,Whitlow Housing Saundersfoot,2023-06-14T05:50:00.000+00:00,feeder,,N Current (RMS),A,8.2
605210,Whitlow Housing Saundersfoot,2023-06-14T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,9.5
605210,Whitlow Housing Saundersfoot,2023-06-14T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,15.3
605210,Whitlow Housing Saundersfoot,2023-06-14T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,10.1
605210,Whitlow Housing Saundersfoot,2023-06-14T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.37
605210,Whitlow Housing Saundersfoot,2023-06-14T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.53
605210,Whitlow Housing Saundersfoot,2023-06-14T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.4
605210,Whitlow Housing Saundersfoot,2023-06-14T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.23
605210,Whitlow Housing Saundersfoot,2023-06-14T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.64
605210,Whitlow Housing Saundersfoot,2023-06-14T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.16
605210,Whitlow Housing Saundersfoot,2023-06-14T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,17.2
605210,Whitlow Housing Saundersfoot,2023-06-14T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.7
605210,Whitlow Housing Saundersfoot,2023-06-14T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.6
605210,Whitlow Housing Saundersfoot,2023-06-14T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.3
605210,Whitlow Housing Saundersfoot,2023-06-14T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
605210,Whitlow Housing Saundersfoot,2023-06-14T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
605210,Whitlow Housing Saundersfoot,2023-06-14T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
605210,Whitlow Housing Saundersfoot,2023-06-14T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.99
605210,Whitlow Housing Saundersfoot,2023-06-14T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.59
605210,Whitlow Housing Saundersfoot,2023-06-14T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.99
605210,Whitlow Housing Saundersfoot,2023-06-14T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.6
605210,Whitlow Housing Saundersfoot,2023-06-14T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.1
605210,Whitlow Housing Saundersfoot,2023-06-14T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.4
605210,Whitlow Housing Saundersfoot,2023-06-14T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.1
605210,Whitlow Housing Saundersfoot,2023-06-14T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.16
605210,Whitlow Housing Saundersfoot,2023-06-14T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
605210,Whitlow Housing Saundersfoot,2023-06-14T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-14T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.94
605210,Whitlow Housing Saundersfoot,2023-06-14T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.12
605210,Whitlow Housing Saundersfoot,2023-06-14T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.4
605210,Whitlow Housing Saundersfoot,2023-06-14T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,5.2
605210,Whitlow Housing Saundersfoot,2023-06-14T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.4
605210,Whitlow Housing Saundersfoot,2023-06-14T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.7
605210,Whitlow Housing Saundersfoot,2023-06-14T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.2
605210,Whitlow Housing Saundersfoot,2023-06-14T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-14T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
605210,Whitlow Housing Saundersfoot,2023-06-14T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-14T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-14T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.38
605210,Whitlow Housing Saundersfoot,2023-06-14T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-14T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,1.8
605210,Whitlow Housing Saundersfoot,2023-06-14T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.2
605210,Whitlow Housing Saundersfoot,2023-06-14T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.6
605210,Whitlow Housing Saundersfoot,2023-06-14T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
605210,Whitlow Housing Saundersfoot,2023-06-14T05:50:00.000+00:00,transformer,,Temperature,C,0.2
605210,Whitlow Housing Saundersfoot,2023-06-14T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
605210,Whitlow Housing Saundersfoot,2023-06-14T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.23
605210,Whitlow Housing Saundersfoot,2023-06-14T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
605210,Whitlow Housing Saundersfoot,2023-06-14T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.47
605210,Whitlow Housing Saundersfoot,2023-06-14T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
605210,Whitlow Housing Saundersfoot,2023-06-14T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.41
605210,Whitlow Housing Saundersfoot,2023-06-14T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
605210,Whitlow Housing Saundersfoot,2023-06-14T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
605210,Whitlow Housing Saundersfoot,2023-06-14T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
605210,Whitlow Housing Saundersfoot,2023-06-14T05:50:00.000+00:00,busbar,,L3 Active Power,kW,13.25
605210,Whitlow Housing Saundersfoot,2023-06-14T05:50:00.000+00:00,busbar,,L2 Active Power,kW,13.11
605210,Whitlow Housing Saundersfoot,2023-06-14T05:50:00.000+00:00,busbar,,L1 Active Power,kW,11.45
605210,Whitlow Housing Saundersfoot,2023-06-14T05:50:00.000+00:00,busbar,,N Current (RMS),A,27.7
605210,Whitlow Housing Saundersfoot,2023-06-14T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
605210,Whitlow Housing Saundersfoot,2023-06-14T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
605210,Whitlow Housing Saundersfoot,2023-06-14T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.5
605210,Whitlow Housing Saundersfoot,2023-06-14T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.39
605210,Whitlow Housing Saundersfoot,2023-06-14T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
605210,Whitlow Housing Saundersfoot,2023-06-14T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.67
605210,Whitlow Housing Saundersfoot,2023-06-14T05:40:00.000+00:00,feeder,,L3 Active Power,kW,2.45
605210,Whitlow Housing Saundersfoot,2023-06-14T05:40:00.000+00:00,feeder,,L2 Active Power,kW,3.53
605210,Whitlow Housing Saundersfoot,2023-06-14T05:40:00.000+00:00,feeder,,L1 Active Power,kW,2.25
605210,Whitlow Housing Saundersfoot,2023-06-14T05:40:00.000+00:00,feeder,,N Current (RMS),A,10.3
605210,Whitlow Housing Saundersfoot,2023-06-14T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,12.0
605210,Whitlow Housing Saundersfoot,2023-06-14T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,16.3
605210,Whitlow Housing Saundersfoot,2023-06-14T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,10.5
605210,Whitlow Housing Saundersfoot,2023-06-14T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.33
605210,Whitlow Housing Saundersfoot,2023-06-14T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.71
605210,Whitlow Housing Saundersfoot,2023-06-14T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.45
605210,Whitlow Housing Saundersfoot,2023-06-14T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.17
605210,Whitlow Housing Saundersfoot,2023-06-14T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.48
605210,Whitlow Housing Saundersfoot,2023-06-14T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.28
605210,Whitlow Housing Saundersfoot,2023-06-14T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,14.7
605210,Whitlow Housing Saundersfoot,2023-06-14T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.8
605210,Whitlow Housing Saundersfoot,2023-06-14T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.1
605210,Whitlow Housing Saundersfoot,2023-06-14T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.9
605210,Whitlow Housing Saundersfoot,2023-06-14T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
605210,Whitlow Housing Saundersfoot,2023-06-14T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
605210,Whitlow Housing Saundersfoot,2023-06-14T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
605210,Whitlow Housing Saundersfoot,2023-06-14T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.74
