Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605210,Whitlow Housing Saundersfoot,2023-06-14T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.1
605210,Whitlow Housing Saundersfoot,2023-06-14T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.53
605210,Whitlow Housing Saundersfoot,2023-06-14T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,4.6
605210,Whitlow Housing Saundersfoot,2023-06-14T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.9
605210,Whitlow Housing Saundersfoot,2023-06-14T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.1
605210,Whitlow Housing Saundersfoot,2023-06-14T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.8
605210,Whitlow Housing Saundersfoot,2023-06-14T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
605210,Whitlow Housing Saundersfoot,2023-06-14T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
605210,Whitlow Housing Saundersfoot,2023-06-14T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
605210,Whitlow Housing Saundersfoot,2023-06-14T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.8
605210,Whitlow Housing Saundersfoot,2023-06-14T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.73
605210,Whitlow Housing Saundersfoot,2023-06-14T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.09
605210,Whitlow Housing Saundersfoot,2023-06-14T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,3.9
605210,Whitlow Housing Saundersfoot,2023-06-14T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.3
605210,Whitlow Housing Saundersfoot,2023-06-14T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.1
605210,Whitlow Housing Saundersfoot,2023-06-14T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.8
605210,Whitlow Housing Saundersfoot,2023-06-14T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-14T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
605210,Whitlow Housing Saundersfoot,2023-06-14T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-14T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-14T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.31
605210,Whitlow Housing Saundersfoot,2023-06-14T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-14T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,1.6
605210,Whitlow Housing Saundersfoot,2023-06-14T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.1
605210,Whitlow Housing Saundersfoot,2023-06-14T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.4
605210,Whitlow Housing Saundersfoot,2023-06-14T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
605210,Whitlow Housing Saundersfoot,2023-06-14T04:30:00.000+00:00,transformer,,Temperature,C,0.2
605210,Whitlow Housing Saundersfoot,2023-06-14T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
605210,Whitlow Housing Saundersfoot,2023-06-14T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
605210,Whitlow Housing Saundersfoot,2023-06-14T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
605210,Whitlow Housing Saundersfoot,2023-06-14T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
605210,Whitlow Housing Saundersfoot,2023-06-14T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
605210,Whitlow Housing Saundersfoot,2023-06-14T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
605210,Whitlow Housing Saundersfoot,2023-06-14T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
605210,Whitlow Housing Saundersfoot,2023-06-14T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
605210,Whitlow Housing Saundersfoot,2023-06-14T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
605210,Whitlow Housing Saundersfoot,2023-06-14T04:30:00.000+00:00,busbar,,L3 Active Power,kW,10.43
605210,Whitlow Housing Saundersfoot,2023-06-14T04:30:00.000+00:00,busbar,,L2 Active Power,kW,9.0
605210,Whitlow Housing Saundersfoot,2023-06-14T04:30:00.000+00:00,busbar,,L1 Active Power,kW,9.7
605210,Whitlow Housing Saundersfoot,2023-06-14T04:30:00.000+00:00,busbar,,N Current (RMS),A,18.3
605210,Whitlow Housing Saundersfoot,2023-06-14T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.9
605210,Whitlow Housing Saundersfoot,2023-06-14T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.7
605210,Whitlow Housing Saundersfoot,2023-06-14T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
605210,Whitlow Housing Saundersfoot,2023-06-14T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.87
605210,Whitlow Housing Saundersfoot,2023-06-14T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.14
605210,Whitlow Housing Saundersfoot,2023-06-14T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
605210,Whitlow Housing Saundersfoot,2023-06-14T04:20:00.000+00:00,feeder,,L3 Active Power,kW,2.34
605210,Whitlow Housing Saundersfoot,2023-06-14T04:20:00.000+00:00,feeder,,L2 Active Power,kW,2.32
605210,Whitlow Housing Saundersfoot,2023-06-14T04:20:00.000+00:00,feeder,,L1 Active Power,kW,1.85
605210,Whitlow Housing Saundersfoot,2023-06-14T04:20:00.000+00:00,feeder,,N Current (RMS),A,6.7
605210,Whitlow Housing Saundersfoot,2023-06-14T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,10.5
605210,Whitlow Housing Saundersfoot,2023-06-14T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,10.0
605210,Whitlow Housing Saundersfoot,2023-06-14T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,8.8
605210,Whitlow Housing Saundersfoot,2023-06-14T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.01
605210,Whitlow Housing Saundersfoot,2023-06-14T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.21
605210,Whitlow Housing Saundersfoot,2023-06-14T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.33
605210,Whitlow Housing Saundersfoot,2023-06-14T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.47
605210,Whitlow Housing Saundersfoot,2023-06-14T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.87
605210,Whitlow Housing Saundersfoot,2023-06-14T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.79
605210,Whitlow Housing Saundersfoot,2023-06-14T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,13.7
605210,Whitlow Housing Saundersfoot,2023-06-14T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.3
605210,Whitlow Housing Saundersfoot,2023-06-14T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.2
605210,Whitlow Housing Saundersfoot,2023-06-14T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.9
605210,Whitlow Housing Saundersfoot,2023-06-14T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
605210,Whitlow Housing Saundersfoot,2023-06-14T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
605210,Whitlow Housing Saundersfoot,2023-06-14T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.17
605210,Whitlow Housing Saundersfoot,2023-06-14T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.17
605210,Whitlow Housing Saundersfoot,2023-06-14T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.45
605210,Whitlow Housing Saundersfoot,2023-06-14T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.57
605210,Whitlow Housing Saundersfoot,2023-06-14T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.6
605210,Whitlow Housing Saundersfoot,2023-06-14T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.4
605210,Whitlow Housing Saundersfoot,2023-06-14T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.0
605210,Whitlow Housing Saundersfoot,2023-06-14T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.0
605210,Whitlow Housing Saundersfoot,2023-06-14T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
605210,Whitlow Housing Saundersfoot,2023-06-14T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
605210,Whitlow Housing Saundersfoot,2023-06-14T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
605210,Whitlow Housing Saundersfoot,2023-06-14T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.6
605210,Whitlow Housing Saundersfoot,2023-06-14T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.74
605210,Whitlow Housing Saundersfoot,2023-06-14T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.24
605210,Whitlow Housing Saundersfoot,2023-06-14T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,4.3
605210,Whitlow Housing Saundersfoot,2023-06-14T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.7
605210,Whitlow Housing Saundersfoot,2023-06-14T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.0
605210,Whitlow Housing Saundersfoot,2023-06-14T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.4
605210,Whitlow Housing Saundersfoot,2023-06-14T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-14T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
605210,Whitlow Housing Saundersfoot,2023-06-14T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-14T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-14T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.25
605210,Whitlow Housing Saundersfoot,2023-06-14T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-14T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,1.5
605210,Whitlow Housing Saundersfoot,2023-06-14T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.0
605210,Whitlow Housing Saundersfoot,2023-06-14T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.1
605210,Whitlow Housing Saundersfoot,2023-06-14T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.8
605210,Whitlow Housing Saundersfoot,2023-06-14T04:20:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-14T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
605210,Whitlow Housing Saundersfoot,2023-06-14T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
605210,Whitlow Housing Saundersfoot,2023-06-14T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
605210,Whitlow Housing Saundersfoot,2023-06-14T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
605210,Whitlow Housing Saundersfoot,2023-06-14T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
605210,Whitlow Housing Saundersfoot,2023-06-14T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
605210,Whitlow Housing Saundersfoot,2023-06-14T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
605210,Whitlow Housing Saundersfoot,2023-06-14T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
605210,Whitlow Housing Saundersfoot,2023-06-14T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
605210,Whitlow Housing Saundersfoot,2023-06-14T04:20:00.000+00:00,busbar,,L3 Active Power,kW,10.58
605210,Whitlow Housing Saundersfoot,2023-06-14T04:20:00.000+00:00,busbar,,L2 Active Power,kW,9.63
605210,Whitlow Housing Saundersfoot,2023-06-14T04:20:00.000+00:00,busbar,,L1 Active Power,kW,9.45
605210,Whitlow Housing Saundersfoot,2023-06-14T04:20:00.000+00:00,busbar,,N Current (RMS),A,18.5
605210,Whitlow Housing Saundersfoot,2023-06-14T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
605210,Whitlow Housing Saundersfoot,2023-06-14T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.1
605210,Whitlow Housing Saundersfoot,2023-06-14T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.6
605210,Whitlow Housing Saundersfoot,2023-06-14T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.65
605210,Whitlow Housing Saundersfoot,2023-06-14T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.31
605210,Whitlow Housing Saundersfoot,2023-06-14T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
605210,Whitlow Housing Saundersfoot,2023-06-14T04:10:00.000+00:00,feeder,,L3 Active Power,kW,1.69
605210,Whitlow Housing Saundersfoot,2023-06-14T04:10:00.000+00:00,feeder,,L2 Active Power,kW,3.2
605210,Whitlow Housing Saundersfoot,2023-06-14T04:10:00.000+00:00,feeder,,L1 Active Power,kW,1.63
605210,Whitlow Housing Saundersfoot,2023-06-14T04:10:00.000+00:00,feeder,,N Current (RMS),A,6.1
605210,Whitlow Housing Saundersfoot,2023-06-14T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,7.7
605210,Whitlow Housing Saundersfoot,2023-06-14T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.7
605210,Whitlow Housing Saundersfoot,2023-06-14T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,8.4
605210,Whitlow Housing Saundersfoot,2023-06-14T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.02
605210,Whitlow Housing Saundersfoot,2023-06-14T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.16
605210,Whitlow Housing Saundersfoot,2023-06-14T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.23
605210,Whitlow Housing Saundersfoot,2023-06-14T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.41
605210,Whitlow Housing Saundersfoot,2023-06-14T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.98
605210,Whitlow Housing Saundersfoot,2023-06-14T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.89
605210,Whitlow Housing Saundersfoot,2023-06-14T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.9
605210,Whitlow Housing Saundersfoot,2023-06-14T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.0
605210,Whitlow Housing Saundersfoot,2023-06-14T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.6
605210,Whitlow Housing Saundersfoot,2023-06-14T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.2
605210,Whitlow Housing Saundersfoot,2023-06-14T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
605210,Whitlow Housing Saundersfoot,2023-06-14T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
605210,Whitlow Housing Saundersfoot,2023-06-14T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
605210,Whitlow Housing Saundersfoot,2023-06-14T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.11
605210,Whitlow Housing Saundersfoot,2023-06-14T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.86
605210,Whitlow Housing Saundersfoot,2023-06-14T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.55
605210,Whitlow Housing Saundersfoot,2023-06-14T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.3
605210,Whitlow Housing Saundersfoot,2023-06-14T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.1
605210,Whitlow Housing Saundersfoot,2023-06-14T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.0
605210,Whitlow Housing Saundersfoot,2023-06-14T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.9
605210,Whitlow Housing Saundersfoot,2023-06-14T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
605210,Whitlow Housing Saundersfoot,2023-06-14T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
605210,Whitlow Housing Saundersfoot,2023-06-14T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
605210,Whitlow Housing Saundersfoot,2023-06-14T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.57
605210,Whitlow Housing Saundersfoot,2023-06-14T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.77
605210,Whitlow Housing Saundersfoot,2023-06-14T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.33
605210,Whitlow Housing Saundersfoot,2023-06-14T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,5.2
605210,Whitlow Housing Saundersfoot,2023-06-14T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.7
605210,Whitlow Housing Saundersfoot,2023-06-14T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.5
605210,Whitlow Housing Saundersfoot,2023-06-14T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.7
605210,Whitlow Housing Saundersfoot,2023-06-14T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-14T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
605210,Whitlow Housing Saundersfoot,2023-06-14T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-14T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-14T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.28
605210,Whitlow Housing Saundersfoot,2023-06-14T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-14T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,1.5
605210,Whitlow Housing Saundersfoot,2023-06-14T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.1
605210,Whitlow Housing Saundersfoot,2023-06-14T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.3
605210,Whitlow Housing Saundersfoot,2023-06-14T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.0
605210,Whitlow Housing Saundersfoot,2023-06-14T04:10:00.000+00:00,transformer,,Temperature,C,0.5
605210,Whitlow Housing Saundersfoot,2023-06-14T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
605210,Whitlow Housing Saundersfoot,2023-06-14T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
605210,Whitlow Housing Saundersfoot,2023-06-14T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
605210,Whitlow Housing Saundersfoot,2023-06-14T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
605210,Whitlow Housing Saundersfoot,2023-06-14T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
605210,Whitlow Housing Saundersfoot,2023-06-14T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
605210,Whitlow Housing Saundersfoot,2023-06-14T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
605210,Whitlow Housing Saundersfoot,2023-06-14T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
605210,Whitlow Housing Saundersfoot,2023-06-14T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
605210,Whitlow Housing Saundersfoot,2023-06-14T04:10:00.000+00:00,busbar,,L3 Active Power,kW,9.78
605210,Whitlow Housing Saundersfoot,2023-06-14T04:10:00.000+00:00,busbar,,L2 Active Power,kW,11.08
605210,Whitlow Housing Saundersfoot,2023-06-14T04:10:00.000+00:00,busbar,,L1 Active Power,kW,9.39
605210,Whitlow Housing Saundersfoot,2023-06-14T04:10:00.000+00:00,busbar,,N Current (RMS),A,18.1
605210,Whitlow Housing Saundersfoot,2023-06-14T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
605210,Whitlow Housing Saundersfoot,2023-06-14T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.1
605210,Whitlow Housing Saundersfoot,2023-06-14T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.3
605210,Whitlow Housing Saundersfoot,2023-06-14T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.34
605210,Whitlow Housing Saundersfoot,2023-06-14T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
605210,Whitlow Housing Saundersfoot,2023-06-14T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.29
605210,Whitlow Housing Saundersfoot,2023-06-14T04:00:00.000+00:00,feeder,,L3 Active Power,kW,1.54
605210,Whitlow Housing Saundersfoot,2023-06-14T04:00:00.000+00:00,feeder,,L2 Active Power,kW,3.23
605210,Whitlow Housing Saundersfoot,2023-06-14T04:00:00.000+00:00,feeder,,L1 Active Power,kW,1.54
605210,Whitlow Housing Saundersfoot,2023-06-14T04:00:00.000+00:00,feeder,,N Current (RMS),A,6.3
605210,Whitlow Housing Saundersfoot,2023-06-14T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,6.7
605210,Whitlow Housing Saundersfoot,2023-06-14T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.8
605210,Whitlow Housing Saundersfoot,2023-06-14T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,9.0
605210,Whitlow Housing Saundersfoot,2023-06-14T04:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.01
605210,Whitlow Housing Saundersfoot,2023-06-14T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.28
605210,Whitlow Housing Saundersfoot,2023-06-14T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.14
605210,Whitlow Housing Saundersfoot,2023-06-14T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.39
605210,Whitlow Housing Saundersfoot,2023-06-14T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.13
605210,Whitlow Housing Saundersfoot,2023-06-14T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.82
605210,Whitlow Housing Saundersfoot,2023-06-14T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.3
605210,Whitlow Housing Saundersfoot,2023-06-14T04:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.9
605210,Whitlow Housing Saundersfoot,2023-06-14T04:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.5
605210,Whitlow Housing Saundersfoot,2023-06-14T04:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.8
605210,Whitlow Housing Saundersfoot,2023-06-14T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
605210,Whitlow Housing Saundersfoot,2023-06-14T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
605210,Whitlow Housing Saundersfoot,2023-06-14T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
605210,Whitlow Housing Saundersfoot,2023-06-14T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.99
605210,Whitlow Housing Saundersfoot,2023-06-14T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.38
605210,Whitlow Housing Saundersfoot,2023-06-14T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.7
605210,Whitlow Housing Saundersfoot,2023-06-14T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,5.9
605210,Whitlow Housing Saundersfoot,2023-06-14T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.9
605210,Whitlow Housing Saundersfoot,2023-06-14T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.1
605210,Whitlow Housing Saundersfoot,2023-06-14T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.6
605210,Whitlow Housing Saundersfoot,2023-06-14T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
605210,Whitlow Housing Saundersfoot,2023-06-14T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
605210,Whitlow Housing Saundersfoot,2023-06-14T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
605210,Whitlow Housing Saundersfoot,2023-06-14T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.83
605210,Whitlow Housing Saundersfoot,2023-06-14T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.74
605210,Whitlow Housing Saundersfoot,2023-06-14T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.23
605210,Whitlow Housing Saundersfoot,2023-06-14T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,4.9
605210,Whitlow Housing Saundersfoot,2023-06-14T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.6
605210,Whitlow Housing Saundersfoot,2023-06-14T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.3
605210,Whitlow Housing Saundersfoot,2023-06-14T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.3
605210,Whitlow Housing Saundersfoot,2023-06-14T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-14T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
605210,Whitlow Housing Saundersfoot,2023-06-14T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-14T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-14T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.32
605210,Whitlow Housing Saundersfoot,2023-06-14T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-14T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,1.6
605210,Whitlow Housing Saundersfoot,2023-06-14T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.1
605210,Whitlow Housing Saundersfoot,2023-06-14T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.3
605210,Whitlow Housing Saundersfoot,2023-06-14T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.0
605210,Whitlow Housing Saundersfoot,2023-06-14T04:00:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-14T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
605210,Whitlow Housing Saundersfoot,2023-06-14T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
605210,Whitlow Housing Saundersfoot,2023-06-14T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
605210,Whitlow Housing Saundersfoot,2023-06-14T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
605210,Whitlow Housing Saundersfoot,2023-06-14T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
605210,Whitlow Housing Saundersfoot,2023-06-14T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
605210,Whitlow Housing Saundersfoot,2023-06-14T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
605210,Whitlow Housing Saundersfoot,2023-06-14T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
605210,Whitlow Housing Saundersfoot,2023-06-14T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
605210,Whitlow Housing Saundersfoot,2023-06-14T04:00:00.000+00:00,busbar,,L3 Active Power,kW,9.75
605210,Whitlow Housing Saundersfoot,2023-06-14T04:00:00.000+00:00,busbar,,L2 Active Power,kW,10.8
605210,Whitlow Housing Saundersfoot,2023-06-14T04:00:00.000+00:00,busbar,,L1 Active Power,kW,9.29
605210,Whitlow Housing Saundersfoot,2023-06-14T04:00:00.000+00:00,busbar,,N Current (RMS),A,17.5
605210,Whitlow Housing Saundersfoot,2023-06-14T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
605210,Whitlow Housing Saundersfoot,2023-06-14T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
605210,Whitlow Housing Saundersfoot,2023-06-14T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.3
605210,Whitlow Housing Saundersfoot,2023-06-14T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.42
605210,Whitlow Housing Saundersfoot,2023-06-14T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
605210,Whitlow Housing Saundersfoot,2023-06-14T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
605210,Whitlow Housing Saundersfoot,2023-06-14T03:50:00.000+00:00,feeder,,L3 Active Power,kW,1.47
605210,Whitlow Housing Saundersfoot,2023-06-14T03:50:00.000+00:00,feeder,,L2 Active Power,kW,1.93
605210,Whitlow Housing Saundersfoot,2023-06-14T03:50:00.000+00:00,feeder,,L1 Active Power,kW,2.31
605210,Whitlow Housing Saundersfoot,2023-06-14T03:50:00.000+00:00,feeder,,N Current (RMS),A,9.0
605210,Whitlow Housing Saundersfoot,2023-06-14T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,6.5
605210,Whitlow Housing Saundersfoot,2023-06-14T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,8.6
605210,Whitlow Housing Saundersfoot,2023-06-14T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,11.6
605210,Whitlow Housing Saundersfoot,2023-06-14T03:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.1
605210,Whitlow Housing Saundersfoot,2023-06-14T03:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.26
605210,Whitlow Housing Saundersfoot,2023-06-14T03:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.21
605210,Whitlow Housing Saundersfoot,2023-06-14T03:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.36
605210,Whitlow Housing Saundersfoot,2023-06-14T03:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.9
605210,Whitlow Housing Saundersfoot,2023-06-14T03:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.88
605210,Whitlow Housing Saundersfoot,2023-06-14T03:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.2
605210,Whitlow Housing Saundersfoot,2023-06-14T03:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.8
605210,Whitlow Housing Saundersfoot,2023-06-14T03:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.2
605210,Whitlow Housing Saundersfoot,2023-06-14T03:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.1
605210,Whitlow Housing Saundersfoot,2023-06-14T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
605210,Whitlow Housing Saundersfoot,2023-06-14T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
605210,Whitlow Housing Saundersfoot,2023-06-14T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.2
605210,Whitlow Housing Saundersfoot,2023-06-14T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.04
605210,Whitlow Housing Saundersfoot,2023-06-14T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.26
605210,Whitlow Housing Saundersfoot,2023-06-14T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.51
605210,Whitlow Housing Saundersfoot,2023-06-14T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,5.3
605210,Whitlow Housing Saundersfoot,2023-06-14T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.1
605210,Whitlow Housing Saundersfoot,2023-06-14T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.5
605210,Whitlow Housing Saundersfoot,2023-06-14T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.8
605210,Whitlow Housing Saundersfoot,2023-06-14T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
605210,Whitlow Housing Saundersfoot,2023-06-14T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
605210,Whitlow Housing Saundersfoot,2023-06-14T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
605210,Whitlow Housing Saundersfoot,2023-06-14T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.6
605210,Whitlow Housing Saundersfoot,2023-06-14T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.56
605210,Whitlow Housing Saundersfoot,2023-06-14T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.2
605210,Whitlow Housing Saundersfoot,2023-06-14T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.8
605210,Whitlow Housing Saundersfoot,2023-06-14T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.8
605210,Whitlow Housing Saundersfoot,2023-06-14T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.7
605210,Whitlow Housing Saundersfoot,2023-06-14T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.2
605210,Whitlow Housing Saundersfoot,2023-06-14T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-14T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
605210,Whitlow Housing Saundersfoot,2023-06-14T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-14T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-14T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.39
605210,Whitlow Housing Saundersfoot,2023-06-14T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-14T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,1.8
605210,Whitlow Housing Saundersfoot,2023-06-14T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.3
605210,Whitlow Housing Saundersfoot,2023-06-14T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.7
605210,Whitlow Housing Saundersfoot,2023-06-14T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.4
605210,Whitlow Housing Saundersfoot,2023-06-14T03:50:00.000+00:00,transformer,,Temperature,C,0.1
605210,Whitlow Housing Saundersfoot,2023-06-14T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
605210,Whitlow Housing Saundersfoot,2023-06-14T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
605210,Whitlow Housing Saundersfoot,2023-06-14T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
605210,Whitlow Housing Saundersfoot,2023-06-14T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
605210,Whitlow Housing Saundersfoot,2023-06-14T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
605210,Whitlow Housing Saundersfoot,2023-06-14T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
605210,Whitlow Housing Saundersfoot,2023-06-14T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
605210,Whitlow Housing Saundersfoot,2023-06-14T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
605210,Whitlow Housing Saundersfoot,2023-06-14T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
605210,Whitlow Housing Saundersfoot,2023-06-14T03:50:00.000+00:00,busbar,,L3 Active Power,kW,9.48
605210,Whitlow Housing Saundersfoot,2023-06-14T03:50:00.000+00:00,busbar,,L2 Active Power,kW,11.04
605210,Whitlow Housing Saundersfoot,2023-06-14T03:50:00.000+00:00,busbar,,L1 Active Power,kW,9.89
605210,Whitlow Housing Saundersfoot,2023-06-14T03:50:00.000+00:00,busbar,,N Current (RMS),A,17.9
605210,Whitlow Housing Saundersfoot,2023-06-14T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.1
605210,Whitlow Housing Saundersfoot,2023-06-14T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.1
605210,Whitlow Housing Saundersfoot,2023-06-14T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.4
605210,Whitlow Housing Saundersfoot,2023-06-14T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.52
605210,Whitlow Housing Saundersfoot,2023-06-14T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
605210,Whitlow Housing Saundersfoot,2023-06-14T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
605210,Whitlow Housing Saundersfoot,2023-06-14T03:40:00.000+00:00,feeder,,L3 Active Power,kW,1.59
605210,Whitlow Housing Saundersfoot,2023-06-14T03:40:00.000+00:00,feeder,,L2 Active Power,kW,1.91
605210,Whitlow Housing Saundersfoot,2023-06-14T03:40:00.000+00:00,feeder,,L1 Active Power,kW,4.82
605210,Whitlow Housing Saundersfoot,2023-06-14T03:40:00.000+00:00,feeder,,N Current (RMS),A,16.2
605210,Whitlow Housing Saundersfoot,2023-06-14T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,7.1
605210,Whitlow Housing Saundersfoot,2023-06-14T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,8.4
605210,Whitlow Housing Saundersfoot,2023-06-14T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,20.5
605210,Whitlow Housing Saundersfoot,2023-06-14T03:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.94
605210,Whitlow Housing Saundersfoot,2023-06-14T03:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.22
605210,Whitlow Housing Saundersfoot,2023-06-14T03:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.19
605210,Whitlow Housing Saundersfoot,2023-06-14T03:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.49
605210,Whitlow Housing Saundersfoot,2023-06-14T03:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.57
605210,Whitlow Housing Saundersfoot,2023-06-14T03:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.01
605210,Whitlow Housing Saundersfoot,2023-06-14T03:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.7
605210,Whitlow Housing Saundersfoot,2023-06-14T03:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.5
605210,Whitlow Housing Saundersfoot,2023-06-14T03:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.6
605210,Whitlow Housing Saundersfoot,2023-06-14T03:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.7
605210,Whitlow Housing Saundersfoot,2023-06-14T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
605210,Whitlow Housing Saundersfoot,2023-06-14T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
605210,Whitlow Housing Saundersfoot,2023-06-14T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
605210,Whitlow Housing Saundersfoot,2023-06-14T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.99
605210,Whitlow Housing Saundersfoot,2023-06-14T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.24
605210,Whitlow Housing Saundersfoot,2023-06-14T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.42
605210,Whitlow Housing Saundersfoot,2023-06-14T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.7
605210,Whitlow Housing Saundersfoot,2023-06-14T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.7
605210,Whitlow Housing Saundersfoot,2023-06-14T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.5
605210,Whitlow Housing Saundersfoot,2023-06-14T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.5
605210,Whitlow Housing Saundersfoot,2023-06-14T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
605210,Whitlow Housing Saundersfoot,2023-06-14T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
605210,Whitlow Housing Saundersfoot,2023-06-14T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
605210,Whitlow Housing Saundersfoot,2023-06-14T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.55
605210,Whitlow Housing Saundersfoot,2023-06-14T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.67
605210,Whitlow Housing Saundersfoot,2023-06-14T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.54
605210,Whitlow Housing Saundersfoot,2023-06-14T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.3
605210,Whitlow Housing Saundersfoot,2023-06-14T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.7
605210,Whitlow Housing Saundersfoot,2023-06-14T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.4
605210,Whitlow Housing Saundersfoot,2023-06-14T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.7
605210,Whitlow Housing Saundersfoot,2023-06-14T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-14T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
605210,Whitlow Housing Saundersfoot,2023-06-14T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-14T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-14T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.33
605210,Whitlow Housing Saundersfoot,2023-06-14T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-14T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,2.6
605210,Whitlow Housing Saundersfoot,2023-06-14T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.5
605210,Whitlow Housing Saundersfoot,2023-06-14T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
605210,Whitlow Housing Saundersfoot,2023-06-14T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.3
605210,Whitlow Housing Saundersfoot,2023-06-14T03:40:00.000+00:00,transformer,,Temperature,C,2.1
605210,Whitlow Housing Saundersfoot,2023-06-14T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
605210,Whitlow Housing Saundersfoot,2023-06-14T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
605210,Whitlow Housing Saundersfoot,2023-06-14T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
605210,Whitlow Housing Saundersfoot,2023-06-14T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
605210,Whitlow Housing Saundersfoot,2023-06-14T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
605210,Whitlow Housing Saundersfoot,2023-06-14T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
605210,Whitlow Housing Saundersfoot,2023-06-14T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
605210,Whitlow Housing Saundersfoot,2023-06-14T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
605210,Whitlow Housing Saundersfoot,2023-06-14T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
605210,Whitlow Housing Saundersfoot,2023-06-14T03:40:00.000+00:00,busbar,,L3 Active Power,kW,9.62
605210,Whitlow Housing Saundersfoot,2023-06-14T03:40:00.000+00:00,busbar,,L2 Active Power,kW,9.72
605210,Whitlow Housing Saundersfoot,2023-06-14T03:40:00.000+00:00,busbar,,L1 Active Power,kW,12.78
605210,Whitlow Housing Saundersfoot,2023-06-14T03:40:00.000+00:00,busbar,,N Current (RMS),A,22.3
605210,Whitlow Housing Saundersfoot,2023-06-14T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
605210,Whitlow Housing Saundersfoot,2023-06-14T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
605210,Whitlow Housing Saundersfoot,2023-06-14T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
605210,Whitlow Housing Saundersfoot,2023-06-14T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.41
605210,Whitlow Housing Saundersfoot,2023-06-14T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
605210,Whitlow Housing Saundersfoot,2023-06-14T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
605210,Whitlow Housing Saundersfoot,2023-06-14T03:30:00.000+00:00,feeder,,L3 Active Power,kW,1.45
605210,Whitlow Housing Saundersfoot,2023-06-14T03:30:00.000+00:00,feeder,,L2 Active Power,kW,1.97
605210,Whitlow Housing Saundersfoot,2023-06-14T03:30:00.000+00:00,feeder,,L1 Active Power,kW,2.35
605210,Whitlow Housing Saundersfoot,2023-06-14T03:30:00.000+00:00,feeder,,N Current (RMS),A,8.4
605210,Whitlow Housing Saundersfoot,2023-06-14T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,6.4
605210,Whitlow Housing Saundersfoot,2023-06-14T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,8.6
605210,Whitlow Housing Saundersfoot,2023-06-14T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,11.3
605210,Whitlow Housing Saundersfoot,2023-06-14T03:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.22
605210,Whitlow Housing Saundersfoot,2023-06-14T03:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.48
605210,Whitlow Housing Saundersfoot,2023-06-14T03:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.26
605210,Whitlow Housing Saundersfoot,2023-06-14T03:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.22
605210,Whitlow Housing Saundersfoot,2023-06-14T03:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.74
605210,Whitlow Housing Saundersfoot,2023-06-14T03:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.01
605210,Whitlow Housing Saundersfoot,2023-06-14T03:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.3
605210,Whitlow Housing Saundersfoot,2023-06-14T03:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.3
605210,Whitlow Housing Saundersfoot,2023-06-14T03:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.7
605210,Whitlow Housing Saundersfoot,2023-06-14T03:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.7
605210,Whitlow Housing Saundersfoot,2023-06-14T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
605210,Whitlow Housing Saundersfoot,2023-06-14T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
605210,Whitlow Housing Saundersfoot,2023-06-14T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
605210,Whitlow Housing Saundersfoot,2023-06-14T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.14
605210,Whitlow Housing Saundersfoot,2023-06-14T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.4
605210,Whitlow Housing Saundersfoot,2023-06-14T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.35
605210,Whitlow Housing Saundersfoot,2023-06-14T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,5.5
605210,Whitlow Housing Saundersfoot,2023-06-14T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.3
605210,Whitlow Housing Saundersfoot,2023-06-14T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.1
605210,Whitlow Housing Saundersfoot,2023-06-14T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.2
605210,Whitlow Housing Saundersfoot,2023-06-14T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
605210,Whitlow Housing Saundersfoot,2023-06-14T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
605210,Whitlow Housing Saundersfoot,2023-06-14T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
605210,Whitlow Housing Saundersfoot,2023-06-14T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.6
605210,Whitlow Housing Saundersfoot,2023-06-14T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.04
605210,Whitlow Housing Saundersfoot,2023-06-14T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.44
605210,Whitlow Housing Saundersfoot,2023-06-14T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.0
605210,Whitlow Housing Saundersfoot,2023-06-14T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.8
605210,Whitlow Housing Saundersfoot,2023-06-14T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.4
605210,Whitlow Housing Saundersfoot,2023-06-14T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.2
605210,Whitlow Housing Saundersfoot,2023-06-14T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-14T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
605210,Whitlow Housing Saundersfoot,2023-06-14T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-14T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-14T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.3
605210,Whitlow Housing Saundersfoot,2023-06-14T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-14T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,1.6
605210,Whitlow Housing Saundersfoot,2023-06-14T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.2
605210,Whitlow Housing Saundersfoot,2023-06-14T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.5
605210,Whitlow Housing Saundersfoot,2023-06-14T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
605210,Whitlow Housing Saundersfoot,2023-06-14T03:30:00.000+00:00,transformer,,Temperature,C,2.5
605210,Whitlow Housing Saundersfoot,2023-06-14T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
605210,Whitlow Housing Saundersfoot,2023-06-14T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
605210,Whitlow Housing Saundersfoot,2023-06-14T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
605210,Whitlow Housing Saundersfoot,2023-06-14T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
605210,Whitlow Housing Saundersfoot,2023-06-14T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
605210,Whitlow Housing Saundersfoot,2023-06-14T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
605210,Whitlow Housing Saundersfoot,2023-06-14T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
605210,Whitlow Housing Saundersfoot,2023-06-14T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
605210,Whitlow Housing Saundersfoot,2023-06-14T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
605210,Whitlow Housing Saundersfoot,2023-06-14T03:30:00.000+00:00,busbar,,L3 Active Power,kW,9.42
605210,Whitlow Housing Saundersfoot,2023-06-14T03:30:00.000+00:00,busbar,,L2 Active Power,kW,9.45
605210,Whitlow Housing Saundersfoot,2023-06-14T03:30:00.000+00:00,busbar,,L1 Active Power,kW,10.15
605210,Whitlow Housing Saundersfoot,2023-06-14T03:30:00.000+00:00,busbar,,N Current (RMS),A,16.3
605210,Whitlow Housing Saundersfoot,2023-06-14T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
605210,Whitlow Housing Saundersfoot,2023-06-14T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.3
605210,Whitlow Housing Saundersfoot,2023-06-14T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.2
605210,Whitlow Housing Saundersfoot,2023-06-14T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.52
605210,Whitlow Housing Saundersfoot,2023-06-14T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
605210,Whitlow Housing Saundersfoot,2023-06-14T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
605210,Whitlow Housing Saundersfoot,2023-06-14T03:20:00.000+00:00,feeder,,L3 Active Power,kW,1.48
605210,Whitlow Housing Saundersfoot,2023-06-14T03:20:00.000+00:00,feeder,,L2 Active Power,kW,1.75
605210,Whitlow Housing Saundersfoot,2023-06-14T03:20:00.000+00:00,feeder,,L1 Active Power,kW,1.75
605210,Whitlow Housing Saundersfoot,2023-06-14T03:20:00.000+00:00,feeder,,N Current (RMS),A,7.2
605210,Whitlow Housing Saundersfoot,2023-06-14T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,6.7
605210,Whitlow Housing Saundersfoot,2023-06-14T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,7.8
605210,Whitlow Housing Saundersfoot,2023-06-14T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,8.8
605210,Whitlow Housing Saundersfoot,2023-06-14T03:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.18
605210,Whitlow Housing Saundersfoot,2023-06-14T03:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.58
605210,Whitlow Housing Saundersfoot,2023-06-14T03:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.16
605210,Whitlow Housing Saundersfoot,2023-06-14T03:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.26
605210,Whitlow Housing Saundersfoot,2023-06-14T03:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.26
605210,Whitlow Housing Saundersfoot,2023-06-14T03:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.97
605210,Whitlow Housing Saundersfoot,2023-06-14T03:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.1
605210,Whitlow Housing Saundersfoot,2023-06-14T03:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.5
605210,Whitlow Housing Saundersfoot,2023-06-14T03:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.7
605210,Whitlow Housing Saundersfoot,2023-06-14T03:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.4
605210,Whitlow Housing Saundersfoot,2023-06-14T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
605210,Whitlow Housing Saundersfoot,2023-06-14T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
605210,Whitlow Housing Saundersfoot,2023-06-14T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
605210,Whitlow Housing Saundersfoot,2023-06-14T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.31
