Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605210,Whitlow Housing Saundersfoot,2023-06-14T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.52
605210,Whitlow Housing Saundersfoot,2023-06-14T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.61
605210,Whitlow Housing Saundersfoot,2023-06-14T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.1
605210,Whitlow Housing Saundersfoot,2023-06-14T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.2
605210,Whitlow Housing Saundersfoot,2023-06-14T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.6
605210,Whitlow Housing Saundersfoot,2023-06-14T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.2
605210,Whitlow Housing Saundersfoot,2023-06-14T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
605210,Whitlow Housing Saundersfoot,2023-06-14T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
605210,Whitlow Housing Saundersfoot,2023-06-14T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
605210,Whitlow Housing Saundersfoot,2023-06-14T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.53
605210,Whitlow Housing Saundersfoot,2023-06-14T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.01
605210,Whitlow Housing Saundersfoot,2023-06-14T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.97
605210,Whitlow Housing Saundersfoot,2023-06-14T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,4.4
605210,Whitlow Housing Saundersfoot,2023-06-14T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.6
605210,Whitlow Housing Saundersfoot,2023-06-14T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.6
605210,Whitlow Housing Saundersfoot,2023-06-14T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.4
605210,Whitlow Housing Saundersfoot,2023-06-14T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-14T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
605210,Whitlow Housing Saundersfoot,2023-06-14T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-14T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-14T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.29
605210,Whitlow Housing Saundersfoot,2023-06-14T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-14T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,1.7
605210,Whitlow Housing Saundersfoot,2023-06-14T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.3
605210,Whitlow Housing Saundersfoot,2023-06-14T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.1
605210,Whitlow Housing Saundersfoot,2023-06-14T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.5
605210,Whitlow Housing Saundersfoot,2023-06-14T02:10:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-14T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
605210,Whitlow Housing Saundersfoot,2023-06-14T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
605210,Whitlow Housing Saundersfoot,2023-06-14T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
605210,Whitlow Housing Saundersfoot,2023-06-14T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
605210,Whitlow Housing Saundersfoot,2023-06-14T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.1
605210,Whitlow Housing Saundersfoot,2023-06-14T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
605210,Whitlow Housing Saundersfoot,2023-06-14T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
605210,Whitlow Housing Saundersfoot,2023-06-14T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
605210,Whitlow Housing Saundersfoot,2023-06-14T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
605210,Whitlow Housing Saundersfoot,2023-06-14T02:10:00.000+00:00,busbar,,L3 Active Power,kW,9.58
605210,Whitlow Housing Saundersfoot,2023-06-14T02:10:00.000+00:00,busbar,,L2 Active Power,kW,10.77
605210,Whitlow Housing Saundersfoot,2023-06-14T02:10:00.000+00:00,busbar,,L1 Active Power,kW,9.56
605210,Whitlow Housing Saundersfoot,2023-06-14T02:10:00.000+00:00,busbar,,N Current (RMS),A,17.0
605210,Whitlow Housing Saundersfoot,2023-06-14T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.9
605210,Whitlow Housing Saundersfoot,2023-06-14T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
605210,Whitlow Housing Saundersfoot,2023-06-14T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.3
605210,Whitlow Housing Saundersfoot,2023-06-14T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.24
605210,Whitlow Housing Saundersfoot,2023-06-14T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.24
605210,Whitlow Housing Saundersfoot,2023-06-14T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
605210,Whitlow Housing Saundersfoot,2023-06-14T02:00:00.000+00:00,feeder,,L3 Active Power,kW,1.39
605210,Whitlow Housing Saundersfoot,2023-06-14T02:00:00.000+00:00,feeder,,L2 Active Power,kW,3.03
605210,Whitlow Housing Saundersfoot,2023-06-14T02:00:00.000+00:00,feeder,,L1 Active Power,kW,1.97
605210,Whitlow Housing Saundersfoot,2023-06-14T02:00:00.000+00:00,feeder,,N Current (RMS),A,6.8
605210,Whitlow Housing Saundersfoot,2023-06-14T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,6.1
605210,Whitlow Housing Saundersfoot,2023-06-14T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.1
605210,Whitlow Housing Saundersfoot,2023-06-14T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,9.5
605210,Whitlow Housing Saundersfoot,2023-06-14T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.93
605210,Whitlow Housing Saundersfoot,2023-06-14T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.45
605210,Whitlow Housing Saundersfoot,2023-06-14T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.22
605210,Whitlow Housing Saundersfoot,2023-06-14T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.62
605210,Whitlow Housing Saundersfoot,2023-06-14T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.82
605210,Whitlow Housing Saundersfoot,2023-06-14T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.92
605210,Whitlow Housing Saundersfoot,2023-06-14T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.8
605210,Whitlow Housing Saundersfoot,2023-06-14T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.7
605210,Whitlow Housing Saundersfoot,2023-06-14T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.1
605210,Whitlow Housing Saundersfoot,2023-06-14T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.2
605210,Whitlow Housing Saundersfoot,2023-06-14T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
605210,Whitlow Housing Saundersfoot,2023-06-14T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
605210,Whitlow Housing Saundersfoot,2023-06-14T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
605210,Whitlow Housing Saundersfoot,2023-06-14T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.28
605210,Whitlow Housing Saundersfoot,2023-06-14T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.69
605210,Whitlow Housing Saundersfoot,2023-06-14T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.4
605210,Whitlow Housing Saundersfoot,2023-06-14T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.3
605210,Whitlow Housing Saundersfoot,2023-06-14T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.9
605210,Whitlow Housing Saundersfoot,2023-06-14T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.3
605210,Whitlow Housing Saundersfoot,2023-06-14T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.4
605210,Whitlow Housing Saundersfoot,2023-06-14T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
605210,Whitlow Housing Saundersfoot,2023-06-14T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
605210,Whitlow Housing Saundersfoot,2023-06-14T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
605210,Whitlow Housing Saundersfoot,2023-06-14T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.6
605210,Whitlow Housing Saundersfoot,2023-06-14T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.38
605210,Whitlow Housing Saundersfoot,2023-06-14T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.2
605210,Whitlow Housing Saundersfoot,2023-06-14T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.9
605210,Whitlow Housing Saundersfoot,2023-06-14T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.8
605210,Whitlow Housing Saundersfoot,2023-06-14T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.6
605210,Whitlow Housing Saundersfoot,2023-06-14T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.2
605210,Whitlow Housing Saundersfoot,2023-06-14T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-14T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
605210,Whitlow Housing Saundersfoot,2023-06-14T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-14T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-14T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.3
605210,Whitlow Housing Saundersfoot,2023-06-14T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-14T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,1.6
605210,Whitlow Housing Saundersfoot,2023-06-14T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.0
605210,Whitlow Housing Saundersfoot,2023-06-14T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.7
605210,Whitlow Housing Saundersfoot,2023-06-14T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.0
605210,Whitlow Housing Saundersfoot,2023-06-14T02:00:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-14T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
605210,Whitlow Housing Saundersfoot,2023-06-14T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
605210,Whitlow Housing Saundersfoot,2023-06-14T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
605210,Whitlow Housing Saundersfoot,2023-06-14T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
605210,Whitlow Housing Saundersfoot,2023-06-14T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.13
605210,Whitlow Housing Saundersfoot,2023-06-14T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
605210,Whitlow Housing Saundersfoot,2023-06-14T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
605210,Whitlow Housing Saundersfoot,2023-06-14T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
605210,Whitlow Housing Saundersfoot,2023-06-14T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
605210,Whitlow Housing Saundersfoot,2023-06-14T02:00:00.000+00:00,busbar,,L3 Active Power,kW,9.9
605210,Whitlow Housing Saundersfoot,2023-06-14T02:00:00.000+00:00,busbar,,L2 Active Power,kW,12.23
605210,Whitlow Housing Saundersfoot,2023-06-14T02:00:00.000+00:00,busbar,,L1 Active Power,kW,9.48
605210,Whitlow Housing Saundersfoot,2023-06-14T02:00:00.000+00:00,busbar,,N Current (RMS),A,19.0
605210,Whitlow Housing Saundersfoot,2023-06-14T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.9
605210,Whitlow Housing Saundersfoot,2023-06-14T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
605210,Whitlow Housing Saundersfoot,2023-06-14T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.0
605210,Whitlow Housing Saundersfoot,2023-06-14T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.46
605210,Whitlow Housing Saundersfoot,2023-06-14T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
605210,Whitlow Housing Saundersfoot,2023-06-14T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
605210,Whitlow Housing Saundersfoot,2023-06-14T01:50:00.000+00:00,feeder,,L3 Active Power,kW,1.48
605210,Whitlow Housing Saundersfoot,2023-06-14T01:50:00.000+00:00,feeder,,L2 Active Power,kW,2.28
605210,Whitlow Housing Saundersfoot,2023-06-14T01:50:00.000+00:00,feeder,,L1 Active Power,kW,1.83
605210,Whitlow Housing Saundersfoot,2023-06-14T01:50:00.000+00:00,feeder,,N Current (RMS),A,6.0
605210,Whitlow Housing Saundersfoot,2023-06-14T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,6.6
605210,Whitlow Housing Saundersfoot,2023-06-14T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,9.8
605210,Whitlow Housing Saundersfoot,2023-06-14T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,8.8
605210,Whitlow Housing Saundersfoot,2023-06-14T01:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.81
605210,Whitlow Housing Saundersfoot,2023-06-14T01:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.33
605210,Whitlow Housing Saundersfoot,2023-06-14T01:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.36
605210,Whitlow Housing Saundersfoot,2023-06-14T01:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.57
605210,Whitlow Housing Saundersfoot,2023-06-14T01:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.75
605210,Whitlow Housing Saundersfoot,2023-06-14T01:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.78
605210,Whitlow Housing Saundersfoot,2023-06-14T01:50:00.000+00:00,feeder,40.0,N Current (RMS),A,14.1
605210,Whitlow Housing Saundersfoot,2023-06-14T01:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.6
605210,Whitlow Housing Saundersfoot,2023-06-14T01:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.9
605210,Whitlow Housing Saundersfoot,2023-06-14T01:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.9
605210,Whitlow Housing Saundersfoot,2023-06-14T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
605210,Whitlow Housing Saundersfoot,2023-06-14T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
605210,Whitlow Housing Saundersfoot,2023-06-14T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
605210,Whitlow Housing Saundersfoot,2023-06-14T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.17
605210,Whitlow Housing Saundersfoot,2023-06-14T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.36
605210,Whitlow Housing Saundersfoot,2023-06-14T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.46
605210,Whitlow Housing Saundersfoot,2023-06-14T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,5.3
605210,Whitlow Housing Saundersfoot,2023-06-14T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.0
605210,Whitlow Housing Saundersfoot,2023-06-14T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.9
605210,Whitlow Housing Saundersfoot,2023-06-14T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.6
605210,Whitlow Housing Saundersfoot,2023-06-14T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
605210,Whitlow Housing Saundersfoot,2023-06-14T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
605210,Whitlow Housing Saundersfoot,2023-06-14T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
605210,Whitlow Housing Saundersfoot,2023-06-14T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.54
605210,Whitlow Housing Saundersfoot,2023-06-14T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.08
605210,Whitlow Housing Saundersfoot,2023-06-14T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.1
605210,Whitlow Housing Saundersfoot,2023-06-14T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.1
605210,Whitlow Housing Saundersfoot,2023-06-14T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.6
605210,Whitlow Housing Saundersfoot,2023-06-14T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.9
605210,Whitlow Housing Saundersfoot,2023-06-14T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.8
605210,Whitlow Housing Saundersfoot,2023-06-14T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-14T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
605210,Whitlow Housing Saundersfoot,2023-06-14T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-14T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-14T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.31
605210,Whitlow Housing Saundersfoot,2023-06-14T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-14T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,1.8
605210,Whitlow Housing Saundersfoot,2023-06-14T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.4
605210,Whitlow Housing Saundersfoot,2023-06-14T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
605210,Whitlow Housing Saundersfoot,2023-06-14T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.0
605210,Whitlow Housing Saundersfoot,2023-06-14T01:50:00.000+00:00,transformer,,Temperature,C,3.4
605210,Whitlow Housing Saundersfoot,2023-06-14T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
605210,Whitlow Housing Saundersfoot,2023-06-14T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
605210,Whitlow Housing Saundersfoot,2023-06-14T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
605210,Whitlow Housing Saundersfoot,2023-06-14T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
605210,Whitlow Housing Saundersfoot,2023-06-14T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.14
605210,Whitlow Housing Saundersfoot,2023-06-14T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
605210,Whitlow Housing Saundersfoot,2023-06-14T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
605210,Whitlow Housing Saundersfoot,2023-06-14T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
605210,Whitlow Housing Saundersfoot,2023-06-14T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
605210,Whitlow Housing Saundersfoot,2023-06-14T01:50:00.000+00:00,busbar,,L3 Active Power,kW,9.77
605210,Whitlow Housing Saundersfoot,2023-06-14T01:50:00.000+00:00,busbar,,L2 Active Power,kW,10.78
605210,Whitlow Housing Saundersfoot,2023-06-14T01:50:00.000+00:00,busbar,,L1 Active Power,kW,9.16
605210,Whitlow Housing Saundersfoot,2023-06-14T01:50:00.000+00:00,busbar,,N Current (RMS),A,17.5
605210,Whitlow Housing Saundersfoot,2023-06-14T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
605210,Whitlow Housing Saundersfoot,2023-06-14T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
605210,Whitlow Housing Saundersfoot,2023-06-14T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.5
605210,Whitlow Housing Saundersfoot,2023-06-14T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.79
605210,Whitlow Housing Saundersfoot,2023-06-14T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.15
605210,Whitlow Housing Saundersfoot,2023-06-14T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
605210,Whitlow Housing Saundersfoot,2023-06-14T01:40:00.000+00:00,feeder,,L3 Active Power,kW,1.74
605210,Whitlow Housing Saundersfoot,2023-06-14T01:40:00.000+00:00,feeder,,L2 Active Power,kW,2.24
605210,Whitlow Housing Saundersfoot,2023-06-14T01:40:00.000+00:00,feeder,,L1 Active Power,kW,2.06
605210,Whitlow Housing Saundersfoot,2023-06-14T01:40:00.000+00:00,feeder,,N Current (RMS),A,6.8
605210,Whitlow Housing Saundersfoot,2023-06-14T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,8.1
605210,Whitlow Housing Saundersfoot,2023-06-14T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,9.7
605210,Whitlow Housing Saundersfoot,2023-06-14T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,9.7
605210,Whitlow Housing Saundersfoot,2023-06-14T01:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.95
605210,Whitlow Housing Saundersfoot,2023-06-14T01:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.2
605210,Whitlow Housing Saundersfoot,2023-06-14T01:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.43
605210,Whitlow Housing Saundersfoot,2023-06-14T01:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.4
605210,Whitlow Housing Saundersfoot,2023-06-14T01:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.87
605210,Whitlow Housing Saundersfoot,2023-06-14T01:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.69
605210,Whitlow Housing Saundersfoot,2023-06-14T01:40:00.000+00:00,feeder,40.0,N Current (RMS),A,13.8
605210,Whitlow Housing Saundersfoot,2023-06-14T01:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.9
605210,Whitlow Housing Saundersfoot,2023-06-14T01:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.2
605210,Whitlow Housing Saundersfoot,2023-06-14T01:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.6
605210,Whitlow Housing Saundersfoot,2023-06-14T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
605210,Whitlow Housing Saundersfoot,2023-06-14T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
605210,Whitlow Housing Saundersfoot,2023-06-14T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
605210,Whitlow Housing Saundersfoot,2023-06-14T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.15
605210,Whitlow Housing Saundersfoot,2023-06-14T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.21
605210,Whitlow Housing Saundersfoot,2023-06-14T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.84
605210,Whitlow Housing Saundersfoot,2023-06-14T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,5.4
605210,Whitlow Housing Saundersfoot,2023-06-14T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.8
605210,Whitlow Housing Saundersfoot,2023-06-14T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.4
605210,Whitlow Housing Saundersfoot,2023-06-14T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.1
605210,Whitlow Housing Saundersfoot,2023-06-14T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
605210,Whitlow Housing Saundersfoot,2023-06-14T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
605210,Whitlow Housing Saundersfoot,2023-06-14T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
605210,Whitlow Housing Saundersfoot,2023-06-14T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.7
605210,Whitlow Housing Saundersfoot,2023-06-14T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.48
605210,Whitlow Housing Saundersfoot,2023-06-14T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.18
605210,Whitlow Housing Saundersfoot,2023-06-14T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,5.1
605210,Whitlow Housing Saundersfoot,2023-06-14T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.0
605210,Whitlow Housing Saundersfoot,2023-06-14T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.8
605210,Whitlow Housing Saundersfoot,2023-06-14T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.2
605210,Whitlow Housing Saundersfoot,2023-06-14T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-14T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
605210,Whitlow Housing Saundersfoot,2023-06-14T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-14T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-14T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.24
605210,Whitlow Housing Saundersfoot,2023-06-14T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-14T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,1.6
605210,Whitlow Housing Saundersfoot,2023-06-14T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.2
605210,Whitlow Housing Saundersfoot,2023-06-14T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.0
605210,Whitlow Housing Saundersfoot,2023-06-14T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.4
605210,Whitlow Housing Saundersfoot,2023-06-14T01:40:00.000+00:00,transformer,,Temperature,C,0.8
605210,Whitlow Housing Saundersfoot,2023-06-14T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
605210,Whitlow Housing Saundersfoot,2023-06-14T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
605210,Whitlow Housing Saundersfoot,2023-06-14T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.99
605210,Whitlow Housing Saundersfoot,2023-06-14T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
605210,Whitlow Housing Saundersfoot,2023-06-14T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.16
605210,Whitlow Housing Saundersfoot,2023-06-14T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
605210,Whitlow Housing Saundersfoot,2023-06-14T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
605210,Whitlow Housing Saundersfoot,2023-06-14T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
605210,Whitlow Housing Saundersfoot,2023-06-14T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
605210,Whitlow Housing Saundersfoot,2023-06-14T01:40:00.000+00:00,busbar,,L3 Active Power,kW,9.99
605210,Whitlow Housing Saundersfoot,2023-06-14T01:40:00.000+00:00,busbar,,L2 Active Power,kW,9.05
605210,Whitlow Housing Saundersfoot,2023-06-14T01:40:00.000+00:00,busbar,,L1 Active Power,kW,9.77
605210,Whitlow Housing Saundersfoot,2023-06-14T01:40:00.000+00:00,busbar,,N Current (RMS),A,18.1
605210,Whitlow Housing Saundersfoot,2023-06-14T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
605210,Whitlow Housing Saundersfoot,2023-06-14T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.2
605210,Whitlow Housing Saundersfoot,2023-06-14T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.2
605210,Whitlow Housing Saundersfoot,2023-06-14T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.65
605210,Whitlow Housing Saundersfoot,2023-06-14T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
605210,Whitlow Housing Saundersfoot,2023-06-14T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
605210,Whitlow Housing Saundersfoot,2023-06-14T01:30:00.000+00:00,feeder,,L3 Active Power,kW,1.76
605210,Whitlow Housing Saundersfoot,2023-06-14T01:30:00.000+00:00,feeder,,L2 Active Power,kW,2.07
605210,Whitlow Housing Saundersfoot,2023-06-14T01:30:00.000+00:00,feeder,,L1 Active Power,kW,2.24
605210,Whitlow Housing Saundersfoot,2023-06-14T01:30:00.000+00:00,feeder,,N Current (RMS),A,7.5
605210,Whitlow Housing Saundersfoot,2023-06-14T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,8.1
605210,Whitlow Housing Saundersfoot,2023-06-14T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,9.1
605210,Whitlow Housing Saundersfoot,2023-06-14T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,10.1
605210,Whitlow Housing Saundersfoot,2023-06-14T01:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.96
605210,Whitlow Housing Saundersfoot,2023-06-14T01:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.45
605210,Whitlow Housing Saundersfoot,2023-06-14T01:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.31
605210,Whitlow Housing Saundersfoot,2023-06-14T01:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.39
605210,Whitlow Housing Saundersfoot,2023-06-14T01:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.69
605210,Whitlow Housing Saundersfoot,2023-06-14T01:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.73
605210,Whitlow Housing Saundersfoot,2023-06-14T01:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.1
605210,Whitlow Housing Saundersfoot,2023-06-14T01:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.9
605210,Whitlow Housing Saundersfoot,2023-06-14T01:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.7
605210,Whitlow Housing Saundersfoot,2023-06-14T01:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.6
605210,Whitlow Housing Saundersfoot,2023-06-14T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
605210,Whitlow Housing Saundersfoot,2023-06-14T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
605210,Whitlow Housing Saundersfoot,2023-06-14T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
605210,Whitlow Housing Saundersfoot,2023-06-14T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.04
605210,Whitlow Housing Saundersfoot,2023-06-14T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.3
605210,Whitlow Housing Saundersfoot,2023-06-14T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.91
605210,Whitlow Housing Saundersfoot,2023-06-14T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.2
605210,Whitlow Housing Saundersfoot,2023-06-14T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.9
605210,Whitlow Housing Saundersfoot,2023-06-14T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.8
605210,Whitlow Housing Saundersfoot,2023-06-14T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.3
605210,Whitlow Housing Saundersfoot,2023-06-14T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
605210,Whitlow Housing Saundersfoot,2023-06-14T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
605210,Whitlow Housing Saundersfoot,2023-06-14T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
605210,Whitlow Housing Saundersfoot,2023-06-14T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.65
605210,Whitlow Housing Saundersfoot,2023-06-14T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.49
605210,Whitlow Housing Saundersfoot,2023-06-14T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.13
605210,Whitlow Housing Saundersfoot,2023-06-14T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,5.0
605210,Whitlow Housing Saundersfoot,2023-06-14T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.9
605210,Whitlow Housing Saundersfoot,2023-06-14T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.9
605210,Whitlow Housing Saundersfoot,2023-06-14T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.0
605210,Whitlow Housing Saundersfoot,2023-06-14T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-14T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
605210,Whitlow Housing Saundersfoot,2023-06-14T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-14T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-14T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.36
605210,Whitlow Housing Saundersfoot,2023-06-14T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-14T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,1.8
605210,Whitlow Housing Saundersfoot,2023-06-14T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.9
605210,Whitlow Housing Saundersfoot,2023-06-14T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.1
605210,Whitlow Housing Saundersfoot,2023-06-14T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.7
605210,Whitlow Housing Saundersfoot,2023-06-14T01:30:00.000+00:00,transformer,,Temperature,C,0.3
605210,Whitlow Housing Saundersfoot,2023-06-14T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.95
605210,Whitlow Housing Saundersfoot,2023-06-14T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
605210,Whitlow Housing Saundersfoot,2023-06-14T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.03
605210,Whitlow Housing Saundersfoot,2023-06-14T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
605210,Whitlow Housing Saundersfoot,2023-06-14T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.19
605210,Whitlow Housing Saundersfoot,2023-06-14T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
605210,Whitlow Housing Saundersfoot,2023-06-14T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
605210,Whitlow Housing Saundersfoot,2023-06-14T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
605210,Whitlow Housing Saundersfoot,2023-06-14T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
605210,Whitlow Housing Saundersfoot,2023-06-14T01:30:00.000+00:00,busbar,,L3 Active Power,kW,9.84
605210,Whitlow Housing Saundersfoot,2023-06-14T01:30:00.000+00:00,busbar,,L2 Active Power,kW,8.91
605210,Whitlow Housing Saundersfoot,2023-06-14T01:30:00.000+00:00,busbar,,L1 Active Power,kW,10.0
605210,Whitlow Housing Saundersfoot,2023-06-14T01:30:00.000+00:00,busbar,,N Current (RMS),A,18.1
605210,Whitlow Housing Saundersfoot,2023-06-14T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
605210,Whitlow Housing Saundersfoot,2023-06-14T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.2
605210,Whitlow Housing Saundersfoot,2023-06-14T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
605210,Whitlow Housing Saundersfoot,2023-06-14T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.78
605210,Whitlow Housing Saundersfoot,2023-06-14T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
605210,Whitlow Housing Saundersfoot,2023-06-14T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
605210,Whitlow Housing Saundersfoot,2023-06-14T01:20:00.000+00:00,feeder,,L3 Active Power,kW,1.76
605210,Whitlow Housing Saundersfoot,2023-06-14T01:20:00.000+00:00,feeder,,L2 Active Power,kW,1.82
605210,Whitlow Housing Saundersfoot,2023-06-14T01:20:00.000+00:00,feeder,,L1 Active Power,kW,2.34
605210,Whitlow Housing Saundersfoot,2023-06-14T01:20:00.000+00:00,feeder,,N Current (RMS),A,9.3
605210,Whitlow Housing Saundersfoot,2023-06-14T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,8.2
605210,Whitlow Housing Saundersfoot,2023-06-14T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,8.3
605210,Whitlow Housing Saundersfoot,2023-06-14T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,10.6
605210,Whitlow Housing Saundersfoot,2023-06-14T01:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.98
605210,Whitlow Housing Saundersfoot,2023-06-14T01:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.51
605210,Whitlow Housing Saundersfoot,2023-06-14T01:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.25
605210,Whitlow Housing Saundersfoot,2023-06-14T01:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.49
605210,Whitlow Housing Saundersfoot,2023-06-14T01:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.59
605210,Whitlow Housing Saundersfoot,2023-06-14T01:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.87
605210,Whitlow Housing Saundersfoot,2023-06-14T01:20:00.000+00:00,feeder,40.0,N Current (RMS),A,13.1
605210,Whitlow Housing Saundersfoot,2023-06-14T01:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.3
605210,Whitlow Housing Saundersfoot,2023-06-14T01:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.3
605210,Whitlow Housing Saundersfoot,2023-06-14T01:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.1
605210,Whitlow Housing Saundersfoot,2023-06-14T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
605210,Whitlow Housing Saundersfoot,2023-06-14T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
605210,Whitlow Housing Saundersfoot,2023-06-14T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
605210,Whitlow Housing Saundersfoot,2023-06-14T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.05
605210,Whitlow Housing Saundersfoot,2023-06-14T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.42
605210,Whitlow Housing Saundersfoot,2023-06-14T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.78
605210,Whitlow Housing Saundersfoot,2023-06-14T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.7
605210,Whitlow Housing Saundersfoot,2023-06-14T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.8
605210,Whitlow Housing Saundersfoot,2023-06-14T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.3
605210,Whitlow Housing Saundersfoot,2023-06-14T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.9
605210,Whitlow Housing Saundersfoot,2023-06-14T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
605210,Whitlow Housing Saundersfoot,2023-06-14T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
605210,Whitlow Housing Saundersfoot,2023-06-14T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
605210,Whitlow Housing Saundersfoot,2023-06-14T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.8
605210,Whitlow Housing Saundersfoot,2023-06-14T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.51
605210,Whitlow Housing Saundersfoot,2023-06-14T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.2
605210,Whitlow Housing Saundersfoot,2023-06-14T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,5.3
605210,Whitlow Housing Saundersfoot,2023-06-14T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.5
605210,Whitlow Housing Saundersfoot,2023-06-14T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.0
605210,Whitlow Housing Saundersfoot,2023-06-14T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.3
605210,Whitlow Housing Saundersfoot,2023-06-14T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-14T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
605210,Whitlow Housing Saundersfoot,2023-06-14T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-14T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-14T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.31
605210,Whitlow Housing Saundersfoot,2023-06-14T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-14T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,1.7
605210,Whitlow Housing Saundersfoot,2023-06-14T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.7
605210,Whitlow Housing Saundersfoot,2023-06-14T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.8
605210,Whitlow Housing Saundersfoot,2023-06-14T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.4
605210,Whitlow Housing Saundersfoot,2023-06-14T01:20:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-14T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
605210,Whitlow Housing Saundersfoot,2023-06-14T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
605210,Whitlow Housing Saundersfoot,2023-06-14T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.09
605210,Whitlow Housing Saundersfoot,2023-06-14T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
605210,Whitlow Housing Saundersfoot,2023-06-14T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.25
605210,Whitlow Housing Saundersfoot,2023-06-14T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
605210,Whitlow Housing Saundersfoot,2023-06-14T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
605210,Whitlow Housing Saundersfoot,2023-06-14T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
605210,Whitlow Housing Saundersfoot,2023-06-14T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
605210,Whitlow Housing Saundersfoot,2023-06-14T01:20:00.000+00:00,busbar,,L3 Active Power,kW,10.11
605210,Whitlow Housing Saundersfoot,2023-06-14T01:20:00.000+00:00,busbar,,L2 Active Power,kW,8.66
605210,Whitlow Housing Saundersfoot,2023-06-14T01:20:00.000+00:00,busbar,,L1 Active Power,kW,10.18
605210,Whitlow Housing Saundersfoot,2023-06-14T01:20:00.000+00:00,busbar,,N Current (RMS),A,19.7
605210,Whitlow Housing Saundersfoot,2023-06-14T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.9
605210,Whitlow Housing Saundersfoot,2023-06-14T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
605210,Whitlow Housing Saundersfoot,2023-06-14T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.8
605210,Whitlow Housing Saundersfoot,2023-06-14T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.69
605210,Whitlow Housing Saundersfoot,2023-06-14T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
605210,Whitlow Housing Saundersfoot,2023-06-14T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
605210,Whitlow Housing Saundersfoot,2023-06-14T01:10:00.000+00:00,feeder,,L3 Active Power,kW,1.92
605210,Whitlow Housing Saundersfoot,2023-06-14T01:10:00.000+00:00,feeder,,L2 Active Power,kW,2.0
605210,Whitlow Housing Saundersfoot,2023-06-14T01:10:00.000+00:00,feeder,,L1 Active Power,kW,1.97
605210,Whitlow Housing Saundersfoot,2023-06-14T01:10:00.000+00:00,feeder,,N Current (RMS),A,7.8
605210,Whitlow Housing Saundersfoot,2023-06-14T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,8.8
605210,Whitlow Housing Saundersfoot,2023-06-14T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,8.9
605210,Whitlow Housing Saundersfoot,2023-06-14T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,9.3
605210,Whitlow Housing Saundersfoot,2023-06-14T01:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.17
605210,Whitlow Housing Saundersfoot,2023-06-14T01:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.52
605210,Whitlow Housing Saundersfoot,2023-06-14T01:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.26
605210,Whitlow Housing Saundersfoot,2023-06-14T01:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.36
605210,Whitlow Housing Saundersfoot,2023-06-14T01:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.61
605210,Whitlow Housing Saundersfoot,2023-06-14T01:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.02
605210,Whitlow Housing Saundersfoot,2023-06-14T01:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.3
605210,Whitlow Housing Saundersfoot,2023-06-14T01:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.9
605210,Whitlow Housing Saundersfoot,2023-06-14T01:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.3
605210,Whitlow Housing Saundersfoot,2023-06-14T01:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.7
605210,Whitlow Housing Saundersfoot,2023-06-14T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
605210,Whitlow Housing Saundersfoot,2023-06-14T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
605210,Whitlow Housing Saundersfoot,2023-06-14T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.05
605210,Whitlow Housing Saundersfoot,2023-06-14T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.16
605210,Whitlow Housing Saundersfoot,2023-06-14T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.03
605210,Whitlow Housing Saundersfoot,2023-06-14T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.72
605210,Whitlow Housing Saundersfoot,2023-06-14T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.9
605210,Whitlow Housing Saundersfoot,2023-06-14T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.0
605210,Whitlow Housing Saundersfoot,2023-06-14T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.0
605210,Whitlow Housing Saundersfoot,2023-06-14T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.6
605210,Whitlow Housing Saundersfoot,2023-06-14T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
605210,Whitlow Housing Saundersfoot,2023-06-14T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
605210,Whitlow Housing Saundersfoot,2023-06-14T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
605210,Whitlow Housing Saundersfoot,2023-06-14T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.74
605210,Whitlow Housing Saundersfoot,2023-06-14T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.65
605210,Whitlow Housing Saundersfoot,2023-06-14T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.33
605210,Whitlow Housing Saundersfoot,2023-06-14T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,5.1
605210,Whitlow Housing Saundersfoot,2023-06-14T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.3
605210,Whitlow Housing Saundersfoot,2023-06-14T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.9
605210,Whitlow Housing Saundersfoot,2023-06-14T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.8
605210,Whitlow Housing Saundersfoot,2023-06-14T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-14T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
605210,Whitlow Housing Saundersfoot,2023-06-14T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-14T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-14T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.36
605210,Whitlow Housing Saundersfoot,2023-06-14T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-14T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,1.9
605210,Whitlow Housing Saundersfoot,2023-06-14T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.3
605210,Whitlow Housing Saundersfoot,2023-06-14T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.2
605210,Whitlow Housing Saundersfoot,2023-06-14T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.5
605210,Whitlow Housing Saundersfoot,2023-06-14T01:10:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-14T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.99
605210,Whitlow Housing Saundersfoot,2023-06-14T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
605210,Whitlow Housing Saundersfoot,2023-06-14T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.08
605210,Whitlow Housing Saundersfoot,2023-06-14T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
605210,Whitlow Housing Saundersfoot,2023-06-14T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.25
605210,Whitlow Housing Saundersfoot,2023-06-14T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
605210,Whitlow Housing Saundersfoot,2023-06-14T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
605210,Whitlow Housing Saundersfoot,2023-06-14T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
605210,Whitlow Housing Saundersfoot,2023-06-14T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
605210,Whitlow Housing Saundersfoot,2023-06-14T01:10:00.000+00:00,busbar,,L3 Active Power,kW,10.18
605210,Whitlow Housing Saundersfoot,2023-06-14T01:10:00.000+00:00,busbar,,L2 Active Power,kW,9.65
605210,Whitlow Housing Saundersfoot,2023-06-14T01:10:00.000+00:00,busbar,,L1 Active Power,kW,10.03
605210,Whitlow Housing Saundersfoot,2023-06-14T01:10:00.000+00:00,busbar,,N Current (RMS),A,18.0
605210,Whitlow Housing Saundersfoot,2023-06-14T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
605210,Whitlow Housing Saundersfoot,2023-06-14T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
605210,Whitlow Housing Saundersfoot,2023-06-14T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.1
605210,Whitlow Housing Saundersfoot,2023-06-14T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.5
605210,Whitlow Housing Saundersfoot,2023-06-14T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.17
605210,Whitlow Housing Saundersfoot,2023-06-14T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
605210,Whitlow Housing Saundersfoot,2023-06-14T01:00:00.000+00:00,feeder,,L3 Active Power,kW,2.05
605210,Whitlow Housing Saundersfoot,2023-06-14T01:00:00.000+00:00,feeder,,L2 Active Power,kW,2.34
605210,Whitlow Housing Saundersfoot,2023-06-14T01:00:00.000+00:00,feeder,,L1 Active Power,kW,2.17
605210,Whitlow Housing Saundersfoot,2023-06-14T01:00:00.000+00:00,feeder,,N Current (RMS),A,8.2
605210,Whitlow Housing Saundersfoot,2023-06-14T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,9.3
605210,Whitlow Housing Saundersfoot,2023-06-14T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,10.2
605210,Whitlow Housing Saundersfoot,2023-06-14T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,10.9
605210,Whitlow Housing Saundersfoot,2023-06-14T01:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.15
605210,Whitlow Housing Saundersfoot,2023-06-14T01:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.51
605210,Whitlow Housing Saundersfoot,2023-06-14T01:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.15
605210,Whitlow Housing Saundersfoot,2023-06-14T01:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.34
605210,Whitlow Housing Saundersfoot,2023-06-14T01:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.66
605210,Whitlow Housing Saundersfoot,2023-06-14T01:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.1
605210,Whitlow Housing Saundersfoot,2023-06-14T01:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.7
605210,Whitlow Housing Saundersfoot,2023-06-14T01:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.8
605210,Whitlow Housing Saundersfoot,2023-06-14T01:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.5
605210,Whitlow Housing Saundersfoot,2023-06-14T01:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.9
605210,Whitlow Housing Saundersfoot,2023-06-14T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
605210,Whitlow Housing Saundersfoot,2023-06-14T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
605210,Whitlow Housing Saundersfoot,2023-06-14T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.14
605210,Whitlow Housing Saundersfoot,2023-06-14T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.1
