Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605210,Whitlow Housing Saundersfoot,2023-06-15T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.4
605210,Whitlow Housing Saundersfoot,2023-06-15T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.19
605210,Whitlow Housing Saundersfoot,2023-06-15T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.4
605210,Whitlow Housing Saundersfoot,2023-06-15T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.0
605210,Whitlow Housing Saundersfoot,2023-06-15T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.2
605210,Whitlow Housing Saundersfoot,2023-06-15T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.0
605210,Whitlow Housing Saundersfoot,2023-06-15T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
605210,Whitlow Housing Saundersfoot,2023-06-15T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
605210,Whitlow Housing Saundersfoot,2023-06-15T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
605210,Whitlow Housing Saundersfoot,2023-06-15T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.71
605210,Whitlow Housing Saundersfoot,2023-06-15T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.75
605210,Whitlow Housing Saundersfoot,2023-06-15T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.53
605210,Whitlow Housing Saundersfoot,2023-06-15T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.5
605210,Whitlow Housing Saundersfoot,2023-06-15T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.1
605210,Whitlow Housing Saundersfoot,2023-06-15T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.8
605210,Whitlow Housing Saundersfoot,2023-06-15T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.7
605210,Whitlow Housing Saundersfoot,2023-06-15T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-15T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
605210,Whitlow Housing Saundersfoot,2023-06-15T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
605210,Whitlow Housing Saundersfoot,2023-06-15T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-15T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.68
605210,Whitlow Housing Saundersfoot,2023-06-15T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-15T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.0
605210,Whitlow Housing Saundersfoot,2023-06-15T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
605210,Whitlow Housing Saundersfoot,2023-06-15T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.4
605210,Whitlow Housing Saundersfoot,2023-06-15T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
605210,Whitlow Housing Saundersfoot,2023-06-15T23:50:00.000+00:00,transformer,,Temperature,C,1.2
605210,Whitlow Housing Saundersfoot,2023-06-15T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
605210,Whitlow Housing Saundersfoot,2023-06-15T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
605210,Whitlow Housing Saundersfoot,2023-06-15T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
605210,Whitlow Housing Saundersfoot,2023-06-15T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
605210,Whitlow Housing Saundersfoot,2023-06-15T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.14
605210,Whitlow Housing Saundersfoot,2023-06-15T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
605210,Whitlow Housing Saundersfoot,2023-06-15T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
605210,Whitlow Housing Saundersfoot,2023-06-15T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
605210,Whitlow Housing Saundersfoot,2023-06-15T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
605210,Whitlow Housing Saundersfoot,2023-06-15T23:50:00.000+00:00,busbar,,L3 Active Power,kW,9.72
605210,Whitlow Housing Saundersfoot,2023-06-15T23:50:00.000+00:00,busbar,,L2 Active Power,kW,11.57
605210,Whitlow Housing Saundersfoot,2023-06-15T23:50:00.000+00:00,busbar,,L1 Active Power,kW,15.55
605210,Whitlow Housing Saundersfoot,2023-06-15T23:50:00.000+00:00,busbar,,N Current (RMS),A,26.2
605210,Whitlow Housing Saundersfoot,2023-06-15T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.1
605210,Whitlow Housing Saundersfoot,2023-06-15T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
605210,Whitlow Housing Saundersfoot,2023-06-15T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.1
605210,Whitlow Housing Saundersfoot,2023-06-15T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.26
605210,Whitlow Housing Saundersfoot,2023-06-15T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.16
605210,Whitlow Housing Saundersfoot,2023-06-15T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
605210,Whitlow Housing Saundersfoot,2023-06-15T23:40:00.000+00:00,feeder,,L3 Active Power,kW,1.41
605210,Whitlow Housing Saundersfoot,2023-06-15T23:40:00.000+00:00,feeder,,L2 Active Power,kW,2.5
605210,Whitlow Housing Saundersfoot,2023-06-15T23:40:00.000+00:00,feeder,,L1 Active Power,kW,1.85
605210,Whitlow Housing Saundersfoot,2023-06-15T23:40:00.000+00:00,feeder,,N Current (RMS),A,6.3
605210,Whitlow Housing Saundersfoot,2023-06-15T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,6.2
605210,Whitlow Housing Saundersfoot,2023-06-15T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,10.9
605210,Whitlow Housing Saundersfoot,2023-06-15T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,9.0
605210,Whitlow Housing Saundersfoot,2023-06-15T23:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.02
605210,Whitlow Housing Saundersfoot,2023-06-15T23:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.38
605210,Whitlow Housing Saundersfoot,2023-06-15T23:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.51
605210,Whitlow Housing Saundersfoot,2023-06-15T23:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.49
605210,Whitlow Housing Saundersfoot,2023-06-15T23:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.25
605210,Whitlow Housing Saundersfoot,2023-06-15T23:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.56
605210,Whitlow Housing Saundersfoot,2023-06-15T23:40:00.000+00:00,feeder,40.0,N Current (RMS),A,13.4
605210,Whitlow Housing Saundersfoot,2023-06-15T23:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.3
605210,Whitlow Housing Saundersfoot,2023-06-15T23:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.8
605210,Whitlow Housing Saundersfoot,2023-06-15T23:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.2
605210,Whitlow Housing Saundersfoot,2023-06-15T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
605210,Whitlow Housing Saundersfoot,2023-06-15T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
605210,Whitlow Housing Saundersfoot,2023-06-15T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.8
605210,Whitlow Housing Saundersfoot,2023-06-15T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.28
605210,Whitlow Housing Saundersfoot,2023-06-15T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.45
605210,Whitlow Housing Saundersfoot,2023-06-15T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.42
605210,Whitlow Housing Saundersfoot,2023-06-15T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.6
605210,Whitlow Housing Saundersfoot,2023-06-15T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.1
605210,Whitlow Housing Saundersfoot,2023-06-15T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.5
605210,Whitlow Housing Saundersfoot,2023-06-15T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.2
605210,Whitlow Housing Saundersfoot,2023-06-15T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
605210,Whitlow Housing Saundersfoot,2023-06-15T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
605210,Whitlow Housing Saundersfoot,2023-06-15T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
605210,Whitlow Housing Saundersfoot,2023-06-15T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.55
605210,Whitlow Housing Saundersfoot,2023-06-15T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.98
605210,Whitlow Housing Saundersfoot,2023-06-15T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.28
605210,Whitlow Housing Saundersfoot,2023-06-15T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,5.0
605210,Whitlow Housing Saundersfoot,2023-06-15T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.7
605210,Whitlow Housing Saundersfoot,2023-06-15T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.0
605210,Whitlow Housing Saundersfoot,2023-06-15T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.8
605210,Whitlow Housing Saundersfoot,2023-06-15T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-15T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.14
605210,Whitlow Housing Saundersfoot,2023-06-15T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
605210,Whitlow Housing Saundersfoot,2023-06-15T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-15T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.73
605210,Whitlow Housing Saundersfoot,2023-06-15T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-15T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.4
605210,Whitlow Housing Saundersfoot,2023-06-15T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
605210,Whitlow Housing Saundersfoot,2023-06-15T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
605210,Whitlow Housing Saundersfoot,2023-06-15T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
605210,Whitlow Housing Saundersfoot,2023-06-15T23:40:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-15T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.89
605210,Whitlow Housing Saundersfoot,2023-06-15T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
605210,Whitlow Housing Saundersfoot,2023-06-15T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
605210,Whitlow Housing Saundersfoot,2023-06-15T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.07
605210,Whitlow Housing Saundersfoot,2023-06-15T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.21
605210,Whitlow Housing Saundersfoot,2023-06-15T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
605210,Whitlow Housing Saundersfoot,2023-06-15T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
605210,Whitlow Housing Saundersfoot,2023-06-15T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
605210,Whitlow Housing Saundersfoot,2023-06-15T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
605210,Whitlow Housing Saundersfoot,2023-06-15T23:40:00.000+00:00,busbar,,L3 Active Power,kW,9.73
605210,Whitlow Housing Saundersfoot,2023-06-15T23:40:00.000+00:00,busbar,,L2 Active Power,kW,11.91
605210,Whitlow Housing Saundersfoot,2023-06-15T23:40:00.000+00:00,busbar,,L1 Active Power,kW,14.11
605210,Whitlow Housing Saundersfoot,2023-06-15T23:40:00.000+00:00,busbar,,N Current (RMS),A,24.7
605210,Whitlow Housing Saundersfoot,2023-06-15T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.3
605210,Whitlow Housing Saundersfoot,2023-06-15T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.5
605210,Whitlow Housing Saundersfoot,2023-06-15T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.3
605210,Whitlow Housing Saundersfoot,2023-06-15T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.67
605210,Whitlow Housing Saundersfoot,2023-06-15T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
605210,Whitlow Housing Saundersfoot,2023-06-15T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
605210,Whitlow Housing Saundersfoot,2023-06-15T23:30:00.000+00:00,feeder,,L3 Active Power,kW,1.7
605210,Whitlow Housing Saundersfoot,2023-06-15T23:30:00.000+00:00,feeder,,L2 Active Power,kW,2.16
605210,Whitlow Housing Saundersfoot,2023-06-15T23:30:00.000+00:00,feeder,,L1 Active Power,kW,1.92
605210,Whitlow Housing Saundersfoot,2023-06-15T23:30:00.000+00:00,feeder,,N Current (RMS),A,7.2
605210,Whitlow Housing Saundersfoot,2023-06-15T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,7.8
605210,Whitlow Housing Saundersfoot,2023-06-15T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,9.6
605210,Whitlow Housing Saundersfoot,2023-06-15T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,9.2
605210,Whitlow Housing Saundersfoot,2023-06-15T23:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.0
605210,Whitlow Housing Saundersfoot,2023-06-15T23:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.37
605210,Whitlow Housing Saundersfoot,2023-06-15T23:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.44
605210,Whitlow Housing Saundersfoot,2023-06-15T23:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.41
605210,Whitlow Housing Saundersfoot,2023-06-15T23:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.12
605210,Whitlow Housing Saundersfoot,2023-06-15T23:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.93
605210,Whitlow Housing Saundersfoot,2023-06-15T23:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.7
605210,Whitlow Housing Saundersfoot,2023-06-15T23:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.9
605210,Whitlow Housing Saundersfoot,2023-06-15T23:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.2
605210,Whitlow Housing Saundersfoot,2023-06-15T23:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.6
605210,Whitlow Housing Saundersfoot,2023-06-15T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
605210,Whitlow Housing Saundersfoot,2023-06-15T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.3
605210,Whitlow Housing Saundersfoot,2023-06-15T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.24
605210,Whitlow Housing Saundersfoot,2023-06-15T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.27
605210,Whitlow Housing Saundersfoot,2023-06-15T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.6
605210,Whitlow Housing Saundersfoot,2023-06-15T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.8
605210,Whitlow Housing Saundersfoot,2023-06-15T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,23.3
605210,Whitlow Housing Saundersfoot,2023-06-15T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.1
605210,Whitlow Housing Saundersfoot,2023-06-15T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.1
605210,Whitlow Housing Saundersfoot,2023-06-15T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.0
605210,Whitlow Housing Saundersfoot,2023-06-15T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
605210,Whitlow Housing Saundersfoot,2023-06-15T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
605210,Whitlow Housing Saundersfoot,2023-06-15T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
605210,Whitlow Housing Saundersfoot,2023-06-15T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.43
605210,Whitlow Housing Saundersfoot,2023-06-15T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.02
605210,Whitlow Housing Saundersfoot,2023-06-15T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.42
605210,Whitlow Housing Saundersfoot,2023-06-15T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.2
605210,Whitlow Housing Saundersfoot,2023-06-15T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.7
605210,Whitlow Housing Saundersfoot,2023-06-15T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.3
605210,Whitlow Housing Saundersfoot,2023-06-15T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.3
605210,Whitlow Housing Saundersfoot,2023-06-15T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-15T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
605210,Whitlow Housing Saundersfoot,2023-06-15T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
605210,Whitlow Housing Saundersfoot,2023-06-15T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
605210,Whitlow Housing Saundersfoot,2023-06-15T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.04
605210,Whitlow Housing Saundersfoot,2023-06-15T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-15T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.7
605210,Whitlow Housing Saundersfoot,2023-06-15T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
605210,Whitlow Housing Saundersfoot,2023-06-15T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.4
605210,Whitlow Housing Saundersfoot,2023-06-15T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
605210,Whitlow Housing Saundersfoot,2023-06-15T23:30:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-15T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.91
605210,Whitlow Housing Saundersfoot,2023-06-15T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
605210,Whitlow Housing Saundersfoot,2023-06-15T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
605210,Whitlow Housing Saundersfoot,2023-06-15T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
605210,Whitlow Housing Saundersfoot,2023-06-15T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.27
605210,Whitlow Housing Saundersfoot,2023-06-15T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.35
605210,Whitlow Housing Saundersfoot,2023-06-15T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
605210,Whitlow Housing Saundersfoot,2023-06-15T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
605210,Whitlow Housing Saundersfoot,2023-06-15T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
605210,Whitlow Housing Saundersfoot,2023-06-15T23:30:00.000+00:00,busbar,,L3 Active Power,kW,9.82
605210,Whitlow Housing Saundersfoot,2023-06-15T23:30:00.000+00:00,busbar,,L2 Active Power,kW,12.95
605210,Whitlow Housing Saundersfoot,2023-06-15T23:30:00.000+00:00,busbar,,L1 Active Power,kW,15.07
605210,Whitlow Housing Saundersfoot,2023-06-15T23:30:00.000+00:00,busbar,,N Current (RMS),A,29.7
605210,Whitlow Housing Saundersfoot,2023-06-15T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.5
605210,Whitlow Housing Saundersfoot,2023-06-15T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
605210,Whitlow Housing Saundersfoot,2023-06-15T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.5
605210,Whitlow Housing Saundersfoot,2023-06-15T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.0
605210,Whitlow Housing Saundersfoot,2023-06-15T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
605210,Whitlow Housing Saundersfoot,2023-06-15T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
605210,Whitlow Housing Saundersfoot,2023-06-15T23:20:00.000+00:00,feeder,,L3 Active Power,kW,1.95
605210,Whitlow Housing Saundersfoot,2023-06-15T23:20:00.000+00:00,feeder,,L2 Active Power,kW,2.37
605210,Whitlow Housing Saundersfoot,2023-06-15T23:20:00.000+00:00,feeder,,L1 Active Power,kW,1.78
605210,Whitlow Housing Saundersfoot,2023-06-15T23:20:00.000+00:00,feeder,,N Current (RMS),A,7.6
605210,Whitlow Housing Saundersfoot,2023-06-15T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,9.2
605210,Whitlow Housing Saundersfoot,2023-06-15T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,10.4
605210,Whitlow Housing Saundersfoot,2023-06-15T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,9.1
605210,Whitlow Housing Saundersfoot,2023-06-15T23:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.11
605210,Whitlow Housing Saundersfoot,2023-06-15T23:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.33
605210,Whitlow Housing Saundersfoot,2023-06-15T23:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.91
605210,Whitlow Housing Saundersfoot,2023-06-15T23:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.3
605210,Whitlow Housing Saundersfoot,2023-06-15T23:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.18
605210,Whitlow Housing Saundersfoot,2023-06-15T23:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.41
605210,Whitlow Housing Saundersfoot,2023-06-15T23:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.9
605210,Whitlow Housing Saundersfoot,2023-06-15T23:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.5
605210,Whitlow Housing Saundersfoot,2023-06-15T23:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.4
605210,Whitlow Housing Saundersfoot,2023-06-15T23:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.0
605210,Whitlow Housing Saundersfoot,2023-06-15T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
605210,Whitlow Housing Saundersfoot,2023-06-15T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
605210,Whitlow Housing Saundersfoot,2023-06-15T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.0
605210,Whitlow Housing Saundersfoot,2023-06-15T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.41
605210,Whitlow Housing Saundersfoot,2023-06-15T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.47
605210,Whitlow Housing Saundersfoot,2023-06-15T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.71
605210,Whitlow Housing Saundersfoot,2023-06-15T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.1
605210,Whitlow Housing Saundersfoot,2023-06-15T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.3
605210,Whitlow Housing Saundersfoot,2023-06-15T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.5
605210,Whitlow Housing Saundersfoot,2023-06-15T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.3
605210,Whitlow Housing Saundersfoot,2023-06-15T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
605210,Whitlow Housing Saundersfoot,2023-06-15T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
605210,Whitlow Housing Saundersfoot,2023-06-15T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
605210,Whitlow Housing Saundersfoot,2023-06-15T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.59
605210,Whitlow Housing Saundersfoot,2023-06-15T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.85
605210,Whitlow Housing Saundersfoot,2023-06-15T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.51
605210,Whitlow Housing Saundersfoot,2023-06-15T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.1
605210,Whitlow Housing Saundersfoot,2023-06-15T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.8
605210,Whitlow Housing Saundersfoot,2023-06-15T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.0
605210,Whitlow Housing Saundersfoot,2023-06-15T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.7
605210,Whitlow Housing Saundersfoot,2023-06-15T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-15T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
605210,Whitlow Housing Saundersfoot,2023-06-15T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
605210,Whitlow Housing Saundersfoot,2023-06-15T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
605210,Whitlow Housing Saundersfoot,2023-06-15T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.37
605210,Whitlow Housing Saundersfoot,2023-06-15T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-15T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
605210,Whitlow Housing Saundersfoot,2023-06-15T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
605210,Whitlow Housing Saundersfoot,2023-06-15T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.1
605210,Whitlow Housing Saundersfoot,2023-06-15T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
605210,Whitlow Housing Saundersfoot,2023-06-15T23:20:00.000+00:00,transformer,,Temperature,C,3.5
605210,Whitlow Housing Saundersfoot,2023-06-15T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
605210,Whitlow Housing Saundersfoot,2023-06-15T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
605210,Whitlow Housing Saundersfoot,2023-06-15T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.97
605210,Whitlow Housing Saundersfoot,2023-06-15T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
605210,Whitlow Housing Saundersfoot,2023-06-15T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.33
605210,Whitlow Housing Saundersfoot,2023-06-15T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
605210,Whitlow Housing Saundersfoot,2023-06-15T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
605210,Whitlow Housing Saundersfoot,2023-06-15T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
605210,Whitlow Housing Saundersfoot,2023-06-15T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
605210,Whitlow Housing Saundersfoot,2023-06-15T23:20:00.000+00:00,busbar,,L3 Active Power,kW,10.27
605210,Whitlow Housing Saundersfoot,2023-06-15T23:20:00.000+00:00,busbar,,L2 Active Power,kW,13.24
605210,Whitlow Housing Saundersfoot,2023-06-15T23:20:00.000+00:00,busbar,,L1 Active Power,kW,14.42
605210,Whitlow Housing Saundersfoot,2023-06-15T23:20:00.000+00:00,busbar,,N Current (RMS),A,28.5
605210,Whitlow Housing Saundersfoot,2023-06-15T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.9
605210,Whitlow Housing Saundersfoot,2023-06-15T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.9
605210,Whitlow Housing Saundersfoot,2023-06-15T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.7
605210,Whitlow Housing Saundersfoot,2023-06-15T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.68
605210,Whitlow Housing Saundersfoot,2023-06-15T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
605210,Whitlow Housing Saundersfoot,2023-06-15T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
605210,Whitlow Housing Saundersfoot,2023-06-15T23:10:00.000+00:00,feeder,,L3 Active Power,kW,1.74
605210,Whitlow Housing Saundersfoot,2023-06-15T23:10:00.000+00:00,feeder,,L2 Active Power,kW,2.47
605210,Whitlow Housing Saundersfoot,2023-06-15T23:10:00.000+00:00,feeder,,L1 Active Power,kW,3.89
605210,Whitlow Housing Saundersfoot,2023-06-15T23:10:00.000+00:00,feeder,,N Current (RMS),A,13.9
605210,Whitlow Housing Saundersfoot,2023-06-15T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,7.9
605210,Whitlow Housing Saundersfoot,2023-06-15T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,10.8
605210,Whitlow Housing Saundersfoot,2023-06-15T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,18.1
605210,Whitlow Housing Saundersfoot,2023-06-15T23:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.07
605210,Whitlow Housing Saundersfoot,2023-06-15T23:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.52
605210,Whitlow Housing Saundersfoot,2023-06-15T23:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.72
605210,Whitlow Housing Saundersfoot,2023-06-15T23:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.47
605210,Whitlow Housing Saundersfoot,2023-06-15T23:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.22
605210,Whitlow Housing Saundersfoot,2023-06-15T23:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.53
605210,Whitlow Housing Saundersfoot,2023-06-15T23:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.6
605210,Whitlow Housing Saundersfoot,2023-06-15T23:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.1
605210,Whitlow Housing Saundersfoot,2023-06-15T23:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.0
605210,Whitlow Housing Saundersfoot,2023-06-15T23:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.4
605210,Whitlow Housing Saundersfoot,2023-06-15T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
605210,Whitlow Housing Saundersfoot,2023-06-15T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.11
605210,Whitlow Housing Saundersfoot,2023-06-15T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.56
605210,Whitlow Housing Saundersfoot,2023-06-15T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.43
605210,Whitlow Housing Saundersfoot,2023-06-15T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.38
605210,Whitlow Housing Saundersfoot,2023-06-15T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.36
605210,Whitlow Housing Saundersfoot,2023-06-15T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.2
605210,Whitlow Housing Saundersfoot,2023-06-15T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.3
605210,Whitlow Housing Saundersfoot,2023-06-15T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.1
605210,Whitlow Housing Saundersfoot,2023-06-15T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.4
605210,Whitlow Housing Saundersfoot,2023-06-15T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
605210,Whitlow Housing Saundersfoot,2023-06-15T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
605210,Whitlow Housing Saundersfoot,2023-06-15T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
605210,Whitlow Housing Saundersfoot,2023-06-15T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.63
605210,Whitlow Housing Saundersfoot,2023-06-15T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.92
605210,Whitlow Housing Saundersfoot,2023-06-15T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.32
605210,Whitlow Housing Saundersfoot,2023-06-15T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,5.5
605210,Whitlow Housing Saundersfoot,2023-06-15T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.0
605210,Whitlow Housing Saundersfoot,2023-06-15T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.1
605210,Whitlow Housing Saundersfoot,2023-06-15T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.2
605210,Whitlow Housing Saundersfoot,2023-06-15T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-15T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
605210,Whitlow Housing Saundersfoot,2023-06-15T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-15T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-15T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.74
605210,Whitlow Housing Saundersfoot,2023-06-15T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-15T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,4.6
605210,Whitlow Housing Saundersfoot,2023-06-15T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
605210,Whitlow Housing Saundersfoot,2023-06-15T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.8
605210,Whitlow Housing Saundersfoot,2023-06-15T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
605210,Whitlow Housing Saundersfoot,2023-06-15T23:10:00.000+00:00,transformer,,Temperature,C,1.1
605210,Whitlow Housing Saundersfoot,2023-06-15T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
605210,Whitlow Housing Saundersfoot,2023-06-15T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
605210,Whitlow Housing Saundersfoot,2023-06-15T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
605210,Whitlow Housing Saundersfoot,2023-06-15T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
605210,Whitlow Housing Saundersfoot,2023-06-15T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.24
605210,Whitlow Housing Saundersfoot,2023-06-15T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
605210,Whitlow Housing Saundersfoot,2023-06-15T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
605210,Whitlow Housing Saundersfoot,2023-06-15T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
605210,Whitlow Housing Saundersfoot,2023-06-15T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
605210,Whitlow Housing Saundersfoot,2023-06-15T23:10:00.000+00:00,busbar,,L3 Active Power,kW,10.27
605210,Whitlow Housing Saundersfoot,2023-06-15T23:10:00.000+00:00,busbar,,L2 Active Power,kW,10.74
605210,Whitlow Housing Saundersfoot,2023-06-15T23:10:00.000+00:00,busbar,,L1 Active Power,kW,15.08
605210,Whitlow Housing Saundersfoot,2023-06-15T23:10:00.000+00:00,busbar,,N Current (RMS),A,31.4
605210,Whitlow Housing Saundersfoot,2023-06-15T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
605210,Whitlow Housing Saundersfoot,2023-06-15T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.1
605210,Whitlow Housing Saundersfoot,2023-06-15T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.9
605210,Whitlow Housing Saundersfoot,2023-06-15T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.51
605210,Whitlow Housing Saundersfoot,2023-06-15T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
605210,Whitlow Housing Saundersfoot,2023-06-15T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
605210,Whitlow Housing Saundersfoot,2023-06-15T23:00:00.000+00:00,feeder,,L3 Active Power,kW,1.62
605210,Whitlow Housing Saundersfoot,2023-06-15T23:00:00.000+00:00,feeder,,L2 Active Power,kW,2.53
605210,Whitlow Housing Saundersfoot,2023-06-15T23:00:00.000+00:00,feeder,,L1 Active Power,kW,4.19
605210,Whitlow Housing Saundersfoot,2023-06-15T23:00:00.000+00:00,feeder,,N Current (RMS),A,14.6
605210,Whitlow Housing Saundersfoot,2023-06-15T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,7.2
605210,Whitlow Housing Saundersfoot,2023-06-15T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,11.0
605210,Whitlow Housing Saundersfoot,2023-06-15T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,19.1
605210,Whitlow Housing Saundersfoot,2023-06-15T23:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.16
605210,Whitlow Housing Saundersfoot,2023-06-15T23:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.51
605210,Whitlow Housing Saundersfoot,2023-06-15T23:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.24
605210,Whitlow Housing Saundersfoot,2023-06-15T23:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.26
605210,Whitlow Housing Saundersfoot,2023-06-15T23:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.87
605210,Whitlow Housing Saundersfoot,2023-06-15T23:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.44
605210,Whitlow Housing Saundersfoot,2023-06-15T23:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.2
605210,Whitlow Housing Saundersfoot,2023-06-15T23:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.5
605210,Whitlow Housing Saundersfoot,2023-06-15T23:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.3
605210,Whitlow Housing Saundersfoot,2023-06-15T23:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.5
605210,Whitlow Housing Saundersfoot,2023-06-15T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
605210,Whitlow Housing Saundersfoot,2023-06-15T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
605210,Whitlow Housing Saundersfoot,2023-06-15T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.07
605210,Whitlow Housing Saundersfoot,2023-06-15T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.34
605210,Whitlow Housing Saundersfoot,2023-06-15T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.39
605210,Whitlow Housing Saundersfoot,2023-06-15T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.75
605210,Whitlow Housing Saundersfoot,2023-06-15T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,5.6
605210,Whitlow Housing Saundersfoot,2023-06-15T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.0
605210,Whitlow Housing Saundersfoot,2023-06-15T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.2
605210,Whitlow Housing Saundersfoot,2023-06-15T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.7
605210,Whitlow Housing Saundersfoot,2023-06-15T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
605210,Whitlow Housing Saundersfoot,2023-06-15T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
605210,Whitlow Housing Saundersfoot,2023-06-15T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
605210,Whitlow Housing Saundersfoot,2023-06-15T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.69
605210,Whitlow Housing Saundersfoot,2023-06-15T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.76
605210,Whitlow Housing Saundersfoot,2023-06-15T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.26
605210,Whitlow Housing Saundersfoot,2023-06-15T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,5.3
605210,Whitlow Housing Saundersfoot,2023-06-15T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.1
605210,Whitlow Housing Saundersfoot,2023-06-15T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.6
605210,Whitlow Housing Saundersfoot,2023-06-15T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.0
605210,Whitlow Housing Saundersfoot,2023-06-15T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-15T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
605210,Whitlow Housing Saundersfoot,2023-06-15T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-15T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-15T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.53
605210,Whitlow Housing Saundersfoot,2023-06-15T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-15T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,2.5
605210,Whitlow Housing Saundersfoot,2023-06-15T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
605210,Whitlow Housing Saundersfoot,2023-06-15T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.6
605210,Whitlow Housing Saundersfoot,2023-06-15T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
605210,Whitlow Housing Saundersfoot,2023-06-15T23:00:00.000+00:00,transformer,,Temperature,C,0.2
605210,Whitlow Housing Saundersfoot,2023-06-15T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
605210,Whitlow Housing Saundersfoot,2023-06-15T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
605210,Whitlow Housing Saundersfoot,2023-06-15T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
605210,Whitlow Housing Saundersfoot,2023-06-15T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
605210,Whitlow Housing Saundersfoot,2023-06-15T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.17
605210,Whitlow Housing Saundersfoot,2023-06-15T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
605210,Whitlow Housing Saundersfoot,2023-06-15T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
605210,Whitlow Housing Saundersfoot,2023-06-15T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
605210,Whitlow Housing Saundersfoot,2023-06-15T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
605210,Whitlow Housing Saundersfoot,2023-06-15T23:00:00.000+00:00,busbar,,L3 Active Power,kW,9.92
605210,Whitlow Housing Saundersfoot,2023-06-15T23:00:00.000+00:00,busbar,,L2 Active Power,kW,10.08
605210,Whitlow Housing Saundersfoot,2023-06-15T23:00:00.000+00:00,busbar,,L1 Active Power,kW,12.64
605210,Whitlow Housing Saundersfoot,2023-06-15T23:00:00.000+00:00,busbar,,N Current (RMS),A,23.4
605210,Whitlow Housing Saundersfoot,2023-06-15T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
605210,Whitlow Housing Saundersfoot,2023-06-15T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.1
605210,Whitlow Housing Saundersfoot,2023-06-15T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.1
605210,Whitlow Housing Saundersfoot,2023-06-15T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.54
605210,Whitlow Housing Saundersfoot,2023-06-15T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
605210,Whitlow Housing Saundersfoot,2023-06-15T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
605210,Whitlow Housing Saundersfoot,2023-06-15T22:50:00.000+00:00,feeder,,L3 Active Power,kW,1.61
605210,Whitlow Housing Saundersfoot,2023-06-15T22:50:00.000+00:00,feeder,,L2 Active Power,kW,2.62
605210,Whitlow Housing Saundersfoot,2023-06-15T22:50:00.000+00:00,feeder,,L1 Active Power,kW,2.25
605210,Whitlow Housing Saundersfoot,2023-06-15T22:50:00.000+00:00,feeder,,N Current (RMS),A,7.7
605210,Whitlow Housing Saundersfoot,2023-06-15T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,7.3
605210,Whitlow Housing Saundersfoot,2023-06-15T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,11.4
605210,Whitlow Housing Saundersfoot,2023-06-15T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,10.8
605210,Whitlow Housing Saundersfoot,2023-06-15T22:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.25
605210,Whitlow Housing Saundersfoot,2023-06-15T22:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.49
605210,Whitlow Housing Saundersfoot,2023-06-15T22:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.4
605210,Whitlow Housing Saundersfoot,2023-06-15T22:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.39
605210,Whitlow Housing Saundersfoot,2023-06-15T22:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.96
605210,Whitlow Housing Saundersfoot,2023-06-15T22:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.48
605210,Whitlow Housing Saundersfoot,2023-06-15T22:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.0
605210,Whitlow Housing Saundersfoot,2023-06-15T22:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.1
605210,Whitlow Housing Saundersfoot,2023-06-15T22:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.7
605210,Whitlow Housing Saundersfoot,2023-06-15T22:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.8
605210,Whitlow Housing Saundersfoot,2023-06-15T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
605210,Whitlow Housing Saundersfoot,2023-06-15T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
605210,Whitlow Housing Saundersfoot,2023-06-15T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
605210,Whitlow Housing Saundersfoot,2023-06-15T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.34
605210,Whitlow Housing Saundersfoot,2023-06-15T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.38
605210,Whitlow Housing Saundersfoot,2023-06-15T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.6
605210,Whitlow Housing Saundersfoot,2023-06-15T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,5.5
605210,Whitlow Housing Saundersfoot,2023-06-15T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.0
605210,Whitlow Housing Saundersfoot,2023-06-15T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.1
605210,Whitlow Housing Saundersfoot,2023-06-15T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.3
605210,Whitlow Housing Saundersfoot,2023-06-15T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
605210,Whitlow Housing Saundersfoot,2023-06-15T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
605210,Whitlow Housing Saundersfoot,2023-06-15T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
605210,Whitlow Housing Saundersfoot,2023-06-15T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.51
605210,Whitlow Housing Saundersfoot,2023-06-15T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
605210,Whitlow Housing Saundersfoot,2023-06-15T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.82
605210,Whitlow Housing Saundersfoot,2023-06-15T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.1
605210,Whitlow Housing Saundersfoot,2023-06-15T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.7
605210,Whitlow Housing Saundersfoot,2023-06-15T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.3
605210,Whitlow Housing Saundersfoot,2023-06-15T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.8
605210,Whitlow Housing Saundersfoot,2023-06-15T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-15T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
605210,Whitlow Housing Saundersfoot,2023-06-15T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-15T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-15T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.4
605210,Whitlow Housing Saundersfoot,2023-06-15T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-15T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,2.2
605210,Whitlow Housing Saundersfoot,2023-06-15T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
605210,Whitlow Housing Saundersfoot,2023-06-15T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.2
605210,Whitlow Housing Saundersfoot,2023-06-15T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
605210,Whitlow Housing Saundersfoot,2023-06-15T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.89
605210,Whitlow Housing Saundersfoot,2023-06-15T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
605210,Whitlow Housing Saundersfoot,2023-06-15T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
605210,Whitlow Housing Saundersfoot,2023-06-15T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
605210,Whitlow Housing Saundersfoot,2023-06-15T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.15
605210,Whitlow Housing Saundersfoot,2023-06-15T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
605210,Whitlow Housing Saundersfoot,2023-06-15T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
605210,Whitlow Housing Saundersfoot,2023-06-15T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
605210,Whitlow Housing Saundersfoot,2023-06-15T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
605210,Whitlow Housing Saundersfoot,2023-06-15T22:50:00.000+00:00,busbar,,L3 Active Power,kW,9.86
605210,Whitlow Housing Saundersfoot,2023-06-15T22:50:00.000+00:00,busbar,,L2 Active Power,kW,10.36
605210,Whitlow Housing Saundersfoot,2023-06-15T22:50:00.000+00:00,busbar,,L1 Active Power,kW,11.14
605210,Whitlow Housing Saundersfoot,2023-06-15T22:50:00.000+00:00,busbar,,N Current (RMS),A,20.8
605210,Whitlow Housing Saundersfoot,2023-06-15T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.7
605210,Whitlow Housing Saundersfoot,2023-06-15T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
605210,Whitlow Housing Saundersfoot,2023-06-15T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.9
605210,Whitlow Housing Saundersfoot,2023-06-15T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.78
605210,Whitlow Housing Saundersfoot,2023-06-15T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
605210,Whitlow Housing Saundersfoot,2023-06-15T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
605210,Whitlow Housing Saundersfoot,2023-06-15T22:40:00.000+00:00,feeder,,L3 Active Power,kW,1.76
605210,Whitlow Housing Saundersfoot,2023-06-15T22:40:00.000+00:00,feeder,,L2 Active Power,kW,2.73
605210,Whitlow Housing Saundersfoot,2023-06-15T22:40:00.000+00:00,feeder,,L1 Active Power,kW,2.41
605210,Whitlow Housing Saundersfoot,2023-06-15T22:40:00.000+00:00,feeder,,N Current (RMS),A,8.2
605210,Whitlow Housing Saundersfoot,2023-06-15T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,8.2
605210,Whitlow Housing Saundersfoot,2023-06-15T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,11.8
605210,Whitlow Housing Saundersfoot,2023-06-15T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,11.2
605210,Whitlow Housing Saundersfoot,2023-06-15T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.16
605210,Whitlow Housing Saundersfoot,2023-06-15T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.49
605210,Whitlow Housing Saundersfoot,2023-06-15T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.42
605210,Whitlow Housing Saundersfoot,2023-06-15T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.72
605210,Whitlow Housing Saundersfoot,2023-06-15T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.9
605210,Whitlow Housing Saundersfoot,2023-06-15T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.86
605210,Whitlow Housing Saundersfoot,2023-06-15T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.4
605210,Whitlow Housing Saundersfoot,2023-06-15T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.4
605210,Whitlow Housing Saundersfoot,2023-06-15T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.8
605210,Whitlow Housing Saundersfoot,2023-06-15T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.3
605210,Whitlow Housing Saundersfoot,2023-06-15T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
605210,Whitlow Housing Saundersfoot,2023-06-15T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
605210,Whitlow Housing Saundersfoot,2023-06-15T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
605210,Whitlow Housing Saundersfoot,2023-06-15T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.51
