Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605210,Whitlow Housing Saundersfoot,2023-06-15T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.45
605210,Whitlow Housing Saundersfoot,2023-06-15T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.73
605210,Whitlow Housing Saundersfoot,2023-06-15T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,5.3
605210,Whitlow Housing Saundersfoot,2023-06-15T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.6
605210,Whitlow Housing Saundersfoot,2023-06-15T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.4
605210,Whitlow Housing Saundersfoot,2023-06-15T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.7
605210,Whitlow Housing Saundersfoot,2023-06-15T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-15T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
605210,Whitlow Housing Saundersfoot,2023-06-15T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
605210,Whitlow Housing Saundersfoot,2023-06-15T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.76
605210,Whitlow Housing Saundersfoot,2023-06-15T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.03
605210,Whitlow Housing Saundersfoot,2023-06-15T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.01
605210,Whitlow Housing Saundersfoot,2023-06-15T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.8
605210,Whitlow Housing Saundersfoot,2023-06-15T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.3
605210,Whitlow Housing Saundersfoot,2023-06-15T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.1
605210,Whitlow Housing Saundersfoot,2023-06-15T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.6
605210,Whitlow Housing Saundersfoot,2023-06-15T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-15T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
605210,Whitlow Housing Saundersfoot,2023-06-15T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-15T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-15T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.43
605210,Whitlow Housing Saundersfoot,2023-06-15T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-15T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,2.2
605210,Whitlow Housing Saundersfoot,2023-06-15T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
605210,Whitlow Housing Saundersfoot,2023-06-15T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.2
605210,Whitlow Housing Saundersfoot,2023-06-15T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
605210,Whitlow Housing Saundersfoot,2023-06-15T22:40:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-15T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
605210,Whitlow Housing Saundersfoot,2023-06-15T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
605210,Whitlow Housing Saundersfoot,2023-06-15T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
605210,Whitlow Housing Saundersfoot,2023-06-15T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
605210,Whitlow Housing Saundersfoot,2023-06-15T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.11
605210,Whitlow Housing Saundersfoot,2023-06-15T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
605210,Whitlow Housing Saundersfoot,2023-06-15T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
605210,Whitlow Housing Saundersfoot,2023-06-15T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
605210,Whitlow Housing Saundersfoot,2023-06-15T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
605210,Whitlow Housing Saundersfoot,2023-06-15T22:40:00.000+00:00,busbar,,L3 Active Power,kW,10.75
605210,Whitlow Housing Saundersfoot,2023-06-15T22:40:00.000+00:00,busbar,,L2 Active Power,kW,12.53
605210,Whitlow Housing Saundersfoot,2023-06-15T22:40:00.000+00:00,busbar,,L1 Active Power,kW,12.01
605210,Whitlow Housing Saundersfoot,2023-06-15T22:40:00.000+00:00,busbar,,N Current (RMS),A,21.1
605210,Whitlow Housing Saundersfoot,2023-06-15T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
605210,Whitlow Housing Saundersfoot,2023-06-15T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
605210,Whitlow Housing Saundersfoot,2023-06-15T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
605210,Whitlow Housing Saundersfoot,2023-06-15T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.72
605210,Whitlow Housing Saundersfoot,2023-06-15T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
605210,Whitlow Housing Saundersfoot,2023-06-15T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
605210,Whitlow Housing Saundersfoot,2023-06-15T22:30:00.000+00:00,feeder,,L3 Active Power,kW,1.77
605210,Whitlow Housing Saundersfoot,2023-06-15T22:30:00.000+00:00,feeder,,L2 Active Power,kW,2.99
605210,Whitlow Housing Saundersfoot,2023-06-15T22:30:00.000+00:00,feeder,,L1 Active Power,kW,2.09
605210,Whitlow Housing Saundersfoot,2023-06-15T22:30:00.000+00:00,feeder,,N Current (RMS),A,7.3
605210,Whitlow Housing Saundersfoot,2023-06-15T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,8.1
605210,Whitlow Housing Saundersfoot,2023-06-15T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.8
605210,Whitlow Housing Saundersfoot,2023-06-15T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,10.2
605210,Whitlow Housing Saundersfoot,2023-06-15T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.29
605210,Whitlow Housing Saundersfoot,2023-06-15T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.38
605210,Whitlow Housing Saundersfoot,2023-06-15T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.43
605210,Whitlow Housing Saundersfoot,2023-06-15T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.43
605210,Whitlow Housing Saundersfoot,2023-06-15T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.14
605210,Whitlow Housing Saundersfoot,2023-06-15T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.78
605210,Whitlow Housing Saundersfoot,2023-06-15T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.0
605210,Whitlow Housing Saundersfoot,2023-06-15T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.1
605210,Whitlow Housing Saundersfoot,2023-06-15T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.5
605210,Whitlow Housing Saundersfoot,2023-06-15T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.9
605210,Whitlow Housing Saundersfoot,2023-06-15T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
605210,Whitlow Housing Saundersfoot,2023-06-15T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.11
605210,Whitlow Housing Saundersfoot,2023-06-15T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
605210,Whitlow Housing Saundersfoot,2023-06-15T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.5
605210,Whitlow Housing Saundersfoot,2023-06-15T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.94
605210,Whitlow Housing Saundersfoot,2023-06-15T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.96
605210,Whitlow Housing Saundersfoot,2023-06-15T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.8
605210,Whitlow Housing Saundersfoot,2023-06-15T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.7
605210,Whitlow Housing Saundersfoot,2023-06-15T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.3
605210,Whitlow Housing Saundersfoot,2023-06-15T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.7
605210,Whitlow Housing Saundersfoot,2023-06-15T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
605210,Whitlow Housing Saundersfoot,2023-06-15T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
605210,Whitlow Housing Saundersfoot,2023-06-15T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
605210,Whitlow Housing Saundersfoot,2023-06-15T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.72
605210,Whitlow Housing Saundersfoot,2023-06-15T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.7
605210,Whitlow Housing Saundersfoot,2023-06-15T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.22
605210,Whitlow Housing Saundersfoot,2023-06-15T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.3
605210,Whitlow Housing Saundersfoot,2023-06-15T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.2
605210,Whitlow Housing Saundersfoot,2023-06-15T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.6
605210,Whitlow Housing Saundersfoot,2023-06-15T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.4
605210,Whitlow Housing Saundersfoot,2023-06-15T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-15T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
605210,Whitlow Housing Saundersfoot,2023-06-15T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-15T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-15T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.35
605210,Whitlow Housing Saundersfoot,2023-06-15T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-15T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,2.0
605210,Whitlow Housing Saundersfoot,2023-06-15T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
605210,Whitlow Housing Saundersfoot,2023-06-15T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.0
605210,Whitlow Housing Saundersfoot,2023-06-15T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
605210,Whitlow Housing Saundersfoot,2023-06-15T22:30:00.000+00:00,transformer,,Temperature,C,2.4
605210,Whitlow Housing Saundersfoot,2023-06-15T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
605210,Whitlow Housing Saundersfoot,2023-06-15T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
605210,Whitlow Housing Saundersfoot,2023-06-15T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
605210,Whitlow Housing Saundersfoot,2023-06-15T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
605210,Whitlow Housing Saundersfoot,2023-06-15T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.1
605210,Whitlow Housing Saundersfoot,2023-06-15T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
605210,Whitlow Housing Saundersfoot,2023-06-15T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
605210,Whitlow Housing Saundersfoot,2023-06-15T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
605210,Whitlow Housing Saundersfoot,2023-06-15T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
605210,Whitlow Housing Saundersfoot,2023-06-15T22:30:00.000+00:00,busbar,,L3 Active Power,kW,10.41
605210,Whitlow Housing Saundersfoot,2023-06-15T22:30:00.000+00:00,busbar,,L2 Active Power,kW,12.12
605210,Whitlow Housing Saundersfoot,2023-06-15T22:30:00.000+00:00,busbar,,L1 Active Power,kW,12.05
605210,Whitlow Housing Saundersfoot,2023-06-15T22:30:00.000+00:00,busbar,,N Current (RMS),A,21.0
605210,Whitlow Housing Saundersfoot,2023-06-15T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
605210,Whitlow Housing Saundersfoot,2023-06-15T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.3
605210,Whitlow Housing Saundersfoot,2023-06-15T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
605210,Whitlow Housing Saundersfoot,2023-06-15T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.5
605210,Whitlow Housing Saundersfoot,2023-06-15T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.25
605210,Whitlow Housing Saundersfoot,2023-06-15T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
605210,Whitlow Housing Saundersfoot,2023-06-15T22:20:00.000+00:00,feeder,,L3 Active Power,kW,1.68
605210,Whitlow Housing Saundersfoot,2023-06-15T22:20:00.000+00:00,feeder,,L2 Active Power,kW,3.24
605210,Whitlow Housing Saundersfoot,2023-06-15T22:20:00.000+00:00,feeder,,L1 Active Power,kW,2.4
605210,Whitlow Housing Saundersfoot,2023-06-15T22:20:00.000+00:00,feeder,,N Current (RMS),A,7.7
605210,Whitlow Housing Saundersfoot,2023-06-15T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,7.5
605210,Whitlow Housing Saundersfoot,2023-06-15T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.8
605210,Whitlow Housing Saundersfoot,2023-06-15T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,10.9
605210,Whitlow Housing Saundersfoot,2023-06-15T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.08
605210,Whitlow Housing Saundersfoot,2023-06-15T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.18
605210,Whitlow Housing Saundersfoot,2023-06-15T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.33
605210,Whitlow Housing Saundersfoot,2023-06-15T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.43
605210,Whitlow Housing Saundersfoot,2023-06-15T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.95
605210,Whitlow Housing Saundersfoot,2023-06-15T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.71
605210,Whitlow Housing Saundersfoot,2023-06-15T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.4
605210,Whitlow Housing Saundersfoot,2023-06-15T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.0
605210,Whitlow Housing Saundersfoot,2023-06-15T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.4
605210,Whitlow Housing Saundersfoot,2023-06-15T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.6
605210,Whitlow Housing Saundersfoot,2023-06-15T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
605210,Whitlow Housing Saundersfoot,2023-06-15T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
605210,Whitlow Housing Saundersfoot,2023-06-15T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.08
605210,Whitlow Housing Saundersfoot,2023-06-15T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.0
605210,Whitlow Housing Saundersfoot,2023-06-15T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.91
605210,Whitlow Housing Saundersfoot,2023-06-15T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.97
605210,Whitlow Housing Saundersfoot,2023-06-15T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.0
605210,Whitlow Housing Saundersfoot,2023-06-15T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.4
605210,Whitlow Housing Saundersfoot,2023-06-15T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.2
605210,Whitlow Housing Saundersfoot,2023-06-15T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.2
605210,Whitlow Housing Saundersfoot,2023-06-15T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
605210,Whitlow Housing Saundersfoot,2023-06-15T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
605210,Whitlow Housing Saundersfoot,2023-06-15T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.17
605210,Whitlow Housing Saundersfoot,2023-06-15T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.85
605210,Whitlow Housing Saundersfoot,2023-06-15T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.17
605210,Whitlow Housing Saundersfoot,2023-06-15T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.19
605210,Whitlow Housing Saundersfoot,2023-06-15T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.0
605210,Whitlow Housing Saundersfoot,2023-06-15T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.6
605210,Whitlow Housing Saundersfoot,2023-06-15T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.8
605210,Whitlow Housing Saundersfoot,2023-06-15T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.3
605210,Whitlow Housing Saundersfoot,2023-06-15T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-15T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
605210,Whitlow Housing Saundersfoot,2023-06-15T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-15T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-15T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.31
605210,Whitlow Housing Saundersfoot,2023-06-15T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-15T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,1.8
605210,Whitlow Housing Saundersfoot,2023-06-15T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
605210,Whitlow Housing Saundersfoot,2023-06-15T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.8
605210,Whitlow Housing Saundersfoot,2023-06-15T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
605210,Whitlow Housing Saundersfoot,2023-06-15T22:20:00.000+00:00,transformer,,Temperature,C,4.0
605210,Whitlow Housing Saundersfoot,2023-06-15T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
605210,Whitlow Housing Saundersfoot,2023-06-15T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
605210,Whitlow Housing Saundersfoot,2023-06-15T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
605210,Whitlow Housing Saundersfoot,2023-06-15T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
605210,Whitlow Housing Saundersfoot,2023-06-15T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.06
605210,Whitlow Housing Saundersfoot,2023-06-15T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
605210,Whitlow Housing Saundersfoot,2023-06-15T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
605210,Whitlow Housing Saundersfoot,2023-06-15T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
605210,Whitlow Housing Saundersfoot,2023-06-15T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
605210,Whitlow Housing Saundersfoot,2023-06-15T22:20:00.000+00:00,busbar,,L3 Active Power,kW,10.96
605210,Whitlow Housing Saundersfoot,2023-06-15T22:20:00.000+00:00,busbar,,L2 Active Power,kW,11.58
605210,Whitlow Housing Saundersfoot,2023-06-15T22:20:00.000+00:00,busbar,,L1 Active Power,kW,13.26
605210,Whitlow Housing Saundersfoot,2023-06-15T22:20:00.000+00:00,busbar,,N Current (RMS),A,21.3
605210,Whitlow Housing Saundersfoot,2023-06-15T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
605210,Whitlow Housing Saundersfoot,2023-06-15T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
605210,Whitlow Housing Saundersfoot,2023-06-15T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
605210,Whitlow Housing Saundersfoot,2023-06-15T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.29
605210,Whitlow Housing Saundersfoot,2023-06-15T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.35
605210,Whitlow Housing Saundersfoot,2023-06-15T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
605210,Whitlow Housing Saundersfoot,2023-06-15T22:10:00.000+00:00,feeder,,L3 Active Power,kW,1.63
605210,Whitlow Housing Saundersfoot,2023-06-15T22:10:00.000+00:00,feeder,,L2 Active Power,kW,4.39
605210,Whitlow Housing Saundersfoot,2023-06-15T22:10:00.000+00:00,feeder,,L1 Active Power,kW,2.64
605210,Whitlow Housing Saundersfoot,2023-06-15T22:10:00.000+00:00,feeder,,N Current (RMS),A,10.8
605210,Whitlow Housing Saundersfoot,2023-06-15T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,7.1
605210,Whitlow Housing Saundersfoot,2023-06-15T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,18.6
605210,Whitlow Housing Saundersfoot,2023-06-15T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,11.8
605210,Whitlow Housing Saundersfoot,2023-06-15T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.14
605210,Whitlow Housing Saundersfoot,2023-06-15T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.24
605210,Whitlow Housing Saundersfoot,2023-06-15T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.31
605210,Whitlow Housing Saundersfoot,2023-06-15T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.39
605210,Whitlow Housing Saundersfoot,2023-06-15T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.11
605210,Whitlow Housing Saundersfoot,2023-06-15T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.85
605210,Whitlow Housing Saundersfoot,2023-06-15T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.6
605210,Whitlow Housing Saundersfoot,2023-06-15T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.9
605210,Whitlow Housing Saundersfoot,2023-06-15T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.1
605210,Whitlow Housing Saundersfoot,2023-06-15T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.2
605210,Whitlow Housing Saundersfoot,2023-06-15T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
605210,Whitlow Housing Saundersfoot,2023-06-15T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
605210,Whitlow Housing Saundersfoot,2023-06-15T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.13
605210,Whitlow Housing Saundersfoot,2023-06-15T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.14
605210,Whitlow Housing Saundersfoot,2023-06-15T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.05
605210,Whitlow Housing Saundersfoot,2023-06-15T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.06
605210,Whitlow Housing Saundersfoot,2023-06-15T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.9
605210,Whitlow Housing Saundersfoot,2023-06-15T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.8
605210,Whitlow Housing Saundersfoot,2023-06-15T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.8
605210,Whitlow Housing Saundersfoot,2023-06-15T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.3
605210,Whitlow Housing Saundersfoot,2023-06-15T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
605210,Whitlow Housing Saundersfoot,2023-06-15T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
605210,Whitlow Housing Saundersfoot,2023-06-15T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
605210,Whitlow Housing Saundersfoot,2023-06-15T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.95
605210,Whitlow Housing Saundersfoot,2023-06-15T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.48
605210,Whitlow Housing Saundersfoot,2023-06-15T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.1
605210,Whitlow Housing Saundersfoot,2023-06-15T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.2
605210,Whitlow Housing Saundersfoot,2023-06-15T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.1
605210,Whitlow Housing Saundersfoot,2023-06-15T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.1
605210,Whitlow Housing Saundersfoot,2023-06-15T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.9
605210,Whitlow Housing Saundersfoot,2023-06-15T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-15T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.14
605210,Whitlow Housing Saundersfoot,2023-06-15T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-15T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-15T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.66
605210,Whitlow Housing Saundersfoot,2023-06-15T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-15T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,3.2
605210,Whitlow Housing Saundersfoot,2023-06-15T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
605210,Whitlow Housing Saundersfoot,2023-06-15T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.3
605210,Whitlow Housing Saundersfoot,2023-06-15T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
605210,Whitlow Housing Saundersfoot,2023-06-15T22:10:00.000+00:00,transformer,,Temperature,C,2.6
605210,Whitlow Housing Saundersfoot,2023-06-15T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
605210,Whitlow Housing Saundersfoot,2023-06-15T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
605210,Whitlow Housing Saundersfoot,2023-06-15T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
605210,Whitlow Housing Saundersfoot,2023-06-15T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
605210,Whitlow Housing Saundersfoot,2023-06-15T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
605210,Whitlow Housing Saundersfoot,2023-06-15T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
605210,Whitlow Housing Saundersfoot,2023-06-15T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
605210,Whitlow Housing Saundersfoot,2023-06-15T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
605210,Whitlow Housing Saundersfoot,2023-06-15T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
605210,Whitlow Housing Saundersfoot,2023-06-15T22:10:00.000+00:00,busbar,,L3 Active Power,kW,11.1
605210,Whitlow Housing Saundersfoot,2023-06-15T22:10:00.000+00:00,busbar,,L2 Active Power,kW,13.69
605210,Whitlow Housing Saundersfoot,2023-06-15T22:10:00.000+00:00,busbar,,L1 Active Power,kW,12.66
605210,Whitlow Housing Saundersfoot,2023-06-15T22:10:00.000+00:00,busbar,,N Current (RMS),A,21.7
605210,Whitlow Housing Saundersfoot,2023-06-15T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.7
605210,Whitlow Housing Saundersfoot,2023-06-15T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
605210,Whitlow Housing Saundersfoot,2023-06-15T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.3
605210,Whitlow Housing Saundersfoot,2023-06-15T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.37
605210,Whitlow Housing Saundersfoot,2023-06-15T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.15
605210,Whitlow Housing Saundersfoot,2023-06-15T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
605210,Whitlow Housing Saundersfoot,2023-06-15T22:00:00.000+00:00,feeder,,L3 Active Power,kW,1.7
605210,Whitlow Housing Saundersfoot,2023-06-15T22:00:00.000+00:00,feeder,,L2 Active Power,kW,4.15
605210,Whitlow Housing Saundersfoot,2023-06-15T22:00:00.000+00:00,feeder,,L1 Active Power,kW,2.72
605210,Whitlow Housing Saundersfoot,2023-06-15T22:00:00.000+00:00,feeder,,N Current (RMS),A,9.9
605210,Whitlow Housing Saundersfoot,2023-06-15T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,7.5
605210,Whitlow Housing Saundersfoot,2023-06-15T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,17.7
605210,Whitlow Housing Saundersfoot,2023-06-15T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,12.3
605210,Whitlow Housing Saundersfoot,2023-06-15T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.05
605210,Whitlow Housing Saundersfoot,2023-06-15T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.33
605210,Whitlow Housing Saundersfoot,2023-06-15T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.44
605210,Whitlow Housing Saundersfoot,2023-06-15T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.48
605210,Whitlow Housing Saundersfoot,2023-06-15T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.05
605210,Whitlow Housing Saundersfoot,2023-06-15T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.81
605210,Whitlow Housing Saundersfoot,2023-06-15T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.2
605210,Whitlow Housing Saundersfoot,2023-06-15T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.3
605210,Whitlow Housing Saundersfoot,2023-06-15T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.0
605210,Whitlow Housing Saundersfoot,2023-06-15T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.5
605210,Whitlow Housing Saundersfoot,2023-06-15T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
605210,Whitlow Housing Saundersfoot,2023-06-15T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
605210,Whitlow Housing Saundersfoot,2023-06-15T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-15T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.37
605210,Whitlow Housing Saundersfoot,2023-06-15T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.91
605210,Whitlow Housing Saundersfoot,2023-06-15T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.45
605210,Whitlow Housing Saundersfoot,2023-06-15T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.8
605210,Whitlow Housing Saundersfoot,2023-06-15T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.6
605210,Whitlow Housing Saundersfoot,2023-06-15T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.3
605210,Whitlow Housing Saundersfoot,2023-06-15T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.8
605210,Whitlow Housing Saundersfoot,2023-06-15T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
605210,Whitlow Housing Saundersfoot,2023-06-15T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
605210,Whitlow Housing Saundersfoot,2023-06-15T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
605210,Whitlow Housing Saundersfoot,2023-06-15T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.13
605210,Whitlow Housing Saundersfoot,2023-06-15T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.48
605210,Whitlow Housing Saundersfoot,2023-06-15T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.86
605210,Whitlow Housing Saundersfoot,2023-06-15T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.0
605210,Whitlow Housing Saundersfoot,2023-06-15T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.8
605210,Whitlow Housing Saundersfoot,2023-06-15T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.8
605210,Whitlow Housing Saundersfoot,2023-06-15T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.1
605210,Whitlow Housing Saundersfoot,2023-06-15T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-15T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
605210,Whitlow Housing Saundersfoot,2023-06-15T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-15T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-15T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.53
605210,Whitlow Housing Saundersfoot,2023-06-15T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-15T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,2.6
605210,Whitlow Housing Saundersfoot,2023-06-15T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
605210,Whitlow Housing Saundersfoot,2023-06-15T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.7
605210,Whitlow Housing Saundersfoot,2023-06-15T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
605210,Whitlow Housing Saundersfoot,2023-06-15T22:00:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-15T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
605210,Whitlow Housing Saundersfoot,2023-06-15T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
605210,Whitlow Housing Saundersfoot,2023-06-15T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
605210,Whitlow Housing Saundersfoot,2023-06-15T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
605210,Whitlow Housing Saundersfoot,2023-06-15T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
605210,Whitlow Housing Saundersfoot,2023-06-15T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
605210,Whitlow Housing Saundersfoot,2023-06-15T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
605210,Whitlow Housing Saundersfoot,2023-06-15T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
605210,Whitlow Housing Saundersfoot,2023-06-15T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
605210,Whitlow Housing Saundersfoot,2023-06-15T22:00:00.000+00:00,busbar,,L3 Active Power,kW,11.68
605210,Whitlow Housing Saundersfoot,2023-06-15T22:00:00.000+00:00,busbar,,L2 Active Power,kW,13.12
605210,Whitlow Housing Saundersfoot,2023-06-15T22:00:00.000+00:00,busbar,,L1 Active Power,kW,15.83
605210,Whitlow Housing Saundersfoot,2023-06-15T22:00:00.000+00:00,busbar,,N Current (RMS),A,27.8
605210,Whitlow Housing Saundersfoot,2023-06-15T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.1
605210,Whitlow Housing Saundersfoot,2023-06-15T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
605210,Whitlow Housing Saundersfoot,2023-06-15T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.3
605210,Whitlow Housing Saundersfoot,2023-06-15T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.25
605210,Whitlow Housing Saundersfoot,2023-06-15T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.18
605210,Whitlow Housing Saundersfoot,2023-06-15T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.64
605210,Whitlow Housing Saundersfoot,2023-06-15T21:50:00.000+00:00,feeder,,L3 Active Power,kW,1.84
605210,Whitlow Housing Saundersfoot,2023-06-15T21:50:00.000+00:00,feeder,,L2 Active Power,kW,3.52
605210,Whitlow Housing Saundersfoot,2023-06-15T21:50:00.000+00:00,feeder,,L1 Active Power,kW,2.82
605210,Whitlow Housing Saundersfoot,2023-06-15T21:50:00.000+00:00,feeder,,N Current (RMS),A,8.6
605210,Whitlow Housing Saundersfoot,2023-06-15T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,8.0
605210,Whitlow Housing Saundersfoot,2023-06-15T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,15.1
605210,Whitlow Housing Saundersfoot,2023-06-15T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,12.7
605210,Whitlow Housing Saundersfoot,2023-06-15T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.94
605210,Whitlow Housing Saundersfoot,2023-06-15T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.53
605210,Whitlow Housing Saundersfoot,2023-06-15T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.26
605210,Whitlow Housing Saundersfoot,2023-06-15T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.84
605210,Whitlow Housing Saundersfoot,2023-06-15T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.91
605210,Whitlow Housing Saundersfoot,2023-06-15T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.52
605210,Whitlow Housing Saundersfoot,2023-06-15T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,19.6
605210,Whitlow Housing Saundersfoot,2023-06-15T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.8
605210,Whitlow Housing Saundersfoot,2023-06-15T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.5
605210,Whitlow Housing Saundersfoot,2023-06-15T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.4
605210,Whitlow Housing Saundersfoot,2023-06-15T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
605210,Whitlow Housing Saundersfoot,2023-06-15T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
605210,Whitlow Housing Saundersfoot,2023-06-15T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.05
605210,Whitlow Housing Saundersfoot,2023-06-15T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.27
605210,Whitlow Housing Saundersfoot,2023-06-15T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.1
605210,Whitlow Housing Saundersfoot,2023-06-15T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.72
605210,Whitlow Housing Saundersfoot,2023-06-15T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.2
605210,Whitlow Housing Saundersfoot,2023-06-15T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.6
605210,Whitlow Housing Saundersfoot,2023-06-15T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.1
605210,Whitlow Housing Saundersfoot,2023-06-15T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.5
605210,Whitlow Housing Saundersfoot,2023-06-15T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
605210,Whitlow Housing Saundersfoot,2023-06-15T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
605210,Whitlow Housing Saundersfoot,2023-06-15T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.22
605210,Whitlow Housing Saundersfoot,2023-06-15T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.07
605210,Whitlow Housing Saundersfoot,2023-06-15T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.4
605210,Whitlow Housing Saundersfoot,2023-06-15T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.22
605210,Whitlow Housing Saundersfoot,2023-06-15T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
605210,Whitlow Housing Saundersfoot,2023-06-15T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.6
605210,Whitlow Housing Saundersfoot,2023-06-15T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.4
605210,Whitlow Housing Saundersfoot,2023-06-15T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.7
605210,Whitlow Housing Saundersfoot,2023-06-15T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-15T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.18
605210,Whitlow Housing Saundersfoot,2023-06-15T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
605210,Whitlow Housing Saundersfoot,2023-06-15T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-15T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.44
605210,Whitlow Housing Saundersfoot,2023-06-15T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-15T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.9
605210,Whitlow Housing Saundersfoot,2023-06-15T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
605210,Whitlow Housing Saundersfoot,2023-06-15T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.3
605210,Whitlow Housing Saundersfoot,2023-06-15T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
605210,Whitlow Housing Saundersfoot,2023-06-15T21:50:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-15T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
605210,Whitlow Housing Saundersfoot,2023-06-15T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
605210,Whitlow Housing Saundersfoot,2023-06-15T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
605210,Whitlow Housing Saundersfoot,2023-06-15T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
605210,Whitlow Housing Saundersfoot,2023-06-15T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
605210,Whitlow Housing Saundersfoot,2023-06-15T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
605210,Whitlow Housing Saundersfoot,2023-06-15T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
605210,Whitlow Housing Saundersfoot,2023-06-15T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
605210,Whitlow Housing Saundersfoot,2023-06-15T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
605210,Whitlow Housing Saundersfoot,2023-06-15T21:50:00.000+00:00,busbar,,L3 Active Power,kW,12.02
605210,Whitlow Housing Saundersfoot,2023-06-15T21:50:00.000+00:00,busbar,,L2 Active Power,kW,13.37
605210,Whitlow Housing Saundersfoot,2023-06-15T21:50:00.000+00:00,busbar,,L1 Active Power,kW,18.28
605210,Whitlow Housing Saundersfoot,2023-06-15T21:50:00.000+00:00,busbar,,N Current (RMS),A,32.4
605210,Whitlow Housing Saundersfoot,2023-06-15T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
605210,Whitlow Housing Saundersfoot,2023-06-15T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.9
605210,Whitlow Housing Saundersfoot,2023-06-15T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.9
605210,Whitlow Housing Saundersfoot,2023-06-15T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.47
605210,Whitlow Housing Saundersfoot,2023-06-15T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.16
605210,Whitlow Housing Saundersfoot,2023-06-15T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
605210,Whitlow Housing Saundersfoot,2023-06-15T21:40:00.000+00:00,feeder,,L3 Active Power,kW,2.99
605210,Whitlow Housing Saundersfoot,2023-06-15T21:40:00.000+00:00,feeder,,L2 Active Power,kW,3.81
605210,Whitlow Housing Saundersfoot,2023-06-15T21:40:00.000+00:00,feeder,,L1 Active Power,kW,2.9
605210,Whitlow Housing Saundersfoot,2023-06-15T21:40:00.000+00:00,feeder,,N Current (RMS),A,8.8
605210,Whitlow Housing Saundersfoot,2023-06-15T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,13.5
605210,Whitlow Housing Saundersfoot,2023-06-15T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,16.3
605210,Whitlow Housing Saundersfoot,2023-06-15T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,12.8
605210,Whitlow Housing Saundersfoot,2023-06-15T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.04
605210,Whitlow Housing Saundersfoot,2023-06-15T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.66
605210,Whitlow Housing Saundersfoot,2023-06-15T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.37
605210,Whitlow Housing Saundersfoot,2023-06-15T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.91
605210,Whitlow Housing Saundersfoot,2023-06-15T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.78
605210,Whitlow Housing Saundersfoot,2023-06-15T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.22
605210,Whitlow Housing Saundersfoot,2023-06-15T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,17.3
605210,Whitlow Housing Saundersfoot,2023-06-15T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.1
605210,Whitlow Housing Saundersfoot,2023-06-15T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.1
605210,Whitlow Housing Saundersfoot,2023-06-15T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.2
605210,Whitlow Housing Saundersfoot,2023-06-15T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
605210,Whitlow Housing Saundersfoot,2023-06-15T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
605210,Whitlow Housing Saundersfoot,2023-06-15T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
605210,Whitlow Housing Saundersfoot,2023-06-15T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.08
605210,Whitlow Housing Saundersfoot,2023-06-15T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.05
605210,Whitlow Housing Saundersfoot,2023-06-15T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.89
605210,Whitlow Housing Saundersfoot,2023-06-15T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.6
605210,Whitlow Housing Saundersfoot,2023-06-15T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.9
605210,Whitlow Housing Saundersfoot,2023-06-15T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.0
605210,Whitlow Housing Saundersfoot,2023-06-15T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.2
605210,Whitlow Housing Saundersfoot,2023-06-15T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
605210,Whitlow Housing Saundersfoot,2023-06-15T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
605210,Whitlow Housing Saundersfoot,2023-06-15T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.26
605210,Whitlow Housing Saundersfoot,2023-06-15T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.09
605210,Whitlow Housing Saundersfoot,2023-06-15T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.02
605210,Whitlow Housing Saundersfoot,2023-06-15T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.06
605210,Whitlow Housing Saundersfoot,2023-06-15T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.2
605210,Whitlow Housing Saundersfoot,2023-06-15T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.7
605210,Whitlow Housing Saundersfoot,2023-06-15T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.2
605210,Whitlow Housing Saundersfoot,2023-06-15T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.9
605210,Whitlow Housing Saundersfoot,2023-06-15T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-15T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
605210,Whitlow Housing Saundersfoot,2023-06-15T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-15T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-15T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.81
605210,Whitlow Housing Saundersfoot,2023-06-15T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-15T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.4
605210,Whitlow Housing Saundersfoot,2023-06-15T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
605210,Whitlow Housing Saundersfoot,2023-06-15T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.7
605210,Whitlow Housing Saundersfoot,2023-06-15T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
605210,Whitlow Housing Saundersfoot,2023-06-15T21:40:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-15T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
605210,Whitlow Housing Saundersfoot,2023-06-15T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
605210,Whitlow Housing Saundersfoot,2023-06-15T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
605210,Whitlow Housing Saundersfoot,2023-06-15T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
605210,Whitlow Housing Saundersfoot,2023-06-15T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
605210,Whitlow Housing Saundersfoot,2023-06-15T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
605210,Whitlow Housing Saundersfoot,2023-06-15T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
605210,Whitlow Housing Saundersfoot,2023-06-15T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
605210,Whitlow Housing Saundersfoot,2023-06-15T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
605210,Whitlow Housing Saundersfoot,2023-06-15T21:40:00.000+00:00,busbar,,L3 Active Power,kW,18.07
605210,Whitlow Housing Saundersfoot,2023-06-15T21:40:00.000+00:00,busbar,,L2 Active Power,kW,13.47
605210,Whitlow Housing Saundersfoot,2023-06-15T21:40:00.000+00:00,busbar,,L1 Active Power,kW,16.07
605210,Whitlow Housing Saundersfoot,2023-06-15T21:40:00.000+00:00,busbar,,N Current (RMS),A,36.2
605210,Whitlow Housing Saundersfoot,2023-06-15T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
605210,Whitlow Housing Saundersfoot,2023-06-15T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.7
605210,Whitlow Housing Saundersfoot,2023-06-15T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.9
605210,Whitlow Housing Saundersfoot,2023-06-15T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.64
605210,Whitlow Housing Saundersfoot,2023-06-15T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
605210,Whitlow Housing Saundersfoot,2023-06-15T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
605210,Whitlow Housing Saundersfoot,2023-06-15T21:30:00.000+00:00,feeder,,L3 Active Power,kW,2.06
605210,Whitlow Housing Saundersfoot,2023-06-15T21:30:00.000+00:00,feeder,,L2 Active Power,kW,3.46
605210,Whitlow Housing Saundersfoot,2023-06-15T21:30:00.000+00:00,feeder,,L1 Active Power,kW,3.25
605210,Whitlow Housing Saundersfoot,2023-06-15T21:30:00.000+00:00,feeder,,N Current (RMS),A,10.1
605210,Whitlow Housing Saundersfoot,2023-06-15T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,9.2
605210,Whitlow Housing Saundersfoot,2023-06-15T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,14.9
605210,Whitlow Housing Saundersfoot,2023-06-15T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,14.3
605210,Whitlow Housing Saundersfoot,2023-06-15T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.0
605210,Whitlow Housing Saundersfoot,2023-06-15T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.69
605210,Whitlow Housing Saundersfoot,2023-06-15T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.34
605210,Whitlow Housing Saundersfoot,2023-06-15T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.05
605210,Whitlow Housing Saundersfoot,2023-06-15T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.84
605210,Whitlow Housing Saundersfoot,2023-06-15T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.73
605210,Whitlow Housing Saundersfoot,2023-06-15T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,16.1
605210,Whitlow Housing Saundersfoot,2023-06-15T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.7
605210,Whitlow Housing Saundersfoot,2023-06-15T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.4
605210,Whitlow Housing Saundersfoot,2023-06-15T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.0
605210,Whitlow Housing Saundersfoot,2023-06-15T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
605210,Whitlow Housing Saundersfoot,2023-06-15T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
605210,Whitlow Housing Saundersfoot,2023-06-15T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
