Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605210,Whitlow Housing Saundersfoot,2023-06-15T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.35
605210,Whitlow Housing Saundersfoot,2023-06-15T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.22
605210,Whitlow Housing Saundersfoot,2023-06-15T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.78
605210,Whitlow Housing Saundersfoot,2023-06-15T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.5
605210,Whitlow Housing Saundersfoot,2023-06-15T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.2
605210,Whitlow Housing Saundersfoot,2023-06-15T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.8
605210,Whitlow Housing Saundersfoot,2023-06-15T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.7
605210,Whitlow Housing Saundersfoot,2023-06-15T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
605210,Whitlow Housing Saundersfoot,2023-06-15T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
605210,Whitlow Housing Saundersfoot,2023-06-15T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
605210,Whitlow Housing Saundersfoot,2023-06-15T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.07
605210,Whitlow Housing Saundersfoot,2023-06-15T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.5
605210,Whitlow Housing Saundersfoot,2023-06-15T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.25
605210,Whitlow Housing Saundersfoot,2023-06-15T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.8
605210,Whitlow Housing Saundersfoot,2023-06-15T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.6
605210,Whitlow Housing Saundersfoot,2023-06-15T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.7
605210,Whitlow Housing Saundersfoot,2023-06-15T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.7
605210,Whitlow Housing Saundersfoot,2023-06-15T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-15T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
605210,Whitlow Housing Saundersfoot,2023-06-15T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-15T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-15T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.37
605210,Whitlow Housing Saundersfoot,2023-06-15T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-15T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,1.9
605210,Whitlow Housing Saundersfoot,2023-06-15T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
605210,Whitlow Housing Saundersfoot,2023-06-15T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.9
605210,Whitlow Housing Saundersfoot,2023-06-15T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
605210,Whitlow Housing Saundersfoot,2023-06-15T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
605210,Whitlow Housing Saundersfoot,2023-06-15T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
605210,Whitlow Housing Saundersfoot,2023-06-15T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
605210,Whitlow Housing Saundersfoot,2023-06-15T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
605210,Whitlow Housing Saundersfoot,2023-06-15T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
605210,Whitlow Housing Saundersfoot,2023-06-15T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
605210,Whitlow Housing Saundersfoot,2023-06-15T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
605210,Whitlow Housing Saundersfoot,2023-06-15T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
605210,Whitlow Housing Saundersfoot,2023-06-15T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
605210,Whitlow Housing Saundersfoot,2023-06-15T21:30:00.000+00:00,busbar,,L3 Active Power,kW,13.54
605210,Whitlow Housing Saundersfoot,2023-06-15T21:30:00.000+00:00,busbar,,L2 Active Power,kW,12.39
605210,Whitlow Housing Saundersfoot,2023-06-15T21:30:00.000+00:00,busbar,,L1 Active Power,kW,17.0
605210,Whitlow Housing Saundersfoot,2023-06-15T21:30:00.000+00:00,busbar,,N Current (RMS),A,33.4
605210,Whitlow Housing Saundersfoot,2023-06-15T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
605210,Whitlow Housing Saundersfoot,2023-06-15T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
605210,Whitlow Housing Saundersfoot,2023-06-15T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
605210,Whitlow Housing Saundersfoot,2023-06-15T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.63
605210,Whitlow Housing Saundersfoot,2023-06-15T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
605210,Whitlow Housing Saundersfoot,2023-06-15T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
605210,Whitlow Housing Saundersfoot,2023-06-15T21:20:00.000+00:00,feeder,,L3 Active Power,kW,2.41
605210,Whitlow Housing Saundersfoot,2023-06-15T21:20:00.000+00:00,feeder,,L2 Active Power,kW,3.86
605210,Whitlow Housing Saundersfoot,2023-06-15T21:20:00.000+00:00,feeder,,L1 Active Power,kW,4.26
605210,Whitlow Housing Saundersfoot,2023-06-15T21:20:00.000+00:00,feeder,,N Current (RMS),A,14.2
605210,Whitlow Housing Saundersfoot,2023-06-15T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,10.6
605210,Whitlow Housing Saundersfoot,2023-06-15T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,17.1
605210,Whitlow Housing Saundersfoot,2023-06-15T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,19.1
605210,Whitlow Housing Saundersfoot,2023-06-15T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.88
605210,Whitlow Housing Saundersfoot,2023-06-15T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.46
605210,Whitlow Housing Saundersfoot,2023-06-15T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.27
605210,Whitlow Housing Saundersfoot,2023-06-15T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.23
605210,Whitlow Housing Saundersfoot,2023-06-15T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.22
605210,Whitlow Housing Saundersfoot,2023-06-15T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.93
605210,Whitlow Housing Saundersfoot,2023-06-15T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,16.2
605210,Whitlow Housing Saundersfoot,2023-06-15T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.6
605210,Whitlow Housing Saundersfoot,2023-06-15T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.0
605210,Whitlow Housing Saundersfoot,2023-06-15T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.0
605210,Whitlow Housing Saundersfoot,2023-06-15T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
605210,Whitlow Housing Saundersfoot,2023-06-15T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
605210,Whitlow Housing Saundersfoot,2023-06-15T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
605210,Whitlow Housing Saundersfoot,2023-06-15T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.49
605210,Whitlow Housing Saundersfoot,2023-06-15T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.01
605210,Whitlow Housing Saundersfoot,2023-06-15T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.11
605210,Whitlow Housing Saundersfoot,2023-06-15T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.4
605210,Whitlow Housing Saundersfoot,2023-06-15T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.4
605210,Whitlow Housing Saundersfoot,2023-06-15T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.1
605210,Whitlow Housing Saundersfoot,2023-06-15T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.2
605210,Whitlow Housing Saundersfoot,2023-06-15T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.11
605210,Whitlow Housing Saundersfoot,2023-06-15T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
605210,Whitlow Housing Saundersfoot,2023-06-15T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
605210,Whitlow Housing Saundersfoot,2023-06-15T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.12
605210,Whitlow Housing Saundersfoot,2023-06-15T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.9
605210,Whitlow Housing Saundersfoot,2023-06-15T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.3
605210,Whitlow Housing Saundersfoot,2023-06-15T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.5
605210,Whitlow Housing Saundersfoot,2023-06-15T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.8
605210,Whitlow Housing Saundersfoot,2023-06-15T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.6
605210,Whitlow Housing Saundersfoot,2023-06-15T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.8
605210,Whitlow Housing Saundersfoot,2023-06-15T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-15T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
605210,Whitlow Housing Saundersfoot,2023-06-15T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-15T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-15T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.47
605210,Whitlow Housing Saundersfoot,2023-06-15T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-15T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,2.2
605210,Whitlow Housing Saundersfoot,2023-06-15T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
605210,Whitlow Housing Saundersfoot,2023-06-15T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.3
605210,Whitlow Housing Saundersfoot,2023-06-15T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
605210,Whitlow Housing Saundersfoot,2023-06-15T21:20:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-15T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
605210,Whitlow Housing Saundersfoot,2023-06-15T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.07
605210,Whitlow Housing Saundersfoot,2023-06-15T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
605210,Whitlow Housing Saundersfoot,2023-06-15T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
605210,Whitlow Housing Saundersfoot,2023-06-15T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
605210,Whitlow Housing Saundersfoot,2023-06-15T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
605210,Whitlow Housing Saundersfoot,2023-06-15T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
605210,Whitlow Housing Saundersfoot,2023-06-15T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
605210,Whitlow Housing Saundersfoot,2023-06-15T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
605210,Whitlow Housing Saundersfoot,2023-06-15T21:20:00.000+00:00,busbar,,L3 Active Power,kW,13.25
605210,Whitlow Housing Saundersfoot,2023-06-15T21:20:00.000+00:00,busbar,,L2 Active Power,kW,13.47
605210,Whitlow Housing Saundersfoot,2023-06-15T21:20:00.000+00:00,busbar,,L1 Active Power,kW,17.6
605210,Whitlow Housing Saundersfoot,2023-06-15T21:20:00.000+00:00,busbar,,N Current (RMS),A,35.6
605210,Whitlow Housing Saundersfoot,2023-06-15T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.9
605210,Whitlow Housing Saundersfoot,2023-06-15T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
605210,Whitlow Housing Saundersfoot,2023-06-15T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.5
605210,Whitlow Housing Saundersfoot,2023-06-15T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.27
605210,Whitlow Housing Saundersfoot,2023-06-15T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-15T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
605210,Whitlow Housing Saundersfoot,2023-06-15T21:10:00.000+00:00,feeder,,L3 Active Power,kW,2.05
605210,Whitlow Housing Saundersfoot,2023-06-15T21:10:00.000+00:00,feeder,,L2 Active Power,kW,3.53
605210,Whitlow Housing Saundersfoot,2023-06-15T21:10:00.000+00:00,feeder,,L1 Active Power,kW,3.23
605210,Whitlow Housing Saundersfoot,2023-06-15T21:10:00.000+00:00,feeder,,N Current (RMS),A,10.0
605210,Whitlow Housing Saundersfoot,2023-06-15T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,8.9
605210,Whitlow Housing Saundersfoot,2023-06-15T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,15.1
605210,Whitlow Housing Saundersfoot,2023-06-15T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,14.8
605210,Whitlow Housing Saundersfoot,2023-06-15T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.99
605210,Whitlow Housing Saundersfoot,2023-06-15T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.65
605210,Whitlow Housing Saundersfoot,2023-06-15T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.53
605210,Whitlow Housing Saundersfoot,2023-06-15T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.23
605210,Whitlow Housing Saundersfoot,2023-06-15T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.97
605210,Whitlow Housing Saundersfoot,2023-06-15T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.05
605210,Whitlow Housing Saundersfoot,2023-06-15T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,34.0
605210,Whitlow Housing Saundersfoot,2023-06-15T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.6
605210,Whitlow Housing Saundersfoot,2023-06-15T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.9
605210,Whitlow Housing Saundersfoot,2023-06-15T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,52.2
605210,Whitlow Housing Saundersfoot,2023-06-15T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
605210,Whitlow Housing Saundersfoot,2023-06-15T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
605210,Whitlow Housing Saundersfoot,2023-06-15T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
605210,Whitlow Housing Saundersfoot,2023-06-15T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.78
605210,Whitlow Housing Saundersfoot,2023-06-15T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.36
605210,Whitlow Housing Saundersfoot,2023-06-15T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.99
605210,Whitlow Housing Saundersfoot,2023-06-15T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.1
605210,Whitlow Housing Saundersfoot,2023-06-15T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.9
605210,Whitlow Housing Saundersfoot,2023-06-15T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.6
605210,Whitlow Housing Saundersfoot,2023-06-15T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.5
605210,Whitlow Housing Saundersfoot,2023-06-15T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
605210,Whitlow Housing Saundersfoot,2023-06-15T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
605210,Whitlow Housing Saundersfoot,2023-06-15T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605210,Whitlow Housing Saundersfoot,2023-06-15T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.06
605210,Whitlow Housing Saundersfoot,2023-06-15T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.3
605210,Whitlow Housing Saundersfoot,2023-06-15T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.94
605210,Whitlow Housing Saundersfoot,2023-06-15T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
605210,Whitlow Housing Saundersfoot,2023-06-15T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.6
605210,Whitlow Housing Saundersfoot,2023-06-15T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.1
605210,Whitlow Housing Saundersfoot,2023-06-15T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.3
605210,Whitlow Housing Saundersfoot,2023-06-15T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-15T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
605210,Whitlow Housing Saundersfoot,2023-06-15T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-15T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-15T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.36
605210,Whitlow Housing Saundersfoot,2023-06-15T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
605210,Whitlow Housing Saundersfoot,2023-06-15T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,2.0
605210,Whitlow Housing Saundersfoot,2023-06-15T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
605210,Whitlow Housing Saundersfoot,2023-06-15T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.1
605210,Whitlow Housing Saundersfoot,2023-06-15T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
605210,Whitlow Housing Saundersfoot,2023-06-15T21:10:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-15T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
605210,Whitlow Housing Saundersfoot,2023-06-15T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
605210,Whitlow Housing Saundersfoot,2023-06-15T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
605210,Whitlow Housing Saundersfoot,2023-06-15T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.03
605210,Whitlow Housing Saundersfoot,2023-06-15T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
605210,Whitlow Housing Saundersfoot,2023-06-15T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.7
605210,Whitlow Housing Saundersfoot,2023-06-15T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
605210,Whitlow Housing Saundersfoot,2023-06-15T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
605210,Whitlow Housing Saundersfoot,2023-06-15T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
605210,Whitlow Housing Saundersfoot,2023-06-15T21:10:00.000+00:00,busbar,,L3 Active Power,kW,12.12
605210,Whitlow Housing Saundersfoot,2023-06-15T21:10:00.000+00:00,busbar,,L2 Active Power,kW,12.51
605210,Whitlow Housing Saundersfoot,2023-06-15T21:10:00.000+00:00,busbar,,L1 Active Power,kW,22.19
605210,Whitlow Housing Saundersfoot,2023-06-15T21:10:00.000+00:00,busbar,,N Current (RMS),A,53.8
605210,Whitlow Housing Saundersfoot,2023-06-15T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
605210,Whitlow Housing Saundersfoot,2023-06-15T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.3
605210,Whitlow Housing Saundersfoot,2023-06-15T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.7
605210,Whitlow Housing Saundersfoot,2023-06-15T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.23
605210,Whitlow Housing Saundersfoot,2023-06-15T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
605210,Whitlow Housing Saundersfoot,2023-06-15T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
605210,Whitlow Housing Saundersfoot,2023-06-15T21:00:00.000+00:00,feeder,,L3 Active Power,kW,2.03
605210,Whitlow Housing Saundersfoot,2023-06-15T21:00:00.000+00:00,feeder,,L2 Active Power,kW,4.24
605210,Whitlow Housing Saundersfoot,2023-06-15T21:00:00.000+00:00,feeder,,L1 Active Power,kW,3.07
605210,Whitlow Housing Saundersfoot,2023-06-15T21:00:00.000+00:00,feeder,,N Current (RMS),A,11.7
605210,Whitlow Housing Saundersfoot,2023-06-15T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,8.9
605210,Whitlow Housing Saundersfoot,2023-06-15T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,18.5
605210,Whitlow Housing Saundersfoot,2023-06-15T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,13.8
605210,Whitlow Housing Saundersfoot,2023-06-15T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.98
605210,Whitlow Housing Saundersfoot,2023-06-15T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.61
605210,Whitlow Housing Saundersfoot,2023-06-15T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.43
605210,Whitlow Housing Saundersfoot,2023-06-15T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.94
605210,Whitlow Housing Saundersfoot,2023-06-15T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.03
605210,Whitlow Housing Saundersfoot,2023-06-15T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.43
605210,Whitlow Housing Saundersfoot,2023-06-15T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,21.6
605210,Whitlow Housing Saundersfoot,2023-06-15T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.0
605210,Whitlow Housing Saundersfoot,2023-06-15T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.2
605210,Whitlow Housing Saundersfoot,2023-06-15T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.1
605210,Whitlow Housing Saundersfoot,2023-06-15T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
605210,Whitlow Housing Saundersfoot,2023-06-15T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
605210,Whitlow Housing Saundersfoot,2023-06-15T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
605210,Whitlow Housing Saundersfoot,2023-06-15T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.5
605210,Whitlow Housing Saundersfoot,2023-06-15T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.68
605210,Whitlow Housing Saundersfoot,2023-06-15T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.91
605210,Whitlow Housing Saundersfoot,2023-06-15T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.7
605210,Whitlow Housing Saundersfoot,2023-06-15T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.2
605210,Whitlow Housing Saundersfoot,2023-06-15T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.8
605210,Whitlow Housing Saundersfoot,2023-06-15T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.9
605210,Whitlow Housing Saundersfoot,2023-06-15T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
605210,Whitlow Housing Saundersfoot,2023-06-15T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
605210,Whitlow Housing Saundersfoot,2023-06-15T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
605210,Whitlow Housing Saundersfoot,2023-06-15T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
605210,Whitlow Housing Saundersfoot,2023-06-15T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.39
605210,Whitlow Housing Saundersfoot,2023-06-15T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.23
605210,Whitlow Housing Saundersfoot,2023-06-15T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
605210,Whitlow Housing Saundersfoot,2023-06-15T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.4
605210,Whitlow Housing Saundersfoot,2023-06-15T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.7
605210,Whitlow Housing Saundersfoot,2023-06-15T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.2
605210,Whitlow Housing Saundersfoot,2023-06-15T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-15T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
605210,Whitlow Housing Saundersfoot,2023-06-15T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-15T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-15T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.35
605210,Whitlow Housing Saundersfoot,2023-06-15T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-15T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,2.0
605210,Whitlow Housing Saundersfoot,2023-06-15T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
605210,Whitlow Housing Saundersfoot,2023-06-15T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.0
605210,Whitlow Housing Saundersfoot,2023-06-15T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
605210,Whitlow Housing Saundersfoot,2023-06-15T21:00:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-15T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
605210,Whitlow Housing Saundersfoot,2023-06-15T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
605210,Whitlow Housing Saundersfoot,2023-06-15T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
605210,Whitlow Housing Saundersfoot,2023-06-15T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.01
605210,Whitlow Housing Saundersfoot,2023-06-15T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
605210,Whitlow Housing Saundersfoot,2023-06-15T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.66
605210,Whitlow Housing Saundersfoot,2023-06-15T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
605210,Whitlow Housing Saundersfoot,2023-06-15T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
605210,Whitlow Housing Saundersfoot,2023-06-15T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
605210,Whitlow Housing Saundersfoot,2023-06-15T21:00:00.000+00:00,busbar,,L3 Active Power,kW,13.48
605210,Whitlow Housing Saundersfoot,2023-06-15T21:00:00.000+00:00,busbar,,L2 Active Power,kW,13.69
605210,Whitlow Housing Saundersfoot,2023-06-15T21:00:00.000+00:00,busbar,,L1 Active Power,kW,18.61
605210,Whitlow Housing Saundersfoot,2023-06-15T21:00:00.000+00:00,busbar,,N Current (RMS),A,37.3
605210,Whitlow Housing Saundersfoot,2023-06-15T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.3
605210,Whitlow Housing Saundersfoot,2023-06-15T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
605210,Whitlow Housing Saundersfoot,2023-06-15T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.2
605210,Whitlow Housing Saundersfoot,2023-06-15T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.49
605210,Whitlow Housing Saundersfoot,2023-06-15T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
605210,Whitlow Housing Saundersfoot,2023-06-15T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
605210,Whitlow Housing Saundersfoot,2023-06-15T20:50:00.000+00:00,feeder,,L3 Active Power,kW,2.12
605210,Whitlow Housing Saundersfoot,2023-06-15T20:50:00.000+00:00,feeder,,L2 Active Power,kW,3.79
605210,Whitlow Housing Saundersfoot,2023-06-15T20:50:00.000+00:00,feeder,,L1 Active Power,kW,2.97
605210,Whitlow Housing Saundersfoot,2023-06-15T20:50:00.000+00:00,feeder,,N Current (RMS),A,9.5
605210,Whitlow Housing Saundersfoot,2023-06-15T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,9.4
605210,Whitlow Housing Saundersfoot,2023-06-15T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,16.4
605210,Whitlow Housing Saundersfoot,2023-06-15T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,13.3
605210,Whitlow Housing Saundersfoot,2023-06-15T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.95
605210,Whitlow Housing Saundersfoot,2023-06-15T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.44
605210,Whitlow Housing Saundersfoot,2023-06-15T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.13
605210,Whitlow Housing Saundersfoot,2023-06-15T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.17
605210,Whitlow Housing Saundersfoot,2023-06-15T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.1
605210,Whitlow Housing Saundersfoot,2023-06-15T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.07
605210,Whitlow Housing Saundersfoot,2023-06-15T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,15.9
605210,Whitlow Housing Saundersfoot,2023-06-15T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.5
605210,Whitlow Housing Saundersfoot,2023-06-15T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.4
605210,Whitlow Housing Saundersfoot,2023-06-15T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.6
605210,Whitlow Housing Saundersfoot,2023-06-15T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
605210,Whitlow Housing Saundersfoot,2023-06-15T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
605210,Whitlow Housing Saundersfoot,2023-06-15T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
605210,Whitlow Housing Saundersfoot,2023-06-15T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.8
605210,Whitlow Housing Saundersfoot,2023-06-15T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.92
605210,Whitlow Housing Saundersfoot,2023-06-15T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.07
605210,Whitlow Housing Saundersfoot,2023-06-15T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,26.3
605210,Whitlow Housing Saundersfoot,2023-06-15T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.7
605210,Whitlow Housing Saundersfoot,2023-06-15T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.3
605210,Whitlow Housing Saundersfoot,2023-06-15T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.2
605210,Whitlow Housing Saundersfoot,2023-06-15T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
605210,Whitlow Housing Saundersfoot,2023-06-15T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
605210,Whitlow Housing Saundersfoot,2023-06-15T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
605210,Whitlow Housing Saundersfoot,2023-06-15T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.58
605210,Whitlow Housing Saundersfoot,2023-06-15T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.62
605210,Whitlow Housing Saundersfoot,2023-06-15T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.11
605210,Whitlow Housing Saundersfoot,2023-06-15T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.4
605210,Whitlow Housing Saundersfoot,2023-06-15T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.6
605210,Whitlow Housing Saundersfoot,2023-06-15T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.5
605210,Whitlow Housing Saundersfoot,2023-06-15T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.1
605210,Whitlow Housing Saundersfoot,2023-06-15T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-15T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
605210,Whitlow Housing Saundersfoot,2023-06-15T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-15T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-15T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.36
605210,Whitlow Housing Saundersfoot,2023-06-15T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-15T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,1.9
605210,Whitlow Housing Saundersfoot,2023-06-15T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
605210,Whitlow Housing Saundersfoot,2023-06-15T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.0
605210,Whitlow Housing Saundersfoot,2023-06-15T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
605210,Whitlow Housing Saundersfoot,2023-06-15T20:50:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-15T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
605210,Whitlow Housing Saundersfoot,2023-06-15T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
605210,Whitlow Housing Saundersfoot,2023-06-15T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
605210,Whitlow Housing Saundersfoot,2023-06-15T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.07
605210,Whitlow Housing Saundersfoot,2023-06-15T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
605210,Whitlow Housing Saundersfoot,2023-06-15T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.7
605210,Whitlow Housing Saundersfoot,2023-06-15T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
605210,Whitlow Housing Saundersfoot,2023-06-15T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
605210,Whitlow Housing Saundersfoot,2023-06-15T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
605210,Whitlow Housing Saundersfoot,2023-06-15T20:50:00.000+00:00,busbar,,L3 Active Power,kW,18.67
605210,Whitlow Housing Saundersfoot,2023-06-15T20:50:00.000+00:00,busbar,,L2 Active Power,kW,13.8
605210,Whitlow Housing Saundersfoot,2023-06-15T20:50:00.000+00:00,busbar,,L1 Active Power,kW,16.22
605210,Whitlow Housing Saundersfoot,2023-06-15T20:50:00.000+00:00,busbar,,N Current (RMS),A,39.0
605210,Whitlow Housing Saundersfoot,2023-06-15T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.2
605210,Whitlow Housing Saundersfoot,2023-06-15T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
605210,Whitlow Housing Saundersfoot,2023-06-15T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
605210,Whitlow Housing Saundersfoot,2023-06-15T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.64
605210,Whitlow Housing Saundersfoot,2023-06-15T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
605210,Whitlow Housing Saundersfoot,2023-06-15T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
605210,Whitlow Housing Saundersfoot,2023-06-15T20:40:00.000+00:00,feeder,,L3 Active Power,kW,2.37
605210,Whitlow Housing Saundersfoot,2023-06-15T20:40:00.000+00:00,feeder,,L2 Active Power,kW,4.31
605210,Whitlow Housing Saundersfoot,2023-06-15T20:40:00.000+00:00,feeder,,L1 Active Power,kW,2.35
605210,Whitlow Housing Saundersfoot,2023-06-15T20:40:00.000+00:00,feeder,,N Current (RMS),A,10.9
605210,Whitlow Housing Saundersfoot,2023-06-15T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,10.5
605210,Whitlow Housing Saundersfoot,2023-06-15T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,19.3
605210,Whitlow Housing Saundersfoot,2023-06-15T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,11.4
605210,Whitlow Housing Saundersfoot,2023-06-15T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.05
605210,Whitlow Housing Saundersfoot,2023-06-15T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.57
605210,Whitlow Housing Saundersfoot,2023-06-15T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.12
605210,Whitlow Housing Saundersfoot,2023-06-15T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.12
605210,Whitlow Housing Saundersfoot,2023-06-15T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.13
605210,Whitlow Housing Saundersfoot,2023-06-15T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.96
605210,Whitlow Housing Saundersfoot,2023-06-15T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,14.6
605210,Whitlow Housing Saundersfoot,2023-06-15T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.4
605210,Whitlow Housing Saundersfoot,2023-06-15T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.6
605210,Whitlow Housing Saundersfoot,2023-06-15T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.3
605210,Whitlow Housing Saundersfoot,2023-06-15T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
605210,Whitlow Housing Saundersfoot,2023-06-15T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-15T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-15T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.62
605210,Whitlow Housing Saundersfoot,2023-06-15T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.42
605210,Whitlow Housing Saundersfoot,2023-06-15T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.86
605210,Whitlow Housing Saundersfoot,2023-06-15T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.0
605210,Whitlow Housing Saundersfoot,2023-06-15T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.1
605210,Whitlow Housing Saundersfoot,2023-06-15T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.6
605210,Whitlow Housing Saundersfoot,2023-06-15T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.0
605210,Whitlow Housing Saundersfoot,2023-06-15T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
605210,Whitlow Housing Saundersfoot,2023-06-15T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
605210,Whitlow Housing Saundersfoot,2023-06-15T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
605210,Whitlow Housing Saundersfoot,2023-06-15T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.49
605210,Whitlow Housing Saundersfoot,2023-06-15T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.24
605210,Whitlow Housing Saundersfoot,2023-06-15T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.11
605210,Whitlow Housing Saundersfoot,2023-06-15T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.0
605210,Whitlow Housing Saundersfoot,2023-06-15T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.8
605210,Whitlow Housing Saundersfoot,2023-06-15T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.4
605210,Whitlow Housing Saundersfoot,2023-06-15T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.2
605210,Whitlow Housing Saundersfoot,2023-06-15T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-15T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
605210,Whitlow Housing Saundersfoot,2023-06-15T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-15T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-15T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.28
605210,Whitlow Housing Saundersfoot,2023-06-15T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-15T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,1.8
605210,Whitlow Housing Saundersfoot,2023-06-15T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
605210,Whitlow Housing Saundersfoot,2023-06-15T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.8
605210,Whitlow Housing Saundersfoot,2023-06-15T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
605210,Whitlow Housing Saundersfoot,2023-06-15T20:40:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-15T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
605210,Whitlow Housing Saundersfoot,2023-06-15T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
605210,Whitlow Housing Saundersfoot,2023-06-15T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
605210,Whitlow Housing Saundersfoot,2023-06-15T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.04
605210,Whitlow Housing Saundersfoot,2023-06-15T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
605210,Whitlow Housing Saundersfoot,2023-06-15T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.84
605210,Whitlow Housing Saundersfoot,2023-06-15T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
605210,Whitlow Housing Saundersfoot,2023-06-15T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
605210,Whitlow Housing Saundersfoot,2023-06-15T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
605210,Whitlow Housing Saundersfoot,2023-06-15T20:40:00.000+00:00,busbar,,L3 Active Power,kW,12.61
605210,Whitlow Housing Saundersfoot,2023-06-15T20:40:00.000+00:00,busbar,,L2 Active Power,kW,13.38
605210,Whitlow Housing Saundersfoot,2023-06-15T20:40:00.000+00:00,busbar,,L1 Active Power,kW,14.27
605210,Whitlow Housing Saundersfoot,2023-06-15T20:40:00.000+00:00,busbar,,N Current (RMS),A,28.5
605210,Whitlow Housing Saundersfoot,2023-06-15T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
605210,Whitlow Housing Saundersfoot,2023-06-15T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
605210,Whitlow Housing Saundersfoot,2023-06-15T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.4
605210,Whitlow Housing Saundersfoot,2023-06-15T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.52
605210,Whitlow Housing Saundersfoot,2023-06-15T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
605210,Whitlow Housing Saundersfoot,2023-06-15T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
605210,Whitlow Housing Saundersfoot,2023-06-15T20:30:00.000+00:00,feeder,,L3 Active Power,kW,2.29
605210,Whitlow Housing Saundersfoot,2023-06-15T20:30:00.000+00:00,feeder,,L2 Active Power,kW,5.57
605210,Whitlow Housing Saundersfoot,2023-06-15T20:30:00.000+00:00,feeder,,L1 Active Power,kW,2.37
605210,Whitlow Housing Saundersfoot,2023-06-15T20:30:00.000+00:00,feeder,,N Current (RMS),A,14.1
605210,Whitlow Housing Saundersfoot,2023-06-15T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,10.1
605210,Whitlow Housing Saundersfoot,2023-06-15T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,24.2
605210,Whitlow Housing Saundersfoot,2023-06-15T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,11.4
605210,Whitlow Housing Saundersfoot,2023-06-15T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.17
605210,Whitlow Housing Saundersfoot,2023-06-15T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.55
605210,Whitlow Housing Saundersfoot,2023-06-15T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.33
605210,Whitlow Housing Saundersfoot,2023-06-15T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.09
605210,Whitlow Housing Saundersfoot,2023-06-15T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.11
605210,Whitlow Housing Saundersfoot,2023-06-15T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.85
605210,Whitlow Housing Saundersfoot,2023-06-15T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,14.2
605210,Whitlow Housing Saundersfoot,2023-06-15T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.3
605210,Whitlow Housing Saundersfoot,2023-06-15T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.5
605210,Whitlow Housing Saundersfoot,2023-06-15T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.6
605210,Whitlow Housing Saundersfoot,2023-06-15T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
605210,Whitlow Housing Saundersfoot,2023-06-15T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
605210,Whitlow Housing Saundersfoot,2023-06-15T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
605210,Whitlow Housing Saundersfoot,2023-06-15T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.58
605210,Whitlow Housing Saundersfoot,2023-06-15T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.43
605210,Whitlow Housing Saundersfoot,2023-06-15T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.56
605210,Whitlow Housing Saundersfoot,2023-06-15T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.6
605210,Whitlow Housing Saundersfoot,2023-06-15T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.1
605210,Whitlow Housing Saundersfoot,2023-06-15T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.7
605210,Whitlow Housing Saundersfoot,2023-06-15T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.0
605210,Whitlow Housing Saundersfoot,2023-06-15T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
605210,Whitlow Housing Saundersfoot,2023-06-15T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
605210,Whitlow Housing Saundersfoot,2023-06-15T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
605210,Whitlow Housing Saundersfoot,2023-06-15T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.93
605210,Whitlow Housing Saundersfoot,2023-06-15T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.04
605210,Whitlow Housing Saundersfoot,2023-06-15T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.91
605210,Whitlow Housing Saundersfoot,2023-06-15T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.6
605210,Whitlow Housing Saundersfoot,2023-06-15T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.1
605210,Whitlow Housing Saundersfoot,2023-06-15T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.9
605210,Whitlow Housing Saundersfoot,2023-06-15T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.6
605210,Whitlow Housing Saundersfoot,2023-06-15T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-15T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
605210,Whitlow Housing Saundersfoot,2023-06-15T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-15T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-15T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.46
605210,Whitlow Housing Saundersfoot,2023-06-15T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-15T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,2.5
605210,Whitlow Housing Saundersfoot,2023-06-15T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
605210,Whitlow Housing Saundersfoot,2023-06-15T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.5
605210,Whitlow Housing Saundersfoot,2023-06-15T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
605210,Whitlow Housing Saundersfoot,2023-06-15T20:30:00.000+00:00,transformer,,Temperature,C,2.1
605210,Whitlow Housing Saundersfoot,2023-06-15T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
605210,Whitlow Housing Saundersfoot,2023-06-15T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
605210,Whitlow Housing Saundersfoot,2023-06-15T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
605210,Whitlow Housing Saundersfoot,2023-06-15T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.67
605210,Whitlow Housing Saundersfoot,2023-06-15T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
605210,Whitlow Housing Saundersfoot,2023-06-15T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.35
605210,Whitlow Housing Saundersfoot,2023-06-15T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
605210,Whitlow Housing Saundersfoot,2023-06-15T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
605210,Whitlow Housing Saundersfoot,2023-06-15T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
605210,Whitlow Housing Saundersfoot,2023-06-15T20:30:00.000+00:00,busbar,,L3 Active Power,kW,11.89
605210,Whitlow Housing Saundersfoot,2023-06-15T20:30:00.000+00:00,busbar,,L2 Active Power,kW,14.61
605210,Whitlow Housing Saundersfoot,2023-06-15T20:30:00.000+00:00,busbar,,L1 Active Power,kW,13.7
605210,Whitlow Housing Saundersfoot,2023-06-15T20:30:00.000+00:00,busbar,,N Current (RMS),A,27.5
605210,Whitlow Housing Saundersfoot,2023-06-15T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
605210,Whitlow Housing Saundersfoot,2023-06-15T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
605210,Whitlow Housing Saundersfoot,2023-06-15T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
605210,Whitlow Housing Saundersfoot,2023-06-15T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.28
605210,Whitlow Housing Saundersfoot,2023-06-15T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
605210,Whitlow Housing Saundersfoot,2023-06-15T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
605210,Whitlow Housing Saundersfoot,2023-06-15T20:20:00.000+00:00,feeder,,L3 Active Power,kW,2.08
605210,Whitlow Housing Saundersfoot,2023-06-15T20:20:00.000+00:00,feeder,,L2 Active Power,kW,4.08
605210,Whitlow Housing Saundersfoot,2023-06-15T20:20:00.000+00:00,feeder,,L1 Active Power,kW,4.86
605210,Whitlow Housing Saundersfoot,2023-06-15T20:20:00.000+00:00,feeder,,N Current (RMS),A,15.4
605210,Whitlow Housing Saundersfoot,2023-06-15T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,9.2
605210,Whitlow Housing Saundersfoot,2023-06-15T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,18.2
605210,Whitlow Housing Saundersfoot,2023-06-15T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,21.3
605210,Whitlow Housing Saundersfoot,2023-06-15T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.44
605210,Whitlow Housing Saundersfoot,2023-06-15T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.59
605210,Whitlow Housing Saundersfoot,2023-06-15T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.36
605210,Whitlow Housing Saundersfoot,2023-06-15T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.75
605210,Whitlow Housing Saundersfoot,2023-06-15T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.37
605210,Whitlow Housing Saundersfoot,2023-06-15T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.99
605210,Whitlow Housing Saundersfoot,2023-06-15T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,24.5
605210,Whitlow Housing Saundersfoot,2023-06-15T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.2
605210,Whitlow Housing Saundersfoot,2023-06-15T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.0
605210,Whitlow Housing Saundersfoot,2023-06-15T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.8
605210,Whitlow Housing Saundersfoot,2023-06-15T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
605210,Whitlow Housing Saundersfoot,2023-06-15T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
605210,Whitlow Housing Saundersfoot,2023-06-15T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
