Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605210,Whitlow Housing Saundersfoot,2023-06-15T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.72
605210,Whitlow Housing Saundersfoot,2023-06-15T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.36
605210,Whitlow Housing Saundersfoot,2023-06-15T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.51
605210,Whitlow Housing Saundersfoot,2023-06-15T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.7
605210,Whitlow Housing Saundersfoot,2023-06-15T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.9
605210,Whitlow Housing Saundersfoot,2023-06-15T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.4
605210,Whitlow Housing Saundersfoot,2023-06-15T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.7
605210,Whitlow Housing Saundersfoot,2023-06-15T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
605210,Whitlow Housing Saundersfoot,2023-06-15T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
605210,Whitlow Housing Saundersfoot,2023-06-15T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
605210,Whitlow Housing Saundersfoot,2023-06-15T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.33
605210,Whitlow Housing Saundersfoot,2023-06-15T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.04
605210,Whitlow Housing Saundersfoot,2023-06-15T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.85
605210,Whitlow Housing Saundersfoot,2023-06-15T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.8
605210,Whitlow Housing Saundersfoot,2023-06-15T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.7
605210,Whitlow Housing Saundersfoot,2023-06-15T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.0
605210,Whitlow Housing Saundersfoot,2023-06-15T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.3
605210,Whitlow Housing Saundersfoot,2023-06-15T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-15T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
605210,Whitlow Housing Saundersfoot,2023-06-15T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-15T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-15T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.45
605210,Whitlow Housing Saundersfoot,2023-06-15T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-15T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,2.6
605210,Whitlow Housing Saundersfoot,2023-06-15T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
605210,Whitlow Housing Saundersfoot,2023-06-15T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.7
605210,Whitlow Housing Saundersfoot,2023-06-15T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
605210,Whitlow Housing Saundersfoot,2023-06-15T20:20:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-15T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
605210,Whitlow Housing Saundersfoot,2023-06-15T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.01
605210,Whitlow Housing Saundersfoot,2023-06-15T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
605210,Whitlow Housing Saundersfoot,2023-06-15T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.16
605210,Whitlow Housing Saundersfoot,2023-06-15T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
605210,Whitlow Housing Saundersfoot,2023-06-15T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.74
605210,Whitlow Housing Saundersfoot,2023-06-15T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
605210,Whitlow Housing Saundersfoot,2023-06-15T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
605210,Whitlow Housing Saundersfoot,2023-06-15T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
605210,Whitlow Housing Saundersfoot,2023-06-15T20:20:00.000+00:00,busbar,,L3 Active Power,kW,11.88
605210,Whitlow Housing Saundersfoot,2023-06-15T20:20:00.000+00:00,busbar,,L2 Active Power,kW,13.29
605210,Whitlow Housing Saundersfoot,2023-06-15T20:20:00.000+00:00,busbar,,L1 Active Power,kW,20.2
605210,Whitlow Housing Saundersfoot,2023-06-15T20:20:00.000+00:00,busbar,,N Current (RMS),A,43.9
605210,Whitlow Housing Saundersfoot,2023-06-15T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
605210,Whitlow Housing Saundersfoot,2023-06-15T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
605210,Whitlow Housing Saundersfoot,2023-06-15T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.0
605210,Whitlow Housing Saundersfoot,2023-06-15T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.22
605210,Whitlow Housing Saundersfoot,2023-06-15T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
605210,Whitlow Housing Saundersfoot,2023-06-15T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
605210,Whitlow Housing Saundersfoot,2023-06-15T20:10:00.000+00:00,feeder,,L3 Active Power,kW,1.93
605210,Whitlow Housing Saundersfoot,2023-06-15T20:10:00.000+00:00,feeder,,L2 Active Power,kW,5.54
605210,Whitlow Housing Saundersfoot,2023-06-15T20:10:00.000+00:00,feeder,,L1 Active Power,kW,3.73
605210,Whitlow Housing Saundersfoot,2023-06-15T20:10:00.000+00:00,feeder,,N Current (RMS),A,16.6
605210,Whitlow Housing Saundersfoot,2023-06-15T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,8.6
605210,Whitlow Housing Saundersfoot,2023-06-15T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,24.3
605210,Whitlow Housing Saundersfoot,2023-06-15T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,17.5
605210,Whitlow Housing Saundersfoot,2023-06-15T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.37
605210,Whitlow Housing Saundersfoot,2023-06-15T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.58
605210,Whitlow Housing Saundersfoot,2023-06-15T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.16
605210,Whitlow Housing Saundersfoot,2023-06-15T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.11
605210,Whitlow Housing Saundersfoot,2023-06-15T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.15
605210,Whitlow Housing Saundersfoot,2023-06-15T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.67
605210,Whitlow Housing Saundersfoot,2023-06-15T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,32.5
605210,Whitlow Housing Saundersfoot,2023-06-15T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.8
605210,Whitlow Housing Saundersfoot,2023-06-15T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.9
605210,Whitlow Housing Saundersfoot,2023-06-15T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,54.0
605210,Whitlow Housing Saundersfoot,2023-06-15T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
605210,Whitlow Housing Saundersfoot,2023-06-15T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
605210,Whitlow Housing Saundersfoot,2023-06-15T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-15T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.54
605210,Whitlow Housing Saundersfoot,2023-06-15T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.66
605210,Whitlow Housing Saundersfoot,2023-06-15T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.5
605210,Whitlow Housing Saundersfoot,2023-06-15T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.6
605210,Whitlow Housing Saundersfoot,2023-06-15T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.5
605210,Whitlow Housing Saundersfoot,2023-06-15T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.4
605210,Whitlow Housing Saundersfoot,2023-06-15T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.3
605210,Whitlow Housing Saundersfoot,2023-06-15T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
605210,Whitlow Housing Saundersfoot,2023-06-15T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
605210,Whitlow Housing Saundersfoot,2023-06-15T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
605210,Whitlow Housing Saundersfoot,2023-06-15T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.36
605210,Whitlow Housing Saundersfoot,2023-06-15T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.07
605210,Whitlow Housing Saundersfoot,2023-06-15T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.96
605210,Whitlow Housing Saundersfoot,2023-06-15T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.8
605210,Whitlow Housing Saundersfoot,2023-06-15T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.8
605210,Whitlow Housing Saundersfoot,2023-06-15T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.9
605210,Whitlow Housing Saundersfoot,2023-06-15T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.8
605210,Whitlow Housing Saundersfoot,2023-06-15T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-15T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
605210,Whitlow Housing Saundersfoot,2023-06-15T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-15T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-15T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.98
605210,Whitlow Housing Saundersfoot,2023-06-15T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-15T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.1
605210,Whitlow Housing Saundersfoot,2023-06-15T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
605210,Whitlow Housing Saundersfoot,2023-06-15T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
605210,Whitlow Housing Saundersfoot,2023-06-15T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
605210,Whitlow Housing Saundersfoot,2023-06-15T20:10:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-15T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
605210,Whitlow Housing Saundersfoot,2023-06-15T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.83
605210,Whitlow Housing Saundersfoot,2023-06-15T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
605210,Whitlow Housing Saundersfoot,2023-06-15T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.95
605210,Whitlow Housing Saundersfoot,2023-06-15T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
605210,Whitlow Housing Saundersfoot,2023-06-15T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.53
605210,Whitlow Housing Saundersfoot,2023-06-15T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
605210,Whitlow Housing Saundersfoot,2023-06-15T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
605210,Whitlow Housing Saundersfoot,2023-06-15T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
605210,Whitlow Housing Saundersfoot,2023-06-15T20:10:00.000+00:00,busbar,,L3 Active Power,kW,11.94
605210,Whitlow Housing Saundersfoot,2023-06-15T20:10:00.000+00:00,busbar,,L2 Active Power,kW,15.41
605210,Whitlow Housing Saundersfoot,2023-06-15T20:10:00.000+00:00,busbar,,L1 Active Power,kW,19.86
605210,Whitlow Housing Saundersfoot,2023-06-15T20:10:00.000+00:00,busbar,,N Current (RMS),A,42.5
605210,Whitlow Housing Saundersfoot,2023-06-15T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
605210,Whitlow Housing Saundersfoot,2023-06-15T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.7
605210,Whitlow Housing Saundersfoot,2023-06-15T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.8
605210,Whitlow Housing Saundersfoot,2023-06-15T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.57
605210,Whitlow Housing Saundersfoot,2023-06-15T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
605210,Whitlow Housing Saundersfoot,2023-06-15T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
605210,Whitlow Housing Saundersfoot,2023-06-15T20:00:00.000+00:00,feeder,,L3 Active Power,kW,2.11
605210,Whitlow Housing Saundersfoot,2023-06-15T20:00:00.000+00:00,feeder,,L2 Active Power,kW,4.57
605210,Whitlow Housing Saundersfoot,2023-06-15T20:00:00.000+00:00,feeder,,L1 Active Power,kW,2.66
605210,Whitlow Housing Saundersfoot,2023-06-15T20:00:00.000+00:00,feeder,,N Current (RMS),A,11.7
605210,Whitlow Housing Saundersfoot,2023-06-15T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,9.5
605210,Whitlow Housing Saundersfoot,2023-06-15T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,19.8
605210,Whitlow Housing Saundersfoot,2023-06-15T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,12.5
605210,Whitlow Housing Saundersfoot,2023-06-15T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.82
605210,Whitlow Housing Saundersfoot,2023-06-15T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.52
605210,Whitlow Housing Saundersfoot,2023-06-15T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.13
605210,Whitlow Housing Saundersfoot,2023-06-15T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.02
605210,Whitlow Housing Saundersfoot,2023-06-15T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.08
605210,Whitlow Housing Saundersfoot,2023-06-15T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.74
605210,Whitlow Housing Saundersfoot,2023-06-15T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,28.9
605210,Whitlow Housing Saundersfoot,2023-06-15T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,46.8
605210,Whitlow Housing Saundersfoot,2023-06-15T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.4
605210,Whitlow Housing Saundersfoot,2023-06-15T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.3
605210,Whitlow Housing Saundersfoot,2023-06-15T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
605210,Whitlow Housing Saundersfoot,2023-06-15T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
605210,Whitlow Housing Saundersfoot,2023-06-15T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
605210,Whitlow Housing Saundersfoot,2023-06-15T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.72
605210,Whitlow Housing Saundersfoot,2023-06-15T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.24
605210,Whitlow Housing Saundersfoot,2023-06-15T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.56
605210,Whitlow Housing Saundersfoot,2023-06-15T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.9
605210,Whitlow Housing Saundersfoot,2023-06-15T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.6
605210,Whitlow Housing Saundersfoot,2023-06-15T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.1
605210,Whitlow Housing Saundersfoot,2023-06-15T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.7
605210,Whitlow Housing Saundersfoot,2023-06-15T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
605210,Whitlow Housing Saundersfoot,2023-06-15T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
605210,Whitlow Housing Saundersfoot,2023-06-15T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
605210,Whitlow Housing Saundersfoot,2023-06-15T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.11
605210,Whitlow Housing Saundersfoot,2023-06-15T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.1
605210,Whitlow Housing Saundersfoot,2023-06-15T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.76
605210,Whitlow Housing Saundersfoot,2023-06-15T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.5
605210,Whitlow Housing Saundersfoot,2023-06-15T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.1
605210,Whitlow Housing Saundersfoot,2023-06-15T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.5
605210,Whitlow Housing Saundersfoot,2023-06-15T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.8
605210,Whitlow Housing Saundersfoot,2023-06-15T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-15T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
605210,Whitlow Housing Saundersfoot,2023-06-15T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-15T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-15T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.28
605210,Whitlow Housing Saundersfoot,2023-06-15T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-15T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.1
605210,Whitlow Housing Saundersfoot,2023-06-15T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
605210,Whitlow Housing Saundersfoot,2023-06-15T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.4
605210,Whitlow Housing Saundersfoot,2023-06-15T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
605210,Whitlow Housing Saundersfoot,2023-06-15T20:00:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-15T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
605210,Whitlow Housing Saundersfoot,2023-06-15T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.17
605210,Whitlow Housing Saundersfoot,2023-06-15T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
605210,Whitlow Housing Saundersfoot,2023-06-15T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.57
605210,Whitlow Housing Saundersfoot,2023-06-15T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
605210,Whitlow Housing Saundersfoot,2023-06-15T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.16
605210,Whitlow Housing Saundersfoot,2023-06-15T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
605210,Whitlow Housing Saundersfoot,2023-06-15T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
605210,Whitlow Housing Saundersfoot,2023-06-15T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
605210,Whitlow Housing Saundersfoot,2023-06-15T20:00:00.000+00:00,busbar,,L3 Active Power,kW,16.96
605210,Whitlow Housing Saundersfoot,2023-06-15T20:00:00.000+00:00,busbar,,L2 Active Power,kW,14.28
605210,Whitlow Housing Saundersfoot,2023-06-15T20:00:00.000+00:00,busbar,,L1 Active Power,kW,16.72
605210,Whitlow Housing Saundersfoot,2023-06-15T20:00:00.000+00:00,busbar,,N Current (RMS),A,34.9
605210,Whitlow Housing Saundersfoot,2023-06-15T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
605210,Whitlow Housing Saundersfoot,2023-06-15T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
605210,Whitlow Housing Saundersfoot,2023-06-15T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
605210,Whitlow Housing Saundersfoot,2023-06-15T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.51
605210,Whitlow Housing Saundersfoot,2023-06-15T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-15T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
605210,Whitlow Housing Saundersfoot,2023-06-15T19:50:00.000+00:00,feeder,,L3 Active Power,kW,1.94
605210,Whitlow Housing Saundersfoot,2023-06-15T19:50:00.000+00:00,feeder,,L2 Active Power,kW,4.56
605210,Whitlow Housing Saundersfoot,2023-06-15T19:50:00.000+00:00,feeder,,L1 Active Power,kW,4.08
605210,Whitlow Housing Saundersfoot,2023-06-15T19:50:00.000+00:00,feeder,,N Current (RMS),A,13.5
605210,Whitlow Housing Saundersfoot,2023-06-15T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,8.8
605210,Whitlow Housing Saundersfoot,2023-06-15T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,19.7
605210,Whitlow Housing Saundersfoot,2023-06-15T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,17.9
605210,Whitlow Housing Saundersfoot,2023-06-15T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.15
605210,Whitlow Housing Saundersfoot,2023-06-15T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.27
605210,Whitlow Housing Saundersfoot,2023-06-15T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.08
605210,Whitlow Housing Saundersfoot,2023-06-15T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.7
605210,Whitlow Housing Saundersfoot,2023-06-15T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.31
605210,Whitlow Housing Saundersfoot,2023-06-15T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.96
605210,Whitlow Housing Saundersfoot,2023-06-15T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,22.1
605210,Whitlow Housing Saundersfoot,2023-06-15T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,41.0
605210,Whitlow Housing Saundersfoot,2023-06-15T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.2
605210,Whitlow Housing Saundersfoot,2023-06-15T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.8
605210,Whitlow Housing Saundersfoot,2023-06-15T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
605210,Whitlow Housing Saundersfoot,2023-06-15T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.11
605210,Whitlow Housing Saundersfoot,2023-06-15T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
605210,Whitlow Housing Saundersfoot,2023-06-15T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.72
605210,Whitlow Housing Saundersfoot,2023-06-15T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.72
605210,Whitlow Housing Saundersfoot,2023-06-15T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.18
605210,Whitlow Housing Saundersfoot,2023-06-15T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.5
605210,Whitlow Housing Saundersfoot,2023-06-15T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.7
605210,Whitlow Housing Saundersfoot,2023-06-15T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.4
605210,Whitlow Housing Saundersfoot,2023-06-15T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.8
605210,Whitlow Housing Saundersfoot,2023-06-15T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.11
605210,Whitlow Housing Saundersfoot,2023-06-15T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
605210,Whitlow Housing Saundersfoot,2023-06-15T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
605210,Whitlow Housing Saundersfoot,2023-06-15T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.46
605210,Whitlow Housing Saundersfoot,2023-06-15T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.3
605210,Whitlow Housing Saundersfoot,2023-06-15T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.27
605210,Whitlow Housing Saundersfoot,2023-06-15T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.7
605210,Whitlow Housing Saundersfoot,2023-06-15T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.2
605210,Whitlow Housing Saundersfoot,2023-06-15T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.6
605210,Whitlow Housing Saundersfoot,2023-06-15T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.3
605210,Whitlow Housing Saundersfoot,2023-06-15T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-15T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
605210,Whitlow Housing Saundersfoot,2023-06-15T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-15T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-15T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.36
605210,Whitlow Housing Saundersfoot,2023-06-15T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-15T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,2.4
605210,Whitlow Housing Saundersfoot,2023-06-15T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
605210,Whitlow Housing Saundersfoot,2023-06-15T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.5
605210,Whitlow Housing Saundersfoot,2023-06-15T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
605210,Whitlow Housing Saundersfoot,2023-06-15T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
605210,Whitlow Housing Saundersfoot,2023-06-15T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
605210,Whitlow Housing Saundersfoot,2023-06-15T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
605210,Whitlow Housing Saundersfoot,2023-06-15T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
605210,Whitlow Housing Saundersfoot,2023-06-15T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
605210,Whitlow Housing Saundersfoot,2023-06-15T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.22
605210,Whitlow Housing Saundersfoot,2023-06-15T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
605210,Whitlow Housing Saundersfoot,2023-06-15T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
605210,Whitlow Housing Saundersfoot,2023-06-15T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
605210,Whitlow Housing Saundersfoot,2023-06-15T19:50:00.000+00:00,busbar,,L3 Active Power,kW,14.83
605210,Whitlow Housing Saundersfoot,2023-06-15T19:50:00.000+00:00,busbar,,L2 Active Power,kW,15.26
605210,Whitlow Housing Saundersfoot,2023-06-15T19:50:00.000+00:00,busbar,,L1 Active Power,kW,20.48
605210,Whitlow Housing Saundersfoot,2023-06-15T19:50:00.000+00:00,busbar,,N Current (RMS),A,36.2
605210,Whitlow Housing Saundersfoot,2023-06-15T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.9
605210,Whitlow Housing Saundersfoot,2023-06-15T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.1
605210,Whitlow Housing Saundersfoot,2023-06-15T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.9
605210,Whitlow Housing Saundersfoot,2023-06-15T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.66
605210,Whitlow Housing Saundersfoot,2023-06-15T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.23
605210,Whitlow Housing Saundersfoot,2023-06-15T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
605210,Whitlow Housing Saundersfoot,2023-06-15T19:40:00.000+00:00,feeder,,L3 Active Power,kW,2.45
605210,Whitlow Housing Saundersfoot,2023-06-15T19:40:00.000+00:00,feeder,,L2 Active Power,kW,4.0
605210,Whitlow Housing Saundersfoot,2023-06-15T19:40:00.000+00:00,feeder,,L1 Active Power,kW,2.72
605210,Whitlow Housing Saundersfoot,2023-06-15T19:40:00.000+00:00,feeder,,N Current (RMS),A,10.3
605210,Whitlow Housing Saundersfoot,2023-06-15T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,11.0
605210,Whitlow Housing Saundersfoot,2023-06-15T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,17.4
605210,Whitlow Housing Saundersfoot,2023-06-15T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,13.3
605210,Whitlow Housing Saundersfoot,2023-06-15T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.03
605210,Whitlow Housing Saundersfoot,2023-06-15T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.29
605210,Whitlow Housing Saundersfoot,2023-06-15T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.24
605210,Whitlow Housing Saundersfoot,2023-06-15T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.52
605210,Whitlow Housing Saundersfoot,2023-06-15T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.28
605210,Whitlow Housing Saundersfoot,2023-06-15T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.88
605210,Whitlow Housing Saundersfoot,2023-06-15T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,22.9
605210,Whitlow Housing Saundersfoot,2023-06-15T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,40.2
605210,Whitlow Housing Saundersfoot,2023-06-15T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.0
605210,Whitlow Housing Saundersfoot,2023-06-15T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.6
605210,Whitlow Housing Saundersfoot,2023-06-15T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
605210,Whitlow Housing Saundersfoot,2023-06-15T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-15T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
605210,Whitlow Housing Saundersfoot,2023-06-15T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.07
605210,Whitlow Housing Saundersfoot,2023-06-15T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.3
605210,Whitlow Housing Saundersfoot,2023-06-15T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.74
605210,Whitlow Housing Saundersfoot,2023-06-15T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.1
605210,Whitlow Housing Saundersfoot,2023-06-15T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.9
605210,Whitlow Housing Saundersfoot,2023-06-15T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.2
605210,Whitlow Housing Saundersfoot,2023-06-15T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.9
605210,Whitlow Housing Saundersfoot,2023-06-15T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
605210,Whitlow Housing Saundersfoot,2023-06-15T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
605210,Whitlow Housing Saundersfoot,2023-06-15T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.19
605210,Whitlow Housing Saundersfoot,2023-06-15T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.5
605210,Whitlow Housing Saundersfoot,2023-06-15T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.12
605210,Whitlow Housing Saundersfoot,2023-06-15T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.85
605210,Whitlow Housing Saundersfoot,2023-06-15T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.4
605210,Whitlow Housing Saundersfoot,2023-06-15T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.4
605210,Whitlow Housing Saundersfoot,2023-06-15T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.1
605210,Whitlow Housing Saundersfoot,2023-06-15T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.2
605210,Whitlow Housing Saundersfoot,2023-06-15T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-15T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
605210,Whitlow Housing Saundersfoot,2023-06-15T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-15T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-15T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.87
605210,Whitlow Housing Saundersfoot,2023-06-15T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-15T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,4.5
605210,Whitlow Housing Saundersfoot,2023-06-15T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
605210,Whitlow Housing Saundersfoot,2023-06-15T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.7
605210,Whitlow Housing Saundersfoot,2023-06-15T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
605210,Whitlow Housing Saundersfoot,2023-06-15T19:40:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-15T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
605210,Whitlow Housing Saundersfoot,2023-06-15T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
605210,Whitlow Housing Saundersfoot,2023-06-15T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
605210,Whitlow Housing Saundersfoot,2023-06-15T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.41
605210,Whitlow Housing Saundersfoot,2023-06-15T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
605210,Whitlow Housing Saundersfoot,2023-06-15T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.11
605210,Whitlow Housing Saundersfoot,2023-06-15T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
605210,Whitlow Housing Saundersfoot,2023-06-15T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
605210,Whitlow Housing Saundersfoot,2023-06-15T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
605210,Whitlow Housing Saundersfoot,2023-06-15T19:40:00.000+00:00,busbar,,L3 Active Power,kW,16.54
605210,Whitlow Housing Saundersfoot,2023-06-15T19:40:00.000+00:00,busbar,,L2 Active Power,kW,13.58
605210,Whitlow Housing Saundersfoot,2023-06-15T19:40:00.000+00:00,busbar,,L1 Active Power,kW,16.19
605210,Whitlow Housing Saundersfoot,2023-06-15T19:40:00.000+00:00,busbar,,N Current (RMS),A,33.3
605210,Whitlow Housing Saundersfoot,2023-06-15T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
605210,Whitlow Housing Saundersfoot,2023-06-15T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
605210,Whitlow Housing Saundersfoot,2023-06-15T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
605210,Whitlow Housing Saundersfoot,2023-06-15T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.76
605210,Whitlow Housing Saundersfoot,2023-06-15T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-15T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
605210,Whitlow Housing Saundersfoot,2023-06-15T19:30:00.000+00:00,feeder,,L3 Active Power,kW,2.68
605210,Whitlow Housing Saundersfoot,2023-06-15T19:30:00.000+00:00,feeder,,L2 Active Power,kW,3.74
605210,Whitlow Housing Saundersfoot,2023-06-15T19:30:00.000+00:00,feeder,,L1 Active Power,kW,2.61
605210,Whitlow Housing Saundersfoot,2023-06-15T19:30:00.000+00:00,feeder,,N Current (RMS),A,10.4
605210,Whitlow Housing Saundersfoot,2023-06-15T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,12.7
605210,Whitlow Housing Saundersfoot,2023-06-15T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,16.6
605210,Whitlow Housing Saundersfoot,2023-06-15T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,11.9
605210,Whitlow Housing Saundersfoot,2023-06-15T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.05
605210,Whitlow Housing Saundersfoot,2023-06-15T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.4
605210,Whitlow Housing Saundersfoot,2023-06-15T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.25
605210,Whitlow Housing Saundersfoot,2023-06-15T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.86
605210,Whitlow Housing Saundersfoot,2023-06-15T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.22
605210,Whitlow Housing Saundersfoot,2023-06-15T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.59
605210,Whitlow Housing Saundersfoot,2023-06-15T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,19.0
605210,Whitlow Housing Saundersfoot,2023-06-15T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.9
605210,Whitlow Housing Saundersfoot,2023-06-15T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.9
605210,Whitlow Housing Saundersfoot,2023-06-15T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.1
605210,Whitlow Housing Saundersfoot,2023-06-15T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
605210,Whitlow Housing Saundersfoot,2023-06-15T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
605210,Whitlow Housing Saundersfoot,2023-06-15T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
605210,Whitlow Housing Saundersfoot,2023-06-15T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.26
605210,Whitlow Housing Saundersfoot,2023-06-15T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.21
605210,Whitlow Housing Saundersfoot,2023-06-15T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.99
605210,Whitlow Housing Saundersfoot,2023-06-15T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.0
605210,Whitlow Housing Saundersfoot,2023-06-15T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.1
605210,Whitlow Housing Saundersfoot,2023-06-15T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.8
605210,Whitlow Housing Saundersfoot,2023-06-15T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.4
605210,Whitlow Housing Saundersfoot,2023-06-15T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.19
605210,Whitlow Housing Saundersfoot,2023-06-15T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
605210,Whitlow Housing Saundersfoot,2023-06-15T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.19
605210,Whitlow Housing Saundersfoot,2023-06-15T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.8
605210,Whitlow Housing Saundersfoot,2023-06-15T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.24
605210,Whitlow Housing Saundersfoot,2023-06-15T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.27
605210,Whitlow Housing Saundersfoot,2023-06-15T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.6
605210,Whitlow Housing Saundersfoot,2023-06-15T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.7
605210,Whitlow Housing Saundersfoot,2023-06-15T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.5
605210,Whitlow Housing Saundersfoot,2023-06-15T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.1
605210,Whitlow Housing Saundersfoot,2023-06-15T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-15T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
605210,Whitlow Housing Saundersfoot,2023-06-15T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-15T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-15T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.67
605210,Whitlow Housing Saundersfoot,2023-06-15T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-15T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,3.9
605210,Whitlow Housing Saundersfoot,2023-06-15T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.8
605210,Whitlow Housing Saundersfoot,2023-06-15T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.0
605210,Whitlow Housing Saundersfoot,2023-06-15T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
605210,Whitlow Housing Saundersfoot,2023-06-15T19:30:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-15T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
605210,Whitlow Housing Saundersfoot,2023-06-15T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.71
605210,Whitlow Housing Saundersfoot,2023-06-15T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
605210,Whitlow Housing Saundersfoot,2023-06-15T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.32
605210,Whitlow Housing Saundersfoot,2023-06-15T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
605210,Whitlow Housing Saundersfoot,2023-06-15T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.78
605210,Whitlow Housing Saundersfoot,2023-06-15T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
605210,Whitlow Housing Saundersfoot,2023-06-15T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
605210,Whitlow Housing Saundersfoot,2023-06-15T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
605210,Whitlow Housing Saundersfoot,2023-06-15T19:30:00.000+00:00,busbar,,L3 Active Power,kW,13.61
605210,Whitlow Housing Saundersfoot,2023-06-15T19:30:00.000+00:00,busbar,,L2 Active Power,kW,13.07
605210,Whitlow Housing Saundersfoot,2023-06-15T19:30:00.000+00:00,busbar,,L1 Active Power,kW,14.46
605210,Whitlow Housing Saundersfoot,2023-06-15T19:30:00.000+00:00,busbar,,N Current (RMS),A,31.0
605210,Whitlow Housing Saundersfoot,2023-06-15T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.3
605210,Whitlow Housing Saundersfoot,2023-06-15T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
605210,Whitlow Housing Saundersfoot,2023-06-15T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.1
605210,Whitlow Housing Saundersfoot,2023-06-15T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.59
605210,Whitlow Housing Saundersfoot,2023-06-15T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.24
605210,Whitlow Housing Saundersfoot,2023-06-15T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
605210,Whitlow Housing Saundersfoot,2023-06-15T19:20:00.000+00:00,feeder,,L3 Active Power,kW,2.78
605210,Whitlow Housing Saundersfoot,2023-06-15T19:20:00.000+00:00,feeder,,L2 Active Power,kW,4.62
605210,Whitlow Housing Saundersfoot,2023-06-15T19:20:00.000+00:00,feeder,,L1 Active Power,kW,2.21
605210,Whitlow Housing Saundersfoot,2023-06-15T19:20:00.000+00:00,feeder,,N Current (RMS),A,12.3
605210,Whitlow Housing Saundersfoot,2023-06-15T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,12.9
605210,Whitlow Housing Saundersfoot,2023-06-15T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,20.3
605210,Whitlow Housing Saundersfoot,2023-06-15T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,10.5
605210,Whitlow Housing Saundersfoot,2023-06-15T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.25
605210,Whitlow Housing Saundersfoot,2023-06-15T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.57
605210,Whitlow Housing Saundersfoot,2023-06-15T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.32
605210,Whitlow Housing Saundersfoot,2023-06-15T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.46
605210,Whitlow Housing Saundersfoot,2023-06-15T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.53
605210,Whitlow Housing Saundersfoot,2023-06-15T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.52
605210,Whitlow Housing Saundersfoot,2023-06-15T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,14.6
605210,Whitlow Housing Saundersfoot,2023-06-15T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.8
605210,Whitlow Housing Saundersfoot,2023-06-15T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.7
605210,Whitlow Housing Saundersfoot,2023-06-15T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.8
605210,Whitlow Housing Saundersfoot,2023-06-15T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
605210,Whitlow Housing Saundersfoot,2023-06-15T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
605210,Whitlow Housing Saundersfoot,2023-06-15T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
605210,Whitlow Housing Saundersfoot,2023-06-15T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.02
605210,Whitlow Housing Saundersfoot,2023-06-15T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.97
605210,Whitlow Housing Saundersfoot,2023-06-15T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.07
605210,Whitlow Housing Saundersfoot,2023-06-15T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.2
605210,Whitlow Housing Saundersfoot,2023-06-15T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.5
605210,Whitlow Housing Saundersfoot,2023-06-15T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.1
605210,Whitlow Housing Saundersfoot,2023-06-15T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.5
605210,Whitlow Housing Saundersfoot,2023-06-15T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
605210,Whitlow Housing Saundersfoot,2023-06-15T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
605210,Whitlow Housing Saundersfoot,2023-06-15T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.27
605210,Whitlow Housing Saundersfoot,2023-06-15T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.18
605210,Whitlow Housing Saundersfoot,2023-06-15T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.03
605210,Whitlow Housing Saundersfoot,2023-06-15T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.23
605210,Whitlow Housing Saundersfoot,2023-06-15T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.6
605210,Whitlow Housing Saundersfoot,2023-06-15T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.3
605210,Whitlow Housing Saundersfoot,2023-06-15T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.8
605210,Whitlow Housing Saundersfoot,2023-06-15T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.0
605210,Whitlow Housing Saundersfoot,2023-06-15T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-15T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
605210,Whitlow Housing Saundersfoot,2023-06-15T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-15T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-15T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.38
605210,Whitlow Housing Saundersfoot,2023-06-15T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-15T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,2.2
605210,Whitlow Housing Saundersfoot,2023-06-15T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
605210,Whitlow Housing Saundersfoot,2023-06-15T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.2
605210,Whitlow Housing Saundersfoot,2023-06-15T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
605210,Whitlow Housing Saundersfoot,2023-06-15T19:20:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-15T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
605210,Whitlow Housing Saundersfoot,2023-06-15T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.58
605210,Whitlow Housing Saundersfoot,2023-06-15T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
605210,Whitlow Housing Saundersfoot,2023-06-15T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.34
605210,Whitlow Housing Saundersfoot,2023-06-15T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
605210,Whitlow Housing Saundersfoot,2023-06-15T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.7
605210,Whitlow Housing Saundersfoot,2023-06-15T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
605210,Whitlow Housing Saundersfoot,2023-06-15T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
605210,Whitlow Housing Saundersfoot,2023-06-15T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
605210,Whitlow Housing Saundersfoot,2023-06-15T19:20:00.000+00:00,busbar,,L3 Active Power,kW,15.44
605210,Whitlow Housing Saundersfoot,2023-06-15T19:20:00.000+00:00,busbar,,L2 Active Power,kW,13.53
605210,Whitlow Housing Saundersfoot,2023-06-15T19:20:00.000+00:00,busbar,,L1 Active Power,kW,15.03
605210,Whitlow Housing Saundersfoot,2023-06-15T19:20:00.000+00:00,busbar,,N Current (RMS),A,34.6
605210,Whitlow Housing Saundersfoot,2023-06-15T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.3
605210,Whitlow Housing Saundersfoot,2023-06-15T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
605210,Whitlow Housing Saundersfoot,2023-06-15T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.4
605210,Whitlow Housing Saundersfoot,2023-06-15T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.31
605210,Whitlow Housing Saundersfoot,2023-06-15T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.21
605210,Whitlow Housing Saundersfoot,2023-06-15T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
605210,Whitlow Housing Saundersfoot,2023-06-15T19:10:00.000+00:00,feeder,,L3 Active Power,kW,2.16
605210,Whitlow Housing Saundersfoot,2023-06-15T19:10:00.000+00:00,feeder,,L2 Active Power,kW,4.86
605210,Whitlow Housing Saundersfoot,2023-06-15T19:10:00.000+00:00,feeder,,L1 Active Power,kW,2.22
605210,Whitlow Housing Saundersfoot,2023-06-15T19:10:00.000+00:00,feeder,,N Current (RMS),A,15.1
605210,Whitlow Housing Saundersfoot,2023-06-15T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,9.6
605210,Whitlow Housing Saundersfoot,2023-06-15T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,22.1
605210,Whitlow Housing Saundersfoot,2023-06-15T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,10.3
605210,Whitlow Housing Saundersfoot,2023-06-15T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.12
605210,Whitlow Housing Saundersfoot,2023-06-15T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
605210,Whitlow Housing Saundersfoot,2023-06-15T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.15
605210,Whitlow Housing Saundersfoot,2023-06-15T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.48
605210,Whitlow Housing Saundersfoot,2023-06-15T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.93
605210,Whitlow Housing Saundersfoot,2023-06-15T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.3
605210,Whitlow Housing Saundersfoot,2023-06-15T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.4
605210,Whitlow Housing Saundersfoot,2023-06-15T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.8
605210,Whitlow Housing Saundersfoot,2023-06-15T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.2
605210,Whitlow Housing Saundersfoot,2023-06-15T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.4
605210,Whitlow Housing Saundersfoot,2023-06-15T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
605210,Whitlow Housing Saundersfoot,2023-06-15T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
605210,Whitlow Housing Saundersfoot,2023-06-15T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.13
