Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605210,Whitlow Housing Saundersfoot,2023-06-15T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.13
605210,Whitlow Housing Saundersfoot,2023-06-15T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.52
605210,Whitlow Housing Saundersfoot,2023-06-15T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.33
605210,Whitlow Housing Saundersfoot,2023-06-15T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.2
605210,Whitlow Housing Saundersfoot,2023-06-15T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.6
605210,Whitlow Housing Saundersfoot,2023-06-15T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.8
605210,Whitlow Housing Saundersfoot,2023-06-15T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.5
605210,Whitlow Housing Saundersfoot,2023-06-15T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.16
605210,Whitlow Housing Saundersfoot,2023-06-15T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
605210,Whitlow Housing Saundersfoot,2023-06-15T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.25
605210,Whitlow Housing Saundersfoot,2023-06-15T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.36
605210,Whitlow Housing Saundersfoot,2023-06-15T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.74
605210,Whitlow Housing Saundersfoot,2023-06-15T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.27
605210,Whitlow Housing Saundersfoot,2023-06-15T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
605210,Whitlow Housing Saundersfoot,2023-06-15T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.0
605210,Whitlow Housing Saundersfoot,2023-06-15T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.2
605210,Whitlow Housing Saundersfoot,2023-06-15T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.0
605210,Whitlow Housing Saundersfoot,2023-06-15T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-15T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
605210,Whitlow Housing Saundersfoot,2023-06-15T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
605210,Whitlow Housing Saundersfoot,2023-06-15T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-15T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.76
605210,Whitlow Housing Saundersfoot,2023-06-15T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-15T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,3.9
605210,Whitlow Housing Saundersfoot,2023-06-15T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
605210,Whitlow Housing Saundersfoot,2023-06-15T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.0
605210,Whitlow Housing Saundersfoot,2023-06-15T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
605210,Whitlow Housing Saundersfoot,2023-06-15T19:10:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-15T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
605210,Whitlow Housing Saundersfoot,2023-06-15T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.38
605210,Whitlow Housing Saundersfoot,2023-06-15T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
605210,Whitlow Housing Saundersfoot,2023-06-15T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.94
605210,Whitlow Housing Saundersfoot,2023-06-15T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
605210,Whitlow Housing Saundersfoot,2023-06-15T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.37
605210,Whitlow Housing Saundersfoot,2023-06-15T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
605210,Whitlow Housing Saundersfoot,2023-06-15T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
605210,Whitlow Housing Saundersfoot,2023-06-15T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
605210,Whitlow Housing Saundersfoot,2023-06-15T19:10:00.000+00:00,busbar,,L3 Active Power,kW,11.14
605210,Whitlow Housing Saundersfoot,2023-06-15T19:10:00.000+00:00,busbar,,L2 Active Power,kW,16.81
605210,Whitlow Housing Saundersfoot,2023-06-15T19:10:00.000+00:00,busbar,,L1 Active Power,kW,14.11
605210,Whitlow Housing Saundersfoot,2023-06-15T19:10:00.000+00:00,busbar,,N Current (RMS),A,36.2
605210,Whitlow Housing Saundersfoot,2023-06-15T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
605210,Whitlow Housing Saundersfoot,2023-06-15T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
605210,Whitlow Housing Saundersfoot,2023-06-15T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
605210,Whitlow Housing Saundersfoot,2023-06-15T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.3
605210,Whitlow Housing Saundersfoot,2023-06-15T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-15T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
605210,Whitlow Housing Saundersfoot,2023-06-15T19:00:00.000+00:00,feeder,,L3 Active Power,kW,2.11
605210,Whitlow Housing Saundersfoot,2023-06-15T19:00:00.000+00:00,feeder,,L2 Active Power,kW,4.49
605210,Whitlow Housing Saundersfoot,2023-06-15T19:00:00.000+00:00,feeder,,L1 Active Power,kW,2.1
605210,Whitlow Housing Saundersfoot,2023-06-15T19:00:00.000+00:00,feeder,,N Current (RMS),A,13.2
605210,Whitlow Housing Saundersfoot,2023-06-15T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,9.4
605210,Whitlow Housing Saundersfoot,2023-06-15T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,19.9
605210,Whitlow Housing Saundersfoot,2023-06-15T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,9.8
605210,Whitlow Housing Saundersfoot,2023-06-15T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.05
605210,Whitlow Housing Saundersfoot,2023-06-15T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.43
605210,Whitlow Housing Saundersfoot,2023-06-15T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.12
605210,Whitlow Housing Saundersfoot,2023-06-15T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.8
605210,Whitlow Housing Saundersfoot,2023-06-15T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.17
605210,Whitlow Housing Saundersfoot,2023-06-15T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.59
605210,Whitlow Housing Saundersfoot,2023-06-15T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.8
605210,Whitlow Housing Saundersfoot,2023-06-15T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.3
605210,Whitlow Housing Saundersfoot,2023-06-15T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.3
605210,Whitlow Housing Saundersfoot,2023-06-15T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.7
605210,Whitlow Housing Saundersfoot,2023-06-15T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
605210,Whitlow Housing Saundersfoot,2023-06-15T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
605210,Whitlow Housing Saundersfoot,2023-06-15T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
605210,Whitlow Housing Saundersfoot,2023-06-15T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.65
605210,Whitlow Housing Saundersfoot,2023-06-15T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.79
605210,Whitlow Housing Saundersfoot,2023-06-15T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.68
605210,Whitlow Housing Saundersfoot,2023-06-15T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.5
605210,Whitlow Housing Saundersfoot,2023-06-15T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.3
605210,Whitlow Housing Saundersfoot,2023-06-15T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.0
605210,Whitlow Housing Saundersfoot,2023-06-15T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.6
605210,Whitlow Housing Saundersfoot,2023-06-15T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
605210,Whitlow Housing Saundersfoot,2023-06-15T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
605210,Whitlow Housing Saundersfoot,2023-06-15T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.52
605210,Whitlow Housing Saundersfoot,2023-06-15T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.13
605210,Whitlow Housing Saundersfoot,2023-06-15T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.06
605210,Whitlow Housing Saundersfoot,2023-06-15T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.19
605210,Whitlow Housing Saundersfoot,2023-06-15T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
605210,Whitlow Housing Saundersfoot,2023-06-15T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.9
605210,Whitlow Housing Saundersfoot,2023-06-15T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.3
605210,Whitlow Housing Saundersfoot,2023-06-15T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.4
605210,Whitlow Housing Saundersfoot,2023-06-15T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-15T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-15T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
605210,Whitlow Housing Saundersfoot,2023-06-15T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-15T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.34
605210,Whitlow Housing Saundersfoot,2023-06-15T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-15T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.5
605210,Whitlow Housing Saundersfoot,2023-06-15T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
605210,Whitlow Housing Saundersfoot,2023-06-15T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.7
605210,Whitlow Housing Saundersfoot,2023-06-15T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
605210,Whitlow Housing Saundersfoot,2023-06-15T19:00:00.000+00:00,transformer,,Temperature,C,3.1
605210,Whitlow Housing Saundersfoot,2023-06-15T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
605210,Whitlow Housing Saundersfoot,2023-06-15T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.56
605210,Whitlow Housing Saundersfoot,2023-06-15T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
605210,Whitlow Housing Saundersfoot,2023-06-15T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.09
605210,Whitlow Housing Saundersfoot,2023-06-15T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
605210,Whitlow Housing Saundersfoot,2023-06-15T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.58
605210,Whitlow Housing Saundersfoot,2023-06-15T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
605210,Whitlow Housing Saundersfoot,2023-06-15T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
605210,Whitlow Housing Saundersfoot,2023-06-15T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
605210,Whitlow Housing Saundersfoot,2023-06-15T19:00:00.000+00:00,busbar,,L3 Active Power,kW,10.7
605210,Whitlow Housing Saundersfoot,2023-06-15T19:00:00.000+00:00,busbar,,L2 Active Power,kW,14.85
605210,Whitlow Housing Saundersfoot,2023-06-15T19:00:00.000+00:00,busbar,,L1 Active Power,kW,15.56
605210,Whitlow Housing Saundersfoot,2023-06-15T19:00:00.000+00:00,busbar,,N Current (RMS),A,36.1
605210,Whitlow Housing Saundersfoot,2023-06-15T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
605210,Whitlow Housing Saundersfoot,2023-06-15T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
605210,Whitlow Housing Saundersfoot,2023-06-15T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
605210,Whitlow Housing Saundersfoot,2023-06-15T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.7
605210,Whitlow Housing Saundersfoot,2023-06-15T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
605210,Whitlow Housing Saundersfoot,2023-06-15T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
605210,Whitlow Housing Saundersfoot,2023-06-15T18:50:00.000+00:00,feeder,,L3 Active Power,kW,2.35
605210,Whitlow Housing Saundersfoot,2023-06-15T18:50:00.000+00:00,feeder,,L2 Active Power,kW,3.52
605210,Whitlow Housing Saundersfoot,2023-06-15T18:50:00.000+00:00,feeder,,L1 Active Power,kW,3.57
605210,Whitlow Housing Saundersfoot,2023-06-15T18:50:00.000+00:00,feeder,,N Current (RMS),A,11.6
605210,Whitlow Housing Saundersfoot,2023-06-15T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,10.6
605210,Whitlow Housing Saundersfoot,2023-06-15T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,16.0
605210,Whitlow Housing Saundersfoot,2023-06-15T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,15.7
605210,Whitlow Housing Saundersfoot,2023-06-15T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.15
605210,Whitlow Housing Saundersfoot,2023-06-15T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.45
605210,Whitlow Housing Saundersfoot,2023-06-15T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.31
605210,Whitlow Housing Saundersfoot,2023-06-15T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.18
605210,Whitlow Housing Saundersfoot,2023-06-15T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.04
605210,Whitlow Housing Saundersfoot,2023-06-15T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.31
605210,Whitlow Housing Saundersfoot,2023-06-15T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.2
605210,Whitlow Housing Saundersfoot,2023-06-15T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.5
605210,Whitlow Housing Saundersfoot,2023-06-15T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.2
605210,Whitlow Housing Saundersfoot,2023-06-15T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.8
605210,Whitlow Housing Saundersfoot,2023-06-15T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
605210,Whitlow Housing Saundersfoot,2023-06-15T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
605210,Whitlow Housing Saundersfoot,2023-06-15T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.2
605210,Whitlow Housing Saundersfoot,2023-06-15T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.13
605210,Whitlow Housing Saundersfoot,2023-06-15T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.72
605210,Whitlow Housing Saundersfoot,2023-06-15T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.23
605210,Whitlow Housing Saundersfoot,2023-06-15T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.2
605210,Whitlow Housing Saundersfoot,2023-06-15T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.3
605210,Whitlow Housing Saundersfoot,2023-06-15T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.8
605210,Whitlow Housing Saundersfoot,2023-06-15T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.4
605210,Whitlow Housing Saundersfoot,2023-06-15T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.22
605210,Whitlow Housing Saundersfoot,2023-06-15T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
605210,Whitlow Housing Saundersfoot,2023-06-15T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.3
605210,Whitlow Housing Saundersfoot,2023-06-15T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.29
605210,Whitlow Housing Saundersfoot,2023-06-15T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.13
605210,Whitlow Housing Saundersfoot,2023-06-15T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.27
605210,Whitlow Housing Saundersfoot,2023-06-15T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.2
605210,Whitlow Housing Saundersfoot,2023-06-15T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.6
605210,Whitlow Housing Saundersfoot,2023-06-15T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.8
605210,Whitlow Housing Saundersfoot,2023-06-15T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.5
605210,Whitlow Housing Saundersfoot,2023-06-15T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-15T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
605210,Whitlow Housing Saundersfoot,2023-06-15T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
605210,Whitlow Housing Saundersfoot,2023-06-15T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-15T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.83
605210,Whitlow Housing Saundersfoot,2023-06-15T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-15T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.3
605210,Whitlow Housing Saundersfoot,2023-06-15T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
605210,Whitlow Housing Saundersfoot,2023-06-15T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.7
605210,Whitlow Housing Saundersfoot,2023-06-15T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
605210,Whitlow Housing Saundersfoot,2023-06-15T18:50:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-15T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
605210,Whitlow Housing Saundersfoot,2023-06-15T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
605210,Whitlow Housing Saundersfoot,2023-06-15T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
605210,Whitlow Housing Saundersfoot,2023-06-15T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.2
605210,Whitlow Housing Saundersfoot,2023-06-15T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
605210,Whitlow Housing Saundersfoot,2023-06-15T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.64
605210,Whitlow Housing Saundersfoot,2023-06-15T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
605210,Whitlow Housing Saundersfoot,2023-06-15T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
605210,Whitlow Housing Saundersfoot,2023-06-15T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
605210,Whitlow Housing Saundersfoot,2023-06-15T18:50:00.000+00:00,busbar,,L3 Active Power,kW,10.96
605210,Whitlow Housing Saundersfoot,2023-06-15T18:50:00.000+00:00,busbar,,L2 Active Power,kW,14.24
605210,Whitlow Housing Saundersfoot,2023-06-15T18:50:00.000+00:00,busbar,,L1 Active Power,kW,17.38
605210,Whitlow Housing Saundersfoot,2023-06-15T18:50:00.000+00:00,busbar,,N Current (RMS),A,37.5
605210,Whitlow Housing Saundersfoot,2023-06-15T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
605210,Whitlow Housing Saundersfoot,2023-06-15T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.9
605210,Whitlow Housing Saundersfoot,2023-06-15T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.2
605210,Whitlow Housing Saundersfoot,2023-06-15T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.63
605210,Whitlow Housing Saundersfoot,2023-06-15T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.38
605210,Whitlow Housing Saundersfoot,2023-06-15T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
605210,Whitlow Housing Saundersfoot,2023-06-15T18:40:00.000+00:00,feeder,,L3 Active Power,kW,2.47
605210,Whitlow Housing Saundersfoot,2023-06-15T18:40:00.000+00:00,feeder,,L2 Active Power,kW,5.65
605210,Whitlow Housing Saundersfoot,2023-06-15T18:40:00.000+00:00,feeder,,L1 Active Power,kW,2.64
605210,Whitlow Housing Saundersfoot,2023-06-15T18:40:00.000+00:00,feeder,,N Current (RMS),A,17.6
605210,Whitlow Housing Saundersfoot,2023-06-15T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,11.0
605210,Whitlow Housing Saundersfoot,2023-06-15T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,25.5
605210,Whitlow Housing Saundersfoot,2023-06-15T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,13.7
605210,Whitlow Housing Saundersfoot,2023-06-15T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.12
605210,Whitlow Housing Saundersfoot,2023-06-15T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.42
605210,Whitlow Housing Saundersfoot,2023-06-15T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.29
605210,Whitlow Housing Saundersfoot,2023-06-15T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.05
605210,Whitlow Housing Saundersfoot,2023-06-15T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.9
605210,Whitlow Housing Saundersfoot,2023-06-15T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.36
605210,Whitlow Housing Saundersfoot,2023-06-15T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.7
605210,Whitlow Housing Saundersfoot,2023-06-15T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.9
605210,Whitlow Housing Saundersfoot,2023-06-15T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.4
605210,Whitlow Housing Saundersfoot,2023-06-15T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.9
605210,Whitlow Housing Saundersfoot,2023-06-15T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
605210,Whitlow Housing Saundersfoot,2023-06-15T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
605210,Whitlow Housing Saundersfoot,2023-06-15T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
605210,Whitlow Housing Saundersfoot,2023-06-15T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.4
605210,Whitlow Housing Saundersfoot,2023-06-15T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.33
605210,Whitlow Housing Saundersfoot,2023-06-15T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.51
605210,Whitlow Housing Saundersfoot,2023-06-15T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.0
605210,Whitlow Housing Saundersfoot,2023-06-15T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.4
605210,Whitlow Housing Saundersfoot,2023-06-15T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.9
605210,Whitlow Housing Saundersfoot,2023-06-15T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.0
605210,Whitlow Housing Saundersfoot,2023-06-15T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.21
605210,Whitlow Housing Saundersfoot,2023-06-15T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
605210,Whitlow Housing Saundersfoot,2023-06-15T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
605210,Whitlow Housing Saundersfoot,2023-06-15T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.29
605210,Whitlow Housing Saundersfoot,2023-06-15T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.25
605210,Whitlow Housing Saundersfoot,2023-06-15T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.23
605210,Whitlow Housing Saundersfoot,2023-06-15T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.0
605210,Whitlow Housing Saundersfoot,2023-06-15T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.6
605210,Whitlow Housing Saundersfoot,2023-06-15T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.5
605210,Whitlow Housing Saundersfoot,2023-06-15T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.3
605210,Whitlow Housing Saundersfoot,2023-06-15T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-15T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
605210,Whitlow Housing Saundersfoot,2023-06-15T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
605210,Whitlow Housing Saundersfoot,2023-06-15T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
605210,Whitlow Housing Saundersfoot,2023-06-15T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.11
605210,Whitlow Housing Saundersfoot,2023-06-15T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-15T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.9
605210,Whitlow Housing Saundersfoot,2023-06-15T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.9
605210,Whitlow Housing Saundersfoot,2023-06-15T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
605210,Whitlow Housing Saundersfoot,2023-06-15T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
605210,Whitlow Housing Saundersfoot,2023-06-15T18:40:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-15T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
605210,Whitlow Housing Saundersfoot,2023-06-15T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.61
605210,Whitlow Housing Saundersfoot,2023-06-15T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
605210,Whitlow Housing Saundersfoot,2023-06-15T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.9
605210,Whitlow Housing Saundersfoot,2023-06-15T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
605210,Whitlow Housing Saundersfoot,2023-06-15T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.5
605210,Whitlow Housing Saundersfoot,2023-06-15T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
605210,Whitlow Housing Saundersfoot,2023-06-15T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
605210,Whitlow Housing Saundersfoot,2023-06-15T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
605210,Whitlow Housing Saundersfoot,2023-06-15T18:40:00.000+00:00,busbar,,L3 Active Power,kW,10.22
605210,Whitlow Housing Saundersfoot,2023-06-15T18:40:00.000+00:00,busbar,,L2 Active Power,kW,18.25
605210,Whitlow Housing Saundersfoot,2023-06-15T18:40:00.000+00:00,busbar,,L1 Active Power,kW,16.73
605210,Whitlow Housing Saundersfoot,2023-06-15T18:40:00.000+00:00,busbar,,N Current (RMS),A,43.2
605210,Whitlow Housing Saundersfoot,2023-06-15T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.7
605210,Whitlow Housing Saundersfoot,2023-06-15T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.1
605210,Whitlow Housing Saundersfoot,2023-06-15T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
605210,Whitlow Housing Saundersfoot,2023-06-15T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.33
605210,Whitlow Housing Saundersfoot,2023-06-15T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.26
605210,Whitlow Housing Saundersfoot,2023-06-15T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
605210,Whitlow Housing Saundersfoot,2023-06-15T18:30:00.000+00:00,feeder,,L3 Active Power,kW,2.29
605210,Whitlow Housing Saundersfoot,2023-06-15T18:30:00.000+00:00,feeder,,L2 Active Power,kW,15.49
605210,Whitlow Housing Saundersfoot,2023-06-15T18:30:00.000+00:00,feeder,,L1 Active Power,kW,1.99
605210,Whitlow Housing Saundersfoot,2023-06-15T18:30:00.000+00:00,feeder,,N Current (RMS),A,59.5
605210,Whitlow Housing Saundersfoot,2023-06-15T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,10.0
605210,Whitlow Housing Saundersfoot,2023-06-15T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,68.6
605210,Whitlow Housing Saundersfoot,2023-06-15T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,9.9
605210,Whitlow Housing Saundersfoot,2023-06-15T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.99
605210,Whitlow Housing Saundersfoot,2023-06-15T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.37
605210,Whitlow Housing Saundersfoot,2023-06-15T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.44
605210,Whitlow Housing Saundersfoot,2023-06-15T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.24
605210,Whitlow Housing Saundersfoot,2023-06-15T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.21
605210,Whitlow Housing Saundersfoot,2023-06-15T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.24
605210,Whitlow Housing Saundersfoot,2023-06-15T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.9
605210,Whitlow Housing Saundersfoot,2023-06-15T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.6
605210,Whitlow Housing Saundersfoot,2023-06-15T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.5
605210,Whitlow Housing Saundersfoot,2023-06-15T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.0
605210,Whitlow Housing Saundersfoot,2023-06-15T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
605210,Whitlow Housing Saundersfoot,2023-06-15T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
605210,Whitlow Housing Saundersfoot,2023-06-15T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
605210,Whitlow Housing Saundersfoot,2023-06-15T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.27
605210,Whitlow Housing Saundersfoot,2023-06-15T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.41
605210,Whitlow Housing Saundersfoot,2023-06-15T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.26
605210,Whitlow Housing Saundersfoot,2023-06-15T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.1
605210,Whitlow Housing Saundersfoot,2023-06-15T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.0
605210,Whitlow Housing Saundersfoot,2023-06-15T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.4
605210,Whitlow Housing Saundersfoot,2023-06-15T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.3
605210,Whitlow Housing Saundersfoot,2023-06-15T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
605210,Whitlow Housing Saundersfoot,2023-06-15T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
605210,Whitlow Housing Saundersfoot,2023-06-15T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
605210,Whitlow Housing Saundersfoot,2023-06-15T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.06
605210,Whitlow Housing Saundersfoot,2023-06-15T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.25
605210,Whitlow Housing Saundersfoot,2023-06-15T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.19
605210,Whitlow Housing Saundersfoot,2023-06-15T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.9
605210,Whitlow Housing Saundersfoot,2023-06-15T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.6
605210,Whitlow Housing Saundersfoot,2023-06-15T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.8
605210,Whitlow Housing Saundersfoot,2023-06-15T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.9
605210,Whitlow Housing Saundersfoot,2023-06-15T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
605210,Whitlow Housing Saundersfoot,2023-06-15T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
605210,Whitlow Housing Saundersfoot,2023-06-15T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
605210,Whitlow Housing Saundersfoot,2023-06-15T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
605210,Whitlow Housing Saundersfoot,2023-06-15T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.28
605210,Whitlow Housing Saundersfoot,2023-06-15T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
605210,Whitlow Housing Saundersfoot,2023-06-15T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.1
605210,Whitlow Housing Saundersfoot,2023-06-15T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
605210,Whitlow Housing Saundersfoot,2023-06-15T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.8
605210,Whitlow Housing Saundersfoot,2023-06-15T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
605210,Whitlow Housing Saundersfoot,2023-06-15T18:30:00.000+00:00,transformer,,Temperature,C,2.8
605210,Whitlow Housing Saundersfoot,2023-06-15T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
605210,Whitlow Housing Saundersfoot,2023-06-15T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.61
605210,Whitlow Housing Saundersfoot,2023-06-15T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
605210,Whitlow Housing Saundersfoot,2023-06-15T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.74
605210,Whitlow Housing Saundersfoot,2023-06-15T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
605210,Whitlow Housing Saundersfoot,2023-06-15T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.6
605210,Whitlow Housing Saundersfoot,2023-06-15T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
605210,Whitlow Housing Saundersfoot,2023-06-15T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
605210,Whitlow Housing Saundersfoot,2023-06-15T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
605210,Whitlow Housing Saundersfoot,2023-06-15T18:30:00.000+00:00,busbar,,L3 Active Power,kW,9.87
605210,Whitlow Housing Saundersfoot,2023-06-15T18:30:00.000+00:00,busbar,,L2 Active Power,kW,29.64
605210,Whitlow Housing Saundersfoot,2023-06-15T18:30:00.000+00:00,busbar,,L1 Active Power,kW,13.69
605210,Whitlow Housing Saundersfoot,2023-06-15T18:30:00.000+00:00,busbar,,N Current (RMS),A,82.9
605210,Whitlow Housing Saundersfoot,2023-06-15T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
605210,Whitlow Housing Saundersfoot,2023-06-15T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.1
605210,Whitlow Housing Saundersfoot,2023-06-15T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
605210,Whitlow Housing Saundersfoot,2023-06-15T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.21
605210,Whitlow Housing Saundersfoot,2023-06-15T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
605210,Whitlow Housing Saundersfoot,2023-06-15T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.12
605210,Whitlow Housing Saundersfoot,2023-06-15T18:20:00.000+00:00,feeder,,L3 Active Power,kW,2.18
605210,Whitlow Housing Saundersfoot,2023-06-15T18:20:00.000+00:00,feeder,,L2 Active Power,kW,10.63
605210,Whitlow Housing Saundersfoot,2023-06-15T18:20:00.000+00:00,feeder,,L1 Active Power,kW,1.67
605210,Whitlow Housing Saundersfoot,2023-06-15T18:20:00.000+00:00,feeder,,N Current (RMS),A,37.1
605210,Whitlow Housing Saundersfoot,2023-06-15T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,9.6
605210,Whitlow Housing Saundersfoot,2023-06-15T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,46.3
605210,Whitlow Housing Saundersfoot,2023-06-15T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,9.2
605210,Whitlow Housing Saundersfoot,2023-06-15T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.05
605210,Whitlow Housing Saundersfoot,2023-06-15T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.61
605210,Whitlow Housing Saundersfoot,2023-06-15T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.23
605210,Whitlow Housing Saundersfoot,2023-06-15T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.24
605210,Whitlow Housing Saundersfoot,2023-06-15T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.26
605210,Whitlow Housing Saundersfoot,2023-06-15T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.12
605210,Whitlow Housing Saundersfoot,2023-06-15T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,14.7
605210,Whitlow Housing Saundersfoot,2023-06-15T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.1
605210,Whitlow Housing Saundersfoot,2023-06-15T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.8
605210,Whitlow Housing Saundersfoot,2023-06-15T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.2
605210,Whitlow Housing Saundersfoot,2023-06-15T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
605210,Whitlow Housing Saundersfoot,2023-06-15T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
605210,Whitlow Housing Saundersfoot,2023-06-15T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
605210,Whitlow Housing Saundersfoot,2023-06-15T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.12
605210,Whitlow Housing Saundersfoot,2023-06-15T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.79
605210,Whitlow Housing Saundersfoot,2023-06-15T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.78
605210,Whitlow Housing Saundersfoot,2023-06-15T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,25.1
605210,Whitlow Housing Saundersfoot,2023-06-15T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.6
605210,Whitlow Housing Saundersfoot,2023-06-15T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.5
605210,Whitlow Housing Saundersfoot,2023-06-15T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.4
605210,Whitlow Housing Saundersfoot,2023-06-15T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
605210,Whitlow Housing Saundersfoot,2023-06-15T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
605210,Whitlow Housing Saundersfoot,2023-06-15T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
605210,Whitlow Housing Saundersfoot,2023-06-15T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.29
605210,Whitlow Housing Saundersfoot,2023-06-15T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.56
605210,Whitlow Housing Saundersfoot,2023-06-15T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.04
605210,Whitlow Housing Saundersfoot,2023-06-15T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.5
605210,Whitlow Housing Saundersfoot,2023-06-15T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.9
605210,Whitlow Housing Saundersfoot,2023-06-15T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.0
605210,Whitlow Housing Saundersfoot,2023-06-15T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.8
605210,Whitlow Housing Saundersfoot,2023-06-15T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
605210,Whitlow Housing Saundersfoot,2023-06-15T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
605210,Whitlow Housing Saundersfoot,2023-06-15T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
605210,Whitlow Housing Saundersfoot,2023-06-15T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
605210,Whitlow Housing Saundersfoot,2023-06-15T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.19
605210,Whitlow Housing Saundersfoot,2023-06-15T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.02
605210,Whitlow Housing Saundersfoot,2023-06-15T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
605210,Whitlow Housing Saundersfoot,2023-06-15T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
605210,Whitlow Housing Saundersfoot,2023-06-15T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.0
605210,Whitlow Housing Saundersfoot,2023-06-15T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
605210,Whitlow Housing Saundersfoot,2023-06-15T18:20:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-15T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
605210,Whitlow Housing Saundersfoot,2023-06-15T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.79
605210,Whitlow Housing Saundersfoot,2023-06-15T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
605210,Whitlow Housing Saundersfoot,2023-06-15T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.67
605210,Whitlow Housing Saundersfoot,2023-06-15T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
605210,Whitlow Housing Saundersfoot,2023-06-15T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.79
605210,Whitlow Housing Saundersfoot,2023-06-15T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
605210,Whitlow Housing Saundersfoot,2023-06-15T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
605210,Whitlow Housing Saundersfoot,2023-06-15T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
605210,Whitlow Housing Saundersfoot,2023-06-15T18:20:00.000+00:00,busbar,,L3 Active Power,kW,11.85
605210,Whitlow Housing Saundersfoot,2023-06-15T18:20:00.000+00:00,busbar,,L2 Active Power,kW,29.44
605210,Whitlow Housing Saundersfoot,2023-06-15T18:20:00.000+00:00,busbar,,L1 Active Power,kW,14.62
605210,Whitlow Housing Saundersfoot,2023-06-15T18:20:00.000+00:00,busbar,,N Current (RMS),A,75.7
605210,Whitlow Housing Saundersfoot,2023-06-15T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.9
605210,Whitlow Housing Saundersfoot,2023-06-15T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.1
605210,Whitlow Housing Saundersfoot,2023-06-15T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.9
605210,Whitlow Housing Saundersfoot,2023-06-15T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.14
605210,Whitlow Housing Saundersfoot,2023-06-15T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
605210,Whitlow Housing Saundersfoot,2023-06-15T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
605210,Whitlow Housing Saundersfoot,2023-06-15T18:10:00.000+00:00,feeder,,L3 Active Power,kW,2.56
605210,Whitlow Housing Saundersfoot,2023-06-15T18:10:00.000+00:00,feeder,,L2 Active Power,kW,9.03
605210,Whitlow Housing Saundersfoot,2023-06-15T18:10:00.000+00:00,feeder,,L1 Active Power,kW,4.43
605210,Whitlow Housing Saundersfoot,2023-06-15T18:10:00.000+00:00,feeder,,N Current (RMS),A,25.8
605210,Whitlow Housing Saundersfoot,2023-06-15T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,11.9
605210,Whitlow Housing Saundersfoot,2023-06-15T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,38.8
605210,Whitlow Housing Saundersfoot,2023-06-15T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,19.8
605210,Whitlow Housing Saundersfoot,2023-06-15T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.99
605210,Whitlow Housing Saundersfoot,2023-06-15T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.65
605210,Whitlow Housing Saundersfoot,2023-06-15T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.24
605210,Whitlow Housing Saundersfoot,2023-06-15T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.31
605210,Whitlow Housing Saundersfoot,2023-06-15T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.23
605210,Whitlow Housing Saundersfoot,2023-06-15T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.83
605210,Whitlow Housing Saundersfoot,2023-06-15T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,14.9
605210,Whitlow Housing Saundersfoot,2023-06-15T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.3
605210,Whitlow Housing Saundersfoot,2023-06-15T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.6
605210,Whitlow Housing Saundersfoot,2023-06-15T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.0
605210,Whitlow Housing Saundersfoot,2023-06-15T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
605210,Whitlow Housing Saundersfoot,2023-06-15T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
605210,Whitlow Housing Saundersfoot,2023-06-15T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
605210,Whitlow Housing Saundersfoot,2023-06-15T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.6
605210,Whitlow Housing Saundersfoot,2023-06-15T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.55
605210,Whitlow Housing Saundersfoot,2023-06-15T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.88
605210,Whitlow Housing Saundersfoot,2023-06-15T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.0
605210,Whitlow Housing Saundersfoot,2023-06-15T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.4
605210,Whitlow Housing Saundersfoot,2023-06-15T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.1
605210,Whitlow Housing Saundersfoot,2023-06-15T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.8
605210,Whitlow Housing Saundersfoot,2023-06-15T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
605210,Whitlow Housing Saundersfoot,2023-06-15T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
605210,Whitlow Housing Saundersfoot,2023-06-15T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
605210,Whitlow Housing Saundersfoot,2023-06-15T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.54
605210,Whitlow Housing Saundersfoot,2023-06-15T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.52
605210,Whitlow Housing Saundersfoot,2023-06-15T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.09
605210,Whitlow Housing Saundersfoot,2023-06-15T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.4
605210,Whitlow Housing Saundersfoot,2023-06-15T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.1
605210,Whitlow Housing Saundersfoot,2023-06-15T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.3
605210,Whitlow Housing Saundersfoot,2023-06-15T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.2
605210,Whitlow Housing Saundersfoot,2023-06-15T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
605210,Whitlow Housing Saundersfoot,2023-06-15T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-15T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
605210,Whitlow Housing Saundersfoot,2023-06-15T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
605210,Whitlow Housing Saundersfoot,2023-06-15T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.86
605210,Whitlow Housing Saundersfoot,2023-06-15T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.02
605210,Whitlow Housing Saundersfoot,2023-06-15T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.1
605210,Whitlow Housing Saundersfoot,2023-06-15T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
605210,Whitlow Housing Saundersfoot,2023-06-15T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.9
605210,Whitlow Housing Saundersfoot,2023-06-15T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
605210,Whitlow Housing Saundersfoot,2023-06-15T18:10:00.000+00:00,transformer,,Temperature,C,5.5
605210,Whitlow Housing Saundersfoot,2023-06-15T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
605210,Whitlow Housing Saundersfoot,2023-06-15T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
605210,Whitlow Housing Saundersfoot,2023-06-15T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
605210,Whitlow Housing Saundersfoot,2023-06-15T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.69
605210,Whitlow Housing Saundersfoot,2023-06-15T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
605210,Whitlow Housing Saundersfoot,2023-06-15T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.75
605210,Whitlow Housing Saundersfoot,2023-06-15T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
605210,Whitlow Housing Saundersfoot,2023-06-15T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
605210,Whitlow Housing Saundersfoot,2023-06-15T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
605210,Whitlow Housing Saundersfoot,2023-06-15T18:10:00.000+00:00,busbar,,L3 Active Power,kW,13.03
605210,Whitlow Housing Saundersfoot,2023-06-15T18:10:00.000+00:00,busbar,,L2 Active Power,kW,29.2
605210,Whitlow Housing Saundersfoot,2023-06-15T18:10:00.000+00:00,busbar,,L1 Active Power,kW,15.25
605210,Whitlow Housing Saundersfoot,2023-06-15T18:10:00.000+00:00,busbar,,N Current (RMS),A,70.1
605210,Whitlow Housing Saundersfoot,2023-06-15T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
605210,Whitlow Housing Saundersfoot,2023-06-15T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.7
605210,Whitlow Housing Saundersfoot,2023-06-15T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
605210,Whitlow Housing Saundersfoot,2023-06-15T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
605210,Whitlow Housing Saundersfoot,2023-06-15T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.27
605210,Whitlow Housing Saundersfoot,2023-06-15T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
605210,Whitlow Housing Saundersfoot,2023-06-15T18:00:00.000+00:00,feeder,,L3 Active Power,kW,2.12
605210,Whitlow Housing Saundersfoot,2023-06-15T18:00:00.000+00:00,feeder,,L2 Active Power,kW,11.42
605210,Whitlow Housing Saundersfoot,2023-06-15T18:00:00.000+00:00,feeder,,L1 Active Power,kW,4.84
605210,Whitlow Housing Saundersfoot,2023-06-15T18:00:00.000+00:00,feeder,,N Current (RMS),A,35.0
605210,Whitlow Housing Saundersfoot,2023-06-15T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,9.4
605210,Whitlow Housing Saundersfoot,2023-06-15T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,48.8
605210,Whitlow Housing Saundersfoot,2023-06-15T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,21.6
605210,Whitlow Housing Saundersfoot,2023-06-15T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.04
605210,Whitlow Housing Saundersfoot,2023-06-15T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
605210,Whitlow Housing Saundersfoot,2023-06-15T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.24
605210,Whitlow Housing Saundersfoot,2023-06-15T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.47
605210,Whitlow Housing Saundersfoot,2023-06-15T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.72
605210,Whitlow Housing Saundersfoot,2023-06-15T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.72
605210,Whitlow Housing Saundersfoot,2023-06-15T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.9
605210,Whitlow Housing Saundersfoot,2023-06-15T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.5
605210,Whitlow Housing Saundersfoot,2023-06-15T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.8
605210,Whitlow Housing Saundersfoot,2023-06-15T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.8
605210,Whitlow Housing Saundersfoot,2023-06-15T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
605210,Whitlow Housing Saundersfoot,2023-06-15T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
