Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605210,Whitlow Housing Saundersfoot,2023-06-15T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
605210,Whitlow Housing Saundersfoot,2023-06-15T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.46
605210,Whitlow Housing Saundersfoot,2023-06-15T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.66
605210,Whitlow Housing Saundersfoot,2023-06-15T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.62
605210,Whitlow Housing Saundersfoot,2023-06-15T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.5
605210,Whitlow Housing Saundersfoot,2023-06-15T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.5
605210,Whitlow Housing Saundersfoot,2023-06-15T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.0
605210,Whitlow Housing Saundersfoot,2023-06-15T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.5
605210,Whitlow Housing Saundersfoot,2023-06-15T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
605210,Whitlow Housing Saundersfoot,2023-06-15T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
605210,Whitlow Housing Saundersfoot,2023-06-15T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
605210,Whitlow Housing Saundersfoot,2023-06-15T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.38
605210,Whitlow Housing Saundersfoot,2023-06-15T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.91
605210,Whitlow Housing Saundersfoot,2023-06-15T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.8
605210,Whitlow Housing Saundersfoot,2023-06-15T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.0
605210,Whitlow Housing Saundersfoot,2023-06-15T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.0
605210,Whitlow Housing Saundersfoot,2023-06-15T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.2
605210,Whitlow Housing Saundersfoot,2023-06-15T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.6
605210,Whitlow Housing Saundersfoot,2023-06-15T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
605210,Whitlow Housing Saundersfoot,2023-06-15T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-15T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
605210,Whitlow Housing Saundersfoot,2023-06-15T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.02
605210,Whitlow Housing Saundersfoot,2023-06-15T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.13
605210,Whitlow Housing Saundersfoot,2023-06-15T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
605210,Whitlow Housing Saundersfoot,2023-06-15T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
605210,Whitlow Housing Saundersfoot,2023-06-15T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.8
605210,Whitlow Housing Saundersfoot,2023-06-15T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.1
605210,Whitlow Housing Saundersfoot,2023-06-15T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
605210,Whitlow Housing Saundersfoot,2023-06-15T18:00:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-15T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
605210,Whitlow Housing Saundersfoot,2023-06-15T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.77
605210,Whitlow Housing Saundersfoot,2023-06-15T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
605210,Whitlow Housing Saundersfoot,2023-06-15T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.59
605210,Whitlow Housing Saundersfoot,2023-06-15T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
605210,Whitlow Housing Saundersfoot,2023-06-15T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.7
605210,Whitlow Housing Saundersfoot,2023-06-15T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
605210,Whitlow Housing Saundersfoot,2023-06-15T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
605210,Whitlow Housing Saundersfoot,2023-06-15T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
605210,Whitlow Housing Saundersfoot,2023-06-15T18:00:00.000+00:00,busbar,,L3 Active Power,kW,9.45
605210,Whitlow Housing Saundersfoot,2023-06-15T18:00:00.000+00:00,busbar,,L2 Active Power,kW,30.84
605210,Whitlow Housing Saundersfoot,2023-06-15T18:00:00.000+00:00,busbar,,L1 Active Power,kW,19.99
605210,Whitlow Housing Saundersfoot,2023-06-15T18:00:00.000+00:00,busbar,,N Current (RMS),A,80.4
605210,Whitlow Housing Saundersfoot,2023-06-15T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.3
605210,Whitlow Housing Saundersfoot,2023-06-15T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.7
605210,Whitlow Housing Saundersfoot,2023-06-15T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.4
605210,Whitlow Housing Saundersfoot,2023-06-15T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.44
605210,Whitlow Housing Saundersfoot,2023-06-15T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.29
605210,Whitlow Housing Saundersfoot,2023-06-15T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
605210,Whitlow Housing Saundersfoot,2023-06-15T17:50:00.000+00:00,feeder,,L3 Active Power,kW,2.35
605210,Whitlow Housing Saundersfoot,2023-06-15T17:50:00.000+00:00,feeder,,L2 Active Power,kW,6.79
605210,Whitlow Housing Saundersfoot,2023-06-15T17:50:00.000+00:00,feeder,,L1 Active Power,kW,2.66
605210,Whitlow Housing Saundersfoot,2023-06-15T17:50:00.000+00:00,feeder,,N Current (RMS),A,19.1
605210,Whitlow Housing Saundersfoot,2023-06-15T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,10.4
605210,Whitlow Housing Saundersfoot,2023-06-15T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,29.8
605210,Whitlow Housing Saundersfoot,2023-06-15T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,13.4
605210,Whitlow Housing Saundersfoot,2023-06-15T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.13
605210,Whitlow Housing Saundersfoot,2023-06-15T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
605210,Whitlow Housing Saundersfoot,2023-06-15T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.16
605210,Whitlow Housing Saundersfoot,2023-06-15T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.13
605210,Whitlow Housing Saundersfoot,2023-06-15T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.52
605210,Whitlow Housing Saundersfoot,2023-06-15T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.56
605210,Whitlow Housing Saundersfoot,2023-06-15T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.0
605210,Whitlow Housing Saundersfoot,2023-06-15T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.2
605210,Whitlow Housing Saundersfoot,2023-06-15T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.0
605210,Whitlow Housing Saundersfoot,2023-06-15T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.6
605210,Whitlow Housing Saundersfoot,2023-06-15T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
605210,Whitlow Housing Saundersfoot,2023-06-15T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-15T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
605210,Whitlow Housing Saundersfoot,2023-06-15T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.64
605210,Whitlow Housing Saundersfoot,2023-06-15T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.82
605210,Whitlow Housing Saundersfoot,2023-06-15T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.75
605210,Whitlow Housing Saundersfoot,2023-06-15T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.4
605210,Whitlow Housing Saundersfoot,2023-06-15T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.2
605210,Whitlow Housing Saundersfoot,2023-06-15T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.1
605210,Whitlow Housing Saundersfoot,2023-06-15T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.3
605210,Whitlow Housing Saundersfoot,2023-06-15T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
605210,Whitlow Housing Saundersfoot,2023-06-15T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
605210,Whitlow Housing Saundersfoot,2023-06-15T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
605210,Whitlow Housing Saundersfoot,2023-06-15T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.11
605210,Whitlow Housing Saundersfoot,2023-06-15T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.56
605210,Whitlow Housing Saundersfoot,2023-06-15T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.37
605210,Whitlow Housing Saundersfoot,2023-06-15T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.6
605210,Whitlow Housing Saundersfoot,2023-06-15T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.9
605210,Whitlow Housing Saundersfoot,2023-06-15T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.5
605210,Whitlow Housing Saundersfoot,2023-06-15T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.9
605210,Whitlow Housing Saundersfoot,2023-06-15T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-15T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
605210,Whitlow Housing Saundersfoot,2023-06-15T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
605210,Whitlow Housing Saundersfoot,2023-06-15T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
605210,Whitlow Housing Saundersfoot,2023-06-15T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.35
605210,Whitlow Housing Saundersfoot,2023-06-15T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-15T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.8
605210,Whitlow Housing Saundersfoot,2023-06-15T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
605210,Whitlow Housing Saundersfoot,2023-06-15T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.1
605210,Whitlow Housing Saundersfoot,2023-06-15T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
605210,Whitlow Housing Saundersfoot,2023-06-15T17:50:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-15T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
605210,Whitlow Housing Saundersfoot,2023-06-15T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.75
605210,Whitlow Housing Saundersfoot,2023-06-15T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
605210,Whitlow Housing Saundersfoot,2023-06-15T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.64
605210,Whitlow Housing Saundersfoot,2023-06-15T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
605210,Whitlow Housing Saundersfoot,2023-06-15T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.72
605210,Whitlow Housing Saundersfoot,2023-06-15T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
605210,Whitlow Housing Saundersfoot,2023-06-15T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
605210,Whitlow Housing Saundersfoot,2023-06-15T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
605210,Whitlow Housing Saundersfoot,2023-06-15T17:50:00.000+00:00,busbar,,L3 Active Power,kW,10.24
605210,Whitlow Housing Saundersfoot,2023-06-15T17:50:00.000+00:00,busbar,,L2 Active Power,kW,23.04
605210,Whitlow Housing Saundersfoot,2023-06-15T17:50:00.000+00:00,busbar,,L1 Active Power,kW,14.34
605210,Whitlow Housing Saundersfoot,2023-06-15T17:50:00.000+00:00,busbar,,N Current (RMS),A,54.0
605210,Whitlow Housing Saundersfoot,2023-06-15T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
605210,Whitlow Housing Saundersfoot,2023-06-15T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.0
605210,Whitlow Housing Saundersfoot,2023-06-15T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
605210,Whitlow Housing Saundersfoot,2023-06-15T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.4
605210,Whitlow Housing Saundersfoot,2023-06-15T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.49
605210,Whitlow Housing Saundersfoot,2023-06-15T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
605210,Whitlow Housing Saundersfoot,2023-06-15T17:40:00.000+00:00,feeder,,L3 Active Power,kW,2.33
605210,Whitlow Housing Saundersfoot,2023-06-15T17:40:00.000+00:00,feeder,,L2 Active Power,kW,5.45
605210,Whitlow Housing Saundersfoot,2023-06-15T17:40:00.000+00:00,feeder,,L1 Active Power,kW,2.06
605210,Whitlow Housing Saundersfoot,2023-06-15T17:40:00.000+00:00,feeder,,N Current (RMS),A,15.3
605210,Whitlow Housing Saundersfoot,2023-06-15T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,10.3
605210,Whitlow Housing Saundersfoot,2023-06-15T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,23.7
605210,Whitlow Housing Saundersfoot,2023-06-15T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,10.0
605210,Whitlow Housing Saundersfoot,2023-06-15T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.23
605210,Whitlow Housing Saundersfoot,2023-06-15T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.51
605210,Whitlow Housing Saundersfoot,2023-06-15T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.12
605210,Whitlow Housing Saundersfoot,2023-06-15T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.84
605210,Whitlow Housing Saundersfoot,2023-06-15T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.43
605210,Whitlow Housing Saundersfoot,2023-06-15T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.28
605210,Whitlow Housing Saundersfoot,2023-06-15T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.2
605210,Whitlow Housing Saundersfoot,2023-06-15T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.1
605210,Whitlow Housing Saundersfoot,2023-06-15T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.4
605210,Whitlow Housing Saundersfoot,2023-06-15T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.1
605210,Whitlow Housing Saundersfoot,2023-06-15T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
605210,Whitlow Housing Saundersfoot,2023-06-15T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
605210,Whitlow Housing Saundersfoot,2023-06-15T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
605210,Whitlow Housing Saundersfoot,2023-06-15T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.35
605210,Whitlow Housing Saundersfoot,2023-06-15T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.63
605210,Whitlow Housing Saundersfoot,2023-06-15T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.6
605210,Whitlow Housing Saundersfoot,2023-06-15T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.5
605210,Whitlow Housing Saundersfoot,2023-06-15T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.3
605210,Whitlow Housing Saundersfoot,2023-06-15T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.6
605210,Whitlow Housing Saundersfoot,2023-06-15T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.7
605210,Whitlow Housing Saundersfoot,2023-06-15T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
605210,Whitlow Housing Saundersfoot,2023-06-15T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
605210,Whitlow Housing Saundersfoot,2023-06-15T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
605210,Whitlow Housing Saundersfoot,2023-06-15T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.33
605210,Whitlow Housing Saundersfoot,2023-06-15T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.06
605210,Whitlow Housing Saundersfoot,2023-06-15T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.75
605210,Whitlow Housing Saundersfoot,2023-06-15T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
605210,Whitlow Housing Saundersfoot,2023-06-15T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.1
605210,Whitlow Housing Saundersfoot,2023-06-15T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.3
605210,Whitlow Housing Saundersfoot,2023-06-15T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.5
605210,Whitlow Housing Saundersfoot,2023-06-15T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-15T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
605210,Whitlow Housing Saundersfoot,2023-06-15T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
605210,Whitlow Housing Saundersfoot,2023-06-15T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-15T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.39
605210,Whitlow Housing Saundersfoot,2023-06-15T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-15T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,2.3
605210,Whitlow Housing Saundersfoot,2023-06-15T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.8
605210,Whitlow Housing Saundersfoot,2023-06-15T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.3
605210,Whitlow Housing Saundersfoot,2023-06-15T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
605210,Whitlow Housing Saundersfoot,2023-06-15T17:40:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-15T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
605210,Whitlow Housing Saundersfoot,2023-06-15T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
605210,Whitlow Housing Saundersfoot,2023-06-15T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
605210,Whitlow Housing Saundersfoot,2023-06-15T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.06
605210,Whitlow Housing Saundersfoot,2023-06-15T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
605210,Whitlow Housing Saundersfoot,2023-06-15T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.92
605210,Whitlow Housing Saundersfoot,2023-06-15T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
605210,Whitlow Housing Saundersfoot,2023-06-15T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
605210,Whitlow Housing Saundersfoot,2023-06-15T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
605210,Whitlow Housing Saundersfoot,2023-06-15T17:40:00.000+00:00,busbar,,L3 Active Power,kW,7.14
605210,Whitlow Housing Saundersfoot,2023-06-15T17:40:00.000+00:00,busbar,,L2 Active Power,kW,15.97
605210,Whitlow Housing Saundersfoot,2023-06-15T17:40:00.000+00:00,busbar,,L1 Active Power,kW,12.68
605210,Whitlow Housing Saundersfoot,2023-06-15T17:40:00.000+00:00,busbar,,N Current (RMS),A,39.3
605210,Whitlow Housing Saundersfoot,2023-06-15T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.7
605210,Whitlow Housing Saundersfoot,2023-06-15T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
605210,Whitlow Housing Saundersfoot,2023-06-15T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.7
605210,Whitlow Housing Saundersfoot,2023-06-15T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.13
605210,Whitlow Housing Saundersfoot,2023-06-15T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.7
605210,Whitlow Housing Saundersfoot,2023-06-15T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
605210,Whitlow Housing Saundersfoot,2023-06-15T17:30:00.000+00:00,feeder,,L3 Active Power,kW,2.43
605210,Whitlow Housing Saundersfoot,2023-06-15T17:30:00.000+00:00,feeder,,L2 Active Power,kW,8.57
605210,Whitlow Housing Saundersfoot,2023-06-15T17:30:00.000+00:00,feeder,,L1 Active Power,kW,1.14
605210,Whitlow Housing Saundersfoot,2023-06-15T17:30:00.000+00:00,feeder,,N Current (RMS),A,30.1
605210,Whitlow Housing Saundersfoot,2023-06-15T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,11.1
605210,Whitlow Housing Saundersfoot,2023-06-15T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,37.0
605210,Whitlow Housing Saundersfoot,2023-06-15T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,6.9
605210,Whitlow Housing Saundersfoot,2023-06-15T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.12
605210,Whitlow Housing Saundersfoot,2023-06-15T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.28
605210,Whitlow Housing Saundersfoot,2023-06-15T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.19
605210,Whitlow Housing Saundersfoot,2023-06-15T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.97
605210,Whitlow Housing Saundersfoot,2023-06-15T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.31
605210,Whitlow Housing Saundersfoot,2023-06-15T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.5
605210,Whitlow Housing Saundersfoot,2023-06-15T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.5
605210,Whitlow Housing Saundersfoot,2023-06-15T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.6
605210,Whitlow Housing Saundersfoot,2023-06-15T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.3
605210,Whitlow Housing Saundersfoot,2023-06-15T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.8
605210,Whitlow Housing Saundersfoot,2023-06-15T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
605210,Whitlow Housing Saundersfoot,2023-06-15T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
605210,Whitlow Housing Saundersfoot,2023-06-15T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
605210,Whitlow Housing Saundersfoot,2023-06-15T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.58
605210,Whitlow Housing Saundersfoot,2023-06-15T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.24
605210,Whitlow Housing Saundersfoot,2023-06-15T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.87
605210,Whitlow Housing Saundersfoot,2023-06-15T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.3
605210,Whitlow Housing Saundersfoot,2023-06-15T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.9
605210,Whitlow Housing Saundersfoot,2023-06-15T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.0
605210,Whitlow Housing Saundersfoot,2023-06-15T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.1
605210,Whitlow Housing Saundersfoot,2023-06-15T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
605210,Whitlow Housing Saundersfoot,2023-06-15T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
605210,Whitlow Housing Saundersfoot,2023-06-15T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
605210,Whitlow Housing Saundersfoot,2023-06-15T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.08
605210,Whitlow Housing Saundersfoot,2023-06-15T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.9
605210,Whitlow Housing Saundersfoot,2023-06-15T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.28
605210,Whitlow Housing Saundersfoot,2023-06-15T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
605210,Whitlow Housing Saundersfoot,2023-06-15T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.7
605210,Whitlow Housing Saundersfoot,2023-06-15T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.8
605210,Whitlow Housing Saundersfoot,2023-06-15T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.7
605210,Whitlow Housing Saundersfoot,2023-06-15T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-15T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
605210,Whitlow Housing Saundersfoot,2023-06-15T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
605210,Whitlow Housing Saundersfoot,2023-06-15T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
605210,Whitlow Housing Saundersfoot,2023-06-15T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.36
605210,Whitlow Housing Saundersfoot,2023-06-15T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-15T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,2.2
605210,Whitlow Housing Saundersfoot,2023-06-15T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.2
605210,Whitlow Housing Saundersfoot,2023-06-15T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.9
605210,Whitlow Housing Saundersfoot,2023-06-15T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.3
605210,Whitlow Housing Saundersfoot,2023-06-15T17:30:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-15T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
605210,Whitlow Housing Saundersfoot,2023-06-15T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.68
605210,Whitlow Housing Saundersfoot,2023-06-15T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
605210,Whitlow Housing Saundersfoot,2023-06-15T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.65
605210,Whitlow Housing Saundersfoot,2023-06-15T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
605210,Whitlow Housing Saundersfoot,2023-06-15T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.71
605210,Whitlow Housing Saundersfoot,2023-06-15T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
605210,Whitlow Housing Saundersfoot,2023-06-15T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
605210,Whitlow Housing Saundersfoot,2023-06-15T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
605210,Whitlow Housing Saundersfoot,2023-06-15T17:30:00.000+00:00,busbar,,L3 Active Power,kW,7.91
605210,Whitlow Housing Saundersfoot,2023-06-15T17:30:00.000+00:00,busbar,,L2 Active Power,kW,20.38
605210,Whitlow Housing Saundersfoot,2023-06-15T17:30:00.000+00:00,busbar,,L1 Active Power,kW,13.78
605210,Whitlow Housing Saundersfoot,2023-06-15T17:30:00.000+00:00,busbar,,N Current (RMS),A,51.4
605210,Whitlow Housing Saundersfoot,2023-06-15T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.9
605210,Whitlow Housing Saundersfoot,2023-06-15T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.3
605210,Whitlow Housing Saundersfoot,2023-06-15T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.8
605210,Whitlow Housing Saundersfoot,2023-06-15T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.39
605210,Whitlow Housing Saundersfoot,2023-06-15T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.23
605210,Whitlow Housing Saundersfoot,2023-06-15T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
605210,Whitlow Housing Saundersfoot,2023-06-15T17:20:00.000+00:00,feeder,,L3 Active Power,kW,3.37
605210,Whitlow Housing Saundersfoot,2023-06-15T17:20:00.000+00:00,feeder,,L2 Active Power,kW,6.66
605210,Whitlow Housing Saundersfoot,2023-06-15T17:20:00.000+00:00,feeder,,L1 Active Power,kW,1.13
605210,Whitlow Housing Saundersfoot,2023-06-15T17:20:00.000+00:00,feeder,,N Current (RMS),A,20.8
605210,Whitlow Housing Saundersfoot,2023-06-15T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,15.3
605210,Whitlow Housing Saundersfoot,2023-06-15T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,28.5
605210,Whitlow Housing Saundersfoot,2023-06-15T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,7.4
605210,Whitlow Housing Saundersfoot,2023-06-15T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.06
605210,Whitlow Housing Saundersfoot,2023-06-15T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.33
605210,Whitlow Housing Saundersfoot,2023-06-15T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.02
605210,Whitlow Housing Saundersfoot,2023-06-15T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.09
605210,Whitlow Housing Saundersfoot,2023-06-15T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.71
605210,Whitlow Housing Saundersfoot,2023-06-15T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.56
605210,Whitlow Housing Saundersfoot,2023-06-15T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,19.8
605210,Whitlow Housing Saundersfoot,2023-06-15T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.0
605210,Whitlow Housing Saundersfoot,2023-06-15T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.9
605210,Whitlow Housing Saundersfoot,2023-06-15T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.1
605210,Whitlow Housing Saundersfoot,2023-06-15T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
605210,Whitlow Housing Saundersfoot,2023-06-15T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
605210,Whitlow Housing Saundersfoot,2023-06-15T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-15T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.66
605210,Whitlow Housing Saundersfoot,2023-06-15T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.37
605210,Whitlow Housing Saundersfoot,2023-06-15T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.23
605210,Whitlow Housing Saundersfoot,2023-06-15T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.3
605210,Whitlow Housing Saundersfoot,2023-06-15T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.4
605210,Whitlow Housing Saundersfoot,2023-06-15T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.6
605210,Whitlow Housing Saundersfoot,2023-06-15T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.7
605210,Whitlow Housing Saundersfoot,2023-06-15T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
605210,Whitlow Housing Saundersfoot,2023-06-15T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
605210,Whitlow Housing Saundersfoot,2023-06-15T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
605210,Whitlow Housing Saundersfoot,2023-06-15T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.18
605210,Whitlow Housing Saundersfoot,2023-06-15T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.67
605210,Whitlow Housing Saundersfoot,2023-06-15T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.15
605210,Whitlow Housing Saundersfoot,2023-06-15T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.7
605210,Whitlow Housing Saundersfoot,2023-06-15T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.1
605210,Whitlow Housing Saundersfoot,2023-06-15T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.5
605210,Whitlow Housing Saundersfoot,2023-06-15T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.8
605210,Whitlow Housing Saundersfoot,2023-06-15T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-15T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-15T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-15T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
605210,Whitlow Housing Saundersfoot,2023-06-15T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.37
605210,Whitlow Housing Saundersfoot,2023-06-15T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
605210,Whitlow Housing Saundersfoot,2023-06-15T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,2.0
605210,Whitlow Housing Saundersfoot,2023-06-15T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.3
605210,Whitlow Housing Saundersfoot,2023-06-15T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.9
605210,Whitlow Housing Saundersfoot,2023-06-15T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.5
605210,Whitlow Housing Saundersfoot,2023-06-15T17:20:00.000+00:00,transformer,,Temperature,C,3.1
605210,Whitlow Housing Saundersfoot,2023-06-15T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
605210,Whitlow Housing Saundersfoot,2023-06-15T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
605210,Whitlow Housing Saundersfoot,2023-06-15T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
605210,Whitlow Housing Saundersfoot,2023-06-15T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.88
605210,Whitlow Housing Saundersfoot,2023-06-15T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
605210,Whitlow Housing Saundersfoot,2023-06-15T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.83
605210,Whitlow Housing Saundersfoot,2023-06-15T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
605210,Whitlow Housing Saundersfoot,2023-06-15T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
605210,Whitlow Housing Saundersfoot,2023-06-15T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
605210,Whitlow Housing Saundersfoot,2023-06-15T17:20:00.000+00:00,busbar,,L3 Active Power,kW,7.99
605210,Whitlow Housing Saundersfoot,2023-06-15T17:20:00.000+00:00,busbar,,L2 Active Power,kW,17.77
605210,Whitlow Housing Saundersfoot,2023-06-15T17:20:00.000+00:00,busbar,,L1 Active Power,kW,20.06
605210,Whitlow Housing Saundersfoot,2023-06-15T17:20:00.000+00:00,busbar,,N Current (RMS),A,49.6
605210,Whitlow Housing Saundersfoot,2023-06-15T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.2
605210,Whitlow Housing Saundersfoot,2023-06-15T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
605210,Whitlow Housing Saundersfoot,2023-06-15T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.6
605210,Whitlow Housing Saundersfoot,2023-06-15T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.37
605210,Whitlow Housing Saundersfoot,2023-06-15T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
605210,Whitlow Housing Saundersfoot,2023-06-15T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
605210,Whitlow Housing Saundersfoot,2023-06-15T17:10:00.000+00:00,feeder,,L3 Active Power,kW,2.24
605210,Whitlow Housing Saundersfoot,2023-06-15T17:10:00.000+00:00,feeder,,L2 Active Power,kW,5.42
605210,Whitlow Housing Saundersfoot,2023-06-15T17:10:00.000+00:00,feeder,,L1 Active Power,kW,1.05
605210,Whitlow Housing Saundersfoot,2023-06-15T17:10:00.000+00:00,feeder,,N Current (RMS),A,16.9
605210,Whitlow Housing Saundersfoot,2023-06-15T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,9.8
605210,Whitlow Housing Saundersfoot,2023-06-15T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,23.6
605210,Whitlow Housing Saundersfoot,2023-06-15T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,7.9
605210,Whitlow Housing Saundersfoot,2023-06-15T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.98
605210,Whitlow Housing Saundersfoot,2023-06-15T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.32
605210,Whitlow Housing Saundersfoot,2023-06-15T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.76
605210,Whitlow Housing Saundersfoot,2023-06-15T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.76
605210,Whitlow Housing Saundersfoot,2023-06-15T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.81
605210,Whitlow Housing Saundersfoot,2023-06-15T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.44
605210,Whitlow Housing Saundersfoot,2023-06-15T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,27.3
605210,Whitlow Housing Saundersfoot,2023-06-15T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.2
605210,Whitlow Housing Saundersfoot,2023-06-15T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.4
605210,Whitlow Housing Saundersfoot,2023-06-15T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,53.1
605210,Whitlow Housing Saundersfoot,2023-06-15T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
605210,Whitlow Housing Saundersfoot,2023-06-15T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
605210,Whitlow Housing Saundersfoot,2023-06-15T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.29
605210,Whitlow Housing Saundersfoot,2023-06-15T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.08
605210,Whitlow Housing Saundersfoot,2023-06-15T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.76
605210,Whitlow Housing Saundersfoot,2023-06-15T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.59
605210,Whitlow Housing Saundersfoot,2023-06-15T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,22.1
605210,Whitlow Housing Saundersfoot,2023-06-15T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.1
605210,Whitlow Housing Saundersfoot,2023-06-15T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.3
605210,Whitlow Housing Saundersfoot,2023-06-15T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.8
605210,Whitlow Housing Saundersfoot,2023-06-15T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
605210,Whitlow Housing Saundersfoot,2023-06-15T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
605210,Whitlow Housing Saundersfoot,2023-06-15T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
605210,Whitlow Housing Saundersfoot,2023-06-15T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.3
605210,Whitlow Housing Saundersfoot,2023-06-15T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.94
605210,Whitlow Housing Saundersfoot,2023-06-15T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.34
605210,Whitlow Housing Saundersfoot,2023-06-15T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,30.2
605210,Whitlow Housing Saundersfoot,2023-06-15T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.6
605210,Whitlow Housing Saundersfoot,2023-06-15T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.4
605210,Whitlow Housing Saundersfoot,2023-06-15T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.2
605210,Whitlow Housing Saundersfoot,2023-06-15T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-15T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
605210,Whitlow Housing Saundersfoot,2023-06-15T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
605210,Whitlow Housing Saundersfoot,2023-06-15T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
605210,Whitlow Housing Saundersfoot,2023-06-15T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.01
605210,Whitlow Housing Saundersfoot,2023-06-15T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
605210,Whitlow Housing Saundersfoot,2023-06-15T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,5.7
605210,Whitlow Housing Saundersfoot,2023-06-15T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.4
605210,Whitlow Housing Saundersfoot,2023-06-15T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
605210,Whitlow Housing Saundersfoot,2023-06-15T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.8
605210,Whitlow Housing Saundersfoot,2023-06-15T17:10:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-15T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
605210,Whitlow Housing Saundersfoot,2023-06-15T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
605210,Whitlow Housing Saundersfoot,2023-06-15T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
605210,Whitlow Housing Saundersfoot,2023-06-15T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.11
605210,Whitlow Housing Saundersfoot,2023-06-15T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
605210,Whitlow Housing Saundersfoot,2023-06-15T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.91
605210,Whitlow Housing Saundersfoot,2023-06-15T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
605210,Whitlow Housing Saundersfoot,2023-06-15T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
605210,Whitlow Housing Saundersfoot,2023-06-15T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
605210,Whitlow Housing Saundersfoot,2023-06-15T17:10:00.000+00:00,busbar,,L3 Active Power,kW,8.23
605210,Whitlow Housing Saundersfoot,2023-06-15T17:10:00.000+00:00,busbar,,L2 Active Power,kW,18.96
605210,Whitlow Housing Saundersfoot,2023-06-15T17:10:00.000+00:00,busbar,,L1 Active Power,kW,26.39
605210,Whitlow Housing Saundersfoot,2023-06-15T17:10:00.000+00:00,busbar,,N Current (RMS),A,67.0
605210,Whitlow Housing Saundersfoot,2023-06-15T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.2
605210,Whitlow Housing Saundersfoot,2023-06-15T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.7
605210,Whitlow Housing Saundersfoot,2023-06-15T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.3
605210,Whitlow Housing Saundersfoot,2023-06-15T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.47
605210,Whitlow Housing Saundersfoot,2023-06-15T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.17
605210,Whitlow Housing Saundersfoot,2023-06-15T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
605210,Whitlow Housing Saundersfoot,2023-06-15T17:00:00.000+00:00,feeder,,L3 Active Power,kW,3.34
605210,Whitlow Housing Saundersfoot,2023-06-15T17:00:00.000+00:00,feeder,,L2 Active Power,kW,5.66
605210,Whitlow Housing Saundersfoot,2023-06-15T17:00:00.000+00:00,feeder,,L1 Active Power,kW,1.68
605210,Whitlow Housing Saundersfoot,2023-06-15T17:00:00.000+00:00,feeder,,N Current (RMS),A,16.2
605210,Whitlow Housing Saundersfoot,2023-06-15T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,15.0
605210,Whitlow Housing Saundersfoot,2023-06-15T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,24.9
605210,Whitlow Housing Saundersfoot,2023-06-15T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,10.0
605210,Whitlow Housing Saundersfoot,2023-06-15T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.01
605210,Whitlow Housing Saundersfoot,2023-06-15T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.59
605210,Whitlow Housing Saundersfoot,2023-06-15T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.91
605210,Whitlow Housing Saundersfoot,2023-06-15T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.27
605210,Whitlow Housing Saundersfoot,2023-06-15T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.11
605210,Whitlow Housing Saundersfoot,2023-06-15T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.73
605210,Whitlow Housing Saundersfoot,2023-06-15T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,20.0
605210,Whitlow Housing Saundersfoot,2023-06-15T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.1
605210,Whitlow Housing Saundersfoot,2023-06-15T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.6
605210,Whitlow Housing Saundersfoot,2023-06-15T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.6
605210,Whitlow Housing Saundersfoot,2023-06-15T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
605210,Whitlow Housing Saundersfoot,2023-06-15T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
605210,Whitlow Housing Saundersfoot,2023-06-15T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.2
605210,Whitlow Housing Saundersfoot,2023-06-15T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.1
605210,Whitlow Housing Saundersfoot,2023-06-15T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.26
605210,Whitlow Housing Saundersfoot,2023-06-15T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.96
605210,Whitlow Housing Saundersfoot,2023-06-15T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,23.9
605210,Whitlow Housing Saundersfoot,2023-06-15T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.2
605210,Whitlow Housing Saundersfoot,2023-06-15T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.9
605210,Whitlow Housing Saundersfoot,2023-06-15T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.2
605210,Whitlow Housing Saundersfoot,2023-06-15T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605210,Whitlow Housing Saundersfoot,2023-06-15T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
605210,Whitlow Housing Saundersfoot,2023-06-15T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-15T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.24
605210,Whitlow Housing Saundersfoot,2023-06-15T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.6
605210,Whitlow Housing Saundersfoot,2023-06-15T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.27
605210,Whitlow Housing Saundersfoot,2023-06-15T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.8
605210,Whitlow Housing Saundersfoot,2023-06-15T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.4
605210,Whitlow Housing Saundersfoot,2023-06-15T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.8
605210,Whitlow Housing Saundersfoot,2023-06-15T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.2
605210,Whitlow Housing Saundersfoot,2023-06-15T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-15T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
605210,Whitlow Housing Saundersfoot,2023-06-15T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-15T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
605210,Whitlow Housing Saundersfoot,2023-06-15T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.38
605210,Whitlow Housing Saundersfoot,2023-06-15T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
605210,Whitlow Housing Saundersfoot,2023-06-15T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,1.8
605210,Whitlow Housing Saundersfoot,2023-06-15T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.7
605210,Whitlow Housing Saundersfoot,2023-06-15T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.3
605210,Whitlow Housing Saundersfoot,2023-06-15T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.2
605210,Whitlow Housing Saundersfoot,2023-06-15T17:00:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-15T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
605210,Whitlow Housing Saundersfoot,2023-06-15T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.6
605210,Whitlow Housing Saundersfoot,2023-06-15T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
605210,Whitlow Housing Saundersfoot,2023-06-15T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.81
605210,Whitlow Housing Saundersfoot,2023-06-15T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
605210,Whitlow Housing Saundersfoot,2023-06-15T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.72
605210,Whitlow Housing Saundersfoot,2023-06-15T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
605210,Whitlow Housing Saundersfoot,2023-06-15T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
605210,Whitlow Housing Saundersfoot,2023-06-15T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
605210,Whitlow Housing Saundersfoot,2023-06-15T17:00:00.000+00:00,busbar,,L3 Active Power,kW,7.75
605210,Whitlow Housing Saundersfoot,2023-06-15T17:00:00.000+00:00,busbar,,L2 Active Power,kW,13.5
605210,Whitlow Housing Saundersfoot,2023-06-15T17:00:00.000+00:00,busbar,,L1 Active Power,kW,23.62
605210,Whitlow Housing Saundersfoot,2023-06-15T17:00:00.000+00:00,busbar,,N Current (RMS),A,62.4
605210,Whitlow Housing Saundersfoot,2023-06-15T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.2
605210,Whitlow Housing Saundersfoot,2023-06-15T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
605210,Whitlow Housing Saundersfoot,2023-06-15T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.0
605210,Whitlow Housing Saundersfoot,2023-06-15T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.69
605210,Whitlow Housing Saundersfoot,2023-06-15T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.44
605210,Whitlow Housing Saundersfoot,2023-06-15T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
605210,Whitlow Housing Saundersfoot,2023-06-15T16:50:00.000+00:00,feeder,,L3 Active Power,kW,4.35
605210,Whitlow Housing Saundersfoot,2023-06-15T16:50:00.000+00:00,feeder,,L2 Active Power,kW,6.39
605210,Whitlow Housing Saundersfoot,2023-06-15T16:50:00.000+00:00,feeder,,L1 Active Power,kW,2.41
605210,Whitlow Housing Saundersfoot,2023-06-15T16:50:00.000+00:00,feeder,,N Current (RMS),A,16.4
605210,Whitlow Housing Saundersfoot,2023-06-15T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,18.9
605210,Whitlow Housing Saundersfoot,2023-06-15T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,27.7
605210,Whitlow Housing Saundersfoot,2023-06-15T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,13.2
605210,Whitlow Housing Saundersfoot,2023-06-15T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.85
605210,Whitlow Housing Saundersfoot,2023-06-15T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.56
605210,Whitlow Housing Saundersfoot,2023-06-15T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.73
605210,Whitlow Housing Saundersfoot,2023-06-15T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.2
605210,Whitlow Housing Saundersfoot,2023-06-15T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.04
605210,Whitlow Housing Saundersfoot,2023-06-15T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.89
605210,Whitlow Housing Saundersfoot,2023-06-15T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,13.5
605210,Whitlow Housing Saundersfoot,2023-06-15T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.9
605210,Whitlow Housing Saundersfoot,2023-06-15T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.4
605210,Whitlow Housing Saundersfoot,2023-06-15T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.3
605210,Whitlow Housing Saundersfoot,2023-06-15T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
