Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605210,Whitlow Housing Saundersfoot,2023-06-15T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
605210,Whitlow Housing Saundersfoot,2023-06-15T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.18
605210,Whitlow Housing Saundersfoot,2023-06-15T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.49
605210,Whitlow Housing Saundersfoot,2023-06-15T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.54
605210,Whitlow Housing Saundersfoot,2023-06-15T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.0
605210,Whitlow Housing Saundersfoot,2023-06-15T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,41.0
605210,Whitlow Housing Saundersfoot,2023-06-15T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.8
605210,Whitlow Housing Saundersfoot,2023-06-15T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.3
605210,Whitlow Housing Saundersfoot,2023-06-15T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.2
605210,Whitlow Housing Saundersfoot,2023-06-15T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
605210,Whitlow Housing Saundersfoot,2023-06-15T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
605210,Whitlow Housing Saundersfoot,2023-06-15T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
605210,Whitlow Housing Saundersfoot,2023-06-15T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.97
605210,Whitlow Housing Saundersfoot,2023-06-15T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.55
605210,Whitlow Housing Saundersfoot,2023-06-15T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.58
605210,Whitlow Housing Saundersfoot,2023-06-15T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
605210,Whitlow Housing Saundersfoot,2023-06-15T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.2
605210,Whitlow Housing Saundersfoot,2023-06-15T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.0
605210,Whitlow Housing Saundersfoot,2023-06-15T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.4
605210,Whitlow Housing Saundersfoot,2023-06-15T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-15T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
605210,Whitlow Housing Saundersfoot,2023-06-15T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-15T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-15T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.36
605210,Whitlow Housing Saundersfoot,2023-06-15T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
605210,Whitlow Housing Saundersfoot,2023-06-15T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,1.8
605210,Whitlow Housing Saundersfoot,2023-06-15T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.0
605210,Whitlow Housing Saundersfoot,2023-06-15T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.7
605210,Whitlow Housing Saundersfoot,2023-06-15T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.9
605210,Whitlow Housing Saundersfoot,2023-06-15T16:50:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-15T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
605210,Whitlow Housing Saundersfoot,2023-06-15T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.3
605210,Whitlow Housing Saundersfoot,2023-06-15T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
605210,Whitlow Housing Saundersfoot,2023-06-15T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.37
605210,Whitlow Housing Saundersfoot,2023-06-15T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
605210,Whitlow Housing Saundersfoot,2023-06-15T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.31
605210,Whitlow Housing Saundersfoot,2023-06-15T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
605210,Whitlow Housing Saundersfoot,2023-06-15T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
605210,Whitlow Housing Saundersfoot,2023-06-15T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
605210,Whitlow Housing Saundersfoot,2023-06-15T16:50:00.000+00:00,busbar,,L3 Active Power,kW,8.03
605210,Whitlow Housing Saundersfoot,2023-06-15T16:50:00.000+00:00,busbar,,L2 Active Power,kW,11.81
605210,Whitlow Housing Saundersfoot,2023-06-15T16:50:00.000+00:00,busbar,,L1 Active Power,kW,22.85
605210,Whitlow Housing Saundersfoot,2023-06-15T16:50:00.000+00:00,busbar,,N Current (RMS),A,58.3
605210,Whitlow Housing Saundersfoot,2023-06-15T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.3
605210,Whitlow Housing Saundersfoot,2023-06-15T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
605210,Whitlow Housing Saundersfoot,2023-06-15T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.0
605210,Whitlow Housing Saundersfoot,2023-06-15T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.52
605210,Whitlow Housing Saundersfoot,2023-06-15T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.27
605210,Whitlow Housing Saundersfoot,2023-06-15T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.15
605210,Whitlow Housing Saundersfoot,2023-06-15T16:40:00.000+00:00,feeder,,L3 Active Power,kW,2.32
605210,Whitlow Housing Saundersfoot,2023-06-15T16:40:00.000+00:00,feeder,,L2 Active Power,kW,5.75
605210,Whitlow Housing Saundersfoot,2023-06-15T16:40:00.000+00:00,feeder,,L1 Active Power,kW,4.41
605210,Whitlow Housing Saundersfoot,2023-06-15T16:40:00.000+00:00,feeder,,N Current (RMS),A,14.3
605210,Whitlow Housing Saundersfoot,2023-06-15T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,10.3
605210,Whitlow Housing Saundersfoot,2023-06-15T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,25.0
605210,Whitlow Housing Saundersfoot,2023-06-15T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,20.4
605210,Whitlow Housing Saundersfoot,2023-06-15T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.9
605210,Whitlow Housing Saundersfoot,2023-06-15T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
605210,Whitlow Housing Saundersfoot,2023-06-15T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.71
605210,Whitlow Housing Saundersfoot,2023-06-15T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.76
605210,Whitlow Housing Saundersfoot,2023-06-15T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.2
605210,Whitlow Housing Saundersfoot,2023-06-15T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.26
605210,Whitlow Housing Saundersfoot,2023-06-15T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,18.4
605210,Whitlow Housing Saundersfoot,2023-06-15T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.4
605210,Whitlow Housing Saundersfoot,2023-06-15T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.8
605210,Whitlow Housing Saundersfoot,2023-06-15T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.7
605210,Whitlow Housing Saundersfoot,2023-06-15T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
605210,Whitlow Housing Saundersfoot,2023-06-15T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
605210,Whitlow Housing Saundersfoot,2023-06-15T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-15T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.88
605210,Whitlow Housing Saundersfoot,2023-06-15T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.53
605210,Whitlow Housing Saundersfoot,2023-06-15T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.21
605210,Whitlow Housing Saundersfoot,2023-06-15T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,36.7
605210,Whitlow Housing Saundersfoot,2023-06-15T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.3
605210,Whitlow Housing Saundersfoot,2023-06-15T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.4
605210,Whitlow Housing Saundersfoot,2023-06-15T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.4
605210,Whitlow Housing Saundersfoot,2023-06-15T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
605210,Whitlow Housing Saundersfoot,2023-06-15T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
605210,Whitlow Housing Saundersfoot,2023-06-15T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
605210,Whitlow Housing Saundersfoot,2023-06-15T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.93
605210,Whitlow Housing Saundersfoot,2023-06-15T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.46
605210,Whitlow Housing Saundersfoot,2023-06-15T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.54
605210,Whitlow Housing Saundersfoot,2023-06-15T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.9
605210,Whitlow Housing Saundersfoot,2023-06-15T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.1
605210,Whitlow Housing Saundersfoot,2023-06-15T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.4
605210,Whitlow Housing Saundersfoot,2023-06-15T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.4
605210,Whitlow Housing Saundersfoot,2023-06-15T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-15T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
605210,Whitlow Housing Saundersfoot,2023-06-15T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-15T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-15T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.25
605210,Whitlow Housing Saundersfoot,2023-06-15T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
605210,Whitlow Housing Saundersfoot,2023-06-15T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,1.5
605210,Whitlow Housing Saundersfoot,2023-06-15T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.5
605210,Whitlow Housing Saundersfoot,2023-06-15T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.8
605210,Whitlow Housing Saundersfoot,2023-06-15T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.9
605210,Whitlow Housing Saundersfoot,2023-06-15T16:40:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-15T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
605210,Whitlow Housing Saundersfoot,2023-06-15T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.34
605210,Whitlow Housing Saundersfoot,2023-06-15T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
605210,Whitlow Housing Saundersfoot,2023-06-15T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.59
605210,Whitlow Housing Saundersfoot,2023-06-15T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
605210,Whitlow Housing Saundersfoot,2023-06-15T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.49
605210,Whitlow Housing Saundersfoot,2023-06-15T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
605210,Whitlow Housing Saundersfoot,2023-06-15T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
605210,Whitlow Housing Saundersfoot,2023-06-15T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
605210,Whitlow Housing Saundersfoot,2023-06-15T16:40:00.000+00:00,busbar,,L3 Active Power,kW,8.14
605210,Whitlow Housing Saundersfoot,2023-06-15T16:40:00.000+00:00,busbar,,L2 Active Power,kW,11.14
605210,Whitlow Housing Saundersfoot,2023-06-15T16:40:00.000+00:00,busbar,,L1 Active Power,kW,20.4
605210,Whitlow Housing Saundersfoot,2023-06-15T16:40:00.000+00:00,busbar,,N Current (RMS),A,51.3
605210,Whitlow Housing Saundersfoot,2023-06-15T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.6
605210,Whitlow Housing Saundersfoot,2023-06-15T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
605210,Whitlow Housing Saundersfoot,2023-06-15T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.9
605210,Whitlow Housing Saundersfoot,2023-06-15T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.35
605210,Whitlow Housing Saundersfoot,2023-06-15T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.17
605210,Whitlow Housing Saundersfoot,2023-06-15T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
605210,Whitlow Housing Saundersfoot,2023-06-15T16:30:00.000+00:00,feeder,,L3 Active Power,kW,2.1
605210,Whitlow Housing Saundersfoot,2023-06-15T16:30:00.000+00:00,feeder,,L2 Active Power,kW,4.19
605210,Whitlow Housing Saundersfoot,2023-06-15T16:30:00.000+00:00,feeder,,L1 Active Power,kW,2.69
605210,Whitlow Housing Saundersfoot,2023-06-15T16:30:00.000+00:00,feeder,,N Current (RMS),A,12.1
605210,Whitlow Housing Saundersfoot,2023-06-15T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,9.3
605210,Whitlow Housing Saundersfoot,2023-06-15T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,18.4
605210,Whitlow Housing Saundersfoot,2023-06-15T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,14.7
605210,Whitlow Housing Saundersfoot,2023-06-15T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.82
605210,Whitlow Housing Saundersfoot,2023-06-15T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.56
605210,Whitlow Housing Saundersfoot,2023-06-15T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.47
605210,Whitlow Housing Saundersfoot,2023-06-15T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.43
605210,Whitlow Housing Saundersfoot,2023-06-15T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.04
605210,Whitlow Housing Saundersfoot,2023-06-15T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.16
605210,Whitlow Housing Saundersfoot,2023-06-15T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,16.8
605210,Whitlow Housing Saundersfoot,2023-06-15T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.2
605210,Whitlow Housing Saundersfoot,2023-06-15T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.3
605210,Whitlow Housing Saundersfoot,2023-06-15T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.2
605210,Whitlow Housing Saundersfoot,2023-06-15T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
605210,Whitlow Housing Saundersfoot,2023-06-15T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.44
605210,Whitlow Housing Saundersfoot,2023-06-15T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.02
605210,Whitlow Housing Saundersfoot,2023-06-15T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.22
605210,Whitlow Housing Saundersfoot,2023-06-15T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.04
605210,Whitlow Housing Saundersfoot,2023-06-15T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.54
605210,Whitlow Housing Saundersfoot,2023-06-15T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.1
605210,Whitlow Housing Saundersfoot,2023-06-15T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.7
605210,Whitlow Housing Saundersfoot,2023-06-15T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.0
605210,Whitlow Housing Saundersfoot,2023-06-15T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.3
605210,Whitlow Housing Saundersfoot,2023-06-15T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
605210,Whitlow Housing Saundersfoot,2023-06-15T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
605210,Whitlow Housing Saundersfoot,2023-06-15T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
605210,Whitlow Housing Saundersfoot,2023-06-15T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.92
605210,Whitlow Housing Saundersfoot,2023-06-15T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.56
605210,Whitlow Housing Saundersfoot,2023-06-15T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.48
605210,Whitlow Housing Saundersfoot,2023-06-15T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.2
605210,Whitlow Housing Saundersfoot,2023-06-15T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.5
605210,Whitlow Housing Saundersfoot,2023-06-15T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.0
605210,Whitlow Housing Saundersfoot,2023-06-15T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.0
605210,Whitlow Housing Saundersfoot,2023-06-15T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-15T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
605210,Whitlow Housing Saundersfoot,2023-06-15T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-15T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-15T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.3
605210,Whitlow Housing Saundersfoot,2023-06-15T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-15T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,1.6
605210,Whitlow Housing Saundersfoot,2023-06-15T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.5
605210,Whitlow Housing Saundersfoot,2023-06-15T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.9
605210,Whitlow Housing Saundersfoot,2023-06-15T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.0
605210,Whitlow Housing Saundersfoot,2023-06-15T16:30:00.000+00:00,transformer,,Temperature,C,5.3
605210,Whitlow Housing Saundersfoot,2023-06-15T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
605210,Whitlow Housing Saundersfoot,2023-06-15T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.47
605210,Whitlow Housing Saundersfoot,2023-06-15T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
605210,Whitlow Housing Saundersfoot,2023-06-15T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.8
605210,Whitlow Housing Saundersfoot,2023-06-15T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
605210,Whitlow Housing Saundersfoot,2023-06-15T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.78
605210,Whitlow Housing Saundersfoot,2023-06-15T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
605210,Whitlow Housing Saundersfoot,2023-06-15T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
605210,Whitlow Housing Saundersfoot,2023-06-15T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
605210,Whitlow Housing Saundersfoot,2023-06-15T16:30:00.000+00:00,busbar,,L3 Active Power,kW,7.23
605210,Whitlow Housing Saundersfoot,2023-06-15T16:30:00.000+00:00,busbar,,L2 Active Power,kW,11.12
605210,Whitlow Housing Saundersfoot,2023-06-15T16:30:00.000+00:00,busbar,,L1 Active Power,kW,13.86
605210,Whitlow Housing Saundersfoot,2023-06-15T16:30:00.000+00:00,busbar,,N Current (RMS),A,34.1
605210,Whitlow Housing Saundersfoot,2023-06-15T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.4
605210,Whitlow Housing Saundersfoot,2023-06-15T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.7
605210,Whitlow Housing Saundersfoot,2023-06-15T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.1
605210,Whitlow Housing Saundersfoot,2023-06-15T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.37
605210,Whitlow Housing Saundersfoot,2023-06-15T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.28
605210,Whitlow Housing Saundersfoot,2023-06-15T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
605210,Whitlow Housing Saundersfoot,2023-06-15T16:20:00.000+00:00,feeder,,L3 Active Power,kW,2.24
605210,Whitlow Housing Saundersfoot,2023-06-15T16:20:00.000+00:00,feeder,,L2 Active Power,kW,5.15
605210,Whitlow Housing Saundersfoot,2023-06-15T16:20:00.000+00:00,feeder,,L1 Active Power,kW,2.54
605210,Whitlow Housing Saundersfoot,2023-06-15T16:20:00.000+00:00,feeder,,N Current (RMS),A,14.9
605210,Whitlow Housing Saundersfoot,2023-06-15T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,10.1
605210,Whitlow Housing Saundersfoot,2023-06-15T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,22.5
605210,Whitlow Housing Saundersfoot,2023-06-15T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,12.2
605210,Whitlow Housing Saundersfoot,2023-06-15T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.75
605210,Whitlow Housing Saundersfoot,2023-06-15T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.43
605210,Whitlow Housing Saundersfoot,2023-06-15T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.22
605210,Whitlow Housing Saundersfoot,2023-06-15T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.38
605210,Whitlow Housing Saundersfoot,2023-06-15T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.55
605210,Whitlow Housing Saundersfoot,2023-06-15T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.67
605210,Whitlow Housing Saundersfoot,2023-06-15T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,15.0
605210,Whitlow Housing Saundersfoot,2023-06-15T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.7
605210,Whitlow Housing Saundersfoot,2023-06-15T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.8
605210,Whitlow Housing Saundersfoot,2023-06-15T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.5
605210,Whitlow Housing Saundersfoot,2023-06-15T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
605210,Whitlow Housing Saundersfoot,2023-06-15T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
605210,Whitlow Housing Saundersfoot,2023-06-15T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.14
605210,Whitlow Housing Saundersfoot,2023-06-15T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.28
605210,Whitlow Housing Saundersfoot,2023-06-15T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.73
605210,Whitlow Housing Saundersfoot,2023-06-15T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.72
605210,Whitlow Housing Saundersfoot,2023-06-15T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.0
605210,Whitlow Housing Saundersfoot,2023-06-15T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.9
605210,Whitlow Housing Saundersfoot,2023-06-15T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.2
605210,Whitlow Housing Saundersfoot,2023-06-15T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.7
605210,Whitlow Housing Saundersfoot,2023-06-15T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.22
605210,Whitlow Housing Saundersfoot,2023-06-15T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
605210,Whitlow Housing Saundersfoot,2023-06-15T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
605210,Whitlow Housing Saundersfoot,2023-06-15T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.08
605210,Whitlow Housing Saundersfoot,2023-06-15T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.06
605210,Whitlow Housing Saundersfoot,2023-06-15T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.49
605210,Whitlow Housing Saundersfoot,2023-06-15T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.5
605210,Whitlow Housing Saundersfoot,2023-06-15T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.8
605210,Whitlow Housing Saundersfoot,2023-06-15T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.0
605210,Whitlow Housing Saundersfoot,2023-06-15T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.0
605210,Whitlow Housing Saundersfoot,2023-06-15T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-15T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
605210,Whitlow Housing Saundersfoot,2023-06-15T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-15T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-15T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.23
605210,Whitlow Housing Saundersfoot,2023-06-15T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
605210,Whitlow Housing Saundersfoot,2023-06-15T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,1.5
605210,Whitlow Housing Saundersfoot,2023-06-15T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.4
605210,Whitlow Housing Saundersfoot,2023-06-15T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.7
605210,Whitlow Housing Saundersfoot,2023-06-15T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.8
605210,Whitlow Housing Saundersfoot,2023-06-15T16:20:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-15T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
605210,Whitlow Housing Saundersfoot,2023-06-15T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.93
605210,Whitlow Housing Saundersfoot,2023-06-15T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
605210,Whitlow Housing Saundersfoot,2023-06-15T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.34
605210,Whitlow Housing Saundersfoot,2023-06-15T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
605210,Whitlow Housing Saundersfoot,2023-06-15T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.26
605210,Whitlow Housing Saundersfoot,2023-06-15T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
605210,Whitlow Housing Saundersfoot,2023-06-15T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
605210,Whitlow Housing Saundersfoot,2023-06-15T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
605210,Whitlow Housing Saundersfoot,2023-06-15T16:20:00.000+00:00,busbar,,L3 Active Power,kW,6.42
605210,Whitlow Housing Saundersfoot,2023-06-15T16:20:00.000+00:00,busbar,,L2 Active Power,kW,11.26
605210,Whitlow Housing Saundersfoot,2023-06-15T16:20:00.000+00:00,busbar,,L1 Active Power,kW,12.4
605210,Whitlow Housing Saundersfoot,2023-06-15T16:20:00.000+00:00,busbar,,N Current (RMS),A,33.0
605210,Whitlow Housing Saundersfoot,2023-06-15T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.7
605210,Whitlow Housing Saundersfoot,2023-06-15T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
605210,Whitlow Housing Saundersfoot,2023-06-15T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.7
605210,Whitlow Housing Saundersfoot,2023-06-15T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.51
605210,Whitlow Housing Saundersfoot,2023-06-15T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
605210,Whitlow Housing Saundersfoot,2023-06-15T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.27
605210,Whitlow Housing Saundersfoot,2023-06-15T16:10:00.000+00:00,feeder,,L3 Active Power,kW,3.32
605210,Whitlow Housing Saundersfoot,2023-06-15T16:10:00.000+00:00,feeder,,L2 Active Power,kW,3.56
605210,Whitlow Housing Saundersfoot,2023-06-15T16:10:00.000+00:00,feeder,,L1 Active Power,kW,2.47
605210,Whitlow Housing Saundersfoot,2023-06-15T16:10:00.000+00:00,feeder,,N Current (RMS),A,11.6
605210,Whitlow Housing Saundersfoot,2023-06-15T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.1
605210,Whitlow Housing Saundersfoot,2023-06-15T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,15.9
605210,Whitlow Housing Saundersfoot,2023-06-15T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,11.6
605210,Whitlow Housing Saundersfoot,2023-06-15T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.85
605210,Whitlow Housing Saundersfoot,2023-06-15T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.27
605210,Whitlow Housing Saundersfoot,2023-06-15T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.09
605210,Whitlow Housing Saundersfoot,2023-06-15T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.93
605210,Whitlow Housing Saundersfoot,2023-06-15T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.37
605210,Whitlow Housing Saundersfoot,2023-06-15T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.94
605210,Whitlow Housing Saundersfoot,2023-06-15T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.0
605210,Whitlow Housing Saundersfoot,2023-06-15T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.6
605210,Whitlow Housing Saundersfoot,2023-06-15T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.6
605210,Whitlow Housing Saundersfoot,2023-06-15T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.0
605210,Whitlow Housing Saundersfoot,2023-06-15T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
605210,Whitlow Housing Saundersfoot,2023-06-15T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
605210,Whitlow Housing Saundersfoot,2023-06-15T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.14
605210,Whitlow Housing Saundersfoot,2023-06-15T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.6
605210,Whitlow Housing Saundersfoot,2023-06-15T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.39
605210,Whitlow Housing Saundersfoot,2023-06-15T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.52
605210,Whitlow Housing Saundersfoot,2023-06-15T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.3
605210,Whitlow Housing Saundersfoot,2023-06-15T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.2
605210,Whitlow Housing Saundersfoot,2023-06-15T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.4
605210,Whitlow Housing Saundersfoot,2023-06-15T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.1
605210,Whitlow Housing Saundersfoot,2023-06-15T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
605210,Whitlow Housing Saundersfoot,2023-06-15T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.89
605210,Whitlow Housing Saundersfoot,2023-06-15T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
605210,Whitlow Housing Saundersfoot,2023-06-15T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.14
605210,Whitlow Housing Saundersfoot,2023-06-15T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.02
605210,Whitlow Housing Saundersfoot,2023-06-15T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.53
605210,Whitlow Housing Saundersfoot,2023-06-15T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
605210,Whitlow Housing Saundersfoot,2023-06-15T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.5
605210,Whitlow Housing Saundersfoot,2023-06-15T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.0
605210,Whitlow Housing Saundersfoot,2023-06-15T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.1
605210,Whitlow Housing Saundersfoot,2023-06-15T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-15T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
605210,Whitlow Housing Saundersfoot,2023-06-15T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-15T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-15T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.28
605210,Whitlow Housing Saundersfoot,2023-06-15T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
605210,Whitlow Housing Saundersfoot,2023-06-15T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,1.6
605210,Whitlow Housing Saundersfoot,2023-06-15T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.6
605210,Whitlow Housing Saundersfoot,2023-06-15T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.0
605210,Whitlow Housing Saundersfoot,2023-06-15T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.1
605210,Whitlow Housing Saundersfoot,2023-06-15T16:10:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-15T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
605210,Whitlow Housing Saundersfoot,2023-06-15T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.3
605210,Whitlow Housing Saundersfoot,2023-06-15T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
605210,Whitlow Housing Saundersfoot,2023-06-15T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.67
605210,Whitlow Housing Saundersfoot,2023-06-15T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
605210,Whitlow Housing Saundersfoot,2023-06-15T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.61
605210,Whitlow Housing Saundersfoot,2023-06-15T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
605210,Whitlow Housing Saundersfoot,2023-06-15T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
605210,Whitlow Housing Saundersfoot,2023-06-15T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
605210,Whitlow Housing Saundersfoot,2023-06-15T16:10:00.000+00:00,busbar,,L3 Active Power,kW,5.79
605210,Whitlow Housing Saundersfoot,2023-06-15T16:10:00.000+00:00,busbar,,L2 Active Power,kW,7.84
605210,Whitlow Housing Saundersfoot,2023-06-15T16:10:00.000+00:00,busbar,,L1 Active Power,kW,11.45
605210,Whitlow Housing Saundersfoot,2023-06-15T16:10:00.000+00:00,busbar,,N Current (RMS),A,33.6
605210,Whitlow Housing Saundersfoot,2023-06-15T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.8
605210,Whitlow Housing Saundersfoot,2023-06-15T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.3
605210,Whitlow Housing Saundersfoot,2023-06-15T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
605210,Whitlow Housing Saundersfoot,2023-06-15T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.81
605210,Whitlow Housing Saundersfoot,2023-06-15T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
605210,Whitlow Housing Saundersfoot,2023-06-15T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.29
605210,Whitlow Housing Saundersfoot,2023-06-15T16:00:00.000+00:00,feeder,,L3 Active Power,kW,3.78
605210,Whitlow Housing Saundersfoot,2023-06-15T16:00:00.000+00:00,feeder,,L2 Active Power,kW,3.13
605210,Whitlow Housing Saundersfoot,2023-06-15T16:00:00.000+00:00,feeder,,L1 Active Power,kW,3.71
605210,Whitlow Housing Saundersfoot,2023-06-15T16:00:00.000+00:00,feeder,,N Current (RMS),A,13.6
605210,Whitlow Housing Saundersfoot,2023-06-15T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,17.1
605210,Whitlow Housing Saundersfoot,2023-06-15T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,14.0
605210,Whitlow Housing Saundersfoot,2023-06-15T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,17.5
605210,Whitlow Housing Saundersfoot,2023-06-15T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.84
605210,Whitlow Housing Saundersfoot,2023-06-15T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.41
605210,Whitlow Housing Saundersfoot,2023-06-15T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.15
605210,Whitlow Housing Saundersfoot,2023-06-15T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.57
605210,Whitlow Housing Saundersfoot,2023-06-15T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.26
605210,Whitlow Housing Saundersfoot,2023-06-15T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.29
605210,Whitlow Housing Saundersfoot,2023-06-15T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.7
605210,Whitlow Housing Saundersfoot,2023-06-15T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.9
605210,Whitlow Housing Saundersfoot,2023-06-15T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.1
605210,Whitlow Housing Saundersfoot,2023-06-15T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.0
605210,Whitlow Housing Saundersfoot,2023-06-15T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
605210,Whitlow Housing Saundersfoot,2023-06-15T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
605210,Whitlow Housing Saundersfoot,2023-06-15T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
605210,Whitlow Housing Saundersfoot,2023-06-15T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.7
605210,Whitlow Housing Saundersfoot,2023-06-15T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.6
605210,Whitlow Housing Saundersfoot,2023-06-15T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.03
605210,Whitlow Housing Saundersfoot,2023-06-15T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.6
605210,Whitlow Housing Saundersfoot,2023-06-15T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.2
605210,Whitlow Housing Saundersfoot,2023-06-15T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.4
605210,Whitlow Housing Saundersfoot,2023-06-15T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.0
605210,Whitlow Housing Saundersfoot,2023-06-15T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.15
605210,Whitlow Housing Saundersfoot,2023-06-15T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
605210,Whitlow Housing Saundersfoot,2023-06-15T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-15T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.37
605210,Whitlow Housing Saundersfoot,2023-06-15T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.48
605210,Whitlow Housing Saundersfoot,2023-06-15T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.71
605210,Whitlow Housing Saundersfoot,2023-06-15T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.5
605210,Whitlow Housing Saundersfoot,2023-06-15T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.3
605210,Whitlow Housing Saundersfoot,2023-06-15T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.8
605210,Whitlow Housing Saundersfoot,2023-06-15T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.9
605210,Whitlow Housing Saundersfoot,2023-06-15T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-15T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
605210,Whitlow Housing Saundersfoot,2023-06-15T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
605210,Whitlow Housing Saundersfoot,2023-06-15T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-15T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.28
605210,Whitlow Housing Saundersfoot,2023-06-15T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-15T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,1.6
605210,Whitlow Housing Saundersfoot,2023-06-15T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.5
605210,Whitlow Housing Saundersfoot,2023-06-15T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.8
605210,Whitlow Housing Saundersfoot,2023-06-15T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.9
605210,Whitlow Housing Saundersfoot,2023-06-15T16:00:00.000+00:00,transformer,,Temperature,C,1.8
605210,Whitlow Housing Saundersfoot,2023-06-15T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
605210,Whitlow Housing Saundersfoot,2023-06-15T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.26
605210,Whitlow Housing Saundersfoot,2023-06-15T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
605210,Whitlow Housing Saundersfoot,2023-06-15T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.52
605210,Whitlow Housing Saundersfoot,2023-06-15T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
605210,Whitlow Housing Saundersfoot,2023-06-15T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.42
605210,Whitlow Housing Saundersfoot,2023-06-15T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
605210,Whitlow Housing Saundersfoot,2023-06-15T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
605210,Whitlow Housing Saundersfoot,2023-06-15T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
605210,Whitlow Housing Saundersfoot,2023-06-15T16:00:00.000+00:00,busbar,,L3 Active Power,kW,11.03
605210,Whitlow Housing Saundersfoot,2023-06-15T16:00:00.000+00:00,busbar,,L2 Active Power,kW,6.55
605210,Whitlow Housing Saundersfoot,2023-06-15T16:00:00.000+00:00,busbar,,L1 Active Power,kW,12.75
605210,Whitlow Housing Saundersfoot,2023-06-15T16:00:00.000+00:00,busbar,,N Current (RMS),A,34.9
605210,Whitlow Housing Saundersfoot,2023-06-15T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
605210,Whitlow Housing Saundersfoot,2023-06-15T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.6
605210,Whitlow Housing Saundersfoot,2023-06-15T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
605210,Whitlow Housing Saundersfoot,2023-06-15T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.97
605210,Whitlow Housing Saundersfoot,2023-06-15T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.23
605210,Whitlow Housing Saundersfoot,2023-06-15T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
605210,Whitlow Housing Saundersfoot,2023-06-15T15:50:00.000+00:00,feeder,,L3 Active Power,kW,6.12
605210,Whitlow Housing Saundersfoot,2023-06-15T15:50:00.000+00:00,feeder,,L2 Active Power,kW,4.13
605210,Whitlow Housing Saundersfoot,2023-06-15T15:50:00.000+00:00,feeder,,L1 Active Power,kW,4.23
605210,Whitlow Housing Saundersfoot,2023-06-15T15:50:00.000+00:00,feeder,,N Current (RMS),A,17.6
605210,Whitlow Housing Saundersfoot,2023-06-15T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,26.7
605210,Whitlow Housing Saundersfoot,2023-06-15T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,18.6
605210,Whitlow Housing Saundersfoot,2023-06-15T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,20.5
605210,Whitlow Housing Saundersfoot,2023-06-15T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.88
605210,Whitlow Housing Saundersfoot,2023-06-15T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.49
605210,Whitlow Housing Saundersfoot,2023-06-15T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.15
605210,Whitlow Housing Saundersfoot,2023-06-15T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.46
605210,Whitlow Housing Saundersfoot,2023-06-15T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.24
605210,Whitlow Housing Saundersfoot,2023-06-15T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.61
605210,Whitlow Housing Saundersfoot,2023-06-15T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.3
605210,Whitlow Housing Saundersfoot,2023-06-15T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.9
605210,Whitlow Housing Saundersfoot,2023-06-15T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.1
605210,Whitlow Housing Saundersfoot,2023-06-15T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.6
605210,Whitlow Housing Saundersfoot,2023-06-15T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
605210,Whitlow Housing Saundersfoot,2023-06-15T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
605210,Whitlow Housing Saundersfoot,2023-06-15T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
605210,Whitlow Housing Saundersfoot,2023-06-15T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-4.75
605210,Whitlow Housing Saundersfoot,2023-06-15T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.46
605210,Whitlow Housing Saundersfoot,2023-06-15T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.88
605210,Whitlow Housing Saundersfoot,2023-06-15T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.6
605210,Whitlow Housing Saundersfoot,2023-06-15T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.0
605210,Whitlow Housing Saundersfoot,2023-06-15T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.7
605210,Whitlow Housing Saundersfoot,2023-06-15T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.2
605210,Whitlow Housing Saundersfoot,2023-06-15T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
605210,Whitlow Housing Saundersfoot,2023-06-15T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
605210,Whitlow Housing Saundersfoot,2023-06-15T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
605210,Whitlow Housing Saundersfoot,2023-06-15T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.03
605210,Whitlow Housing Saundersfoot,2023-06-15T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.54
605210,Whitlow Housing Saundersfoot,2023-06-15T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.55
605210,Whitlow Housing Saundersfoot,2023-06-15T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.9
605210,Whitlow Housing Saundersfoot,2023-06-15T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.1
605210,Whitlow Housing Saundersfoot,2023-06-15T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.2
605210,Whitlow Housing Saundersfoot,2023-06-15T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.2
605210,Whitlow Housing Saundersfoot,2023-06-15T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-15T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
605210,Whitlow Housing Saundersfoot,2023-06-15T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-15T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-15T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.25
605210,Whitlow Housing Saundersfoot,2023-06-15T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
605210,Whitlow Housing Saundersfoot,2023-06-15T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,1.5
605210,Whitlow Housing Saundersfoot,2023-06-15T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.4
605210,Whitlow Housing Saundersfoot,2023-06-15T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.6
605210,Whitlow Housing Saundersfoot,2023-06-15T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.7
605210,Whitlow Housing Saundersfoot,2023-06-15T15:50:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-15T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
605210,Whitlow Housing Saundersfoot,2023-06-15T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.25
605210,Whitlow Housing Saundersfoot,2023-06-15T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
605210,Whitlow Housing Saundersfoot,2023-06-15T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.22
605210,Whitlow Housing Saundersfoot,2023-06-15T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
605210,Whitlow Housing Saundersfoot,2023-06-15T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.35
605210,Whitlow Housing Saundersfoot,2023-06-15T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
605210,Whitlow Housing Saundersfoot,2023-06-15T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
605210,Whitlow Housing Saundersfoot,2023-06-15T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
605210,Whitlow Housing Saundersfoot,2023-06-15T15:50:00.000+00:00,busbar,,L3 Active Power,kW,7.87
605210,Whitlow Housing Saundersfoot,2023-06-15T15:50:00.000+00:00,busbar,,L2 Active Power,kW,7.7
605210,Whitlow Housing Saundersfoot,2023-06-15T15:50:00.000+00:00,busbar,,L1 Active Power,kW,13.25
605210,Whitlow Housing Saundersfoot,2023-06-15T15:50:00.000+00:00,busbar,,N Current (RMS),A,34.5
605210,Whitlow Housing Saundersfoot,2023-06-15T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.2
605210,Whitlow Housing Saundersfoot,2023-06-15T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.0
605210,Whitlow Housing Saundersfoot,2023-06-15T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
605210,Whitlow Housing Saundersfoot,2023-06-15T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.92
605210,Whitlow Housing Saundersfoot,2023-06-15T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.46
605210,Whitlow Housing Saundersfoot,2023-06-15T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
605210,Whitlow Housing Saundersfoot,2023-06-15T15:40:00.000+00:00,feeder,,L3 Active Power,kW,5.6
605210,Whitlow Housing Saundersfoot,2023-06-15T15:40:00.000+00:00,feeder,,L2 Active Power,kW,4.24
605210,Whitlow Housing Saundersfoot,2023-06-15T15:40:00.000+00:00,feeder,,L1 Active Power,kW,3.31
605210,Whitlow Housing Saundersfoot,2023-06-15T15:40:00.000+00:00,feeder,,N Current (RMS),A,16.8
605210,Whitlow Housing Saundersfoot,2023-06-15T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,24.9
605210,Whitlow Housing Saundersfoot,2023-06-15T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,18.9
605210,Whitlow Housing Saundersfoot,2023-06-15T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,15.9
605210,Whitlow Housing Saundersfoot,2023-06-15T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.65
605210,Whitlow Housing Saundersfoot,2023-06-15T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
605210,Whitlow Housing Saundersfoot,2023-06-15T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.1
605210,Whitlow Housing Saundersfoot,2023-06-15T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.1
605210,Whitlow Housing Saundersfoot,2023-06-15T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.22
605210,Whitlow Housing Saundersfoot,2023-06-15T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.26
605210,Whitlow Housing Saundersfoot,2023-06-15T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,11.9
605210,Whitlow Housing Saundersfoot,2023-06-15T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.5
605210,Whitlow Housing Saundersfoot,2023-06-15T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.0
605210,Whitlow Housing Saundersfoot,2023-06-15T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.8
