Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605210,Whitlow Housing Saundersfoot,2023-06-15T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
605210,Whitlow Housing Saundersfoot,2023-06-15T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-15T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.05
605210,Whitlow Housing Saundersfoot,2023-06-15T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-4.54
605210,Whitlow Housing Saundersfoot,2023-06-15T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.19
605210,Whitlow Housing Saundersfoot,2023-06-15T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.28
605210,Whitlow Housing Saundersfoot,2023-06-15T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.6
605210,Whitlow Housing Saundersfoot,2023-06-15T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.1
605210,Whitlow Housing Saundersfoot,2023-06-15T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.3
605210,Whitlow Housing Saundersfoot,2023-06-15T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.7
605210,Whitlow Housing Saundersfoot,2023-06-15T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
605210,Whitlow Housing Saundersfoot,2023-06-15T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
605210,Whitlow Housing Saundersfoot,2023-06-15T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
605210,Whitlow Housing Saundersfoot,2023-06-15T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.91
605210,Whitlow Housing Saundersfoot,2023-06-15T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.33
605210,Whitlow Housing Saundersfoot,2023-06-15T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.54
605210,Whitlow Housing Saundersfoot,2023-06-15T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.9
605210,Whitlow Housing Saundersfoot,2023-06-15T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.0
605210,Whitlow Housing Saundersfoot,2023-06-15T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.9
605210,Whitlow Housing Saundersfoot,2023-06-15T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.2
605210,Whitlow Housing Saundersfoot,2023-06-15T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-15T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
605210,Whitlow Housing Saundersfoot,2023-06-15T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-15T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-15T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.37
605210,Whitlow Housing Saundersfoot,2023-06-15T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-15T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,1.8
605210,Whitlow Housing Saundersfoot,2023-06-15T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.5
605210,Whitlow Housing Saundersfoot,2023-06-15T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.9
605210,Whitlow Housing Saundersfoot,2023-06-15T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.8
605210,Whitlow Housing Saundersfoot,2023-06-15T15:40:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-15T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
605210,Whitlow Housing Saundersfoot,2023-06-15T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.34
605210,Whitlow Housing Saundersfoot,2023-06-15T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
605210,Whitlow Housing Saundersfoot,2023-06-15T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.57
605210,Whitlow Housing Saundersfoot,2023-06-15T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
605210,Whitlow Housing Saundersfoot,2023-06-15T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.79
605210,Whitlow Housing Saundersfoot,2023-06-15T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
605210,Whitlow Housing Saundersfoot,2023-06-15T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
605210,Whitlow Housing Saundersfoot,2023-06-15T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
605210,Whitlow Housing Saundersfoot,2023-06-15T15:40:00.000+00:00,busbar,,L3 Active Power,kW,7.07
605210,Whitlow Housing Saundersfoot,2023-06-15T15:40:00.000+00:00,busbar,,L2 Active Power,kW,8.98
605210,Whitlow Housing Saundersfoot,2023-06-15T15:40:00.000+00:00,busbar,,L1 Active Power,kW,11.37
605210,Whitlow Housing Saundersfoot,2023-06-15T15:40:00.000+00:00,busbar,,N Current (RMS),A,29.4
605210,Whitlow Housing Saundersfoot,2023-06-15T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.0
605210,Whitlow Housing Saundersfoot,2023-06-15T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.9
605210,Whitlow Housing Saundersfoot,2023-06-15T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
605210,Whitlow Housing Saundersfoot,2023-06-15T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.91
605210,Whitlow Housing Saundersfoot,2023-06-15T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.29
605210,Whitlow Housing Saundersfoot,2023-06-15T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
605210,Whitlow Housing Saundersfoot,2023-06-15T15:30:00.000+00:00,feeder,,L3 Active Power,kW,6.53
605210,Whitlow Housing Saundersfoot,2023-06-15T15:30:00.000+00:00,feeder,,L2 Active Power,kW,3.21
605210,Whitlow Housing Saundersfoot,2023-06-15T15:30:00.000+00:00,feeder,,L1 Active Power,kW,2.39
605210,Whitlow Housing Saundersfoot,2023-06-15T15:30:00.000+00:00,feeder,,N Current (RMS),A,20.8
605210,Whitlow Housing Saundersfoot,2023-06-15T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,28.7
605210,Whitlow Housing Saundersfoot,2023-06-15T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,14.5
605210,Whitlow Housing Saundersfoot,2023-06-15T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,11.7
605210,Whitlow Housing Saundersfoot,2023-06-15T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.65
605210,Whitlow Housing Saundersfoot,2023-06-15T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.46
605210,Whitlow Housing Saundersfoot,2023-06-15T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.95
605210,Whitlow Housing Saundersfoot,2023-06-15T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.07
605210,Whitlow Housing Saundersfoot,2023-06-15T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.24
605210,Whitlow Housing Saundersfoot,2023-06-15T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.14
605210,Whitlow Housing Saundersfoot,2023-06-15T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,15.7
605210,Whitlow Housing Saundersfoot,2023-06-15T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.9
605210,Whitlow Housing Saundersfoot,2023-06-15T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.1
605210,Whitlow Housing Saundersfoot,2023-06-15T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.1
605210,Whitlow Housing Saundersfoot,2023-06-15T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
605210,Whitlow Housing Saundersfoot,2023-06-15T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
605210,Whitlow Housing Saundersfoot,2023-06-15T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
605210,Whitlow Housing Saundersfoot,2023-06-15T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-4.8
605210,Whitlow Housing Saundersfoot,2023-06-15T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.23
605210,Whitlow Housing Saundersfoot,2023-06-15T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.2
605210,Whitlow Housing Saundersfoot,2023-06-15T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.0
605210,Whitlow Housing Saundersfoot,2023-06-15T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.2
605210,Whitlow Housing Saundersfoot,2023-06-15T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.6
605210,Whitlow Housing Saundersfoot,2023-06-15T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.8
605210,Whitlow Housing Saundersfoot,2023-06-15T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
605210,Whitlow Housing Saundersfoot,2023-06-15T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
605210,Whitlow Housing Saundersfoot,2023-06-15T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
605210,Whitlow Housing Saundersfoot,2023-06-15T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.9
605210,Whitlow Housing Saundersfoot,2023-06-15T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.84
605210,Whitlow Housing Saundersfoot,2023-06-15T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.57
605210,Whitlow Housing Saundersfoot,2023-06-15T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
605210,Whitlow Housing Saundersfoot,2023-06-15T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.8
605210,Whitlow Housing Saundersfoot,2023-06-15T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.0
605210,Whitlow Housing Saundersfoot,2023-06-15T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.3
605210,Whitlow Housing Saundersfoot,2023-06-15T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-15T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
605210,Whitlow Housing Saundersfoot,2023-06-15T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-15T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-15T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.25
605210,Whitlow Housing Saundersfoot,2023-06-15T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-15T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,1.5
605210,Whitlow Housing Saundersfoot,2023-06-15T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.6
605210,Whitlow Housing Saundersfoot,2023-06-15T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.9
605210,Whitlow Housing Saundersfoot,2023-06-15T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.0
605210,Whitlow Housing Saundersfoot,2023-06-15T15:30:00.000+00:00,transformer,,Temperature,C,2.9
605210,Whitlow Housing Saundersfoot,2023-06-15T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
605210,Whitlow Housing Saundersfoot,2023-06-15T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.45
605210,Whitlow Housing Saundersfoot,2023-06-15T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
605210,Whitlow Housing Saundersfoot,2023-06-15T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.59
605210,Whitlow Housing Saundersfoot,2023-06-15T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
605210,Whitlow Housing Saundersfoot,2023-06-15T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.6
605210,Whitlow Housing Saundersfoot,2023-06-15T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
605210,Whitlow Housing Saundersfoot,2023-06-15T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
605210,Whitlow Housing Saundersfoot,2023-06-15T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
605210,Whitlow Housing Saundersfoot,2023-06-15T15:30:00.000+00:00,busbar,,L3 Active Power,kW,8.71
605210,Whitlow Housing Saundersfoot,2023-06-15T15:30:00.000+00:00,busbar,,L2 Active Power,kW,7.32
605210,Whitlow Housing Saundersfoot,2023-06-15T15:30:00.000+00:00,busbar,,L1 Active Power,kW,9.89
605210,Whitlow Housing Saundersfoot,2023-06-15T15:30:00.000+00:00,busbar,,N Current (RMS),A,26.8
605210,Whitlow Housing Saundersfoot,2023-06-15T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
605210,Whitlow Housing Saundersfoot,2023-06-15T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.4
605210,Whitlow Housing Saundersfoot,2023-06-15T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.7
605210,Whitlow Housing Saundersfoot,2023-06-15T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.06
605210,Whitlow Housing Saundersfoot,2023-06-15T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.36
605210,Whitlow Housing Saundersfoot,2023-06-15T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
605210,Whitlow Housing Saundersfoot,2023-06-15T15:20:00.000+00:00,feeder,,L3 Active Power,kW,5.69
605210,Whitlow Housing Saundersfoot,2023-06-15T15:20:00.000+00:00,feeder,,L2 Active Power,kW,3.11
605210,Whitlow Housing Saundersfoot,2023-06-15T15:20:00.000+00:00,feeder,,L1 Active Power,kW,1.65
605210,Whitlow Housing Saundersfoot,2023-06-15T15:20:00.000+00:00,feeder,,N Current (RMS),A,17.8
605210,Whitlow Housing Saundersfoot,2023-06-15T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,24.8
605210,Whitlow Housing Saundersfoot,2023-06-15T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.8
605210,Whitlow Housing Saundersfoot,2023-06-15T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,8.4
605210,Whitlow Housing Saundersfoot,2023-06-15T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.58
605210,Whitlow Housing Saundersfoot,2023-06-15T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.71
605210,Whitlow Housing Saundersfoot,2023-06-15T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.99
605210,Whitlow Housing Saundersfoot,2023-06-15T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.46
605210,Whitlow Housing Saundersfoot,2023-06-15T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.92
605210,Whitlow Housing Saundersfoot,2023-06-15T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.56
605210,Whitlow Housing Saundersfoot,2023-06-15T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.6
605210,Whitlow Housing Saundersfoot,2023-06-15T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.2
605210,Whitlow Housing Saundersfoot,2023-06-15T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.8
605210,Whitlow Housing Saundersfoot,2023-06-15T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.4
605210,Whitlow Housing Saundersfoot,2023-06-15T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
605210,Whitlow Housing Saundersfoot,2023-06-15T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
605210,Whitlow Housing Saundersfoot,2023-06-15T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.17
605210,Whitlow Housing Saundersfoot,2023-06-15T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-5.25
605210,Whitlow Housing Saundersfoot,2023-06-15T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.03
605210,Whitlow Housing Saundersfoot,2023-06-15T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.66
605210,Whitlow Housing Saundersfoot,2023-06-15T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.2
605210,Whitlow Housing Saundersfoot,2023-06-15T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.0
605210,Whitlow Housing Saundersfoot,2023-06-15T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.4
605210,Whitlow Housing Saundersfoot,2023-06-15T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.0
605210,Whitlow Housing Saundersfoot,2023-06-15T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
605210,Whitlow Housing Saundersfoot,2023-06-15T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
605210,Whitlow Housing Saundersfoot,2023-06-15T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
605210,Whitlow Housing Saundersfoot,2023-06-15T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.21
605210,Whitlow Housing Saundersfoot,2023-06-15T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.2
605210,Whitlow Housing Saundersfoot,2023-06-15T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.07
605210,Whitlow Housing Saundersfoot,2023-06-15T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.4
605210,Whitlow Housing Saundersfoot,2023-06-15T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.3
605210,Whitlow Housing Saundersfoot,2023-06-15T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.8
605210,Whitlow Housing Saundersfoot,2023-06-15T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.8
605210,Whitlow Housing Saundersfoot,2023-06-15T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-15T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
605210,Whitlow Housing Saundersfoot,2023-06-15T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-15T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-15T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.25
605210,Whitlow Housing Saundersfoot,2023-06-15T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-15T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,1.5
605210,Whitlow Housing Saundersfoot,2023-06-15T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.6
605210,Whitlow Housing Saundersfoot,2023-06-15T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.0
605210,Whitlow Housing Saundersfoot,2023-06-15T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.2
605210,Whitlow Housing Saundersfoot,2023-06-15T15:20:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-15T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
605210,Whitlow Housing Saundersfoot,2023-06-15T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.56
605210,Whitlow Housing Saundersfoot,2023-06-15T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
605210,Whitlow Housing Saundersfoot,2023-06-15T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.64
605210,Whitlow Housing Saundersfoot,2023-06-15T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
605210,Whitlow Housing Saundersfoot,2023-06-15T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.64
605210,Whitlow Housing Saundersfoot,2023-06-15T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-15T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
605210,Whitlow Housing Saundersfoot,2023-06-15T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
605210,Whitlow Housing Saundersfoot,2023-06-15T15:20:00.000+00:00,busbar,,L3 Active Power,kW,7.12
605210,Whitlow Housing Saundersfoot,2023-06-15T15:20:00.000+00:00,busbar,,L2 Active Power,kW,7.45
605210,Whitlow Housing Saundersfoot,2023-06-15T15:20:00.000+00:00,busbar,,L1 Active Power,kW,9.6
605210,Whitlow Housing Saundersfoot,2023-06-15T15:20:00.000+00:00,busbar,,N Current (RMS),A,26.0
605210,Whitlow Housing Saundersfoot,2023-06-15T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.4
605210,Whitlow Housing Saundersfoot,2023-06-15T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.1
605210,Whitlow Housing Saundersfoot,2023-06-15T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
605210,Whitlow Housing Saundersfoot,2023-06-15T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.82
605210,Whitlow Housing Saundersfoot,2023-06-15T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.4
605210,Whitlow Housing Saundersfoot,2023-06-15T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
605210,Whitlow Housing Saundersfoot,2023-06-15T15:10:00.000+00:00,feeder,,L3 Active Power,kW,4.07
605210,Whitlow Housing Saundersfoot,2023-06-15T15:10:00.000+00:00,feeder,,L2 Active Power,kW,4.56
605210,Whitlow Housing Saundersfoot,2023-06-15T15:10:00.000+00:00,feeder,,L1 Active Power,kW,0.47
605210,Whitlow Housing Saundersfoot,2023-06-15T15:10:00.000+00:00,feeder,,N Current (RMS),A,16.4
605210,Whitlow Housing Saundersfoot,2023-06-15T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,17.8
605210,Whitlow Housing Saundersfoot,2023-06-15T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,19.6
605210,Whitlow Housing Saundersfoot,2023-06-15T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,6.0
605210,Whitlow Housing Saundersfoot,2023-06-15T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.85
605210,Whitlow Housing Saundersfoot,2023-06-15T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.53
605210,Whitlow Housing Saundersfoot,2023-06-15T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.09
605210,Whitlow Housing Saundersfoot,2023-06-15T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.22
605210,Whitlow Housing Saundersfoot,2023-06-15T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.92
605210,Whitlow Housing Saundersfoot,2023-06-15T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.35
605210,Whitlow Housing Saundersfoot,2023-06-15T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.2
605210,Whitlow Housing Saundersfoot,2023-06-15T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.0
605210,Whitlow Housing Saundersfoot,2023-06-15T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.7
605210,Whitlow Housing Saundersfoot,2023-06-15T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.6
605210,Whitlow Housing Saundersfoot,2023-06-15T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
605210,Whitlow Housing Saundersfoot,2023-06-15T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
605210,Whitlow Housing Saundersfoot,2023-06-15T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.05
605210,Whitlow Housing Saundersfoot,2023-06-15T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-5.2
605210,Whitlow Housing Saundersfoot,2023-06-15T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.32
605210,Whitlow Housing Saundersfoot,2023-06-15T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.04
605210,Whitlow Housing Saundersfoot,2023-06-15T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.9
605210,Whitlow Housing Saundersfoot,2023-06-15T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.8
605210,Whitlow Housing Saundersfoot,2023-06-15T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.0
605210,Whitlow Housing Saundersfoot,2023-06-15T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.5
605210,Whitlow Housing Saundersfoot,2023-06-15T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
605210,Whitlow Housing Saundersfoot,2023-06-15T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
605210,Whitlow Housing Saundersfoot,2023-06-15T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.22
605210,Whitlow Housing Saundersfoot,2023-06-15T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.79
605210,Whitlow Housing Saundersfoot,2023-06-15T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.74
605210,Whitlow Housing Saundersfoot,2023-06-15T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.34
605210,Whitlow Housing Saundersfoot,2023-06-15T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.2
605210,Whitlow Housing Saundersfoot,2023-06-15T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.5
605210,Whitlow Housing Saundersfoot,2023-06-15T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.7
605210,Whitlow Housing Saundersfoot,2023-06-15T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.0
605210,Whitlow Housing Saundersfoot,2023-06-15T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-15T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
605210,Whitlow Housing Saundersfoot,2023-06-15T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-15T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-15T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.35
605210,Whitlow Housing Saundersfoot,2023-06-15T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
605210,Whitlow Housing Saundersfoot,2023-06-15T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,1.7
605210,Whitlow Housing Saundersfoot,2023-06-15T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.6
605210,Whitlow Housing Saundersfoot,2023-06-15T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.1
605210,Whitlow Housing Saundersfoot,2023-06-15T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.2
605210,Whitlow Housing Saundersfoot,2023-06-15T15:10:00.000+00:00,transformer,,Temperature,C,2.2
605210,Whitlow Housing Saundersfoot,2023-06-15T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
605210,Whitlow Housing Saundersfoot,2023-06-15T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.57
605210,Whitlow Housing Saundersfoot,2023-06-15T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
605210,Whitlow Housing Saundersfoot,2023-06-15T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.66
605210,Whitlow Housing Saundersfoot,2023-06-15T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
605210,Whitlow Housing Saundersfoot,2023-06-15T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.82
605210,Whitlow Housing Saundersfoot,2023-06-15T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
605210,Whitlow Housing Saundersfoot,2023-06-15T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
605210,Whitlow Housing Saundersfoot,2023-06-15T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
605210,Whitlow Housing Saundersfoot,2023-06-15T15:10:00.000+00:00,busbar,,L3 Active Power,kW,3.89
605210,Whitlow Housing Saundersfoot,2023-06-15T15:10:00.000+00:00,busbar,,L2 Active Power,kW,8.24
605210,Whitlow Housing Saundersfoot,2023-06-15T15:10:00.000+00:00,busbar,,L1 Active Power,kW,9.1
605210,Whitlow Housing Saundersfoot,2023-06-15T15:10:00.000+00:00,busbar,,N Current (RMS),A,29.0
605210,Whitlow Housing Saundersfoot,2023-06-15T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,18.9
605210,Whitlow Housing Saundersfoot,2023-06-15T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.8
605210,Whitlow Housing Saundersfoot,2023-06-15T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.8
605210,Whitlow Housing Saundersfoot,2023-06-15T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.41
605210,Whitlow Housing Saundersfoot,2023-06-15T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
605210,Whitlow Housing Saundersfoot,2023-06-15T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
605210,Whitlow Housing Saundersfoot,2023-06-15T15:00:00.000+00:00,feeder,,L3 Active Power,kW,3.07
605210,Whitlow Housing Saundersfoot,2023-06-15T15:00:00.000+00:00,feeder,,L2 Active Power,kW,3.25
605210,Whitlow Housing Saundersfoot,2023-06-15T15:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.43
605210,Whitlow Housing Saundersfoot,2023-06-15T15:00:00.000+00:00,feeder,,N Current (RMS),A,16.1
605210,Whitlow Housing Saundersfoot,2023-06-15T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,14.2
605210,Whitlow Housing Saundersfoot,2023-06-15T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,14.3
605210,Whitlow Housing Saundersfoot,2023-06-15T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,4.7
605210,Whitlow Housing Saundersfoot,2023-06-15T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.82
605210,Whitlow Housing Saundersfoot,2023-06-15T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.27
605210,Whitlow Housing Saundersfoot,2023-06-15T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.31
605210,Whitlow Housing Saundersfoot,2023-06-15T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.85
605210,Whitlow Housing Saundersfoot,2023-06-15T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.11
605210,Whitlow Housing Saundersfoot,2023-06-15T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.49
605210,Whitlow Housing Saundersfoot,2023-06-15T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.8
605210,Whitlow Housing Saundersfoot,2023-06-15T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.5
605210,Whitlow Housing Saundersfoot,2023-06-15T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.4
605210,Whitlow Housing Saundersfoot,2023-06-15T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.2
605210,Whitlow Housing Saundersfoot,2023-06-15T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
605210,Whitlow Housing Saundersfoot,2023-06-15T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
605210,Whitlow Housing Saundersfoot,2023-06-15T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
605210,Whitlow Housing Saundersfoot,2023-06-15T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-5.13
605210,Whitlow Housing Saundersfoot,2023-06-15T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.71
605210,Whitlow Housing Saundersfoot,2023-06-15T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.67
605210,Whitlow Housing Saundersfoot,2023-06-15T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.0
605210,Whitlow Housing Saundersfoot,2023-06-15T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.6
605210,Whitlow Housing Saundersfoot,2023-06-15T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.3
605210,Whitlow Housing Saundersfoot,2023-06-15T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.9
605210,Whitlow Housing Saundersfoot,2023-06-15T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
605210,Whitlow Housing Saundersfoot,2023-06-15T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.86
605210,Whitlow Housing Saundersfoot,2023-06-15T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605210,Whitlow Housing Saundersfoot,2023-06-15T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.71
605210,Whitlow Housing Saundersfoot,2023-06-15T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.74
605210,Whitlow Housing Saundersfoot,2023-06-15T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.61
605210,Whitlow Housing Saundersfoot,2023-06-15T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
605210,Whitlow Housing Saundersfoot,2023-06-15T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.4
605210,Whitlow Housing Saundersfoot,2023-06-15T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.3
605210,Whitlow Housing Saundersfoot,2023-06-15T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.4
605210,Whitlow Housing Saundersfoot,2023-06-15T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-15T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
605210,Whitlow Housing Saundersfoot,2023-06-15T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-15T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-15T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.3
605210,Whitlow Housing Saundersfoot,2023-06-15T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-15T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,1.6
605210,Whitlow Housing Saundersfoot,2023-06-15T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.3
605210,Whitlow Housing Saundersfoot,2023-06-15T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.7
605210,Whitlow Housing Saundersfoot,2023-06-15T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.6
605210,Whitlow Housing Saundersfoot,2023-06-15T15:00:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-15T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
605210,Whitlow Housing Saundersfoot,2023-06-15T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
605210,Whitlow Housing Saundersfoot,2023-06-15T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
605210,Whitlow Housing Saundersfoot,2023-06-15T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.87
605210,Whitlow Housing Saundersfoot,2023-06-15T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
605210,Whitlow Housing Saundersfoot,2023-06-15T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.16
605210,Whitlow Housing Saundersfoot,2023-06-15T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
605210,Whitlow Housing Saundersfoot,2023-06-15T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
605210,Whitlow Housing Saundersfoot,2023-06-15T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
605210,Whitlow Housing Saundersfoot,2023-06-15T15:00:00.000+00:00,busbar,,L3 Active Power,kW,2.5
605210,Whitlow Housing Saundersfoot,2023-06-15T15:00:00.000+00:00,busbar,,L2 Active Power,kW,7.7
605210,Whitlow Housing Saundersfoot,2023-06-15T15:00:00.000+00:00,busbar,,L1 Active Power,kW,5.99
605210,Whitlow Housing Saundersfoot,2023-06-15T15:00:00.000+00:00,busbar,,N Current (RMS),A,27.5
605210,Whitlow Housing Saundersfoot,2023-06-15T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,14.9
605210,Whitlow Housing Saundersfoot,2023-06-15T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.1
605210,Whitlow Housing Saundersfoot,2023-06-15T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.6
605210,Whitlow Housing Saundersfoot,2023-06-15T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.38
605210,Whitlow Housing Saundersfoot,2023-06-15T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.3
605210,Whitlow Housing Saundersfoot,2023-06-15T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
605210,Whitlow Housing Saundersfoot,2023-06-15T14:50:00.000+00:00,feeder,,L3 Active Power,kW,2.1
605210,Whitlow Housing Saundersfoot,2023-06-15T14:50:00.000+00:00,feeder,,L2 Active Power,kW,3.11
605210,Whitlow Housing Saundersfoot,2023-06-15T14:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.5
605210,Whitlow Housing Saundersfoot,2023-06-15T14:50:00.000+00:00,feeder,,N Current (RMS),A,14.3
605210,Whitlow Housing Saundersfoot,2023-06-15T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,9.3
605210,Whitlow Housing Saundersfoot,2023-06-15T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.6
605210,Whitlow Housing Saundersfoot,2023-06-15T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,4.4
605210,Whitlow Housing Saundersfoot,2023-06-15T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.09
605210,Whitlow Housing Saundersfoot,2023-06-15T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.3
605210,Whitlow Housing Saundersfoot,2023-06-15T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.18
605210,Whitlow Housing Saundersfoot,2023-06-15T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.42
605210,Whitlow Housing Saundersfoot,2023-06-15T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.07
605210,Whitlow Housing Saundersfoot,2023-06-15T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.43
605210,Whitlow Housing Saundersfoot,2023-06-15T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.3
605210,Whitlow Housing Saundersfoot,2023-06-15T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.5
605210,Whitlow Housing Saundersfoot,2023-06-15T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.2
605210,Whitlow Housing Saundersfoot,2023-06-15T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.7
605210,Whitlow Housing Saundersfoot,2023-06-15T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
605210,Whitlow Housing Saundersfoot,2023-06-15T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
605210,Whitlow Housing Saundersfoot,2023-06-15T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.07
605210,Whitlow Housing Saundersfoot,2023-06-15T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-5.68
605210,Whitlow Housing Saundersfoot,2023-06-15T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.46
605210,Whitlow Housing Saundersfoot,2023-06-15T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.66
605210,Whitlow Housing Saundersfoot,2023-06-15T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.4
605210,Whitlow Housing Saundersfoot,2023-06-15T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.8
605210,Whitlow Housing Saundersfoot,2023-06-15T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.7
605210,Whitlow Housing Saundersfoot,2023-06-15T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.5
605210,Whitlow Housing Saundersfoot,2023-06-15T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
605210,Whitlow Housing Saundersfoot,2023-06-15T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
605210,Whitlow Housing Saundersfoot,2023-06-15T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
605210,Whitlow Housing Saundersfoot,2023-06-15T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.78
605210,Whitlow Housing Saundersfoot,2023-06-15T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.6
605210,Whitlow Housing Saundersfoot,2023-06-15T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.53
605210,Whitlow Housing Saundersfoot,2023-06-15T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.9
605210,Whitlow Housing Saundersfoot,2023-06-15T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.6
605210,Whitlow Housing Saundersfoot,2023-06-15T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.3
605210,Whitlow Housing Saundersfoot,2023-06-15T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.1
605210,Whitlow Housing Saundersfoot,2023-06-15T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-15T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
605210,Whitlow Housing Saundersfoot,2023-06-15T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-15T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-15T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.35
605210,Whitlow Housing Saundersfoot,2023-06-15T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-15T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,1.7
605210,Whitlow Housing Saundersfoot,2023-06-15T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
605210,Whitlow Housing Saundersfoot,2023-06-15T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.8
605210,Whitlow Housing Saundersfoot,2023-06-15T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
605210,Whitlow Housing Saundersfoot,2023-06-15T14:50:00.000+00:00,transformer,,Temperature,C,1.6
605210,Whitlow Housing Saundersfoot,2023-06-15T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
605210,Whitlow Housing Saundersfoot,2023-06-15T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.62
605210,Whitlow Housing Saundersfoot,2023-06-15T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
605210,Whitlow Housing Saundersfoot,2023-06-15T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.68
605210,Whitlow Housing Saundersfoot,2023-06-15T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
605210,Whitlow Housing Saundersfoot,2023-06-15T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.89
605210,Whitlow Housing Saundersfoot,2023-06-15T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
605210,Whitlow Housing Saundersfoot,2023-06-15T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
605210,Whitlow Housing Saundersfoot,2023-06-15T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
605210,Whitlow Housing Saundersfoot,2023-06-15T14:50:00.000+00:00,busbar,,L3 Active Power,kW,0.62
605210,Whitlow Housing Saundersfoot,2023-06-15T14:50:00.000+00:00,busbar,,L2 Active Power,kW,6.67
605210,Whitlow Housing Saundersfoot,2023-06-15T14:50:00.000+00:00,busbar,,L1 Active Power,kW,5.77
605210,Whitlow Housing Saundersfoot,2023-06-15T14:50:00.000+00:00,busbar,,N Current (RMS),A,30.2
605210,Whitlow Housing Saundersfoot,2023-06-15T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,11.1
605210,Whitlow Housing Saundersfoot,2023-06-15T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.4
605210,Whitlow Housing Saundersfoot,2023-06-15T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.2
605210,Whitlow Housing Saundersfoot,2023-06-15T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.57
605210,Whitlow Housing Saundersfoot,2023-06-15T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.3
605210,Whitlow Housing Saundersfoot,2023-06-15T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
605210,Whitlow Housing Saundersfoot,2023-06-15T14:40:00.000+00:00,feeder,,L3 Active Power,kW,2.24
605210,Whitlow Housing Saundersfoot,2023-06-15T14:40:00.000+00:00,feeder,,L2 Active Power,kW,4.77
605210,Whitlow Housing Saundersfoot,2023-06-15T14:40:00.000+00:00,feeder,,L1 Active Power,kW,0.47
605210,Whitlow Housing Saundersfoot,2023-06-15T14:40:00.000+00:00,feeder,,N Current (RMS),A,18.9
605210,Whitlow Housing Saundersfoot,2023-06-15T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,10.0
605210,Whitlow Housing Saundersfoot,2023-06-15T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,22.4
605210,Whitlow Housing Saundersfoot,2023-06-15T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,5.9
605210,Whitlow Housing Saundersfoot,2023-06-15T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.15
605210,Whitlow Housing Saundersfoot,2023-06-15T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.51
605210,Whitlow Housing Saundersfoot,2023-06-15T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.86
605210,Whitlow Housing Saundersfoot,2023-06-15T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.96
605210,Whitlow Housing Saundersfoot,2023-06-15T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.84
605210,Whitlow Housing Saundersfoot,2023-06-15T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.04
605210,Whitlow Housing Saundersfoot,2023-06-15T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.6
605210,Whitlow Housing Saundersfoot,2023-06-15T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.6
605210,Whitlow Housing Saundersfoot,2023-06-15T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.4
605210,Whitlow Housing Saundersfoot,2023-06-15T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.7
605210,Whitlow Housing Saundersfoot,2023-06-15T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
605210,Whitlow Housing Saundersfoot,2023-06-15T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
605210,Whitlow Housing Saundersfoot,2023-06-15T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.1
605210,Whitlow Housing Saundersfoot,2023-06-15T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-4.26
605210,Whitlow Housing Saundersfoot,2023-06-15T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.68
605210,Whitlow Housing Saundersfoot,2023-06-15T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.11
605210,Whitlow Housing Saundersfoot,2023-06-15T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.1
605210,Whitlow Housing Saundersfoot,2023-06-15T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.4
605210,Whitlow Housing Saundersfoot,2023-06-15T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.9
605210,Whitlow Housing Saundersfoot,2023-06-15T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.8
605210,Whitlow Housing Saundersfoot,2023-06-15T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
605210,Whitlow Housing Saundersfoot,2023-06-15T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
605210,Whitlow Housing Saundersfoot,2023-06-15T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
605210,Whitlow Housing Saundersfoot,2023-06-15T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.68
605210,Whitlow Housing Saundersfoot,2023-06-15T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.61
605210,Whitlow Housing Saundersfoot,2023-06-15T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.77
605210,Whitlow Housing Saundersfoot,2023-06-15T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.6
605210,Whitlow Housing Saundersfoot,2023-06-15T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.3
605210,Whitlow Housing Saundersfoot,2023-06-15T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.1
605210,Whitlow Housing Saundersfoot,2023-06-15T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.8
605210,Whitlow Housing Saundersfoot,2023-06-15T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-15T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
605210,Whitlow Housing Saundersfoot,2023-06-15T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-15T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-15T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.35
605210,Whitlow Housing Saundersfoot,2023-06-15T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
605210,Whitlow Housing Saundersfoot,2023-06-15T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,1.9
605210,Whitlow Housing Saundersfoot,2023-06-15T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
605210,Whitlow Housing Saundersfoot,2023-06-15T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.0
605210,Whitlow Housing Saundersfoot,2023-06-15T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.7
605210,Whitlow Housing Saundersfoot,2023-06-15T14:40:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-15T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
605210,Whitlow Housing Saundersfoot,2023-06-15T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.06
605210,Whitlow Housing Saundersfoot,2023-06-15T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
605210,Whitlow Housing Saundersfoot,2023-06-15T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.0
605210,Whitlow Housing Saundersfoot,2023-06-15T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
605210,Whitlow Housing Saundersfoot,2023-06-15T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.11
605210,Whitlow Housing Saundersfoot,2023-06-15T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
605210,Whitlow Housing Saundersfoot,2023-06-15T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
605210,Whitlow Housing Saundersfoot,2023-06-15T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
605210,Whitlow Housing Saundersfoot,2023-06-15T14:40:00.000+00:00,busbar,,L3 Active Power,kW,3.62
605210,Whitlow Housing Saundersfoot,2023-06-15T14:40:00.000+00:00,busbar,,L2 Active Power,kW,8.89
605210,Whitlow Housing Saundersfoot,2023-06-15T14:40:00.000+00:00,busbar,,L1 Active Power,kW,9.37
605210,Whitlow Housing Saundersfoot,2023-06-15T14:40:00.000+00:00,busbar,,N Current (RMS),A,33.0
605210,Whitlow Housing Saundersfoot,2023-06-15T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,19.0
605210,Whitlow Housing Saundersfoot,2023-06-15T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.7
605210,Whitlow Housing Saundersfoot,2023-06-15T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.1
605210,Whitlow Housing Saundersfoot,2023-06-15T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.59
605210,Whitlow Housing Saundersfoot,2023-06-15T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.27
605210,Whitlow Housing Saundersfoot,2023-06-15T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
605210,Whitlow Housing Saundersfoot,2023-06-15T14:30:00.000+00:00,feeder,,L3 Active Power,kW,2.28
605210,Whitlow Housing Saundersfoot,2023-06-15T14:30:00.000+00:00,feeder,,L2 Active Power,kW,3.26
605210,Whitlow Housing Saundersfoot,2023-06-15T14:30:00.000+00:00,feeder,,L1 Active Power,kW,0.21
605210,Whitlow Housing Saundersfoot,2023-06-15T14:30:00.000+00:00,feeder,,N Current (RMS),A,12.0
605210,Whitlow Housing Saundersfoot,2023-06-15T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,10.3
605210,Whitlow Housing Saundersfoot,2023-06-15T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,14.4
605210,Whitlow Housing Saundersfoot,2023-06-15T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,3.9
605210,Whitlow Housing Saundersfoot,2023-06-15T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.23
605210,Whitlow Housing Saundersfoot,2023-06-15T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
605210,Whitlow Housing Saundersfoot,2023-06-15T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.78
605210,Whitlow Housing Saundersfoot,2023-06-15T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.9
605210,Whitlow Housing Saundersfoot,2023-06-15T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.22
605210,Whitlow Housing Saundersfoot,2023-06-15T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.03
605210,Whitlow Housing Saundersfoot,2023-06-15T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.0
605210,Whitlow Housing Saundersfoot,2023-06-15T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.2
605210,Whitlow Housing Saundersfoot,2023-06-15T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.0
