Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605210,Whitlow Housing Saundersfoot,2023-06-15T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.3
605210,Whitlow Housing Saundersfoot,2023-06-15T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
605210,Whitlow Housing Saundersfoot,2023-06-15T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
605210,Whitlow Housing Saundersfoot,2023-06-15T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
605210,Whitlow Housing Saundersfoot,2023-06-15T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-4.99
605210,Whitlow Housing Saundersfoot,2023-06-15T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.78
605210,Whitlow Housing Saundersfoot,2023-06-15T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.29
605210,Whitlow Housing Saundersfoot,2023-06-15T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.1
605210,Whitlow Housing Saundersfoot,2023-06-15T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.3
605210,Whitlow Housing Saundersfoot,2023-06-15T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.4
605210,Whitlow Housing Saundersfoot,2023-06-15T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.6
605210,Whitlow Housing Saundersfoot,2023-06-15T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
605210,Whitlow Housing Saundersfoot,2023-06-15T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
605210,Whitlow Housing Saundersfoot,2023-06-15T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
605210,Whitlow Housing Saundersfoot,2023-06-15T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.35
605210,Whitlow Housing Saundersfoot,2023-06-15T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.59
605210,Whitlow Housing Saundersfoot,2023-06-15T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.15
605210,Whitlow Housing Saundersfoot,2023-06-15T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.5
605210,Whitlow Housing Saundersfoot,2023-06-15T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.9
605210,Whitlow Housing Saundersfoot,2023-06-15T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.9
605210,Whitlow Housing Saundersfoot,2023-06-15T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.1
605210,Whitlow Housing Saundersfoot,2023-06-15T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-15T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
605210,Whitlow Housing Saundersfoot,2023-06-15T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-15T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-15T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.36
605210,Whitlow Housing Saundersfoot,2023-06-15T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
605210,Whitlow Housing Saundersfoot,2023-06-15T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,2.0
605210,Whitlow Housing Saundersfoot,2023-06-15T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
605210,Whitlow Housing Saundersfoot,2023-06-15T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.0
605210,Whitlow Housing Saundersfoot,2023-06-15T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
605210,Whitlow Housing Saundersfoot,2023-06-15T14:30:00.000+00:00,transformer,,Temperature,C,2.6
605210,Whitlow Housing Saundersfoot,2023-06-15T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
605210,Whitlow Housing Saundersfoot,2023-06-15T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.52
605210,Whitlow Housing Saundersfoot,2023-06-15T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
605210,Whitlow Housing Saundersfoot,2023-06-15T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.45
605210,Whitlow Housing Saundersfoot,2023-06-15T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
605210,Whitlow Housing Saundersfoot,2023-06-15T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.42
605210,Whitlow Housing Saundersfoot,2023-06-15T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
605210,Whitlow Housing Saundersfoot,2023-06-15T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
605210,Whitlow Housing Saundersfoot,2023-06-15T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
605210,Whitlow Housing Saundersfoot,2023-06-15T14:30:00.000+00:00,busbar,,L3 Active Power,kW,2.54
605210,Whitlow Housing Saundersfoot,2023-06-15T14:30:00.000+00:00,busbar,,L2 Active Power,kW,7.66
605210,Whitlow Housing Saundersfoot,2023-06-15T14:30:00.000+00:00,busbar,,L1 Active Power,kW,11.65
605210,Whitlow Housing Saundersfoot,2023-06-15T14:30:00.000+00:00,busbar,,N Current (RMS),A,38.1
605210,Whitlow Housing Saundersfoot,2023-06-15T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,15.9
605210,Whitlow Housing Saundersfoot,2023-06-15T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
605210,Whitlow Housing Saundersfoot,2023-06-15T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.1
605210,Whitlow Housing Saundersfoot,2023-06-15T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.39
605210,Whitlow Housing Saundersfoot,2023-06-15T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.31
605210,Whitlow Housing Saundersfoot,2023-06-15T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
605210,Whitlow Housing Saundersfoot,2023-06-15T14:20:00.000+00:00,feeder,,L3 Active Power,kW,2.08
605210,Whitlow Housing Saundersfoot,2023-06-15T14:20:00.000+00:00,feeder,,L2 Active Power,kW,4.53
605210,Whitlow Housing Saundersfoot,2023-06-15T14:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.63
605210,Whitlow Housing Saundersfoot,2023-06-15T14:20:00.000+00:00,feeder,,N Current (RMS),A,18.6
605210,Whitlow Housing Saundersfoot,2023-06-15T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,9.3
605210,Whitlow Housing Saundersfoot,2023-06-15T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,19.6
605210,Whitlow Housing Saundersfoot,2023-06-15T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,5.6
605210,Whitlow Housing Saundersfoot,2023-06-15T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.02
605210,Whitlow Housing Saundersfoot,2023-06-15T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.41
605210,Whitlow Housing Saundersfoot,2023-06-15T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.92
605210,Whitlow Housing Saundersfoot,2023-06-15T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.25
605210,Whitlow Housing Saundersfoot,2023-06-15T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.89
605210,Whitlow Housing Saundersfoot,2023-06-15T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.17
605210,Whitlow Housing Saundersfoot,2023-06-15T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,23.1
605210,Whitlow Housing Saundersfoot,2023-06-15T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.3
605210,Whitlow Housing Saundersfoot,2023-06-15T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.6
605210,Whitlow Housing Saundersfoot,2023-06-15T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.6
605210,Whitlow Housing Saundersfoot,2023-06-15T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
605210,Whitlow Housing Saundersfoot,2023-06-15T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
605210,Whitlow Housing Saundersfoot,2023-06-15T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.13
605210,Whitlow Housing Saundersfoot,2023-06-15T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-5.91
605210,Whitlow Housing Saundersfoot,2023-06-15T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.64
605210,Whitlow Housing Saundersfoot,2023-06-15T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.95
605210,Whitlow Housing Saundersfoot,2023-06-15T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,23.7
605210,Whitlow Housing Saundersfoot,2023-06-15T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.0
605210,Whitlow Housing Saundersfoot,2023-06-15T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.5
605210,Whitlow Housing Saundersfoot,2023-06-15T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.4
605210,Whitlow Housing Saundersfoot,2023-06-15T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
605210,Whitlow Housing Saundersfoot,2023-06-15T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
605210,Whitlow Housing Saundersfoot,2023-06-15T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
605210,Whitlow Housing Saundersfoot,2023-06-15T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.75
605210,Whitlow Housing Saundersfoot,2023-06-15T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.68
605210,Whitlow Housing Saundersfoot,2023-06-15T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.52
605210,Whitlow Housing Saundersfoot,2023-06-15T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
605210,Whitlow Housing Saundersfoot,2023-06-15T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.5
605210,Whitlow Housing Saundersfoot,2023-06-15T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.0
605210,Whitlow Housing Saundersfoot,2023-06-15T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.1
605210,Whitlow Housing Saundersfoot,2023-06-15T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-15T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
605210,Whitlow Housing Saundersfoot,2023-06-15T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-15T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
605210,Whitlow Housing Saundersfoot,2023-06-15T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.33
605210,Whitlow Housing Saundersfoot,2023-06-15T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
605210,Whitlow Housing Saundersfoot,2023-06-15T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,1.9
605210,Whitlow Housing Saundersfoot,2023-06-15T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.8
605210,Whitlow Housing Saundersfoot,2023-06-15T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.9
605210,Whitlow Housing Saundersfoot,2023-06-15T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
605210,Whitlow Housing Saundersfoot,2023-06-15T14:20:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-15T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
605210,Whitlow Housing Saundersfoot,2023-06-15T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.08
605210,Whitlow Housing Saundersfoot,2023-06-15T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
605210,Whitlow Housing Saundersfoot,2023-06-15T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.92
605210,Whitlow Housing Saundersfoot,2023-06-15T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
605210,Whitlow Housing Saundersfoot,2023-06-15T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.92
605210,Whitlow Housing Saundersfoot,2023-06-15T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
605210,Whitlow Housing Saundersfoot,2023-06-15T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
605210,Whitlow Housing Saundersfoot,2023-06-15T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
605210,Whitlow Housing Saundersfoot,2023-06-15T14:20:00.000+00:00,busbar,,L3 Active Power,kW,0.17
605210,Whitlow Housing Saundersfoot,2023-06-15T14:20:00.000+00:00,busbar,,L2 Active Power,kW,7.79
605210,Whitlow Housing Saundersfoot,2023-06-15T14:20:00.000+00:00,busbar,,L1 Active Power,kW,10.98
605210,Whitlow Housing Saundersfoot,2023-06-15T14:20:00.000+00:00,busbar,,N Current (RMS),A,46.8
605210,Whitlow Housing Saundersfoot,2023-06-15T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,11.0
605210,Whitlow Housing Saundersfoot,2023-06-15T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.2
605210,Whitlow Housing Saundersfoot,2023-06-15T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.5
605210,Whitlow Housing Saundersfoot,2023-06-15T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.37
605210,Whitlow Housing Saundersfoot,2023-06-15T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.39
605210,Whitlow Housing Saundersfoot,2023-06-15T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
605210,Whitlow Housing Saundersfoot,2023-06-15T14:10:00.000+00:00,feeder,,L3 Active Power,kW,1.96
605210,Whitlow Housing Saundersfoot,2023-06-15T14:10:00.000+00:00,feeder,,L2 Active Power,kW,3.9
605210,Whitlow Housing Saundersfoot,2023-06-15T14:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.63
605210,Whitlow Housing Saundersfoot,2023-06-15T14:10:00.000+00:00,feeder,,N Current (RMS),A,17.3
605210,Whitlow Housing Saundersfoot,2023-06-15T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,8.8
605210,Whitlow Housing Saundersfoot,2023-06-15T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,17.3
605210,Whitlow Housing Saundersfoot,2023-06-15T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,5.0
605210,Whitlow Housing Saundersfoot,2023-06-15T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.75
605210,Whitlow Housing Saundersfoot,2023-06-15T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.53
605210,Whitlow Housing Saundersfoot,2023-06-15T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.87
605210,Whitlow Housing Saundersfoot,2023-06-15T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.99
605210,Whitlow Housing Saundersfoot,2023-06-15T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.77
605210,Whitlow Housing Saundersfoot,2023-06-15T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.2
605210,Whitlow Housing Saundersfoot,2023-06-15T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,8.6
605210,Whitlow Housing Saundersfoot,2023-06-15T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.0
605210,Whitlow Housing Saundersfoot,2023-06-15T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.1
605210,Whitlow Housing Saundersfoot,2023-06-15T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.6
605210,Whitlow Housing Saundersfoot,2023-06-15T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
605210,Whitlow Housing Saundersfoot,2023-06-15T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-15T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.05
605210,Whitlow Housing Saundersfoot,2023-06-15T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-6.05
605210,Whitlow Housing Saundersfoot,2023-06-15T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.0
605210,Whitlow Housing Saundersfoot,2023-06-15T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.05
605210,Whitlow Housing Saundersfoot,2023-06-15T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.7
605210,Whitlow Housing Saundersfoot,2023-06-15T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.4
605210,Whitlow Housing Saundersfoot,2023-06-15T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.0
605210,Whitlow Housing Saundersfoot,2023-06-15T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.3
605210,Whitlow Housing Saundersfoot,2023-06-15T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
605210,Whitlow Housing Saundersfoot,2023-06-15T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
605210,Whitlow Housing Saundersfoot,2023-06-15T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
605210,Whitlow Housing Saundersfoot,2023-06-15T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.85
605210,Whitlow Housing Saundersfoot,2023-06-15T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.68
605210,Whitlow Housing Saundersfoot,2023-06-15T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.54
605210,Whitlow Housing Saundersfoot,2023-06-15T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
605210,Whitlow Housing Saundersfoot,2023-06-15T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.8
605210,Whitlow Housing Saundersfoot,2023-06-15T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.1
605210,Whitlow Housing Saundersfoot,2023-06-15T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.2
605210,Whitlow Housing Saundersfoot,2023-06-15T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-15T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
605210,Whitlow Housing Saundersfoot,2023-06-15T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
605210,Whitlow Housing Saundersfoot,2023-06-15T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
605210,Whitlow Housing Saundersfoot,2023-06-15T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.81
605210,Whitlow Housing Saundersfoot,2023-06-15T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-15T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.1
605210,Whitlow Housing Saundersfoot,2023-06-15T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.9
605210,Whitlow Housing Saundersfoot,2023-06-15T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.5
605210,Whitlow Housing Saundersfoot,2023-06-15T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
605210,Whitlow Housing Saundersfoot,2023-06-15T14:10:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-15T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
605210,Whitlow Housing Saundersfoot,2023-06-15T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.18
605210,Whitlow Housing Saundersfoot,2023-06-15T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
605210,Whitlow Housing Saundersfoot,2023-06-15T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.18
605210,Whitlow Housing Saundersfoot,2023-06-15T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
605210,Whitlow Housing Saundersfoot,2023-06-15T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.24
605210,Whitlow Housing Saundersfoot,2023-06-15T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
605210,Whitlow Housing Saundersfoot,2023-06-15T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
605210,Whitlow Housing Saundersfoot,2023-06-15T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
605210,Whitlow Housing Saundersfoot,2023-06-15T14:10:00.000+00:00,busbar,,L3 Active Power,kW,0.77
605210,Whitlow Housing Saundersfoot,2023-06-15T14:10:00.000+00:00,busbar,,L2 Active Power,kW,9.16
605210,Whitlow Housing Saundersfoot,2023-06-15T14:10:00.000+00:00,busbar,,L1 Active Power,kW,8.05
605210,Whitlow Housing Saundersfoot,2023-06-15T14:10:00.000+00:00,busbar,,N Current (RMS),A,37.7
605210,Whitlow Housing Saundersfoot,2023-06-15T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,10.0
605210,Whitlow Housing Saundersfoot,2023-06-15T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
605210,Whitlow Housing Saundersfoot,2023-06-15T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.8
605210,Whitlow Housing Saundersfoot,2023-06-15T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.32
605210,Whitlow Housing Saundersfoot,2023-06-15T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
605210,Whitlow Housing Saundersfoot,2023-06-15T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
605210,Whitlow Housing Saundersfoot,2023-06-15T14:00:00.000+00:00,feeder,,L3 Active Power,kW,1.85
605210,Whitlow Housing Saundersfoot,2023-06-15T14:00:00.000+00:00,feeder,,L2 Active Power,kW,3.38
605210,Whitlow Housing Saundersfoot,2023-06-15T14:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.23
605210,Whitlow Housing Saundersfoot,2023-06-15T14:00:00.000+00:00,feeder,,N Current (RMS),A,14.6
605210,Whitlow Housing Saundersfoot,2023-06-15T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,8.2
605210,Whitlow Housing Saundersfoot,2023-06-15T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,15.3
605210,Whitlow Housing Saundersfoot,2023-06-15T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,5.6
605210,Whitlow Housing Saundersfoot,2023-06-15T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.89
605210,Whitlow Housing Saundersfoot,2023-06-15T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.37
605210,Whitlow Housing Saundersfoot,2023-06-15T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.92
605210,Whitlow Housing Saundersfoot,2023-06-15T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.17
605210,Whitlow Housing Saundersfoot,2023-06-15T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.95
605210,Whitlow Housing Saundersfoot,2023-06-15T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.26
605210,Whitlow Housing Saundersfoot,2023-06-15T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.8
605210,Whitlow Housing Saundersfoot,2023-06-15T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.0
605210,Whitlow Housing Saundersfoot,2023-06-15T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.7
605210,Whitlow Housing Saundersfoot,2023-06-15T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.1
605210,Whitlow Housing Saundersfoot,2023-06-15T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
605210,Whitlow Housing Saundersfoot,2023-06-15T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
605210,Whitlow Housing Saundersfoot,2023-06-15T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
605210,Whitlow Housing Saundersfoot,2023-06-15T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-5.49
605210,Whitlow Housing Saundersfoot,2023-06-15T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.58
605210,Whitlow Housing Saundersfoot,2023-06-15T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.14
605210,Whitlow Housing Saundersfoot,2023-06-15T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.2
605210,Whitlow Housing Saundersfoot,2023-06-15T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.3
605210,Whitlow Housing Saundersfoot,2023-06-15T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.6
605210,Whitlow Housing Saundersfoot,2023-06-15T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.7
605210,Whitlow Housing Saundersfoot,2023-06-15T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
605210,Whitlow Housing Saundersfoot,2023-06-15T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
605210,Whitlow Housing Saundersfoot,2023-06-15T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
605210,Whitlow Housing Saundersfoot,2023-06-15T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.68
605210,Whitlow Housing Saundersfoot,2023-06-15T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.51
605210,Whitlow Housing Saundersfoot,2023-06-15T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.8
605210,Whitlow Housing Saundersfoot,2023-06-15T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.1
605210,Whitlow Housing Saundersfoot,2023-06-15T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.3
605210,Whitlow Housing Saundersfoot,2023-06-15T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.0
605210,Whitlow Housing Saundersfoot,2023-06-15T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.3
605210,Whitlow Housing Saundersfoot,2023-06-15T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-15T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
605210,Whitlow Housing Saundersfoot,2023-06-15T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
605210,Whitlow Housing Saundersfoot,2023-06-15T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
605210,Whitlow Housing Saundersfoot,2023-06-15T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.9
605210,Whitlow Housing Saundersfoot,2023-06-15T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-15T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
605210,Whitlow Housing Saundersfoot,2023-06-15T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.8
605210,Whitlow Housing Saundersfoot,2023-06-15T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.9
605210,Whitlow Housing Saundersfoot,2023-06-15T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
605210,Whitlow Housing Saundersfoot,2023-06-15T14:00:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-15T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
605210,Whitlow Housing Saundersfoot,2023-06-15T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
605210,Whitlow Housing Saundersfoot,2023-06-15T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
605210,Whitlow Housing Saundersfoot,2023-06-15T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.6
605210,Whitlow Housing Saundersfoot,2023-06-15T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
605210,Whitlow Housing Saundersfoot,2023-06-15T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
605210,Whitlow Housing Saundersfoot,2023-06-15T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
605210,Whitlow Housing Saundersfoot,2023-06-15T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
605210,Whitlow Housing Saundersfoot,2023-06-15T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
605210,Whitlow Housing Saundersfoot,2023-06-15T14:00:00.000+00:00,busbar,,L3 Active Power,kW,0.22
605210,Whitlow Housing Saundersfoot,2023-06-15T14:00:00.000+00:00,busbar,,L2 Active Power,kW,9.15
605210,Whitlow Housing Saundersfoot,2023-06-15T14:00:00.000+00:00,busbar,,L1 Active Power,kW,9.69
605210,Whitlow Housing Saundersfoot,2023-06-15T14:00:00.000+00:00,busbar,,N Current (RMS),A,43.5
605210,Whitlow Housing Saundersfoot,2023-06-15T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,9.4
605210,Whitlow Housing Saundersfoot,2023-06-15T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.1
605210,Whitlow Housing Saundersfoot,2023-06-15T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
605210,Whitlow Housing Saundersfoot,2023-06-15T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.53
605210,Whitlow Housing Saundersfoot,2023-06-15T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.21
605210,Whitlow Housing Saundersfoot,2023-06-15T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
605210,Whitlow Housing Saundersfoot,2023-06-15T13:50:00.000+00:00,feeder,,L3 Active Power,kW,2.07
605210,Whitlow Housing Saundersfoot,2023-06-15T13:50:00.000+00:00,feeder,,L2 Active Power,kW,3.09
605210,Whitlow Housing Saundersfoot,2023-06-15T13:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.26
605210,Whitlow Housing Saundersfoot,2023-06-15T13:50:00.000+00:00,feeder,,N Current (RMS),A,13.3
605210,Whitlow Housing Saundersfoot,2023-06-15T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,9.2
605210,Whitlow Housing Saundersfoot,2023-06-15T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.4
605210,Whitlow Housing Saundersfoot,2023-06-15T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,5.5
605210,Whitlow Housing Saundersfoot,2023-06-15T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.94
605210,Whitlow Housing Saundersfoot,2023-06-15T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.15
605210,Whitlow Housing Saundersfoot,2023-06-15T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.93
605210,Whitlow Housing Saundersfoot,2023-06-15T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.23
605210,Whitlow Housing Saundersfoot,2023-06-15T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.71
605210,Whitlow Housing Saundersfoot,2023-06-15T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.75
605210,Whitlow Housing Saundersfoot,2023-06-15T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.8
605210,Whitlow Housing Saundersfoot,2023-06-15T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.0
605210,Whitlow Housing Saundersfoot,2023-06-15T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.2
605210,Whitlow Housing Saundersfoot,2023-06-15T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.5
605210,Whitlow Housing Saundersfoot,2023-06-15T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
605210,Whitlow Housing Saundersfoot,2023-06-15T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.27
605210,Whitlow Housing Saundersfoot,2023-06-15T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
605210,Whitlow Housing Saundersfoot,2023-06-15T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-6.49
605210,Whitlow Housing Saundersfoot,2023-06-15T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.79
605210,Whitlow Housing Saundersfoot,2023-06-15T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.16
605210,Whitlow Housing Saundersfoot,2023-06-15T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,22.3
605210,Whitlow Housing Saundersfoot,2023-06-15T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.0
605210,Whitlow Housing Saundersfoot,2023-06-15T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.5
605210,Whitlow Housing Saundersfoot,2023-06-15T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.6
605210,Whitlow Housing Saundersfoot,2023-06-15T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
605210,Whitlow Housing Saundersfoot,2023-06-15T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.05
605210,Whitlow Housing Saundersfoot,2023-06-15T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
605210,Whitlow Housing Saundersfoot,2023-06-15T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.27
605210,Whitlow Housing Saundersfoot,2023-06-15T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.41
605210,Whitlow Housing Saundersfoot,2023-06-15T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.25
605210,Whitlow Housing Saundersfoot,2023-06-15T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.7
605210,Whitlow Housing Saundersfoot,2023-06-15T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.7
605210,Whitlow Housing Saundersfoot,2023-06-15T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.3
605210,Whitlow Housing Saundersfoot,2023-06-15T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.9
605210,Whitlow Housing Saundersfoot,2023-06-15T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-15T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
605210,Whitlow Housing Saundersfoot,2023-06-15T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
605210,Whitlow Housing Saundersfoot,2023-06-15T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
605210,Whitlow Housing Saundersfoot,2023-06-15T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.89
605210,Whitlow Housing Saundersfoot,2023-06-15T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
605210,Whitlow Housing Saundersfoot,2023-06-15T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.5
605210,Whitlow Housing Saundersfoot,2023-06-15T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.2
605210,Whitlow Housing Saundersfoot,2023-06-15T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.9
605210,Whitlow Housing Saundersfoot,2023-06-15T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.0
605210,Whitlow Housing Saundersfoot,2023-06-15T13:50:00.000+00:00,transformer,,Temperature,C,0.0
605210,Whitlow Housing Saundersfoot,2023-06-15T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
605210,Whitlow Housing Saundersfoot,2023-06-15T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
605210,Whitlow Housing Saundersfoot,2023-06-15T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
605210,Whitlow Housing Saundersfoot,2023-06-15T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.99
605210,Whitlow Housing Saundersfoot,2023-06-15T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
605210,Whitlow Housing Saundersfoot,2023-06-15T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
605210,Whitlow Housing Saundersfoot,2023-06-15T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
605210,Whitlow Housing Saundersfoot,2023-06-15T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
605210,Whitlow Housing Saundersfoot,2023-06-15T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
605210,Whitlow Housing Saundersfoot,2023-06-15T13:50:00.000+00:00,busbar,,L3 Active Power,kW,-0.92
605210,Whitlow Housing Saundersfoot,2023-06-15T13:50:00.000+00:00,busbar,,L2 Active Power,kW,8.31
605210,Whitlow Housing Saundersfoot,2023-06-15T13:50:00.000+00:00,busbar,,L1 Active Power,kW,8.57
605210,Whitlow Housing Saundersfoot,2023-06-15T13:50:00.000+00:00,busbar,,N Current (RMS),A,43.2
605210,Whitlow Housing Saundersfoot,2023-06-15T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,10.2
605210,Whitlow Housing Saundersfoot,2023-06-15T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
605210,Whitlow Housing Saundersfoot,2023-06-15T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.6
605210,Whitlow Housing Saundersfoot,2023-06-15T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.54
605210,Whitlow Housing Saundersfoot,2023-06-15T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.44
605210,Whitlow Housing Saundersfoot,2023-06-15T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
605210,Whitlow Housing Saundersfoot,2023-06-15T13:40:00.000+00:00,feeder,,L3 Active Power,kW,2.17
605210,Whitlow Housing Saundersfoot,2023-06-15T13:40:00.000+00:00,feeder,,L2 Active Power,kW,3.88
605210,Whitlow Housing Saundersfoot,2023-06-15T13:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.27
605210,Whitlow Housing Saundersfoot,2023-06-15T13:40:00.000+00:00,feeder,,N Current (RMS),A,16.1
605210,Whitlow Housing Saundersfoot,2023-06-15T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,9.7
605210,Whitlow Housing Saundersfoot,2023-06-15T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,17.0
605210,Whitlow Housing Saundersfoot,2023-06-15T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,4.1
605210,Whitlow Housing Saundersfoot,2023-06-15T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.76
605210,Whitlow Housing Saundersfoot,2023-06-15T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.26
605210,Whitlow Housing Saundersfoot,2023-06-15T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.79
605210,Whitlow Housing Saundersfoot,2023-06-15T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.75
605210,Whitlow Housing Saundersfoot,2023-06-15T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.03
605210,Whitlow Housing Saundersfoot,2023-06-15T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.74
605210,Whitlow Housing Saundersfoot,2023-06-15T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.5
605210,Whitlow Housing Saundersfoot,2023-06-15T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.6
605210,Whitlow Housing Saundersfoot,2023-06-15T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.9
605210,Whitlow Housing Saundersfoot,2023-06-15T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.2
605210,Whitlow Housing Saundersfoot,2023-06-15T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
605210,Whitlow Housing Saundersfoot,2023-06-15T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
605210,Whitlow Housing Saundersfoot,2023-06-15T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.07
605210,Whitlow Housing Saundersfoot,2023-06-15T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-5.83
605210,Whitlow Housing Saundersfoot,2023-06-15T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.32
605210,Whitlow Housing Saundersfoot,2023-06-15T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.11
605210,Whitlow Housing Saundersfoot,2023-06-15T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.1
605210,Whitlow Housing Saundersfoot,2023-06-15T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.7
605210,Whitlow Housing Saundersfoot,2023-06-15T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.4
605210,Whitlow Housing Saundersfoot,2023-06-15T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.4
605210,Whitlow Housing Saundersfoot,2023-06-15T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
605210,Whitlow Housing Saundersfoot,2023-06-15T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.86
605210,Whitlow Housing Saundersfoot,2023-06-15T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
605210,Whitlow Housing Saundersfoot,2023-06-15T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.94
605210,Whitlow Housing Saundersfoot,2023-06-15T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.47
605210,Whitlow Housing Saundersfoot,2023-06-15T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.72
605210,Whitlow Housing Saundersfoot,2023-06-15T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.3
605210,Whitlow Housing Saundersfoot,2023-06-15T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.2
605210,Whitlow Housing Saundersfoot,2023-06-15T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.5
605210,Whitlow Housing Saundersfoot,2023-06-15T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.4
605210,Whitlow Housing Saundersfoot,2023-06-15T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605210,Whitlow Housing Saundersfoot,2023-06-15T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
605210,Whitlow Housing Saundersfoot,2023-06-15T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-15T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-15T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.2
605210,Whitlow Housing Saundersfoot,2023-06-15T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
605210,Whitlow Housing Saundersfoot,2023-06-15T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,1.8
605210,Whitlow Housing Saundersfoot,2023-06-15T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.8
605210,Whitlow Housing Saundersfoot,2023-06-15T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.7
605210,Whitlow Housing Saundersfoot,2023-06-15T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
605210,Whitlow Housing Saundersfoot,2023-06-15T13:40:00.000+00:00,transformer,,Temperature,C,1.7
605210,Whitlow Housing Saundersfoot,2023-06-15T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
605210,Whitlow Housing Saundersfoot,2023-06-15T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
605210,Whitlow Housing Saundersfoot,2023-06-15T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
605210,Whitlow Housing Saundersfoot,2023-06-15T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
605210,Whitlow Housing Saundersfoot,2023-06-15T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
605210,Whitlow Housing Saundersfoot,2023-06-15T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
605210,Whitlow Housing Saundersfoot,2023-06-15T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
605210,Whitlow Housing Saundersfoot,2023-06-15T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
605210,Whitlow Housing Saundersfoot,2023-06-15T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
605210,Whitlow Housing Saundersfoot,2023-06-15T13:40:00.000+00:00,busbar,,L3 Active Power,kW,0.03
605210,Whitlow Housing Saundersfoot,2023-06-15T13:40:00.000+00:00,busbar,,L2 Active Power,kW,6.27
605210,Whitlow Housing Saundersfoot,2023-06-15T13:40:00.000+00:00,busbar,,L1 Active Power,kW,7.07
605210,Whitlow Housing Saundersfoot,2023-06-15T13:40:00.000+00:00,busbar,,N Current (RMS),A,33.7
605210,Whitlow Housing Saundersfoot,2023-06-15T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,10.8
605210,Whitlow Housing Saundersfoot,2023-06-15T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.8
605210,Whitlow Housing Saundersfoot,2023-06-15T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.8
605210,Whitlow Housing Saundersfoot,2023-06-15T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.67
605210,Whitlow Housing Saundersfoot,2023-06-15T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.48
605210,Whitlow Housing Saundersfoot,2023-06-15T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
605210,Whitlow Housing Saundersfoot,2023-06-15T13:30:00.000+00:00,feeder,,L3 Active Power,kW,2.24
605210,Whitlow Housing Saundersfoot,2023-06-15T13:30:00.000+00:00,feeder,,L2 Active Power,kW,3.85
605210,Whitlow Housing Saundersfoot,2023-06-15T13:30:00.000+00:00,feeder,,L1 Active Power,kW,0.07
605210,Whitlow Housing Saundersfoot,2023-06-15T13:30:00.000+00:00,feeder,,N Current (RMS),A,14.8
605210,Whitlow Housing Saundersfoot,2023-06-15T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,10.1
605210,Whitlow Housing Saundersfoot,2023-06-15T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,16.9
605210,Whitlow Housing Saundersfoot,2023-06-15T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,4.8
605210,Whitlow Housing Saundersfoot,2023-06-15T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.88
605210,Whitlow Housing Saundersfoot,2023-06-15T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.44
605210,Whitlow Housing Saundersfoot,2023-06-15T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.81
605210,Whitlow Housing Saundersfoot,2023-06-15T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.38
605210,Whitlow Housing Saundersfoot,2023-06-15T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.85
605210,Whitlow Housing Saundersfoot,2023-06-15T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.57
605210,Whitlow Housing Saundersfoot,2023-06-15T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.4
605210,Whitlow Housing Saundersfoot,2023-06-15T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.3
605210,Whitlow Housing Saundersfoot,2023-06-15T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.2
605210,Whitlow Housing Saundersfoot,2023-06-15T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.6
605210,Whitlow Housing Saundersfoot,2023-06-15T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
605210,Whitlow Housing Saundersfoot,2023-06-15T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
605210,Whitlow Housing Saundersfoot,2023-06-15T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.17
605210,Whitlow Housing Saundersfoot,2023-06-15T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-5.79
605210,Whitlow Housing Saundersfoot,2023-06-15T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.47
605210,Whitlow Housing Saundersfoot,2023-06-15T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.03
605210,Whitlow Housing Saundersfoot,2023-06-15T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.7
605210,Whitlow Housing Saundersfoot,2023-06-15T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.1
605210,Whitlow Housing Saundersfoot,2023-06-15T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.6
605210,Whitlow Housing Saundersfoot,2023-06-15T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.6
605210,Whitlow Housing Saundersfoot,2023-06-15T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
605210,Whitlow Housing Saundersfoot,2023-06-15T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
605210,Whitlow Housing Saundersfoot,2023-06-15T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.25
605210,Whitlow Housing Saundersfoot,2023-06-15T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.39
605210,Whitlow Housing Saundersfoot,2023-06-15T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.38
605210,Whitlow Housing Saundersfoot,2023-06-15T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.85
605210,Whitlow Housing Saundersfoot,2023-06-15T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,29.9
605210,Whitlow Housing Saundersfoot,2023-06-15T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.1
605210,Whitlow Housing Saundersfoot,2023-06-15T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.3
605210,Whitlow Housing Saundersfoot,2023-06-15T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.9
605210,Whitlow Housing Saundersfoot,2023-06-15T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-15T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
605210,Whitlow Housing Saundersfoot,2023-06-15T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605210,Whitlow Housing Saundersfoot,2023-06-15T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
605210,Whitlow Housing Saundersfoot,2023-06-15T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.26
605210,Whitlow Housing Saundersfoot,2023-06-15T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
605210,Whitlow Housing Saundersfoot,2023-06-15T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,1.7
605210,Whitlow Housing Saundersfoot,2023-06-15T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
605210,Whitlow Housing Saundersfoot,2023-06-15T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.7
605210,Whitlow Housing Saundersfoot,2023-06-15T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
605210,Whitlow Housing Saundersfoot,2023-06-15T13:30:00.000+00:00,transformer,,Temperature,C,1.7
605210,Whitlow Housing Saundersfoot,2023-06-15T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
605210,Whitlow Housing Saundersfoot,2023-06-15T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
605210,Whitlow Housing Saundersfoot,2023-06-15T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
605210,Whitlow Housing Saundersfoot,2023-06-15T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
605210,Whitlow Housing Saundersfoot,2023-06-15T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
605210,Whitlow Housing Saundersfoot,2023-06-15T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
605210,Whitlow Housing Saundersfoot,2023-06-15T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
605210,Whitlow Housing Saundersfoot,2023-06-15T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
605210,Whitlow Housing Saundersfoot,2023-06-15T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
605210,Whitlow Housing Saundersfoot,2023-06-15T13:30:00.000+00:00,busbar,,L3 Active Power,kW,0.23
605210,Whitlow Housing Saundersfoot,2023-06-15T13:30:00.000+00:00,busbar,,L2 Active Power,kW,5.88
605210,Whitlow Housing Saundersfoot,2023-06-15T13:30:00.000+00:00,busbar,,L1 Active Power,kW,9.44
605210,Whitlow Housing Saundersfoot,2023-06-15T13:30:00.000+00:00,busbar,,N Current (RMS),A,39.2
605210,Whitlow Housing Saundersfoot,2023-06-15T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,9.8
605210,Whitlow Housing Saundersfoot,2023-06-15T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.5
605210,Whitlow Housing Saundersfoot,2023-06-15T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.2
605210,Whitlow Housing Saundersfoot,2023-06-15T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.37
605210,Whitlow Housing Saundersfoot,2023-06-15T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.35
605210,Whitlow Housing Saundersfoot,2023-06-15T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
605210,Whitlow Housing Saundersfoot,2023-06-15T13:20:00.000+00:00,feeder,,L3 Active Power,kW,2.0
605210,Whitlow Housing Saundersfoot,2023-06-15T13:20:00.000+00:00,feeder,,L2 Active Power,kW,4.94
605210,Whitlow Housing Saundersfoot,2023-06-15T13:20:00.000+00:00,feeder,,L1 Active Power,kW,0.34
605210,Whitlow Housing Saundersfoot,2023-06-15T13:20:00.000+00:00,feeder,,N Current (RMS),A,18.0
605210,Whitlow Housing Saundersfoot,2023-06-15T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,8.8
605210,Whitlow Housing Saundersfoot,2023-06-15T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,21.5
605210,Whitlow Housing Saundersfoot,2023-06-15T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,7.3
605210,Whitlow Housing Saundersfoot,2023-06-15T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.88
605210,Whitlow Housing Saundersfoot,2023-06-15T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
605210,Whitlow Housing Saundersfoot,2023-06-15T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.96
605210,Whitlow Housing Saundersfoot,2023-06-15T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.95
605210,Whitlow Housing Saundersfoot,2023-06-15T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.84
605210,Whitlow Housing Saundersfoot,2023-06-15T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.47
605210,Whitlow Housing Saundersfoot,2023-06-15T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.3
605210,Whitlow Housing Saundersfoot,2023-06-15T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.1
